Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,7,45,162.5,15.0,3.0,6.5,28.0,12.22,0.0
2017,1,1,8,0,325.0,30.0,3.1,7.0,56.0,25.01,14.08
2017,1,1,8,15,430.0,38.5,3.2,7.0,95.5,31.29,22.04
2017,1,1,8,30,535.0,47.0,3.3,7.0,135.0,37.51,28.25
2017,1,1,8,45,607.0,51.5,3.45,7.0,177.0,40.1,30.96
2017,1,1,9,0,679.0,56.0,3.6,7.0,219.0,46.82,37.3
2017,1,1,9,15,719.0,59.5,3.6,7.0,258.0,48.79,39.2
2017,1,1,9,30,759.0,63.0,3.6,7.0,297.0,50.84,41.1
2017,1,1,9,45,782.5,67.0,3.65,7.5,331.0,53.27,43.21
2017,1,1,10,0,806.0,71.0,3.7,8.0,365.0,61.5,50.55
2017,1,1,10,15,824.0,73.0,3.8,8.0,393.5,107.44,59.79
2017,1,1,10,30,842.0,75.0,3.9,8.0,422.0,154.31,90.44
2017,1,1,10,45,855.5,76.0,4.0,8.5,444.5,200.29,127.6
2017,1,1,11,0,869.0,77.0,4.1,9.0,467.0,246.27,168.4
2017,1,1,11,15,875.5,78.0,4.1,9.0,481.5,290.23,209.65
2017,1,1,11,30,882.0,79.0,4.1,9.0,496.0,333.12,250.4
2017,1,1,11,45,886.5,79.0,4.2,9.0,503.5,373.12,288.71
2017,1,1,12,0,891.0,79.0,4.3,9.0,511.0,411.45,325.16
2017,1,1,12,15,890.0,79.0,4.3,9.0,510.5,445.69,357.58
2017,1,1,12,30,889.0,79.0,4.3,9.0,510.0,477.54,387.38
2017,1,1,12,45,874.0,81.5,4.35,9.0,500.0,502.83,411.44
2017,1,1,13,0,859.0,84.0,4.4,9.0,490.0,524.8,432.27
2017,1,1,13,15,850.0,83.0,4.4,9.0,474.5,542.97,449.51
2017,1,1,13,30,841.0,82.0,4.4,9.0,459.0,558.04,463.89
2017,1,1,13,45,829.0,80.0,4.4,9.0,437.0,567.22,473.29
2017,1,1,14,0,817.0,78.0,4.4,9.0,415.0,573.18,479.85
2017,1,1,14,15,797.0,75.5,4.35,9.0,386.0,570.69,479.22
2017,1,1,14,30,777.0,73.0,4.3,9.0,357.0,564.95,475.7
2017,1,1,14,45,746.5,70.5,4.25,9.0,322.5,549.75,464.16
2017,1,1,15,0,716.0,68.0,4.2,9.0,288.0,535.2,452.57
2017,1,1,15,15,674.0,64.0,4.0,8.5,249.5,506.41,429.15
2017,1,1,15,30,632.0,60.0,3.8,8.0,211.0,475.43,403.12
2017,1,1,15,45,557.0,55.0,3.6,8.0,170.0,421.95,356.55
2017,1,1,16,0,482.0,50.0,3.4,8.0,129.0,367.6,307.75
2017,1,1,16,15,375.5,40.5,3.2,7.5,91.0,290.88,238.65
2017,1,1,16,30,269.0,31.0,3.0,7.0,53.0,215.26,155.61
2017,1,1,16,45,134.5,15.5,2.9,7.0,26.5,84.5,0.0
2017,1,1,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,57.0,16.0,1.35,5.5,20.5,13.15,0.0
2017,1,2,8,0,114.0,32.0,1.3,6.0,41.0,25.67,14.67
2017,1,2,8,15,175.0,47.0,1.4,6.0,71.0,37.2,27.41
2017,1,2,8,30,236.0,62.0,1.5,6.0,101.0,47.2,37.15
2017,1,2,8,45,277.0,76.0,1.6,6.5,133.5,57.05,46.46
2017,1,2,9,0,318.0,90.0,1.7,7.0,166.0,66.64,55.35
2017,1,2,9,15,343.5,101.5,1.8,7.0,196.5,74.08,62.24
2017,1,2,9,30,369.0,113.0,1.9,7.0,227.0,81.36,68.87
2017,1,2,9,45,407.5,116.5,2.05,7.0,255.0,82.86,70.19
2017,1,2,10,0,446.0,120.0,2.2,7.0,283.0,87.71,74.5
2017,1,2,10,15,605.5,103.5,2.3,7.0,343.0,112.81,72.15
2017,1,2,10,30,765.0,87.0,2.4,7.0,403.0,150.74,91.01
2017,1,2,10,45,707.0,98.0,2.55,7.5,402.0,190.58,126.23
2017,1,2,11,0,649.0,109.0,2.7,8.0,401.0,224.32,159.17
2017,1,2,11,15,359.0,157.0,2.8,8.0,319.0,222.72,171.68
2017,1,2,11,30,69.0,205.0,2.9,8.0,237.0,195.49,159.43
2017,1,2,11,45,67.5,209.0,3.0,8.0,241.0,203.97,167.04
2017,1,2,12,0,66.0,213.0,3.1,8.0,245.0,212.24,174.36
2017,1,2,12,15,226.0,201.5,3.1,8.0,311.5,279.12,228.78
2017,1,2,12,30,386.0,190.0,3.1,8.0,378.0,351.19,288.04
2017,1,2,12,45,204.5,186.5,3.15,8.0,286.0,272.88,225.63
2017,1,2,13,0,23.0,183.0,3.2,8.0,194.0,176.71,145.78
2017,1,2,13,15,268.5,163.5,3.2,8.0,285.0,307.54,257.18
2017,1,2,13,30,514.0,144.0,3.2,8.0,376.0,440.11,367.51
2017,1,2,13,45,304.5,161.0,3.2,8.0,297.0,343.55,288.1
2017,1,2,14,0,95.0,178.0,3.2,8.0,218.0,231.34,193.57
2017,1,2,14,15,65.5,161.5,3.1,8.0,188.5,200.35,167.74
2017,1,2,14,30,36.0,145.0,3.0,8.0,159.0,168.13,140.28
2017,1,2,14,45,32.0,132.5,2.95,8.0,144.0,155.21,129.46
2017,1,2,15,0,28.0,120.0,2.9,8.0,129.0,142.1,118.3
2017,1,2,15,15,23.0,105.0,2.7,7.5,112.0,125.04,103.74
2017,1,2,15,30,18.0,90.0,2.5,7.0,95.0,99.91,81.95
2017,1,2,15,45,259.0,68.5,2.3,7.0,113.0,259.52,220.78
2017,1,2,16,0,500.0,47.0,2.1,7.0,131.0,375.71,314.91
2017,1,2,16,15,397.5,38.5,2.05,6.5,93.0,302.16,248.23
2017,1,2,16,30,295.0,30.0,2.0,6.0,55.0,230.83,170.38
2017,1,2,16,45,147.5,15.0,2.0,6.0,27.5,114.71,0.0
2017,1,2,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,3.0,2.9,8.0,3.0,2.73,0.0
2017,1,3,8,0,0.0,6.0,3.0,8.0,6.0,5.26,0.0
2017,1,3,8,15,0.0,11.0,3.05,8.0,11.0,9.65,2.87
2017,1,3,8,30,0.0,16.0,3.1,8.0,16.0,14.06,7.04
2017,1,3,8,45,0.0,21.0,3.2,8.0,21.0,18.46,11.19
2017,1,3,9,0,0.0,26.0,3.3,8.0,26.0,22.88,15.32
2017,1,3,9,15,0.0,30.5,3.4,8.0,30.5,26.85,19.01
2017,1,3,9,30,0.0,35.0,3.5,8.0,35.0,30.83,22.67
2017,1,3,9,45,0.0,39.0,3.6,8.5,39.0,34.38,25.84
2017,1,3,10,0,0.0,43.0,3.7,9.0,43.0,37.92,28.97
2017,1,3,10,15,0.0,57.0,3.8,9.0,57.0,50.34,38.26
2017,1,3,10,30,0.0,71.0,3.9,9.0,71.0,62.78,48.96
2017,1,3,10,45,0.0,84.0,4.0,9.5,84.0,74.12,58.55
2017,1,3,11,0,0.0,97.0,4.1,10.0,97.0,85.25,67.87
2017,1,3,11,15,0.0,93.0,4.1,10.0,93.0,82.02,65.04
2017,1,3,11,30,0.0,89.0,4.1,10.0,89.0,78.67,62.12
2017,1,3,11,45,0.0,95.5,4.2,10.0,95.5,84.38,66.96
2017,1,3,12,0,0.0,102.0,4.3,10.0,102.0,90.15,71.85
2017,1,3,12,15,0.0,68.5,4.4,10.0,68.5,60.58,46.57
2017,1,3,12,30,0.0,35.0,4.5,10.0,35.0,30.88,21.05
2017,1,3,12,45,0.0,51.5,4.6,10.5,51.5,45.49,33.58
2017,1,3,13,0,0.0,68.0,4.7,11.0,68.0,60.13,46.07
2017,1,3,13,15,0.0,52.5,4.8,11.0,52.5,46.37,34.31
2017,1,3,13,30,0.0,37.0,4.9,11.0,37.0,32.64,22.54
2017,1,3,13,45,0.0,63.0,5.0,11.0,63.0,55.67,42.4
2017,1,3,14,0,0.0,89.0,5.1,11.0,89.0,79.32,62.74
2017,1,3,14,15,0.0,74.0,5.2,11.0,74.0,65.45,50.91
2017,1,3,14,30,0.0,59.0,5.3,11.0,59.0,52.11,39.5
2017,1,3,14,45,0.0,53.0,5.45,11.0,53.0,46.78,34.95
2017,1,3,15,0,0.0,47.0,5.6,11.0,47.0,41.46,30.37
2017,1,3,15,15,0.0,41.0,5.7,11.0,41.0,36.15,25.75
2017,1,3,15,30,0.0,35.0,5.8,11.0,35.0,30.84,21.09
2017,1,3,15,45,0.0,28.0,5.95,11.0,28.0,24.65,15.63
2017,1,3,16,0,0.0,21.0,6.1,11.0,21.0,18.47,10.14
2017,1,3,16,15,0.0,15.0,6.15,11.0,15.0,13.18,5.39
2017,1,3,16,30,0.0,9.0,6.2,11.0,9.0,7.9,0.38
2017,1,3,16,45,0.0,4.5,6.3,11.0,4.5,3.94,0.0
2017,1,3,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,10.5,2.0,9.0,10.5,9.55,0.0
2017,1,4,8,0,0.0,21.0,2.1,9.0,21.0,18.51,8.83
2017,1,4,8,15,0.0,36.5,2.1,9.0,36.5,31.6,22.13
2017,1,4,8,30,0.0,52.0,2.1,9.0,52.0,44.39,34.19
2017,1,4,8,45,0.0,67.5,2.15,9.0,67.5,57.02,45.97
2017,1,4,9,0,0.0,83.0,2.2,9.0,83.0,69.5,57.5
2017,1,4,9,15,3.5,97.5,2.2,9.0,98.5,81.14,68.13
2017,1,4,9,30,7.0,112.0,2.2,9.0,114.0,92.63,78.48
2017,1,4,9,45,11.0,124.0,2.25,9.0,128.0,102.24,87.04
2017,1,4,10,0,15.0,136.0,2.3,9.0,142.0,111.93,95.58
2017,1,4,10,15,7.5,110.5,2.35,9.0,113.5,95.14,76.56
2017,1,4,10,30,0.0,85.0,2.4,9.0,85.0,74.78,59.26
2017,1,4,10,45,27.5,137.0,2.5,9.0,149.5,119.65,96.3
2017,1,4,11,0,55.0,189.0,2.6,9.0,214.0,168.07,135.96
2017,1,4,11,15,36.0,184.0,2.65,9.0,200.5,164.81,134.0
2017,1,4,11,30,17.0,179.0,2.7,9.0,187.0,159.73,130.45
2017,1,4,11,45,8.5,151.0,2.75,9.0,155.0,135.03,109.91
2017,1,4,12,0,0.0,123.0,2.8,9.0,123.0,108.5,87.64
2017,1,4,12,15,2.0,144.0,2.75,9.0,145.0,128.12,104.27
2017,1,4,12,30,4.0,165.0,2.7,9.0,167.0,148.37,121.32
2017,1,4,12,45,2.0,153.5,2.65,9.0,154.5,137.93,112.54
2017,1,4,13,0,0.0,142.0,2.6,9.0,142.0,127.11,103.47
2017,1,4,13,15,0.0,127.5,2.5,9.0,127.5,114.25,92.66
2017,1,4,13,30,0.0,113.0,2.4,9.0,113.0,101.18,81.65
2017,1,4,13,45,0.0,123.0,2.35,9.0,123.0,111.11,90.23
2017,1,4,14,0,0.0,133.0,2.3,9.0,133.0,121.69,99.34
2017,1,4,14,15,0.0,77.0,2.15,9.0,77.0,68.23,53.66
2017,1,4,14,30,0.0,21.0,2.0,9.0,21.0,18.48,10.54
2017,1,4,14,45,0.0,19.0,1.95,9.0,19.0,16.71,9.03
2017,1,4,15,0,0.0,17.0,1.9,9.0,17.0,14.95,7.48
2017,1,4,15,15,0.0,15.0,1.8,8.5,15.0,13.18,5.95
2017,1,4,15,30,0.0,13.0,1.7,8.0,13.0,11.42,4.4
2017,1,4,15,45,0.0,10.5,1.6,8.0,10.5,9.22,2.42
2017,1,4,16,0,0.0,8.0,1.5,8.0,8.0,7.02,0.44
2017,1,4,16,15,0.0,5.5,1.45,8.0,5.5,4.82,0.0
2017,1,4,16,30,0.0,3.0,1.4,8.0,3.0,2.63,0.0
2017,1,4,16,45,0.0,1.5,1.35,8.0,1.5,1.31,0.0
2017,1,4,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,5,7,45,213.5,12.0,2.5,5.5,29.5,10.91,0.0
2017,1,5,8,0,427.0,24.0,2.6,6.0,59.0,21.32,11.21
2017,1,5,8,15,522.5,31.0,2.6,6.0,99.5,26.98,18.33
2017,1,5,8,30,618.0,38.0,2.6,6.0,140.0,32.6,23.95
2017,1,5,8,45,676.0,42.0,2.6,6.5,182.0,35.31,26.69
2017,1,5,9,0,734.0,46.0,2.6,7.0,224.0,38.09,29.34
2017,1,5,9,15,770.5,49.5,2.65,7.0,263.0,40.36,31.5
2017,1,5,9,30,807.0,53.0,2.7,7.0,302.0,42.65,33.62
2017,1,5,9,45,829.0,56.0,2.75,7.5,336.5,44.47,35.18
2017,1,5,10,0,851.0,59.0,2.8,8.0,371.0,56.03,45.59
2017,1,5,10,15,868.0,60.5,2.75,8.0,400.5,103.49,55.48
2017,1,5,10,30,885.0,62.0,2.7,8.0,430.0,151.6,86.26
2017,1,5,10,45,894.0,64.0,2.65,8.0,452.5,199.27,124.89
2017,1,5,11,0,903.0,66.0,2.6,8.0,475.0,246.44,167.06
2017,1,5,11,15,910.0,66.5,2.6,8.0,490.5,291.09,208.89
2017,1,5,11,30,917.0,67.0,2.6,8.0,506.0,334.59,250.16
2017,1,5,11,45,918.0,68.5,2.6,8.5,513.5,375.66,288.75
2017,1,5,12,0,919.0,70.0,2.6,9.0,521.0,414.78,324.95
2017,1,5,12,15,919.0,70.0,2.55,9.0,521.5,449.93,357.65
2017,1,5,12,30,919.0,70.0,2.5,9.0,522.0,482.71,387.67
2017,1,5,12,45,919.0,68.5,2.5,9.0,515.0,511.47,413.98
2017,1,5,13,0,919.0,67.0,2.5,9.0,508.0,537.53,437.61
2017,1,5,13,15,912.5,66.0,2.4,9.0,493.5,557.93,455.96
2017,1,5,13,30,906.0,65.0,2.3,9.0,479.0,575.19,471.42
2017,1,5,13,45,892.5,64.5,2.25,9.0,456.5,585.9,481.61
2017,1,5,14,0,879.0,64.0,2.2,9.0,434.0,593.28,488.94
2017,1,5,14,15,863.0,62.5,2.1,9.0,406.0,594.76,491.2
2017,1,5,14,30,847.0,61.0,2.0,9.0,378.0,597.19,493.8
2017,1,5,14,45,821.5,59.0,1.95,9.0,343.5,586.18,485.95
2017,1,5,15,0,796.0,57.0,1.9,9.0,309.0,572.06,475.29
2017,1,5,15,15,761.5,53.5,1.8,8.5,270.5,547.78,456.62
2017,1,5,15,30,727.0,50.0,1.7,8.0,232.0,520.93,434.97
2017,1,5,15,45,672.5,45.5,1.6,7.5,190.5,478.72,399.72
2017,1,5,16,0,618.0,41.0,1.5,7.0,149.0,434.99,361.48
2017,1,5,16,15,530.0,34.0,1.55,6.5,108.5,368.56,302.83
2017,1,5,16,30,442.0,27.0,1.6,6.0,68.0,303.05,233.22
2017,1,5,16,45,221.0,13.5,1.7,6.0,34.0,151.78,0.0
2017,1,5,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,6,7,45,140.5,14.0,2.5,1.5,25.5,11.29,0.0
2017,1,6,8,0,281.0,28.0,2.6,2.0,51.0,23.02,12.85
2017,1,6,8,15,347.5,39.5,2.65,2.0,85.5,32.01,23.19
2017,1,6,8,30,414.0,51.0,2.7,2.0,120.0,40.72,31.81
2017,1,6,8,45,461.5,59.5,2.75,2.5,155.5,46.46,37.43
2017,1,6,9,0,509.0,68.0,2.8,3.0,191.0,52.09,42.79
2017,1,6,9,15,535.5,75.5,2.75,3.0,224.5,56.67,47.14
2017,1,6,9,30,562.0,83.0,2.7,3.0,258.0,61.19,51.35
2017,1,6,9,45,586.5,87.0,2.7,3.5,287.5,62.83,52.72
2017,1,6,10,0,611.0,91.0,2.7,4.0,317.0,67.42,56.78
2017,1,6,10,15,675.5,84.0,2.65,4.0,351.5,100.3,60.05
2017,1,6,10,30,740.0,77.0,2.6,4.0,386.0,142.84,86.44
2017,1,6,10,45,722.5,86.5,2.6,4.5,401.5,182.62,120.07
2017,1,6,11,0,705.0,96.0,2.6,5.0,417.0,224.12,158.3
2017,1,6,11,15,788.0,86.0,2.6,5.0,455.5,274.64,201.81
2017,1,6,11,30,871.0,76.0,2.6,5.0,494.0,326.78,247.8
2017,1,6,11,45,875.0,75.5,2.6,5.5,501.5,366.06,285.04
2017,1,6,12,0,879.0,75.0,2.6,6.0,509.0,404.87,321.18
2017,1,6,12,15,688.0,121.5,2.6,6.0,461.5,402.99,326.16
2017,1,6,12,30,497.0,168.0,2.6,6.0,414.0,385.32,316.18
2017,1,6,12,45,429.5,180.0,2.6,6.5,390.5,384.46,317.29
2017,1,6,13,0,362.0,192.0,2.6,7.0,367.0,372.45,308.6
2017,1,6,13,15,356.5,186.5,2.55,7.0,355.0,377.45,314.05
2017,1,6,13,30,351.0,181.0,2.5,7.0,343.0,380.91,318.02
2017,1,6,13,45,377.0,167.5,2.5,7.0,334.0,392.38,328.82
2017,1,6,14,0,403.0,154.0,2.5,7.0,325.0,412.85,346.74
2017,1,6,14,15,292.0,156.5,2.45,7.0,276.0,348.46,293.89
2017,1,6,14,30,181.0,159.0,2.4,7.0,227.0,281.13,237.61
2017,1,6,14,45,169.5,146.5,2.35,7.0,206.0,265.15,224.82
2017,1,6,15,0,158.0,134.0,2.3,7.0,185.0,248.4,210.93
2017,1,6,15,15,148.0,118.0,2.15,7.0,161.0,227.42,193.17
2017,1,6,15,30,138.0,102.0,2.0,7.0,137.0,205.67,174.37
2017,1,6,15,45,122.0,85.0,1.95,7.0,112.0,178.23,150.23
2017,1,6,16,0,106.0,68.0,1.9,7.0,87.0,150.19,125.04
2017,1,6,16,15,80.0,51.0,1.95,6.5,63.0,115.78,93.91
2017,1,6,16,30,54.0,34.0,2.0,6.0,39.0,80.68,59.95
2017,1,6,16,45,27.0,17.0,2.05,6.0,19.5,37.62,0.0
2017,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,1,7,8,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,7,8,15,0.0,1.0,5.5,11.0,1.0,0.88,0.0
2017,1,7,8,30,0.0,2.0,5.6,11.0,2.0,1.75,0.0
2017,1,7,8,45,0.0,2.5,5.75,11.5,2.5,2.19,0.0
2017,1,7,9,0,0.0,3.0,5.9,12.0,3.0,2.63,0.0
2017,1,7,9,15,0.0,3.5,5.8,12.0,3.5,3.07,0.0
2017,1,7,9,30,0.0,4.0,5.7,12.0,4.0,3.51,0.0
2017,1,7,9,45,0.0,4.5,5.65,12.5,4.5,3.95,0.0
2017,1,7,10,0,0.0,5.0,5.6,13.0,5.0,4.39,0.0
2017,1,7,10,15,1.5,74.5,5.25,13.0,75.5,65.98,50.95
2017,1,7,10,30,3.0,144.0,4.9,13.0,146.0,121.91,98.12
2017,1,7,10,45,1.5,98.5,4.55,13.0,99.5,86.5,68.11
2017,1,7,11,0,0.0,53.0,4.2,13.0,53.0,46.81,34.42
2017,1,7,11,15,0.0,68.5,4.1,13.0,68.5,60.57,46.1
2017,1,7,11,30,0.0,84.0,4.0,13.0,84.0,74.36,57.74
2017,1,7,11,45,0.0,80.5,3.9,13.0,80.5,71.25,55.06
2017,1,7,12,0,0.0,77.0,3.8,13.0,77.0,68.13,52.4
2017,1,7,12,15,0.0,76.5,3.7,13.0,76.5,67.69,52.02
2017,1,7,12,30,0.0,76.0,3.6,13.0,76.0,67.25,51.65
2017,1,7,12,45,12.5,132.5,3.55,13.0,138.5,123.85,99.32
2017,1,7,13,0,25.0,189.0,3.5,13.0,201.0,183.09,148.63
2017,1,7,13,15,12.5,134.5,3.4,12.5,140.5,127.27,102.44
2017,1,7,13,30,0.0,80.0,3.3,12.0,80.0,70.79,54.97
2017,1,7,13,45,0.0,89.0,3.2,12.0,89.0,79.07,62.13
2017,1,7,14,0,0.0,98.0,3.1,12.0,98.0,87.71,69.55
2017,1,7,14,15,0.0,55.5,2.9,12.0,55.5,49.01,36.6
2017,1,7,14,30,0.0,13.0,2.7,12.0,13.0,11.43,4.26
2017,1,7,14,45,0.0,11.5,2.55,12.0,11.5,10.11,3.13
2017,1,7,15,0,0.0,10.0,2.4,12.0,10.0,8.79,1.98
2017,1,7,15,15,0.0,9.0,2.25,12.0,9.0,7.9,1.22
2017,1,7,15,30,0.0,8.0,2.1,12.0,8.0,7.02,0.44
2017,1,7,15,45,0.0,6.5,1.95,12.0,6.5,5.7,0.0
2017,1,7,16,0,0.0,5.0,1.8,12.0,5.0,4.38,0.0
2017,1,7,16,15,0.0,3.5,1.75,11.5,3.5,3.07,0.0
2017,1,7,16,30,0.0,2.0,1.7,11.0,2.0,1.75,0.0
2017,1,7,16,45,0.0,1.0,1.7,11.0,1.0,0.87,0.0
2017,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,6.95,13.0,1.0,0.87,0.0
2017,1,8,8,0,0.0,2.0,6.9,13.0,2.0,1.75,0.0
2017,1,8,8,15,0.0,4.0,6.8,13.0,4.0,3.5,0.0
2017,1,8,8,30,0.0,6.0,6.7,13.0,6.0,5.26,0.0
2017,1,8,8,45,0.0,8.5,6.65,13.0,8.5,7.46,1.02
2017,1,8,9,0,0.0,11.0,6.6,13.0,11.0,9.66,3.04
2017,1,8,9,15,0.0,13.0,6.5,13.0,13.0,11.42,4.64
2017,1,8,9,30,0.0,15.0,6.4,13.0,15.0,13.19,6.24
2017,1,8,9,45,0.0,16.5,6.35,13.0,16.5,14.51,7.43
2017,1,8,10,0,0.0,18.0,6.3,13.0,18.0,15.84,8.61
2017,1,8,10,15,0.0,18.0,6.35,13.0,18.0,15.84,7.99
2017,1,8,10,30,0.0,18.0,6.4,13.0,18.0,15.85,7.98
2017,1,8,10,45,0.0,26.5,6.5,13.0,26.5,23.35,14.4
2017,1,8,11,0,0.0,35.0,6.6,13.0,35.0,30.87,20.8
2017,1,8,11,15,0.0,44.0,6.6,13.0,44.0,38.84,27.58
2017,1,8,11,30,0.0,53.0,6.6,13.0,53.0,46.82,34.35
2017,1,8,11,45,0.0,72.0,6.6,13.0,72.0,63.69,48.66
2017,1,8,12,0,0.0,91.0,6.6,13.0,91.0,80.52,62.89
2017,1,8,12,15,0.0,74.5,6.45,13.0,74.5,65.91,50.51
2017,1,8,12,30,0.0,58.0,6.3,13.0,58.0,51.26,38.08
2017,1,8,12,45,0.0,75.5,6.15,13.0,75.5,66.8,51.29
2017,1,8,13,0,0.0,93.0,6.0,13.0,93.0,82.46,64.57
2017,1,8,13,15,0.0,71.0,5.8,13.0,71.0,62.79,47.95
2017,1,8,13,30,0.0,49.0,5.6,13.0,49.0,43.26,31.38
2017,1,8,13,45,0.0,53.5,5.45,13.0,53.5,47.25,34.83
2017,1,8,14,0,0.0,58.0,5.3,13.0,58.0,51.23,38.28
2017,1,8,14,15,0.0,37.5,5.2,13.0,37.5,33.06,22.78
2017,1,8,14,30,0.0,17.0,5.1,13.0,17.0,14.96,7.25
2017,1,8,14,45,0.0,15.5,5.0,13.0,15.5,13.63,6.12
2017,1,8,15,0,0.0,14.0,4.9,13.0,14.0,12.31,4.99
2017,1,8,15,15,0.0,12.5,4.8,13.0,12.5,10.98,3.84
2017,1,8,15,30,0.0,11.0,4.7,13.0,11.0,9.66,2.69
2017,1,8,15,45,0.0,9.0,4.65,13.0,9.0,7.9,1.14
2017,1,8,16,0,0.0,7.0,4.6,13.0,7.0,6.14,0.0
2017,1,8,16,15,0.0,5.0,4.55,13.0,5.0,4.38,0.0
2017,1,8,16,30,0.0,3.0,4.5,13.0,3.0,2.63,0.0
2017,1,8,16,45,0.0,1.5,4.45,13.0,1.5,1.31,0.0
2017,1,8,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,12.5,2.0,10.0,12.5,11.01,0.0
2017,1,9,8,0,0.0,25.0,2.1,10.0,25.0,21.81,11.56
2017,1,9,8,15,4.5,42.0,2.15,10.0,43.0,35.81,25.77
2017,1,9,8,30,9.0,59.0,2.2,10.0,61.0,49.62,38.73
2017,1,9,8,45,18.5,76.0,2.25,10.5,80.5,61.71,49.92
2017,1,9,9,0,28.0,93.0,2.3,11.0,100.0,74.49,61.53
2017,1,9,9,15,34.0,109.0,2.25,11.0,119.0,86.36,72.27
2017,1,9,9,30,40.0,125.0,2.2,11.0,138.0,97.96,82.62
2017,1,9,9,45,48.5,138.5,2.2,11.0,156.0,107.79,91.28
2017,1,9,10,0,57.0,152.0,2.2,11.0,174.0,117.83,100.04
2017,1,9,10,15,64.5,165.5,2.25,11.0,191.5,133.85,106.8
2017,1,9,10,30,72.0,179.0,2.3,11.0,209.0,150.74,119.77
2017,1,9,10,45,77.0,189.5,2.35,11.0,223.0,166.02,132.02
2017,1,9,11,0,82.0,200.0,2.4,11.0,237.0,181.79,145.03
2017,1,9,11,15,112.5,209.5,2.5,11.0,262.5,202.88,161.76
2017,1,9,11,30,143.0,219.0,2.6,11.0,288.0,228.42,182.57
2017,1,9,11,45,179.5,221.0,2.75,11.0,309.5,252.44,202.37
2017,1,9,12,0,216.0,223.0,2.9,11.0,331.0,278.93,224.54
2017,1,9,12,15,266.5,216.5,2.9,11.0,350.0,309.21,249.81
2017,1,9,12,30,317.0,210.0,2.9,11.0,369.0,339.68,275.47
2017,1,9,12,45,180.5,206.5,2.9,11.0,296.5,280.54,229.06
2017,1,9,13,0,44.0,203.0,2.9,11.0,224.0,210.93,172.34
2017,1,9,13,15,22.0,172.0,2.9,11.0,182.5,167.36,136.5
2017,1,9,13,30,0.0,141.0,2.9,11.0,141.0,127.3,102.95
2017,1,9,13,45,0.0,137.5,2.9,11.0,137.5,124.76,100.99
2017,1,9,14,0,0.0,134.0,2.9,11.0,134.0,122.3,99.06
2017,1,9,14,15,0.0,117.0,2.95,11.0,117.0,106.55,85.87
2017,1,9,14,30,0.0,100.0,3.0,11.0,100.0,90.61,72.45
2017,1,9,14,45,0.0,91.0,3.05,11.0,91.0,82.47,65.61
2017,1,9,15,0,0.0,82.0,3.1,11.0,82.0,74.3,58.67
2017,1,9,15,15,0.0,71.5,3.1,11.0,71.5,64.55,50.31
2017,1,9,15,30,0.0,61.0,3.1,11.0,61.0,54.74,41.81
2017,1,9,15,45,0.0,50.0,3.1,11.0,50.0,44.33,32.69
2017,1,9,16,0,0.0,39.0,3.1,11.0,39.0,34.4,23.91
2017,1,9,16,15,0.0,28.5,3.15,11.0,28.5,25.11,15.63
2017,1,9,16,30,0.0,18.0,3.2,11.0,18.0,15.84,7.22
2017,1,9,16,45,0.0,9.0,3.25,11.0,9.0,7.9,0.0
2017,1,9,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,3.0,4.1,11.0,3.0,2.63,0.0
2017,1,10,8,0,0.0,6.0,4.2,11.0,6.0,5.26,0.0
2017,1,10,8,15,0.0,10.0,4.3,11.0,10.0,8.77,2.02
2017,1,10,8,30,0.0,14.0,4.4,11.0,14.0,12.29,5.33
2017,1,10,8,45,0.0,18.5,4.55,11.5,18.5,16.26,9.0
2017,1,10,9,0,0.0,23.0,4.7,12.0,23.0,20.23,12.63
2017,1,10,9,15,0.0,27.0,4.8,12.0,27.0,23.76,15.86
2017,1,10,9,30,0.0,31.0,4.9,12.0,31.0,27.3,19.06
2017,1,10,9,45,0.0,34.5,5.05,12.0,34.5,30.4,21.83
2017,1,10,10,0,0.0,38.0,5.2,12.0,38.0,33.5,24.59
2017,1,10,10,15,0.0,22.5,5.3,12.0,22.5,19.81,11.47
2017,1,10,10,30,0.0,7.0,5.4,12.0,7.0,6.16,0.0
2017,1,10,10,45,0.0,13.0,5.55,12.0,13.0,11.44,4.21
2017,1,10,11,0,0.0,19.0,5.7,12.0,19.0,16.74,8.76
2017,1,10,11,15,0.0,21.5,5.75,12.0,21.5,18.95,10.64
2017,1,10,11,30,0.0,24.0,5.8,12.0,24.0,21.16,12.52
2017,1,10,11,45,0.0,46.0,5.9,12.0,46.0,40.62,29.17
2017,1,10,12,0,0.0,68.0,6.0,12.0,68.0,60.14,45.8
2017,1,10,12,15,0.0,42.0,6.05,12.0,42.0,37.08,26.12
2017,1,10,12,30,0.0,16.0,6.1,12.0,16.0,14.1,6.45
2017,1,10,12,45,0.0,16.0,6.2,12.0,16.0,14.1,6.45
2017,1,10,13,0,0.0,16.0,6.3,12.0,16.0,14.1,6.45
2017,1,10,13,15,0.0,22.5,6.35,12.0,22.5,19.83,11.39
2017,1,10,13,30,0.0,29.0,6.4,12.0,29.0,25.57,16.33
2017,1,10,13,45,0.0,24.0,6.45,12.5,24.0,21.15,12.52
2017,1,10,14,0,0.0,19.0,6.5,13.0,19.0,16.73,8.72
2017,1,10,14,15,0.0,12.5,6.5,13.0,12.5,11.0,3.81
2017,1,10,14,30,0.0,6.0,6.5,13.0,6.0,5.27,0.0
2017,1,10,14,45,0.0,5.5,6.55,13.0,5.5,4.83,0.0
2017,1,10,15,0,0.0,5.0,6.6,13.0,5.0,4.39,0.0
2017,1,10,15,15,0.0,4.5,6.6,12.5,4.5,3.95,0.0
2017,1,10,15,30,0.0,4.0,6.6,12.0,4.0,3.51,0.0
2017,1,10,15,45,0.0,3.0,6.6,12.0,3.0,2.63,0.0
2017,1,10,16,0,0.0,2.0,6.6,12.0,2.0,1.75,0.0
2017,1,10,16,15,0.0,1.5,6.6,12.0,1.5,1.31,0.0
2017,1,10,16,30,0.0,1.0,6.6,12.0,1.0,0.88,0.0
2017,1,10,16,45,0.0,0.5,6.6,12.0,0.5,0.44,0.0
2017,1,10,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,45,158.0,15.0,2.75,8.5,28.5,12.16,0.0
2017,1,11,8,0,316.0,30.0,2.8,9.0,57.0,24.86,14.21
2017,1,11,8,15,418.5,38.5,2.85,9.0,96.0,31.1,21.77
2017,1,11,8,30,521.0,47.0,2.9,9.0,135.0,37.27,27.86
2017,1,11,8,45,581.5,53.0,3.0,9.0,176.0,41.07,31.63
2017,1,11,9,0,642.0,59.0,3.1,9.0,217.0,44.87,35.26
2017,1,11,9,15,682.5,63.0,3.1,9.0,256.0,46.95,37.23
2017,1,11,9,30,723.0,67.0,3.1,9.0,295.0,53.77,43.44
2017,1,11,9,45,756.5,68.0,3.15,9.0,330.5,53.6,43.24
2017,1,11,10,0,790.0,69.0,3.2,9.0,366.0,56.96,46.22
2017,1,11,10,15,808.5,71.5,3.2,9.0,395.5,103.07,56.82
2017,1,11,10,30,827.0,74.0,3.2,9.0,425.0,150.25,87.26
2017,1,11,10,45,493.5,140.0,3.25,9.5,353.0,188.36,133.0
2017,1,11,11,0,160.0,206.0,3.3,10.0,281.0,200.69,158.29
2017,1,11,11,15,80.0,169.5,3.25,10.0,207.0,164.57,131.76
2017,1,11,11,30,0.0,133.0,3.2,10.0,133.0,116.33,93.92
2017,1,11,11,45,302.5,137.0,3.2,10.0,289.5,225.81,179.33
2017,1,11,12,0,605.0,141.0,3.2,10.0,446.0,362.27,287.87
2017,1,11,12,15,545.0,159.0,3.15,10.0,434.0,377.31,303.29
2017,1,11,12,30,485.0,177.0,3.1,10.0,422.0,390.03,316.3
2017,1,11,12,45,428.0,187.0,3.05,10.0,401.0,392.01,319.94
2017,1,11,13,0,371.0,197.0,3.0,10.0,380.0,383.4,314.55
2017,1,11,13,15,405.0,184.0,2.95,10.0,379.0,409.9,337.38
2017,1,11,13,30,439.0,171.0,2.9,10.0,378.0,429.98,354.96
2017,1,11,13,45,325.0,180.0,2.85,10.0,329.5,377.66,313.12
2017,1,11,14,0,211.0,189.0,2.8,10.0,281.0,320.21,266.26
2017,1,11,14,15,147.0,177.0,2.7,9.5,239.5,275.27,229.78
2017,1,11,14,30,83.0,165.0,2.6,9.0,198.0,218.4,182.45
2017,1,11,14,45,79.0,151.5,2.55,9.0,180.5,205.05,171.7
2017,1,11,15,0,75.0,138.0,2.5,9.0,163.0,191.3,160.34
2017,1,11,15,15,70.5,122.0,2.3,9.0,143.5,173.71,145.49
2017,1,11,15,30,66.0,106.0,2.1,9.0,124.0,155.68,130.01
2017,1,11,15,45,58.5,89.5,1.9,9.0,103.5,134.72,111.68
2017,1,11,16,0,51.0,73.0,1.7,9.0,83.0,113.38,92.69
2017,1,11,16,15,38.5,55.5,1.6,8.5,62.0,87.0,69.16
2017,1,11,16,30,26.0,38.0,1.5,8.0,41.0,59.64,44.15
2017,1,11,16,45,13.0,22.5,1.45,8.0,24.0,32.37,13.33
2017,1,11,17,0,0.0,7.0,1.4,8.0,7.0,6.37,0.0
2017,1,11,17,15,0.0,3.5,1.35,8.0,3.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
