Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,14.5,2.05,6.0,14.5,12.78,0.0
2017,1,12,8,0,0.0,29.0,2.1,6.0,29.0,24.93,14.6
2017,1,12,8,15,17.0,46.0,2.1,6.0,49.0,38.26,28.45
2017,1,12,8,30,34.0,63.0,2.1,6.0,69.0,51.54,41.14
2017,1,12,8,45,49.0,80.5,2.15,6.0,91.5,64.9,53.74
2017,1,12,9,0,64.0,98.0,2.2,6.0,114.0,77.99,65.93
2017,1,12,9,15,69.5,114.5,2.15,6.0,134.5,90.14,77.1
2017,1,12,9,30,75.0,131.0,2.1,6.0,155.0,102.01,87.85
2017,1,12,9,45,84.0,145.0,2.1,6.5,174.5,112.14,96.73
2017,1,12,10,0,93.0,159.0,2.1,7.0,194.0,122.68,105.85
2017,1,12,10,15,261.5,155.0,2.05,7.0,264.0,130.96,99.27
2017,1,12,10,30,430.0,151.0,2.0,7.0,334.0,161.15,114.47
2017,1,12,10,45,398.0,166.5,1.95,7.5,343.0,193.56,142.25
2017,1,12,11,0,366.0,182.0,1.9,8.0,352.0,224.02,169.91
2017,1,12,11,15,367.5,188.5,1.85,8.0,364.0,250.59,193.75
2017,1,12,11,30,369.0,195.0,1.8,8.0,376.0,276.76,217.4
2017,1,12,11,45,240.5,211.5,1.8,8.5,330.5,266.76,213.8
2017,1,12,12,0,112.0,228.0,1.8,9.0,285.0,242.28,196.71
2017,1,12,12,15,111.5,229.0,1.8,9.0,285.5,250.19,203.92
2017,1,12,12,30,111.0,230.0,1.8,9.0,286.0,257.8,210.71
2017,1,12,12,45,177.0,224.5,1.8,9.0,313.0,296.04,242.45
2017,1,12,13,0,243.0,219.0,1.8,9.0,340.0,339.74,278.61
2017,1,12,13,15,289.5,205.5,1.8,9.0,346.0,362.5,298.02
2017,1,12,13,30,336.0,192.0,1.8,9.0,352.0,386.0,318.23
2017,1,12,13,45,432.5,164.0,1.8,9.0,360.5,432.88,357.55
2017,1,12,14,0,529.0,136.0,1.8,9.0,369.0,472.39,390.9
2017,1,12,14,15,450.5,140.5,1.75,9.0,330.0,440.24,365.45
2017,1,12,14,30,372.0,145.0,1.7,9.0,291.0,404.83,337.32
2017,1,12,14,45,364.0,133.5,1.7,9.0,266.5,393.49,329.24
2017,1,12,15,0,356.0,122.0,1.7,9.0,242.0,380.4,319.33
2017,1,12,15,15,345.0,108.5,1.6,8.5,213.5,361.49,304.65
2017,1,12,15,30,334.0,95.0,1.5,8.0,185.0,340.99,288.12
2017,1,12,15,45,308.5,81.5,1.45,8.0,154.5,310.18,261.83
2017,1,12,16,0,283.0,68.0,1.4,8.0,124.0,278.51,233.9
2017,1,12,16,15,249.0,53.0,1.4,8.0,93.5,239.27,198.57
2017,1,12,16,30,215.0,38.0,1.4,8.0,63.0,200.01,160.65
2017,1,12,16,45,107.5,25.0,1.45,8.0,37.5,117.1,68.47
2017,1,12,17,0,0.0,12.0,1.5,8.0,12.0,10.91,0.0
2017,1,12,17,15,0.0,6.0,1.45,7.5,6.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,13,7,45,234.0,12.0,2.35,4.5,32.5,10.31,0.0
2017,1,13,8,0,468.0,24.0,2.4,5.0,65.0,21.22,11.74
2017,1,13,8,15,557.5,30.0,2.4,5.5,106.0,25.94,17.55
2017,1,13,8,30,647.0,36.0,2.4,6.0,147.0,30.65,22.26
2017,1,13,8,45,700.5,40.0,2.45,6.5,189.5,33.45,25.03
2017,1,13,9,0,754.0,44.0,2.5,7.0,232.0,36.27,27.71
2017,1,13,9,15,788.0,47.0,2.5,7.0,271.5,42.53,33.5
2017,1,13,9,30,822.0,50.0,2.5,7.0,311.0,45.14,35.89
2017,1,13,9,45,845.0,52.0,2.5,7.5,346.5,46.87,37.37
2017,1,13,10,0,868.0,54.0,2.5,8.0,382.0,52.67,42.51
2017,1,13,10,15,883.5,55.5,2.55,8.0,412.0,101.26,52.72
2017,1,13,10,30,899.0,57.0,2.6,8.0,442.0,150.4,84.38
2017,1,13,10,45,909.0,58.0,2.65,8.5,465.5,198.57,123.34
2017,1,13,11,0,919.0,59.0,2.7,9.0,489.0,246.31,165.85
2017,1,13,11,15,925.5,60.0,2.65,9.0,505.0,292.52,209.07
2017,1,13,11,30,932.0,61.0,2.6,9.0,521.0,337.57,251.62
2017,1,13,11,45,935.0,61.5,2.6,9.5,530.0,379.6,290.94
2017,1,13,12,0,938.0,62.0,2.6,10.0,539.0,419.79,327.93
2017,1,13,12,15,938.0,62.0,2.5,10.0,540.0,456.21,361.47
2017,1,13,12,30,938.0,62.0,2.4,10.0,541.0,490.23,392.23
2017,1,13,12,45,934.0,62.0,2.3,10.5,534.5,519.77,417.94
2017,1,13,13,0,930.0,62.0,2.2,11.0,528.0,546.42,440.6
2017,1,13,13,15,924.5,61.5,2.1,11.0,514.0,568.76,460.12
2017,1,13,13,30,919.0,61.0,2.0,11.0,500.0,588.0,476.77
2017,1,13,13,45,908.0,60.5,1.9,11.0,478.5,600.9,488.17
2017,1,13,14,0,897.0,60.0,1.8,11.0,457.0,610.47,496.73
2017,1,13,14,15,882.5,58.5,1.65,11.0,429.0,613.45,499.7
2017,1,13,14,30,868.0,57.0,1.5,11.0,401.0,613.13,499.87
2017,1,13,14,45,846.0,55.5,1.4,11.0,367.0,604.95,494.1
2017,1,13,15,0,824.0,54.0,1.3,11.0,333.0,593.74,485.69
2017,1,13,15,15,793.0,51.0,1.25,10.5,295.0,577.07,473.71
2017,1,13,15,30,762.0,48.0,1.2,10.0,257.0,552.91,455.32
2017,1,13,15,45,714.5,44.5,1.15,10.0,215.0,515.6,424.8
2017,1,13,16,0,667.0,41.0,1.1,10.0,173.0,476.59,391.45
2017,1,13,16,15,591.0,35.5,1.2,9.5,131.0,417.1,341.29
2017,1,13,16,30,515.0,30.0,1.3,9.0,89.0,357.8,286.55
2017,1,13,16,45,373.0,21.0,1.4,9.0,54.0,255.78,163.71
2017,1,13,17,0,231.0,12.0,1.5,9.0,19.0,133.2,0.0
2017,1,13,17,15,115.5,6.0,1.55,8.5,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,7,45,195.0,13.5,1.75,5.5,31.0,10.77,0.0
2017,1,14,8,0,390.0,27.0,1.8,6.0,62.0,22.04,12.47
2017,1,14,8,15,484.5,35.0,1.75,6.5,102.5,27.98,19.32
2017,1,14,8,30,579.0,43.0,1.7,7.0,143.0,36.96,27.88
2017,1,14,8,45,635.5,48.0,1.7,7.5,184.5,40.35,31.22
2017,1,14,9,0,692.0,53.0,1.7,8.0,226.0,43.78,34.45
2017,1,14,9,15,729.5,56.5,1.65,8.0,266.0,45.82,36.38
2017,1,14,9,30,767.0,60.0,1.6,8.0,306.0,47.91,38.29
2017,1,14,9,45,791.5,63.0,1.6,8.5,341.0,49.54,39.66
2017,1,14,10,0,816.0,66.0,1.6,9.0,376.0,55.61,45.01
2017,1,14,10,15,833.5,68.0,1.55,9.0,406.0,102.77,55.26
2017,1,14,10,30,851.0,70.0,1.5,9.0,436.0,150.86,86.32
2017,1,14,10,45,863.0,71.5,1.45,9.5,459.5,198.35,124.33
2017,1,14,11,0,875.0,73.0,1.4,10.0,483.0,245.75,165.77
2017,1,14,11,15,882.5,74.0,1.3,10.0,500.0,294.6,210.1
2017,1,14,11,30,890.0,75.0,1.2,10.0,517.0,338.5,250.45
2017,1,14,11,45,893.5,75.5,1.2,10.5,525.5,379.39,287.73
2017,1,14,12,0,897.0,76.0,1.2,11.0,534.0,418.55,322.79
2017,1,14,12,15,897.5,76.0,1.15,11.0,535.5,454.1,354.57
2017,1,14,12,30,898.0,76.0,1.1,11.0,537.0,487.37,383.73
2017,1,14,12,45,898.0,75.0,1.05,11.0,531.5,517.0,409.34
2017,1,14,13,0,898.0,74.0,1.0,11.0,526.0,544.03,432.32
2017,1,14,13,15,892.0,73.0,1.0,11.0,512.0,565.13,450.7
2017,1,14,13,30,886.0,72.0,1.0,11.0,498.0,583.16,466.42
2017,1,14,13,45,875.0,71.0,1.0,11.0,476.5,595.2,477.37
2017,1,14,14,0,864.0,70.0,1.0,11.0,455.0,607.54,488.24
2017,1,14,14,15,848.5,68.5,1.0,11.0,427.0,610.21,491.73
2017,1,14,14,30,833.0,67.0,1.0,11.0,399.0,609.56,492.63
2017,1,14,14,45,810.0,64.5,1.0,11.0,365.5,599.83,486.48
2017,1,14,15,0,787.0,62.0,1.0,11.0,332.0,586.96,477.68
2017,1,14,15,15,754.5,59.0,1.0,10.5,293.5,564.59,461.98
2017,1,14,15,30,722.0,56.0,1.0,10.0,255.0,539.55,443.45
2017,1,14,15,45,671.0,51.5,1.05,10.0,213.5,498.97,411.25
2017,1,14,16,0,620.0,47.0,1.1,10.0,172.0,456.66,376.1
2017,1,14,16,15,541.5,40.5,1.2,9.5,130.5,400.81,328.73
2017,1,14,16,30,463.0,34.0,1.3,9.0,89.0,340.71,274.05
2017,1,14,16,45,231.5,26.5,1.45,9.0,54.0,191.99,128.33
2017,1,14,17,0,0.0,19.0,1.6,9.0,19.0,17.28,0.0
2017,1,14,17,15,0.0,9.5,1.65,8.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,15,7,45,184.0,14.5,2.3,4.5,31.0,11.63,0.0
2017,1,15,8,0,368.0,29.0,2.4,5.0,62.0,23.82,14.1
2017,1,15,8,15,462.5,37.0,2.4,5.0,102.0,29.67,20.97
2017,1,15,8,30,557.0,45.0,2.4,5.0,142.0,35.44,26.73
2017,1,15,8,45,618.5,50.0,2.4,5.5,184.0,38.5,29.78
2017,1,15,9,0,680.0,55.0,2.4,6.0,226.0,45.45,36.26
2017,1,15,9,15,717.5,58.5,2.35,6.0,265.5,47.42,38.14
2017,1,15,9,30,755.0,62.0,2.3,6.0,305.0,49.46,40.0
2017,1,15,9,45,792.5,62.0,2.3,6.5,342.5,48.68,39.17
2017,1,15,10,0,830.0,62.0,2.3,7.0,380.0,53.06,43.03
2017,1,15,10,15,847.5,64.0,2.25,7.5,410.0,100.96,53.37
2017,1,15,10,30,865.0,66.0,2.2,8.0,440.0,154.94,89.55
2017,1,15,10,45,878.0,66.5,2.15,8.5,464.0,201.96,127.43
2017,1,15,11,0,891.0,67.0,2.1,9.0,488.0,248.84,168.87
2017,1,15,11,15,898.5,68.0,2.0,9.0,504.5,294.42,211.14
2017,1,15,11,30,906.0,69.0,1.9,9.0,521.0,338.97,252.76
2017,1,15,11,45,911.0,69.0,1.85,9.0,530.5,380.53,291.62
2017,1,15,12,0,916.0,69.0,1.8,9.0,540.0,420.43,328.39
2017,1,15,12,15,917.5,69.0,1.8,9.0,542.0,457.03,361.9
2017,1,15,12,30,919.0,69.0,1.8,9.0,544.0,491.38,392.84
2017,1,15,12,45,918.0,68.5,1.85,9.5,538.0,521.61,419.34
2017,1,15,13,0,917.0,68.0,1.9,10.0,532.0,549.15,443.1
2017,1,15,13,15,912.0,67.5,1.9,10.0,518.5,571.75,463.13
2017,1,15,13,30,907.0,67.0,1.9,10.0,505.0,591.29,480.43
2017,1,15,13,45,897.5,66.0,1.95,10.0,484.0,604.55,492.9
2017,1,15,14,0,888.0,65.0,2.0,10.0,463.0,614.54,502.66
2017,1,15,14,15,873.5,63.5,1.9,10.0,435.5,617.64,506.12
2017,1,15,14,30,859.0,62.0,1.8,10.0,408.0,617.46,506.84
2017,1,15,14,45,838.0,59.5,1.75,10.0,374.0,613.43,504.53
2017,1,15,15,0,817.0,57.0,1.7,10.0,340.0,601.87,496.25
2017,1,15,15,15,786.0,54.5,1.6,9.5,301.5,581.02,480.88
2017,1,15,15,30,755.0,52.0,1.5,9.0,263.0,557.46,462.66
2017,1,15,15,45,709.0,48.0,1.4,9.0,221.0,520.34,431.95
2017,1,15,16,0,663.0,44.0,1.3,9.0,179.0,481.41,398.41
2017,1,15,16,15,588.0,38.0,1.3,8.5,137.0,421.54,347.46
2017,1,15,16,30,513.0,32.0,1.3,8.0,95.0,361.74,292.88
2017,1,15,16,45,378.5,23.0,1.3,8.0,58.5,265.36,185.91
2017,1,15,17,0,244.0,14.0,1.3,8.0,22.0,143.26,0.0
2017,1,15,17,15,122.0,7.0,1.25,8.0,11.0,6.37,0.0
2017,1,15,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,16,7,45,236.5,12.5,2.35,4.5,34.0,10.72,0.0
2017,1,16,8,0,473.0,25.0,2.4,5.0,68.0,22.1,12.8
2017,1,16,8,15,561.0,31.5,2.4,5.0,110.0,27.26,18.84
2017,1,16,8,30,649.0,38.0,2.4,5.0,152.0,32.38,23.96
2017,1,16,8,45,699.0,42.5,2.45,5.5,194.5,35.54,27.07
2017,1,16,9,0,749.0,47.0,2.5,6.0,237.0,38.7,30.06
2017,1,16,9,15,782.0,50.0,2.45,6.5,277.0,40.51,31.72
2017,1,16,9,30,815.0,53.0,2.4,7.0,317.0,42.35,33.34
2017,1,16,9,45,835.5,56.0,2.4,7.5,352.5,49.78,40.02
2017,1,16,10,0,856.0,59.0,2.4,8.0,388.0,57.72,47.08
2017,1,16,10,15,759.5,79.5,2.35,8.0,388.5,108.51,62.55
2017,1,16,10,30,663.0,100.0,2.3,8.0,389.0,150.41,94.54
2017,1,16,10,45,783.0,83.0,2.3,8.5,441.5,196.43,127.09
2017,1,16,11,0,903.0,66.0,2.3,9.0,494.0,251.46,170.75
2017,1,16,11,15,909.5,66.5,2.3,9.0,510.0,296.95,213.22
2017,1,16,11,30,916.0,67.0,2.3,9.0,526.0,341.3,255.03
2017,1,16,11,45,918.0,68.0,2.3,9.5,535.0,383.22,294.03
2017,1,16,12,0,920.0,69.0,2.3,10.0,544.0,423.26,330.66
2017,1,16,12,15,920.0,69.0,2.3,10.0,545.5,459.48,363.99
2017,1,16,12,30,920.0,69.0,2.3,10.0,547.0,493.32,394.67
2017,1,16,12,45,909.0,71.5,2.3,10.0,539.0,521.85,420.5
2017,1,16,13,0,898.0,74.0,2.3,10.0,531.0,547.22,443.24
2017,1,16,13,15,892.0,73.0,2.25,10.0,517.0,568.47,462.14
2017,1,16,13,30,886.0,72.0,2.2,10.0,503.0,586.66,478.27
2017,1,16,13,45,878.5,70.0,2.2,10.0,482.5,599.76,490.43
2017,1,16,14,0,871.0,68.0,2.2,10.0,462.0,609.67,499.91
2017,1,16,14,15,856.5,66.5,2.15,10.0,434.5,616.66,506.56
2017,1,16,14,30,842.0,65.0,2.1,10.0,407.0,616.78,507.8
2017,1,16,14,45,823.5,62.0,2.05,10.0,373.5,609.36,503.07
2017,1,16,15,0,805.0,59.0,2.0,10.0,340.0,598.79,495.61
2017,1,16,15,15,774.5,56.0,1.9,9.5,302.0,577.64,480.02
2017,1,16,15,30,744.0,53.0,1.8,9.0,264.0,553.8,461.63
2017,1,16,15,45,701.5,48.5,1.75,9.0,222.5,518.26,432.38
2017,1,16,16,0,659.0,44.0,1.7,9.0,181.0,480.9,400.27
2017,1,16,16,15,586.5,38.0,1.7,8.5,139.0,422.44,350.18
2017,1,16,16,30,514.0,32.0,1.7,8.0,97.0,364.05,296.77
2017,1,16,16,45,385.0,23.5,1.75,8.0,60.5,272.06,197.06
2017,1,16,17,0,256.0,15.0,1.8,8.0,24.0,151.33,0.0
2017,1,16,17,15,128.0,7.5,1.75,7.5,12.0,72.83,0.0
2017,1,16,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,7,45,127.0,15.5,2.2,3.5,27.5,12.2,0.0
2017,1,17,8,0,254.0,31.0,2.2,4.0,55.0,25.39,15.74
2017,1,17,8,15,313.5,44.5,2.15,4.0,89.5,34.42,25.39
2017,1,17,8,30,373.0,58.0,2.1,4.0,124.0,44.28,34.95
2017,1,17,8,45,419.0,67.5,2.05,4.5,160.0,50.82,41.25
2017,1,17,9,0,465.0,77.0,2.0,5.0,196.0,58.92,48.79
2017,1,17,9,15,488.5,87.0,2.1,5.0,230.0,63.71,53.26
2017,1,17,9,30,512.0,97.0,2.2,5.0,264.0,70.04,59.05
2017,1,17,9,45,510.0,107.5,2.3,5.5,289.0,76.41,64.68
2017,1,17,10,0,508.0,118.0,2.4,6.0,314.0,86.88,73.96
2017,1,17,10,15,493.0,132.0,2.5,6.0,334.5,126.39,87.43
2017,1,17,10,30,478.0,146.0,2.6,6.0,355.0,164.34,115.35
2017,1,17,10,45,490.5,152.0,2.75,6.5,376.5,199.11,143.5
2017,1,17,11,0,503.0,158.0,2.9,7.0,398.0,234.52,174.3
2017,1,17,11,15,558.0,148.5,2.85,7.0,423.0,268.9,203.97
2017,1,17,11,30,613.0,139.0,2.8,7.0,448.0,308.67,238.95
2017,1,17,11,45,641.0,133.5,2.8,7.0,461.5,343.71,271.04
2017,1,17,12,0,669.0,128.0,2.8,7.0,475.0,379.44,303.55
2017,1,17,12,15,755.5,112.5,2.65,7.0,506.0,430.9,347.59
2017,1,17,12,30,842.0,97.0,2.5,7.0,537.0,486.78,394.78
2017,1,17,12,45,641.5,143.5,2.45,7.0,476.5,463.33,379.22
2017,1,17,13,0,441.0,190.0,2.4,7.0,416.0,422.84,348.57
2017,1,17,13,15,476.0,176.5,2.2,7.0,414.5,445.49,368.35
2017,1,17,13,30,511.0,163.0,2.0,7.0,413.0,467.71,387.23
2017,1,17,13,45,487.0,160.0,1.8,7.0,390.5,465.13,385.69
2017,1,17,14,0,463.0,157.0,1.6,7.0,368.0,459.91,381.97
2017,1,17,14,15,407.0,156.5,1.5,7.0,334.0,435.08,362.49
2017,1,17,14,30,351.0,156.0,1.4,7.0,300.0,396.71,332.08
2017,1,17,14,45,330.5,147.5,1.3,7.0,274.5,380.62,319.67
2017,1,17,15,0,310.0,139.0,1.2,7.0,249.0,363.18,305.75
2017,1,17,15,15,297.5,124.5,1.2,7.0,220.5,342.28,289.23
2017,1,17,15,30,285.0,110.0,1.2,7.0,192.0,320.07,271.16
2017,1,17,15,45,260.5,95.0,1.25,7.0,161.0,288.53,244.7
2017,1,17,16,0,236.0,80.0,1.3,7.0,130.0,256.29,216.77
2017,1,17,16,15,203.0,63.5,1.35,6.5,99.5,216.21,181.52
2017,1,17,16,30,170.0,47.0,1.4,6.0,69.0,175.93,144.64
2017,1,17,16,45,85.0,32.0,1.45,6.0,43.0,109.25,79.3
2017,1,17,17,0,0.0,17.0,1.5,6.0,17.0,16.74,0.0
2017,1,17,17,15,0.0,8.5,1.55,6.0,8.5,7.73,0.0
2017,1,17,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.0,3.05,8.5,3.0,2.63,0.0
2017,1,18,8,0,0.0,6.0,3.1,9.0,6.0,5.26,0.0
2017,1,18,8,15,0.0,10.5,3.3,9.0,10.5,9.21,2.53
2017,1,18,8,30,0.0,15.0,3.5,9.0,15.0,13.18,6.25
2017,1,18,8,45,0.0,19.5,3.75,9.5,19.5,17.14,9.94
2017,1,18,9,0,0.0,24.0,4.0,10.0,24.0,21.11,13.59
2017,1,18,9,15,0.0,28.5,4.15,10.0,28.5,25.09,17.23
2017,1,18,9,30,0.0,33.0,4.3,10.0,33.0,29.07,20.85
2017,1,18,9,45,0.0,36.5,4.5,10.5,36.5,32.17,23.58
2017,1,18,10,0,0.0,40.0,4.7,11.0,40.0,35.27,26.28
2017,1,18,10,15,0.0,41.5,4.85,11.0,41.5,36.61,26.04
2017,1,18,10,30,0.0,43.0,5.0,11.0,43.0,37.94,27.13
2017,1,18,10,45,0.0,46.5,5.15,11.0,46.5,41.05,29.76
2017,1,18,11,0,0.0,50.0,5.3,11.0,50.0,44.15,32.37
2017,1,18,11,15,0.0,91.0,5.4,11.0,91.0,80.41,63.3
2017,1,18,11,30,0.0,132.0,5.5,11.0,132.0,115.57,93.03
2017,1,18,11,45,0.0,74.0,5.65,11.0,74.0,65.48,50.45
2017,1,18,12,0,0.0,16.0,5.8,11.0,16.0,14.1,6.47
2017,1,18,12,15,0.0,24.0,5.95,11.0,24.0,21.17,12.54
2017,1,18,12,30,0.0,32.0,6.1,11.0,32.0,28.24,18.61
2017,1,18,12,45,0.0,41.0,6.35,11.0,41.0,36.2,25.44
2017,1,18,13,0,0.0,50.0,6.6,11.0,50.0,44.17,32.28
2017,1,18,13,15,0.0,33.0,6.7,11.0,33.0,29.12,19.39
2017,1,18,13,30,0.0,16.0,6.8,11.0,16.0,14.1,6.49
2017,1,18,13,45,0.0,14.5,6.9,11.0,14.5,12.77,5.36
2017,1,18,14,0,0.0,13.0,7.0,11.0,13.0,11.45,4.23
2017,1,18,14,15,0.0,35.5,6.95,11.0,35.5,31.3,21.41
2017,1,18,14,30,0.0,58.0,6.9,11.0,58.0,51.23,38.63
2017,1,18,14,45,0.0,31.5,6.9,11.0,31.5,27.75,18.41
2017,1,18,15,0,0.0,5.0,6.9,11.0,5.0,4.39,0.0
2017,1,18,15,15,0.0,4.5,6.85,11.0,4.5,3.95,0.0
2017,1,18,15,30,0.0,4.0,6.8,11.0,4.0,3.51,0.0
2017,1,18,15,45,0.0,3.0,6.75,11.0,3.0,2.63,0.0
2017,1,18,16,0,0.0,2.0,6.7,11.0,2.0,1.75,0.0
2017,1,18,16,15,0.0,1.5,6.65,11.0,1.5,1.31,0.0
2017,1,18,16,30,0.0,1.0,6.6,11.0,1.0,0.88,0.0
2017,1,18,16,45,0.0,0.5,6.55,11.0,0.5,0.44,0.0
2017,1,18,17,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,7,45,16.0,19.0,2.6,9.5,20.5,16.41,0.0
2017,1,19,8,0,32.0,38.0,2.7,10.0,41.0,31.42,20.54
2017,1,19,8,15,73.0,58.5,2.7,10.0,70.5,46.19,35.15
2017,1,19,8,30,114.0,79.0,2.7,10.0,100.0,61.21,49.24
2017,1,19,8,45,152.0,96.5,2.75,10.0,132.0,74.03,61.18
2017,1,19,9,0,190.0,114.0,2.8,10.0,164.0,84.39,70.72
2017,1,19,9,15,215.0,130.0,2.75,10.0,194.5,95.04,80.35
2017,1,19,9,30,240.0,146.0,2.7,10.0,225.0,105.4,89.57
2017,1,19,9,45,324.5,142.0,2.7,10.0,261.5,103.3,87.58
2017,1,19,10,0,409.0,138.0,2.7,10.0,298.0,100.19,84.67
2017,1,19,10,15,574.5,119.0,2.75,10.0,362.5,124.36,81.22
2017,1,19,10,30,740.0,100.0,2.8,10.0,427.0,161.43,99.52
2017,1,19,10,45,771.5,96.5,2.85,10.5,453.5,204.11,133.21
2017,1,19,11,0,803.0,93.0,2.9,11.0,480.0,252.33,174.68
2017,1,19,11,15,811.5,94.5,2.9,11.0,497.0,296.04,214.95
2017,1,19,11,30,820.0,96.0,2.9,11.0,514.0,339.07,254.91
2017,1,19,11,45,832.5,94.0,2.95,11.0,525.0,379.4,292.35
2017,1,19,12,0,845.0,92.0,3.0,11.0,536.0,418.84,328.57
2017,1,19,12,15,845.5,92.0,2.95,11.0,537.5,453.94,360.64
2017,1,19,12,30,846.0,92.0,2.9,11.0,539.0,486.89,390.29
2017,1,19,12,45,514.0,164.5,2.85,11.0,435.5,418.9,339.77
2017,1,19,13,0,182.0,237.0,2.8,11.0,332.0,321.29,262.15
2017,1,19,13,15,514.0,160.5,2.75,11.0,418.0,452.78,371.04
2017,1,19,13,30,846.0,84.0,2.7,11.0,504.0,585.12,477.91
2017,1,19,13,45,552.5,141.0,2.65,11.0,411.0,486.67,399.72
2017,1,19,14,0,259.0,198.0,2.6,11.0,318.0,370.84,305.76
2017,1,19,14,15,305.0,179.0,2.55,10.5,312.0,387.19,321.61
2017,1,19,14,30,351.0,160.0,2.5,10.0,306.0,402.77,336.32
2017,1,19,14,45,457.0,128.5,2.45,10.0,303.0,453.56,379.38
2017,1,19,15,0,563.0,97.0,2.4,10.0,300.0,496.56,415.63
2017,1,19,15,15,526.0,93.0,2.3,10.0,266.5,470.55,394.56
2017,1,19,15,30,489.0,89.0,2.2,10.0,233.0,438.42,368.5
2017,1,19,15,45,451.5,79.5,2.15,10.0,197.0,403.1,339.21
2017,1,19,16,0,414.0,70.0,2.1,10.0,161.0,366.86,308.08
2017,1,19,16,15,361.5,58.0,2.05,9.5,124.5,317.72,265.49
2017,1,19,16,30,309.0,46.0,2.0,9.0,88.0,269.2,221.47
2017,1,19,16,45,154.5,35.0,2.0,9.0,56.0,166.1,126.02
2017,1,19,17,0,0.0,24.0,2.0,9.0,24.0,28.42,0.0
2017,1,19,17,15,0.0,12.0,2.05,9.0,12.0,10.91,0.0
2017,1,19,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,9.0,3.55,9.0,9.0,7.9,0.0
2017,1,20,8,0,0.0,18.0,3.4,9.0,18.0,15.84,7.68
2017,1,20,8,15,0.0,30.0,3.35,9.0,30.0,26.45,17.86
2017,1,20,8,30,0.0,42.0,3.3,9.0,42.0,37.03,27.78
2017,1,20,8,45,0.0,54.0,3.3,9.5,54.0,47.23,37.22
2017,1,20,9,0,0.0,66.0,3.3,10.0,66.0,57.34,46.43
2017,1,20,9,15,0.0,78.0,3.5,10.0,78.0,67.34,55.51
2017,1,20,9,30,0.0,90.0,3.7,10.0,90.0,77.25,64.4
2017,1,20,9,45,0.0,102.0,3.9,10.0,102.0,87.04,73.1
2017,1,20,10,0,0.0,114.0,4.1,10.0,114.0,96.84,78.05
2017,1,20,10,15,69.5,155.5,4.25,10.0,186.5,129.18,102.99
2017,1,20,10,30,139.0,197.0,4.4,10.0,259.0,168.69,132.4
2017,1,20,10,45,144.5,208.0,4.6,10.0,275.5,188.99,148.95
2017,1,20,11,0,150.0,219.0,4.8,10.0,292.0,209.79,166.59
2017,1,20,11,15,242.5,216.5,4.85,10.0,339.0,242.83,191.79
2017,1,20,11,30,335.0,214.0,4.9,10.0,386.0,285.18,225.92
2017,1,20,11,45,167.5,178.0,4.95,10.0,264.0,214.88,173.22
2017,1,20,12,0,0.0,142.0,5.0,10.0,142.0,125.03,101.07
2017,1,20,12,15,14.0,176.0,4.95,9.5,183.5,161.24,131.77
2017,1,20,12,30,28.0,210.0,4.9,9.0,225.0,199.29,163.93
2017,1,20,12,45,14.0,155.5,4.9,9.0,163.0,145.37,118.73
2017,1,20,13,0,0.0,101.0,4.9,9.0,101.0,89.62,71.45
2017,1,20,13,15,0.0,98.5,4.85,9.0,98.5,87.44,69.68
2017,1,20,13,30,0.0,96.0,4.8,9.0,96.0,85.25,67.88
2017,1,20,13,45,0.0,95.5,4.75,9.0,95.5,84.9,67.66
2017,1,20,14,0,0.0,95.0,4.7,9.0,95.0,84.59,67.5
2017,1,20,14,15,195.5,125.5,4.7,9.0,207.5,260.4,220.75
2017,1,20,14,30,391.0,156.0,4.7,9.0,320.0,435.71,368.67
2017,1,20,14,45,285.5,154.5,4.7,9.0,269.0,361.97,306.87
2017,1,20,15,0,180.0,153.0,4.7,9.0,218.0,286.65,243.13
2017,1,20,15,15,161.0,140.0,4.7,8.5,193.5,263.83,224.57
2017,1,20,15,30,142.0,127.0,4.7,8.0,169.0,240.61,205.11
2017,1,20,15,45,125.0,109.0,4.75,8.0,142.0,211.52,179.92
2017,1,20,16,0,108.0,91.0,4.8,8.0,115.0,181.88,153.72
2017,1,20,16,15,85.0,72.5,4.7,8.0,88.5,147.34,122.66
2017,1,20,16,30,62.0,54.0,4.6,8.0,62.0,112.41,90.79
2017,1,20,16,45,31.0,35.0,4.55,8.0,39.0,61.33,44.1
2017,1,20,17,0,0.0,16.0,4.5,8.0,16.0,14.1,0.0
2017,1,20,17,15,0.0,8.0,4.4,8.0,8.0,7.28,0.0
2017,1,20,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,7,45,12.0,19.0,2.95,9.0,20.0,16.49,0.0
2017,1,21,8,0,24.0,38.0,2.9,9.0,40.0,31.57,21.03
2017,1,21,8,15,54.0,58.0,2.85,9.0,67.0,45.97,35.19
2017,1,21,8,30,84.0,78.0,2.8,9.0,94.0,60.66,49.0
2017,1,21,8,45,118.0,96.0,2.8,9.5,124.0,73.77,61.11
2017,1,21,9,0,152.0,114.0,2.8,10.0,154.0,86.58,72.71
2017,1,21,9,15,188.5,124.0,2.8,10.0,182.0,94.28,79.68
2017,1,21,9,30,225.0,134.0,2.8,10.0,210.0,97.66,82.65
2017,1,21,9,45,416.5,128.0,2.85,10.5,286.5,89.8,75.38
2017,1,21,10,0,608.0,122.0,2.9,11.0,363.0,95.35,70.79
2017,1,21,10,15,452.5,153.0,2.9,11.0,340.5,140.82,98.68
2017,1,21,10,30,297.0,184.0,2.9,11.0,318.0,175.6,130.38
2017,1,21,10,45,309.5,193.0,2.9,11.0,338.5,203.92,153.09
2017,1,21,11,0,322.0,202.0,2.9,11.0,359.0,233.2,177.89
2017,1,21,11,15,250.0,219.0,2.95,11.0,343.5,247.16,193.53
2017,1,21,11,30,178.0,236.0,3.0,11.0,328.0,254.62,203.04
2017,1,21,11,45,181.0,240.0,3.05,11.0,335.5,270.99,217.45
2017,1,21,12,0,184.0,244.0,3.1,11.0,343.0,287.24,231.67
2017,1,21,12,15,131.5,241.5,3.1,11.0,312.0,273.84,222.12
2017,1,21,12,30,79.0,239.0,3.1,11.0,281.0,252.17,205.25
2017,1,21,12,45,56.0,225.5,3.15,11.0,255.5,233.93,190.77
2017,1,21,13,0,33.0,212.0,3.2,11.0,230.0,213.48,174.19
2017,1,21,13,15,30.0,205.0,3.2,10.5,220.5,208.55,170.71
2017,1,21,13,30,27.0,198.0,3.2,10.0,211.0,196.45,161.22
2017,1,21,13,45,30.5,193.0,3.2,10.0,208.0,203.53,167.47
2017,1,21,14,0,34.0,188.0,3.2,10.0,205.0,203.96,168.19
2017,1,21,14,15,17.0,144.5,3.2,10.0,153.0,143.41,117.46
2017,1,21,14,30,0.0,101.0,3.2,10.0,101.0,90.89,72.75
2017,1,21,14,45,0.0,101.0,3.2,10.0,101.0,91.54,73.49
2017,1,21,15,0,0.0,101.0,3.2,10.0,101.0,92.52,74.46
2017,1,21,15,15,0.0,89.5,3.2,9.5,89.5,81.93,65.58
2017,1,21,15,30,0.0,78.0,3.2,9.0,78.0,71.26,56.53
2017,1,21,15,45,0.0,66.0,3.25,9.0,66.0,59.99,46.71
2017,1,21,16,0,0.0,54.0,3.3,9.0,54.0,48.61,36.67
2017,1,21,16,15,0.0,41.5,3.35,9.0,41.5,36.63,26.03
2017,1,21,16,30,0.0,29.0,3.4,9.0,29.0,25.56,16.14
2017,1,21,16,45,0.0,18.5,3.5,9.0,18.5,16.28,7.55
2017,1,21,17,0,0.0,8.0,3.6,9.0,8.0,7.02,0.0
2017,1,21,17,15,0.0,4.0,3.7,9.0,4.0,3.64,0.0
2017,1,21,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,22,7,45,135.5,19.5,2.25,9.0,33.0,15.34,0.0
2017,1,22,8,0,271.0,39.0,2.1,9.0,66.0,30.53,20.31
2017,1,22,8,15,370.0,49.0,2.0,9.0,106.5,39.91,29.88
2017,1,22,8,30,469.0,59.0,1.9,9.0,147.0,47.02,36.82
2017,1,22,8,45,541.5,64.5,1.85,9.5,190.5,49.96,39.72
2017,1,22,9,0,614.0,70.0,1.8,10.0,234.0,53.01,42.55
2017,1,22,9,15,654.5,75.0,1.8,10.0,274.0,55.55,44.88
2017,1,22,9,30,695.0,80.0,1.8,10.0,314.0,58.11,47.17
