Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,45,726.0,82.5,1.8,10.5,350.5,58.73,47.56
2017,1,22,10,0,757.0,85.0,1.8,11.0,387.0,69.81,46.88
2017,1,22,10,15,430.5,141.5,1.9,11.0,316.0,131.56,91.39
2017,1,22,10,30,104.0,198.0,2.0,11.0,245.0,169.47,133.57
2017,1,22,10,45,458.0,146.5,2.1,11.0,369.5,192.45,136.87
2017,1,22,11,0,812.0,95.0,2.2,11.0,494.0,259.63,180.29
2017,1,22,11,15,656.5,137.5,2.3,11.0,467.0,291.89,216.46
2017,1,22,11,30,501.0,180.0,2.4,11.0,440.0,310.72,239.92
2017,1,22,11,45,393.5,207.5,2.55,11.0,414.0,320.77,253.31
2017,1,22,12,0,286.0,235.0,2.7,11.0,388.0,322.33,258.28
2017,1,22,12,15,249.5,240.5,2.8,11.0,374.5,327.4,264.26
2017,1,22,12,30,213.0,246.0,2.9,11.0,361.0,325.19,263.88
2017,1,22,12,45,150.0,242.0,3.05,11.0,322.5,301.27,245.58
2017,1,22,13,0,87.0,238.0,3.2,11.0,284.0,266.92,218.13
2017,1,22,13,15,43.5,188.5,3.2,10.5,211.5,200.01,163.71
2017,1,22,13,30,0.0,139.0,3.2,10.0,139.0,124.87,100.95
2017,1,22,13,45,0.0,97.0,3.2,10.0,97.0,86.25,68.45
2017,1,22,14,0,0.0,55.0,3.2,10.0,55.0,48.58,36.34
2017,1,22,14,15,0.0,49.0,3.1,10.0,49.0,43.26,31.83
2017,1,22,14,30,0.0,43.0,3.0,10.0,43.0,37.94,27.3
2017,1,22,14,45,0.0,24.0,2.9,10.0,24.0,21.14,12.77
2017,1,22,15,0,0.0,5.0,2.8,10.0,5.0,4.39,0.0
2017,1,22,15,15,0.0,4.5,2.75,9.5,4.5,3.95,0.0
2017,1,22,15,30,0.0,4.0,2.7,9.0,4.0,3.51,0.0
2017,1,22,15,45,0.0,3.5,2.65,9.0,3.5,3.07,0.0
2017,1,22,16,0,0.0,3.0,2.6,9.0,3.0,2.63,0.0
2017,1,22,16,15,0.0,2.0,2.65,8.5,2.0,1.75,0.0
2017,1,22,16,30,0.0,1.0,2.7,8.0,1.0,0.88,0.0
2017,1,22,16,45,0.0,0.5,2.8,8.0,0.5,0.44,0.0
2017,1,22,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,45,59.5,21.0,1.6,7.0,27.0,17.13,1.37
2017,1,23,8,0,119.0,42.0,1.6,7.0,54.0,33.21,22.93
2017,1,23,8,15,181.0,58.5,1.65,7.0,87.5,45.67,35.32
2017,1,23,8,30,243.0,75.0,1.7,7.0,121.0,57.85,46.93
2017,1,23,8,45,292.0,88.5,1.8,7.5,157.0,67.66,56.09
2017,1,23,9,0,341.0,102.0,1.9,8.0,193.0,74.68,62.53
2017,1,23,9,15,396.0,105.0,1.95,8.0,227.0,75.8,63.58
2017,1,23,9,30,451.0,108.0,2.0,8.0,261.0,77.01,64.64
2017,1,23,9,45,526.0,106.5,2.05,8.0,303.5,75.32,63.02
2017,1,23,10,0,601.0,105.0,2.1,8.0,346.0,82.9,59.71
2017,1,23,10,15,598.5,115.0,2.1,8.0,370.5,125.56,80.96
2017,1,23,10,30,596.0,125.0,2.1,8.0,395.0,167.69,111.52
2017,1,23,10,45,520.0,153.0,2.15,8.0,397.5,208.94,149.46
2017,1,23,11,0,444.0,181.0,2.2,8.0,400.0,243.76,183.53
2017,1,23,11,15,618.0,146.0,2.25,8.0,462.5,289.94,218.62
2017,1,23,11,30,792.0,111.0,2.3,8.0,525.0,346.29,264.26
2017,1,23,11,45,396.0,128.0,2.35,8.5,335.0,256.09,202.99
2017,1,23,12,0,0.0,145.0,2.4,9.0,145.0,127.66,103.22
2017,1,23,12,15,235.0,171.5,2.4,9.0,299.0,260.43,212.55
2017,1,23,12,30,470.0,198.0,2.4,9.0,453.0,411.82,334.7
2017,1,23,12,45,453.0,200.0,2.4,9.0,444.0,425.73,346.95
2017,1,23,13,0,436.0,202.0,2.4,9.0,435.0,437.29,357.71
2017,1,23,13,15,232.0,201.5,2.35,9.0,325.5,332.08,273.6
2017,1,23,13,30,28.0,201.0,2.3,9.0,216.0,199.85,163.93
2017,1,23,13,45,275.5,178.0,2.3,9.0,310.0,353.2,294.23
2017,1,23,14,0,523.0,155.0,2.3,9.0,404.0,502.3,416.35
2017,1,23,14,15,355.5,171.0,2.25,9.0,336.5,413.36,343.92
2017,1,23,14,30,188.0,187.0,2.2,9.0,269.0,320.62,267.49
2017,1,23,14,45,94.0,141.0,2.2,9.0,182.0,212.11,177.39
2017,1,23,15,0,0.0,95.0,2.2,9.0,95.0,86.23,69.13
2017,1,23,15,15,0.0,84.5,2.15,8.5,84.5,76.57,61.17
2017,1,23,15,30,0.0,74.0,2.1,8.0,74.0,66.85,52.91
2017,1,23,15,45,0.0,62.5,2.05,8.0,62.5,56.04,43.47
2017,1,23,16,0,0.0,51.0,2.0,8.0,51.0,45.12,33.85
2017,1,23,16,15,0.0,40.0,2.0,7.5,40.0,35.29,25.12
2017,1,23,16,30,0.0,29.0,2.0,7.0,29.0,25.55,16.39
2017,1,23,16,45,0.0,19.0,2.05,7.0,19.0,16.72,8.23
2017,1,23,17,0,0.0,9.0,2.1,7.0,9.0,7.9,0.0
2017,1,23,17,15,0.0,4.5,2.1,7.0,4.5,4.09,0.0
2017,1,23,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,24,7,45,69.5,20.5,2.65,6.0,27.5,16.78,2.33
2017,1,24,8,0,139.0,41.0,2.8,6.0,55.0,32.56,22.57
2017,1,24,8,15,192.5,57.0,2.85,6.0,88.0,44.68,34.59
2017,1,24,8,30,246.0,73.0,2.9,6.0,121.0,56.5,45.91
2017,1,24,8,45,284.5,87.5,2.95,6.5,155.5,66.96,55.7
2017,1,24,9,0,323.0,102.0,3.0,7.0,190.0,74.49,62.62
2017,1,24,9,15,366.5,108.5,3.05,7.0,223.0,78.07,65.9
2017,1,24,9,30,410.0,115.0,3.1,7.0,256.0,81.61,69.08
2017,1,24,9,45,381.0,134.0,3.15,7.5,276.0,93.39,79.48
2017,1,24,10,0,352.0,153.0,3.2,8.0,296.0,116.93,91.39
2017,1,24,10,15,449.0,146.0,3.15,8.0,342.5,137.49,96.43
2017,1,24,10,30,546.0,139.0,3.1,8.0,389.0,172.08,117.55
2017,1,24,10,45,702.5,110.5,3.05,8.5,449.0,209.11,141.65
2017,1,24,11,0,859.0,82.0,3.0,9.0,509.0,261.77,182.26
2017,1,24,11,15,867.0,83.0,2.9,9.0,526.5,307.81,225.19
2017,1,24,11,30,875.0,84.0,2.8,9.0,544.0,353.0,267.46
2017,1,24,11,45,886.0,82.5,2.75,9.0,555.5,397.94,308.97
2017,1,24,12,0,897.0,81.0,2.7,9.0,567.0,439.05,346.68
2017,1,24,12,15,898.5,81.0,2.6,9.0,569.5,476.04,380.3
2017,1,24,12,30,900.0,81.0,2.5,9.0,572.0,510.83,411.31
2017,1,24,12,45,908.5,77.0,2.4,9.5,568.5,542.83,438.61
2017,1,24,13,0,917.0,73.0,2.3,10.0,565.0,572.56,463.41
2017,1,24,13,15,912.5,72.5,2.2,10.0,552.0,596.22,483.7
2017,1,24,13,30,908.0,72.0,2.1,10.0,539.0,616.82,501.2
2017,1,24,13,45,902.0,70.0,2.05,10.0,519.0,631.75,514.34
2017,1,24,14,0,896.0,68.0,2.0,10.0,499.0,643.43,524.78
2017,1,24,14,15,566.0,126.5,1.9,10.0,393.5,517.65,425.54
2017,1,24,14,30,236.0,185.0,1.8,10.0,288.0,360.61,298.22
2017,1,24,14,45,536.5,123.0,1.75,10.0,332.5,506.13,420.21
2017,1,24,15,0,837.0,61.0,1.7,10.0,377.0,641.21,528.04
2017,1,24,15,15,810.0,58.0,1.6,9.5,338.0,622.09,513.15
2017,1,24,15,30,783.0,55.0,1.5,9.0,299.0,600.1,496.89
2017,1,24,15,45,745.5,51.0,1.4,9.0,257.0,567.47,470.64
2017,1,24,16,0,708.0,47.0,1.3,9.0,215.0,532.74,441.6
2017,1,24,16,15,645.5,42.0,1.35,8.5,170.5,479.45,397.79
2017,1,24,16,30,583.0,37.0,1.4,8.0,126.0,425.57,350.83
2017,1,24,16,45,477.5,29.0,1.5,8.0,85.5,343.5,275.33
2017,1,24,17,0,372.0,21.0,1.6,8.0,45.0,257.36,139.2
2017,1,24,17,15,186.0,10.5,1.65,8.0,22.5,109.85,0.0
2017,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,25,7,45,197.0,17.0,0.4,7.5,38.0,13.48,1.52
2017,1,25,8,0,394.0,34.0,0.4,8.0,76.0,27.78,18.46
2017,1,25,8,15,482.5,42.0,0.35,8.0,118.0,33.45,24.45
2017,1,25,8,30,571.0,50.0,0.3,8.0,160.0,39.05,29.94
2017,1,25,8,45,633.5,54.0,0.3,8.5,204.0,41.15,32.02
2017,1,25,9,0,696.0,58.0,0.3,9.0,248.0,47.39,37.73
2017,1,25,9,15,731.5,61.5,0.3,9.0,289.0,49.28,39.46
2017,1,25,9,30,767.0,65.0,0.3,9.0,330.0,51.22,41.18
2017,1,25,9,45,798.0,66.5,0.35,9.5,368.0,51.57,41.33
2017,1,25,10,0,829.0,68.0,0.4,10.0,406.0,66.84,41.05
2017,1,25,10,15,632.5,116.0,0.45,10.0,385.5,130.74,82.63
2017,1,25,10,30,436.0,164.0,0.5,10.0,365.0,177.58,125.1
2017,1,25,10,45,663.0,118.5,0.55,10.5,441.5,209.88,141.51
2017,1,25,11,0,890.0,73.0,0.6,11.0,518.0,266.94,181.77
2017,1,25,11,15,897.5,74.0,0.65,11.0,536.0,313.56,224.08
2017,1,25,11,30,905.0,75.0,0.7,11.0,554.0,359.18,265.61
2017,1,25,11,45,912.0,74.5,0.75,11.0,564.5,402.07,304.47
2017,1,25,12,0,919.0,74.0,0.8,11.0,575.0,443.46,341.4
2017,1,25,12,15,920.5,74.0,0.8,11.0,577.5,481.21,374.47
2017,1,25,12,30,922.0,74.0,0.8,11.0,580.0,516.71,404.98
2017,1,25,12,45,912.0,76.5,0.8,11.0,573.0,546.45,430.42
2017,1,25,13,0,902.0,79.0,0.8,11.0,566.0,573.07,452.91
2017,1,25,13,15,896.5,78.5,0.85,11.0,553.0,595.97,472.69
2017,1,25,13,30,891.0,78.0,0.9,11.0,540.0,615.8,489.9
2017,1,25,13,45,884.5,76.0,0.95,11.0,519.5,630.29,502.97
2017,1,25,14,0,878.0,74.0,1.0,11.0,499.0,641.56,513.54
2017,1,25,14,15,864.0,72.5,1.05,10.5,471.5,649.59,522.37
2017,1,25,14,30,850.0,71.0,1.1,10.0,444.0,650.47,525.9
2017,1,25,14,45,586.5,108.5,1.15,10.0,357.0,530.51,434.1
2017,1,25,15,0,323.0,146.0,1.2,10.0,270.0,385.9,319.78
2017,1,25,15,15,310.0,133.0,1.2,9.5,242.0,366.38,306.32
2017,1,25,15,30,297.0,120.0,1.2,9.0,214.0,345.57,290.43
2017,1,25,15,45,282.5,104.0,1.25,9.0,183.5,318.73,268.71
2017,1,25,16,0,268.0,88.0,1.3,9.0,153.0,290.74,245.26
2017,1,25,16,15,240.0,72.5,1.4,8.5,121.5,254.06,213.88
2017,1,25,16,30,212.0,57.0,1.5,8.0,90.0,217.17,181.0
2017,1,25,16,45,163.0,40.5,1.65,8.0,61.0,179.34,144.26
2017,1,25,17,0,114.0,24.0,1.8,8.0,32.0,122.13,71.18
2017,1,25,17,15,57.0,12.0,1.8,7.5,16.0,41.84,0.0
2017,1,25,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,6.0,1.95,5.0,6.0,0.0,0.0
2017,1,26,7,30,0.0,12.0,2.0,5.0,12.0,10.91,0.0
2017,1,26,7,45,201.0,22.5,2.15,5.5,44.5,18.44,5.14
2017,1,26,8,0,402.0,33.0,2.3,6.0,77.0,26.77,17.76
2017,1,26,8,15,488.5,40.5,2.25,6.0,119.0,32.04,23.33
2017,1,26,8,30,575.0,48.0,2.2,6.0,161.0,37.26,28.48
2017,1,26,8,45,631.0,53.0,2.2,6.5,204.5,40.23,31.36
2017,1,26,9,0,687.0,58.0,2.2,7.0,248.0,47.25,37.81
2017,1,26,9,15,723.0,62.0,2.15,7.5,289.0,49.56,39.87
2017,1,26,9,30,759.0,66.0,2.1,8.0,330.0,51.9,41.88
2017,1,26,9,45,793.0,66.5,2.1,8.5,368.5,51.44,41.3
2017,1,26,10,0,827.0,67.0,2.1,9.0,407.0,67.38,40.68
2017,1,26,10,15,844.0,69.0,2.05,9.0,438.5,116.2,62.51
2017,1,26,10,30,861.0,71.0,2.0,9.0,470.0,165.96,97.51
2017,1,26,10,45,873.5,72.5,2.0,9.5,495.0,220.06,142.58
2017,1,26,11,0,886.0,74.0,2.0,10.0,520.0,268.69,185.94
2017,1,26,11,15,894.0,75.0,1.95,10.0,538.0,315.37,229.16
2017,1,26,11,30,902.0,76.0,1.9,10.0,556.0,361.12,271.54
2017,1,26,11,45,907.0,76.5,1.9,10.0,567.0,404.18,311.31
2017,1,26,12,0,912.0,77.0,1.9,10.0,578.0,445.64,348.98
2017,1,26,12,15,914.0,77.0,1.85,10.0,580.5,483.5,382.83
2017,1,26,12,30,916.0,77.0,1.8,10.0,583.0,519.15,414.09
2017,1,26,12,45,917.0,76.0,1.8,10.5,578.5,550.94,441.04
2017,1,26,13,0,918.0,75.0,1.8,11.0,574.0,580.12,465.31
2017,1,26,13,15,913.5,74.5,1.8,11.0,561.0,603.99,485.86
2017,1,26,13,30,909.0,74.0,1.8,11.0,548.0,624.78,503.74
2017,1,26,13,45,901.5,72.5,1.8,11.0,528.0,639.52,516.8
2017,1,26,14,0,894.0,71.0,1.8,11.0,508.0,650.96,527.21
2017,1,26,14,15,881.5,69.5,1.75,11.0,480.5,655.91,532.23
2017,1,26,14,30,869.0,68.0,1.7,11.0,453.0,657.51,534.61
2017,1,26,14,45,852.0,65.5,1.65,11.0,419.5,656.62,534.82
2017,1,26,15,0,835.0,63.0,1.6,11.0,386.0,647.83,529.01
2017,1,26,15,15,808.5,60.5,1.45,10.5,347.0,629.59,515.92
2017,1,26,15,30,782.0,58.0,1.3,10.0,308.0,608.46,500.11
2017,1,26,15,45,745.0,53.5,1.2,10.0,265.0,575.36,473.86
2017,1,26,16,0,708.0,49.0,1.1,10.0,222.0,540.13,444.88
2017,1,26,16,15,647.0,44.0,1.15,9.5,177.5,487.36,402.27
2017,1,26,16,30,586.0,39.0,1.2,9.0,133.0,433.87,356.52
2017,1,26,16,45,484.0,31.0,1.3,8.5,91.5,352.92,284.57
2017,1,26,17,0,382.0,23.0,1.4,8.0,50.0,270.25,174.36
2017,1,26,17,15,191.0,11.5,1.45,8.0,25.0,114.71,0.0
2017,1,26,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,27,7,15,91.5,5.5,2.5,5.0,7.5,0.0,0.0
2017,1,27,7,30,183.0,11.0,2.5,5.0,15.0,10.01,0.0
2017,1,27,7,45,348.5,20.5,2.5,5.5,51.5,18.2,5.82
2017,1,27,8,0,514.0,30.0,2.5,6.0,88.0,26.4,17.51
2017,1,27,8,15,595.0,36.5,2.5,6.0,133.0,31.39,22.77
2017,1,27,8,30,676.0,43.0,2.5,6.0,178.0,36.36,27.67
2017,1,27,8,45,727.0,47.0,2.5,6.5,223.0,38.96,30.19
2017,1,27,9,0,778.0,51.0,2.5,7.0,268.0,41.59,32.63
2017,1,27,9,15,810.0,54.0,2.5,7.5,310.5,43.31,34.15
2017,1,27,9,30,842.0,57.0,2.5,8.0,353.0,45.06,35.64
2017,1,27,9,45,861.5,60.0,2.55,8.5,390.5,52.91,42.63
2017,1,27,10,0,881.0,63.0,2.6,9.0,428.0,73.63,44.29
2017,1,27,10,15,896.5,64.5,2.6,9.0,459.5,124.42,67.13
2017,1,27,10,30,912.0,66.0,2.6,9.0,491.0,175.81,103.52
2017,1,27,10,45,922.5,67.5,2.6,9.5,516.5,226.67,146.26
2017,1,27,11,0,933.0,69.0,2.6,10.0,542.0,277.21,191.73
2017,1,27,11,15,939.0,69.5,2.55,10.0,559.5,325.09,236.48
2017,1,27,11,30,945.0,70.0,2.5,10.0,577.0,371.75,280.14
2017,1,27,11,45,948.5,70.5,2.45,10.5,587.0,416.07,320.72
2017,1,27,12,0,952.0,71.0,2.4,11.0,597.0,458.57,358.78
2017,1,27,12,15,952.0,71.0,2.25,11.0,599.0,497.02,393.05
2017,1,27,12,30,952.0,71.0,2.1,11.0,601.0,533.02,424.37
2017,1,27,12,45,945.0,72.5,1.95,11.5,594.5,564.34,450.33
2017,1,27,13,0,938.0,74.0,1.8,12.0,588.0,592.59,473.01
2017,1,27,13,15,932.0,73.5,1.65,12.0,574.0,616.17,492.34
2017,1,27,13,30,926.0,73.0,1.5,12.0,560.0,636.55,508.69
2017,1,27,13,45,915.0,72.5,1.35,12.0,538.5,650.6,519.84
2017,1,27,14,0,904.0,72.0,1.2,12.0,517.0,661.22,528.08
2017,1,27,14,15,890.5,70.5,1.1,12.0,488.5,665.7,532.0
2017,1,27,14,30,877.0,69.0,1.0,12.0,460.0,666.78,533.25
2017,1,27,14,45,856.5,67.0,0.9,12.0,425.5,664.26,531.51
2017,1,27,15,0,836.0,65.0,0.8,12.0,391.0,653.76,523.82
2017,1,27,15,15,808.5,62.0,0.75,11.5,351.5,634.21,510.74
2017,1,27,15,30,781.0,59.0,0.7,11.0,312.0,611.75,495.04
2017,1,27,15,45,739.5,55.5,0.65,11.0,268.5,576.81,468.26
2017,1,27,16,0,698.0,52.0,0.6,11.0,225.0,539.74,438.81
2017,1,27,16,15,635.5,46.5,0.6,10.5,180.5,485.27,395.59
2017,1,27,16,30,573.0,41.0,0.6,10.0,136.0,430.1,349.45
2017,1,27,16,45,464.5,33.0,0.65,10.0,94.0,352.48,281.23
2017,1,27,17,0,356.0,25.0,0.7,10.0,52.0,268.5,180.07
2017,1,27,17,15,178.0,12.5,0.7,9.5,26.0,109.12,0.0
2017,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,7.0,2.9,4.5,7.0,0.0,0.0
2017,1,28,7,30,0.0,14.0,3.0,5.0,14.0,12.73,0.0
2017,1,28,7,45,196.0,25.0,3.15,5.5,47.5,19.68,7.52
2017,1,28,8,0,392.0,36.0,3.3,6.0,81.0,29.31,20.13
2017,1,28,8,15,474.5,44.0,3.35,6.0,122.5,34.89,25.94
2017,1,28,8,30,557.0,52.0,3.4,6.0,164.0,40.39,31.36
2017,1,28,8,45,608.5,57.0,3.5,6.5,206.5,43.2,34.08
2017,1,28,9,0,660.0,62.0,3.6,7.0,249.0,46.03,36.69
2017,1,28,9,15,711.0,60.0,3.6,7.5,288.5,47.61,38.06
2017,1,28,9,30,762.0,58.0,3.6,8.0,328.0,45.26,35.8
2017,1,28,9,45,593.5,102.0,3.6,8.5,325.5,71.93,59.83
2017,1,28,10,0,425.0,146.0,3.6,9.0,323.0,111.75,83.7
2017,1,28,10,15,581.5,118.5,3.5,9.0,380.5,131.91,85.28
2017,1,28,10,30,738.0,91.0,3.4,9.0,438.0,164.8,102.07
2017,1,28,10,45,825.5,83.5,3.35,9.5,490.5,219.22,144.59
2017,1,28,11,0,913.0,76.0,3.3,10.0,543.0,280.51,195.79
2017,1,28,11,15,802.0,101.5,3.15,10.0,521.5,313.31,231.81
2017,1,28,11,30,691.0,127.0,3.0,10.0,500.0,336.01,258.14
2017,1,28,11,45,586.0,164.0,2.95,10.5,484.5,361.53,284.22
2017,1,28,12,0,481.0,201.0,2.9,11.0,469.0,379.29,302.16
2017,1,28,12,15,482.0,201.5,2.75,11.0,471.0,404.12,324.14
2017,1,28,12,30,483.0,202.0,2.6,11.0,473.0,427.76,344.69
2017,1,28,12,45,707.0,141.0,2.5,11.0,533.0,511.65,412.72
2017,1,28,13,0,931.0,80.0,2.4,11.0,593.0,597.62,481.8
2017,1,28,13,15,925.5,79.0,2.3,11.0,579.5,620.98,501.25
2017,1,28,13,30,920.0,78.0,2.2,11.0,566.0,641.15,518.26
2017,1,28,13,45,912.5,76.5,2.1,11.5,545.0,656.3,530.16
2017,1,28,14,0,905.0,75.0,2.0,12.0,524.0,668.12,539.26
2017,1,28,14,15,892.0,73.5,1.9,12.0,496.0,673.02,543.92
2017,1,28,14,30,879.0,72.0,1.8,12.0,468.0,679.22,549.26
2017,1,28,14,45,861.0,69.5,1.75,12.0,433.5,673.17,545.76
2017,1,28,15,0,843.0,67.0,1.7,12.0,399.0,663.77,539.64
2017,1,28,15,15,816.0,64.0,1.6,11.5,359.0,644.52,526.37
2017,1,28,15,30,789.0,61.0,1.5,11.0,319.0,622.32,510.38
2017,1,28,15,45,750.5,57.0,1.4,10.5,275.5,588.58,484.77
2017,1,28,16,0,712.0,53.0,1.3,10.0,232.0,552.62,456.29
2017,1,28,16,15,650.5,47.5,1.4,9.5,187.0,498.37,412.97
2017,1,28,16,30,589.0,42.0,1.5,9.0,142.0,443.32,366.37
2017,1,28,16,45,485.5,34.0,1.65,9.0,99.0,367.99,298.92
2017,1,28,17,0,382.0,26.0,1.8,9.0,56.0,287.76,203.65
2017,1,28,17,15,191.0,13.0,1.9,8.5,28.0,117.37,0.0
2017,1,28,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,8.0,2.7,4.5,8.0,0.0,0.0
2017,1,29,7,30,0.0,16.0,2.8,5.0,16.0,14.55,0.0
2017,1,29,7,45,200.5,26.0,2.9,5.5,50.0,20.45,8.74
2017,1,29,8,0,401.0,36.0,3.0,6.0,84.0,29.21,20.13
2017,1,29,8,15,483.5,42.5,3.0,6.0,124.5,33.48,24.71
2017,1,29,8,30,566.0,49.0,3.0,6.0,165.0,37.78,28.99
2017,1,29,8,45,614.5,54.0,3.0,6.5,206.5,40.69,31.79
2017,1,29,9,0,663.0,59.0,3.0,7.0,248.0,47.67,38.2
2017,1,29,9,15,697.5,61.0,3.0,7.5,286.5,48.26,38.66
2017,1,29,9,30,732.0,63.0,3.0,8.0,325.0,48.97,39.18
2017,1,29,9,45,732.5,71.0,3.0,8.5,356.0,54.27,43.84
2017,1,29,10,0,733.0,79.0,3.0,9.0,387.0,78.55,49.09
2017,1,29,10,15,641.0,111.5,2.85,9.5,395.5,132.48,82.96
2017,1,29,10,30,549.0,144.0,2.7,10.0,404.0,181.56,124.05
2017,1,29,10,45,617.0,132.0,2.6,10.5,438.0,217.74,151.58
2017,1,29,11,0,685.0,120.0,2.5,11.0,472.0,258.08,184.96
2017,1,29,11,15,640.0,139.0,2.4,11.0,477.0,297.92,223.01
2017,1,29,11,30,595.0,158.0,2.3,11.0,482.0,333.03,256.39
2017,1,29,11,45,550.5,176.5,2.2,11.5,480.5,360.52,282.06
2017,1,29,12,0,506.0,195.0,2.1,12.0,479.0,385.72,304.74
2017,1,29,12,15,609.5,162.0,2.05,12.0,505.5,430.74,342.04
2017,1,29,12,30,713.0,129.0,2.0,12.0,532.0,477.31,380.66
2017,1,29,12,45,601.0,163.5,1.95,12.5,501.0,479.69,383.64
2017,1,29,13,0,489.0,198.0,1.9,13.0,470.0,470.09,376.66
2017,1,29,13,15,703.0,141.0,1.85,13.0,522.0,561.18,449.51
2017,1,29,13,30,917.0,84.0,1.8,13.0,574.0,648.58,518.12
2017,1,29,13,45,766.5,109.5,1.8,13.0,508.5,608.45,488.11
2017,1,29,14,0,616.0,135.0,1.8,13.0,443.0,556.08,448.99
2017,1,29,14,15,576.0,137.5,1.7,12.5,413.0,544.9,442.17
2017,1,29,14,30,536.0,140.0,1.6,12.0,383.0,525.84,428.85
2017,1,29,14,45,601.5,113.5,1.55,12.0,368.0,554.18,452.74
2017,1,29,15,0,667.0,87.0,1.5,12.0,353.0,574.11,469.78
2017,1,29,15,15,632.0,86.0,1.4,11.5,318.0,552.37,453.74
2017,1,29,15,30,597.0,85.0,1.3,11.0,283.0,528.18,435.66
2017,1,29,15,45,568.0,77.0,1.2,11.0,245.0,497.84,411.64
2017,1,29,16,0,539.0,69.0,1.1,11.0,207.0,465.67,385.29
2017,1,29,16,15,477.0,62.0,1.1,10.5,167.0,411.87,341.45
2017,1,29,16,30,415.0,55.0,1.1,10.0,127.0,357.65,295.36
2017,1,29,16,45,345.5,42.0,1.15,10.0,89.5,293.7,238.44
2017,1,29,17,0,276.0,29.0,1.2,10.0,52.0,232.21,168.28
2017,1,29,17,15,138.0,14.5,1.2,9.5,26.0,89.92,0.0
2017,1,29,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,6.5,2.25,5.0,6.5,0.0,0.0
2017,1,30,7,30,0.0,13.0,2.3,5.0,13.0,11.82,0.0
2017,1,30,7,45,90.0,28.0,2.4,5.5,39.0,22.59,10.93
2017,1,30,8,0,180.0,43.0,2.5,6.0,65.0,33.18,23.71
2017,1,30,8,15,214.5,59.5,2.5,6.5,96.0,46.68,36.6
2017,1,30,8,30,249.0,76.0,2.5,7.0,127.0,58.74,47.93
2017,1,30,8,45,268.5,91.5,2.5,7.5,158.5,69.71,58.08
2017,1,30,9,0,288.0,107.0,2.5,8.0,190.0,80.37,67.72
2017,1,30,9,15,298.5,122.0,2.5,8.5,219.5,90.33,76.55
2017,1,30,9,30,309.0,137.0,2.5,9.0,249.0,99.99,84.97
2017,1,30,9,45,394.5,138.0,2.55,9.5,295.5,95.35,80.5
2017,1,30,10,0,480.0,139.0,2.6,10.0,342.0,110.47,80.1
2017,1,30,10,15,697.0,105.0,2.55,10.0,424.5,133.56,81.1
2017,1,30,10,30,914.0,71.0,2.5,10.0,507.0,185.96,111.25
2017,1,30,10,45,805.5,94.5,2.5,10.5,493.0,228.44,152.44
2017,1,30,11,0,697.0,118.0,2.5,11.0,479.0,260.89,186.95
2017,1,30,11,15,821.5,97.5,2.4,11.0,537.0,319.25,235.09
2017,1,30,11,30,946.0,77.0,2.3,11.0,595.0,385.38,290.47
2017,1,30,11,45,948.0,78.0,2.25,11.5,605.0,430.08,330.83
2017,1,30,12,0,950.0,79.0,2.2,12.0,615.0,472.83,368.63
2017,1,30,12,15,951.0,79.0,2.15,12.0,618.0,512.09,403.34
2017,1,30,12,30,952.0,79.0,2.1,12.0,621.0,548.97,435.29
2017,1,30,12,45,944.5,81.0,2.05,12.0,614.0,580.85,462.62
2017,1,30,13,0,937.0,83.0,2.0,12.0,607.0,609.64,486.91
2017,1,30,13,15,932.0,82.0,1.95,12.0,593.5,633.63,507.12
2017,1,30,13,30,927.0,81.0,1.9,12.0,580.0,654.42,524.53
2017,1,30,13,45,842.5,89.0,1.85,12.0,529.5,635.42,511.35
2017,1,30,14,0,758.0,97.0,1.8,12.0,479.0,607.44,491.34
2017,1,30,14,15,822.5,86.0,1.7,12.0,480.5,651.75,526.46
2017,1,30,14,30,887.0,75.0,1.6,12.0,482.0,694.13,558.99
2017,1,30,14,45,871.5,72.0,1.55,12.0,447.5,689.27,556.03
2017,1,30,15,0,856.0,69.0,1.5,12.0,413.0,681.0,550.77
2017,1,30,15,15,830.0,66.0,1.4,11.5,373.0,662.33,538.0
2017,1,30,15,30,804.0,63.0,1.3,11.0,333.0,640.63,522.68
2017,1,30,15,45,768.5,58.5,1.2,11.0,289.0,607.98,497.34
2017,1,30,16,0,733.0,54.0,1.1,11.0,245.0,573.0,469.23
2017,1,30,16,15,674.5,49.0,1.15,10.5,199.0,520.56,427.95
2017,1,30,16,30,616.0,44.0,1.2,10.0,153.0,467.04,383.35
2017,1,30,16,45,516.0,36.0,1.25,9.5,108.5,384.8,312.55
2017,1,30,17,0,416.0,28.0,1.3,9.0,64.0,314.9,234.43
2017,1,30,17,15,208.0,14.0,1.35,9.0,32.0,153.95,0.0
2017,1,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,9.0,2.4,6.0,9.0,0.0,0.0
2017,1,31,7,30,0.0,18.0,2.4,6.0,18.0,16.37,0.0
2017,1,31,7,45,170.0,30.0,2.45,6.5,51.0,23.53,12.15
2017,1,31,8,0,340.0,42.0,2.5,7.0,84.0,34.42,24.78
2017,1,31,8,15,409.0,52.5,2.45,7.0,124.0,41.95,32.31
2017,1,31,8,30,478.0,63.0,2.4,7.0,164.0,49.29,39.39
2017,1,31,8,45,524.0,70.5,2.4,7.5,204.5,53.74,43.59
2017,1,31,9,0,570.0,78.0,2.4,8.0,245.0,58.13,47.58
2017,1,31,9,15,618.5,78.0,2.4,8.0,283.0,56.47,46.06
2017,1,31,9,30,667.0,78.0,2.4,8.0,321.0,55.17,44.81
2017,1,31,9,45,755.0,77.5,2.4,8.5,379.5,59.39,48.46
2017,1,31,10,0,843.0,77.0,2.4,9.0,438.0,83.88,49.56
2017,1,31,10,15,829.0,76.5,2.4,9.0,452.5,129.48,72.3
2017,1,31,10,30,815.0,76.0,2.4,9.0,467.0,172.76,104.96
2017,1,31,10,45,858.5,80.0,2.4,9.5,511.0,228.29,150.75
2017,1,31,11,0,902.0,84.0,2.4,10.0,555.0,287.05,201.67
2017,1,31,11,15,765.0,117.5,2.35,10.5,526.5,318.81,236.88
2017,1,31,11,30,628.0,151.0,2.3,11.0,498.0,341.05,262.35
2017,1,31,11,45,484.0,196.5,2.25,11.5,466.5,355.39,279.25
2017,1,31,12,0,340.0,242.0,2.2,12.0,435.0,357.2,284.02
2017,1,31,12,15,378.0,234.5,2.1,12.0,450.0,386.4,308.51
2017,1,31,12,30,416.0,227.0,2.0,12.0,465.0,421.34,337.23
2017,1,31,12,45,375.5,233.5,1.9,12.0,447.0,420.51,337.72
2017,1,31,13,0,335.0,240.0,1.8,12.0,429.0,420.62,338.63
2017,1,31,13,15,279.0,243.0,1.7,12.0,398.0,405.25,327.02
2017,1,31,13,30,223.0,246.0,1.6,12.0,367.0,378.04,305.91
2017,1,31,13,45,360.5,210.0,1.55,12.5,397.0,446.09,361.29
2017,1,31,14,0,498.0,174.0,1.5,13.0,427.0,519.17,419.0
2017,1,31,14,15,628.5,129.5,1.45,12.5,431.5,575.64,465.05
2017,1,31,14,30,759.0,85.0,1.4,12.0,436.0,622.51,503.93
2017,1,31,14,45,604.5,111.0,1.35,12.0,377.5,557.96,453.66
2017,1,31,15,0,450.0,137.0,1.3,12.0,319.0,481.27,393.93
2017,1,31,15,15,433.0,126.5,1.2,11.5,288.0,461.63,380.28
2017,1,31,15,30,416.0,116.0,1.1,11.0,257.0,440.18,364.32
2017,1,31,15,45,394.5,103.0,1.0,11.0,223.0,411.1,341.17
2017,1,31,16,0,373.0,90.0,0.9,11.0,189.0,380.65,316.25
2017,1,31,16,15,335.5,77.0,0.9,10.5,153.5,338.79,281.91
2017,1,31,16,30,298.0,64.0,0.9,10.0,118.0,296.87,246.03
2017,1,31,16,45,248.0,48.0,0.95,10.0,84.0,243.53,198.61
2017,1,31,17,0,198.0,32.0,1.0,10.0,50.0,191.59,144.45
2017,1,31,17,15,99.0,16.0,1.0,10.0,25.0,94.12,0.0
2017,1,31,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.5,2.3,8.0,3.5,3.18,0.0
2017,2,1,7,30,0.0,7.0,2.3,8.0,7.0,6.37,0.0
2017,2,1,7,45,0.0,21.5,2.3,8.5,21.5,18.96,9.01
2017,2,1,8,0,0.0,36.0,2.3,9.0,36.0,31.26,21.88
2017,2,1,8,15,0.0,53.0,2.15,9.0,53.0,45.31,35.09
2017,2,1,8,30,0.0,70.0,2.0,9.0,70.0,59.18,48.02
2017,2,1,8,45,0.0,86.5,1.95,9.0,87.0,72.53,60.31
2017,2,1,9,0,0.0,103.0,1.9,9.0,104.0,85.74,72.29
2017,2,1,9,15,4.5,118.0,1.85,9.0,120.0,97.76,83.03
2017,2,1,9,30,9.0,133.0,1.8,9.0,136.0,109.64,93.5
2017,2,1,9,45,4.5,115.5,1.75,9.5,117.0,98.03,82.8
2017,2,1,10,0,0.0,98.0,1.7,10.0,98.0,85.27,67.9
2017,2,1,10,15,0.0,76.5,1.65,10.0,76.5,67.68,52.77
2017,2,1,10,30,0.0,55.0,1.6,10.0,55.0,48.59,36.34
2017,2,1,10,45,41.5,144.5,1.6,10.5,166.5,130.1,103.45
2017,2,1,11,0,83.0,234.0,1.6,11.0,278.0,212.0,169.18
2017,2,1,11,15,41.5,186.5,1.7,11.0,208.5,170.7,136.77
2017,2,1,11,30,0.0,139.0,1.8,11.0,139.0,121.81,97.49
2017,2,1,11,45,0.0,75.0,1.95,11.5,75.0,66.39,50.88
2017,2,1,12,0,0.0,11.0,2.1,12.0,11.0,9.7,2.64
2017,2,1,12,15,0.0,11.0,2.15,12.0,11.0,9.7,2.65
2017,2,1,12,30,0.0,11.0,2.2,12.0,11.0,9.7,2.65
2017,2,1,12,45,0.0,16.0,2.25,12.0,16.0,14.12,6.43
2017,2,1,13,0,0.0,21.0,2.3,12.0,21.0,18.53,10.21
2017,2,1,13,15,0.0,34.0,2.3,12.0,34.0,30.02,20.03
2017,2,1,13,30,0.0,47.0,2.3,12.0,47.0,41.53,29.86
2017,2,1,13,45,0.0,45.0,2.35,12.0,45.0,39.75,28.37
2017,2,1,14,0,0.0,43.0,2.4,12.0,43.0,37.97,26.9
2017,2,1,14,15,83.5,125.0,2.35,12.0,164.5,182.63,150.82
2017,2,1,14,30,167.0,207.0,2.3,12.0,286.0,332.43,274.41
2017,2,1,14,45,352.0,164.0,2.3,12.0,314.0,427.64,354.37
2017,2,1,15,0,537.0,121.0,2.3,12.0,342.0,524.44,434.09
2017,2,1,15,15,501.0,118.0,2.15,12.0,308.5,500.1,414.33
2017,2,1,15,30,465.0,115.0,2.0,12.0,275.0,474.06,393.65
2017,2,1,15,45,443.0,102.0,1.85,12.0,238.5,444.17,369.82
2017,2,1,16,0,421.0,89.0,1.7,12.0,202.0,412.73,344.02
2017,2,1,16,15,376.5,76.5,1.75,11.5,163.5,366.03,305.74
2017,2,1,16,30,332.0,64.0,1.8,11.0,125.0,319.38,265.85
2017,2,1,16,45,268.0,49.0,1.85,11.0,89.5,257.86,211.29
2017,2,1,17,0,204.0,34.0,1.9,11.0,54.0,198.61,152.17
2017,2,1,17,15,102.0,17.0,1.9,10.5,27.0,98.76,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
