Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.0,3.4,11.0,1.0,0.91,0.0
2017,2,2,7,30,0.0,2.0,3.4,11.0,2.0,1.82,0.0
2017,2,2,7,45,0.0,6.5,3.4,11.0,6.5,5.7,0.0
2017,2,2,8,0,0.0,11.0,3.4,11.0,11.0,9.65,2.82
2017,2,2,8,15,0.0,16.5,3.3,11.0,16.5,14.5,7.34
2017,2,2,8,30,0.0,22.0,3.2,11.0,22.0,19.35,11.85
2017,2,2,8,45,0.0,27.5,3.15,11.5,27.5,24.2,16.29
2017,2,2,9,0,0.0,33.0,3.1,12.0,33.0,29.07,20.68
2017,2,2,9,15,0.0,38.5,3.0,12.0,38.5,33.93,25.06
2017,2,2,9,30,0.0,44.0,2.9,12.0,44.0,38.81,29.4
2017,2,2,9,45,0.0,38.5,2.85,12.0,38.5,33.95,24.97
2017,2,2,10,0,0.0,33.0,2.8,12.0,33.0,29.09,19.45
2017,2,2,10,15,0.0,71.0,2.75,12.0,71.0,62.79,48.23
2017,2,2,10,30,0.0,109.0,2.7,12.0,109.0,95.18,75.53
2017,2,2,10,45,5.5,148.5,2.65,12.5,152.0,128.91,103.2
2017,2,2,11,0,11.0,188.0,2.6,13.0,195.0,163.2,130.97
2017,2,2,11,15,9.5,188.5,2.6,13.0,194.5,165.04,132.38
2017,2,2,11,30,8.0,189.0,2.6,13.0,194.0,166.54,133.58
2017,2,2,11,45,8.5,192.5,2.65,13.0,198.0,171.07,137.25
2017,2,2,12,0,9.0,196.0,2.7,13.0,202.0,175.62,140.96
2017,2,2,12,15,11.5,202.0,2.7,13.0,209.0,183.34,147.27
2017,2,2,12,30,14.0,208.0,2.7,13.0,216.0,191.35,153.86
2017,2,2,12,45,7.0,165.5,2.7,13.0,169.5,150.98,120.82
2017,2,2,13,0,0.0,123.0,2.7,13.0,123.0,109.37,86.46
2017,2,2,13,15,12.0,168.0,2.6,13.0,174.5,157.86,126.92
2017,2,2,13,30,24.0,213.0,2.5,13.0,226.0,208.81,168.87
2017,2,2,13,45,20.5,202.5,2.45,13.0,213.5,198.57,160.56
2017,2,2,14,0,17.0,192.0,2.4,13.0,201.0,188.01,152.12
2017,2,2,14,15,10.0,175.0,2.35,13.0,180.5,168.34,136.06
2017,2,2,14,30,3.0,158.0,2.3,13.0,160.0,148.21,119.52
2017,2,2,14,45,3.0,150.0,2.3,13.0,152.0,141.76,114.45
2017,2,2,15,0,3.0,142.0,2.3,13.0,144.0,135.43,109.41
2017,2,2,15,15,1.5,128.5,2.25,13.0,129.5,122.27,98.56
2017,2,2,15,30,0.0,115.0,2.2,13.0,115.0,109.05,87.57
2017,2,2,15,45,0.0,99.0,2.15,13.0,99.0,93.99,74.92
2017,2,2,16,0,0.0,83.0,2.1,13.0,83.0,78.74,61.95
2017,2,2,16,15,0.0,67.5,2.1,12.5,67.5,63.84,49.19
2017,2,2,16,30,0.0,52.0,2.1,12.0,52.0,48.64,35.97
2017,2,2,16,45,0.0,37.0,2.1,12.0,37.0,33.62,22.71
2017,2,2,17,0,0.0,22.0,2.1,12.0,22.0,19.38,9.87
2017,2,2,17,15,0.0,11.0,2.05,12.0,11.0,9.67,0.0
2017,2,2,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,61.5,8.5,2.95,11.0,11.0,7.73,0.0
2017,2,3,7,30,123.0,17.0,3.1,11.0,22.0,13.45,0.0
2017,2,3,7,45,241.0,30.0,3.3,11.5,56.5,24.68,14.04
2017,2,3,8,0,359.0,43.0,3.5,12.0,91.0,34.91,24.88
2017,2,3,8,15,441.5,51.5,3.6,12.0,133.5,40.66,30.59
2017,2,3,8,30,524.0,60.0,3.7,12.0,176.0,46.33,36.0
2017,2,3,8,45,262.5,83.0,3.85,12.0,141.0,60.5,48.89
2017,2,3,9,0,1.0,106.0,4.0,12.0,106.0,88.12,73.64
2017,2,3,9,15,5.5,121.0,4.1,12.0,123.0,100.14,84.27
2017,2,3,9,30,10.0,136.0,4.2,12.0,140.0,112.01,94.66
2017,2,3,9,45,5.0,115.0,4.3,12.5,117.0,97.83,81.76
2017,2,3,10,0,0.0,94.0,4.4,13.0,94.0,82.17,64.53
2017,2,3,10,15,20.0,147.5,4.45,13.0,157.5,126.72,101.08
2017,2,3,10,30,40.0,201.0,4.5,13.0,221.0,167.07,133.45
2017,2,3,10,45,21.5,186.0,4.6,13.0,196.5,161.73,129.68
2017,2,3,11,0,3.0,171.0,4.7,13.0,172.0,147.74,118.7
2017,2,3,11,15,6.0,182.0,4.7,13.0,185.0,158.8,127.67
2017,2,3,11,30,9.0,193.0,4.7,13.0,198.0,170.28,137.0
2017,2,3,11,45,14.0,205.5,4.7,13.0,213.5,184.22,148.36
2017,2,3,12,0,19.0,218.0,4.7,13.0,229.0,198.8,160.29
2017,2,3,12,15,27.5,229.5,4.6,13.0,245.5,214.8,173.4
2017,2,3,12,30,36.0,241.0,4.5,13.0,262.0,234.8,189.82
2017,2,3,12,45,18.0,160.0,4.45,13.0,170.5,151.95,121.94
2017,2,3,13,0,0.0,79.0,4.4,13.0,79.0,69.96,53.54
2017,2,3,13,15,3.0,131.0,4.3,12.5,133.0,118.62,94.63
2017,2,3,13,30,6.0,183.0,4.2,12.0,187.0,169.25,137.04
2017,2,3,13,45,27.0,201.0,4.15,12.0,215.5,208.84,170.31
2017,2,3,14,0,48.0,219.0,4.1,12.0,244.0,244.77,200.48
2017,2,3,14,15,24.0,186.5,3.95,12.0,199.0,189.18,154.41
2017,2,3,14,30,0.0,154.0,3.8,12.0,154.0,142.01,114.87
2017,2,3,14,45,0.0,130.5,3.65,12.0,130.5,119.74,96.44
2017,2,3,15,0,0.0,107.0,3.5,12.0,107.0,97.26,77.66
2017,2,3,15,15,0.0,96.5,3.35,12.0,96.5,87.66,69.67
2017,2,3,15,30,0.0,86.0,3.2,12.0,86.0,78.01,61.57
2017,2,3,15,45,0.0,75.0,3.1,12.0,75.0,67.8,52.9
2017,2,3,16,0,0.0,64.0,3.0,12.0,64.0,57.54,44.07
2017,2,3,16,15,0.0,52.0,2.9,11.5,52.0,46.14,34.23
2017,2,3,16,30,0.0,40.0,2.8,11.0,40.0,35.29,24.72
2017,2,3,16,45,0.0,29.0,2.75,11.0,29.0,25.55,16.04
2017,2,3,17,0,0.0,18.0,2.7,11.0,18.0,15.84,7.2
2017,2,3,17,15,0.0,9.0,2.65,11.0,9.0,7.9,0.0
2017,2,3,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,2.5,2.15,10.0,2.5,2.27,0.0
2017,2,4,7,30,0.0,5.0,2.2,10.0,5.0,4.38,0.0
2017,2,4,7,45,0.0,12.5,2.3,10.5,12.5,10.98,3.3
2017,2,4,8,0,0.0,20.0,2.4,11.0,20.0,17.59,9.86
2017,2,4,8,15,0.0,29.0,2.4,11.0,29.0,25.54,17.27
2017,2,4,8,30,0.0,38.0,2.4,11.0,38.0,33.5,24.65
2017,2,4,8,45,0.0,47.5,2.45,11.5,47.5,41.91,32.3
2017,2,4,9,0,0.0,57.0,2.5,12.0,57.0,50.34,39.84
2017,2,4,9,15,0.0,65.5,2.5,12.0,65.5,57.89,46.58
2017,2,4,9,30,0.0,74.0,2.5,12.0,74.0,65.33,53.15
2017,2,4,9,45,8.0,119.0,2.5,12.0,123.0,100.93,84.62
2017,2,4,10,0,16.0,164.0,2.5,12.0,172.0,135.77,109.46
2017,2,4,10,15,270.0,162.5,2.45,12.0,296.5,147.77,108.34
2017,2,4,10,30,524.0,161.0,2.4,12.0,421.0,198.75,138.05
2017,2,4,10,45,289.5,195.5,2.4,12.5,340.5,212.1,159.72
2017,2,4,11,0,55.0,230.0,2.4,13.0,260.0,203.27,161.9
2017,2,4,11,15,192.5,236.5,2.35,13.0,345.5,253.93,199.39
2017,2,4,11,30,330.0,243.0,2.3,13.0,431.0,319.16,249.8
2017,2,4,11,45,338.0,246.5,2.3,13.0,441.5,345.01,271.96
2017,2,4,12,0,346.0,250.0,2.3,13.0,452.0,370.86,294.04
2017,2,4,12,15,269.0,263.0,2.25,13.0,421.0,365.02,291.17
2017,2,4,12,30,192.0,276.0,2.2,13.0,390.0,349.01,279.54
2017,2,4,12,45,122.5,263.5,2.2,13.0,336.0,311.4,250.35
2017,2,4,13,0,53.0,251.0,2.2,13.0,282.0,262.13,211.01
2017,2,4,13,15,55.5,246.5,2.15,13.0,278.5,264.02,213.03
2017,2,4,13,30,58.0,242.0,2.1,13.0,275.0,265.84,214.85
2017,2,4,13,45,170.0,235.0,2.1,13.0,325.5,344.62,280.19
2017,2,4,14,0,282.0,228.0,2.1,13.0,376.0,429.14,348.81
2017,2,4,14,15,273.5,219.0,2.0,12.5,356.5,423.13,344.87
2017,2,4,14,30,265.0,210.0,1.9,12.0,337.0,415.74,340.3
2017,2,4,14,45,134.0,177.5,1.8,12.0,242.0,283.05,233.01
2017,2,4,15,0,3.0,145.0,1.7,12.0,147.0,138.22,111.66
2017,2,4,15,15,1.5,131.5,1.6,12.0,132.5,125.07,101.14
2017,2,4,15,30,0.0,118.0,1.5,12.0,118.0,111.86,90.17
2017,2,4,15,45,0.0,102.5,1.4,12.0,102.5,97.41,78.05
2017,2,4,16,0,0.0,87.0,1.3,12.0,87.0,82.8,65.63
2017,2,4,16,15,0.0,71.0,1.25,11.5,71.0,67.4,52.47
2017,2,4,16,30,0.0,55.0,1.2,11.0,55.0,51.69,38.81
2017,2,4,16,45,0.0,40.0,1.2,11.0,40.0,36.78,25.62
2017,2,4,17,0,0.0,25.0,1.2,11.0,25.0,22.04,12.38
2017,2,4,17,15,0.0,12.5,1.2,10.5,12.5,10.99,0.0
2017,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.0,1.55,10.0,9.0,8.19,0.0
2017,2,5,7,30,0.0,18.0,1.6,10.0,18.0,15.59,0.0
2017,2,5,7,45,72.0,35.0,1.65,10.0,45.0,28.72,18.12
2017,2,5,8,0,144.0,52.0,1.7,10.0,72.0,40.88,30.52
2017,2,5,8,15,178.0,70.0,1.8,10.0,104.5,54.12,42.98
2017,2,5,8,30,212.0,88.0,1.9,10.0,137.0,66.97,54.92
2017,2,5,8,45,241.0,104.5,2.05,10.5,170.5,78.42,65.28
2017,2,5,9,0,270.0,121.0,2.2,11.0,204.0,89.53,75.13
2017,2,5,9,15,290.0,134.5,2.3,11.0,235.5,98.33,82.89
2017,2,5,9,30,310.0,148.0,2.4,11.0,267.0,106.88,90.32
2017,2,5,9,45,191.5,169.5,2.55,11.5,245.5,125.16,106.08
2017,2,5,10,0,73.0,191.0,2.7,12.0,224.0,149.9,119.66
2017,2,5,10,15,75.0,205.0,2.85,12.0,240.5,167.63,132.92
2017,2,5,10,30,77.0,219.0,3.0,12.0,257.0,185.64,147.25
2017,2,5,10,45,82.5,231.5,3.15,12.0,274.5,203.64,161.85
2017,2,5,11,0,88.0,244.0,3.3,12.0,292.0,222.26,177.2
2017,2,5,11,15,65.0,241.5,3.4,12.0,278.0,221.52,177.67
2017,2,5,11,30,42.0,239.0,3.5,12.0,264.0,217.96,175.56
2017,2,5,11,45,29.5,228.0,3.6,12.5,245.5,208.92,168.24
2017,2,5,12,0,17.0,217.0,3.7,13.0,227.0,197.27,158.65
2017,2,5,12,15,16.5,218.0,3.75,12.5,228.0,199.81,161.11
2017,2,5,12,30,16.0,219.0,3.8,12.0,229.0,202.26,163.5
2017,2,5,12,45,8.0,157.5,3.85,12.0,162.5,144.4,115.9
2017,2,5,13,0,0.0,96.0,3.9,12.0,96.0,85.12,66.47
2017,2,5,13,15,1.0,134.5,3.9,12.0,135.5,120.61,96.32
2017,2,5,13,30,2.0,173.0,3.9,12.0,175.0,157.31,126.92
2017,2,5,13,45,11.5,187.0,3.95,12.0,193.5,177.75,144.18
2017,2,5,14,0,21.0,201.0,4.0,12.0,212.0,199.36,162.47
2017,2,5,14,15,28.5,198.0,4.05,12.0,212.5,213.22,174.4
2017,2,5,14,30,36.0,195.0,4.1,12.0,213.0,218.94,179.68
2017,2,5,14,45,27.0,177.5,4.2,12.0,190.5,186.72,153.16
2017,2,5,15,0,18.0,160.0,4.3,12.0,168.0,164.55,134.8
2017,2,5,15,15,9.0,83.0,4.4,11.5,87.0,80.45,63.88
2017,2,5,15,30,0.0,6.0,4.5,11.0,6.0,5.27,0.0
2017,2,5,15,45,0.0,5.0,4.65,11.0,5.0,4.39,0.0
2017,2,5,16,0,0.0,4.0,4.8,11.0,4.0,3.51,0.0
2017,2,5,16,15,0.0,3.0,4.95,11.0,3.0,2.63,0.0
2017,2,5,16,30,0.0,2.0,5.1,11.0,2.0,1.75,0.0
2017,2,5,16,45,0.0,1.5,5.25,11.0,1.5,1.31,0.0
2017,2,5,17,0,0.0,1.0,5.4,11.0,1.0,0.88,0.0
2017,2,5,17,15,0.0,0.5,5.5,11.0,0.5,0.44,0.0
2017,2,5,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,7.5,2.8,11.0,7.5,6.82,0.0
2017,2,6,7,30,0.0,15.0,2.9,11.0,15.0,13.22,0.0
2017,2,6,7,45,16.0,33.0,3.0,11.5,35.5,27.96,17.61
2017,2,6,8,0,32.0,51.0,3.1,12.0,56.0,42.28,31.52
2017,2,6,8,15,44.5,70.5,3.15,12.0,79.5,57.33,45.5
2017,2,6,8,30,57.0,90.0,3.2,12.0,103.0,72.07,59.05
2017,2,6,8,45,64.0,109.0,3.25,12.0,126.5,86.17,71.83
2017,2,6,9,0,71.0,128.0,3.3,12.0,150.0,99.96,84.13
2017,2,6,9,15,77.0,145.0,3.3,12.0,172.5,112.23,94.91
2017,2,6,9,30,83.0,162.0,3.3,12.0,195.0,124.22,105.3
2017,2,6,9,45,57.0,170.0,3.3,12.0,193.5,130.42,110.5
2017,2,6,10,0,31.0,178.0,3.3,12.0,192.0,140.29,112.75
2017,2,6,10,15,33.5,191.0,3.25,12.0,207.0,154.72,123.96
2017,2,6,10,30,36.0,204.0,3.2,12.0,222.0,169.52,135.78
2017,2,6,10,45,33.0,210.5,3.2,12.0,228.0,178.91,143.54
2017,2,6,11,0,30.0,217.0,3.2,12.0,234.0,187.84,150.99
2017,2,6,11,15,15.0,163.5,3.2,12.0,172.0,146.55,117.38
2017,2,6,11,30,0.0,110.0,3.2,12.0,110.0,97.09,76.53
2017,2,6,11,45,8.0,163.5,3.25,12.0,168.5,146.48,117.57
2017,2,6,12,0,16.0,217.0,3.3,12.0,227.0,196.93,158.95
2017,2,6,12,15,8.0,191.0,3.25,12.0,196.0,172.28,138.67
2017,2,6,12,30,0.0,165.0,3.2,12.0,165.0,146.25,117.24
2017,2,6,12,45,0.0,138.0,3.15,12.0,138.0,122.59,97.68
2017,2,6,13,0,0.0,111.0,3.1,12.0,111.0,98.57,77.71
2017,2,6,13,15,0.0,97.0,3.0,12.0,97.0,86.04,67.29
2017,2,6,13,30,0.0,83.0,2.9,12.0,83.0,73.51,56.82
2017,2,6,13,45,0.0,85.0,2.85,12.0,85.0,75.28,58.4
2017,2,6,14,0,0.0,87.0,2.8,12.0,87.0,77.05,59.98
2017,2,6,14,15,0.0,73.0,2.75,12.0,73.0,64.59,49.52
2017,2,6,14,30,0.0,59.0,2.7,12.0,59.0,52.14,39.04
2017,2,6,14,45,0.0,53.5,2.65,12.0,53.5,47.25,34.96
2017,2,6,15,0,0.0,48.0,2.6,12.0,48.0,42.37,30.86
2017,2,6,15,15,0.0,30.5,2.6,12.0,30.5,26.87,17.59
2017,2,6,15,30,0.0,13.0,2.6,12.0,13.0,11.43,4.27
2017,2,6,15,45,0.0,11.5,2.6,12.0,11.5,10.11,3.13
2017,2,6,16,0,0.0,10.0,2.6,12.0,10.0,8.78,1.98
2017,2,6,16,15,0.0,8.0,2.65,11.5,8.0,7.02,0.44
2017,2,6,16,30,0.0,6.0,2.7,11.0,6.0,5.26,0.0
2017,2,6,16,45,0.0,4.5,2.8,11.0,4.5,3.94,0.0
2017,2,6,17,0,0.0,3.0,2.9,11.0,3.0,2.63,0.0
2017,2,6,17,15,0.0,1.5,3.0,11.0,1.5,1.31,0.0
2017,2,6,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.0,5.65,13.0,2.0,1.82,0.0
2017,2,7,7,30,0.0,4.0,5.4,13.0,4.0,3.5,0.0
2017,2,7,7,45,0.0,9.0,5.2,13.0,9.0,7.9,0.94
2017,2,7,8,0,0.0,14.0,5.0,13.0,14.0,12.3,5.15
2017,2,7,8,15,0.0,20.5,4.85,13.0,20.5,18.02,10.44
2017,2,7,8,30,0.0,27.0,4.7,13.0,27.0,23.76,15.71
2017,2,7,8,45,0.0,33.5,4.55,13.0,33.5,29.51,20.95
2017,2,7,9,0,0.0,40.0,4.4,13.0,40.0,35.26,26.13
2017,2,7,9,15,0.0,46.0,4.35,13.0,46.0,40.58,30.87
2017,2,7,9,30,0.0,52.0,4.3,13.0,52.0,45.9,35.57
2017,2,7,9,45,0.0,29.5,4.25,13.0,29.5,26.0,17.69
2017,2,7,10,0,0.0,7.0,4.2,13.0,7.0,6.16,0.0
2017,2,7,10,15,0.0,17.0,4.0,13.0,17.0,14.98,7.19
2017,2,7,10,30,0.0,27.0,3.8,13.0,27.0,23.81,14.72
2017,2,7,10,45,1.5,101.0,3.6,13.0,102.0,89.28,70.03
2017,2,7,11,0,3.0,175.0,3.4,13.0,177.0,151.32,121.45
2017,2,7,11,15,6.0,185.5,3.35,13.0,189.5,162.02,129.96
2017,2,7,11,30,9.0,196.0,3.3,13.0,202.0,173.13,138.92
2017,2,7,11,45,15.0,211.5,3.25,13.0,220.5,190.06,152.63
2017,2,7,12,0,21.0,227.0,3.2,13.0,239.0,207.78,167.01
2017,2,7,12,15,20.0,226.0,3.15,13.0,237.5,208.61,167.7
2017,2,7,12,30,19.0,225.0,3.1,13.0,236.0,209.24,168.29
2017,2,7,12,45,32.0,238.5,3.1,13.0,257.5,234.75,189.22
2017,2,7,13,0,45.0,252.0,3.1,13.0,279.0,258.81,208.93
2017,2,7,13,15,29.5,229.0,2.9,12.5,246.5,231.56,187.18
2017,2,7,13,30,14.0,206.0,2.7,12.0,214.0,195.87,158.37
2017,2,7,13,45,9.0,191.0,2.5,12.0,196.0,179.88,145.39
2017,2,7,14,0,4.0,176.0,2.3,12.0,178.0,163.42,131.91
2017,2,7,14,15,9.5,178.5,2.25,12.0,183.5,171.04,138.61
2017,2,7,14,30,15.0,181.0,2.2,12.0,189.0,179.25,145.79
2017,2,7,14,45,7.5,160.5,2.15,12.0,164.5,155.0,125.76
2017,2,7,15,0,0.0,140.0,2.1,12.0,140.0,130.35,105.27
2017,2,7,15,15,0.0,114.0,1.95,12.0,114.0,105.05,84.23
2017,2,7,15,30,0.0,88.0,1.8,12.0,88.0,79.64,62.86
2017,2,7,15,45,0.0,77.0,1.7,12.0,77.0,69.43,54.26
2017,2,7,16,0,0.0,66.0,1.6,12.0,66.0,59.16,45.49
2017,2,7,16,15,0.0,54.5,1.45,11.5,54.5,48.3,36.17
2017,2,7,16,30,0.0,43.0,1.3,11.0,43.0,37.94,27.14
2017,2,7,16,45,0.0,32.0,1.2,11.0,32.0,28.2,18.47
2017,2,7,17,0,0.0,21.0,1.1,11.0,21.0,18.48,9.74
2017,2,7,17,15,0.0,12.0,1.05,11.0,12.0,10.55,1.12
2017,2,7,17,30,0.0,3.0,1.0,11.0,3.0,2.73,0.0
2017,2,7,17,45,0.0,1.5,1.0,11.0,1.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.3,13.0,1.5,1.36,0.0
2017,2,8,7,30,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2017,2,8,7,45,0.0,7.5,3.1,13.0,7.5,6.58,0.0
2017,2,8,8,0,0.0,12.0,3.0,13.0,12.0,10.53,3.63
2017,2,8,8,15,0.0,16.5,2.95,13.0,16.5,14.5,7.32
2017,2,8,8,30,0.0,21.0,2.9,13.0,21.0,18.47,10.98
2017,2,8,8,45,0.0,26.0,2.85,13.0,26.0,22.88,15.01
2017,2,8,9,0,0.0,31.0,2.8,13.0,31.0,27.3,18.99
2017,2,8,9,15,0.0,35.5,2.8,13.0,35.5,31.28,22.55
2017,2,8,9,30,0.0,40.0,2.8,13.0,40.0,35.27,26.07
2017,2,8,9,45,0.0,50.0,2.85,13.0,50.0,44.14,33.92
2017,2,8,10,0,0.0,60.0,2.9,13.0,60.0,53.02,39.73
2017,2,8,10,15,0.0,64.0,2.85,13.0,64.0,56.58,42.66
2017,2,8,10,30,0.0,68.0,2.8,13.0,68.0,60.14,45.58
2017,2,8,10,45,0.0,75.0,2.8,13.5,75.0,66.37,50.65
2017,2,8,11,0,0.0,82.0,2.8,14.0,82.0,72.61,55.7
2017,2,8,11,15,0.0,85.5,2.85,14.0,85.5,75.74,58.23
2017,2,8,11,30,0.0,89.0,2.9,14.0,89.0,78.86,60.78
2017,2,8,11,45,0.0,86.5,2.95,14.0,86.5,76.65,58.87
2017,2,8,12,0,0.0,84.0,3.0,14.0,84.0,74.42,56.99
2017,2,8,12,15,0.0,95.0,3.0,14.0,95.0,84.2,65.12
2017,2,8,12,30,0.0,106.0,3.0,14.0,106.0,93.96,73.23
2017,2,8,12,45,0.0,95.5,3.0,14.0,95.5,84.67,65.5
2017,2,8,13,0,0.0,85.0,3.0,14.0,85.0,75.31,57.74
2017,2,8,13,15,0.0,101.0,2.95,14.0,101.0,89.64,69.74
2017,2,8,13,30,0.0,117.0,2.9,14.0,117.0,104.24,81.93
2017,2,8,13,45,0.0,91.0,2.85,14.0,91.0,80.65,62.35
2017,2,8,14,0,0.0,65.0,2.8,14.0,65.0,57.49,43.04
2017,2,8,14,15,0.0,80.5,2.7,14.0,80.5,71.26,54.72
2017,2,8,14,30,0.0,96.0,2.6,14.0,96.0,85.49,66.77
2017,2,8,14,45,0.0,63.0,2.55,14.0,63.0,55.68,41.76
2017,2,8,15,0,0.0,30.0,2.5,14.0,30.0,26.44,16.99
2017,2,8,15,15,0.0,48.5,2.45,14.0,48.5,42.8,31.04
2017,2,8,15,30,0.0,67.0,2.4,14.0,67.0,59.22,45.1
2017,2,8,15,45,0.0,59.0,2.35,14.0,59.0,52.11,39.1
2017,2,8,16,0,0.0,51.0,2.3,14.0,51.0,45.01,33.05
2017,2,8,16,15,0.0,42.0,2.25,13.5,42.0,37.04,26.23
2017,2,8,16,30,0.0,33.0,2.2,13.0,33.0,29.07,19.32
2017,2,8,16,45,0.0,24.5,2.15,13.0,24.5,21.56,12.68
2017,2,8,17,0,0.0,16.0,2.1,13.0,16.0,14.06,6.01
2017,2,8,17,15,0.0,9.5,2.0,13.0,9.5,8.34,0.0
2017,2,8,17,30,0.0,3.0,1.9,13.0,3.0,2.73,0.0
2017,2,8,17,45,0.0,1.5,1.85,13.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.0,5.3,13.0,1.0,0.91,0.0
2017,2,9,7,30,0.0,2.0,5.4,13.0,2.0,1.75,0.0
2017,2,9,7,45,0.0,4.0,5.5,13.0,4.0,3.5,0.0
2017,2,9,8,0,0.0,6.0,5.6,13.0,6.0,5.26,0.0
2017,2,9,8,15,0.0,9.0,5.55,13.0,9.0,7.9,1.41
2017,2,9,8,30,0.0,12.0,5.5,13.0,12.0,10.54,3.83
2017,2,9,8,45,0.0,15.0,5.45,13.0,15.0,13.18,6.24
2017,2,9,9,0,0.0,18.0,5.4,13.0,18.0,15.83,8.63
2017,2,9,9,15,0.0,20.5,5.25,13.0,20.5,18.04,10.6
2017,2,9,9,30,0.0,23.0,5.1,13.0,23.0,20.25,12.56
2017,2,9,9,45,0.0,19.0,5.0,13.0,19.0,16.73,9.37
2017,2,9,10,0,0.0,15.0,4.9,13.0,15.0,13.21,5.68
2017,2,9,10,15,0.0,25.5,4.8,13.0,25.5,22.48,13.6
2017,2,9,10,30,0.0,36.0,4.7,13.0,36.0,31.77,21.48
2017,2,9,10,45,0.0,43.5,4.65,13.0,43.5,38.42,27.08
2017,2,9,11,0,0.0,51.0,4.6,13.0,51.0,45.08,32.67
2017,2,9,11,15,0.0,54.5,4.45,13.0,54.5,48.19,35.26
2017,2,9,11,30,0.0,58.0,4.3,13.0,58.0,51.3,37.84
2017,2,9,11,45,0.0,59.0,4.2,13.0,59.0,52.2,38.56
2017,2,9,12,0,0.0,60.0,4.1,13.0,60.0,53.09,39.29
2017,2,9,12,15,0.0,52.0,4.05,13.0,52.0,45.99,33.3
2017,2,9,12,30,0.0,44.0,4.0,13.0,44.0,38.9,27.32
2017,2,9,12,45,0.0,44.0,3.95,13.0,44.0,38.9,27.33
2017,2,9,13,0,0.0,44.0,3.9,13.0,44.0,38.9,27.34
2017,2,9,13,15,0.0,78.0,3.8,13.0,78.0,69.08,52.8
2017,2,9,13,30,0.0,112.0,3.7,13.0,112.0,99.68,78.47
2017,2,9,13,45,0.0,88.0,3.6,13.0,88.0,77.96,60.34
2017,2,9,14,0,0.0,64.0,3.5,13.0,64.0,56.61,42.45
2017,2,9,14,15,0.0,55.5,3.4,13.0,55.5,49.05,36.14
2017,2,9,14,30,0.0,47.0,3.3,13.0,47.0,41.51,29.81
2017,2,9,14,45,0.0,60.5,3.2,13.0,60.5,53.46,40.06
2017,2,9,15,0,0.0,74.0,3.1,13.0,74.0,65.45,50.35
2017,2,9,15,15,0.0,62.0,2.95,13.0,62.0,54.78,41.37
2017,2,9,15,30,0.0,50.0,2.8,13.0,50.0,44.13,32.35
2017,2,9,15,45,0.0,44.0,2.7,13.0,44.0,38.8,27.84
2017,2,9,16,0,0.0,38.0,2.6,13.0,38.0,33.49,23.29
2017,2,9,16,15,0.0,31.5,2.5,12.5,31.5,27.74,18.35
2017,2,9,16,30,0.0,25.0,2.4,12.0,25.0,22.0,13.34
2017,2,9,16,45,0.0,18.5,2.35,12.0,18.5,16.26,8.25
2017,2,9,17,0,0.0,12.0,2.3,12.0,12.0,10.54,3.14
2017,2,9,17,15,0.0,7.0,2.25,12.0,7.0,6.14,0.0
2017,2,9,17,30,0.0,2.0,2.2,12.0,2.0,1.82,0.0
2017,2,9,17,45,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,57.0,12.5,1.2,10.0,16.0,11.37,0.0
2017,2,10,7,30,114.0,25.0,1.2,10.0,32.0,19.64,5.1
2017,2,10,7,45,206.0,40.0,1.3,10.5,67.0,31.04,21.11
2017,2,10,8,0,298.0,55.0,1.4,11.0,102.0,42.13,31.81
2017,2,10,8,15,349.0,69.0,1.45,11.0,142.0,52.02,41.14
2017,2,10,8,30,400.0,83.0,1.5,11.0,182.0,61.59,50.01
2017,2,10,8,45,441.5,93.5,1.6,11.5,222.5,68.27,56.0
2017,2,10,9,0,483.0,104.0,1.7,12.0,263.0,74.76,61.66
2017,2,10,9,15,519.5,109.0,1.75,12.0,300.0,77.2,63.74
2017,2,10,9,30,556.0,114.0,1.8,12.0,337.0,80.1,66.18
2017,2,10,9,45,528.0,133.5,1.85,12.0,362.0,91.25,75.89
2017,2,10,10,0,500.0,153.0,1.9,12.0,387.0,136.07,93.64
2017,2,10,10,15,407.0,186.5,1.9,12.0,385.0,180.98,128.95
2017,2,10,10,30,314.0,220.0,1.9,12.0,383.0,219.89,164.25
2017,2,10,10,45,601.5,151.0,1.95,12.5,483.0,250.31,178.62
2017,2,10,11,0,889.0,82.0,2.0,13.0,583.0,313.12,223.46
2017,2,10,11,15,896.0,83.0,2.05,13.0,601.5,361.16,267.49
2017,2,10,11,30,903.0,84.0,2.1,13.0,620.0,408.17,310.23
2017,2,10,11,45,764.5,129.5,2.15,13.0,589.0,430.06,334.11
2017,2,10,12,0,626.0,175.0,2.2,13.0,558.0,444.67,350.14
2017,2,10,12,15,544.0,206.0,2.3,13.0,540.0,459.19,364.4
2017,2,10,12,30,462.0,237.0,2.4,13.0,522.0,469.24,374.09
2017,2,10,12,45,680.5,163.0,2.5,13.0,578.0,548.91,438.94
2017,2,10,13,0,899.0,89.0,2.6,13.0,634.0,629.22,504.08
2017,2,10,13,15,619.0,170.0,2.65,13.0,541.5,567.61,456.11
2017,2,10,13,30,339.0,251.0,2.7,13.0,449.0,473.89,382.17
2017,2,10,13,45,610.0,166.5,2.75,13.0,508.5,596.42,482.47
2017,2,10,14,0,881.0,82.0,2.8,13.0,568.0,702.14,567.66
2017,2,10,14,15,869.0,80.0,2.8,12.5,540.0,706.83,572.43
2017,2,10,14,30,857.0,78.0,2.8,12.0,512.0,713.36,579.4
2017,2,10,14,45,844.5,75.0,2.8,12.0,478.5,710.11,578.06
2017,2,10,15,0,832.0,72.0,2.8,12.0,445.0,703.54,574.34
2017,2,10,15,15,635.5,99.0,2.75,12.0,369.5,599.71,494.95
2017,2,10,15,30,439.0,126.0,2.7,12.0,294.0,484.37,403.0
2017,2,10,15,45,420.5,114.0,2.65,12.0,259.0,457.7,382.84
2017,2,10,16,0,402.0,102.0,2.6,12.0,224.0,429.53,360.35
2017,2,10,16,15,373.5,88.0,2.45,11.5,187.0,390.71,328.73
2017,2,10,16,30,345.0,74.0,2.3,11.0,150.0,351.21,295.31
2017,2,10,16,45,304.0,58.5,2.2,10.5,113.5,301.21,251.66
2017,2,10,17,0,263.0,43.0,2.1,10.0,77.0,251.85,206.27
2017,2,10,17,15,131.5,29.5,2.1,9.5,46.5,151.9,108.0
2017,2,10,17,30,0.0,16.0,2.1,9.0,16.0,14.55,0.0
2017,2,10,17,45,0.0,8.0,2.1,9.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,7,15,175.5,10.5,2.35,7.0,22.5,9.55,0.0
2017,2,11,7,30,351.0,21.0,2.4,7.0,45.0,18.71,6.08
2017,2,11,7,45,464.5,29.5,2.5,7.5,88.0,25.72,16.87
2017,2,11,8,0,578.0,38.0,2.6,8.0,131.0,32.61,23.71
2017,2,11,8,15,642.5,43.5,2.6,8.0,178.5,36.47,27.58
2017,2,11,8,30,707.0,49.0,2.6,8.0,226.0,40.32,31.29
2017,2,11,8,45,748.5,52.5,2.6,8.5,272.5,42.35,33.13
2017,2,11,9,0,790.0,56.0,2.6,9.0,319.0,44.4,34.92
2017,2,11,9,15,818.0,59.0,2.6,9.5,362.5,45.99,36.23
2017,2,11,9,30,846.0,62.0,2.6,10.0,406.0,54.22,43.49
2017,2,11,9,45,862.0,65.0,2.6,10.5,444.0,58.78,47.38
2017,2,11,10,0,878.0,68.0,2.6,11.0,482.0,111.26,59.93
2017,2,11,10,15,892.0,69.5,2.55,11.0,514.5,163.36,93.57
2017,2,11,10,30,906.0,71.0,2.5,11.0,547.0,215.96,136.17
2017,2,11,10,45,915.5,72.5,2.5,11.5,573.0,267.86,182.1
2017,2,11,11,0,925.0,74.0,2.5,12.0,599.0,319.37,229.0
2017,2,11,11,15,931.5,74.5,2.45,12.0,618.0,368.45,274.38
2017,2,11,11,30,938.0,75.0,2.4,12.0,637.0,416.37,318.16
2017,2,11,11,45,942.0,75.5,2.35,12.0,648.0,461.9,359.11
2017,2,11,12,0,946.0,76.0,2.3,12.0,659.0,505.65,397.59
2017,2,11,12,15,947.5,76.5,2.3,12.0,662.0,546.2,432.76
2017,2,11,12,30,949.0,77.0,2.3,12.0,665.0,584.41,465.29
2017,2,11,12,45,945.5,77.5,2.35,12.5,659.5,617.3,492.39
2017,2,11,13,0,942.0,78.0,2.4,13.0,654.0,647.23,516.64
2017,2,11,13,15,938.5,77.5,2.4,13.0,641.0,673.08,538.1
2017,2,11,13,30,935.0,77.0,2.4,13.0,628.0,695.76,556.89
2017,2,11,13,45,929.5,75.0,2.4,13.0,607.5,712.24,570.9
2017,2,11,14,0,924.0,73.0,2.4,13.0,587.0,725.29,581.71
2017,2,11,14,15,914.0,72.0,2.3,13.0,559.0,732.89,587.5
2017,2,11,14,30,904.0,71.0,2.2,13.0,531.0,737.02,590.87
2017,2,11,14,45,891.0,68.5,2.15,13.0,497.0,733.79,589.28
2017,2,11,15,0,878.0,66.0,2.1,13.0,463.0,727.16,585.32
2017,2,11,15,15,856.5,63.5,2.0,12.5,422.5,711.11,575.08
2017,2,11,15,30,835.0,61.0,1.9,12.0,382.0,698.21,567.11
2017,2,11,15,45,805.0,57.5,1.8,12.0,337.5,668.97,545.48
2017,2,11,16,0,775.0,54.0,1.7,12.0,293.0,637.25,521.49
2017,2,11,16,15,728.0,50.0,1.7,11.5,245.5,590.95,486.84
2017,2,11,16,30,681.0,46.0,1.7,11.0,198.0,543.37,449.39
2017,2,11,16,45,603.0,40.0,1.7,10.5,151.0,472.2,390.22
2017,2,11,17,0,525.0,34.0,1.7,10.0,104.0,402.04,327.9
2017,2,11,17,15,383.0,24.5,1.8,10.0,64.0,292.23,216.22
2017,2,11,17,30,241.0,15.0,1.9,10.0,24.0,152.36,0.0
2017,2,11,17,45,120.5,7.5,2.0,10.0,12.0,6.82,0.0
2017,2,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,174.5,11.5,1.65,7.5,24.0,10.46,0.0
2017,2,12,7,30,349.0,23.0,1.6,8.0,48.0,18.88,7.23
2017,2,12,7,45,464.0,32.0,1.6,8.5,92.0,25.69,16.88
2017,2,12,8,0,579.0,41.0,1.6,9.0,136.0,35.33,26.11
2017,2,12,8,15,644.0,46.5,1.6,9.5,184.0,39.07,29.8
2017,2,12,8,30,709.0,52.0,1.6,10.0,232.0,42.83,33.33
2017,2,12,8,45,750.0,56.0,1.65,10.5,279.5,45.18,35.44
2017,2,12,9,0,791.0,60.0,1.7,11.0,327.0,47.54,37.47
2017,2,12,9,15,748.5,70.5,1.65,11.0,349.0,54.54,43.7
2017,2,12,9,30,706.0,81.0,1.6,11.0,371.0,55.67,44.61
2017,2,12,9,45,747.0,80.0,1.55,11.5,413.0,64.03,51.86
2017,2,12,10,0,788.0,79.0,1.5,12.0,455.0,109.55,60.34
2017,2,12,10,15,847.5,78.0,1.45,12.0,506.0,161.16,92.88
2017,2,12,10,30,907.0,77.0,1.4,12.0,557.0,223.95,141.77
2017,2,12,10,45,915.0,78.5,1.35,12.5,582.5,275.79,187.13
2017,2,12,11,0,923.0,80.0,1.3,13.0,608.0,327.08,233.06
2017,2,12,11,15,929.0,81.0,1.3,13.0,626.5,376.54,277.9
2017,2,12,11,30,935.0,82.0,1.3,13.0,645.0,424.82,321.06
2017,2,12,11,45,804.0,122.5,1.3,13.5,612.5,448.32,344.91
