Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,12,0,673.0,163.0,1.3,14.0,580.0,460.3,357.91
2017,2,12,12,15,632.0,177.5,1.3,14.0,571.0,484.63,379.19
2017,2,12,12,30,591.0,192.0,1.3,14.0,562.0,501.45,393.94
2017,2,12,12,45,613.0,183.0,1.35,14.0,563.5,534.39,420.92
2017,2,12,13,0,635.0,174.0,1.4,14.0,565.0,563.61,444.79
2017,2,12,13,15,657.5,162.0,1.4,14.0,559.5,589.17,465.55
2017,2,12,13,30,680.0,150.0,1.4,14.0,554.0,613.19,485.05
2017,2,12,13,45,792.0,116.5,1.45,14.0,572.0,671.28,530.93
2017,2,12,14,0,904.0,83.0,1.5,14.0,590.0,726.24,573.71
2017,2,12,14,15,719.0,124.0,1.45,14.0,514.5,663.61,526.42
2017,2,12,14,30,534.0,165.0,1.4,14.0,439.0,580.44,463.8
2017,2,12,14,45,506.0,159.0,1.4,14.0,405.0,561.85,451.63
2017,2,12,15,0,478.0,153.0,1.4,14.0,371.0,540.86,436.84
2017,2,12,15,15,495.0,134.5,1.4,13.5,343.0,536.38,436.14
2017,2,12,15,30,512.0,116.0,1.4,13.0,315.0,529.13,433.03
2017,2,12,15,45,621.0,90.0,1.4,12.5,303.5,583.17,477.66
2017,2,12,16,0,730.0,64.0,1.4,12.0,292.0,620.65,507.55
2017,2,12,16,15,680.0,59.0,1.45,11.5,244.5,571.22,470.32
2017,2,12,16,30,630.0,54.0,1.5,11.0,197.0,526.67,435.34
2017,2,12,16,45,548.5,46.5,1.6,11.0,150.0,452.73,373.78
2017,2,12,17,0,467.0,39.0,1.7,11.0,103.0,380.58,310.24
2017,2,12,17,15,325.5,28.0,1.75,10.5,64.0,271.11,204.22
2017,2,12,17,30,184.0,17.0,1.8,10.0,25.0,148.58,0.0
2017,2,12,17,45,92.0,8.5,1.9,10.0,12.5,58.41,0.0
2017,2,12,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,7,15,0.5,12.5,1.05,8.0,13.0,11.37,0.0
2017,2,13,7,30,1.0,25.0,1.2,8.0,26.0,21.61,10.07
2017,2,13,7,45,28.0,44.0,1.35,8.5,49.5,36.65,26.59
2017,2,13,8,0,55.0,63.0,1.5,9.0,73.0,51.57,40.67
2017,2,13,8,15,68.5,83.5,1.5,9.0,99.0,67.14,55.18
2017,2,13,8,30,82.0,104.0,1.5,9.0,125.0,79.9,66.94
2017,2,13,8,45,95.0,122.5,1.5,9.5,151.5,92.88,78.52
2017,2,13,9,0,108.0,141.0,1.5,10.0,178.0,105.5,89.54
2017,2,13,9,15,179.5,156.0,1.5,10.0,227.0,116.1,98.76
2017,2,13,9,30,251.0,171.0,1.5,10.0,276.0,120.49,102.4
2017,2,13,9,45,259.5,187.5,1.55,10.5,304.5,133.51,106.27
2017,2,13,10,0,268.0,204.0,1.6,11.0,333.0,164.63,124.2
2017,2,13,10,15,306.5,212.0,1.5,11.0,369.0,194.98,144.72
2017,2,13,10,30,345.0,220.0,1.4,11.0,405.0,229.14,170.67
2017,2,13,10,45,432.0,208.5,1.35,11.0,450.5,260.72,194.3
2017,2,13,11,0,519.0,197.0,1.3,11.0,496.0,303.46,228.47
2017,2,13,11,15,458.5,222.5,1.2,11.0,493.0,334.41,257.46
2017,2,13,11,30,398.0,248.0,1.1,11.0,490.0,359.58,280.59
2017,2,13,11,45,316.0,270.0,1.05,11.5,464.0,366.38,288.1
2017,2,13,12,0,234.0,292.0,1.0,12.0,438.0,364.35,287.65
2017,2,13,12,15,565.0,194.5,0.95,12.0,549.5,465.91,366.97
2017,2,13,12,30,896.0,97.0,0.9,12.0,661.0,582.34,456.3
2017,2,13,12,45,748.5,142.0,0.9,12.0,610.5,576.04,452.17
2017,2,13,13,0,601.0,187.0,0.9,12.0,560.0,557.78,439.37
2017,2,13,13,15,728.5,146.0,0.9,12.0,589.0,621.11,489.28
2017,2,13,13,30,856.0,105.0,0.9,12.0,618.0,684.24,537.72
2017,2,13,13,45,636.0,163.0,0.9,12.5,537.0,618.37,487.04
2017,2,13,14,0,416.0,221.0,0.9,13.0,456.0,535.16,423.5
2017,2,13,14,15,382.5,216.0,0.9,13.0,424.0,506.47,403.83
2017,2,13,14,30,349.0,211.0,0.9,13.0,392.0,486.05,389.32
2017,2,13,14,45,370.5,192.0,0.9,13.0,372.5,488.11,392.78
2017,2,13,15,0,392.0,173.0,0.9,13.0,353.0,501.7,404.5
2017,2,13,15,15,341.0,164.0,0.85,12.5,311.0,445.16,362.12
2017,2,13,15,30,290.0,155.0,0.8,12.0,269.0,400.91,328.65
2017,2,13,15,45,271.5,140.5,0.8,12.0,237.5,372.84,307.42
2017,2,13,16,0,253.0,126.0,0.8,12.0,206.0,343.96,284.83
2017,2,13,16,15,233.5,108.0,0.85,11.5,172.5,308.99,257.32
2017,2,13,16,30,214.0,90.0,0.9,11.0,139.0,273.42,228.19
2017,2,13,16,45,186.0,70.5,0.95,11.0,106.5,229.44,190.37
2017,2,13,17,0,158.0,51.0,1.0,11.0,74.0,185.14,150.9
2017,2,13,17,15,79.0,34.5,1.0,11.0,46.0,115.11,85.58
2017,2,13,17,30,0.0,18.0,1.0,11.0,18.0,18.03,0.0
2017,2,13,17,45,0.0,9.0,1.0,11.0,9.0,8.19,0.0
2017,2,13,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,15,160.0,13.0,1.6,8.0,25.5,11.82,0.0
2017,2,14,7,30,320.0,26.0,1.7,8.0,51.0,21.35,10.61
2017,2,14,7,45,430.0,34.5,1.8,8.5,94.0,27.57,18.7
2017,2,14,8,0,540.0,43.0,1.9,9.0,137.0,33.68,24.71
2017,2,14,8,15,604.0,49.0,1.9,9.5,184.0,37.46,28.38
2017,2,14,8,30,668.0,55.0,1.9,10.0,231.0,45.0,35.31
2017,2,14,8,45,711.5,59.0,1.9,10.5,277.5,47.24,37.3
2017,2,14,9,0,755.0,63.0,1.9,11.0,324.0,49.5,39.23
2017,2,14,9,15,687.0,84.0,1.9,11.0,344.5,58.93,47.62
2017,2,14,9,30,619.0,105.0,1.9,11.0,365.0,72.3,59.44
2017,2,14,9,45,530.5,139.5,1.9,11.5,376.5,102.29,76.37
2017,2,14,10,0,442.0,174.0,1.9,12.0,388.0,153.33,107.91
2017,2,14,10,15,542.5,157.0,1.8,12.0,437.0,183.01,124.01
2017,2,14,10,30,643.0,140.0,1.7,12.0,486.0,221.88,151.77
2017,2,14,10,45,773.5,109.5,1.65,12.5,545.0,269.88,188.61
2017,2,14,11,0,904.0,79.0,1.6,13.0,604.0,327.55,235.4
2017,2,14,11,15,910.0,79.5,1.55,13.0,622.5,375.78,279.23
2017,2,14,11,30,916.0,80.0,1.5,13.0,641.0,422.84,321.34
2017,2,14,11,45,919.0,81.0,1.5,13.5,651.5,467.72,360.24
2017,2,14,12,0,922.0,82.0,1.5,14.0,662.0,510.8,396.56
2017,2,14,12,15,922.5,82.0,1.45,14.0,665.0,549.7,429.19
2017,2,14,12,30,923.0,82.0,1.4,14.0,668.0,586.21,459.13
2017,2,14,12,45,922.0,82.0,1.35,14.5,662.5,619.34,484.87
2017,2,14,13,0,921.0,82.0,1.3,15.0,657.0,649.71,507.88
2017,2,14,13,15,916.5,81.0,1.25,15.0,644.0,673.95,526.86
2017,2,14,13,30,912.0,80.0,1.2,15.0,631.0,695.0,543.23
2017,2,14,13,45,906.5,78.5,1.2,15.0,610.5,711.59,556.69
2017,2,14,14,0,901.0,77.0,1.2,15.0,590.0,724.85,566.77
2017,2,14,14,15,890.5,75.5,1.15,15.0,562.0,731.18,571.48
2017,2,14,14,30,880.0,74.0,1.1,15.0,534.0,734.08,573.92
2017,2,14,14,45,746.0,98.0,1.1,15.0,470.5,680.98,536.97
2017,2,14,15,0,612.0,122.0,1.1,15.0,407.0,615.55,489.69
2017,2,14,15,15,588.0,115.5,1.0,15.0,370.5,593.87,474.6
2017,2,14,15,30,564.0,109.0,0.9,15.0,334.0,569.7,456.93
2017,2,14,15,45,540.0,100.5,0.8,15.0,295.5,541.11,435.66
2017,2,14,16,0,516.0,92.0,0.7,15.0,257.0,510.53,412.36
2017,2,14,16,15,485.0,80.5,0.65,14.5,216.5,470.06,381.84
2017,2,14,16,30,454.0,69.0,0.6,14.0,176.0,428.46,349.12
2017,2,14,16,45,402.0,56.5,0.6,14.0,135.5,371.08,301.83
2017,2,14,17,0,350.0,44.0,0.6,14.0,95.0,314.61,252.94
2017,2,14,17,15,175.0,34.5,0.7,13.5,60.0,187.75,142.27
2017,2,14,17,30,0.0,25.0,0.8,13.0,25.0,31.01,0.0
2017,2,14,17,45,0.0,12.5,0.95,13.0,12.5,11.37,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,2.0,1.1,10.0,2.0,1.82,0.0
2017,2,15,7,30,0.0,4.0,1.2,10.0,4.0,3.5,0.0
2017,2,15,7,45,0.0,7.5,1.35,10.5,7.5,6.58,0.14
2017,2,15,8,0,0.0,11.0,1.5,11.0,11.0,9.65,3.02
2017,2,15,8,15,0.0,15.0,1.5,11.0,15.0,13.18,6.3
2017,2,15,8,30,0.0,19.0,1.5,11.0,19.0,16.7,9.56
2017,2,15,8,45,0.0,23.0,1.55,11.5,23.0,20.24,12.75
2017,2,15,9,0,0.0,27.0,1.6,12.0,27.0,23.77,15.9
2017,2,15,9,15,0.0,19.5,1.6,12.0,19.5,17.16,9.89
2017,2,15,9,30,0.0,12.0,1.6,12.0,12.0,10.56,3.89
2017,2,15,9,45,21.5,106.0,1.65,12.5,117.0,89.08,70.18
2017,2,15,10,0,43.0,200.0,1.7,13.0,222.0,158.95,126.51
2017,2,15,10,15,61.0,220.5,1.7,13.0,253.5,181.47,143.39
2017,2,15,10,30,79.0,241.0,1.7,13.0,285.0,206.35,162.58
2017,2,15,10,45,317.5,214.0,1.7,13.5,399.0,244.12,184.11
2017,2,15,11,0,556.0,187.0,1.7,14.0,513.0,310.26,231.36
2017,2,15,11,15,292.0,216.0,1.65,14.0,388.0,278.01,215.16
2017,2,15,11,30,28.0,245.0,1.6,14.0,263.0,221.81,176.05
2017,2,15,11,45,467.5,164.0,1.6,14.0,461.0,345.91,271.48
2017,2,15,12,0,907.0,83.0,1.6,14.0,659.0,508.28,396.43
2017,2,15,12,15,605.5,185.5,1.6,14.0,571.0,485.79,381.41
2017,2,15,12,30,304.0,288.0,1.6,14.0,483.0,433.47,342.03
2017,2,15,12,45,341.0,277.0,1.65,14.5,494.0,461.4,364.65
2017,2,15,13,0,378.0,266.0,1.7,15.0,505.0,490.19,387.33
2017,2,15,13,15,641.0,172.5,1.75,15.0,566.5,596.95,472.08
2017,2,15,13,30,904.0,79.0,1.8,15.0,628.0,692.34,547.22
2017,2,15,13,45,700.5,141.0,1.85,15.0,558.5,645.92,511.27
2017,2,15,14,0,497.0,203.0,1.9,15.0,489.0,577.82,459.44
2017,2,15,14,15,484.5,195.5,1.85,14.5,463.0,573.35,458.41
2017,2,15,14,30,472.0,188.0,1.8,14.0,437.0,566.47,455.01
2017,2,15,14,45,424.0,184.0,1.8,14.0,397.0,534.8,431.61
2017,2,15,15,0,376.0,180.0,1.8,14.0,357.0,487.57,396.33
2017,2,15,15,15,282.5,175.0,1.7,14.0,301.5,417.26,341.02
2017,2,15,15,30,189.0,170.0,1.6,14.0,246.0,333.16,273.71
2017,2,15,15,45,182.5,151.0,1.5,14.0,218.0,309.2,255.38
2017,2,15,16,0,176.0,132.0,1.4,14.0,190.0,284.3,235.57
2017,2,15,16,15,165.5,112.5,1.4,13.5,160.0,254.98,212.13
2017,2,15,16,30,155.0,93.0,1.4,13.0,130.0,224.91,187.27
2017,2,15,16,45,138.0,73.0,1.4,12.5,100.5,201.32,166.52
2017,2,15,17,0,121.0,53.0,1.4,12.0,71.0,164.26,133.68
2017,2,15,17,15,60.5,36.5,1.55,12.0,45.5,94.09,70.69
2017,2,15,17,30,0.0,20.0,1.7,12.0,20.0,20.32,0.0
2017,2,15,17,45,0.0,10.0,1.85,12.0,10.0,9.1,0.0
2017,2,15,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,15,11.5,15.0,3.0,12.0,16.0,13.64,0.0
2017,2,16,7,30,23.0,30.0,3.0,12.0,32.0,25.51,14.69
2017,2,16,7,45,46.0,49.5,3.0,12.0,57.0,40.97,30.21
2017,2,16,8,0,69.0,69.0,3.0,12.0,82.0,54.69,43.09
2017,2,16,8,15,82.0,89.5,3.05,12.0,109.0,69.63,56.85
2017,2,16,8,30,95.0,110.0,3.1,12.0,136.0,84.15,70.03
2017,2,16,8,45,108.0,129.0,3.15,12.5,163.5,97.35,81.65
2017,2,16,9,0,121.0,148.0,3.2,13.0,191.0,110.18,92.72
2017,2,16,9,15,469.0,110.5,3.1,13.0,307.5,76.96,63.18
2017,2,16,9,30,817.0,73.0,3.0,13.0,424.0,55.09,43.65
2017,2,16,9,45,834.5,76.5,2.95,13.0,462.0,73.79,44.7
2017,2,16,10,0,852.0,80.0,2.9,13.0,500.0,126.42,68.78
2017,2,16,10,15,866.0,82.0,2.8,13.0,533.0,178.72,105.75
2017,2,16,10,30,880.0,84.0,2.7,13.0,566.0,237.33,154.58
2017,2,16,10,45,893.5,84.0,2.65,13.5,593.0,288.35,199.8
2017,2,16,11,0,907.0,84.0,2.6,14.0,620.0,339.36,245.78
2017,2,16,11,15,678.0,163.0,2.5,14.0,570.5,367.73,278.92
2017,2,16,11,30,449.0,242.0,2.4,14.0,521.0,379.27,295.09
2017,2,16,11,45,447.5,248.0,2.35,14.0,530.0,409.9,321.39
2017,2,16,12,0,446.0,254.0,2.3,14.0,539.0,439.59,346.31
2017,2,16,12,15,360.5,275.5,2.25,14.0,506.5,435.46,344.64
2017,2,16,12,30,275.0,297.0,2.2,14.0,474.0,426.84,338.7
2017,2,16,12,45,137.5,189.5,2.15,14.0,278.0,257.67,206.85
2017,2,16,13,0,0.0,82.0,2.1,14.0,82.0,72.67,55.18
2017,2,16,13,15,18.0,167.0,2.1,13.5,178.0,161.16,128.98
2017,2,16,13,30,36.0,252.0,2.1,13.0,274.0,262.45,211.37
2017,2,16,13,45,244.0,235.5,2.1,13.0,377.5,413.22,334.95
2017,2,16,14,0,452.0,219.0,2.1,13.0,481.0,564.22,454.34
2017,2,16,14,15,448.0,208.0,2.0,13.0,457.0,561.92,452.33
2017,2,16,14,30,444.0,197.0,1.9,13.0,433.0,557.4,449.75
2017,2,16,14,45,287.0,203.5,1.85,13.0,352.5,443.31,360.5
2017,2,16,15,0,130.0,210.0,1.8,13.0,272.0,326.84,266.74
2017,2,16,15,15,257.5,178.5,1.7,12.5,287.5,403.73,332.68
2017,2,16,15,30,385.0,147.0,1.6,12.0,303.0,479.28,395.37
2017,2,16,15,45,366.0,134.0,1.5,12.0,269.0,451.35,373.18
2017,2,16,16,0,347.0,121.0,1.4,12.0,235.0,422.06,350.21
2017,2,16,16,15,326.5,104.0,1.3,11.5,198.5,385.72,321.62
2017,2,16,16,30,306.0,87.0,1.2,11.0,162.0,348.38,291.15
2017,2,16,16,45,396.5,64.5,1.1,11.0,139.0,377.67,313.79
2017,2,16,17,0,487.0,42.0,1.0,11.0,116.0,404.58,330.36
2017,2,16,17,15,357.5,31.5,1.0,10.5,75.0,299.87,235.71
2017,2,16,17,30,228.0,21.0,1.0,10.0,34.0,187.92,52.08
2017,2,16,17,45,114.0,10.5,1.0,10.0,17.0,73.84,0.0
2017,2,16,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,4.0,5.25,9.0,4.0,3.5,0.0
2017,2,17,7,30,0.0,8.0,5.4,9.0,8.0,7.02,0.12
2017,2,17,7,45,0.0,13.5,5.6,9.5,13.5,11.86,4.85
2017,2,17,8,0,0.0,19.0,5.8,10.0,19.0,16.7,9.39
2017,2,17,8,15,0.0,25.5,5.8,10.0,25.5,22.44,14.72
2017,2,17,8,30,0.0,32.0,5.8,10.0,32.0,28.18,20.01
2017,2,17,8,45,0.0,37.5,5.85,10.5,37.5,33.05,24.39
2017,2,17,9,0,0.0,43.0,5.9,11.0,43.0,37.92,28.71
2017,2,17,9,15,0.0,44.0,5.9,11.0,44.0,38.81,29.45
2017,2,17,9,30,0.0,45.0,5.9,11.0,45.0,39.71,30.17
2017,2,17,9,45,0.0,33.0,5.9,11.5,33.0,29.1,19.41
2017,2,17,10,0,0.0,21.0,5.9,12.0,21.0,18.51,10.24
2017,2,17,10,15,0.0,15.5,5.85,12.0,15.5,13.66,6.05
2017,2,17,10,30,0.0,10.0,5.8,12.0,10.0,8.82,1.88
2017,2,17,10,45,7.5,111.5,5.75,12.5,116.0,99.9,78.66
2017,2,17,11,0,15.0,213.0,5.7,13.0,222.0,186.51,150.02
2017,2,17,11,15,7.5,126.5,5.8,13.0,131.0,113.84,89.92
2017,2,17,11,30,0.0,40.0,5.9,13.0,40.0,35.36,24.27
2017,2,17,11,45,0.0,65.5,6.0,13.0,65.5,58.0,43.32
2017,2,17,12,0,0.0,91.0,6.1,13.0,91.0,80.69,62.31
2017,2,17,12,15,3.0,142.5,6.1,13.0,144.5,127.67,101.43
2017,2,17,12,30,6.0,194.0,6.1,13.0,198.0,175.38,140.84
2017,2,17,12,45,6.5,196.5,6.1,13.0,201.0,178.86,143.72
2017,2,17,13,0,7.0,199.0,6.1,13.0,204.0,182.43,146.75
2017,2,17,13,15,22.5,227.5,5.85,12.5,242.0,219.94,178.25
2017,2,17,13,30,38.0,256.0,5.6,12.0,280.0,267.83,218.18
2017,2,17,13,45,49.0,256.0,5.4,12.0,285.5,279.75,228.35
2017,2,17,14,0,60.0,256.0,5.2,12.0,291.0,292.31,239.14
2017,2,17,14,15,30.0,202.0,4.95,12.0,219.5,217.97,177.94
2017,2,17,14,30,0.0,148.0,4.7,12.0,148.0,134.78,108.39
2017,2,17,14,45,0.0,139.0,4.5,12.0,139.0,126.87,102.06
2017,2,17,15,0,0.0,130.0,4.3,12.0,130.0,118.94,95.62
2017,2,17,15,15,0.0,106.5,4.0,12.0,106.5,96.47,76.86
2017,2,17,15,30,0.0,83.0,3.7,12.0,83.0,73.98,57.92
2017,2,17,15,45,0.0,73.0,3.4,12.0,73.0,64.68,50.12
2017,2,17,16,0,0.0,63.0,3.1,12.0,63.0,55.67,42.47
2017,2,17,16,15,0.0,53.0,2.9,11.5,53.0,46.79,34.92
2017,2,17,16,30,0.0,43.0,2.7,11.0,43.0,37.92,27.26
2017,2,17,16,45,0.0,33.0,2.55,11.0,33.0,29.07,19.45
2017,2,17,17,0,0.0,23.0,2.4,11.0,23.0,20.24,11.6
2017,2,17,17,15,0.0,14.5,2.35,11.0,14.5,12.74,4.81
2017,2,17,17,30,0.0,6.0,2.3,11.0,6.0,5.26,0.0
2017,2,17,17,45,0.0,3.0,2.25,11.0,3.0,2.73,0.0
2017,2,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,15.0,3.75,10.0,15.0,13.22,0.0
2017,2,18,7,30,0.0,30.0,4.0,10.0,30.0,25.93,15.95
2017,2,18,7,45,12.5,50.0,4.3,10.0,52.5,42.26,31.78
2017,2,18,8,0,25.0,70.0,4.6,10.0,75.0,57.06,45.65
2017,2,18,8,15,35.5,90.5,4.7,10.0,99.5,72.55,59.99
2017,2,18,8,30,46.0,111.0,4.8,10.0,124.0,87.7,73.81
2017,2,18,8,45,55.5,129.5,4.95,10.5,148.0,101.3,85.86
2017,2,18,9,0,65.0,148.0,5.1,11.0,172.0,114.61,97.43
2017,2,18,9,15,80.0,168.5,5.1,11.0,201.5,128.82,109.81
2017,2,18,9,30,95.0,189.0,5.1,11.0,231.0,142.67,121.75
2017,2,18,9,45,47.5,169.5,5.1,11.0,190.5,134.63,108.34
2017,2,18,10,0,0.0,150.0,5.1,11.0,150.0,127.24,102.83
2017,2,18,10,15,22.5,192.0,5.1,11.0,204.5,163.84,132.25
2017,2,18,10,30,45.0,234.0,5.1,11.0,259.0,196.66,158.3
2017,2,18,10,45,22.5,190.0,5.15,11.0,202.5,168.03,135.39
2017,2,18,11,0,0.0,146.0,5.2,11.0,146.0,127.4,102.17
2017,2,18,11,15,16.0,201.0,5.2,11.0,211.0,179.34,144.97
2017,2,18,11,30,32.0,256.0,5.2,11.0,276.0,231.18,187.35
2017,2,18,11,45,28.0,254.0,5.2,11.5,272.0,232.88,188.43
2017,2,18,12,0,24.0,252.0,5.2,12.0,268.0,232.07,187.49
2017,2,18,12,15,68.0,281.5,5.2,11.5,326.5,285.22,231.44
2017,2,18,12,30,112.0,311.0,5.2,11.0,385.0,342.19,278.5
2017,2,18,12,45,106.0,307.0,5.2,11.0,376.0,342.97,279.42
2017,2,18,13,0,100.0,303.0,5.2,11.0,367.0,342.91,279.76
2017,2,18,13,15,67.5,279.0,5.2,11.0,322.5,305.34,249.3
2017,2,18,13,30,35.0,255.0,5.2,11.0,278.0,264.87,216.12
2017,2,18,13,45,120.0,264.0,5.25,11.0,336.0,347.52,285.88
2017,2,18,14,0,205.0,273.0,5.3,11.0,394.0,425.15,350.82
2017,2,18,14,15,131.5,252.5,5.2,10.5,329.0,357.6,295.73
2017,2,18,14,30,58.0,232.0,5.1,10.0,264.0,274.88,227.34
2017,2,18,14,45,45.0,211.5,5.1,10.0,235.5,246.95,204.59
2017,2,18,15,0,32.0,191.0,5.1,10.0,207.0,218.21,180.83
2017,2,18,15,15,251.0,163.0,4.95,9.5,268.5,382.09,324.17
2017,2,18,15,30,470.0,135.0,4.8,9.0,330.0,532.61,452.55
2017,2,18,15,45,445.5,125.5,4.7,9.0,294.0,503.62,428.8
2017,2,18,16,0,421.0,116.0,4.6,9.0,258.0,473.24,404.14
2017,2,18,16,15,395.0,101.0,4.45,9.0,218.5,433.88,371.41
2017,2,18,16,30,369.0,86.0,4.3,9.0,179.0,393.59,336.9
2017,2,18,16,45,326.5,71.0,4.2,9.0,140.0,341.51,291.04
2017,2,18,17,0,284.0,56.0,4.1,9.0,101.0,290.21,244.18
2017,2,18,17,15,205.5,40.0,4.0,9.0,66.5,216.22,175.03
2017,2,18,17,30,127.0,24.0,3.9,9.0,32.0,135.05,65.33
2017,2,18,17,45,63.5,12.0,3.85,9.0,16.0,47.15,0.0
2017,2,18,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,1.0,3.45,9.0,1.0,0.87,0.0
2017,2,19,7,30,0.0,2.0,3.5,9.0,2.0,1.75,0.0
2017,2,19,7,45,0.0,3.5,3.6,9.5,3.5,3.07,0.0
2017,2,19,8,0,0.0,5.0,3.7,10.0,5.0,4.38,0.0
2017,2,19,8,15,0.0,6.5,3.8,10.0,6.5,5.7,0.0
2017,2,19,8,30,0.0,8.0,3.9,10.0,8.0,7.03,0.76
2017,2,19,8,45,0.0,10.0,4.0,10.0,10.0,8.79,2.37
2017,2,19,9,0,0.0,12.0,4.1,10.0,12.0,10.55,3.96
2017,2,19,9,15,0.0,15.0,4.2,10.0,15.0,13.2,6.35
2017,2,19,9,30,0.0,18.0,4.3,10.0,18.0,15.85,8.73
2017,2,19,9,45,0.0,71.0,4.45,10.5,71.0,62.79,48.46
2017,2,19,10,0,0.0,124.0,4.6,11.0,124.0,107.14,85.87
2017,2,19,10,15,2.5,153.0,4.6,11.0,154.5,131.29,105.84
2017,2,19,10,30,5.0,182.0,4.6,11.0,185.0,155.88,126.04
2017,2,19,10,45,2.5,144.5,4.6,11.0,146.0,126.3,101.25
2017,2,19,11,0,0.0,107.0,4.6,11.0,107.0,94.45,74.52
2017,2,19,11,15,1.0,143.0,4.55,11.0,144.0,125.7,100.6
2017,2,19,11,30,2.0,179.0,4.5,11.0,181.0,157.16,126.6
2017,2,19,11,45,1.0,152.5,4.45,11.0,153.5,134.68,107.83
2017,2,19,12,0,0.0,126.0,4.4,11.0,126.0,111.46,88.45
2017,2,19,12,15,0.0,136.5,4.4,11.0,136.5,120.86,96.3
2017,2,19,12,30,0.0,147.0,4.4,11.0,147.0,130.39,104.21
2017,2,19,12,45,0.0,141.0,4.45,11.0,141.0,125.31,100.0
2017,2,19,13,0,0.0,135.0,4.5,11.0,135.0,120.15,95.76
2017,2,19,13,15,13.0,190.0,4.45,11.0,198.0,179.16,145.11
2017,2,19,13,30,26.0,245.0,4.4,11.0,261.0,240.91,196.17
2017,2,19,13,45,13.0,156.5,4.35,11.0,164.5,149.98,121.13
2017,2,19,14,0,0.0,68.0,4.3,11.0,68.0,60.19,45.63
2017,2,19,14,15,8.5,134.5,4.25,11.0,139.0,127.39,102.74
2017,2,19,14,30,17.0,201.0,4.2,11.0,210.0,199.94,163.55
2017,2,19,14,45,8.5,147.5,4.2,11.0,152.0,141.53,114.87
2017,2,19,15,0,0.0,94.0,4.2,11.0,94.0,83.78,66.13
2017,2,19,15,15,0.0,85.5,4.15,11.0,85.5,75.95,59.66
2017,2,19,15,30,0.0,77.0,4.1,11.0,77.0,68.12,53.12
2017,2,19,15,45,0.0,68.0,4.1,11.0,68.0,60.11,46.37
2017,2,19,16,0,0.0,59.0,4.1,11.0,59.0,52.11,39.56
2017,2,19,16,15,0.0,50.0,4.0,11.0,50.0,44.12,32.69
2017,2,19,16,30,0.0,41.0,3.9,11.0,41.0,36.15,25.74
2017,2,19,16,45,0.0,32.0,3.8,11.0,32.0,28.19,18.71
2017,2,19,17,0,0.0,23.0,3.7,11.0,23.0,20.24,11.64
2017,2,19,17,15,0.0,15.0,3.7,11.0,15.0,13.18,5.27
2017,2,19,17,30,0.0,7.0,3.7,11.0,7.0,6.14,0.0
2017,2,19,17,45,0.0,3.5,3.75,11.0,3.5,3.18,0.0
2017,2,19,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,8.0,2.5,12.0,8.0,7.02,0.0
2017,2,20,7,30,0.0,16.0,2.4,12.0,16.0,14.07,6.27
2017,2,20,7,45,0.0,27.0,2.35,12.0,27.0,23.78,15.41
2017,2,20,8,0,0.0,38.0,2.3,12.0,38.0,33.51,24.43
2017,2,20,8,15,0.0,50.0,2.2,12.0,50.0,44.14,34.19
2017,2,20,8,30,0.0,62.0,2.1,12.0,62.0,54.61,43.67
2017,2,20,8,45,0.0,74.0,2.05,12.0,74.0,64.78,52.77
2017,2,20,9,0,0.0,86.0,2.0,12.0,86.0,74.86,61.66
2017,2,20,9,15,0.0,101.5,2.0,12.0,101.5,87.57,72.78
2017,2,20,9,30,0.0,117.0,2.0,12.0,117.0,100.11,83.63
2017,2,20,9,45,0.0,64.0,2.05,12.0,64.0,56.58,42.82
2017,2,20,10,0,0.0,11.0,2.1,12.0,11.0,9.69,2.67
2017,2,20,10,15,0.0,40.5,2.0,12.0,40.5,35.77,24.98
2017,2,20,10,30,0.0,70.0,1.9,12.0,70.0,61.95,47.11
2017,2,20,10,45,0.0,101.0,1.8,12.0,101.0,89.23,69.92
2017,2,20,11,0,0.0,132.0,1.7,12.0,132.0,115.72,91.82
2017,2,20,11,15,0.0,76.0,1.45,12.0,76.0,67.32,51.31
2017,2,20,11,30,0.0,20.0,1.2,12.0,20.0,17.67,9.39
2017,2,20,11,45,0.0,66.0,1.0,12.0,66.0,58.45,43.91
2017,2,20,12,0,0.0,112.0,0.8,12.0,112.0,99.2,77.79
2017,2,20,12,15,0.0,64.0,0.8,12.0,64.0,56.68,42.27
2017,2,20,12,30,0.0,16.0,0.8,12.0,16.0,14.14,6.38
2017,2,20,12,45,0.0,16.0,0.8,12.0,16.0,14.14,6.4
2017,2,20,13,0,0.0,16.0,0.8,12.0,16.0,14.13,6.4
2017,2,20,13,15,0.0,14.5,0.9,12.0,14.5,12.81,5.28
2017,2,20,13,30,0.0,13.0,1.0,12.0,13.0,11.48,4.15
2017,2,20,13,45,0.0,12.0,1.1,12.0,12.0,10.59,3.4
2017,2,20,14,0,0.0,11.0,1.2,12.0,11.0,9.7,2.65
2017,2,20,14,15,0.0,16.5,1.1,11.5,16.5,14.56,6.85
2017,2,20,14,30,0.0,22.0,1.0,11.0,22.0,19.41,11.07
2017,2,20,14,45,0.0,15.0,0.95,11.0,15.0,13.22,5.77
2017,2,20,15,0,0.0,8.0,0.9,11.0,8.0,7.04,0.45
2017,2,20,15,15,0.0,44.5,0.9,11.0,44.5,39.27,28.35
2017,2,20,15,30,0.0,81.0,0.9,11.0,81.0,71.91,56.38
2017,2,20,15,45,0.0,71.5,0.9,11.0,71.5,63.22,49.03
2017,2,20,16,0,0.0,62.0,0.9,11.0,62.0,54.78,41.88
2017,2,20,16,15,0.0,52.0,0.95,10.5,52.0,45.9,34.34
2017,2,20,16,30,0.0,42.0,1.0,10.0,42.0,37.03,26.68
2017,2,20,16,45,0.0,32.5,1.1,10.0,32.5,28.63,19.24
2017,2,20,17,0,0.0,23.0,1.2,10.0,23.0,20.23,11.76
2017,2,20,17,15,0.0,15.0,1.2,10.0,15.0,13.18,5.39
2017,2,20,17,30,0.0,7.0,1.2,10.0,7.0,6.14,0.0
2017,2,20,17,45,0.0,3.5,1.3,10.0,3.5,3.18,0.0
2017,2,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,18.0,2.6,10.0,18.0,15.85,1.39
2017,2,21,7,30,0.0,36.0,2.6,10.0,36.0,30.81,20.83
2017,2,21,7,45,16.0,56.0,2.6,10.5,59.0,46.21,35.46
2017,2,21,8,0,32.0,76.0,2.6,11.0,82.0,61.64,49.72
2017,2,21,8,15,41.0,96.0,2.55,11.0,106.5,76.73,63.57
2017,2,21,8,30,50.0,116.0,2.5,11.0,131.0,91.52,76.91
2017,2,21,8,45,57.5,135.0,2.5,11.0,155.0,105.37,89.18
2017,2,21,9,0,65.0,154.0,2.5,11.0,179.0,118.9,100.99
2017,2,21,9,15,55.0,169.0,2.4,11.0,191.5,129.63,110.17
2017,2,21,9,30,45.0,184.0,2.3,11.0,204.0,140.08,119.01
2017,2,21,9,45,63.0,205.5,2.2,11.5,236.5,159.3,127.56
2017,2,21,10,0,81.0,227.0,2.1,12.0,269.0,183.06,144.73
2017,2,21,10,15,202.0,236.0,2.0,12.0,349.0,211.49,161.91
2017,2,21,10,30,323.0,245.0,1.9,12.0,429.0,254.06,191.76
2017,2,21,10,45,449.5,218.0,1.8,12.0,487.5,286.35,215.11
2017,2,21,11,0,576.0,191.0,1.7,12.0,546.0,333.18,252.0
2017,2,21,11,15,288.0,166.0,1.65,12.0,343.5,242.58,189.31
2017,2,21,11,30,0.0,141.0,1.6,12.0,141.0,124.04,98.11
2017,2,21,11,45,0.0,110.5,1.6,12.0,110.5,97.81,76.6
2017,2,21,12,0,0.0,80.0,1.6,12.0,80.0,70.91,54.2
2017,2,21,12,15,0.0,47.5,1.65,12.0,47.5,42.04,29.97
2017,2,21,12,30,0.0,15.0,1.7,12.0,15.0,13.25,5.62
2017,2,21,12,45,464.0,49.5,1.75,12.0,355.0,335.24,277.13
2017,2,21,13,0,928.0,84.0,1.8,12.0,695.0,682.98,545.15
2017,2,21,13,15,497.0,184.0,1.8,12.0,510.5,524.41,420.27
2017,2,21,13,30,66.0,284.0,1.8,12.0,326.0,315.31,252.53
2017,2,21,13,45,33.0,155.5,1.85,12.0,176.5,168.95,136.06
2017,2,21,14,0,0.0,27.0,1.9,12.0,27.0,23.84,14.65
2017,2,21,14,15,81.5,140.5,1.9,12.0,186.0,203.14,167.03
2017,2,21,14,30,163.0,254.0,1.9,12.0,345.0,391.09,318.81
2017,2,21,14,45,230.5,230.5,1.9,12.0,349.5,422.97,345.42
2017,2,21,15,0,298.0,207.0,1.9,12.0,354.0,467.61,382.59
2017,2,21,15,15,355.5,179.0,1.9,11.5,340.5,484.26,398.64
2017,2,21,15,30,413.0,151.0,1.9,11.0,327.0,513.4,424.32
2017,2,21,15,45,572.0,109.5,1.95,11.0,325.0,591.85,489.36
2017,2,21,16,0,731.0,68.0,2.0,11.0,323.0,653.33,537.87
2017,2,21,16,15,687.0,63.0,1.95,10.5,275.5,606.38,502.32
2017,2,21,16,30,643.0,58.0,1.9,10.0,228.0,563.5,469.41
2017,2,21,16,45,573.5,52.0,1.9,10.0,180.0,496.4,414.67
2017,2,21,17,0,504.0,46.0,1.9,10.0,132.0,430.37,357.42
2017,2,21,17,15,387.5,36.0,1.95,9.5,89.0,331.15,270.11
2017,2,21,17,30,271.0,26.0,2.0,9.0,46.0,232.73,154.12
2017,2,21,17,45,135.5,13.0,2.15,9.0,23.0,90.51,0.0
2017,2,21,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,7,15,142.0,18.5,2.6,7.5,34.5,14.5,2.51
2017,2,22,7,30,284.0,37.0,2.7,8.0,69.0,30.11,20.59
2017,2,22,7,45,339.0,51.0,2.8,8.5,108.5,39.1,29.46
2017,2,22,8,0,394.0,65.0,2.9,9.0,148.0,49.03,38.82
2017,2,22,8,15,427.5,78.0,3.05,9.0,188.5,57.8,47.01
2017,2,22,8,30,461.0,91.0,3.2,9.0,229.0,66.25,54.74
2017,2,22,8,45,481.5,102.5,3.4,9.0,267.5,73.25,61.03
2017,2,22,9,0,502.0,114.0,3.6,9.0,306.0,79.99,66.97
2017,2,22,9,15,437.0,143.5,3.65,9.0,324.5,98.07,83.01
2017,2,22,9,30,372.0,173.0,3.7,9.0,343.0,122.05,104.11
2017,2,22,9,45,320.5,199.5,3.75,9.5,355.0,155.03,118.05
2017,2,22,10,0,269.0,226.0,3.8,10.0,367.0,190.24,144.1
2017,2,22,10,15,411.0,204.5,3.85,10.0,434.5,213.47,156.01
2017,2,22,10,30,553.0,183.0,3.9,10.0,502.0,255.2,186.06
2017,2,22,10,45,452.5,224.0,3.95,10.0,492.5,293.62,224.22
2017,2,22,11,0,352.0,265.0,4.0,10.0,483.0,324.3,254.69
2017,2,22,11,15,363.0,271.0,4.05,10.0,501.5,356.05,282.45
2017,2,22,11,30,374.0,277.0,4.1,10.0,520.0,388.32,310.42
2017,2,22,11,45,349.0,288.0,4.2,10.0,518.0,408.7,328.91
2017,2,22,12,0,324.0,299.0,4.3,10.0,516.0,426.53,344.85
2017,2,22,12,15,411.0,273.0,4.35,10.0,548.5,469.98,381.31
2017,2,22,12,30,498.0,247.0,4.4,10.0,581.0,522.54,425.0
2017,2,22,12,45,710.5,172.0,4.5,10.0,644.5,609.78,497.48
2017,2,22,13,0,923.0,97.0,4.6,10.0,708.0,696.71,569.62
2017,2,22,13,15,680.0,175.5,4.6,9.5,621.0,645.64,529.11
2017,2,22,13,30,437.0,254.0,4.6,9.0,534.0,571.03,469.22
2017,2,22,13,45,677.5,170.0,4.65,9.0,588.0,680.26,560.95
2017,2,22,14,0,918.0,86.0,4.7,9.0,642.0,777.52,639.7
2017,2,22,14,15,665.0,151.5,4.65,9.0,544.5,683.4,565.52
2017,2,22,14,30,412.0,217.0,4.6,9.0,447.0,565.81,469.73
2017,2,22,14,45,230.0,212.0,4.6,9.0,339.0,415.74,347.63
2017,2,22,15,0,48.0,207.0,4.6,9.0,231.0,248.44,206.47
2017,2,22,15,15,113.5,196.0,4.55,9.0,246.5,304.64,256.11
2017,2,22,15,30,179.0,185.0,4.5,9.0,262.0,347.17,293.73
2017,2,22,15,45,173.0,166.5,4.45,9.0,234.5,324.37,275.35
2017,2,22,16,0,167.0,148.0,4.4,9.0,207.0,300.74,256.14
2017,2,22,16,15,432.5,102.0,4.25,8.5,225.0,468.79,402.12
2017,2,22,16,30,698.0,56.0,4.1,8.0,243.0,598.0,509.03
2017,2,22,16,45,629.5,50.5,4.0,8.0,193.0,529.78,450.71
2017,2,22,17,0,561.0,45.0,3.9,8.0,143.0,469.5,396.8
2017,2,22,17,15,445.0,35.5,3.85,7.5,97.5,369.22,306.55
2017,2,22,17,30,329.0,26.0,3.8,7.0,52.0,271.62,191.54
2017,2,22,17,45,164.5,13.0,3.75,7.0,26.0,107.91,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
