Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,6.5,2.8,5.5,6.5,0.0,0.0
2017,2,23,7,0,0.0,13.0,2.8,6.0,13.0,11.82,0.0
2017,2,23,7,15,215.5,24.5,2.9,6.0,50.0,20.21,7.48
2017,2,23,7,30,431.0,36.0,3.0,6.0,87.0,29.28,20.19
2017,2,23,7,45,523.5,44.0,3.1,6.5,135.0,34.77,25.86
2017,2,23,8,0,616.0,52.0,3.2,7.0,183.0,40.18,31.11
2017,2,23,8,15,671.5,57.5,3.15,7.0,233.5,47.38,37.89
2017,2,23,8,30,727.0,63.0,3.1,7.0,284.0,50.8,41.07
2017,2,23,8,45,765.5,66.5,3.1,7.5,332.5,52.43,42.43
2017,2,23,9,0,804.0,70.0,3.1,8.0,381.0,54.1,43.78
2017,2,23,9,15,829.0,73.0,3.0,8.0,426.0,55.3,44.75
2017,2,23,9,30,854.0,76.0,2.9,8.0,471.0,56.52,45.73
2017,2,23,9,45,871.5,78.5,2.8,8.0,510.5,99.31,54.7
2017,2,23,10,0,889.0,81.0,2.7,8.0,550.0,160.92,93.47
2017,2,23,10,15,902.0,83.0,2.6,8.0,583.5,215.25,136.49
2017,2,23,10,30,915.0,85.0,2.5,8.0,617.0,269.99,184.83
2017,2,23,10,45,925.5,85.5,2.45,8.5,644.0,323.06,233.38
2017,2,23,11,0,936.0,86.0,2.4,9.0,671.0,375.77,281.66
2017,2,23,11,15,942.0,87.0,2.35,9.0,689.5,426.67,328.34
2017,2,23,11,30,948.0,88.0,2.3,9.0,708.0,476.36,372.94
2017,2,23,11,45,952.5,87.5,2.3,9.0,719.0,522.58,413.85
2017,2,23,12,0,957.0,87.0,2.3,9.0,730.0,566.98,452.25
2017,2,23,12,15,958.0,87.0,2.3,9.0,732.5,607.9,487.03
2017,2,23,12,30,959.0,87.0,2.3,9.0,735.0,646.37,519.1
2017,2,23,12,45,955.5,87.5,2.35,9.0,729.0,679.93,547.06
2017,2,23,13,0,952.0,88.0,2.4,9.0,723.0,710.47,572.28
2017,2,23,13,15,947.5,87.5,2.4,9.0,709.0,736.18,593.27
2017,2,23,13,30,943.0,87.0,2.4,9.0,695.0,758.58,611.02
2017,2,23,13,45,937.0,85.5,2.45,9.0,673.5,775.47,624.32
2017,2,23,14,0,931.0,84.0,2.5,9.0,652.0,788.86,635.24
2017,2,23,14,15,920.5,82.5,2.5,9.0,622.5,795.35,640.91
2017,2,23,14,30,910.0,81.0,2.5,9.0,593.0,798.24,644.16
2017,2,23,14,45,895.5,79.0,2.55,9.0,557.0,793.94,642.63
2017,2,23,15,0,881.0,77.0,2.6,9.0,521.0,786.18,638.7
2017,2,23,15,15,861.0,74.5,2.6,9.0,479.0,776.94,633.41
2017,2,23,15,30,841.0,72.0,2.6,9.0,437.0,757.93,620.79
2017,2,23,15,45,812.5,68.5,2.6,9.0,391.0,728.14,599.87
2017,2,23,16,0,784.0,65.0,2.6,9.0,345.0,695.74,576.53
2017,2,23,16,15,742.5,60.5,2.55,8.5,295.5,650.14,542.88
2017,2,23,16,30,701.0,56.0,2.5,8.0,246.0,602.98,506.64
2017,2,23,16,45,637.0,50.0,2.45,7.5,196.5,537.06,453.38
2017,2,23,17,0,573.0,44.0,2.4,7.0,147.0,478.42,402.86
2017,2,23,17,15,461.5,35.0,2.4,7.0,101.0,380.93,315.68
2017,2,23,17,30,350.0,26.0,2.4,7.0,55.0,287.87,209.5
2017,2,23,17,45,175.0,13.0,2.45,7.0,27.5,114.63,0.0
2017,2,23,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,7.0,0.9,5.5,7.0,0.0,0.0
2017,2,24,7,0,0.0,14.0,0.9,6.0,14.0,12.73,0.0
2017,2,24,7,15,208.5,25.5,0.85,6.0,51.0,20.96,9.3
2017,2,24,7,30,417.0,37.0,0.8,6.0,88.0,29.97,20.99
2017,2,24,7,45,499.5,46.5,0.8,6.5,135.5,36.7,27.73
2017,2,24,8,0,582.0,56.0,0.8,7.0,183.0,43.25,34.0
2017,2,24,8,15,637.5,62.0,0.8,7.0,232.5,46.61,37.26
2017,2,24,8,30,693.0,68.0,0.8,7.0,282.0,49.95,40.35
2017,2,24,8,45,727.0,73.5,0.8,7.5,329.5,52.72,42.74
2017,2,24,9,0,761.0,79.0,0.8,8.0,377.0,60.89,49.96
2017,2,24,9,15,787.5,82.5,0.85,8.0,421.5,62.22,51.01
2017,2,24,9,30,814.0,86.0,0.9,8.0,466.0,63.57,52.08
2017,2,24,9,45,830.5,89.5,0.95,8.5,504.5,108.85,62.44
2017,2,24,10,0,847.0,93.0,1.0,9.0,543.0,162.21,95.18
2017,2,24,10,15,860.5,95.0,1.1,9.0,576.5,215.11,137.07
2017,2,24,10,30,874.0,97.0,1.2,9.0,610.0,268.66,183.9
2017,2,24,10,45,879.5,100.5,1.3,9.0,635.5,321.66,232.2
2017,2,24,11,0,885.0,104.0,1.4,9.0,661.0,374.05,280.08
2017,2,24,11,15,619.5,195.5,1.5,9.0,591.0,395.21,306.98
2017,2,24,11,30,354.0,287.0,1.6,9.0,521.0,391.4,310.25
2017,2,24,11,45,357.0,291.5,1.75,9.0,530.5,418.55,333.78
2017,2,24,12,0,360.0,296.0,1.9,9.0,540.0,445.27,356.49
2017,2,24,12,15,430.5,272.5,2.0,9.0,565.5,487.25,391.13
2017,2,24,12,30,501.0,249.0,2.1,9.0,591.0,530.62,426.85
2017,2,24,12,45,538.5,233.0,2.25,9.0,597.5,562.84,453.91
2017,2,24,13,0,576.0,217.0,2.4,9.0,604.0,595.09,481.02
2017,2,24,13,15,604.5,202.0,2.5,9.0,601.0,625.62,506.37
2017,2,24,13,30,633.0,187.0,2.6,9.0,598.0,651.98,528.58
2017,2,24,13,45,757.5,143.5,2.75,9.0,619.5,717.4,582.15
2017,2,24,14,0,882.0,100.0,2.9,9.0,641.0,779.12,630.89
2017,2,24,14,15,680.0,152.5,2.9,9.0,558.5,701.77,571.99
2017,2,24,14,30,478.0,205.0,2.9,9.0,476.0,607.85,498.27
2017,2,24,14,45,476.5,190.5,2.95,9.0,447.0,599.44,494.13
2017,2,24,15,0,475.0,176.0,3.0,9.0,418.0,588.62,487.51
2017,2,24,15,15,461.5,163.0,2.95,8.5,382.0,567.73,473.25
2017,2,24,15,30,448.0,150.0,2.9,8.0,346.0,544.68,457.1
2017,2,24,15,45,479.0,127.0,2.85,8.0,317.0,542.04,457.11
2017,2,24,16,0,510.0,104.0,2.8,8.0,288.0,535.8,453.88
2017,2,24,16,15,466.5,96.5,2.65,7.5,247.0,490.34,417.52
2017,2,24,16,30,423.0,89.0,2.5,7.0,206.0,444.71,380.02
2017,2,24,16,45,381.0,75.0,2.4,7.0,164.5,391.81,334.73
2017,2,24,17,0,339.0,61.0,2.3,7.0,123.0,339.51,288.12
2017,2,24,17,15,268.0,45.5,2.3,6.5,85.0,267.27,222.95
2017,2,24,17,30,197.0,30.0,2.3,6.0,47.0,198.99,148.62
2017,2,24,17,45,98.5,15.0,2.35,6.0,23.5,71.84,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,8.5,0.85,6.0,8.5,0.0,0.0
2017,2,25,7,0,0.0,17.0,0.8,6.0,17.0,15.46,0.0
2017,2,25,7,15,227.0,26.0,0.8,6.0,55.0,21.26,10.49
2017,2,25,7,30,454.0,35.0,0.8,6.0,93.0,28.06,19.4
2017,2,25,7,45,538.0,43.0,0.85,6.5,141.0,33.61,24.98
2017,2,25,8,0,622.0,51.0,0.9,7.0,189.0,39.04,30.19
2017,2,25,8,15,673.5,56.0,1.0,7.0,238.5,45.7,36.43
2017,2,25,8,30,725.0,61.0,1.1,7.0,288.0,48.74,39.22
2017,2,25,8,45,761.5,64.5,1.2,7.5,336.0,50.43,40.63
2017,2,25,9,0,798.0,68.0,1.3,8.0,384.0,52.15,42.01
2017,2,25,9,15,822.0,70.5,1.4,8.0,428.0,53.02,42.68
2017,2,25,9,30,846.0,73.0,1.5,8.0,472.0,53.91,43.36
2017,2,25,9,45,860.5,76.5,1.6,8.0,510.5,104.22,56.37
2017,2,25,10,0,875.0,80.0,1.7,8.0,549.0,165.9,97.26
2017,2,25,10,15,543.5,176.5,1.75,8.0,473.5,221.38,157.21
2017,2,25,10,30,212.0,273.0,1.8,8.0,398.0,259.62,203.61
2017,2,25,10,45,345.5,254.5,1.85,8.5,469.0,295.97,229.62
2017,2,25,11,0,479.0,236.0,1.9,9.0,540.0,346.44,268.83
2017,2,25,11,15,470.0,247.0,1.9,9.0,552.5,381.36,299.65
2017,2,25,11,30,461.0,258.0,1.9,9.0,565.0,414.93,328.78
2017,2,25,11,45,383.5,285.0,1.95,9.0,543.0,427.28,341.01
2017,2,25,12,0,306.0,312.0,2.0,9.0,521.0,432.89,346.96
2017,2,25,12,15,213.5,321.0,1.85,9.0,467.0,405.42,325.83
2017,2,25,12,30,121.0,330.0,1.7,9.0,413.0,372.39,299.54
2017,2,25,12,45,132.0,328.5,1.6,9.5,418.5,387.77,311.59
2017,2,25,13,0,143.0,327.0,1.5,10.0,424.0,403.43,323.5
2017,2,25,13,15,325.5,280.5,1.35,10.0,495.0,501.16,401.9
2017,2,25,13,30,508.0,234.0,1.2,10.0,566.0,608.13,484.35
2017,2,25,13,45,352.5,262.5,1.1,10.0,489.5,529.51,422.51
2017,2,25,14,0,197.0,291.0,1.0,10.0,413.0,443.54,355.16
2017,2,25,14,15,113.0,258.5,0.95,9.5,328.0,353.0,285.32
2017,2,25,14,30,29.0,226.0,0.9,9.0,243.0,246.08,199.72
2017,2,25,14,45,14.5,183.5,0.85,9.0,192.0,181.87,148.03
2017,2,25,15,0,0.0,141.0,0.8,9.0,141.0,129.2,104.43
2017,2,25,15,15,5.0,149.5,0.75,9.0,152.0,143.16,116.73
2017,2,25,15,30,10.0,158.0,0.7,9.0,163.0,158.42,129.88
2017,2,25,15,45,6.0,142.0,0.7,9.0,145.0,140.72,115.21
2017,2,25,16,0,2.0,126.0,0.7,9.0,127.0,123.01,100.45
2017,2,25,16,15,1.0,108.5,0.65,8.5,109.0,105.8,86.16
2017,2,25,16,30,0.0,91.0,0.6,8.0,91.0,88.44,71.43
2017,2,25,16,45,0.0,73.0,0.6,8.0,73.0,70.94,56.19
2017,2,25,17,0,0.0,55.0,0.6,8.0,55.0,52.99,40.32
2017,2,25,17,15,0.0,38.0,0.65,8.0,38.0,35.66,24.8
2017,2,25,17,30,0.0,21.0,0.7,8.0,21.0,18.5,8.86
2017,2,25,17,45,0.0,10.5,0.8,8.0,10.5,9.55,0.0
2017,2,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,9.5,0.55,6.0,9.5,0.0,0.0
2017,2,26,7,0,0.0,19.0,0.6,6.0,19.0,17.28,0.0
2017,2,26,7,15,236.5,28.0,0.7,6.5,59.0,22.97,12.53
2017,2,26,7,30,473.0,37.0,0.8,7.0,99.0,29.72,20.87
2017,2,26,7,45,551.5,45.0,0.95,7.5,147.5,35.2,26.34
2017,2,26,8,0,630.0,53.0,1.1,8.0,196.0,40.56,31.46
2017,2,26,8,15,681.0,58.0,1.3,8.0,246.0,47.32,37.75
2017,2,26,8,30,732.0,63.0,1.5,8.0,296.0,50.3,40.47
2017,2,26,8,45,766.5,67.0,1.7,8.5,344.0,52.33,42.17
2017,2,26,9,0,801.0,71.0,1.9,9.0,392.0,54.36,43.81
2017,2,26,9,15,824.5,74.0,1.95,9.0,436.5,55.53,44.74
2017,2,26,9,30,848.0,77.0,2.0,9.0,481.0,57.14,46.06
2017,2,26,9,45,866.0,78.5,2.15,9.5,520.5,109.63,59.19
2017,2,26,10,0,884.0,80.0,2.3,10.0,560.0,170.67,99.88
2017,2,26,10,15,895.5,82.0,2.35,10.0,592.5,224.66,143.82
2017,2,26,10,30,907.0,84.0,2.4,10.0,625.0,278.92,192.14
2017,2,26,10,45,914.5,85.5,2.5,10.5,650.5,331.7,240.46
2017,2,26,11,0,922.0,87.0,2.6,11.0,676.0,383.89,288.14
2017,2,26,11,15,927.0,88.0,2.65,11.0,694.5,433.87,333.8
2017,2,26,11,30,932.0,89.0,2.7,11.0,713.0,482.57,377.44
2017,2,26,11,45,934.0,89.5,2.8,11.0,723.0,527.91,417.56
2017,2,26,12,0,936.0,90.0,2.9,11.0,733.0,571.28,455.19
2017,2,26,12,15,936.0,90.5,2.95,11.0,735.0,611.38,489.31
2017,2,26,12,30,936.0,91.0,3.0,11.0,737.0,649.01,520.82
2017,2,26,12,45,924.0,95.0,3.15,11.0,728.5,679.89,546.93
2017,2,26,13,0,912.0,99.0,3.3,11.0,720.0,707.39,570.1
2017,2,26,13,15,607.5,199.0,3.35,10.5,609.5,630.44,509.9
2017,2,26,13,30,303.0,299.0,3.4,10.0,499.0,519.01,421.03
2017,2,26,13,45,300.0,290.0,3.5,10.0,483.0,520.57,424.0
2017,2,26,14,0,297.0,281.0,3.6,10.0,467.0,520.61,425.22
2017,2,26,14,15,225.0,274.0,3.65,9.5,411.0,456.05,374.9
2017,2,26,14,30,153.0,267.0,3.7,9.0,355.0,400.35,330.56
2017,2,26,14,45,225.5,242.5,3.75,9.0,363.5,436.57,362.91
2017,2,26,15,0,298.0,218.0,3.8,9.0,372.0,485.99,405.2
2017,2,26,15,15,149.0,139.5,3.7,8.5,216.5,267.68,226.2
2017,2,26,15,30,0.0,61.0,3.6,8.0,61.0,53.9,41.22
2017,2,26,15,45,27.5,104.5,3.55,8.0,115.0,124.43,103.4
2017,2,26,16,0,55.0,148.0,3.5,8.0,169.0,201.97,170.5
2017,2,26,16,15,48.0,129.0,3.35,8.0,145.0,177.71,149.73
2017,2,26,16,30,41.0,110.0,3.2,8.0,121.0,153.26,128.66
2017,2,26,16,45,32.0,89.5,3.05,8.0,97.0,124.95,103.79
2017,2,26,17,0,23.0,69.0,2.9,8.0,73.0,96.2,78.12
2017,2,26,17,15,11.5,49.0,2.8,7.5,51.0,58.93,44.96
2017,2,26,17,30,0.0,29.0,2.7,7.0,29.0,28.96,17.43
2017,2,26,17,45,0.0,14.5,2.65,7.0,14.5,12.78,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,11.0,1.85,5.5,11.0,10.01,0.0
2017,2,27,7,0,0.0,22.0,1.8,6.0,22.0,20.01,0.0
2017,2,27,7,15,242.5,30.0,1.85,6.0,63.0,24.66,14.48
2017,2,27,7,30,485.0,38.0,1.9,6.0,104.0,30.47,21.67
2017,2,27,7,45,562.5,45.5,1.95,6.5,153.0,35.5,26.73
2017,2,27,8,0,640.0,53.0,2.0,7.0,202.0,40.44,31.47
2017,2,27,8,15,691.0,58.0,1.95,7.0,252.5,47.19,37.77
2017,2,27,8,30,742.0,63.0,1.9,7.0,303.0,50.18,40.52
2017,2,27,8,45,772.0,68.0,1.9,7.5,351.0,53.01,42.94
2017,2,27,9,0,802.0,73.0,1.9,8.0,399.0,55.77,45.25
2017,2,27,9,15,826.0,76.0,1.85,8.0,443.5,56.89,46.13
2017,2,27,9,30,850.0,79.0,1.8,8.0,488.0,62.17,50.75
2017,2,27,9,45,871.0,80.0,1.75,8.5,528.0,114.74,62.35
2017,2,27,10,0,892.0,81.0,1.7,9.0,568.0,176.17,104.06
2017,2,27,10,15,904.0,82.5,1.65,9.0,601.5,230.4,148.54
2017,2,27,10,30,916.0,84.0,1.6,9.0,635.0,284.92,197.07
2017,2,27,10,45,926.0,84.5,1.55,9.0,661.5,338.13,245.77
2017,2,27,11,0,936.0,85.0,1.5,9.0,688.0,390.94,293.89
2017,2,27,11,15,941.5,86.0,1.55,9.0,706.5,441.8,339.93
2017,2,27,11,30,947.0,87.0,1.6,9.0,725.0,491.39,383.88
2017,2,27,11,45,953.5,86.0,1.65,9.0,736.5,538.18,424.57
2017,2,27,12,0,960.0,85.0,1.7,9.0,748.0,583.29,462.94
2017,2,27,12,15,960.5,85.0,1.75,9.0,750.5,624.06,497.14
2017,2,27,12,30,961.0,85.0,1.8,9.0,753.0,662.3,528.7
2017,2,27,12,45,963.0,82.5,1.9,9.5,747.5,696.35,555.98
2017,2,27,13,0,965.0,80.0,2.0,10.0,742.0,727.55,580.66
2017,2,27,13,15,961.0,79.5,2.1,10.0,728.0,753.67,601.86
2017,2,27,13,30,957.0,79.0,2.2,10.0,714.0,776.46,619.54
2017,2,27,13,45,949.5,78.5,2.3,10.0,692.0,793.26,633.03
2017,2,27,14,0,942.0,78.0,2.4,10.0,670.0,806.49,644.13
2017,2,27,14,15,932.5,77.0,2.45,10.0,640.5,814.04,650.91
2017,2,27,14,30,923.0,76.0,2.5,10.0,611.0,817.99,655.29
2017,2,27,14,45,906.5,75.0,2.55,10.0,574.5,812.88,653.23
2017,2,27,15,0,890.0,74.0,2.6,10.0,538.0,804.27,648.79
2017,2,27,15,15,871.0,72.0,2.6,9.5,496.0,789.13,640.42
2017,2,27,15,30,852.0,70.0,2.6,9.0,454.0,777.92,634.98
2017,2,27,15,45,824.0,67.0,2.65,9.0,407.5,748.43,614.8
2017,2,27,16,0,796.0,64.0,2.7,9.0,361.0,716.32,592.28
2017,2,27,16,15,757.0,60.0,2.65,8.5,311.5,672.28,560.29
2017,2,27,16,30,718.0,56.0,2.6,8.0,262.0,626.62,525.79
2017,2,27,16,45,659.5,50.5,2.55,8.0,211.5,563.87,474.98
2017,2,27,17,0,601.0,45.0,2.5,8.0,161.0,501.16,421.72
2017,2,27,17,15,498.5,37.0,2.55,7.5,113.5,414.59,345.94
2017,2,27,17,30,396.0,29.0,2.6,7.0,66.0,326.86,257.42
2017,2,27,17,45,198.0,14.5,2.65,7.0,33.0,160.59,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,12.5,2.35,5.5,12.5,11.37,0.0
2017,2,28,7,0,0.0,25.0,2.3,6.0,25.0,20.46,0.0
2017,2,28,7,15,242.5,31.5,2.3,6.0,66.0,24.67,14.94
2017,2,28,7,30,485.0,38.0,2.3,6.0,107.0,30.29,21.58
2017,2,28,7,45,567.5,44.5,2.3,6.5,156.5,34.51,25.86
2017,2,28,8,0,650.0,51.0,2.3,7.0,206.0,42.26,33.14
2017,2,28,8,15,699.5,56.0,2.25,7.5,256.0,45.33,36.0
2017,2,28,8,30,749.0,61.0,2.2,8.0,306.0,48.39,38.71
2017,2,28,8,45,783.0,64.5,2.2,8.5,355.0,50.1,40.12
2017,2,28,9,0,817.0,68.0,2.2,9.0,404.0,51.82,41.48
2017,2,28,9,15,840.0,70.5,2.1,9.0,448.5,52.7,42.16
2017,2,28,9,30,863.0,73.0,2.0,9.0,493.0,69.57,57.17
2017,2,28,9,45,880.0,75.0,1.95,9.5,532.5,122.98,67.65
2017,2,28,10,0,897.0,77.0,1.9,10.0,572.0,177.68,104.49
2017,2,28,10,15,908.5,78.5,1.85,10.0,605.0,232.07,149.5
2017,2,28,10,30,920.0,80.0,1.8,10.0,638.0,286.69,198.29
2017,2,28,10,45,928.0,81.5,1.8,10.5,664.0,340.31,247.04
2017,2,28,11,0,936.0,83.0,1.8,11.0,690.0,393.36,294.88
2017,2,28,11,15,941.0,83.5,1.8,11.0,708.5,443.59,340.12
2017,2,28,11,30,946.0,84.0,1.8,11.0,727.0,492.48,383.15
2017,2,28,11,45,949.5,84.5,1.85,11.0,737.5,539.1,423.48
2017,2,28,12,0,953.0,85.0,1.9,11.0,748.0,583.83,461.34
2017,2,28,12,15,953.5,85.0,1.95,11.0,750.5,624.32,495.13
2017,2,28,12,30,954.0,85.0,2.0,11.0,753.0,662.31,526.32
2017,2,28,12,45,953.0,84.5,2.05,11.0,747.0,696.18,553.88
2017,2,28,13,0,952.0,84.0,2.1,11.0,741.0,727.13,578.87
2017,2,28,13,15,948.0,83.5,2.15,11.0,727.0,752.95,599.33
2017,2,28,13,30,944.0,83.0,2.2,11.0,713.0,775.47,616.39
2017,2,28,13,45,937.5,82.0,2.25,11.0,691.0,792.23,629.41
2017,2,28,14,0,931.0,81.0,2.3,11.0,669.0,805.47,640.09
2017,2,28,14,15,921.0,79.5,2.3,11.0,639.5,811.91,645.64
2017,2,28,14,30,911.0,78.0,2.3,11.0,610.0,814.75,648.82
2017,2,28,14,45,898.5,76.0,2.35,11.0,574.5,811.48,648.15
2017,2,28,15,0,886.0,74.0,2.4,11.0,539.0,804.73,645.12
2017,2,28,15,15,867.5,71.5,2.4,11.0,497.5,789.25,635.41
2017,2,28,15,30,849.0,69.0,2.4,11.0,456.0,777.72,628.67
2017,2,28,15,45,825.5,65.5,2.4,11.0,410.0,750.98,610.5
2017,2,28,16,0,802.0,62.0,2.4,11.0,364.0,721.54,590.03
2017,2,28,16,15,764.5,58.0,2.3,10.5,314.5,678.37,558.9
2017,2,28,16,30,727.0,54.0,2.2,10.0,265.0,633.56,525.39
2017,2,28,16,45,673.5,48.5,2.15,9.5,215.0,574.05,478.87
2017,2,28,17,0,620.0,43.0,2.1,9.0,165.0,514.49,429.72
2017,2,28,17,15,523.0,35.5,2.1,8.5,117.5,423.98,352.25
2017,2,28,17,30,426.0,28.0,2.1,8.0,70.0,337.22,267.08
2017,2,28,17,45,213.0,14.0,2.15,8.0,35.0,170.58,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,14.5,1.5,5.5,14.5,13.19,0.0
2017,3,1,7,0,0.0,29.0,1.5,6.0,29.0,23.34,0.0
2017,3,1,7,15,266.5,33.0,1.45,6.0,72.0,27.1,17.38
2017,3,1,7,30,533.0,37.0,1.4,6.0,115.0,32.06,23.26
2017,3,1,7,45,609.5,43.5,1.35,6.5,165.5,36.72,27.94
2017,3,1,8,0,686.0,50.0,1.3,7.0,216.0,41.36,32.37
2017,3,1,8,15,733.0,54.5,1.25,7.5,267.0,44.07,34.87
2017,3,1,8,30,780.0,59.0,1.2,8.0,318.0,46.78,37.26
2017,3,1,8,45,812.5,62.0,1.15,8.5,367.5,48.17,38.38
2017,3,1,9,0,845.0,65.0,1.1,9.0,417.0,49.59,39.48
2017,3,1,9,15,867.0,67.5,1.05,9.5,462.0,58.14,46.97
2017,3,1,9,30,889.0,70.0,1.0,10.0,507.0,71.75,46.55
2017,3,1,9,45,900.5,73.5,1.0,10.5,546.0,127.3,69.07
2017,3,1,10,0,912.0,77.0,1.0,11.0,585.0,183.58,107.75
2017,3,1,10,15,923.5,78.5,0.95,11.0,618.5,238.85,153.33
2017,3,1,10,30,935.0,80.0,0.9,11.0,652.0,294.33,202.26
2017,3,1,10,45,943.0,81.5,0.9,11.5,678.0,348.79,250.89
2017,3,1,11,0,951.0,83.0,0.9,12.0,704.0,402.65,298.41
2017,3,1,11,15,956.0,84.0,0.9,12.0,723.0,454.08,343.51
2017,3,1,11,30,961.0,85.0,0.9,12.0,742.0,504.15,386.3
2017,3,1,11,45,963.5,85.5,0.9,12.5,752.5,551.0,424.67
2017,3,1,12,0,966.0,86.0,0.9,13.0,763.0,595.83,460.25
2017,3,1,12,15,966.5,86.0,0.9,13.0,765.5,636.87,492.86
2017,3,1,12,30,967.0,86.0,0.9,13.0,768.0,675.36,522.83
2017,3,1,12,45,966.5,85.0,0.9,13.0,762.0,709.52,549.08
2017,3,1,13,0,966.0,84.0,0.9,13.0,756.0,740.72,572.76
2017,3,1,13,15,962.0,83.5,0.95,13.0,741.5,766.9,592.53
2017,3,1,13,30,958.0,83.0,1.0,13.0,727.0,789.73,609.29
2017,3,1,13,45,951.5,82.0,1.1,13.0,705.0,806.74,622.87
2017,3,1,14,0,945.0,81.0,1.2,13.0,683.0,820.18,634.18
2017,3,1,14,15,935.5,80.0,1.25,13.0,653.0,827.7,640.92
2017,3,1,14,30,926.0,79.0,1.3,13.0,623.0,831.6,645.38
2017,3,1,14,45,912.0,77.0,1.4,13.0,586.5,827.18,644.85
2017,3,1,15,0,898.0,75.0,1.5,13.0,550.0,819.21,641.97
2017,3,1,15,15,879.0,73.0,1.5,12.5,508.0,803.84,633.91
2017,3,1,15,30,860.0,71.0,1.5,12.0,466.0,792.47,628.75
2017,3,1,15,45,833.5,68.0,1.55,12.0,419.0,763.81,610.32
2017,3,1,16,0,807.0,65.0,1.6,12.0,372.0,732.45,589.63
2017,3,1,16,15,769.5,61.0,1.6,11.5,322.0,689.01,559.8
2017,3,1,16,30,732.0,57.0,1.6,11.0,272.0,643.86,527.47
2017,3,1,16,45,673.0,51.5,1.6,10.5,220.5,579.92,478.81
2017,3,1,17,0,614.0,46.0,1.6,10.0,169.0,516.05,427.48
2017,3,1,17,15,516.5,38.0,1.7,9.5,121.0,431.43,356.03
2017,3,1,17,30,419.0,30.0,1.8,9.0,73.0,345.42,273.97
2017,3,1,17,45,209.5,15.0,1.95,9.0,36.5,171.95,25.64
2017,3,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,16.0,1.7,6.5,16.0,14.55,0.0
2017,3,2,7,0,0.0,32.0,1.7,7.0,32.0,25.54,0.0
2017,3,2,7,15,274.0,35.0,1.7,7.5,76.5,28.78,18.98
2017,3,2,7,30,548.0,38.0,1.7,8.0,121.0,32.89,23.85
2017,3,2,7,45,622.0,44.5,1.75,8.5,172.0,37.52,28.45
2017,3,2,8,0,696.0,51.0,1.8,9.0,223.0,42.13,32.8
2017,3,2,8,15,742.5,55.5,1.7,9.0,275.0,44.82,35.33
2017,3,2,8,30,789.0,60.0,1.6,9.0,327.0,47.5,37.75
2017,3,2,8,45,820.5,63.5,1.55,9.5,376.5,49.26,39.19
2017,3,2,9,0,852.0,67.0,1.5,10.0,426.0,51.02,40.58
2017,3,2,9,15,874.0,69.5,1.45,10.5,471.5,59.58,48.04
2017,3,2,9,30,896.0,72.0,1.4,11.0,517.0,77.2,48.07
2017,3,2,9,45,911.0,74.5,1.35,11.5,557.0,132.82,72.04
2017,3,2,10,0,926.0,77.0,1.3,12.0,597.0,189.5,111.55
2017,3,2,10,15,937.0,78.5,1.25,12.0,630.5,245.5,158.11
2017,3,2,10,30,948.0,80.0,1.2,12.0,664.0,301.66,207.83
2017,3,2,10,45,955.5,81.5,1.2,12.5,690.5,356.69,257.06
2017,3,2,11,0,963.0,83.0,1.2,13.0,717.0,411.05,305.07
2017,3,2,11,15,968.0,83.5,1.2,13.0,735.5,462.67,350.41
2017,3,2,11,30,973.0,84.0,1.2,13.0,754.0,512.89,393.41
2017,3,2,11,45,975.5,84.5,1.2,13.5,764.5,560.26,432.25
2017,3,2,12,0,978.0,85.0,1.2,14.0,775.0,605.6,468.28
2017,3,2,12,15,978.0,85.0,1.2,14.0,777.0,646.81,501.11
2017,3,2,12,30,978.0,85.0,1.2,14.0,779.0,685.39,531.24
2017,3,2,12,45,975.0,85.5,1.2,14.0,772.5,719.75,557.69
2017,3,2,13,0,972.0,86.0,1.2,14.0,766.0,751.03,581.46
2017,3,2,13,15,968.0,85.5,1.2,14.0,751.5,777.39,600.58
2017,3,2,13,30,964.0,85.0,1.2,14.0,737.0,800.38,616.79
2017,3,2,13,45,958.5,83.5,1.2,14.5,715.0,817.72,628.04
2017,3,2,14,0,953.0,82.0,1.2,15.0,693.0,831.48,636.98
2017,3,2,14,15,943.5,80.5,1.15,15.0,663.0,838.5,641.93
2017,3,2,14,30,934.0,79.0,1.1,15.0,633.0,841.84,644.57
2017,3,2,14,45,921.5,77.0,1.1,15.0,596.5,838.58,643.62
2017,3,2,15,0,909.0,75.0,1.1,15.0,560.0,831.74,640.43
2017,3,2,15,15,890.5,72.5,1.1,14.5,517.5,816.03,632.39
2017,3,2,15,30,872.0,70.0,1.1,14.0,475.0,797.08,622.15
2017,3,2,15,45,847.5,67.0,1.15,14.0,427.5,776.96,610.47
2017,3,2,16,0,823.0,64.0,1.2,14.0,380.0,746.86,591.3
2017,3,2,16,15,786.0,60.0,1.25,13.5,329.5,703.38,562.81
2017,3,2,16,30,749.0,56.0,1.3,13.0,279.0,658.15,531.73
2017,3,2,16,45,692.0,51.0,1.4,12.5,227.5,595.71,486.05
2017,3,2,17,0,635.0,46.0,1.5,12.0,176.0,533.19,437.32
2017,3,2,17,15,539.0,38.0,1.6,11.5,127.0,441.41,361.82
2017,3,2,17,30,443.0,30.0,1.7,11.0,78.0,362.23,286.87
2017,3,2,17,45,221.5,15.0,1.8,11.0,39.0,181.04,52.99
2017,3,2,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,102.5,10.5,1.55,7.5,16.5,9.55,0.0
2017,3,3,7,0,205.0,21.0,1.5,8.0,33.0,17.35,0.23
2017,3,3,7,15,325.0,34.0,1.5,8.0,74.5,27.69,18.27
2017,3,3,7,30,445.0,47.0,1.5,8.0,116.0,37.65,28.19
2017,3,3,7,45,514.5,55.5,1.5,8.5,163.5,43.14,33.57
2017,3,3,8,0,584.0,64.0,1.5,9.0,211.0,48.51,38.61
2017,3,3,8,15,659.0,61.0,1.4,9.5,260.0,44.69,35.14
2017,3,3,8,30,734.0,58.0,1.3,10.0,309.0,45.4,35.69
2017,3,3,8,45,763.5,71.0,1.2,10.5,365.5,54.66,43.88
2017,3,3,9,0,793.0,84.0,1.1,11.0,422.0,63.63,51.68
2017,3,3,9,15,817.0,87.5,1.05,11.0,467.0,64.82,52.58
2017,3,3,9,30,841.0,91.0,1.0,11.0,512.0,85.43,53.39
2017,3,3,9,45,754.5,115.5,0.95,11.5,515.5,140.14,83.17
2017,3,3,10,0,668.0,140.0,0.9,12.0,519.0,191.91,124.55
2017,3,3,10,15,638.5,160.5,0.85,12.0,539.5,242.68,167.91
2017,3,3,10,30,609.0,181.0,0.8,12.0,560.0,290.28,210.1
2017,3,3,10,45,577.0,202.0,0.8,12.0,572.5,333.18,248.52
2017,3,3,11,0,545.0,223.0,0.8,12.0,585.0,373.0,283.62
2017,3,3,11,15,499.5,248.5,0.85,12.0,587.0,407.58,313.94
2017,3,3,11,30,454.0,274.0,0.9,12.0,589.0,437.67,339.68
2017,3,3,11,45,452.5,279.0,0.95,12.5,596.5,468.4,364.34
2017,3,3,12,0,451.0,284.0,1.0,13.0,604.0,498.13,387.68
2017,3,3,12,15,434.0,292.5,1.05,13.0,601.5,520.81,405.94
2017,3,3,12,30,417.0,301.0,1.1,13.0,599.0,537.02,419.19
2017,3,3,12,45,501.0,265.0,1.2,13.0,620.0,585.24,457.63
2017,3,3,13,0,585.0,229.0,1.3,13.0,641.0,631.12,494.14
2017,3,3,13,15,728.0,178.5,1.35,13.0,681.0,710.31,554.86
2017,3,3,13,30,871.0,128.0,1.4,13.0,721.0,785.4,611.58
2017,3,3,13,45,727.5,164.5,1.5,13.0,649.5,740.02,578.95
2017,3,3,14,0,584.0,201.0,1.6,13.0,578.0,678.66,535.01
2017,3,3,14,15,606.5,183.0,1.7,12.5,559.5,696.32,552.1
2017,3,3,14,30,629.0,165.0,1.8,12.0,541.0,706.86,563.47
2017,3,3,14,45,415.5,203.5,1.95,12.0,446.0,578.89,466.42
2017,3,3,15,0,202.0,242.0,2.1,12.0,351.0,427.13,347.46
2017,3,3,15,15,296.5,208.0,2.15,12.0,354.0,484.12,396.54
2017,3,3,15,30,391.0,174.0,2.2,12.0,357.0,539.14,442.45
2017,3,3,15,45,479.0,139.0,2.25,12.0,340.5,569.78,469.47
2017,3,3,16,0,567.0,104.0,2.3,12.0,324.0,601.8,497.15
2017,3,3,16,15,516.5,100.0,2.3,11.5,280.0,545.53,454.47
2017,3,3,16,30,466.0,96.0,2.3,11.0,236.0,496.77,416.5
2017,3,3,16,45,516.5,75.5,2.35,10.5,204.5,505.01,424.3
2017,3,3,17,0,567.0,55.0,2.4,10.0,173.0,505.1,423.17
2017,3,3,17,15,465.5,45.5,2.45,9.5,124.5,409.83,341.51
2017,3,3,17,30,364.0,36.0,2.5,9.0,76.0,319.07,257.68
2017,3,3,17,45,182.0,18.0,2.55,9.0,38.0,163.6,66.34
2017,3,3,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,4.5,2.55,9.5,4.5,4.09,0.0
2017,3,4,7,0,0.0,9.0,2.6,10.0,9.0,7.9,0.0
2017,3,4,7,15,0.0,20.5,2.7,10.0,20.5,18.04,9.94
2017,3,4,7,30,0.0,32.0,2.8,10.0,32.0,28.21,19.58
2017,3,4,7,45,0.0,45.5,2.9,10.0,45.5,40.16,30.69
2017,3,4,8,0,0.0,59.0,3.0,10.0,59.0,51.75,41.38
2017,3,4,8,15,0.0,72.0,3.05,10.0,72.0,62.77,51.39
2017,3,4,8,30,0.0,85.0,3.1,10.0,85.0,73.69,61.17
2017,3,4,8,45,49.5,135.0,3.2,10.5,156.5,107.52,91.1
2017,3,4,9,0,99.0,185.0,3.3,11.0,228.0,140.07,119.34
2017,3,4,9,15,84.0,201.5,3.35,11.0,240.5,151.35,128.83
2017,3,4,9,30,69.0,218.0,3.4,11.0,253.0,166.07,133.69
2017,3,4,9,45,38.5,204.0,3.5,11.5,224.0,163.46,130.72
2017,3,4,10,0,8.0,190.0,3.6,12.0,195.0,161.03,129.38
2017,3,4,10,15,185.5,227.5,3.65,12.0,344.0,215.23,166.23
2017,3,4,10,30,363.0,265.0,3.7,12.0,493.0,296.08,226.36
2017,3,4,10,45,411.5,262.0,3.8,12.0,530.0,333.75,257.63
2017,3,4,11,0,460.0,259.0,3.9,12.0,567.0,373.02,290.88
2017,3,4,11,15,240.0,258.5,4.0,12.0,419.5,313.38,249.09
2017,3,4,11,30,20.0,258.0,4.1,12.0,272.0,232.72,186.65
2017,3,4,11,45,16.0,247.0,4.2,12.0,258.5,223.77,179.62
2017,3,4,12,0,12.0,236.0,4.3,12.0,245.0,214.02,171.76
2017,3,4,12,15,21.0,263.0,4.35,12.0,278.5,244.48,196.58
2017,3,4,12,30,30.0,290.0,4.4,12.0,312.0,280.0,225.32
2017,3,4,12,45,15.5,228.0,4.45,12.0,239.5,213.6,171.63
2017,3,4,13,0,1.0,166.0,4.5,12.0,167.0,148.83,118.58
2017,3,4,13,15,0.5,163.0,4.5,12.0,163.5,146.16,116.52
2017,3,4,13,30,0.0,160.0,4.5,12.0,160.0,143.43,114.37
2017,3,4,13,45,24.0,219.5,4.55,12.0,235.5,226.12,183.12
2017,3,4,14,0,48.0,279.0,4.6,12.0,311.0,308.68,250.73
2017,3,4,14,15,24.0,188.5,4.55,12.0,204.5,199.86,162.03
2017,3,4,14,30,0.0,98.0,4.5,12.0,98.0,87.06,68.0
2017,3,4,14,45,0.0,85.5,4.5,12.0,85.5,75.74,58.69
2017,3,4,15,0,0.0,73.0,4.5,12.0,73.0,64.6,49.42
2017,3,4,15,15,0.0,45.5,4.45,11.5,45.5,40.18,28.83
2017,3,4,15,30,0.0,18.0,4.4,11.0,18.0,15.86,8.04
2017,3,4,15,45,0.0,15.5,4.35,11.0,15.5,13.65,6.17
2017,3,4,16,0,0.0,13.0,4.3,11.0,13.0,11.44,4.28
2017,3,4,16,15,0.0,11.5,4.25,11.0,11.5,10.11,3.15
2017,3,4,16,30,0.0,10.0,4.2,11.0,10.0,8.79,2.0
2017,3,4,16,45,0.0,8.0,4.2,11.0,8.0,7.02,0.45
2017,3,4,17,0,0.0,6.0,4.2,11.0,6.0,5.26,0.0
2017,3,4,17,15,0.0,4.0,4.15,10.5,4.0,3.51,0.0
2017,3,4,17,30,0.0,2.0,4.1,10.0,2.0,1.75,0.0
2017,3,4,17,45,0.0,1.0,4.1,10.0,1.0,0.87,0.0
2017,3,4,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,6,45,9.5,12.0,3.85,7.0,12.5,10.91,0.0
2017,3,5,7,0,19.0,24.0,3.9,7.0,25.0,20.51,6.8
