Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,7,15,65.5,44.5,3.95,7.0,54.0,36.02,25.94
2017,3,5,7,30,112.0,65.0,4.0,7.0,83.0,51.63,40.97
2017,3,5,7,45,138.5,86.5,4.05,7.0,117.5,67.48,55.9
2017,3,5,8,0,165.0,108.0,4.1,7.0,152.0,82.91,70.24
2017,3,5,8,15,198.0,124.0,4.3,7.0,187.0,91.09,77.74
2017,3,5,8,30,231.0,140.0,4.5,7.0,222.0,101.46,87.04
2017,3,5,8,45,170.5,164.0,4.7,7.5,229.0,121.24,104.47
2017,3,5,9,0,110.0,188.0,4.9,8.0,236.0,135.77,116.97
2017,3,5,9,15,392.0,153.0,5.0,8.0,349.5,101.12,85.72
2017,3,5,9,30,674.0,118.0,5.1,8.0,463.0,99.4,65.35
2017,3,5,9,45,350.5,171.0,5.25,8.0,351.5,149.23,107.73
2017,3,5,10,0,27.0,224.0,5.4,8.0,240.0,189.38,154.51
2017,3,5,10,15,14.5,201.0,5.35,8.0,209.5,173.16,141.18
2017,3,5,10,30,2.0,178.0,5.3,8.0,179.0,153.79,125.23
2017,3,5,10,45,19.5,228.5,5.3,8.0,241.5,201.09,164.1
2017,3,5,11,0,37.0,279.0,5.3,8.0,304.0,245.77,200.6
2017,3,5,11,15,147.5,306.5,5.2,8.0,409.5,316.32,257.27
2017,3,5,11,30,258.0,334.0,5.1,8.0,515.0,400.45,325.39
2017,3,5,11,45,129.0,229.0,5.1,8.0,319.5,266.46,218.0
2017,3,5,12,0,0.0,124.0,5.1,8.0,124.0,109.86,87.63
2017,3,5,12,15,445.0,125.0,5.05,8.0,447.0,383.96,320.11
2017,3,5,12,30,890.0,126.0,5.0,8.0,770.0,684.05,562.23
2017,3,5,12,45,538.5,237.0,5.0,8.0,626.0,589.02,483.9
2017,3,5,13,0,187.0,348.0,5.0,8.0,482.0,459.1,375.97
2017,3,5,13,15,186.0,342.0,4.95,8.0,473.0,463.91,380.81
2017,3,5,13,30,185.0,336.0,4.9,8.0,464.0,467.87,384.56
2017,3,5,13,45,355.5,280.5,4.85,8.0,517.0,562.68,464.78
2017,3,5,14,0,526.0,225.0,4.8,8.0,570.0,663.23,548.03
2017,3,5,14,15,699.0,164.5,4.7,8.0,600.5,756.7,624.54
2017,3,5,14,30,872.0,104.0,4.6,8.0,631.0,838.54,687.55
2017,3,5,14,45,850.5,103.5,4.55,8.0,593.5,829.73,681.42
2017,3,5,15,0,829.0,103.0,4.5,8.0,556.0,817.37,673.3
2017,3,5,15,15,739.5,108.0,4.4,8.0,489.0,756.89,628.01
2017,3,5,15,30,650.0,113.0,4.3,8.0,422.0,690.13,577.46
2017,3,5,15,45,571.5,117.0,4.2,8.0,369.0,629.02,530.57
2017,3,5,16,0,493.0,121.0,4.1,8.0,316.0,561.07,476.33
2017,3,5,16,15,444.5,115.0,3.9,7.5,274.0,512.17,437.44
2017,3,5,16,30,396.0,109.0,3.7,7.0,232.0,463.31,397.51
2017,3,5,16,45,354.5,93.5,3.55,7.0,189.0,408.13,350.84
2017,3,5,17,0,313.0,78.0,3.4,7.0,146.0,353.53,303.05
2017,3,5,17,15,249.5,61.0,3.25,7.0,106.0,282.93,239.81
2017,3,5,17,30,186.0,44.0,3.1,7.0,66.0,215.6,176.69
2017,3,5,17,45,93.0,22.0,3.0,7.0,33.0,101.14,55.11
2017,3,5,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,6,6,45,18.0,13.5,2.2,7.0,14.5,12.28,0.0
2017,3,6,7,0,36.0,27.0,2.2,7.0,29.0,22.37,9.69
2017,3,6,7,15,92.0,47.5,2.25,7.0,61.0,38.29,28.13
2017,3,6,7,30,148.0,68.0,2.3,7.0,93.0,52.5,41.85
2017,3,6,7,45,198.0,86.5,2.4,7.5,132.0,65.84,54.37
2017,3,6,8,0,248.0,105.0,2.5,8.0,171.0,78.78,66.24
2017,3,6,8,15,286.5,118.0,2.5,8.0,209.5,87.65,74.3
2017,3,6,8,30,325.0,131.0,2.5,8.0,248.0,96.23,81.92
2017,3,6,8,45,278.0,158.0,2.55,8.0,268.0,112.78,96.55
2017,3,6,9,0,231.0,185.0,2.6,8.0,288.0,128.5,110.25
2017,3,6,9,15,316.0,190.5,2.6,8.0,345.5,131.79,112.81
2017,3,6,9,30,401.0,196.0,2.6,8.0,403.0,145.22,109.09
2017,3,6,9,45,626.5,145.0,2.65,8.5,496.5,159.38,103.83
2017,3,6,10,0,852.0,94.0,2.7,9.0,590.0,200.42,125.37
2017,3,6,10,15,864.0,96.0,2.7,9.0,622.5,254.11,172.19
2017,3,6,10,30,876.0,98.0,2.7,9.0,655.0,313.73,226.0
2017,3,6,10,45,623.5,195.0,2.75,9.5,599.5,351.16,268.27
2017,3,6,11,0,371.0,292.0,2.8,10.0,544.0,372.41,293.12
2017,3,6,11,15,639.5,196.5,2.8,10.0,643.5,432.02,340.13
2017,3,6,11,30,908.0,101.0,2.8,10.0,743.0,514.89,407.37
2017,3,6,11,45,913.5,100.0,2.8,10.0,754.0,559.92,446.08
2017,3,6,12,0,919.0,99.0,2.8,10.0,765.0,603.25,482.7
2017,3,6,12,15,695.5,190.5,2.8,10.0,695.5,594.38,476.41
2017,3,6,12,30,472.0,282.0,2.8,10.0,626.0,565.29,453.18
2017,3,6,12,45,342.0,315.0,2.85,10.0,563.0,526.68,423.32
2017,3,6,13,0,212.0,348.0,2.9,10.0,500.0,477.37,384.09
2017,3,6,13,15,214.0,339.5,2.9,10.0,490.5,482.6,389.2
2017,3,6,13,30,216.0,331.0,2.9,10.0,481.0,486.9,393.34
2017,3,6,13,45,191.0,322.5,2.95,10.0,452.0,469.51,380.17
2017,3,6,14,0,166.0,314.0,3.0,10.0,423.0,450.26,365.51
2017,3,6,14,15,199.5,297.0,2.95,10.0,422.5,467.22,380.59
2017,3,6,14,30,233.0,280.0,2.9,10.0,422.0,483.76,395.25
2017,3,6,14,45,338.0,241.5,2.85,10.0,434.5,548.23,449.07
2017,3,6,15,0,443.0,203.0,2.8,10.0,447.0,612.37,501.77
2017,3,6,15,15,221.5,138.5,2.7,9.5,260.5,343.78,287.98
2017,3,6,15,30,0.0,74.0,2.6,9.0,74.0,65.46,50.77
2017,3,6,15,45,38.5,120.0,2.55,9.0,135.5,150.5,125.32
2017,3,6,16,0,77.0,166.0,2.5,9.0,197.0,241.01,202.68
2017,3,6,16,15,71.5,145.5,2.35,9.0,171.0,215.76,181.51
2017,3,6,16,30,66.0,125.0,2.2,9.0,145.0,190.13,160.02
2017,3,6,16,45,57.0,103.5,2.05,9.0,119.0,160.02,134.16
2017,3,6,17,0,48.0,82.0,1.9,9.0,93.0,129.48,107.39
2017,3,6,17,15,34.0,61.5,1.8,8.5,68.0,96.48,78.02
2017,3,6,17,30,20.0,41.0,1.7,8.0,43.0,62.61,47.4
2017,3,6,17,45,10.0,23.5,1.65,8.0,24.5,33.66,16.09
2017,3,6,18,0,0.0,6.0,1.6,8.0,6.0,5.46,0.0
2017,3,6,18,15,0.0,3.0,1.6,8.0,3.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,61.5,13.5,0.8,8.5,18.5,12.28,0.0
2017,3,7,7,0,123.0,27.0,0.8,9.0,37.0,21.1,9.91
2017,3,7,7,15,188.5,44.5,0.8,9.0,72.0,34.27,24.58
2017,3,7,7,30,254.0,62.0,0.8,9.0,107.0,46.98,36.7
2017,3,7,7,45,293.5,78.5,0.8,9.0,146.5,58.38,47.41
2017,3,7,8,0,333.0,95.0,0.8,9.0,186.0,69.33,57.49
2017,3,7,8,15,362.5,109.5,0.8,9.0,226.0,78.35,65.61
2017,3,7,8,30,392.0,124.0,0.8,9.0,266.0,86.99,73.24
2017,3,7,8,45,391.5,143.5,0.8,9.5,302.0,98.5,83.13
2017,3,7,9,0,391.0,163.0,0.8,10.0,338.0,109.49,92.39
2017,3,7,9,15,338.5,192.0,0.8,10.0,354.0,132.78,112.45
2017,3,7,9,30,286.0,221.0,0.8,10.0,370.0,164.65,125.97
2017,3,7,9,45,342.5,227.0,0.85,10.5,418.5,196.5,144.35
2017,3,7,10,0,399.0,233.0,0.9,11.0,467.0,234.31,170.82
2017,3,7,10,15,378.5,253.0,0.9,11.0,485.0,271.18,202.16
2017,3,7,10,30,358.0,273.0,0.9,11.0,503.0,306.08,232.42
2017,3,7,10,45,220.5,294.5,0.9,11.0,438.5,306.91,238.65
2017,3,7,11,0,83.0,316.0,0.9,11.0,374.0,291.74,230.37
2017,3,7,11,15,56.5,301.0,0.85,11.0,341.0,277.45,219.8
2017,3,7,11,30,30.0,286.0,0.8,11.0,308.0,259.35,205.82
2017,3,7,11,45,51.0,311.5,0.8,11.0,349.0,296.05,234.74
2017,3,7,12,0,72.0,337.0,0.8,11.0,390.0,335.42,265.23
2017,3,7,12,15,110.5,348.0,0.8,11.0,429.0,375.16,296.08
2017,3,7,12,30,149.0,359.0,0.8,11.0,468.0,422.5,332.5
2017,3,7,12,45,89.5,325.0,0.8,11.5,391.0,356.82,281.42
2017,3,7,13,0,30.0,291.0,0.8,12.0,314.0,289.88,229.01
2017,3,7,13,15,109.0,314.5,0.8,12.0,391.5,382.97,303.13
2017,3,7,13,30,188.0,338.0,0.8,12.0,469.0,473.75,372.69
2017,3,7,13,45,214.5,324.0,0.85,12.0,469.5,490.03,385.66
2017,3,7,14,0,241.0,310.0,0.9,12.0,470.0,506.09,399.3
2017,3,7,14,15,298.5,284.0,0.95,12.0,473.5,546.82,431.99
2017,3,7,14,30,356.0,258.0,1.0,12.0,477.0,574.67,455.12
2017,3,7,14,45,325.5,247.5,1.05,12.0,439.0,546.0,434.63
2017,3,7,15,0,295.0,237.0,1.1,12.0,401.0,515.56,413.05
2017,3,7,15,15,356.5,206.0,1.15,11.5,389.0,535.63,432.61
2017,3,7,15,30,418.0,175.0,1.2,11.0,377.0,568.88,461.41
2017,3,7,15,45,241.5,170.5,1.25,11.0,284.5,405.19,333.15
2017,3,7,16,0,65.0,166.0,1.3,11.0,192.0,231.18,190.66
2017,3,7,16,15,58.5,145.5,1.35,10.5,166.5,205.24,170.68
2017,3,7,16,30,52.0,125.0,1.4,10.0,141.0,178.99,149.25
2017,3,7,16,45,284.0,92.0,1.45,10.0,157.0,339.61,288.38
2017,3,7,17,0,516.0,59.0,1.5,10.0,173.0,481.29,403.14
2017,3,7,17,15,426.0,49.0,1.6,9.5,127.0,393.19,327.75
2017,3,7,17,30,336.0,39.0,1.7,9.0,81.0,309.08,252.89
2017,3,7,17,45,168.0,25.5,1.8,9.0,46.5,170.9,111.11
2017,3,7,18,0,0.0,12.0,1.9,9.0,12.0,10.91,0.0
2017,3,7,18,15,0.0,6.0,1.9,9.0,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,8,6,45,126.0,14.0,1.65,8.5,24.5,12.73,0.0
2017,3,8,7,0,252.0,28.0,1.6,9.0,49.0,23.04,12.23
2017,3,8,7,15,364.5,39.0,1.5,9.0,93.0,31.27,22.02
2017,3,8,7,30,477.0,50.0,1.4,9.0,137.0,39.25,29.8
2017,3,8,7,45,543.5,58.0,1.35,9.5,186.0,44.27,34.61
2017,3,8,8,0,610.0,66.0,1.3,10.0,235.0,49.16,39.11
2017,3,8,8,15,655.5,71.5,1.35,10.5,285.0,51.84,41.45
2017,3,8,8,30,701.0,77.0,1.4,11.0,335.0,54.47,43.66
2017,3,8,8,45,732.0,81.0,1.5,11.5,382.5,61.45,49.68
2017,3,8,9,0,763.0,85.0,1.6,12.0,430.0,63.03,50.83
2017,3,8,9,15,785.5,88.0,1.6,12.0,473.5,63.78,51.34
2017,3,8,9,30,808.0,91.0,1.6,12.0,517.0,102.5,58.7
2017,3,8,9,45,831.5,90.5,1.6,12.5,556.5,152.98,87.32
2017,3,8,10,0,855.0,90.0,1.6,13.0,596.0,205.61,127.38
2017,3,8,10,15,866.5,92.0,1.55,13.0,628.5,265.73,178.86
2017,3,8,10,30,878.0,94.0,1.5,13.0,661.0,319.2,226.58
2017,3,8,10,45,887.5,94.5,1.5,13.5,686.5,370.9,272.64
2017,3,8,11,0,897.0,95.0,1.5,14.0,712.0,422.18,317.51
2017,3,8,11,15,902.0,95.5,1.45,14.0,729.5,470.9,359.73
2017,3,8,11,30,907.0,96.0,1.4,14.0,747.0,518.35,399.69
2017,3,8,11,45,910.0,96.5,1.4,14.5,757.0,563.27,436.04
2017,3,8,12,0,913.0,97.0,1.4,15.0,767.0,606.33,469.85
2017,3,8,12,15,913.0,97.0,1.4,15.0,768.5,645.09,500.49
2017,3,8,12,30,913.0,97.0,1.4,15.0,770.0,681.4,528.66
2017,3,8,12,45,914.5,94.5,1.45,15.0,764.0,713.68,553.94
2017,3,8,13,0,916.0,92.0,1.5,15.0,758.0,743.2,576.62
2017,3,8,13,15,912.0,91.5,1.5,15.0,744.0,767.83,594.04
2017,3,8,13,30,908.0,91.0,1.5,15.0,730.0,789.25,609.31
2017,3,8,13,45,902.5,89.5,1.55,15.0,708.0,805.17,621.4
2017,3,8,14,0,897.0,88.0,1.6,15.0,686.0,817.69,631.32
2017,3,8,14,15,887.0,86.5,1.65,15.0,656.5,823.13,636.51
2017,3,8,14,30,877.0,85.0,1.7,15.0,627.0,825.08,639.5
2017,3,8,14,45,865.0,83.0,1.75,15.0,591.5,821.36,638.7
2017,3,8,15,0,853.0,81.0,1.8,15.0,556.0,814.27,635.71
2017,3,8,15,15,834.5,78.5,1.85,14.5,514.5,805.41,632.75
2017,3,8,15,30,816.0,76.0,1.9,14.0,473.0,786.15,622.35
2017,3,8,15,45,793.0,72.5,1.95,14.0,427.5,759.01,605.02
2017,3,8,16,0,770.0,69.0,2.0,14.0,382.0,729.25,585.47
2017,3,8,16,15,734.5,65.0,1.95,13.5,333.0,686.6,556.09
2017,3,8,16,30,699.0,61.0,1.9,13.0,284.0,642.34,524.54
2017,3,8,16,45,647.0,55.5,1.9,13.0,234.0,582.56,478.97
2017,3,8,17,0,595.0,50.0,1.9,13.0,184.0,528.55,435.77
2017,3,8,17,15,509.0,42.5,1.9,12.5,136.5,444.16,366.49
2017,3,8,17,30,423.0,35.0,1.9,12.0,89.0,363.61,294.99
2017,3,8,17,45,271.0,23.5,1.95,11.5,52.0,237.71,162.15
2017,3,8,18,0,119.0,12.0,2.0,11.0,15.0,81.7,0.0
2017,3,8,18,15,59.5,6.0,2.0,11.0,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,6,45,151.5,14.0,1.1,10.5,27.0,12.73,0.0
2017,3,9,7,0,303.0,28.0,1.0,11.0,54.0,22.91,12.66
2017,3,9,7,15,412.0,37.5,0.9,11.0,99.0,29.83,20.67
2017,3,9,7,30,521.0,47.0,0.8,11.0,144.0,36.59,27.25
2017,3,9,7,45,583.0,54.0,0.7,11.5,193.5,40.92,31.37
2017,3,9,8,0,645.0,61.0,0.6,12.0,243.0,45.15,35.23
2017,3,9,8,15,688.0,65.5,0.6,12.0,293.0,51.75,41.15
2017,3,9,8,30,731.0,70.0,0.6,12.0,343.0,54.08,43.14
2017,3,9,8,45,760.0,74.0,0.6,12.5,390.5,55.88,44.54
2017,3,9,9,0,789.0,78.0,0.6,13.0,438.0,57.66,45.88
2017,3,9,9,15,810.5,81.0,0.6,13.5,482.0,58.61,46.47
2017,3,9,9,30,832.0,84.0,0.6,14.0,526.0,102.36,55.8
2017,3,9,9,45,837.0,90.0,0.65,14.5,562.5,157.05,88.99
2017,3,9,10,0,842.0,96.0,0.7,15.0,599.0,211.96,131.55
2017,3,9,10,15,688.5,157.5,0.7,15.0,583.5,269.0,185.91
2017,3,9,10,30,535.0,219.0,0.7,15.0,568.0,315.01,230.46
2017,3,9,10,45,703.5,163.5,0.75,15.5,640.0,360.96,265.29
2017,3,9,11,0,872.0,108.0,0.8,16.0,712.0,427.29,317.13
2017,3,9,11,15,704.0,181.0,0.85,16.0,676.5,455.82,344.58
2017,3,9,11,30,536.0,254.0,0.9,16.0,641.0,473.81,361.69
2017,3,9,11,45,539.5,254.5,0.95,16.0,648.5,506.66,388.37
2017,3,9,12,0,543.0,255.0,1.0,16.0,656.0,538.58,413.73
2017,3,9,12,15,529.5,263.0,1.05,16.0,655.0,565.7,434.98
2017,3,9,12,30,516.0,271.0,1.1,16.0,654.0,590.61,454.27
2017,3,9,12,45,436.0,299.0,1.2,16.0,620.5,586.32,451.64
2017,3,9,13,0,356.0,327.0,1.3,16.0,587.0,570.04,440.17
2017,3,9,13,15,425.0,294.5,1.35,16.0,599.5,614.28,474.94
2017,3,9,13,30,494.0,262.0,1.4,16.0,612.0,653.0,505.26
2017,3,9,13,45,484.5,257.0,1.45,16.0,591.5,657.36,509.38
2017,3,9,14,0,475.0,252.0,1.5,16.0,571.0,659.3,512.1
2017,3,9,14,15,411.5,258.5,1.55,15.5,526.0,614.05,480.78
2017,3,9,14,30,348.0,265.0,1.6,15.0,481.0,578.62,456.06
2017,3,9,14,45,379.0,241.0,1.7,15.0,464.0,585.75,464.39
2017,3,9,15,0,410.0,217.0,1.8,15.0,447.0,605.6,481.56
2017,3,9,15,15,450.0,190.0,1.8,14.5,425.0,613.54,490.8
2017,3,9,15,30,490.0,163.0,1.8,14.0,403.0,618.21,497.81
2017,3,9,15,45,358.0,166.0,1.85,14.0,332.5,496.91,405.07
2017,3,9,16,0,226.0,169.0,1.9,14.0,262.0,395.08,324.44
2017,3,9,16,15,208.0,151.0,1.85,13.5,228.5,345.27,286.49
2017,3,9,16,30,190.0,133.0,1.8,13.0,195.0,310.51,259.15
2017,3,9,16,45,173.0,111.5,1.8,13.0,160.5,271.3,226.96
2017,3,9,17,0,156.0,90.0,1.8,13.0,126.0,231.71,193.44
2017,3,9,17,15,125.5,69.0,1.75,12.5,93.0,183.09,151.3
2017,3,9,17,30,95.0,48.0,1.7,12.0,60.0,134.62,108.07
2017,3,9,17,45,47.5,29.5,1.7,12.0,35.5,78.82,52.36
2017,3,9,18,0,0.0,11.0,1.7,12.0,11.0,10.01,0.0
2017,3,9,18,15,0.0,5.5,1.7,11.5,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,10,6,45,32.5,16.5,1.55,10.5,19.5,13.99,0.0
2017,3,10,7,0,65.0,33.0,1.5,11.0,39.0,27.25,16.67
2017,3,10,7,15,101.5,53.5,1.5,11.0,70.0,43.08,32.37
2017,3,10,7,30,138.0,74.0,1.5,11.0,101.0,56.82,45.31
2017,3,10,7,45,160.0,95.5,1.5,11.0,135.0,74.24,61.29
2017,3,10,8,0,182.0,117.0,1.5,11.0,169.0,89.51,75.07
2017,3,10,8,15,203.0,135.0,1.45,11.0,203.5,98.17,82.72
2017,3,10,8,30,224.0,153.0,1.4,11.0,238.0,109.48,92.55
2017,3,10,8,45,198.0,177.0,1.4,11.5,259.0,129.74,109.87
2017,3,10,9,0,172.0,201.0,1.4,12.0,280.0,144.28,121.91
2017,3,10,9,15,157.5,222.0,1.3,12.0,300.0,156.69,132.18
2017,3,10,9,30,143.0,243.0,1.2,12.0,320.0,182.19,142.24
2017,3,10,9,45,264.0,243.5,1.2,12.0,398.0,203.51,152.12
2017,3,10,10,0,385.0,244.0,1.2,12.0,476.0,245.56,180.15
2017,3,10,10,15,377.0,261.5,1.2,12.0,498.5,282.7,211.41
2017,3,10,10,30,369.0,279.0,1.2,12.0,521.0,319.13,242.51
2017,3,10,10,45,259.0,308.0,1.25,12.5,481.5,329.08,254.68
2017,3,10,11,0,149.0,337.0,1.3,13.0,442.0,331.44,259.23
2017,3,10,11,15,236.0,335.0,1.3,13.5,505.0,381.34,297.22
2017,3,10,11,30,323.0,333.0,1.3,14.0,568.0,437.86,340.17
2017,3,10,11,45,304.5,342.0,1.3,14.5,566.0,457.07,354.83
2017,3,10,12,0,286.0,351.0,1.3,15.0,564.0,474.3,367.81
2017,3,10,12,15,310.0,346.0,1.3,15.0,577.5,503.39,390.43
2017,3,10,12,30,334.0,341.0,1.3,15.0,591.0,533.21,413.37
2017,3,10,12,45,261.0,351.0,1.3,15.5,545.0,511.23,395.98
2017,3,10,13,0,188.0,361.0,1.3,16.0,499.0,476.59,369.3
2017,3,10,13,15,244.5,344.5,1.25,16.0,521.0,513.96,398.72
2017,3,10,13,30,301.0,328.0,1.2,16.0,543.0,562.89,435.65
2017,3,10,13,45,590.0,213.5,1.2,16.5,618.0,698.79,539.05
2017,3,10,14,0,879.0,99.0,1.2,17.0,693.0,822.58,626.2
2017,3,10,14,15,868.5,97.5,1.15,17.0,663.0,827.44,628.28
2017,3,10,14,30,858.0,96.0,1.1,17.0,633.0,835.9,634.4
2017,3,10,14,45,848.0,92.0,1.1,17.0,597.5,831.76,632.78
2017,3,10,15,0,838.0,88.0,1.1,17.0,562.0,824.17,629.1
2017,3,10,15,15,819.5,85.5,1.05,17.0,520.5,807.91,618.91
2017,3,10,15,30,801.0,83.0,1.0,17.0,479.0,788.53,606.7
2017,3,10,15,45,779.5,78.5,0.95,17.0,433.5,761.3,588.99
2017,3,10,16,0,758.0,74.0,0.9,17.0,388.0,731.42,569.28
2017,3,10,16,15,723.0,69.5,0.9,16.5,339.0,688.36,541.38
2017,3,10,16,30,688.0,65.0,0.9,16.0,290.0,643.66,511.35
2017,3,10,16,45,639.5,59.0,0.95,15.5,240.0,590.92,474.33
2017,3,10,17,0,591.0,53.0,1.0,15.0,190.0,533.66,431.61
2017,3,10,17,15,507.5,45.0,1.1,14.5,142.0,449.71,365.58
2017,3,10,17,30,424.0,37.0,1.2,14.0,94.0,369.41,297.03
2017,3,10,17,45,283.0,25.0,1.3,13.5,56.0,252.33,181.48
2017,3,10,18,0,142.0,13.0,1.4,13.0,18.0,97.11,0.0
2017,3,10,18,15,71.0,6.5,1.45,12.5,9.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,6,45,95.5,16.5,0.9,11.0,26.0,12.99,0.0
2017,3,11,7,0,191.0,33.0,1.0,11.0,52.0,25.7,15.82
2017,3,11,7,15,256.5,49.5,1.1,11.0,90.5,37.96,27.98
2017,3,11,7,30,322.0,66.0,1.2,11.0,129.0,49.78,39.1
2017,3,11,7,45,358.5,81.5,1.35,11.5,171.0,60.31,48.77
2017,3,11,8,0,395.0,97.0,1.5,12.0,213.0,70.42,57.81
2017,3,11,8,15,428.5,109.0,1.45,12.0,255.5,77.6,64.17
2017,3,11,8,30,462.0,121.0,1.4,12.0,298.0,84.49,70.14
2017,3,11,8,45,474.0,137.0,1.4,12.5,338.5,93.64,77.86
2017,3,11,9,0,486.0,153.0,1.4,13.0,379.0,102.37,85.1
2017,3,11,9,15,492.5,168.5,1.35,13.5,416.5,110.35,91.59
2017,3,11,9,30,499.0,184.0,1.3,14.0,454.0,153.67,106.22
2017,3,11,9,45,423.0,220.0,1.3,14.5,460.5,202.38,142.96
2017,3,11,10,0,347.0,256.0,1.3,15.0,467.0,248.9,182.53
2017,3,11,10,15,468.5,230.0,1.4,15.0,530.5,278.29,202.71
2017,3,11,10,30,590.0,204.0,1.5,15.0,594.0,324.83,238.81
2017,3,11,10,45,509.0,246.0,1.6,15.0,591.5,365.65,276.23
2017,3,11,11,0,428.0,288.0,1.7,15.0,589.0,398.61,305.89
2017,3,11,11,15,449.5,285.5,1.75,15.0,608.5,434.19,335.32
2017,3,11,11,30,471.0,283.0,1.8,15.0,628.0,470.91,365.29
2017,3,11,11,45,705.0,188.5,1.9,15.0,712.0,544.94,424.17
2017,3,11,12,0,939.0,94.0,2.0,15.0,796.0,630.83,492.18
2017,3,11,12,15,939.5,94.0,2.05,15.0,798.0,670.79,523.83
2017,3,11,12,30,940.0,94.0,2.1,15.0,800.0,708.25,553.37
2017,3,11,12,45,940.0,93.0,2.2,15.5,794.0,741.73,578.85
2017,3,11,13,0,940.0,92.0,2.3,16.0,788.0,772.33,600.85
2017,3,11,13,15,936.5,91.5,2.35,15.5,773.5,797.83,620.6
2017,3,11,13,30,933.0,91.0,2.4,15.0,759.0,820.07,638.22
2017,3,11,13,45,928.0,89.5,2.5,15.0,736.5,836.7,651.26
2017,3,11,14,0,923.0,88.0,2.6,15.0,714.0,849.85,662.03
2017,3,11,14,15,914.0,86.5,2.65,15.0,684.5,856.21,667.83
2017,3,11,14,30,905.0,85.0,2.7,15.0,655.0,858.98,671.32
2017,3,11,14,45,893.0,83.0,2.75,15.0,618.5,855.13,670.3
2017,3,11,15,0,881.0,81.0,2.8,15.0,582.0,847.81,666.99
2017,3,11,15,15,864.0,78.5,2.75,14.5,540.0,832.32,658.48
2017,3,11,15,30,847.0,76.0,2.7,14.0,498.0,821.42,653.37
2017,3,11,15,45,554.0,122.5,2.7,14.0,388.0,634.35,516.05
2017,3,11,16,0,261.0,169.0,2.7,14.0,278.0,424.88,349.88
2017,3,11,16,15,249.5,149.5,2.65,13.5,243.5,392.44,326.4
2017,3,11,16,30,238.0,130.0,2.6,13.0,209.0,359.05,300.56
2017,3,11,16,45,435.5,90.5,2.6,12.5,205.0,472.43,396.67
2017,3,11,17,0,633.0,51.0,2.6,12.0,201.0,558.06,464.59
2017,3,11,17,15,550.5,44.0,2.6,11.5,151.0,480.28,399.55
2017,3,11,17,30,468.0,37.0,2.6,11.0,101.0,400.39,329.16
2017,3,11,17,45,234.0,29.0,2.65,11.0,61.0,226.56,168.79
2017,3,11,18,0,0.0,21.0,2.7,11.0,21.0,19.1,0.0
2017,3,11,18,15,0.0,10.5,2.7,11.0,10.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,12,6,45,166.5,16.5,1.45,10.5,33.5,13.29,0.0
2017,3,12,7,0,333.0,33.0,1.4,11.0,67.0,26.99,17.19
2017,3,12,7,15,438.5,43.0,1.3,11.0,115.0,34.19,24.72
2017,3,12,7,30,544.0,53.0,1.2,11.0,163.0,41.21,31.48
2017,3,12,7,45,611.0,59.5,1.15,11.5,215.5,44.97,35.04
2017,3,12,8,0,678.0,66.0,1.1,12.0,268.0,48.69,38.38
2017,3,12,8,15,720.5,71.0,1.05,12.5,320.0,55.98,44.8
2017,3,12,8,30,763.0,76.0,1.0,13.0,372.0,58.57,46.9
2017,3,12,8,45,795.5,78.5,0.95,13.5,422.5,59.08,47.12
2017,3,12,9,0,828.0,81.0,0.9,14.0,473.0,59.66,47.38
2017,3,12,9,15,849.0,84.0,0.95,14.5,518.0,64.22,51.13
2017,3,12,9,30,870.0,87.0,1.0,15.0,563.0,118.84,63.84
2017,3,12,9,45,882.5,90.5,1.05,15.5,602.0,174.87,100.21
2017,3,12,10,0,895.0,94.0,1.1,16.0,641.0,238.71,150.92
2017,3,12,10,15,906.0,95.5,1.05,16.0,674.5,293.84,198.32
2017,3,12,10,30,917.0,97.0,1.0,16.0,708.0,349.14,246.84
2017,3,12,10,45,927.0,97.5,0.95,16.5,734.5,403.23,293.47
2017,3,12,11,0,937.0,98.0,0.9,17.0,761.0,456.88,338.48
2017,3,12,11,15,941.5,99.0,0.95,17.0,779.0,507.85,381.37
2017,3,12,11,30,946.0,100.0,1.0,17.0,797.0,557.41,422.04
2017,3,12,11,45,950.0,99.5,1.05,17.0,807.0,603.78,459.33
2017,3,12,12,0,954.0,99.0,1.1,17.0,817.0,648.23,494.31
2017,3,12,12,15,954.5,99.0,1.2,17.0,818.5,688.86,526.27
2017,3,12,12,30,955.0,99.0,1.3,17.0,820.0,726.95,555.89
2017,3,12,12,45,962.0,94.5,1.4,17.0,815.5,762.46,583.43
2017,3,12,13,0,969.0,90.0,1.5,17.0,811.0,795.3,607.43
2017,3,12,13,15,965.5,89.5,1.55,17.0,796.0,821.5,626.06
2017,3,12,13,30,962.0,89.0,1.6,17.0,781.0,844.34,642.53
2017,3,12,13,45,955.5,88.0,1.65,17.0,758.5,860.81,654.81
2017,3,12,14,0,949.0,87.0,1.7,17.0,736.0,873.66,664.84
2017,3,12,14,15,940.0,85.5,1.75,16.5,705.5,880.27,672.07
2017,3,12,14,30,931.0,84.0,1.8,16.0,675.0,883.19,677.04
2017,3,12,14,45,918.5,82.5,1.85,16.0,637.5,879.55,676.44
2017,3,12,15,0,906.0,81.0,1.9,16.0,600.0,872.35,673.59
2017,3,12,15,15,888.5,78.5,1.9,15.5,557.0,856.29,665.41
2017,3,12,15,30,871.0,76.0,1.9,15.0,514.0,836.98,655.02
2017,3,12,15,45,846.5,73.5,1.9,15.0,466.0,816.62,642.6
2017,3,12,16,0,822.0,71.0,1.9,15.0,418.0,785.72,622.44
2017,3,12,16,15,787.5,67.0,1.85,14.5,366.5,742.36,593.5
2017,3,12,16,30,753.0,63.0,1.8,14.0,315.0,697.18,562.32
2017,3,12,16,45,700.5,58.5,1.8,13.5,262.0,636.13,518.1
2017,3,12,17,0,648.0,54.0,1.8,13.0,209.0,580.93,476.11
2017,3,12,17,15,564.5,46.5,1.85,12.5,158.0,495.35,407.68
2017,3,12,17,30,481.0,39.0,1.9,12.0,107.0,413.15,337.12
2017,3,12,17,45,328.0,27.5,1.95,12.0,65.0,286.19,216.16
2017,3,12,18,0,175.0,16.0,2.0,12.0,23.0,147.7,0.0
2017,3,12,18,15,87.5,8.0,2.05,11.5,11.5,7.28,0.0
2017,3,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,6,45,205.5,16.0,1.45,10.5,38.0,12.75,0.0
2017,3,13,7,0,411.0,32.0,1.4,11.0,76.0,25.99,16.59
2017,3,13,7,15,510.5,40.0,1.4,11.0,125.5,31.55,22.45
2017,3,13,7,30,610.0,48.0,1.4,11.0,175.0,40.45,30.83
2017,3,13,7,45,669.5,54.0,1.4,11.5,228.0,44.37,34.51
2017,3,13,8,0,729.0,60.0,1.4,12.0,281.0,48.24,37.98
2017,3,13,8,15,767.5,64.0,1.3,12.5,333.5,50.26,39.67
2017,3,13,8,30,806.0,68.0,1.2,13.0,386.0,52.28,41.29
2017,3,13,8,45,833.5,71.0,1.2,13.5,435.5,53.43,42.1
2017,3,13,9,0,861.0,74.0,1.2,14.0,485.0,54.58,42.89
2017,3,13,9,15,880.0,76.5,1.25,14.0,530.0,71.95,58.0
2017,3,13,9,30,899.0,79.0,1.3,14.0,575.0,127.44,69.01
2017,3,13,9,45,921.0,78.0,1.4,14.5,616.5,182.47,104.99
2017,3,13,10,0,943.0,77.0,1.5,15.0,658.0,239.19,150.45
2017,3,13,10,15,952.0,78.0,1.5,15.5,691.0,295.77,199.76
2017,3,13,10,30,961.0,79.0,1.5,16.0,724.0,352.23,249.75
2017,3,13,10,45,967.5,80.5,1.55,16.5,749.5,407.88,298.71
2017,3,13,11,0,974.0,82.0,1.6,17.0,775.0,462.72,345.85
2017,3,13,11,15,977.5,82.5,1.55,17.0,792.5,514.3,389.51
2017,3,13,11,30,981.0,83.0,1.5,17.0,810.0,564.29,430.57
2017,3,13,11,45,982.5,83.5,1.5,17.5,819.5,611.4,467.63
2017,3,13,12,0,984.0,84.0,1.5,18.0,829.0,656.32,501.92
2017,3,13,12,15,984.0,84.0,1.45,18.0,830.0,697.48,533.1
2017,3,13,12,30,984.0,84.0,1.4,18.0,831.0,735.97,561.58
2017,3,13,12,45,980.5,84.5,1.35,18.0,823.5,769.69,585.78
2017,3,13,13,0,977.0,85.0,1.3,18.0,816.0,800.23,606.06
2017,3,13,13,15,973.0,84.0,1.25,18.0,800.5,825.59,622.72
2017,3,13,13,30,969.0,83.0,1.2,18.0,785.0,847.49,637.07
2017,3,13,13,45,962.5,82.5,1.2,18.5,762.0,864.42,647.63
2017,3,13,14,0,956.0,82.0,1.2,19.0,739.0,877.73,655.92
2017,3,13,14,15,946.5,80.5,1.2,19.0,708.0,883.8,660.81
2017,3,13,14,30,937.0,79.0,1.2,19.0,677.0,886.14,663.49
2017,3,13,14,45,924.5,77.5,1.2,19.0,639.5,882.29,662.25
2017,3,13,15,0,912.0,76.0,1.2,19.0,602.0,874.87,658.85
2017,3,13,15,15,895.0,73.5,1.2,18.5,559.0,858.96,651.11
2017,3,13,15,30,878.0,71.0,1.2,18.0,516.0,839.77,641.23
2017,3,13,15,45,855.0,68.5,1.25,18.0,468.0,812.51,625.19
2017,3,13,16,0,832.0,66.0,1.3,18.0,420.0,790.4,612.51
2017,3,13,16,15,799.5,62.5,1.25,17.5,369.0,748.96,585.65
2017,3,13,16,30,767.0,59.0,1.2,17.0,318.0,705.67,556.75
2017,3,13,16,45,719.5,54.0,1.2,16.5,265.5,647.4,516.03
2017,3,13,17,0,672.0,49.0,1.2,16.0,213.0,588.79,472.9
2017,3,13,17,15,594.5,42.5,1.2,15.5,162.0,507.03,409.21
2017,3,13,17,30,517.0,36.0,1.2,15.0,111.0,427.66,343.32
2017,3,13,17,45,377.0,25.5,1.3,15.0,68.5,315.95,238.16
2017,3,13,18,0,237.0,15.0,1.4,15.0,26.0,186.1,0.0
2017,3,13,18,15,118.5,7.5,1.4,14.5,13.0,74.77,0.0
2017,3,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,182.5,17.5,0.4,12.0,38.0,13.94,1.16
2017,3,14,7,0,365.0,35.0,0.4,12.0,76.0,28.45,18.86
2017,3,14,7,15,460.5,44.5,0.4,12.0,124.0,35.15,25.65
2017,3,14,7,30,556.0,54.0,0.4,12.0,172.0,41.68,31.89
2017,3,14,7,45,615.5,60.5,0.45,12.5,223.5,45.4,35.35
2017,3,14,8,0,675.0,67.0,0.5,13.0,275.0,49.06,38.59
2017,3,14,8,15,715.0,71.5,0.45,13.5,326.5,55.94,44.58
2017,3,14,8,30,755.0,76.0,0.4,14.0,378.0,58.09,46.27
2017,3,14,8,45,783.0,79.5,0.4,14.5,426.5,59.35,47.14
2017,3,14,9,0,811.0,83.0,0.4,15.0,475.0,60.6,47.98
2017,3,14,9,15,831.5,86.0,0.4,15.5,519.0,73.25,46.94
2017,3,14,9,30,852.0,89.0,0.4,16.0,563.0,127.05,68.51
2017,3,14,9,45,876.0,87.5,0.4,16.5,604.5,187.6,109.44
2017,3,14,10,0,900.0,86.0,0.4,17.0,646.0,242.13,152.32
2017,3,14,10,15,910.5,87.5,0.4,17.0,678.5,297.32,199.5
2017,3,14,10,30,921.0,89.0,0.4,17.0,711.0,352.61,247.39
2017,3,14,10,45,930.0,89.0,0.45,17.5,737.0,406.03,293.09
2017,3,14,11,0,939.0,89.0,0.5,18.0,763.0,458.88,337.24
2017,3,14,11,15,944.0,90.0,0.55,18.0,781.0,509.98,379.49
2017,3,14,11,30,949.0,91.0,0.6,18.0,799.0,559.72,419.57
2017,3,14,11,45,952.5,91.0,0.7,18.5,809.0,606.17,455.91
2017,3,14,12,0,956.0,91.0,0.8,19.0,819.0,650.66,489.9
2017,3,14,12,15,956.5,91.0,0.8,19.0,820.5,691.13,520.09
2017,3,14,12,30,957.0,91.0,0.8,19.0,822.0,729.04,547.83
2017,3,14,12,45,948.5,94.5,0.85,19.5,813.5,761.35,570.64
2017,3,14,13,0,940.0,98.0,0.9,20.0,805.0,790.38,589.63
2017,3,14,13,15,936.0,97.0,0.85,20.0,790.0,814.95,605.29
2017,3,14,13,30,932.0,96.0,0.8,20.0,775.0,836.19,618.75
2017,3,14,13,45,925.5,95.0,0.75,20.0,752.0,852.03,628.7
2017,3,14,14,0,919.0,94.0,0.7,20.0,729.0,864.35,636.48
2017,3,14,14,15,909.5,92.5,0.7,19.5,699.0,870.09,642.26
2017,3,14,14,30,900.0,91.0,0.7,19.0,669.0,872.25,645.96
2017,3,14,14,45,886.0,89.5,0.7,19.0,631.5,867.06,643.85
2017,3,14,15,0,872.0,88.0,0.7,19.0,594.0,858.43,639.7
2017,3,14,15,15,854.0,85.5,0.8,18.5,551.5,849.79,638.67
2017,3,14,15,30,836.0,83.0,0.9,18.0,509.0,830.17,630.17
2017,3,14,15,45,810.5,80.0,1.0,18.0,461.5,800.6,613.52
2017,3,14,16,0,785.0,77.0,1.1,18.0,414.0,768.37,594.62
2017,3,14,16,15,750.5,72.5,1.25,17.0,363.0,724.59,569.49
2017,3,14,16,30,716.0,68.0,1.4,16.0,312.0,679.07,541.62
2017,3,14,16,45,663.0,63.0,1.55,15.5,260.0,622.86,502.85
2017,3,14,17,0,610.0,58.0,1.7,15.0,208.0,562.07,458.08
2017,3,14,17,15,530.5,50.0,1.85,14.5,158.0,479.07,392.77
2017,3,14,17,30,451.0,42.0,2.0,14.0,108.0,399.17,325.07
2017,3,14,17,45,311.5,30.0,2.15,13.5,66.5,280.09,216.04
2017,3,14,18,0,172.0,18.0,2.3,13.0,25.0,151.68,0.0
2017,3,14,18,15,86.0,9.0,2.3,12.5,12.5,57.71,0.0
2017,3,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,6,45,88.0,20.5,2.15,10.5,30.5,16.85,4.52
2017,3,15,7,0,176.0,41.0,2.3,11.0,61.0,31.66,21.79
2017,3,15,7,15,220.5,59.5,2.3,11.0,98.5,45.15,34.61
2017,3,15,7,30,265.0,78.0,2.3,11.0,136.0,58.1,46.7
2017,3,15,7,45,296.5,95.5,2.3,11.5,176.0,72.62,59.85
2017,3,15,8,0,328.0,113.0,2.3,12.0,216.0,80.86,67.13
2017,3,15,8,15,348.0,129.5,2.25,12.0,255.5,90.73,75.79
2017,3,15,8,30,368.0,146.0,2.2,12.0,295.0,100.13,83.91
2017,3,15,8,45,426.5,153.5,2.15,12.5,346.5,103.34,86.3
2017,3,15,9,0,485.0,161.0,2.1,13.0,398.0,106.48,88.6
2017,3,15,9,15,286.0,205.5,2.05,13.0,348.5,146.51,113.41
2017,3,15,9,30,87.0,250.0,2.0,13.0,299.0,195.86,154.13
2017,3,15,9,45,71.5,260.5,1.95,13.0,303.0,210.78,165.77
2017,3,15,10,0,56.0,271.0,1.9,13.0,307.0,223.71,176.54
2017,3,15,10,15,76.0,294.5,1.85,13.0,345.5,252.68,198.88
2017,3,15,10,30,96.0,318.0,1.8,13.0,384.0,284.35,223.48
2017,3,15,10,45,138.0,334.5,1.8,13.0,433.0,316.8,248.46
2017,3,15,11,0,180.0,351.0,1.8,13.0,482.0,359.48,281.7
2017,3,15,11,15,200.5,358.5,1.8,13.0,507.0,389.87,305.7
2017,3,15,11,30,221.0,366.0,1.8,13.0,532.0,421.99,330.98
2017,3,15,11,45,142.0,358.5,1.85,13.5,465.5,388.74,305.45
2017,3,15,12,0,63.0,351.0,1.9,14.0,399.0,345.77,271.82
2017,3,15,12,15,206.0,350.5,1.85,14.0,508.5,446.02,350.81
