Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,12,30,349.0,350.0,1.8,14.0,618.0,559.44,437.26
2017,3,15,12,45,403.0,325.5,1.8,14.0,633.0,593.9,463.74
2017,3,15,13,0,457.0,301.0,1.8,14.0,648.0,636.98,496.89
2017,3,15,13,15,340.0,328.0,1.8,13.5,583.5,585.33,458.37
2017,3,15,13,30,223.0,355.0,1.8,13.0,519.0,524.81,412.87
2017,3,15,13,45,197.0,345.0,1.8,13.0,486.5,504.51,398.34
2017,3,15,14,0,171.0,335.0,1.8,13.0,454.0,482.23,381.86
2017,3,15,14,15,132.5,316.5,1.75,13.0,406.5,438.64,348.61
2017,3,15,14,30,94.0,298.0,1.7,13.0,359.0,378.93,302.67
2017,3,15,14,45,186.5,277.5,1.7,13.0,389.5,455.67,365.71
2017,3,15,15,0,279.0,257.0,1.7,13.0,420.0,533.34,427.6
2017,3,15,15,15,292.0,234.5,1.7,12.5,394.5,523.91,422.46
2017,3,15,15,30,305.0,212.0,1.7,12.0,369.0,512.52,416.48
2017,3,15,15,45,232.5,198.5,1.75,12.0,311.5,438.0,358.63
2017,3,15,16,0,160.0,185.0,1.8,12.0,254.0,348.34,287.62
2017,3,15,16,15,152.0,163.5,1.75,12.0,223.0,318.23,264.48
2017,3,15,16,30,144.0,142.0,1.7,12.0,192.0,287.4,239.95
2017,3,15,16,45,135.0,119.5,1.65,12.0,160.5,253.7,212.43
2017,3,15,17,0,126.0,97.0,1.6,12.0,129.0,219.28,183.52
2017,3,15,17,15,104.5,75.5,1.55,11.5,98.0,176.65,146.8
2017,3,15,17,30,83.0,54.0,1.5,11.0,67.0,133.78,108.87
2017,3,15,17,45,41.5,35.0,1.45,11.0,41.5,81.87,60.99
2017,3,15,18,0,0.0,16.0,1.4,11.0,16.0,14.23,0.0
2017,3,15,18,15,0.0,8.0,1.35,11.0,8.0,7.28,0.0
2017,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,2.5,1.85,11.0,2.5,0.0,0.0
2017,3,16,6,30,0.0,5.0,1.9,11.0,5.0,4.55,0.0
2017,3,16,6,45,13.0,23.5,2.0,11.0,25.5,20.29,8.17
2017,3,16,7,0,26.0,42.0,2.1,11.0,46.0,35.26,25.07
2017,3,16,7,15,45.5,64.0,2.1,11.0,73.5,52.37,41.1
2017,3,16,7,30,65.0,86.0,2.1,11.0,101.0,69.14,56.6
2017,3,16,7,45,80.0,108.5,2.15,11.5,131.5,85.87,71.68
2017,3,16,8,0,95.0,131.0,2.2,12.0,162.0,98.67,82.93
2017,3,16,8,15,105.5,152.0,2.1,12.0,191.5,112.8,95.26
2017,3,16,8,30,116.0,173.0,2.0,12.0,221.0,126.48,106.99
2017,3,16,8,45,162.0,193.5,1.95,12.5,269.0,139.72,117.97
2017,3,16,9,0,208.0,214.0,1.9,13.0,317.0,152.57,128.44
2017,3,16,9,15,118.5,218.0,1.95,13.0,278.0,159.55,126.03
2017,3,16,9,30,29.0,222.0,2.0,13.0,239.0,174.4,138.74
2017,3,16,9,45,38.5,245.5,2.05,13.5,269.5,197.13,155.96
2017,3,16,10,0,48.0,269.0,2.1,14.0,300.0,221.43,174.5
2017,3,16,10,15,62.5,291.5,2.15,14.0,333.5,247.9,195.03
2017,3,16,10,30,77.0,314.0,2.2,14.0,367.0,276.45,217.34
2017,3,16,10,45,163.0,330.0,2.25,14.0,447.5,323.61,253.07
2017,3,16,11,0,249.0,346.0,2.3,14.0,528.0,385.45,300.86
2017,3,16,11,15,385.5,310.0,2.25,14.0,598.0,436.55,340.65
2017,3,16,11,30,522.0,274.0,2.2,14.0,668.0,501.1,391.37
2017,3,16,11,45,527.0,275.0,2.2,14.5,677.5,534.98,417.82
2017,3,16,12,0,532.0,276.0,2.2,15.0,687.0,568.11,443.28
2017,3,16,12,15,722.5,195.0,2.25,15.0,753.5,647.5,505.96
2017,3,16,12,30,913.0,114.0,2.3,15.0,820.0,729.29,569.84
2017,3,16,12,45,894.0,122.0,2.35,15.0,808.5,757.09,590.98
2017,3,16,13,0,875.0,130.0,2.4,15.0,797.0,786.09,612.66
2017,3,16,13,15,596.5,234.0,2.45,15.0,685.0,704.97,550.66
2017,3,16,13,30,318.0,338.0,2.5,15.0,573.0,594.41,465.38
2017,3,16,13,45,582.0,233.0,2.55,15.0,646.5,727.54,571.18
2017,3,16,14,0,846.0,128.0,2.6,15.0,720.0,854.49,665.43
2017,3,16,14,15,654.0,187.0,2.65,14.5,633.0,774.97,609.38
2017,3,16,14,30,462.0,246.0,2.7,14.0,546.0,679.12,538.32
2017,3,16,14,45,421.0,241.5,2.75,14.0,503.5,647.23,516.14
2017,3,16,15,0,380.0,237.0,2.8,14.0,461.0,598.44,480.78
2017,3,16,15,15,384.5,217.0,2.8,13.5,430.0,583.97,472.78
2017,3,16,15,30,389.0,197.0,2.8,13.0,399.0,567.36,462.84
2017,3,16,15,45,410.0,173.0,2.85,13.0,368.0,574.54,470.52
2017,3,16,16,0,431.0,149.0,2.9,13.0,337.0,562.65,463.67
2017,3,16,16,15,394.5,139.0,2.9,12.5,295.5,517.52,429.84
2017,3,16,16,30,358.0,129.0,2.9,12.0,254.0,472.07,394.97
2017,3,16,16,45,449.0,99.5,2.95,12.0,230.5,501.28,420.97
2017,3,16,17,0,540.0,70.0,3.0,12.0,207.0,528.2,442.66
2017,3,16,17,15,457.5,60.0,2.9,11.5,157.5,441.55,370.32
2017,3,16,17,30,375.0,50.0,2.8,11.0,108.0,357.95,297.47
2017,3,16,17,45,253.5,35.5,2.75,11.0,68.0,249.1,197.57
2017,3,16,18,0,132.0,21.0,2.7,11.0,28.0,133.45,15.81
2017,3,16,18,15,66.0,10.5,2.6,10.5,14.0,47.88,0.0
2017,3,16,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,60.0,5.5,0.7,10.0,7.0,0.0,0.0
2017,3,17,6,30,120.0,11.0,0.6,10.0,14.0,10.01,0.0
2017,3,17,6,45,275.0,23.0,0.5,10.5,52.0,18.59,8.11
2017,3,17,7,0,430.0,35.0,0.4,11.0,90.0,27.97,18.93
2017,3,17,7,15,517.0,43.0,0.4,11.0,139.0,33.45,24.41
2017,3,17,7,30,604.0,51.0,0.4,11.0,188.0,38.8,29.53
2017,3,17,7,45,659.5,56.0,0.45,11.5,240.0,45.35,35.49
2017,3,17,8,0,715.0,61.0,0.5,12.0,292.0,48.3,38.07
2017,3,17,8,15,750.5,64.5,0.45,12.5,343.0,49.89,39.33
2017,3,17,8,30,786.0,68.0,0.4,13.0,394.0,51.48,40.56
2017,3,17,8,45,810.0,71.5,0.4,13.5,442.0,52.96,41.65
2017,3,17,9,0,834.0,75.0,0.4,14.0,490.0,54.4,42.69
2017,3,17,9,15,852.5,77.5,0.35,14.0,534.0,88.42,51.97
2017,3,17,9,30,871.0,80.0,0.3,14.0,578.0,142.59,78.23
2017,3,17,9,45,879.0,84.0,0.25,14.5,615.5,197.95,117.91
2017,3,17,10,0,887.0,88.0,0.2,15.0,653.0,253.66,163.47
2017,3,17,10,15,897.0,89.5,0.15,15.0,685.0,308.11,210.26
2017,3,17,10,30,907.0,91.0,0.1,15.0,717.0,362.62,257.24
2017,3,17,10,45,911.5,93.5,0.1,15.5,741.5,415.74,302.12
2017,3,17,11,0,916.0,96.0,0.1,16.0,766.0,467.96,344.9
2017,3,17,11,15,920.5,97.0,0.15,16.0,783.5,517.79,385.56
2017,3,17,11,30,925.0,98.0,0.2,16.0,801.0,566.26,424.09
2017,3,17,11,45,923.5,100.5,0.25,16.5,809.5,611.11,458.19
2017,3,17,12,0,922.0,103.0,0.3,17.0,818.0,653.74,489.74
2017,3,17,12,15,922.0,103.0,0.3,17.0,819.0,692.66,518.24
2017,3,17,12,30,922.0,103.0,0.3,17.0,820.0,729.08,544.41
2017,3,17,12,45,920.5,102.5,0.35,17.0,813.0,761.3,567.77
2017,3,17,13,0,919.0,102.0,0.4,17.0,806.0,790.61,587.93
2017,3,17,13,15,914.5,101.5,0.45,17.0,790.5,814.6,604.65
2017,3,17,13,30,910.0,101.0,0.5,17.0,775.0,835.31,619.4
2017,3,17,13,45,902.5,100.0,0.55,17.5,752.0,849.74,629.02
2017,3,17,14,0,895.0,99.0,0.6,18.0,729.0,860.69,636.57
2017,3,17,14,15,885.5,97.5,0.7,18.0,698.5,865.92,642.69
2017,3,17,14,30,876.0,96.0,0.8,18.0,668.0,867.64,646.72
2017,3,17,14,45,590.5,176.0,0.9,18.0,552.5,730.76,556.29
2017,3,17,15,0,305.0,256.0,1.0,18.0,437.0,556.63,430.57
2017,3,17,15,15,196.5,242.0,1.1,17.5,355.5,436.12,343.66
2017,3,17,15,30,88.0,228.0,1.2,17.0,274.0,315.51,251.23
2017,3,17,15,45,191.0,201.5,1.3,16.5,289.0,391.52,315.77
2017,3,17,16,0,294.0,175.0,1.4,16.0,304.0,464.35,375.95
2017,3,17,16,15,280.0,156.5,1.5,15.5,267.5,430.25,351.07
2017,3,17,16,30,266.0,138.0,1.6,15.0,231.0,395.27,325.47
2017,3,17,16,45,433.5,98.5,1.7,14.5,222.0,489.14,404.16
2017,3,17,17,0,601.0,59.0,1.8,14.0,213.0,562.18,461.85
2017,3,17,17,15,525.0,51.0,1.9,13.5,163.5,481.1,396.81
2017,3,17,17,30,449.0,43.0,2.0,13.0,114.0,403.03,330.95
2017,3,17,17,45,324.0,31.5,2.15,13.0,72.5,292.57,231.59
2017,3,17,18,0,199.0,20.0,2.3,13.0,31.0,176.45,46.93
2017,3,17,18,15,99.5,10.0,2.15,12.5,15.5,67.11,0.0
2017,3,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.0,1.05,11.0,3.0,0.0,0.0
2017,3,18,6,30,0.0,6.0,1.0,11.0,6.0,5.46,0.0
2017,3,18,6,45,0.0,20.0,1.0,11.5,20.0,17.62,8.01
2017,3,18,7,0,0.0,34.0,1.0,12.0,34.0,29.83,20.52
2017,3,18,7,15,0.0,52.5,1.1,12.0,52.5,45.26,34.8
2017,3,18,7,30,0.0,71.0,1.2,12.0,71.0,60.5,48.78
2017,3,18,7,45,0.0,91.0,1.3,12.0,91.0,76.68,63.38
2017,3,18,8,0,0.0,111.0,1.4,12.0,111.0,92.67,77.56
2017,3,18,8,15,4.0,129.0,1.4,12.0,130.5,107.1,90.13
2017,3,18,8,30,8.0,147.0,1.4,12.0,150.0,121.38,102.37
2017,3,18,8,45,9.0,161.0,1.45,12.5,165.0,132.7,111.68
2017,3,18,9,0,10.0,175.0,1.5,13.0,180.0,143.89,120.76
2017,3,18,9,15,5.0,138.5,1.45,13.0,141.0,118.63,94.09
2017,3,18,9,30,0.0,102.0,1.4,13.0,102.0,89.82,70.09
2017,3,18,9,45,3.5,151.5,1.4,13.5,154.0,131.06,103.69
2017,3,18,10,0,7.0,201.0,1.4,14.0,206.0,172.08,136.32
2017,3,18,10,15,152.5,259.0,1.4,14.0,365.5,244.25,188.79
2017,3,18,10,30,298.0,317.0,1.4,14.0,525.0,339.36,260.01
2017,3,18,10,45,240.5,338.5,1.4,14.0,510.0,360.71,278.76
2017,3,18,11,0,183.0,360.0,1.4,14.0,495.0,370.86,288.26
2017,3,18,11,15,129.5,359.0,1.4,14.0,456.0,360.37,281.25
2017,3,18,11,30,76.0,358.0,1.4,14.0,417.0,345.14,270.0
2017,3,18,11,45,149.0,371.0,1.4,14.0,487.0,405.5,316.8
2017,3,18,12,0,222.0,384.0,1.4,14.0,557.0,473.31,368.43
2017,3,18,12,15,319.0,358.0,1.35,14.0,607.5,531.99,413.2
2017,3,18,12,30,416.0,332.0,1.3,14.0,658.0,593.89,459.98
2017,3,18,12,45,245.0,346.0,1.3,14.5,537.5,505.34,392.19
2017,3,18,13,0,74.0,360.0,1.3,15.0,417.0,389.81,303.09
2017,3,18,13,15,498.5,225.5,1.35,15.0,597.5,622.66,486.84
2017,3,18,13,30,923.0,91.0,1.4,15.0,778.0,839.0,642.71
2017,3,18,13,45,921.0,88.5,1.45,15.0,756.5,856.27,653.24
2017,3,18,14,0,919.0,86.0,1.5,15.0,735.0,870.13,663.99
2017,3,18,14,15,557.0,198.0,1.55,15.0,587.0,703.04,546.8
2017,3,18,14,30,195.0,310.0,1.6,15.0,439.0,493.95,387.82
2017,3,18,14,45,535.5,195.5,1.65,15.0,521.0,700.11,551.35
2017,3,18,15,0,876.0,81.0,1.7,15.0,603.0,866.31,670.68
2017,3,18,15,15,725.0,115.5,1.55,15.0,527.0,790.23,615.52
2017,3,18,15,30,574.0,150.0,1.4,15.0,451.0,698.78,551.05
2017,3,18,15,45,475.5,156.5,1.25,15.0,390.5,614.06,488.83
2017,3,18,16,0,377.0,163.0,1.1,15.0,330.0,536.6,430.24
2017,3,18,16,15,363.0,145.5,1.0,14.5,291.0,501.85,406.0
2017,3,18,16,30,349.0,128.0,0.9,14.0,252.0,465.77,379.67
2017,3,18,16,45,326.0,110.0,0.85,14.0,211.5,420.91,345.14
2017,3,18,17,0,303.0,92.0,0.8,14.0,171.0,375.63,309.09
2017,3,18,17,15,267.0,74.0,0.85,13.5,132.0,320.79,264.5
2017,3,18,17,30,231.0,56.0,0.9,13.0,93.0,267.05,218.57
2017,3,18,17,45,157.5,38.5,0.95,12.5,59.5,190.99,150.48
2017,3,18,18,0,84.0,21.0,1.0,12.0,26.0,93.73,32.8
2017,3,18,18,15,42.0,10.5,1.0,12.0,13.0,34.14,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.5,0.2,11.0,6.5,0.0,0.0
2017,3,19,6,30,0.0,13.0,0.2,11.0,13.0,11.82,0.0
2017,3,19,6,45,51.0,31.5,0.25,11.5,38.5,26.04,15.3
2017,3,19,7,0,102.0,50.0,0.3,12.0,64.0,39.34,28.98
2017,3,19,7,15,127.0,71.0,0.4,12.0,96.5,56.44,44.81
2017,3,19,7,30,152.0,92.0,0.5,12.0,129.0,71.91,58.96
2017,3,19,7,45,166.0,114.5,0.65,12.0,163.0,87.85,73.26
2017,3,19,8,0,180.0,137.0,0.8,12.0,197.0,103.32,86.87
2017,3,19,8,15,192.0,157.5,0.8,12.0,231.0,117.11,98.75
2017,3,19,8,30,204.0,178.0,0.8,12.0,265.0,130.46,110.06
2017,3,19,8,45,158.0,201.0,0.85,12.5,273.0,144.3,121.43
2017,3,19,9,0,112.0,224.0,0.9,13.0,281.0,157.53,132.11
2017,3,19,9,15,78.0,232.5,0.8,13.0,274.0,178.03,140.5
2017,3,19,9,30,44.0,241.0,0.7,13.0,267.0,189.59,149.32
2017,3,19,9,45,208.5,256.0,0.6,13.5,389.5,225.09,169.39
2017,3,19,10,0,373.0,271.0,0.5,14.0,512.0,279.9,205.54
2017,3,19,10,15,242.0,302.0,0.5,14.0,461.5,292.58,221.31
2017,3,19,10,30,111.0,333.0,0.5,14.0,411.0,303.07,233.82
2017,3,19,10,45,114.0,345.5,0.5,14.0,428.0,324.37,250.44
2017,3,19,11,0,117.0,358.0,0.5,14.0,445.0,342.34,264.34
2017,3,19,11,15,106.0,363.5,0.5,14.0,444.0,355.9,274.88
2017,3,19,11,30,95.0,369.0,0.5,14.0,443.0,364.52,281.54
2017,3,19,11,45,53.5,309.5,0.55,14.5,351.5,300.22,232.93
2017,3,19,12,0,12.0,250.0,0.6,15.0,260.0,227.73,177.13
2017,3,19,12,15,31.0,299.5,0.6,15.0,324.0,287.89,224.18
2017,3,19,12,30,50.0,349.0,0.6,15.0,388.0,349.99,271.07
2017,3,19,12,45,87.5,365.0,0.65,15.0,433.0,397.73,307.38
2017,3,19,13,0,125.0,381.0,0.7,15.0,478.0,456.26,351.38
2017,3,19,13,15,102.0,366.0,0.7,15.0,444.0,424.49,327.56
2017,3,19,13,30,79.0,351.0,0.7,15.0,410.0,398.44,308.46
2017,3,19,13,45,56.0,319.5,0.75,15.0,361.0,353.77,275.42
2017,3,19,14,0,33.0,288.0,0.8,15.0,312.0,307.01,240.21
2017,3,19,14,15,87.0,300.5,0.85,14.5,359.5,370.74,291.97
2017,3,19,14,30,141.0,313.0,0.9,14.0,407.0,451.22,354.86
2017,3,19,14,45,112.5,291.0,0.95,14.0,363.0,393.76,311.42
2017,3,19,15,0,84.0,269.0,1.0,14.0,319.0,349.51,278.17
2017,3,19,15,15,42.0,187.5,1.0,14.0,212.5,224.38,180.03
2017,3,19,15,30,0.0,106.0,1.0,14.0,106.0,95.12,74.23
2017,3,19,15,45,0.0,104.5,1.05,14.0,104.5,94.16,73.96
2017,3,19,16,0,0.0,103.0,1.1,14.0,103.0,93.45,73.61
2017,3,19,16,15,0.0,90.5,1.05,13.5,90.5,81.77,64.14
2017,3,19,16,30,0.0,78.0,1.0,13.0,78.0,70.04,54.49
2017,3,19,16,45,0.0,65.5,1.0,13.0,65.5,58.24,44.52
2017,3,19,17,0,0.0,53.0,1.0,13.0,53.0,46.8,34.7
2017,3,19,17,15,0.0,41.0,1.05,12.5,41.0,36.16,25.48
2017,3,19,17,30,0.0,29.0,1.1,12.0,29.0,25.54,16.13
2017,3,19,17,45,0.0,18.5,1.15,12.0,18.5,16.27,7.78
2017,3,19,18,0,0.0,8.0,1.2,12.0,8.0,7.02,0.0
2017,3,19,18,15,0.0,4.0,1.15,11.5,4.0,3.64,0.0
2017,3,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,5.0,2.9,11.0,5.0,4.55,0.0
2017,3,20,6,30,0.0,10.0,3.0,11.0,10.0,8.79,0.0
2017,3,20,6,45,0.0,29.0,3.15,11.5,29.0,25.09,14.93
2017,3,20,7,0,0.0,48.0,3.3,12.0,48.0,40.77,30.22
2017,3,20,7,15,11.0,69.0,3.3,12.0,71.5,57.79,45.99
2017,3,20,7,30,22.0,90.0,3.3,12.0,95.0,72.51,59.53
2017,3,20,7,45,31.0,110.5,3.35,12.5,120.0,87.89,73.26
2017,3,20,8,0,40.0,131.0,3.4,13.0,145.0,102.95,86.4
2017,3,20,8,15,28.5,144.0,3.4,13.0,155.0,112.92,94.99
2017,3,20,8,30,17.0,157.0,3.4,13.0,165.0,128.78,108.6
2017,3,20,8,45,31.0,183.0,3.45,13.0,199.0,140.22,118.21
2017,3,20,9,0,45.0,209.0,3.5,13.0,233.0,157.26,132.58
2017,3,20,9,15,22.5,174.0,3.55,13.0,186.0,146.51,116.87
2017,3,20,9,30,0.0,139.0,3.6,13.0,139.0,119.94,95.19
2017,3,20,9,45,0.0,152.0,3.65,13.0,152.0,131.08,104.21
2017,3,20,10,0,0.0,165.0,3.7,13.0,165.0,142.32,113.21
2017,3,20,10,15,0.0,150.5,3.7,13.0,150.5,131.1,103.76
2017,3,20,10,30,0.0,136.0,3.7,13.0,136.0,119.34,93.92
2017,3,20,10,45,0.0,111.5,3.75,13.5,111.5,98.6,76.54
2017,3,20,11,0,0.0,87.0,3.8,14.0,87.0,77.24,58.7
2017,3,20,11,15,0.0,97.0,3.7,14.0,97.0,86.1,65.97
2017,3,20,11,30,0.0,107.0,3.6,14.0,107.0,94.9,73.14
2017,3,20,11,45,0.0,107.0,3.55,14.0,107.0,94.95,73.13
2017,3,20,12,0,0.0,107.0,3.5,14.0,107.0,95.0,73.15
2017,3,20,12,15,10.5,199.5,3.4,14.0,208.0,183.79,145.53
2017,3,20,12,30,21.0,292.0,3.3,14.0,309.0,274.52,217.85
2017,3,20,12,45,21.5,289.5,3.25,14.0,306.5,274.85,217.96
2017,3,20,13,0,22.0,287.0,3.2,14.0,304.0,275.11,218.32
2017,3,20,13,15,11.0,166.0,3.1,14.0,174.5,157.19,124.06
2017,3,20,13,30,0.0,45.0,3.0,14.0,45.0,39.88,27.66
2017,3,20,13,45,0.0,68.0,2.95,14.0,68.0,60.31,44.76
2017,3,20,14,0,0.0,91.0,2.9,14.0,91.0,80.77,61.77
2017,3,20,14,15,20.0,183.5,2.8,14.0,197.0,192.37,153.95
2017,3,20,14,30,40.0,276.0,2.7,14.0,303.0,308.96,247.58
2017,3,20,14,45,20.0,165.0,2.6,14.0,178.5,176.85,141.47
2017,3,20,15,0,0.0,54.0,2.5,14.0,54.0,47.76,34.6
2017,3,20,15,15,0.0,31.5,2.45,14.0,31.5,27.81,17.95
2017,3,20,15,30,0.0,9.0,2.4,14.0,9.0,7.93,1.1
2017,3,20,15,45,0.0,19.5,2.35,14.0,19.5,17.19,9.04
2017,3,20,16,0,0.0,30.0,2.3,14.0,30.0,26.45,17.0
2017,3,20,16,15,0.0,67.5,2.35,13.5,67.5,59.66,45.49
2017,3,20,16,30,0.0,105.0,2.4,13.0,105.0,98.83,78.99
2017,3,20,16,45,0.0,88.0,2.45,13.0,88.0,82.56,65.24
2017,3,20,17,0,0.0,71.0,2.5,13.0,71.0,66.07,51.16
2017,3,20,17,15,0.0,54.5,2.65,13.0,54.5,49.89,37.12
2017,3,20,17,30,0.0,38.0,2.8,13.0,38.0,33.53,22.8
2017,3,20,17,45,0.0,24.5,3.0,13.0,24.5,21.58,12.13
2017,3,20,18,0,0.0,11.0,3.2,13.0,11.0,9.67,0.0
2017,3,20,18,15,0.0,5.5,3.35,13.0,5.5,5.0,0.0
2017,3,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,12.5,2.3,12.0,12.5,11.37,0.0
2017,3,21,6,30,0.0,25.0,2.2,12.0,25.0,20.67,0.0
2017,3,21,6,45,194.5,35.0,2.15,12.5,64.0,27.27,17.05
2017,3,21,7,0,389.0,45.0,2.1,13.0,103.0,36.02,26.04
2017,3,21,7,15,471.5,54.0,2.05,13.0,152.0,41.93,31.81
2017,3,21,7,30,554.0,63.0,2.0,13.0,201.0,47.68,37.22
2017,3,21,7,45,604.5,70.0,2.0,13.0,252.0,51.49,40.71
2017,3,21,8,0,655.0,77.0,2.0,13.0,303.0,55.18,43.97
2017,3,21,8,15,693.0,81.5,2.2,13.0,354.0,56.79,45.3
2017,3,21,8,30,731.0,86.0,2.4,13.0,405.0,58.39,46.57
2017,3,21,8,45,758.0,90.0,2.6,13.0,453.0,65.66,52.85
2017,3,21,9,0,785.0,94.0,2.8,13.0,501.0,66.96,53.82
2017,3,21,9,15,806.0,97.5,2.85,13.0,545.5,107.97,62.1
2017,3,21,9,30,827.0,101.0,2.9,13.0,590.0,161.47,93.96
2017,3,21,9,45,480.0,205.5,3.0,13.0,493.5,223.62,158.53
2017,3,21,10,0,133.0,310.0,3.1,13.0,397.0,263.38,205.72
2017,3,21,10,15,170.0,325.5,3.05,13.0,442.5,297.9,232.53
2017,3,21,10,30,207.0,341.0,3.0,13.0,488.0,336.6,263.08
2017,3,21,10,45,565.0,221.5,3.0,13.0,641.0,393.43,304.06
2017,3,21,11,0,923.0,102.0,3.0,13.0,794.0,492.55,381.79
2017,3,21,11,15,711.0,198.0,3.0,13.0,738.0,512.46,401.62
2017,3,21,11,30,499.0,294.0,3.0,13.0,682.0,517.62,407.5
2017,3,21,11,45,399.5,335.5,3.05,13.5,648.5,523.43,412.18
2017,3,21,12,0,300.0,377.0,3.1,14.0,615.0,521.05,409.58
2017,3,21,12,15,304.5,373.5,3.15,14.0,615.5,540.66,425.46
2017,3,21,12,30,309.0,370.0,3.2,14.0,616.0,559.57,440.6
2017,3,21,12,45,628.5,233.5,3.25,14.0,727.5,693.44,547.75
2017,3,21,13,0,948.0,97.0,3.3,14.0,839.0,822.78,646.54
2017,3,21,13,15,943.5,96.5,3.35,14.0,823.0,847.13,663.72
2017,3,21,13,30,939.0,96.0,3.4,14.0,807.0,868.12,679.41
2017,3,21,13,45,931.5,95.5,3.45,14.0,782.5,883.18,691.03
2017,3,21,14,0,924.0,95.0,3.5,14.0,758.0,894.68,700.31
2017,3,21,14,15,914.0,93.5,3.55,14.0,727.0,899.37,704.94
2017,3,21,14,30,904.0,92.0,3.6,14.0,696.0,900.44,707.23
2017,3,21,14,45,645.0,168.5,3.65,14.0,588.0,779.83,621.37
2017,3,21,15,0,386.0,245.0,3.7,14.0,480.0,619.42,498.33
2017,3,21,15,15,379.5,229.0,3.65,13.5,446.0,599.98,486.68
2017,3,21,15,30,373.0,213.0,3.6,13.0,412.0,578.7,472.68
2017,3,21,15,45,577.0,147.0,3.6,13.0,423.5,695.18,568.35
2017,3,21,16,0,781.0,81.0,3.6,13.0,435.0,788.28,639.68
2017,3,21,16,15,747.5,77.0,3.45,13.0,384.0,744.84,607.44
2017,3,21,16,30,714.0,73.0,3.3,13.0,333.0,699.65,574.19
2017,3,21,16,45,660.0,68.5,3.2,13.0,280.5,642.0,530.52
2017,3,21,17,0,606.0,64.0,3.1,13.0,228.0,579.63,481.55
2017,3,21,17,15,531.0,56.5,2.95,12.5,177.0,498.61,416.15
2017,3,21,17,30,456.0,49.0,2.8,12.0,126.0,420.24,349.29
2017,3,21,17,45,328.0,37.5,2.7,12.0,82.5,305.43,247.54
2017,3,21,18,0,200.0,26.0,2.6,12.0,39.0,191.86,112.31
2017,3,21,18,15,100.0,13.0,2.5,11.5,19.5,71.07,0.0
2017,3,21,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,14.0,2.25,10.0,14.0,12.73,0.0
2017,3,22,6,30,0.0,28.0,2.3,10.0,28.0,22.95,0.0
2017,3,22,6,45,197.5,38.5,2.4,10.0,69.0,29.97,19.84
2017,3,22,7,0,395.0,49.0,2.5,10.0,110.0,39.45,29.49
2017,3,22,7,15,477.0,58.0,2.55,10.0,159.5,45.2,35.18
2017,3,22,7,30,559.0,67.0,2.6,10.0,209.0,50.82,40.52
2017,3,22,7,45,619.0,72.0,2.7,10.5,262.0,52.94,42.43
2017,3,22,8,0,679.0,77.0,2.8,11.0,315.0,55.1,44.24
2017,3,22,8,15,715.5,82.0,2.85,11.0,366.5,57.1,45.92
2017,3,22,8,30,752.0,87.0,2.9,11.0,418.0,65.06,52.89
2017,3,22,8,45,779.5,90.0,2.95,11.0,466.5,65.6,53.2
2017,3,22,9,0,807.0,93.0,3.0,11.0,515.0,66.19,53.54
2017,3,22,9,15,826.0,96.0,3.05,11.0,559.5,111.91,63.75
2017,3,22,9,30,845.0,99.0,3.1,11.0,604.0,166.01,97.26
2017,3,22,9,45,860.0,101.0,3.2,11.5,642.5,220.54,140.51
2017,3,22,10,0,875.0,103.0,3.3,12.0,681.0,276.24,189.1
2017,3,22,10,15,885.5,105.0,3.35,12.0,713.5,337.54,244.19
2017,3,22,10,30,896.0,107.0,3.4,12.0,746.0,392.31,294.1
2017,3,22,10,45,905.0,107.5,3.5,12.0,771.5,445.22,341.97
2017,3,22,11,0,914.0,108.0,3.6,12.0,797.0,497.61,388.43
2017,3,22,11,15,918.5,109.0,3.65,12.0,814.5,547.45,431.75
2017,3,22,11,30,923.0,110.0,3.7,12.0,832.0,595.91,472.9
2017,3,22,11,45,926.5,109.5,3.8,12.0,841.5,640.92,510.61
2017,3,22,12,0,930.0,109.0,3.9,12.0,851.0,684.0,546.08
2017,3,22,12,15,930.5,109.0,3.95,12.0,851.5,723.44,577.95
2017,3,22,12,30,931.0,109.0,4.0,12.0,852.0,760.38,607.43
2017,3,22,12,45,926.5,110.0,4.05,12.0,844.0,791.95,631.39
2017,3,22,13,0,922.0,111.0,4.1,12.0,836.0,820.46,652.65
2017,3,22,13,15,918.0,110.5,4.1,12.0,820.5,844.73,670.64
2017,3,22,13,30,914.0,110.0,4.1,12.0,805.0,865.74,686.36
2017,3,22,13,45,909.5,108.0,4.2,12.0,782.0,881.46,698.91
2017,3,22,14,0,905.0,106.0,4.3,12.0,759.0,893.73,709.41
2017,3,22,14,15,895.5,104.5,4.3,11.5,728.5,898.75,715.41
2017,3,22,14,30,886.0,103.0,4.3,11.0,698.0,900.23,719.08
2017,3,22,14,45,875.0,100.0,4.35,11.0,661.0,903.41,723.25
2017,3,22,15,0,864.0,97.0,4.4,11.0,624.0,895.12,719.19
2017,3,22,15,15,578.5,162.0,4.4,11.0,504.5,724.15,592.6
2017,3,22,15,30,293.0,227.0,4.4,11.0,385.0,526.45,434.55
2017,3,22,15,45,538.5,155.5,4.4,11.0,413.5,673.81,558.76
2017,3,22,16,0,784.0,84.0,4.4,11.0,442.0,796.98,655.03
2017,3,22,16,15,751.0,80.0,4.3,10.5,391.0,753.74,623.6
2017,3,22,16,30,718.0,76.0,4.2,10.0,340.0,714.06,595.26
2017,3,22,16,45,670.5,70.5,4.15,10.0,287.5,654.94,549.77
2017,3,22,17,0,623.0,65.0,4.1,10.0,235.0,595.73,502.6
2017,3,22,17,15,549.5,57.0,4.0,9.5,183.5,514.42,435.94
2017,3,22,17,30,476.0,49.0,3.9,9.0,132.0,435.7,368.04
2017,3,22,17,45,354.5,37.5,3.85,9.0,87.5,324.22,267.56
2017,3,22,18,0,233.0,26.0,3.8,9.0,43.0,214.63,137.23
2017,3,22,18,15,116.5,13.0,3.75,9.0,21.5,81.12,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,88.0,11.5,1.8,7.5,16.5,10.46,0.0
2017,3,23,6,30,176.0,23.0,1.8,8.0,33.0,18.18,0.92
2017,3,23,6,45,304.5,36.0,1.85,8.5,75.5,29.45,19.8
2017,3,23,7,0,433.0,49.0,1.9,9.0,118.0,39.28,29.55
2017,3,23,7,15,358.5,73.0,1.85,9.0,144.0,54.9,44.14
2017,3,23,7,30,284.0,97.0,1.8,9.0,170.0,73.56,61.26
2017,3,23,7,45,321.0,110.5,1.8,9.5,210.5,82.88,69.59
2017,3,23,8,0,358.0,124.0,1.8,10.0,251.0,87.12,73.15
2017,3,23,8,15,343.5,147.5,1.8,10.0,284.5,106.62,90.31
2017,3,23,8,30,329.0,171.0,1.8,10.0,318.0,120.66,102.4
2017,3,23,8,45,384.5,180.5,1.8,10.5,370.0,126.16,106.68
2017,3,23,9,0,440.0,190.0,1.8,11.0,422.0,122.27,102.74
2017,3,23,9,15,373.5,225.0,1.9,11.0,433.5,177.72,131.58
2017,3,23,9,30,307.0,260.0,2.0,11.0,445.0,218.72,163.23
2017,3,23,9,45,460.5,227.5,2.1,11.5,524.5,240.27,173.32
2017,3,23,10,0,614.0,195.0,2.2,12.0,604.0,283.55,204.24
2017,3,23,10,15,590.5,216.0,2.25,12.0,624.5,331.36,247.12
2017,3,23,10,30,567.0,237.0,2.3,12.0,645.0,376.08,286.98
2017,3,23,10,45,722.0,186.0,2.35,12.0,722.5,432.21,332.61
2017,3,23,11,0,877.0,135.0,2.4,12.0,800.0,504.43,391.54
2017,3,23,11,15,881.0,136.0,2.45,12.0,817.0,553.65,433.34
2017,3,23,11,30,885.0,137.0,2.5,12.0,834.0,601.58,473.2
2017,3,23,11,45,884.5,139.0,2.6,12.0,841.5,646.26,509.84
2017,3,23,12,0,884.0,141.0,2.7,12.0,849.0,688.88,544.19
2017,3,23,12,15,883.5,141.0,2.8,12.0,849.0,727.44,574.96
2017,3,23,12,30,883.0,141.0,2.9,12.0,849.0,763.54,603.46
2017,3,23,12,45,898.5,130.0,3.05,12.0,845.0,793.77,627.74
2017,3,23,13,0,914.0,119.0,3.2,12.0,841.0,825.69,651.78
2017,3,23,13,15,909.0,118.5,3.15,12.0,824.5,849.05,668.49
2017,3,23,13,30,904.0,118.0,3.1,12.0,808.0,869.12,682.95
2017,3,23,13,45,909.5,110.0,3.1,12.0,787.0,886.95,696.25
2017,3,23,14,0,915.0,102.0,3.1,12.0,766.0,901.36,707.26
2017,3,23,14,15,772.0,148.5,3.0,12.0,692.5,854.59,674.08
2017,3,23,14,30,629.0,195.0,2.9,12.0,619.0,790.31,627.86
2017,3,23,14,45,413.5,239.0,2.85,12.0,512.0,649.47,520.65
2017,3,23,15,0,198.0,283.0,2.8,12.0,405.0,482.73,389.98
2017,3,23,15,15,160.5,262.5,2.65,11.5,357.0,431.39,351.37
2017,3,23,15,30,123.0,242.0,2.5,11.0,309.0,379.22,310.73
2017,3,23,15,45,97.0,217.5,2.45,11.0,267.5,315.74,260.38
2017,3,23,16,0,71.0,193.0,2.4,11.0,226.0,267.99,221.77
2017,3,23,16,15,67.0,171.0,2.3,11.0,199.0,242.04,201.14
2017,3,23,16,30,63.0,149.0,2.2,11.0,172.0,215.63,179.73
2017,3,23,16,45,50.0,127.5,2.1,11.0,144.0,182.27,151.77
2017,3,23,17,0,37.0,106.0,2.0,11.0,116.0,148.96,123.33
2017,3,23,17,15,26.5,84.0,1.95,10.5,90.5,116.73,95.51
2017,3,23,17,30,16.0,62.0,1.9,10.0,65.0,83.99,66.71
2017,3,23,17,45,8.0,41.5,1.9,10.0,43.0,48.24,35.02
2017,3,23,18,0,0.0,21.0,1.9,10.0,21.0,18.68,7.25
2017,3,23,18,15,0.0,10.5,1.8,10.0,10.5,9.55,0.0
2017,3,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,5.5,5.0,11.0,5.5,5.0,0.0
2017,3,24,6,30,0.0,11.0,5.1,11.0,11.0,9.67,0.0
2017,3,24,6,45,0.0,25.0,5.2,11.0,25.0,22.03,13.34
2017,3,24,7,0,0.0,39.0,5.3,11.0,39.0,34.35,24.94
2017,3,24,7,15,0.0,56.0,5.3,11.0,56.0,48.65,38.18
2017,3,24,7,30,0.0,73.0,5.3,11.0,73.0,62.79,51.15
2017,3,24,7,45,0.0,90.5,5.3,11.0,90.5,77.18,64.13
2017,3,24,8,0,0.0,108.0,5.3,11.0,108.0,91.42,76.78
2017,3,24,8,15,0.0,87.0,5.2,11.0,87.0,76.1,62.89
2017,3,24,8,30,0.0,66.0,5.1,11.0,66.0,58.34,46.83
2017,3,24,8,45,0.0,85.0,5.0,11.0,85.0,75.25,61.74
2017,3,24,9,0,0.0,104.0,4.9,11.0,104.0,91.01,75.49
2017,3,24,9,15,0.0,59.0,4.7,11.0,59.0,52.18,38.94
2017,3,24,9,30,0.0,14.0,4.5,11.0,14.0,12.36,4.91
2017,3,24,9,45,0.0,76.0,4.35,11.5,76.0,67.34,51.47
2017,3,24,10,0,0.0,138.0,4.2,12.0,138.0,120.48,95.55
2017,3,24,10,15,3.0,168.5,4.05,12.0,171.0,147.04,117.12
2017,3,24,10,30,6.0,199.0,3.9,12.0,204.0,174.05,138.94
2017,3,24,10,45,4.5,185.5,3.75,12.0,189.5,163.35,130.02
2017,3,24,11,0,3.0,172.0,3.6,12.0,175.0,152.06,120.69
2017,3,24,11,15,6.5,204.5,3.45,12.0,210.5,182.16,145.09
2017,3,24,11,30,10.0,237.0,3.3,12.0,246.0,212.89,169.77
2017,3,24,11,45,15.0,266.0,3.15,12.0,278.5,242.23,193.18
2017,3,24,12,0,20.0,295.0,3.0,12.0,311.0,272.47,217.14
2017,3,24,12,15,39.5,332.0,2.85,12.0,364.0,323.48,257.56
2017,3,24,12,30,59.0,369.0,2.7,12.0,417.0,375.96,298.57
2017,3,24,12,45,47.0,349.0,2.55,12.0,387.0,354.98,281.87
2017,3,24,13,0,35.0,329.0,2.4,12.0,357.0,332.28,264.05
2017,3,24,13,15,31.5,316.5,2.25,12.0,342.0,322.09,256.18
2017,3,24,13,30,28.0,304.0,2.1,12.0,327.0,311.23,247.73
2017,3,24,13,45,51.0,320.0,2.0,12.0,358.5,350.91,279.67
2017,3,24,14,0,74.0,336.0,1.9,12.0,390.0,392.44,312.55
2017,3,24,14,15,90.5,327.0,1.75,12.0,390.5,403.18,321.4
2017,3,24,14,30,107.0,318.0,1.6,12.0,391.0,414.01,330.48
2017,3,24,14,45,146.5,302.0,1.5,12.0,396.0,452.7,361.7
2017,3,24,15,0,186.0,286.0,1.4,12.0,401.0,476.02,380.99
2017,3,24,15,15,244.5,257.0,1.25,12.0,397.5,516.31,413.36
2017,3,24,15,30,303.0,228.0,1.1,12.0,394.0,538.12,431.59
2017,3,24,15,45,217.5,214.0,0.95,12.0,328.0,432.74,350.0
2017,3,24,16,0,132.0,200.0,0.8,12.0,262.0,345.18,280.77
2017,3,24,16,15,89.5,173.5,0.7,11.5,213.5,264.13,216.89
2017,3,24,16,30,47.0,147.0,0.6,11.0,165.0,199.42,164.09
2017,3,24,16,45,39.5,126.5,0.5,11.0,140.0,172.05,141.77
2017,3,24,17,0,32.0,106.0,0.4,11.0,115.0,144.59,118.7
2017,3,24,17,15,21.5,84.5,0.45,11.0,90.0,113.19,91.82
2017,3,24,17,30,11.0,63.0,0.5,11.0,65.0,73.23,57.16
2017,3,24,17,45,5.5,42.5,0.6,11.0,43.5,47.53,34.35
2017,3,24,18,0,0.0,22.0,0.7,11.0,22.0,19.82,8.55
2017,3,24,18,15,0.0,11.0,0.7,11.0,11.0,10.01,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,6,15,106.5,12.0,1.6,9.0,19.5,10.91,0.0
2017,3,25,6,30,213.0,24.0,1.6,9.0,39.0,19.78,6.71
2017,3,25,6,45,332.5,36.5,1.6,9.5,82.0,29.48,20.1
2017,3,25,7,0,452.0,49.0,1.6,10.0,125.0,38.82,29.16
2017,3,25,7,15,526.0,57.0,1.65,10.0,176.0,43.79,34.04
2017,3,25,7,30,600.0,65.0,1.7,10.0,227.0,48.64,38.61
2017,3,25,7,45,652.5,69.5,1.75,10.5,279.5,50.5,40.24
2017,3,25,8,0,705.0,74.0,1.8,11.0,332.0,52.39,41.78
2017,3,25,8,15,739.0,78.5,1.8,11.0,383.5,59.49,48.03
2017,3,25,8,30,773.0,83.0,1.8,11.0,435.0,61.41,49.58
2017,3,25,8,45,799.0,86.0,1.8,11.5,483.5,62.1,49.92
2017,3,25,9,0,825.0,89.0,1.8,12.0,532.0,68.91,55.67
2017,3,25,9,15,510.0,185.5,1.75,12.0,466.5,157.72,108.68
2017,3,25,9,30,195.0,282.0,1.7,12.0,401.0,229.95,176.21
2017,3,25,9,45,533.0,194.0,1.65,12.5,547.0,235.23,165.44
2017,3,25,10,0,871.0,106.0,1.6,13.0,693.0,289.82,199.45
2017,3,25,10,15,880.5,107.5,1.65,13.0,725.0,350.18,252.94
2017,3,25,10,30,890.0,109.0,1.7,13.0,757.0,403.99,300.99
2017,3,25,10,45,900.0,109.0,1.75,13.0,782.0,456.61,347.26
2017,3,25,11,0,910.0,109.0,1.8,13.0,807.0,508.79,392.07
2017,3,25,11,15,914.5,110.0,1.85,13.0,824.0,558.35,433.77
2017,3,25,11,30,919.0,111.0,1.9,13.0,841.0,606.54,473.32
2017,3,25,11,45,924.5,109.5,1.95,13.5,851.0,651.58,508.69
2017,3,25,12,0,930.0,108.0,2.0,14.0,861.0,694.83,541.81
2017,3,25,12,15,930.5,108.0,2.05,14.0,861.5,734.07,572.27
2017,3,25,12,30,931.0,108.0,2.1,14.0,862.0,770.81,600.3
2017,3,25,12,45,919.5,112.5,2.15,14.0,851.5,800.22,621.37
2017,3,25,13,0,908.0,117.0,2.2,14.0,841.0,826.27,640.15
2017,3,25,13,15,671.0,216.5,2.3,13.5,746.5,771.17,601.1
2017,3,25,13,30,434.0,316.0,2.4,13.0,652.0,690.49,540.37
2017,3,25,13,45,660.5,214.5,2.55,13.0,707.5,801.56,628.98
2017,3,25,14,0,887.0,113.0,2.7,13.0,763.0,895.46,697.97
2017,3,25,14,15,877.0,111.0,2.8,13.0,732.0,899.12,701.52
2017,3,25,14,30,867.0,109.0,2.9,13.0,701.0,907.56,709.47
