Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,14,45,860.5,104.0,3.0,13.0,665.0,904.2,709.19
2017,3,25,15,0,854.0,99.0,3.1,13.0,629.0,897.29,706.63
2017,3,25,15,15,836.5,96.5,3.1,12.5,586.0,880.12,697.43
2017,3,25,15,30,819.0,94.0,3.1,12.0,543.0,859.76,686.02
2017,3,25,15,45,801.5,89.0,3.15,12.0,496.0,833.38,669.22
2017,3,25,16,0,784.0,84.0,3.2,12.0,449.0,804.2,650.2
2017,3,25,16,15,752.0,79.5,3.1,11.5,398.0,760.76,620.47
2017,3,25,16,30,720.0,75.0,3.0,11.0,347.0,715.53,588.72
2017,3,25,16,45,677.0,69.5,2.95,11.0,295.0,664.39,550.56
2017,3,25,17,0,634.0,64.0,2.9,11.0,243.0,608.02,506.84
2017,3,25,17,15,564.5,56.5,2.7,10.5,191.5,529.35,443.64
2017,3,25,17,30,495.0,49.0,2.5,10.0,140.0,453.12,379.44
2017,3,25,17,45,385.5,38.5,2.4,10.0,95.0,349.26,287.64
2017,3,25,18,0,276.0,28.0,2.3,10.0,50.0,251.42,180.82
2017,3,25,18,15,138.0,14.0,2.25,9.5,25.0,95.76,0.0
2017,3,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,1.5,12.0,1.65,9.0,12.5,10.91,0.0
2017,3,26,6,30,3.0,24.0,1.7,9.0,25.0,20.79,8.87
2017,3,26,6,45,30.0,44.0,1.75,9.5,49.5,36.71,26.54
2017,3,26,7,0,57.0,64.0,1.8,10.0,74.0,51.09,40.16
2017,3,26,7,15,73.0,86.5,1.85,10.0,104.0,67.59,55.46
2017,3,26,7,30,89.0,109.0,1.9,10.0,134.0,83.61,70.08
2017,3,26,7,45,102.0,131.0,1.95,10.5,164.5,98.85,83.55
2017,3,26,8,0,115.0,153.0,2.0,11.0,195.0,113.61,96.31
2017,3,26,8,15,243.0,162.0,2.05,11.0,268.5,114.84,97.11
2017,3,26,8,30,371.0,171.0,2.1,11.0,342.0,120.75,102.0
2017,3,26,8,45,187.0,170.0,2.2,11.0,256.5,117.59,98.91
2017,3,26,9,0,3.0,169.0,2.3,11.0,171.0,141.01,113.73
2017,3,26,9,15,160.0,217.0,2.35,11.0,316.0,172.09,133.14
2017,3,26,9,30,317.0,265.0,2.4,11.0,461.0,228.63,170.64
2017,3,26,9,45,167.0,253.5,2.45,11.5,357.5,224.84,173.7
2017,3,26,10,0,17.0,242.0,2.5,12.0,254.0,207.77,165.74
2017,3,26,10,15,32.0,279.0,2.55,12.0,302.5,235.87,187.81
2017,3,26,10,30,47.0,316.0,2.6,12.0,351.0,273.95,217.78
2017,3,26,10,45,33.0,298.5,2.65,12.0,323.5,261.62,208.16
2017,3,26,11,0,19.0,281.0,2.7,12.0,296.0,250.55,199.5
2017,3,26,11,15,15.5,264.5,2.75,12.0,277.0,237.55,189.14
2017,3,26,11,30,12.0,248.0,2.8,12.0,258.0,223.58,177.98
2017,3,26,11,45,8.0,212.5,2.9,12.0,219.5,192.03,152.64
2017,3,26,12,0,4.0,177.0,3.0,12.0,181.0,159.32,126.18
2017,3,26,12,15,5.0,185.5,3.05,12.0,190.5,168.06,133.37
2017,3,26,12,30,6.0,194.0,3.1,12.0,200.0,176.98,140.64
2017,3,26,12,45,8.5,218.0,3.15,12.0,226.0,201.15,160.29
2017,3,26,13,0,11.0,242.0,3.2,12.0,252.0,225.92,180.33
2017,3,26,13,15,9.0,225.5,3.25,12.0,233.5,210.33,167.86
2017,3,26,13,30,7.0,209.0,3.3,12.0,215.0,194.38,155.13
2017,3,26,13,45,3.5,138.0,3.35,12.0,141.0,126.49,99.86
2017,3,26,14,0,0.0,67.0,3.4,12.0,67.0,59.42,44.32
2017,3,26,14,15,0.0,87.0,3.4,12.0,87.0,77.2,59.3
2017,3,26,14,30,0.0,107.0,3.4,12.0,107.0,95.32,74.52
2017,3,26,14,45,0.0,114.0,3.45,12.0,114.0,101.88,80.12
2017,3,26,15,0,0.0,121.0,3.5,12.0,121.0,108.64,85.95
2017,3,26,15,15,0.0,90.0,3.4,12.0,90.0,79.76,61.97
2017,3,26,15,30,0.0,59.0,3.3,12.0,59.0,52.17,38.85
2017,3,26,15,45,0.0,58.0,3.25,12.0,58.0,51.26,38.22
2017,3,26,16,0,0.0,57.0,3.2,12.0,57.0,50.36,37.58
2017,3,26,16,15,0.0,50.0,3.15,12.0,50.0,44.14,32.38
2017,3,26,16,30,0.0,43.0,3.1,12.0,43.0,37.92,27.14
2017,3,26,16,45,0.0,36.5,3.1,12.0,36.5,32.16,22.23
2017,3,26,17,0,0.0,30.0,3.1,12.0,30.0,26.41,17.26
2017,3,26,17,15,0.0,23.5,3.05,12.0,23.5,20.67,12.24
2017,3,26,17,30,0.0,17.0,3.0,12.0,17.0,14.94,7.17
2017,3,26,17,45,0.0,11.5,3.0,12.0,11.5,10.09,2.83
2017,3,26,18,0,0.0,6.0,3.0,12.0,6.0,5.26,0.0
2017,3,26,18,15,0.0,3.0,2.95,12.0,3.0,2.73,0.0
2017,3,26,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,109.0,14.0,2.65,9.0,22.5,12.73,0.0
2017,3,27,6,30,218.0,28.0,2.7,9.0,45.0,22.01,10.84
2017,3,27,6,45,340.0,40.0,2.8,9.5,90.0,32.25,22.75
2017,3,27,7,0,462.0,52.0,2.9,10.0,135.0,41.04,31.23
2017,3,27,7,15,536.0,60.0,2.95,10.0,187.0,45.92,36.0
2017,3,27,7,30,610.0,68.0,3.0,10.0,239.0,50.69,40.46
2017,3,27,7,45,664.0,72.5,3.1,10.5,293.0,52.48,41.99
2017,3,27,8,0,718.0,77.0,3.2,11.0,347.0,54.3,43.46
2017,3,27,8,15,750.5,81.5,3.2,11.0,398.5,61.54,49.82
2017,3,27,8,30,783.0,86.0,3.2,11.0,450.0,63.37,51.29
2017,3,27,8,45,811.0,87.5,3.25,11.5,499.5,62.89,50.58
2017,3,27,9,0,839.0,89.0,3.3,12.0,549.0,77.16,48.85
2017,3,27,9,15,618.5,168.5,3.3,12.0,522.0,159.79,105.14
2017,3,27,9,30,398.0,248.0,3.3,12.0,495.0,230.93,168.58
2017,3,27,9,45,640.5,176.5,3.35,12.5,602.0,247.72,172.24
2017,3,27,10,0,883.0,105.0,3.4,13.0,709.0,306.69,214.79
2017,3,27,10,15,892.0,107.0,3.5,13.0,740.5,361.36,264.63
2017,3,27,10,30,901.0,109.0,3.6,13.0,772.0,415.96,314.15
2017,3,27,10,45,905.0,111.0,3.7,13.0,795.5,468.23,361.05
2017,3,27,11,0,909.0,113.0,3.8,13.0,819.0,519.5,406.06
2017,3,27,11,15,913.5,114.0,3.75,13.0,835.5,569.01,448.28
2017,3,27,11,30,918.0,115.0,3.7,13.0,852.0,617.14,488.28
2017,3,27,11,45,745.5,202.5,3.7,13.0,805.5,632.22,500.4
2017,3,27,12,0,573.0,290.0,3.7,13.0,759.0,633.38,500.54
2017,3,27,12,15,744.5,204.5,3.6,13.0,813.5,705.7,558.66
2017,3,27,12,30,916.0,119.0,3.5,13.0,868.0,777.56,615.64
2017,3,27,12,45,677.0,225.0,3.4,13.5,776.0,738.07,581.35
2017,3,27,13,0,438.0,331.0,3.3,14.0,684.0,674.35,529.0
2017,3,27,13,15,670.5,223.5,3.3,14.0,751.5,782.79,615.22
2017,3,27,13,30,903.0,116.0,3.3,14.0,819.0,879.72,686.66
2017,3,27,13,45,719.0,187.5,3.35,14.0,736.5,829.47,650.99
2017,3,27,14,0,535.0,259.0,3.4,14.0,654.0,754.5,594.35
2017,3,27,14,15,522.0,251.0,3.4,13.5,623.5,747.38,591.86
2017,3,27,14,30,509.0,243.0,3.4,13.0,593.0,737.58,586.94
2017,3,27,14,45,671.0,176.0,3.45,13.0,612.0,825.1,656.21
2017,3,27,15,0,833.0,109.0,3.5,13.0,631.0,895.62,708.41
2017,3,27,15,15,815.0,106.0,3.5,13.0,588.0,877.3,696.37
2017,3,27,15,30,797.0,103.0,3.5,13.0,545.0,855.84,682.82
2017,3,27,15,45,771.5,99.5,3.5,13.0,497.0,824.22,661.77
2017,3,27,16,0,746.0,96.0,3.5,13.0,449.0,795.38,642.64
2017,3,27,16,15,712.0,91.0,3.45,12.5,398.0,750.41,611.96
2017,3,27,16,30,678.0,86.0,3.4,12.0,347.0,703.94,579.43
2017,3,27,16,45,631.5,79.5,3.35,12.0,294.5,644.29,534.57
2017,3,27,17,0,585.0,73.0,3.3,12.0,242.0,584.55,488.12
2017,3,27,17,15,513.0,64.5,3.35,11.5,191.0,503.5,423.53
2017,3,27,17,30,441.0,56.0,3.4,11.0,140.0,424.9,357.28
2017,3,27,17,45,324.5,44.0,3.45,10.5,95.0,315.32,261.48
2017,3,27,18,0,208.0,32.0,3.5,10.0,50.0,215.45,161.89
2017,3,27,18,15,104.0,16.0,3.5,10.0,25.0,77.59,0.0
2017,3,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,97.5,15.5,2.45,9.5,23.5,14.1,0.0
2017,3,28,6,30,195.0,31.0,2.5,10.0,47.0,24.3,13.37
2017,3,28,6,45,316.0,43.0,2.65,10.5,91.5,34.72,24.92
2017,3,28,7,0,437.0,55.0,2.8,11.0,136.0,43.38,33.24
2017,3,28,7,15,509.0,63.5,2.85,11.0,187.0,48.55,38.24
2017,3,28,7,30,581.0,72.0,2.9,11.0,238.0,53.57,42.9
2017,3,28,7,45,633.5,77.5,3.0,11.5,291.0,55.96,44.95
2017,3,28,8,0,686.0,83.0,3.1,12.0,344.0,58.33,46.88
2017,3,28,8,15,719.5,87.5,3.25,12.5,395.0,59.77,47.93
2017,3,28,8,30,753.0,92.0,3.4,13.0,446.0,67.53,54.54
2017,3,28,8,45,775.5,96.0,3.55,13.5,493.5,68.66,55.23
2017,3,28,9,0,798.0,100.0,3.7,14.0,541.0,87.87,55.48
2017,3,28,9,15,816.5,103.0,3.75,14.0,584.5,139.76,79.51
2017,3,28,9,30,835.0,106.0,3.8,14.0,628.0,193.69,117.96
2017,3,28,9,45,845.5,109.5,3.9,14.5,665.0,248.19,163.5
2017,3,28,10,0,856.0,113.0,4.0,15.0,702.0,303.41,212.3
2017,3,28,10,15,865.5,115.0,3.95,15.0,733.5,357.63,261.33
2017,3,28,10,30,875.0,117.0,3.9,15.0,765.0,416.61,313.62
2017,3,28,10,45,882.5,118.0,3.9,15.0,789.0,468.3,359.38
2017,3,28,11,0,890.0,119.0,3.9,15.0,813.0,519.35,403.57
2017,3,28,11,15,894.5,120.0,3.85,15.0,829.5,568.0,444.7
2017,3,28,11,30,899.0,121.0,3.8,15.0,846.0,615.32,483.72
2017,3,28,11,45,901.0,121.0,3.8,15.5,854.5,658.73,518.03
2017,3,28,12,0,903.0,121.0,3.8,16.0,863.0,700.17,549.97
2017,3,28,12,15,903.0,121.0,3.7,16.0,863.0,738.09,579.26
2017,3,28,12,30,903.0,121.0,3.6,16.0,863.0,773.55,606.0
2017,3,28,12,45,909.0,116.0,3.55,16.0,857.0,806.25,629.26
2017,3,28,13,0,915.0,111.0,3.5,16.0,851.0,836.32,650.58
2017,3,28,13,15,910.5,110.5,3.4,16.0,835.0,859.5,666.7
2017,3,28,13,30,906.0,110.0,3.3,16.0,819.0,879.42,680.57
2017,3,28,13,45,898.5,109.0,3.2,16.0,795.0,892.92,689.99
2017,3,28,14,0,891.0,108.0,3.1,16.0,771.0,902.96,697.12
2017,3,28,14,15,881.0,106.5,3.0,16.0,740.0,906.77,700.04
2017,3,28,14,30,871.0,105.0,2.9,16.0,709.0,907.08,700.71
2017,3,28,14,45,858.5,103.0,2.8,16.0,671.5,909.75,703.2
2017,3,28,15,0,846.0,101.0,2.7,16.0,634.0,900.68,697.61
2017,3,28,15,15,829.0,98.0,2.6,15.5,591.0,883.03,687.53
2017,3,28,15,30,812.0,95.0,2.5,15.0,548.0,862.22,675.31
2017,3,28,15,45,788.5,92.0,2.4,15.0,500.5,832.68,655.61
2017,3,28,16,0,765.0,89.0,2.3,15.0,453.0,800.54,633.97
2017,3,28,16,15,733.5,84.5,2.2,14.5,402.5,757.39,605.18
2017,3,28,16,30,702.0,80.0,2.1,14.0,352.0,718.0,578.57
2017,3,28,16,45,654.0,75.0,2.05,14.0,299.5,658.4,535.16
2017,3,28,17,0,606.0,70.0,2.0,14.0,247.0,598.79,490.3
2017,3,28,17,15,538.0,62.0,2.05,13.5,196.0,520.66,430.16
2017,3,28,17,30,470.0,54.0,2.1,13.0,145.0,444.82,368.43
2017,3,28,17,45,354.0,43.0,2.15,13.0,99.5,335.53,274.59
2017,3,28,18,0,238.0,32.0,2.2,13.0,54.0,234.54,176.78
2017,3,28,18,15,119.0,16.0,2.25,12.5,27.0,112.07,0.0
2017,3,28,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,6,15,102.0,16.0,2.15,10.0,25.0,14.55,0.0
2017,3,29,6,30,204.0,32.0,2.2,10.0,50.0,25.04,14.6
2017,3,29,6,45,305.0,45.5,2.3,10.5,93.5,35.12,25.37
2017,3,29,7,0,406.0,59.0,2.4,11.0,137.0,46.61,36.18
2017,3,29,7,15,477.0,68.5,2.4,11.5,187.0,52.45,41.69
2017,3,29,7,30,548.0,78.0,2.4,12.0,237.0,58.11,46.8
2017,3,29,7,45,591.0,86.5,2.4,12.5,288.0,62.58,50.68
2017,3,29,8,0,634.0,95.0,2.4,13.0,339.0,66.85,54.26
2017,3,29,8,15,669.0,100.5,2.35,13.0,389.5,68.6,55.65
2017,3,29,8,30,704.0,106.0,2.3,13.0,440.0,70.3,56.95
2017,3,29,8,45,722.5,113.0,2.25,13.5,486.5,72.79,58.84
2017,3,29,9,0,741.0,120.0,2.2,14.0,533.0,96.49,61.47
2017,3,29,9,15,760.5,124.0,2.2,14.0,576.0,146.74,86.51
2017,3,29,9,30,780.0,128.0,2.2,14.0,619.0,206.07,130.02
2017,3,29,9,45,804.0,126.0,2.25,14.0,658.5,256.18,171.5
2017,3,29,10,0,828.0,124.0,2.3,14.0,698.0,308.52,217.39
2017,3,29,10,15,838.0,126.0,2.4,14.0,729.0,361.5,264.98
2017,3,29,10,30,848.0,128.0,2.5,14.0,760.0,414.7,312.33
2017,3,29,10,45,855.0,129.5,2.6,14.0,783.5,466.23,357.57
2017,3,29,11,0,862.0,131.0,2.7,14.0,807.0,517.21,401.32
2017,3,29,11,15,866.0,132.0,2.75,14.0,823.0,565.44,441.79
2017,3,29,11,30,870.0,133.0,2.8,14.0,839.0,612.51,480.37
2017,3,29,11,45,872.0,133.0,2.9,14.5,847.0,654.82,513.83
2017,3,29,12,0,874.0,133.0,3.0,15.0,855.0,695.24,545.09
2017,3,29,12,15,767.5,193.5,3.05,15.0,827.5,717.76,561.21
2017,3,29,12,30,661.0,254.0,3.1,15.0,800.0,728.85,568.43
2017,3,29,12,45,772.5,188.5,3.15,15.0,820.5,781.87,610.79
2017,3,29,13,0,884.0,123.0,3.2,15.0,841.0,826.74,644.57
2017,3,29,13,15,879.0,122.0,3.2,15.0,824.5,848.37,660.05
2017,3,29,13,30,874.0,121.0,3.2,15.0,808.0,866.79,673.51
2017,3,29,13,45,860.5,123.0,3.2,15.0,782.5,885.27,687.15
2017,3,29,14,0,847.0,125.0,3.2,15.0,757.0,893.42,693.63
2017,3,29,14,15,836.0,123.0,3.1,15.0,726.0,895.92,695.69
2017,3,29,14,30,825.0,121.0,3.0,15.0,695.0,894.93,695.49
2017,3,29,14,45,797.5,124.5,2.95,15.0,655.5,881.73,687.21
2017,3,29,15,0,770.0,128.0,2.9,15.0,616.0,870.35,680.44
2017,3,29,15,15,751.0,124.0,2.9,14.5,573.5,850.42,669.26
2017,3,29,15,30,732.0,120.0,2.9,14.0,531.0,827.56,656.02
2017,3,29,15,45,714.5,113.0,2.95,14.0,485.5,799.69,638.14
2017,3,29,16,0,697.0,106.0,3.0,14.0,440.0,769.26,618.19
2017,3,29,16,15,499.5,127.0,3.05,13.5,352.5,607.75,499.2
2017,3,29,16,30,302.0,148.0,3.1,13.0,265.0,444.84,370.33
2017,3,29,16,45,275.0,130.5,3.2,13.0,226.0,398.23,334.06
2017,3,29,17,0,248.0,113.0,3.3,13.0,187.0,351.88,296.31
2017,3,29,17,15,216.0,93.0,3.15,12.5,148.0,298.59,251.75
2017,3,29,17,30,184.0,73.0,3.0,12.0,109.0,246.17,206.4
2017,3,29,17,45,129.0,53.5,2.9,12.0,75.0,179.76,147.21
2017,3,29,18,0,74.0,34.0,2.8,12.0,41.0,115.98,86.63
2017,3,29,18,15,37.0,17.0,2.9,11.5,20.5,47.97,0.0
2017,3,29,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,147.0,16.5,3.6,9.0,30.0,13.54,0.0
2017,3,30,6,30,294.0,33.0,3.8,9.0,60.0,27.32,17.02
2017,3,30,6,45,408.0,44.0,4.0,9.5,108.5,35.36,25.76
2017,3,30,7,0,522.0,55.0,4.2,10.0,157.0,43.17,33.26
2017,3,30,7,15,591.0,62.5,4.3,10.0,210.5,47.58,37.55
2017,3,30,7,30,660.0,70.0,4.4,10.0,264.0,51.9,41.56
2017,3,30,7,45,707.5,74.5,4.5,10.5,319.0,53.66,43.03
2017,3,30,8,0,755.0,79.0,4.6,11.0,374.0,60.91,49.35
2017,3,30,8,15,786.0,83.5,4.55,11.0,427.0,62.75,50.84
2017,3,30,8,30,817.0,88.0,4.5,11.0,480.0,64.54,52.26
2017,3,30,8,45,839.5,91.0,4.5,11.5,529.0,65.09,52.47
2017,3,30,9,0,862.0,94.0,4.5,12.0,578.0,93.6,55.06
2017,3,30,9,15,878.5,96.5,4.3,12.0,622.5,148.66,83.49
2017,3,30,9,30,895.0,99.0,4.1,12.0,667.0,213.33,132.32
2017,3,30,9,45,910.5,99.5,3.9,12.5,706.0,269.41,179.92
2017,3,30,10,0,926.0,100.0,3.7,13.0,745.0,326.47,230.74
2017,3,30,10,15,934.0,101.5,3.5,13.0,776.5,382.65,281.87
2017,3,30,10,30,942.0,103.0,3.3,13.0,808.0,438.59,332.08
2017,3,30,10,45,945.5,105.0,3.15,13.5,831.5,492.54,378.91
2017,3,30,11,0,949.0,107.0,3.0,14.0,855.0,545.37,423.24
2017,3,30,11,15,952.0,107.5,2.95,14.0,871.0,595.38,465.03
2017,3,30,11,30,955.0,108.0,2.9,14.0,887.0,643.75,504.37
2017,3,30,11,45,957.5,107.5,2.85,14.0,895.0,689.13,540.44
2017,3,30,12,0,960.0,107.0,2.8,14.0,903.0,732.41,574.06
2017,3,30,12,15,959.0,107.0,2.85,14.0,902.5,771.43,604.38
2017,3,30,12,30,958.0,107.0,2.9,14.0,902.0,807.75,631.08
2017,3,30,12,45,949.0,110.0,3.0,14.0,891.0,837.96,653.13
2017,3,30,13,0,940.0,113.0,3.1,14.0,880.0,864.83,672.9
2017,3,30,13,15,934.5,112.5,3.2,14.0,863.0,887.73,689.97
2017,3,30,13,30,929.0,112.0,3.3,14.0,846.0,907.23,704.8
2017,3,30,13,45,916.5,113.5,3.4,14.0,819.5,919.31,714.57
2017,3,30,14,0,904.0,115.0,3.5,14.0,793.0,927.77,722.01
2017,3,30,14,15,893.5,113.0,3.6,14.0,761.0,930.71,725.77
2017,3,30,14,30,883.0,111.0,3.7,14.0,729.0,930.08,727.2
2017,3,30,14,45,859.0,113.0,3.8,14.0,688.0,927.18,727.21
2017,3,30,15,0,835.0,115.0,3.9,14.0,647.0,912.13,718.68
2017,3,30,15,15,816.5,112.0,3.95,13.5,603.0,893.05,708.43
2017,3,30,15,30,798.0,109.0,4.0,13.0,559.0,870.82,695.87
2017,3,30,15,45,764.0,108.0,4.05,13.0,509.0,839.7,675.4
2017,3,30,16,0,730.0,107.0,4.1,13.0,459.0,801.44,649.42
2017,3,30,16,15,695.5,101.5,4.05,12.5,407.5,755.26,617.77
2017,3,30,16,30,661.0,96.0,4.0,12.0,356.0,707.57,584.2
2017,3,30,16,45,602.5,91.0,3.95,12.0,302.5,639.65,532.72
2017,3,30,17,0,544.0,86.0,3.9,12.0,249.0,571.94,479.82
2017,3,30,17,15,472.5,76.5,3.85,11.5,197.5,490.07,413.91
2017,3,30,17,30,401.0,67.0,3.8,11.0,146.0,410.33,346.18
2017,3,30,17,45,291.5,52.5,3.75,11.0,101.0,304.94,253.59
2017,3,30,18,0,182.0,38.0,3.7,11.0,56.0,208.23,161.86
2017,3,30,18,15,91.0,19.0,3.7,10.5,28.0,102.38,0.0
2017,3,30,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,176.0,16.0,4.0,8.0,33.0,12.94,0.0
2017,3,31,6,30,352.0,32.0,4.1,8.0,66.0,26.23,16.56
2017,3,31,6,45,456.0,41.5,4.25,8.5,115.0,33.01,23.85
2017,3,31,7,0,560.0,51.0,4.4,9.0,164.0,39.61,30.23
2017,3,31,7,15,624.0,58.0,4.55,9.5,217.5,43.8,34.22
2017,3,31,7,30,688.0,65.0,4.7,10.0,271.0,47.89,37.93
2017,3,31,7,45,727.0,70.5,4.85,10.5,325.0,55.44,44.63
2017,3,31,8,0,766.0,76.0,5.0,11.0,379.0,58.33,47.02
2017,3,31,8,15,795.5,80.0,5.0,11.0,431.0,59.88,48.25
2017,3,31,8,30,825.0,84.0,5.0,11.0,483.0,61.39,49.43
2017,3,31,8,45,845.0,87.5,5.05,11.5,531.5,62.4,50.06
2017,3,31,9,0,865.0,91.0,5.1,12.0,580.0,95.64,54.63
2017,3,31,9,15,880.5,93.5,5.05,12.0,624.0,150.79,84.54
2017,3,31,9,30,896.0,96.0,5.0,12.0,668.0,215.51,134.32
2017,3,31,9,45,907.0,98.0,4.95,12.5,706.0,271.72,182.81
2017,3,31,10,0,918.0,100.0,4.9,13.0,744.0,328.46,234.0
2017,3,31,10,15,926.0,101.5,4.85,13.0,775.5,384.18,285.27
2017,3,31,10,30,934.0,103.0,4.8,13.0,807.0,439.67,335.75
2017,3,31,10,45,939.0,104.5,4.75,13.5,831.0,493.4,383.11
2017,3,31,11,0,944.0,106.0,4.7,14.0,855.0,546.16,428.26
2017,3,31,11,15,947.0,107.0,4.6,14.0,871.0,596.26,470.69
2017,3,31,11,30,950.0,108.0,4.5,14.0,887.0,644.76,510.67
2017,3,31,11,45,951.0,108.5,4.4,14.5,894.5,689.8,545.91
2017,3,31,12,0,952.0,109.0,4.3,15.0,902.0,732.66,578.45
2017,3,31,12,15,951.5,109.0,4.2,15.0,901.5,771.69,608.45
2017,3,31,12,30,951.0,109.0,4.1,15.0,901.0,808.06,634.84
2017,3,31,12,45,950.5,107.5,4.05,15.0,893.0,840.23,657.79
2017,3,31,13,0,950.0,106.0,4.0,15.0,885.0,869.39,678.55
2017,3,31,13,15,945.5,105.5,3.95,15.0,868.0,893.12,695.46
2017,3,31,13,30,941.0,105.0,3.9,15.0,851.0,913.48,710.05
2017,3,31,13,45,932.5,104.5,3.85,15.0,826.0,926.93,719.87
2017,3,31,14,0,924.0,104.0,3.8,15.0,801.0,936.77,727.34
2017,3,31,14,15,914.5,102.5,3.7,15.0,769.0,941.04,730.74
2017,3,31,14,30,905.0,101.0,3.6,15.0,737.0,941.71,731.81
2017,3,31,14,45,893.5,98.5,3.55,15.0,698.5,935.88,728.83
2017,3,31,15,0,882.0,96.0,3.5,15.0,660.0,926.57,723.59
2017,3,31,15,15,642.5,157.0,3.4,15.0,553.5,794.22,629.67
2017,3,31,15,30,403.0,218.0,3.3,15.0,447.0,639.08,512.28
2017,3,31,15,45,607.5,150.0,3.2,15.0,461.5,750.75,602.34
2017,3,31,16,0,812.0,82.0,3.1,15.0,476.0,839.73,668.16
2017,3,31,16,15,782.5,78.0,2.95,14.5,424.5,797.77,639.08
2017,3,31,16,30,753.0,74.0,2.8,14.0,373.0,753.9,609.06
2017,3,31,16,45,709.0,69.5,2.7,14.0,319.0,695.93,566.71
2017,3,31,17,0,665.0,65.0,2.6,14.0,265.0,643.38,527.19
2017,3,31,17,15,601.0,58.5,2.55,13.5,212.5,568.03,469.17
2017,3,31,17,30,537.0,52.0,2.5,13.0,160.0,494.71,409.77
2017,3,31,17,45,428.5,42.0,2.5,12.5,112.0,388.73,320.19
2017,3,31,18,0,320.0,32.0,2.5,12.0,64.0,290.08,227.4
2017,3,31,18,15,160.0,16.0,2.45,12.0,32.0,143.69,0.0
2017,3,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,1,6,15,126.5,18.5,1.7,10.5,31.5,14.56,0.0
2017,4,1,6,30,253.0,37.0,1.7,11.0,63.0,28.88,18.87
2017,4,1,6,45,352.5,49.5,1.7,11.5,109.0,39.76,29.6
2017,4,1,7,0,452.0,62.0,1.7,12.0,155.0,48.6,37.96
2017,4,1,7,15,517.5,70.5,1.75,12.0,206.0,53.52,42.63
2017,4,1,7,30,583.0,79.0,1.8,12.0,257.0,58.3,46.98
2017,4,1,7,45,634.5,83.5,1.85,12.5,310.0,59.69,48.07
2017,4,1,8,0,686.0,88.0,1.9,13.0,363.0,61.12,49.12
2017,4,1,8,15,717.0,92.5,1.85,13.0,413.0,62.4,50.09
2017,4,1,8,30,748.0,97.0,1.8,13.0,463.0,63.62,51.0
2017,4,1,8,45,776.5,98.5,1.8,13.5,511.5,69.54,55.92
2017,4,1,9,0,805.0,100.0,1.8,14.0,560.0,103.26,60.1
2017,4,1,9,15,821.5,103.0,1.75,14.5,602.5,155.55,89.15
2017,4,1,9,30,838.0,106.0,1.7,15.0,645.0,209.62,129.73
2017,4,1,9,45,853.0,107.0,1.65,15.5,683.0,263.42,174.95
2017,4,1,10,0,868.0,108.0,1.6,16.0,721.0,324.75,227.72
2017,4,1,10,15,877.0,109.5,1.55,16.0,751.5,378.19,274.88
2017,4,1,10,30,886.0,111.0,1.5,16.0,782.0,431.55,321.2
2017,4,1,10,45,891.5,112.5,1.5,16.5,805.5,483.1,364.49
2017,4,1,11,0,897.0,114.0,1.5,17.0,829.0,533.81,405.71
2017,4,1,11,15,900.5,114.5,1.5,17.0,844.5,581.58,444.26
2017,4,1,11,30,904.0,115.0,1.5,17.0,860.0,627.87,480.64
2017,4,1,11,45,905.5,115.5,1.5,17.5,868.0,671.27,513.0
2017,4,1,12,0,907.0,116.0,1.5,18.0,876.0,712.65,543.0
2017,4,1,12,15,907.0,116.0,1.5,18.0,875.5,750.35,570.74
2017,4,1,12,30,907.0,116.0,1.5,18.0,875.0,785.57,595.32
2017,4,1,12,45,906.0,115.0,1.55,18.0,867.0,816.45,616.76
2017,4,1,13,0,905.0,114.0,1.6,18.0,859.0,844.47,636.3
2017,4,1,13,15,900.5,113.0,1.55,18.0,842.5,866.61,650.78
2017,4,1,13,30,896.0,112.0,1.5,18.0,826.0,885.49,663.13
2017,4,1,13,45,889.0,111.0,1.5,18.0,802.0,898.89,672.57
2017,4,1,14,0,882.0,110.0,1.5,18.0,778.0,908.86,679.92
2017,4,1,14,15,872.5,108.5,1.5,18.0,747.0,912.64,683.35
2017,4,1,14,30,863.0,107.0,1.5,18.0,716.0,912.96,684.71
2017,4,1,14,45,847.0,106.5,1.5,18.0,678.0,914.0,686.76
2017,4,1,15,0,831.0,106.0,1.5,18.0,640.0,903.09,680.97
2017,4,1,15,15,813.5,103.5,1.5,17.5,597.5,885.21,671.99
2017,4,1,15,30,796.0,101.0,1.5,17.0,555.0,864.23,660.97
2017,4,1,15,45,762.5,101.0,1.55,17.0,506.0,828.92,639.37
2017,4,1,16,0,729.0,101.0,1.6,17.0,457.0,796.93,619.88
2017,4,1,16,15,696.5,96.0,1.6,16.5,407.0,752.85,591.93
2017,4,1,16,30,664.0,91.0,1.6,16.0,357.0,707.26,562.2
2017,4,1,16,45,605.5,87.5,1.65,15.5,303.5,640.95,516.36
2017,4,1,17,0,547.0,84.0,1.7,15.0,250.0,574.89,468.78
2017,4,1,17,15,480.5,74.5,1.75,14.5,200.0,496.62,409.17
2017,4,1,17,30,414.0,65.0,1.8,14.0,150.0,418.22,345.6
2017,4,1,17,45,312.5,51.5,1.85,13.5,105.0,318.49,261.24
2017,4,1,18,0,211.0,38.0,1.9,13.0,60.0,226.68,177.37
2017,4,1,18,15,105.5,19.0,1.95,12.5,30.0,113.02,8.64
2017,4,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,6,15,113.0,20.0,1.45,10.5,32.5,15.7,0.17
2017,4,2,6,30,226.0,40.0,1.5,11.0,65.0,31.12,21.03
2017,4,2,6,45,330.0,52.5,1.6,11.5,111.0,40.25,30.11
2017,4,2,7,0,434.0,65.0,1.7,12.0,157.0,50.94,40.08
2017,4,2,7,15,500.0,74.0,1.65,12.0,208.0,56.16,45.01
2017,4,2,7,30,566.0,83.0,1.6,12.0,259.0,61.22,49.6
2017,4,2,7,45,615.0,89.0,1.6,12.5,311.5,63.61,51.56
2017,4,2,8,0,664.0,95.0,1.6,13.0,364.0,65.95,53.39
2017,4,2,8,15,696.0,100.0,1.6,13.0,414.5,67.35,54.46
2017,4,2,8,30,728.0,105.0,1.6,13.0,465.0,68.7,55.45
2017,4,2,8,45,754.0,108.0,1.65,13.5,512.5,68.58,55.05
2017,4,2,9,0,780.0,111.0,1.7,14.0,560.0,113.79,67.89
2017,4,2,9,15,797.0,114.0,1.65,14.5,602.5,164.8,97.19
2017,4,2,9,30,814.0,117.0,1.6,15.0,645.0,217.68,137.25
2017,4,2,9,45,836.5,115.5,1.6,15.5,684.5,270.01,181.07
2017,4,2,10,0,859.0,114.0,1.6,16.0,724.0,324.29,228.09
2017,4,2,10,15,868.0,115.5,1.6,16.0,754.5,383.5,279.71
2017,4,2,10,30,877.0,117.0,1.6,16.0,785.0,436.46,325.71
2017,4,2,10,45,885.5,117.5,1.6,16.5,809.0,488.14,368.97
2017,4,2,11,0,894.0,118.0,1.6,17.0,833.0,539.25,410.41
2017,4,2,11,15,898.0,118.5,1.55,17.0,849.0,587.16,448.72
2017,4,2,11,30,902.0,119.0,1.5,17.0,865.0,633.65,484.82
2017,4,2,11,45,905.5,118.5,1.5,17.0,873.5,677.36,518.28
2017,4,2,12,0,909.0,118.0,1.5,17.0,882.0,719.2,549.62
2017,4,2,12,15,909.0,118.0,1.55,17.0,882.0,756.94,577.89
2017,4,2,12,30,909.0,118.0,1.6,17.0,882.0,792.2,602.96
2017,4,2,12,45,910.5,115.5,1.65,17.5,874.5,823.65,623.7
2017,4,2,13,0,912.0,113.0,1.7,18.0,867.0,852.3,642.49
2017,4,2,13,15,908.5,112.5,1.8,18.0,851.0,875.83,659.62
2017,4,2,13,30,905.0,112.0,1.9,18.0,835.0,896.16,674.74
2017,4,2,13,45,899.5,110.0,2.0,18.0,811.5,909.92,685.6
2017,4,2,14,0,894.0,108.0,2.1,18.0,788.0,920.22,694.34
2017,4,2,14,15,886.0,106.5,2.15,17.5,758.0,925.35,700.59
2017,4,2,14,30,878.0,105.0,2.2,17.0,728.0,927.02,704.72
2017,4,2,14,45,867.0,103.0,2.25,17.0,691.0,921.96,703.15
2017,4,2,15,0,856.0,101.0,2.3,17.0,654.0,922.57,705.68
2017,4,2,15,15,841.0,98.5,2.25,17.0,611.5,906.75,696.05
2017,4,2,15,30,826.0,96.0,2.2,17.0,569.0,887.74,684.46
2017,4,2,15,45,806.5,92.5,2.2,17.0,522.5,860.46,667.61
2017,4,2,16,0,787.0,89.0,2.2,17.0,476.0,830.45,648.77
2017,4,2,16,15,759.0,85.0,2.15,16.5,425.5,789.94,622.92
2017,4,2,16,30,731.0,81.0,2.1,16.0,375.0,752.79,598.96
2017,4,2,16,45,691.5,75.5,2.1,15.5,322.5,698.02,561.48
2017,4,2,17,0,652.0,70.0,2.1,15.0,270.0,642.78,522.18
2017,4,2,17,15,590.0,63.0,2.05,14.5,218.0,568.22,465.68
2017,4,2,17,30,528.0,56.0,2.0,14.0,166.0,495.48,407.7
2017,4,2,17,45,425.0,46.0,1.95,13.5,118.0,392.87,321.9
2017,4,2,18,0,322.0,36.0,1.9,13.0,70.0,296.61,234.06
2017,4,2,18,15,161.0,18.0,1.9,12.5,35.0,150.03,34.43
2017,4,2,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,3,6,15,186.5,19.0,2.4,8.5,40.0,15.27,2.34
2017,4,3,6,30,373.0,38.0,2.4,9.0,80.0,31.21,21.48
2017,4,3,6,45,487.5,46.0,2.4,9.5,132.0,36.47,27.05
2017,4,3,7,0,602.0,54.0,2.4,10.0,184.0,41.73,32.15
2017,4,3,7,15,663.0,60.0,2.4,10.0,239.0,45.06,35.35
2017,4,3,7,30,724.0,66.0,2.4,10.0,294.0,52.94,42.52
2017,4,3,7,45,771.0,69.0,2.45,10.5,350.5,53.92,43.24
2017,4,3,8,0,818.0,72.0,2.5,11.0,407.0,54.99,43.99
2017,4,3,8,15,845.0,75.5,2.5,11.5,460.5,56.31,44.93
2017,4,3,8,30,872.0,79.0,2.5,12.0,514.0,57.6,45.82
2017,4,3,8,45,892.0,81.5,2.5,12.5,563.5,67.25,54.09
2017,4,3,9,0,912.0,84.0,2.5,13.0,613.0,114.6,63.47
2017,4,3,9,15,925.5,86.5,2.45,13.0,657.0,171.75,97.7
2017,4,3,9,30,939.0,89.0,2.4,13.0,701.0,230.13,143.43
2017,4,3,9,45,945.5,92.5,2.4,13.5,738.5,288.67,194.16
2017,4,3,10,0,952.0,96.0,2.4,14.0,776.0,347.27,246.43
2017,4,3,10,15,959.0,97.0,2.35,14.0,807.0,403.96,297.42
2017,4,3,10,30,966.0,98.0,2.3,14.0,838.0,460.23,347.14
2017,4,3,10,45,970.5,99.5,2.3,14.5,861.5,515.17,393.93
2017,4,3,11,0,975.0,101.0,2.3,15.0,885.0,569.03,438.33
2017,4,3,11,15,977.5,101.5,2.25,15.0,901.0,619.66,479.54
2017,4,3,11,30,980.0,102.0,2.2,15.0,917.0,668.56,518.21
2017,4,3,11,45,982.0,101.5,2.15,15.0,924.5,714.33,553.53
2017,4,3,12,0,984.0,101.0,2.1,15.0,932.0,757.9,586.33
2017,4,3,12,15,983.5,101.0,2.05,15.0,931.5,797.76,615.25
2017,4,3,12,30,983.0,101.0,2.0,15.0,931.0,834.88,640.38
2017,4,3,12,45,981.5,100.0,1.95,15.5,922.0,867.37,660.91
2017,4,3,13,0,980.0,99.0,1.9,16.0,913.0,896.72,679.12
2017,4,3,13,15,976.0,98.5,1.9,16.0,896.0,921.23,695.83
2017,4,3,13,30,972.0,98.0,1.9,16.0,879.0,942.28,710.32
2017,4,3,13,45,965.5,97.0,1.95,16.0,853.5,957.1,721.37
2017,4,3,14,0,959.0,96.0,2.0,16.0,828.0,968.24,730.19
2017,4,3,14,15,950.5,94.5,2.0,15.5,796.0,973.34,735.95
2017,4,3,14,30,942.0,93.0,2.0,15.0,764.0,974.74,739.49
2017,4,3,14,45,930.5,91.5,2.05,15.0,725.0,969.74,738.16
2017,4,3,15,0,919.0,90.0,2.1,15.0,686.0,961.16,734.62
2017,4,3,15,15,904.0,87.5,2.15,14.5,642.0,944.73,727.21
2017,4,3,15,30,889.0,85.0,2.2,14.0,598.0,925.01,717.61
2017,4,3,15,45,866.0,83.0,2.3,14.0,548.0,904.53,706.6
2017,4,3,16,0,843.0,81.0,2.4,14.0,498.0,872.36,687.15
2017,4,3,16,15,588.0,115.5,2.4,13.5,391.5,685.49,554.04
2017,4,3,16,30,333.0,150.0,2.4,13.0,285.0,476.47,393.68
2017,4,3,16,45,305.5,134.0,2.45,13.0,244.5,430.15,358.77
2017,4,3,17,0,278.0,118.0,2.5,13.0,204.0,384.17,322.03
2017,4,3,17,15,251.0,98.5,2.5,12.5,165.0,334.11,281.23
2017,4,3,17,30,224.0,79.0,2.5,12.0,126.0,284.62,239.24
2017,4,3,17,45,178.5,59.0,2.5,11.5,89.5,222.02,184.3
2017,4,3,18,0,133.0,39.0,2.5,11.0,53.0,161.21,128.08
2017,4,3,18,15,66.5,19.5,2.5,10.5,26.5,79.39,24.82
2017,4,3,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,6,15,143.0,20.0,1.5,9.0,37.0,15.66,4.15
2017,4,4,6,30,286.0,40.0,1.5,9.0,74.0,31.09,21.56
2017,4,4,6,45,374.0,52.5,1.5,9.5,120.5,41.74,31.84
2017,4,4,7,0,462.0,65.0,1.5,10.0,167.0,50.46,40.06
2017,4,4,7,15,522.0,73.5,1.5,10.0,217.5,55.28,44.61
2017,4,4,7,30,582.0,82.0,1.5,10.0,268.0,59.94,48.84
2017,4,4,7,45,652.0,77.5,1.55,10.5,320.0,54.55,43.81
2017,4,4,8,0,722.0,73.0,1.6,11.0,372.0,54.88,43.89
2017,4,4,8,15,508.5,139.5,1.6,11.0,363.0,93.99,78.5
2017,4,4,8,30,295.0,206.0,1.6,11.0,354.0,140.32,118.71
2017,4,4,8,45,548.5,154.0,1.6,11.5,462.5,99.3,82.32
2017,4,4,9,0,802.0,102.0,1.6,12.0,571.0,115.73,66.43
2017,4,4,9,15,818.5,105.0,1.5,12.5,613.5,167.97,98.77
2017,4,4,9,30,835.0,108.0,1.4,13.0,656.0,221.98,141.01
2017,4,4,9,45,847.0,110.0,1.35,13.5,693.0,275.73,187.09
2017,4,4,10,0,859.0,112.0,1.3,14.0,730.0,336.55,239.73
2017,4,4,10,15,868.0,114.0,1.25,14.0,760.5,389.85,286.66
2017,4,4,10,30,877.0,116.0,1.2,14.0,791.0,443.1,332.59
2017,4,4,10,45,877.5,120.5,1.2,14.0,813.0,494.24,375.93
2017,4,4,11,0,878.0,125.0,1.2,14.0,835.0,544.12,416.98
2017,4,4,11,15,726.5,212.0,1.2,14.0,807.0,575.66,442.23
2017,4,4,11,30,575.0,299.0,1.2,14.0,779.0,598.04,458.81
2017,4,4,11,45,509.0,324.5,1.3,14.0,752.5,609.97,468.77
2017,4,4,12,0,443.0,350.0,1.4,14.0,726.0,615.91,473.85
2017,4,4,12,15,477.0,339.5,1.5,14.0,743.5,656.71,505.3
2017,4,4,12,30,511.0,329.0,1.6,14.0,761.0,698.21,536.74
2017,4,4,12,45,461.0,343.0,1.7,14.0,730.5,696.48,535.77
2017,4,4,13,0,411.0,357.0,1.8,14.0,700.0,690.47,531.92
2017,4,4,13,15,330.5,374.5,1.9,13.5,647.0,650.78,504.14
2017,4,4,13,30,250.0,392.0,2.0,13.0,594.0,613.94,477.77
2017,4,4,13,45,315.5,363.0,2.1,13.0,610.0,654.72,511.05
2017,4,4,14,0,381.0,334.0,2.2,13.0,626.0,695.31,543.58
2017,4,4,14,15,423.5,302.5,2.25,13.0,615.0,725.13,567.35
2017,4,4,14,30,466.0,271.0,2.3,13.0,604.0,741.16,581.64
2017,4,4,14,45,500.0,242.5,2.35,13.0,583.5,749.76,590.63
2017,4,4,15,0,534.0,214.0,2.4,13.0,563.0,755.25,597.59
2017,4,4,15,15,449.0,223.5,2.35,13.0,503.5,690.52,549.48
2017,4,4,15,30,364.0,233.0,2.3,13.0,444.0,608.29,488.3
2017,4,4,15,45,337.0,216.5,2.25,13.0,399.0,565.68,457.58
2017,4,4,16,0,310.0,200.0,2.2,13.0,354.0,522.12,425.35
2017,4,4,16,15,362.0,168.5,2.1,12.5,330.0,527.9,433.68
2017,4,4,16,30,414.0,137.0,2.0,12.0,306.0,547.67,451.89
2017,4,4,16,45,379.5,125.0,1.9,12.0,263.5,497.52,412.71
2017,4,4,17,0,345.0,113.0,1.8,12.0,221.0,447.73,373.23
2017,4,4,17,15,309.5,95.0,1.75,11.5,178.5,390.2,327.1
2017,4,4,17,30,274.0,77.0,1.7,11.0,136.0,333.69,279.86
