Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,17,45,219.0,58.5,1.65,11.0,97.5,264.23,219.16
2017,4,4,18,0,164.0,40.0,1.6,11.0,59.0,198.21,158.27
2017,4,4,18,15,82.0,20.0,1.65,11.0,29.5,90.32,36.94
2017,4,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,3.5,1.0,10.0,3.5,0.0,0.0
2017,4,5,6,0,0.0,7.0,1.0,10.0,7.0,6.37,0.0
2017,4,5,6,15,30.5,25.5,1.0,10.0,29.5,21.31,9.16
2017,4,5,6,30,61.0,44.0,1.0,10.0,52.0,35.89,25.79
2017,4,5,6,45,86.5,66.0,1.0,10.5,83.0,52.52,41.37
2017,4,5,7,0,112.0,88.0,1.0,11.0,114.0,68.72,56.25
2017,4,5,7,15,127.0,111.0,0.95,11.0,147.0,85.07,71.07
2017,4,5,7,30,142.0,134.0,0.9,11.0,180.0,100.94,85.14
2017,4,5,7,45,157.5,154.5,0.9,11.5,214.0,114.85,97.03
2017,4,5,8,0,173.0,175.0,0.9,12.0,248.0,128.33,108.29
2017,4,5,8,15,330.5,171.0,0.85,12.0,331.5,120.33,100.94
2017,4,5,8,30,488.0,167.0,0.8,12.0,415.0,109.21,90.95
2017,4,5,8,45,497.5,181.5,0.75,12.5,455.0,115.89,96.28
2017,4,5,9,0,507.0,196.0,0.7,13.0,495.0,158.8,109.76
2017,4,5,9,15,435.0,237.0,0.7,13.0,506.5,210.78,148.82
2017,4,5,9,30,363.0,278.0,0.7,13.0,518.0,263.03,192.67
2017,4,5,9,45,425.5,271.5,0.7,13.5,568.0,292.27,214.1
2017,4,5,10,0,488.0,265.0,0.7,14.0,618.0,335.37,247.73
2017,4,5,10,15,459.0,290.5,0.75,14.0,633.5,376.37,282.76
2017,4,5,10,30,430.0,316.0,0.8,14.0,649.0,414.59,314.7
2017,4,5,10,45,299.5,360.5,0.85,14.5,595.5,422.63,323.15
2017,4,5,11,0,169.0,405.0,0.9,15.0,542.0,417.33,319.96
2017,4,5,11,15,212.5,408.5,0.9,15.0,584.0,459.05,351.56
2017,4,5,11,30,256.0,412.0,0.9,15.0,626.0,503.31,384.51
2017,4,5,11,45,303.5,405.5,0.95,15.0,662.0,547.84,417.88
2017,4,5,12,0,351.0,399.0,1.0,15.0,698.0,595.35,453.2
2017,4,5,12,15,401.0,373.5,1.0,15.0,715.0,630.41,479.39
2017,4,5,12,30,451.0,348.0,1.0,15.0,732.0,671.82,509.93
2017,4,5,12,45,481.0,334.5,1.05,15.0,740.5,706.3,535.45
2017,4,5,13,0,511.0,321.0,1.1,15.0,749.0,740.42,560.7
2017,4,5,13,15,383.5,357.0,1.15,15.0,675.0,679.48,516.64
2017,4,5,13,30,256.0,393.0,1.2,15.0,601.0,621.02,473.89
2017,4,5,13,45,303.5,369.0,1.25,15.0,608.0,651.29,498.53
2017,4,5,14,0,351.0,345.0,1.3,15.0,615.0,681.02,521.96
2017,4,5,14,15,411.0,307.5,1.3,14.5,611.5,720.17,552.89
2017,4,5,14,30,471.0,270.0,1.3,14.0,608.0,746.16,574.8
2017,4,5,14,45,489.5,247.5,1.35,14.0,583.0,746.9,577.65
2017,4,5,15,0,508.0,225.0,1.4,14.0,558.0,744.85,578.94
2017,4,5,15,15,383.0,240.0,1.4,13.5,482.0,632.05,497.91
2017,4,5,15,30,258.0,255.0,1.4,13.0,406.0,537.99,428.22
2017,4,5,15,45,253.0,233.0,1.45,13.0,371.0,510.2,409.84
2017,4,5,16,0,248.0,211.0,1.5,13.0,336.0,480.96,389.46
2017,4,5,16,15,231.5,189.5,1.45,12.5,296.0,440.93,360.3
2017,4,5,16,30,215.0,168.0,1.4,12.0,256.0,383.65,317.17
2017,4,5,16,45,192.0,149.5,1.4,12.0,220.0,341.69,284.32
2017,4,5,17,0,169.0,131.0,1.4,12.0,184.0,300.28,250.91
2017,4,5,17,15,149.0,108.0,1.3,11.5,148.5,255.06,213.78
2017,4,5,17,30,129.0,85.0,1.2,11.0,113.0,209.86,175.45
2017,4,5,17,45,98.0,63.5,1.2,11.0,81.0,159.39,131.05
2017,4,5,18,0,67.0,42.0,1.2,11.0,49.0,109.27,85.63
2017,4,5,18,15,33.5,21.0,1.15,11.0,24.5,52.62,22.85
2017,4,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.5,1.1,11.0,1.5,0.0,0.0
2017,4,6,6,0,0.0,3.0,1.1,11.0,3.0,2.73,0.0
2017,4,6,6,15,0.0,12.5,1.2,11.0,12.5,10.99,2.51
2017,4,6,6,30,0.0,22.0,1.3,11.0,22.0,19.36,11.35
2017,4,6,6,45,0.0,34.5,1.45,11.5,34.5,30.41,21.6
2017,4,6,7,0,0.0,47.0,1.6,12.0,47.0,41.48,31.75
2017,4,6,7,15,0.0,61.0,1.7,12.0,61.0,53.68,42.84
2017,4,6,7,30,0.0,75.0,1.8,12.0,75.0,65.54,53.45
2017,4,6,7,45,0.0,88.5,1.95,12.5,88.5,76.9,63.33
2017,4,6,8,0,0.0,102.0,2.1,13.0,102.0,88.16,72.95
2017,4,6,8,15,0.0,95.0,2.15,13.0,95.0,83.19,68.32
2017,4,6,8,30,0.0,88.0,2.2,13.0,88.0,77.84,63.4
2017,4,6,8,45,116.0,177.0,2.3,13.0,245.5,131.37,109.79
2017,4,6,9,0,232.0,266.0,2.4,13.0,403.0,204.25,156.07
2017,4,6,9,15,139.0,273.5,2.5,13.0,357.5,216.46,167.22
2017,4,6,9,30,46.0,281.0,2.6,13.0,312.0,226.58,179.07
2017,4,6,9,45,37.5,283.5,2.75,13.5,309.5,233.41,184.44
2017,4,6,10,0,29.0,286.0,2.9,14.0,307.0,238.81,188.63
2017,4,6,10,15,31.0,302.0,2.95,14.0,325.5,256.54,202.59
2017,4,6,10,30,33.0,318.0,3.0,14.0,344.0,274.79,216.89
2017,4,6,10,45,26.5,307.0,3.15,14.0,328.5,268.85,212.27
2017,4,6,11,0,20.0,296.0,3.3,14.0,313.0,265.48,209.67
2017,4,6,11,15,33.5,334.0,3.4,13.5,362.0,304.0,240.44
2017,4,6,11,30,47.0,372.0,3.5,13.0,411.0,348.85,276.01
2017,4,6,11,45,48.0,374.0,3.65,13.0,414.5,357.64,282.93
2017,4,6,12,0,49.0,376.0,3.8,13.0,418.0,366.41,289.96
2017,4,6,12,15,34.5,338.5,3.9,13.0,368.5,328.8,260.6
2017,4,6,12,30,20.0,301.0,4.0,13.0,319.0,283.82,225.21
2017,4,6,12,45,19.0,298.5,4.1,13.0,315.5,282.84,224.72
2017,4,6,13,0,18.0,296.0,4.2,13.0,312.0,281.71,224.02
2017,4,6,13,15,10.5,230.0,4.2,12.5,239.5,216.15,172.11
2017,4,6,13,30,3.0,164.0,4.2,12.0,167.0,149.76,118.6
2017,4,6,13,45,1.5,113.0,4.25,12.0,114.5,102.11,79.61
2017,4,6,14,0,0.0,62.0,4.3,12.0,62.0,55.01,40.54
2017,4,6,14,15,0.0,56.5,4.4,12.0,56.5,50.09,36.51
2017,4,6,14,30,0.0,51.0,4.5,12.0,51.0,45.18,32.46
2017,4,6,14,45,0.0,92.0,4.6,12.0,92.0,81.63,63.12
2017,4,6,15,0,0.0,133.0,4.7,12.0,133.0,119.86,95.15
2017,4,6,15,15,0.0,81.5,4.75,12.0,81.5,72.22,55.48
2017,4,6,15,30,0.0,30.0,4.8,12.0,30.0,26.49,16.93
2017,4,6,15,45,0.0,43.0,4.85,12.0,43.0,37.98,26.81
2017,4,6,16,0,0.0,56.0,4.9,12.0,56.0,49.48,36.72
2017,4,6,16,15,0.0,48.5,4.95,11.5,48.5,42.82,31.21
2017,4,6,16,30,0.0,41.0,5.0,11.0,41.0,36.16,25.65
2017,4,6,16,45,0.0,35.5,5.05,11.0,35.5,31.29,21.51
2017,4,6,17,0,0.0,30.0,5.1,11.0,30.0,26.42,17.33
2017,4,6,17,15,0.0,24.0,5.25,11.0,24.0,21.11,12.71
2017,4,6,17,30,0.0,18.0,5.4,11.0,18.0,15.82,8.04
2017,4,6,17,45,0.0,12.5,5.6,11.0,12.5,10.97,3.74
2017,4,6,18,0,0.0,7.0,5.8,11.0,7.0,6.14,0.0
2017,4,6,18,15,0.0,3.5,6.05,11.0,3.5,3.07,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2017,4,7,6,0,0.0,2.0,2.0,11.0,2.0,1.82,0.0
2017,4,7,6,15,0.0,9.0,2.0,11.0,9.0,7.9,0.48
2017,4,7,6,30,0.0,16.0,2.0,11.0,16.0,14.06,6.73
2017,4,7,6,45,0.0,25.5,2.05,11.0,25.5,22.44,14.52
2017,4,7,7,0,0.0,35.0,2.1,11.0,35.0,30.84,22.3
2017,4,7,7,15,0.0,45.5,2.1,11.0,45.5,40.13,30.8
2017,4,7,7,30,0.0,56.0,2.1,11.0,56.0,49.45,39.19
2017,4,7,7,45,0.0,66.5,2.1,11.5,66.5,58.77,47.38
2017,4,7,8,0,0.0,77.0,2.1,12.0,77.0,68.12,55.45
2017,4,7,8,15,0.0,96.5,2.15,12.0,96.5,84.44,69.7
2017,4,7,8,30,0.0,116.0,2.2,12.0,116.0,100.38,83.44
2017,4,7,8,45,0.0,110.5,2.25,12.0,110.5,96.46,76.12
2017,4,7,9,0,0.0,105.0,2.3,12.0,105.0,92.35,72.46
2017,4,7,9,15,2.0,145.5,2.35,12.0,147.0,125.96,100.09
2017,4,7,9,30,4.0,186.0,2.4,12.0,189.0,159.46,127.22
2017,4,7,9,45,30.5,255.0,2.45,12.5,277.5,212.27,168.44
2017,4,7,10,0,57.0,324.0,2.5,13.0,366.0,274.32,216.55
2017,4,7,10,15,68.5,345.5,2.55,13.0,398.0,301.6,237.73
2017,4,7,10,30,80.0,367.0,2.6,13.0,430.0,330.56,260.37
2017,4,7,10,45,106.0,387.0,2.65,13.0,472.5,366.74,288.5
2017,4,7,11,0,132.0,407.0,2.7,13.0,515.0,401.93,315.89
2017,4,7,11,15,205.5,409.0,2.75,13.0,581.0,457.69,359.36
2017,4,7,11,30,279.0,411.0,2.8,13.0,647.0,518.69,406.7
2017,4,7,11,45,193.5,418.0,2.85,13.0,582.5,489.54,384.16
2017,4,7,12,0,108.0,425.0,2.9,13.0,518.0,449.72,353.15
2017,4,7,12,15,81.5,408.0,2.95,13.0,478.0,424.99,334.38
2017,4,7,12,30,55.0,391.0,3.0,13.0,438.0,397.27,312.98
2017,4,7,12,45,69.5,398.5,3.05,13.0,457.5,422.24,332.9
2017,4,7,13,0,84.0,406.0,3.1,13.0,477.0,448.29,353.43
2017,4,7,13,15,58.5,370.5,3.1,13.0,419.5,399.27,315.55
2017,4,7,13,30,33.0,335.0,3.1,13.0,362.0,347.55,275.35
2017,4,7,13,45,32.5,324.0,3.15,13.0,350.0,340.47,270.44
2017,4,7,14,0,32.0,313.0,3.2,13.0,338.0,333.01,265.08
2017,4,7,14,15,76.5,329.5,3.2,13.0,386.0,395.59,316.0
2017,4,7,14,30,121.0,346.0,3.2,13.0,434.0,476.07,379.72
2017,4,7,14,45,73.0,299.5,3.25,13.0,352.0,369.91,296.76
2017,4,7,15,0,25.0,253.0,3.3,13.0,270.0,262.2,210.81
2017,4,7,15,15,19.5,229.0,3.3,13.0,242.0,234.61,189.23
2017,4,7,15,30,14.0,205.0,3.3,13.0,214.0,206.72,166.97
2017,4,7,15,45,7.0,157.5,3.35,13.0,162.0,152.73,122.91
2017,4,7,16,0,0.0,110.0,3.4,13.0,110.0,99.45,78.65
2017,4,7,16,15,0.0,74.5,3.35,12.5,74.5,65.9,50.73
2017,4,7,16,30,0.0,39.0,3.3,12.0,39.0,34.39,24.02
2017,4,7,16,45,0.0,33.5,3.25,12.0,33.5,29.52,19.91
2017,4,7,17,0,0.0,28.0,3.2,12.0,28.0,24.65,15.74
2017,4,7,17,15,0.0,22.5,3.15,11.5,22.5,19.79,11.55
2017,4,7,17,30,0.0,17.0,3.1,11.0,17.0,14.94,7.3
2017,4,7,17,45,0.0,12.0,3.05,11.0,12.0,10.53,3.38
2017,4,7,18,0,0.0,7.0,3.0,11.0,7.0,6.14,0.0
2017,4,7,18,15,0.0,3.5,3.0,11.0,3.5,3.07,0.0
2017,4,7,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,4.0,2.55,7.5,4.0,0.0,0.0
2017,4,8,6,0,0.0,8.0,2.6,8.0,8.0,7.28,0.0
2017,4,8,6,15,0.0,26.5,2.7,8.0,26.5,23.05,13.03
2017,4,8,6,30,0.0,45.0,2.8,8.0,45.0,38.39,28.53
2017,4,8,6,45,8.0,66.0,2.95,8.5,67.5,55.45,44.49
2017,4,8,7,0,16.0,87.0,3.1,9.0,90.0,72.37,60.08
2017,4,8,7,15,27.0,108.0,3.15,9.0,115.5,86.15,72.68
2017,4,8,7,30,38.0,129.0,3.2,9.0,141.0,101.63,86.55
2017,4,8,7,45,19.0,125.0,3.25,9.0,131.0,104.71,89.09
2017,4,8,8,0,0.0,121.0,3.3,9.0,121.0,102.84,87.16
2017,4,8,8,15,46.5,173.5,3.25,9.0,198.0,134.74,115.14
2017,4,8,8,30,93.0,226.0,3.2,9.0,275.0,167.69,143.57
2017,4,8,8,45,407.0,187.0,3.2,9.0,428.5,124.69,96.07
2017,4,8,9,0,721.0,148.0,3.2,9.0,582.0,149.03,93.74
2017,4,8,9,15,538.0,217.0,3.2,9.0,554.0,217.87,153.26
2017,4,8,9,30,355.0,286.0,3.2,9.0,526.0,272.33,205.97
2017,4,8,9,45,181.0,247.5,3.2,9.0,370.5,237.44,185.76
2017,4,8,10,0,7.0,209.0,3.2,9.0,215.0,181.44,146.09
2017,4,8,10,15,434.5,174.0,3.2,9.0,515.5,285.42,222.85
2017,4,8,10,30,862.0,139.0,3.2,9.0,816.0,465.2,363.26
2017,4,8,10,45,875.0,137.0,3.25,9.0,841.0,517.22,408.32
2017,4,8,11,0,888.0,135.0,3.3,9.0,866.0,570.83,454.07
2017,4,8,11,15,892.5,136.0,3.35,9.0,882.0,619.07,494.64
2017,4,8,11,30,897.0,137.0,3.4,9.0,898.0,665.98,533.24
2017,4,8,11,45,901.0,136.0,3.5,9.0,906.5,709.36,568.59
2017,4,8,12,0,905.0,135.0,3.6,9.0,915.0,750.91,601.94
2017,4,8,12,15,905.0,135.0,3.6,9.0,914.5,788.39,631.25
2017,4,8,12,30,905.0,135.0,3.6,9.0,914.0,823.41,656.89
2017,4,8,12,45,890.0,142.5,3.6,9.0,902.0,850.71,676.77
2017,4,8,13,0,875.0,150.0,3.6,9.0,890.0,882.02,699.61
2017,4,8,13,15,870.5,149.0,3.55,9.0,873.5,904.31,715.61
2017,4,8,13,30,866.0,148.0,3.5,9.0,857.0,923.36,729.4
2017,4,8,13,45,868.0,141.5,3.5,9.5,834.5,939.21,740.01
2017,4,8,14,0,870.0,135.0,3.5,10.0,812.0,951.68,748.33
2017,4,8,14,15,860.5,133.0,3.45,10.0,780.5,954.99,751.34
2017,4,8,14,30,851.0,131.0,3.4,10.0,749.0,954.76,752.07
2017,4,8,14,45,846.5,124.5,3.4,10.0,713.0,950.71,750.66
2017,4,8,15,0,842.0,118.0,3.4,10.0,677.0,943.13,746.93
2017,4,8,15,15,825.5,115.0,3.35,10.0,633.0,924.94,735.39
2017,4,8,15,30,809.0,112.0,3.3,10.0,589.0,903.57,721.73
2017,4,8,15,45,791.5,106.5,3.25,10.0,542.0,875.42,703.16
2017,4,8,16,0,774.0,101.0,3.2,10.0,495.0,844.5,682.5
2017,4,8,16,15,744.0,96.5,3.05,9.5,443.0,806.99,657.33
2017,4,8,16,30,714.0,92.0,2.9,9.0,391.0,762.42,626.38
2017,4,8,16,45,672.5,86.0,2.8,9.0,338.0,704.92,583.96
2017,4,8,17,0,631.0,80.0,2.7,9.0,285.0,647.03,540.05
2017,4,8,17,15,569.0,72.0,2.55,8.5,232.0,570.65,480.48
2017,4,8,17,30,507.0,64.0,2.4,8.0,179.0,496.05,419.74
2017,4,8,17,45,410.5,53.0,2.3,8.0,130.5,395.89,333.73
2017,4,8,18,0,314.0,42.0,2.2,8.0,82.0,301.53,248.47
2017,4,8,18,15,157.0,26.5,2.2,7.5,46.5,166.82,108.49
2017,4,8,18,30,0.0,11.0,2.2,7.0,11.0,10.01,0.0
2017,4,8,18,45,0.0,5.5,2.25,7.0,5.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,1.55,6.5,8.5,7.73,0.0
2017,4,9,6,0,0.0,17.0,1.5,7.0,17.0,14.71,0.0
2017,4,9,6,15,123.0,36.0,1.5,7.0,53.5,28.73,18.29
2017,4,9,6,30,246.0,55.0,1.5,7.0,90.0,42.29,32.24
2017,4,9,6,45,332.0,70.0,1.55,7.5,138.5,52.92,42.46
2017,4,9,7,0,418.0,85.0,1.6,8.0,187.0,63.21,52.06
2017,4,9,7,15,477.0,96.0,1.5,8.0,239.0,70.09,58.43
2017,4,9,7,30,536.0,107.0,1.4,8.0,291.0,76.71,64.36
2017,4,9,7,45,581.0,115.0,1.3,8.5,344.0,82.0,68.83
2017,4,9,8,0,626.0,123.0,1.2,9.0,397.0,84.99,71.14
2017,4,9,8,15,658.0,129.5,1.05,9.0,448.0,86.59,72.3
2017,4,9,8,30,690.0,136.0,0.9,9.0,499.0,88.09,73.37
2017,4,9,8,45,716.5,140.5,0.75,9.5,547.0,102.75,71.5
2017,4,9,9,0,743.0,145.0,0.6,10.0,595.0,152.0,93.7
2017,4,9,9,15,761.5,149.0,0.7,10.0,638.0,202.97,129.27
2017,4,9,9,30,780.0,153.0,0.8,10.0,681.0,256.03,172.62
2017,4,9,9,45,793.0,156.0,0.9,10.5,718.0,308.85,218.32
2017,4,9,10,0,806.0,159.0,1.0,11.0,755.0,368.61,269.93
2017,4,9,10,15,816.5,161.5,1.15,11.0,785.5,421.16,316.24
2017,4,9,10,30,827.0,164.0,1.3,11.0,816.0,474.05,362.1
2017,4,9,10,45,842.0,161.0,1.45,11.5,841.5,524.7,404.62
2017,4,9,11,0,857.0,158.0,1.6,12.0,867.0,575.53,446.22
2017,4,9,11,15,861.5,159.0,1.7,12.0,883.0,623.7,485.34
2017,4,9,11,30,866.0,160.0,1.8,12.0,899.0,670.65,522.69
2017,4,9,11,45,876.0,156.0,1.95,12.0,908.5,715.41,558.19
2017,4,9,12,0,886.0,152.0,2.1,12.0,918.0,758.79,592.16
2017,4,9,12,15,886.0,152.0,2.15,12.0,918.0,796.88,620.96
2017,4,9,12,30,886.0,152.0,2.2,12.0,918.0,832.53,646.94
2017,4,9,12,45,874.0,157.0,2.3,12.0,906.0,860.74,667.47
2017,4,9,13,0,862.0,162.0,2.4,12.0,894.0,885.64,685.82
2017,4,9,13,15,857.5,161.0,2.4,12.0,877.5,907.73,701.42
2017,4,9,13,30,853.0,160.0,2.4,12.0,861.0,926.6,714.9
2017,4,9,13,45,850.5,155.5,2.45,12.0,837.5,940.44,725.52
2017,4,9,14,0,848.0,151.0,2.5,12.0,814.0,950.89,734.01
2017,4,9,14,15,838.0,148.5,2.55,12.0,782.5,953.09,737.0
2017,4,9,14,30,828.0,146.0,2.6,12.0,751.0,951.76,737.79
2017,4,9,14,45,820.5,140.5,2.65,12.0,714.0,946.1,735.76
2017,4,9,15,0,813.0,135.0,2.7,12.0,677.0,937.01,731.51
2017,4,9,15,15,795.5,131.0,2.75,11.5,633.0,916.85,720.92
2017,4,9,15,30,778.0,127.0,2.8,11.0,589.0,900.04,712.79
2017,4,9,15,45,761.0,120.5,2.85,11.0,541.5,871.76,695.03
2017,4,9,16,0,744.0,114.0,2.9,11.0,494.0,840.8,675.22
2017,4,9,16,15,712.5,108.5,2.85,10.5,442.5,795.76,645.24
2017,4,9,16,30,681.0,103.0,2.8,10.0,391.0,749.1,613.46
2017,4,9,16,45,636.5,96.0,2.75,10.0,337.0,688.38,568.93
2017,4,9,17,0,592.0,89.0,2.7,10.0,283.0,627.4,522.91
2017,4,9,17,15,531.0,79.5,2.55,9.5,230.5,550.77,463.16
2017,4,9,17,30,470.0,70.0,2.4,9.0,178.0,475.85,402.04
2017,4,9,17,45,381.0,57.0,2.3,9.0,129.5,378.0,318.05
2017,4,9,18,0,292.0,44.0,2.2,9.0,81.0,290.02,238.7
2017,4,9,18,15,146.0,27.5,2.15,8.5,46.0,162.91,110.16
2017,4,9,18,30,0.0,11.0,2.1,8.0,11.0,10.01,0.0
2017,4,9,18,45,0.0,5.5,2.05,8.0,5.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,6.5,1.55,8.5,6.5,5.91,0.0
2017,4,10,6,0,0.0,13.0,1.5,9.0,13.0,11.45,0.0
2017,4,10,6,15,14.5,32.5,1.55,9.0,34.5,27.61,17.58
2017,4,10,6,30,29.0,52.0,1.6,9.0,56.0,43.16,32.84
2017,4,10,6,45,46.5,74.0,1.65,9.5,84.0,60.14,48.64
2017,4,10,7,0,64.0,96.0,1.7,10.0,112.0,76.81,63.88
2017,4,10,7,15,78.5,117.5,1.65,10.0,142.0,92.84,78.36
2017,4,10,7,30,93.0,139.0,1.6,10.0,172.0,104.4,88.55
2017,4,10,7,45,46.5,135.5,1.55,10.5,152.0,107.98,91.31
2017,4,10,8,0,0.0,132.0,1.5,11.0,132.0,111.22,93.69
2017,4,10,8,15,5.0,156.0,1.35,11.0,159.0,129.9,109.68
2017,4,10,8,30,10.0,180.0,1.2,11.0,186.0,148.27,125.12
2017,4,10,8,45,10.0,191.0,1.1,11.5,197.5,158.03,126.74
2017,4,10,9,0,10.0,202.0,1.0,12.0,209.0,168.89,134.66
2017,4,10,9,15,120.0,259.0,0.9,12.0,341.0,208.76,161.28
2017,4,10,9,30,230.0,316.0,0.8,12.0,473.0,279.24,212.03
2017,4,10,9,45,373.0,289.5,0.75,12.5,559.5,308.57,230.19
2017,4,10,10,0,516.0,263.0,0.7,13.0,646.0,353.72,263.03
2017,4,10,10,15,492.0,285.0,0.75,13.0,662.0,394.71,297.99
2017,4,10,10,30,468.0,307.0,0.8,13.0,678.0,433.35,330.19
2017,4,10,10,45,386.0,350.0,0.9,13.0,662.0,462.37,354.63
2017,4,10,11,0,304.0,393.0,1.0,13.0,646.0,478.93,368.57
2017,4,10,11,15,207.0,408.0,1.05,13.0,581.5,460.77,355.74
2017,4,10,11,30,110.0,423.0,1.1,13.0,517.0,430.84,333.32
2017,4,10,11,45,161.0,429.5,1.2,13.5,568.5,480.43,371.09
2017,4,10,12,0,212.0,436.0,1.3,14.0,620.0,535.28,411.81
2017,4,10,12,15,210.5,435.5,1.4,14.0,618.5,549.16,422.43
2017,4,10,12,30,209.0,435.0,1.5,14.0,617.0,562.26,432.81
2017,4,10,12,45,172.5,430.5,1.65,14.0,580.0,542.83,419.02
2017,4,10,13,0,136.0,426.0,1.8,14.0,543.0,520.38,402.92
2017,4,10,13,15,205.5,411.5,1.9,13.5,583.5,576.36,447.87
2017,4,10,13,30,275.0,397.0,2.0,13.0,624.0,646.04,501.89
2017,4,10,13,45,339.5,365.0,2.1,13.0,637.0,684.34,532.37
2017,4,10,14,0,404.0,333.0,2.2,13.0,650.0,722.13,562.78
2017,4,10,14,15,623.0,230.5,2.25,13.0,697.5,847.88,659.37
2017,4,10,14,30,842.0,128.0,2.3,13.0,745.0,947.54,730.21
2017,4,10,14,45,729.5,160.0,2.4,13.0,675.0,890.54,691.93
2017,4,10,15,0,617.0,192.0,2.5,13.0,605.0,824.14,647.77
2017,4,10,15,15,609.0,178.5,2.55,12.5,564.5,803.89,636.92
2017,4,10,15,30,601.0,165.0,2.6,12.0,524.0,780.79,623.47
2017,4,10,15,45,416.5,192.5,2.65,12.0,432.0,632.69,512.18
2017,4,10,16,0,232.0,220.0,2.7,12.0,340.0,462.05,378.77
2017,4,10,16,15,255.5,193.5,2.6,11.5,313.0,468.83,387.46
2017,4,10,16,30,279.0,167.0,2.5,11.0,286.0,455.45,379.48
2017,4,10,16,45,258.5,149.0,2.45,11.0,248.0,413.49,346.52
2017,4,10,17,0,238.0,131.0,2.4,11.0,210.0,371.54,312.91
2017,4,10,17,15,216.0,109.5,2.3,10.5,171.5,323.58,273.83
2017,4,10,17,30,194.0,88.0,2.2,10.0,133.0,275.77,233.5
2017,4,10,17,45,161.0,67.5,2.1,10.0,98.0,221.95,186.01
2017,4,10,18,0,128.0,47.0,2.0,10.0,63.0,169.17,137.95
2017,4,10,18,15,64.0,29.0,1.95,10.0,37.0,88.45,59.38
2017,4,10,18,30,0.0,11.0,1.9,10.0,11.0,10.01,0.0
2017,4,10,18,45,0.0,5.5,1.85,10.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,1.5,2.05,10.0,1.5,1.31,0.0
2017,4,11,6,30,0.0,3.0,2.2,10.0,3.0,2.63,0.0
2017,4,11,6,45,0.0,5.0,2.4,10.5,5.0,4.38,0.0
2017,4,11,7,0,0.0,7.0,2.6,11.0,7.0,6.14,0.0
2017,4,11,7,15,0.0,9.0,2.6,11.0,9.0,7.91,1.55
2017,4,11,7,30,0.0,11.0,2.6,11.0,11.0,9.67,3.14
2017,4,11,7,45,9.5,87.0,2.65,11.5,91.5,76.09,62.84
2017,4,11,8,0,19.0,163.0,2.7,12.0,172.0,133.56,113.07
2017,4,11,8,15,9.5,154.0,2.8,12.0,158.5,128.62,108.3
2017,4,11,8,30,0.0,145.0,2.9,12.0,145.0,122.89,102.97
2017,4,11,8,45,23.0,200.0,3.0,12.5,214.0,165.14,132.37
2017,4,11,9,0,46.0,255.0,3.1,13.0,283.0,197.72,156.82
2017,4,11,9,15,34.0,254.5,3.15,13.0,276.5,203.0,160.95
2017,4,11,9,30,22.0,254.0,3.2,13.0,270.0,215.73,171.48
2017,4,11,9,45,17.0,246.5,3.3,13.0,259.5,212.16,168.57
2017,4,11,10,0,12.0,239.0,3.4,13.0,249.0,207.34,164.69
2017,4,11,10,15,27.5,290.5,3.5,13.0,313.0,248.42,197.15
2017,4,11,10,30,43.0,342.0,3.6,13.0,377.0,298.76,236.73
2017,4,11,10,45,31.5,322.0,3.75,13.5,348.0,284.25,224.89
2017,4,11,11,0,20.0,302.0,3.9,14.0,319.0,271.31,214.34
2017,4,11,11,15,15.5,268.5,4.0,14.0,281.5,243.06,192.02
2017,4,11,11,30,11.0,235.0,4.1,14.0,244.0,213.35,168.41
2017,4,11,11,45,7.5,198.5,4.2,14.0,204.5,180.45,142.1
2017,4,11,12,0,4.0,162.0,4.3,14.0,165.0,146.6,114.8
2017,4,11,12,15,2.0,137.0,4.35,14.0,138.5,123.34,95.93
2017,4,11,12,30,0.0,112.0,4.4,14.0,112.0,99.71,76.64
2017,4,11,12,45,0.0,113.0,4.5,14.0,113.0,100.66,77.47
2017,4,11,13,0,0.0,114.0,4.6,14.0,114.0,101.61,78.29
2017,4,11,13,15,0.0,100.5,4.6,14.0,100.5,89.51,68.42
2017,4,11,13,30,0.0,87.0,4.6,14.0,87.0,77.35,58.5
2017,4,11,13,45,0.0,77.5,4.6,14.0,77.5,68.85,51.57
2017,4,11,14,0,0.0,68.0,4.6,14.0,68.0,60.36,44.62
2017,4,11,14,15,0.0,68.0,4.55,13.5,68.0,60.34,44.77
2017,4,11,14,30,0.0,68.0,4.5,13.0,68.0,60.31,44.92
2017,4,11,14,45,0.0,49.5,4.5,13.0,49.5,43.84,31.24
2017,4,11,15,0,0.0,31.0,4.5,13.0,31.0,27.41,17.5
2017,4,11,15,15,0.0,28.5,4.45,13.0,28.5,25.19,15.68
2017,4,11,15,30,0.0,26.0,4.4,13.0,26.0,22.96,13.85
2017,4,11,15,45,0.0,23.0,4.35,13.0,23.0,20.29,11.64
2017,4,11,16,0,0.0,20.0,4.3,13.0,20.0,17.63,9.42
2017,4,11,16,15,0.0,17.5,4.2,12.5,17.5,15.42,7.6
2017,4,11,16,30,0.0,15.0,4.1,12.0,15.0,13.2,5.75
2017,4,11,16,45,0.0,13.0,4.0,12.0,13.0,11.43,4.25
2017,4,11,17,0,0.0,11.0,3.9,12.0,11.0,9.67,2.74
2017,4,11,17,15,0.0,8.5,3.75,12.0,8.5,7.46,0.82
2017,4,11,17,30,0.0,6.0,3.6,12.0,6.0,5.26,0.0
2017,4,11,17,45,0.0,4.5,3.5,12.0,4.5,3.95,0.0
2017,4,11,18,0,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2017,4,11,18,15,0.0,1.5,3.35,12.0,1.5,1.31,0.0
2017,4,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,2.0,1.65,11.0,2.0,1.82,0.0
2017,4,12,6,0,0.0,4.0,1.7,11.0,4.0,3.5,0.0
2017,4,12,6,15,0.0,10.5,1.75,11.0,10.5,9.22,2.23
2017,4,12,6,30,0.0,17.0,1.8,11.0,17.0,14.94,7.67
2017,4,12,6,45,0.0,25.0,1.9,11.0,25.0,22.0,14.23
2017,4,12,7,0,0.0,33.0,2.0,11.0,33.0,29.06,20.75
2017,4,12,7,15,0.0,41.5,2.05,11.0,41.5,36.59,27.6
2017,4,12,7,30,0.0,50.0,2.1,11.0,50.0,44.12,34.36
2017,4,12,7,45,0.0,85.0,2.15,11.0,85.0,74.48,61.47
2017,4,12,8,0,0.0,120.0,2.2,11.0,120.0,102.45,86.03
2017,4,12,8,15,0.0,112.5,2.3,11.0,112.5,97.37,81.22
2017,4,12,8,30,0.0,105.0,2.4,11.0,105.0,91.85,76.11
2017,4,12,8,45,3.0,148.0,2.5,11.5,150.0,126.37,101.08
2017,4,12,9,0,6.0,191.0,2.6,12.0,195.0,160.81,128.77
2017,4,12,9,15,47.0,253.5,2.65,12.0,286.0,204.8,162.32
2017,4,12,9,30,88.0,316.0,2.7,12.0,377.0,261.48,205.89
2017,4,12,9,45,206.5,327.5,2.8,12.0,480.0,302.28,234.49
2017,4,12,10,0,325.0,339.0,2.9,12.0,583.0,357.24,276.06
2017,4,12,10,15,330.5,352.5,2.95,12.0,609.0,393.05,305.94
2017,4,12,10,30,336.0,366.0,3.0,12.0,635.0,429.51,336.05
2017,4,12,10,45,246.0,392.5,3.05,12.0,592.5,430.7,338.85
2017,4,12,11,0,156.0,419.0,3.1,12.0,550.0,427.48,337.05
2017,4,12,11,15,157.5,427.0,3.15,12.0,561.5,449.16,354.27
2017,4,12,11,30,159.0,435.0,3.2,12.0,573.0,470.93,371.31
2017,4,12,11,45,90.0,377.5,3.25,12.5,456.0,390.24,308.44
2017,4,12,12,0,21.0,320.0,3.3,13.0,339.0,297.54,235.03
2017,4,12,12,15,20.5,317.5,3.35,13.0,336.0,297.35,235.24
2017,4,12,12,30,20.0,315.0,3.4,13.0,333.0,296.99,235.07
2017,4,12,12,45,24.0,328.0,3.5,13.0,349.5,314.23,248.88
2017,4,12,13,0,28.0,341.0,3.6,13.0,366.0,340.81,269.93
2017,4,12,13,15,29.0,337.0,3.7,13.0,362.0,342.15,271.25
2017,4,12,13,30,30.0,333.0,3.8,13.0,358.0,343.37,272.62
2017,4,12,13,45,111.5,360.5,3.9,13.0,449.5,462.51,368.13
2017,4,12,14,0,193.0,388.0,4.0,13.0,541.0,573.63,455.24
2017,4,12,14,15,176.0,372.5,4.05,13.0,507.5,550.03,437.35
2017,4,12,14,30,159.0,357.0,4.1,13.0,474.0,524.98,418.92
2017,4,12,14,45,96.5,314.5,4.15,13.0,384.5,408.93,328.71
2017,4,12,15,0,34.0,272.0,4.2,13.0,295.0,307.16,247.27
2017,4,12,15,15,17.0,203.0,4.2,13.0,214.5,205.22,165.41
2017,4,12,15,30,0.0,134.0,4.2,13.0,134.0,121.56,96.44
2017,4,12,15,45,14.0,166.0,4.25,13.0,173.5,167.61,135.67
2017,4,12,16,0,28.0,198.0,4.3,13.0,213.0,232.6,190.13
2017,4,12,16,15,14.0,162.5,4.25,12.5,170.0,168.12,137.06
2017,4,12,16,30,0.0,127.0,4.2,12.0,127.0,119.46,96.36
2017,4,12,16,45,0.0,110.0,4.2,12.0,110.0,103.35,83.04
2017,4,12,17,0,0.0,93.0,4.2,12.0,93.0,87.1,69.38
2017,4,12,17,15,0.0,76.0,4.15,12.0,76.0,70.67,55.35
2017,4,12,17,30,0.0,59.0,4.1,12.0,59.0,53.99,40.9
2017,4,12,17,45,0.0,43.5,4.05,12.0,43.5,38.74,27.51
2017,4,12,18,0,0.0,28.0,4.0,12.0,28.0,24.67,15.07
2017,4,12,18,15,0.0,16.5,4.0,11.5,16.5,14.52,5.33
2017,4,12,18,30,0.0,5.0,4.0,11.0,5.0,4.55,0.0
2017,4,12,18,45,0.0,2.5,4.05,11.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.5,2.2,9.5,3.5,3.18,0.0
2017,4,13,6,0,0.0,7.0,2.3,10.0,7.0,6.14,0.0
2017,4,13,6,15,0.0,16.0,2.4,10.0,16.0,14.06,6.51
2017,4,13,6,30,0.0,25.0,2.5,10.0,25.0,22.0,14.05
2017,4,13,6,45,0.0,36.0,2.7,10.5,36.0,31.73,23.05
2017,4,13,7,0,0.0,47.0,2.9,11.0,47.0,41.47,31.96
2017,4,13,7,15,0.0,58.5,3.05,11.0,58.5,51.67,41.2
2017,4,13,7,30,0.0,70.0,3.2,11.0,70.0,61.89,50.32
2017,4,13,7,45,377.5,77.5,3.35,11.0,249.0,50.84,40.26
2017,4,13,8,0,755.0,85.0,3.5,11.0,428.0,62.84,50.86
2017,4,13,8,15,781.5,89.0,3.6,11.0,479.0,64.09,51.78
2017,4,13,8,30,808.0,93.0,3.7,11.0,530.0,65.29,52.66
2017,4,13,8,45,509.0,188.5,3.85,11.0,472.5,140.19,100.57
2017,4,13,9,0,210.0,284.0,4.0,11.0,415.0,222.79,171.81
2017,4,13,9,15,180.5,306.5,4.1,11.0,424.5,250.09,194.05
2017,4,13,9,30,151.0,329.0,4.2,11.0,434.0,274.51,215.23
2017,4,13,9,45,337.5,297.5,4.3,11.0,547.5,309.7,238.16
2017,4,13,10,0,524.0,266.0,4.4,11.0,661.0,365.09,280.34
2017,4,13,10,15,542.0,274.5,4.45,11.0,697.0,412.15,321.01
2017,4,13,10,30,560.0,283.0,4.5,11.0,733.0,460.85,362.56
2017,4,13,10,45,727.0,207.5,4.6,11.0,808.5,515.8,408.72
2017,4,13,11,0,894.0,132.0,4.7,11.0,884.0,587.96,469.02
2017,4,13,11,15,898.0,133.0,4.7,11.0,899.5,635.81,509.08
2017,4,13,11,30,902.0,134.0,4.7,11.0,915.0,682.26,547.22
2017,4,13,11,45,905.5,133.5,4.75,11.0,922.5,725.55,582.41
2017,4,13,12,0,909.0,133.0,4.8,11.0,930.0,766.97,615.58
2017,4,13,12,15,909.0,132.5,4.85,11.0,929.5,803.73,644.03
2017,4,13,12,30,909.0,132.0,4.9,11.0,929.0,838.0,669.62
2017,4,13,12,45,627.0,266.0,4.95,11.0,813.0,776.37,620.38
2017,4,13,13,0,345.0,400.0,5.0,11.0,697.0,681.4,542.95
2017,4,13,13,15,398.5,367.5,5.05,11.0,704.5,712.73,569.67
2017,4,13,13,30,452.0,335.0,5.1,11.0,712.0,754.71,603.6
2017,4,13,13,45,390.5,349.0,5.15,11.0,668.0,717.11,574.82
2017,4,13,14,0,329.0,363.0,5.2,11.0,624.0,687.62,551.98
2017,4,13,14,15,600.5,241.5,5.2,11.0,695.0,842.83,678.04
2017,4,13,14,30,872.0,120.0,5.2,11.0,766.0,973.14,776.19
2017,4,13,14,45,861.5,117.5,5.2,11.0,728.5,967.44,772.69
2017,4,13,15,0,851.0,115.0,5.2,11.0,691.0,958.3,767.71
2017,4,13,15,15,835.5,112.0,5.15,10.5,648.0,940.53,757.61
2017,4,13,15,30,820.0,109.0,5.1,10.0,605.0,919.58,745.26
2017,4,13,15,45,548.0,163.5,5.05,10.0,483.5,722.96,597.6
2017,4,13,16,0,276.0,218.0,5.0,10.0,362.0,518.1,431.73
2017,4,13,16,15,498.0,155.5,4.85,10.0,384.0,658.21,550.95
2017,4,13,16,30,720.0,93.0,4.7,10.0,406.0,776.1,644.31
2017,4,13,16,45,678.0,88.0,4.6,10.0,352.5,718.74,600.3
2017,4,13,17,0,636.0,83.0,4.5,10.0,299.0,661.01,555.91
2017,4,13,17,15,577.0,75.5,4.25,9.5,246.0,586.74,497.1
2017,4,13,17,30,518.0,68.0,4.0,9.0,193.0,514.03,437.34
2017,4,13,17,45,422.5,58.0,3.75,9.0,143.5,414.18,351.35
2017,4,13,18,0,327.0,48.0,3.5,9.0,94.0,320.52,267.15
2017,4,13,18,15,195.5,32.0,3.35,8.5,56.5,205.7,155.63
2017,4,13,18,30,64.0,16.0,3.2,8.0,19.0,52.84,0.0
2017,4,13,18,45,32.0,8.0,3.05,8.0,9.5,7.28,0.0
2017,4,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,45,64.5,13.0,2.65,7.5,17.0,11.82,0.0
2017,4,14,6,0,129.0,26.0,2.7,8.0,34.0,20.44,6.25
2017,4,14,6,15,249.0,41.0,2.85,8.0,75.5,31.84,22.18
2017,4,14,6,30,369.0,56.0,3.0,8.0,117.0,42.93,33.03
2017,4,14,6,45,437.0,68.5,3.15,8.5,166.5,51.65,41.32
2017,4,14,7,0,505.0,81.0,3.3,9.0,216.0,61.83,50.7
2017,4,14,7,15,560.0,89.0,3.3,9.0,269.0,65.74,54.27
2017,4,14,7,30,615.0,97.0,3.3,9.0,322.0,69.52,57.59
2017,4,14,7,45,653.0,103.5,3.35,9.5,374.5,71.86,59.41
2017,4,14,8,0,691.0,110.0,3.4,10.0,427.0,74.08,61.08
2017,4,14,8,15,720.0,115.0,3.35,10.0,478.0,75.03,61.71
2017,4,14,8,30,749.0,120.0,3.3,10.0,529.0,75.91,62.28
2017,4,14,8,45,770.5,124.0,3.25,10.5,576.0,109.98,67.48
2017,4,14,9,0,792.0,128.0,3.2,11.0,623.0,169.21,103.04
2017,4,14,9,15,808.0,131.0,3.1,11.0,665.5,221.11,142.6
2017,4,14,9,30,824.0,134.0,3.0,11.0,708.0,274.74,188.54
2017,4,14,9,45,845.0,132.0,2.95,11.5,747.0,327.41,235.21
2017,4,14,10,0,866.0,130.0,2.9,12.0,786.0,381.82,283.56
2017,4,14,10,15,874.0,132.0,2.8,12.0,816.0,435.85,331.67
2017,4,14,10,30,882.0,134.0,2.7,12.0,846.0,493.3,381.14
2017,4,14,10,45,885.5,136.5,2.6,12.5,868.0,544.09,423.43
2017,4,14,11,0,889.0,139.0,2.5,13.0,890.0,593.85,463.45
2017,4,14,11,15,892.5,140.0,2.45,13.0,905.0,641.22,501.46
2017,4,14,11,30,896.0,141.0,2.4,13.0,920.0,687.16,537.36
2017,4,14,11,45,893.5,144.0,2.35,13.0,925.5,729.12,569.37
2017,4,14,12,0,891.0,147.0,2.3,13.0,931.0,768.88,599.04
2017,4,14,12,15,890.5,147.0,2.35,13.0,930.0,805.22,626.15
2017,4,14,12,30,890.0,147.0,2.4,13.0,929.0,839.13,650.23
2017,4,14,12,45,885.0,148.0,2.45,13.0,919.0,867.69,670.54
2017,4,14,13,0,880.0,149.0,2.5,13.0,909.0,901.0,694.23
2017,4,14,13,15,875.0,148.0,2.6,13.0,891.5,922.46,710.12
2017,4,14,13,30,870.0,147.0,2.7,13.0,874.0,940.64,723.97
2017,4,14,13,45,858.5,147.5,2.8,13.0,848.0,951.13,732.68
2017,4,14,14,0,847.0,148.0,2.9,13.0,822.0,958.09,739.18
2017,4,14,14,15,836.5,146.0,2.95,13.0,790.0,959.84,741.84
2017,4,14,14,30,826.0,144.0,3.0,13.0,758.0,958.11,742.29
2017,4,14,14,45,813.5,140.5,3.1,13.0,720.0,949.45,738.48
2017,4,14,15,0,801.0,137.0,3.2,13.0,682.0,937.41,732.45
2017,4,14,15,15,783.5,133.5,3.25,12.5,638.5,923.58,726.23
2017,4,14,15,30,766.0,130.0,3.3,12.0,595.0,900.97,713.77
2017,4,14,15,45,746.0,124.0,3.4,12.0,547.0,870.24,694.42
2017,4,14,16,0,726.0,118.0,3.5,12.0,499.0,836.99,673.01
2017,4,14,16,15,694.5,113.0,3.5,11.5,448.0,792.37,643.46
2017,4,14,16,30,663.0,108.0,3.5,11.0,397.0,746.2,612.1
2017,4,14,16,45,621.0,101.0,3.5,11.0,344.5,687.44,569.09
2017,4,14,17,0,579.0,94.0,3.5,11.0,292.0,628.35,524.59
2017,4,14,17,15,518.5,85.0,3.45,10.5,240.0,552.35,465.66
2017,4,14,17,30,458.0,76.0,3.4,10.0,188.0,475.02,402.89
2017,4,14,17,45,369.5,64.0,3.35,10.0,140.0,382.01,322.87
2017,4,14,18,0,281.0,52.0,3.3,10.0,92.0,295.4,245.39
2017,4,14,18,15,164.0,34.0,3.25,9.5,55.0,188.64,143.79
2017,4,14,18,30,47.0,16.0,3.2,9.0,18.0,58.4,0.0
2017,4,14,18,45,23.5,8.0,3.2,9.0,9.0,7.28,0.0
2017,4,14,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
