Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,32.5,12.5,1.25,7.5,15.0,11.37,0.0
2017,4,15,6,0,65.0,25.0,1.2,8.0,30.0,20.26,7.78
2017,4,15,6,15,135.0,44.0,1.2,8.5,64.0,34.91,25.0
2017,4,15,6,30,205.0,63.0,1.2,9.0,98.0,49.18,38.58
2017,4,15,6,45,247.0,82.0,1.2,9.5,139.0,62.97,51.4
2017,4,15,7,0,289.0,101.0,1.2,10.0,180.0,76.32,63.53
2017,4,15,7,15,338.5,112.0,1.2,10.0,223.5,79.9,66.75
2017,4,15,7,30,388.0,123.0,1.2,10.0,267.0,85.98,72.05
2017,4,15,7,45,290.0,159.5,1.2,10.5,276.0,113.61,96.16
2017,4,15,8,0,192.0,196.0,1.2,11.0,285.0,141.65,120.07
2017,4,15,8,15,277.5,205.5,1.1,11.5,350.0,139.75,117.67
2017,4,15,8,30,363.0,215.0,1.0,12.0,415.0,144.91,121.45
2017,4,15,8,45,483.5,196.5,0.95,12.5,486.5,148.64,105.04
2017,4,15,9,0,604.0,178.0,0.9,13.0,558.0,179.74,117.58
2017,4,15,9,15,632.5,183.5,0.8,13.0,605.0,225.91,151.73
2017,4,15,9,30,661.0,189.0,0.7,13.0,652.0,275.42,191.84
2017,4,15,9,45,587.0,230.5,0.65,13.5,657.5,327.59,238.01
2017,4,15,10,0,513.0,272.0,0.6,14.0,663.0,370.07,275.06
2017,4,15,10,15,460.0,307.5,0.55,14.0,668.0,409.01,307.75
2017,4,15,10,30,407.0,343.0,0.5,14.0,673.0,448.06,338.85
2017,4,15,10,45,510.0,314.0,0.45,14.5,739.0,499.4,376.78
2017,4,15,11,0,613.0,285.0,0.4,15.0,805.0,562.95,422.94
2017,4,15,11,15,592.0,302.5,0.35,15.0,811.5,601.79,450.72
2017,4,15,11,30,571.0,320.0,0.3,15.0,818.0,636.89,475.26
2017,4,15,11,45,535.0,336.5,0.25,15.0,806.5,658.66,489.86
2017,4,15,12,0,499.0,353.0,0.2,15.0,795.0,676.78,501.64
2017,4,15,12,15,477.0,357.5,0.25,15.0,779.0,691.52,512.53
2017,4,15,12,30,455.0,362.0,0.3,15.0,763.0,703.46,521.43
2017,4,15,12,45,474.5,352.5,0.35,15.0,767.0,733.92,543.63
2017,4,15,13,0,494.0,343.0,0.4,15.0,771.0,763.53,564.92
2017,4,15,13,15,490.5,334.5,0.5,15.0,753.0,772.92,573.24
2017,4,15,13,30,487.0,326.0,0.6,15.0,735.0,779.92,580.3
2017,4,15,13,45,460.5,325.0,0.75,15.0,703.0,770.92,576.87
2017,4,15,14,0,434.0,324.0,0.9,15.0,671.0,759.05,571.47
2017,4,15,14,15,470.5,295.5,1.0,15.0,658.0,775.72,586.63
2017,4,15,14,30,507.0,267.0,1.1,15.0,645.0,789.89,599.86
2017,4,15,14,45,490.0,258.0,1.2,15.0,609.0,771.39,589.32
2017,4,15,15,0,473.0,249.0,1.3,15.0,573.0,750.51,577.33
2017,4,15,15,15,391.0,254.5,1.4,14.5,510.5,664.66,518.62
2017,4,15,15,30,309.0,260.0,1.5,14.0,448.0,596.52,470.79
2017,4,15,15,45,257.0,245.0,1.6,14.0,393.0,532.5,424.62
2017,4,15,16,0,205.0,230.0,1.7,14.0,338.0,450.9,363.79
2017,4,15,16,15,299.5,192.0,1.75,13.5,332.5,507.96,413.21
2017,4,15,16,30,394.0,154.0,1.8,13.0,327.0,559.59,457.16
2017,4,15,16,45,365.5,140.5,1.85,13.0,285.0,512.27,421.34
2017,4,15,17,0,337.0,127.0,1.9,13.0,243.0,448.32,372.49
2017,4,15,17,15,309.5,108.0,1.9,12.5,201.0,395.78,331.45
2017,4,15,17,30,282.0,89.0,1.9,12.0,159.0,343.72,288.99
2017,4,15,17,45,235.0,70.5,1.9,12.0,119.5,279.04,233.48
2017,4,15,18,0,188.0,52.0,1.9,12.0,80.0,216.86,178.23
2017,4,15,18,15,94.0,35.0,1.95,11.5,49.0,130.13,98.03
2017,4,15,18,30,0.0,18.0,2.0,11.0,18.0,18.34,0.0
2017,4,15,18,45,0.0,9.0,2.05,11.0,9.0,8.19,0.0
2017,4,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,1.0,1.5,9.5,1.0,0.91,0.0
2017,4,16,6,0,0.0,2.0,1.5,10.0,2.0,1.75,0.0
2017,4,16,6,15,0.0,4.5,1.6,10.0,4.5,3.94,0.0
2017,4,16,6,30,0.0,7.0,1.7,10.0,7.0,6.14,0.0
2017,4,16,6,45,0.0,10.0,1.85,10.5,10.0,8.78,2.33
2017,4,16,7,0,0.0,13.0,2.0,11.0,13.0,11.42,4.75
2017,4,16,7,15,0.0,16.5,2.1,11.0,16.5,14.51,7.56
2017,4,16,7,30,0.0,20.0,2.2,11.0,20.0,17.6,10.35
2017,4,16,7,45,0.0,58.5,2.3,11.5,58.5,51.67,40.93
2017,4,16,8,0,0.0,97.0,2.4,12.0,97.0,84.78,70.05
2017,4,16,8,15,0.0,89.0,2.55,12.0,89.0,78.66,64.38
2017,4,16,8,30,0.0,81.0,2.7,12.0,81.0,71.72,58.06
2017,4,16,8,45,0.0,113.5,2.85,12.0,113.5,99.25,78.3
2017,4,16,9,0,0.0,146.0,3.0,12.0,146.0,125.93,100.21
2017,4,16,9,15,16.5,213.5,3.1,11.5,225.5,182.33,145.76
2017,4,16,9,30,33.0,281.0,3.2,11.0,305.0,228.76,182.72
2017,4,16,9,45,20.0,242.0,3.3,11.0,257.0,210.51,168.23
2017,4,16,10,0,7.0,203.0,3.4,11.0,209.0,177.38,141.56
2017,4,16,10,15,3.5,162.0,3.45,11.0,165.0,143.02,113.45
2017,4,16,10,30,0.0,121.0,3.5,11.0,121.0,106.91,83.69
2017,4,16,10,45,0.0,113.0,3.55,11.0,113.0,100.07,77.98
2017,4,16,11,0,0.0,105.0,3.6,11.0,105.0,93.16,72.19
2017,4,16,11,15,3.0,142.0,3.6,11.0,145.0,127.36,100.36
2017,4,16,11,30,6.0,179.0,3.6,11.0,185.0,161.93,128.57
2017,4,16,11,45,8.0,202.0,3.65,11.0,209.5,184.09,146.51
2017,4,16,12,0,10.0,225.0,3.7,11.0,234.0,206.64,164.74
2017,4,16,12,15,8.5,205.5,3.7,11.0,213.0,189.22,150.63
2017,4,16,12,30,7.0,186.0,3.7,11.0,192.0,171.39,136.22
2017,4,16,12,45,8.5,205.0,3.7,11.0,212.5,190.36,151.73
2017,4,16,13,0,10.0,224.0,3.7,11.0,233.0,209.66,167.44
2017,4,16,13,15,12.0,246.5,3.65,11.0,257.0,233.04,186.38
2017,4,16,13,30,14.0,269.0,3.6,11.0,281.0,257.0,205.74
2017,4,16,13,45,13.5,260.0,3.6,11.0,271.0,249.45,199.87
2017,4,16,14,0,13.0,251.0,3.6,11.0,261.0,241.75,193.97
2017,4,16,14,15,11.5,237.5,3.55,11.0,246.0,228.64,183.66
2017,4,16,14,30,10.0,224.0,3.5,11.0,231.0,215.33,173.19
2017,4,16,14,45,10.5,223.0,3.45,11.0,230.5,216.06,174.17
2017,4,16,15,0,11.0,222.0,3.4,11.0,230.0,216.98,175.32
2017,4,16,15,15,5.5,186.5,3.35,11.0,190.5,177.56,143.25
2017,4,16,15,30,0.0,151.0,3.3,11.0,151.0,138.09,110.8
2017,4,16,15,45,0.0,147.0,3.25,11.0,147.0,135.05,108.66
2017,4,16,16,0,0.0,143.0,3.2,11.0,143.0,132.22,106.64
2017,4,16,16,15,0.0,107.0,3.1,11.0,107.0,96.84,77.18
2017,4,16,16,30,0.0,71.0,3.0,11.0,71.0,62.78,48.44
2017,4,16,16,45,0.0,61.5,2.9,11.0,61.5,54.33,41.37
2017,4,16,17,0,0.0,52.0,2.8,11.0,52.0,45.9,34.2
2017,4,16,17,15,0.0,43.0,2.75,11.0,43.0,37.92,27.33
2017,4,16,17,30,0.0,34.0,2.7,11.0,34.0,29.95,20.37
2017,4,16,17,45,0.0,25.5,2.7,11.0,25.5,22.44,13.72
2017,4,16,18,0,0.0,17.0,2.7,11.0,17.0,14.94,7.04
2017,4,16,18,15,0.0,10.5,2.65,11.0,10.5,9.22,1.72
2017,4,16,18,30,0.0,4.0,2.6,11.0,4.0,3.5,0.0
2017,4,16,18,45,0.0,2.0,2.55,11.0,2.0,1.82,0.0
2017,4,16,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.5,0.8,11.0,5.5,5.0,0.0
2017,4,17,6,0,0.0,11.0,0.8,11.0,11.0,9.66,1.63
2017,4,17,6,15,0.0,22.0,0.75,11.0,22.0,19.36,11.39
2017,4,17,6,30,0.0,33.0,0.7,11.0,33.0,29.08,20.5
2017,4,17,6,45,0.0,46.5,0.7,11.0,46.5,41.04,31.54
2017,4,17,7,0,0.0,60.0,0.7,11.0,60.0,52.88,42.33
2017,4,17,7,15,0.0,74.0,0.6,11.0,74.0,64.75,52.97
2017,4,17,7,30,0.0,88.0,0.5,11.0,88.0,76.52,63.33
2017,4,17,7,45,0.0,80.5,0.4,11.5,80.5,71.06,58.14
2017,4,17,8,0,0.0,73.0,0.3,12.0,73.0,64.57,52.1
2017,4,17,8,15,40.5,157.5,0.4,12.0,180.0,125.34,104.93
2017,4,17,8,30,81.0,242.0,0.5,12.0,287.0,178.13,149.34
2017,4,17,8,45,91.0,266.0,0.65,12.5,321.0,202.33,158.57
2017,4,17,9,0,101.0,290.0,0.8,13.0,355.0,228.94,177.5
2017,4,17,9,15,78.5,299.5,0.9,13.0,352.0,242.46,188.63
2017,4,17,9,30,56.0,309.0,1.0,13.0,349.0,253.16,197.94
2017,4,17,9,45,44.0,308.5,1.15,13.0,341.0,257.28,201.74
2017,4,17,10,0,32.0,308.0,1.3,13.0,333.0,259.45,203.91
2017,4,17,10,15,23.0,285.0,1.35,13.0,303.5,251.4,197.77
2017,4,17,10,30,14.0,262.0,1.4,13.0,274.0,231.65,182.34
2017,4,17,10,45,38.5,328.0,1.5,13.5,361.5,294.01,230.67
2017,4,17,11,0,63.0,394.0,1.6,14.0,449.0,365.27,284.68
2017,4,17,11,15,38.5,333.0,1.6,14.0,367.0,308.85,241.22
2017,4,17,11,30,14.0,272.0,1.6,14.0,285.0,247.58,193.77
2017,4,17,11,45,13.0,264.0,1.65,14.0,276.5,241.65,189.41
2017,4,17,12,0,12.0,256.0,1.7,14.0,268.0,235.43,184.59
2017,4,17,12,15,18.5,299.0,1.7,13.5,316.5,279.91,219.84
2017,4,17,12,30,25.0,342.0,1.7,13.0,365.0,331.16,259.83
2017,4,17,12,45,22.0,325.0,1.75,13.0,345.0,310.3,243.69
2017,4,17,13,0,19.0,308.0,1.8,13.0,325.0,294.32,231.59
2017,4,17,13,15,18.5,300.0,1.8,13.0,316.0,288.37,227.23
2017,4,17,13,30,18.0,292.0,1.8,13.0,307.0,282.23,222.7
2017,4,17,13,45,14.0,261.5,1.8,13.0,273.5,251.35,198.69
2017,4,17,14,0,10.0,231.0,1.8,13.0,240.0,219.92,174.1
2017,4,17,14,15,7.5,208.5,1.75,13.0,215.0,197.09,156.16
2017,4,17,14,30,5.0,186.0,1.7,13.0,190.0,174.0,137.85
2017,4,17,14,45,2.5,159.5,1.7,13.0,161.5,146.91,116.14
2017,4,17,15,0,0.0,133.0,1.7,13.0,133.0,119.74,94.14
2017,4,17,15,15,0.0,130.0,1.65,13.0,130.0,117.17,92.31
2017,4,17,15,30,0.0,127.0,1.6,13.0,127.0,114.66,90.5
2017,4,17,15,45,0.0,125.5,1.55,13.0,125.5,113.71,89.98
2017,4,17,16,0,0.0,124.0,1.5,13.0,124.0,112.94,89.64
2017,4,17,16,15,0.0,121.5,1.4,12.5,121.5,111.44,88.85
2017,4,17,16,30,0.0,119.0,1.3,12.0,119.0,110.32,88.38
2017,4,17,16,45,0.0,103.5,1.25,12.0,103.5,95.68,76.31
2017,4,17,17,0,0.0,88.0,1.2,12.0,88.0,80.94,64.01
2017,4,17,17,15,0.0,72.5,1.1,12.0,72.5,66.08,51.4
2017,4,17,17,30,0.0,57.0,1.0,12.0,57.0,51.05,38.46
2017,4,17,17,45,0.0,43.0,0.95,12.0,43.0,37.95,26.99
2017,4,17,18,0,0.0,29.0,0.9,12.0,29.0,25.55,16.03
2017,4,17,18,15,0.0,18.0,0.9,11.5,18.0,15.84,7.13
2017,4,17,18,30,0.0,7.0,0.9,11.0,7.0,6.14,0.0
2017,4,17,18,45,0.0,3.5,0.9,11.0,3.5,3.18,0.0
2017,4,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,45,84.5,15.0,1.55,11.0,22.0,13.64,0.0
2017,4,18,6,0,169.0,30.0,1.6,11.0,44.0,23.46,12.69
2017,4,18,6,15,277.0,43.5,1.6,11.0,86.0,33.58,23.88
2017,4,18,6,30,385.0,57.0,1.6,11.0,128.0,43.42,33.29
2017,4,18,6,45,192.5,63.0,1.65,11.5,98.5,49.39,38.93
2017,4,18,7,0,0.0,69.0,1.7,12.0,69.0,60.1,48.59
2017,4,18,7,15,0.0,85.0,1.7,12.0,85.0,73.44,60.49
2017,4,18,7,30,0.0,101.0,1.7,12.0,101.0,86.66,72.09
2017,4,18,7,45,0.0,123.5,1.7,12.0,123.5,104.63,87.7
2017,4,18,8,0,0.0,146.0,1.7,12.0,146.0,122.31,102.83
2017,4,18,8,15,3.0,163.0,1.65,12.0,164.5,135.82,114.16
2017,4,18,8,30,6.0,180.0,1.6,12.0,183.0,149.18,125.25
2017,4,18,8,45,41.5,232.5,1.55,12.5,258.5,180.03,142.86
2017,4,18,9,0,77.0,285.0,1.5,13.0,334.0,223.88,175.29
2017,4,18,9,15,207.0,297.5,1.4,13.0,442.0,254.93,193.62
2017,4,18,9,30,337.0,310.0,1.3,13.0,550.0,300.98,225.3
2017,4,18,9,45,365.0,319.5,1.2,13.5,591.0,340.19,256.05
2017,4,18,10,0,393.0,329.0,1.1,14.0,632.0,382.41,289.11
2017,4,18,10,15,385.0,346.0,1.05,14.0,652.0,418.65,318.53
2017,4,18,10,30,377.0,363.0,1.0,14.0,672.0,454.2,346.68
2017,4,18,10,45,626.5,250.5,1.0,14.0,780.5,512.5,391.79
2017,4,18,11,0,876.0,138.0,1.0,14.0,889.0,597.77,457.4
2017,4,18,11,15,880.5,139.0,1.05,14.0,904.5,644.81,493.72
2017,4,18,11,30,885.0,140.0,1.1,14.0,920.0,690.54,528.62
2017,4,18,11,45,679.0,251.5,1.15,14.5,852.5,689.59,525.36
2017,4,18,12,0,473.0,363.0,1.2,15.0,785.0,671.33,509.13
2017,4,18,12,15,403.5,391.5,1.3,15.0,751.0,666.67,506.34
2017,4,18,12,30,334.0,420.0,1.4,15.0,717.0,659.25,500.98
2017,4,18,12,45,342.0,412.5,1.5,15.0,714.0,677.91,515.83
2017,4,18,13,0,350.0,405.0,1.6,15.0,711.0,695.57,529.73
2017,4,18,13,15,301.0,409.5,1.7,15.0,669.0,673.7,514.37
2017,4,18,13,30,252.0,414.0,1.8,15.0,627.0,648.62,496.77
2017,4,18,13,45,554.0,277.5,1.95,15.0,729.0,813.04,623.63
2017,4,18,14,0,856.0,141.0,2.1,15.0,831.0,967.15,733.14
2017,4,18,14,15,502.5,252.5,2.25,14.5,653.5,764.53,591.77
2017,4,18,14,30,149.0,364.0,2.4,14.0,476.0,524.76,411.07
2017,4,18,14,45,206.0,339.5,2.55,14.0,486.5,558.89,441.55
2017,4,18,15,0,263.0,315.0,2.7,14.0,497.0,609.3,482.2
2017,4,18,15,15,211.0,299.0,2.75,14.0,439.0,528.68,421.68
2017,4,18,15,30,159.0,283.0,2.8,14.0,381.0,465.13,373.35
2017,4,18,15,45,459.5,196.5,2.85,14.0,449.0,684.11,550.17
2017,4,18,16,0,760.0,110.0,2.9,14.0,517.0,863.8,684.89
2017,4,18,16,15,732.0,105.5,2.9,13.5,466.5,822.03,656.42
2017,4,18,16,30,704.0,101.0,2.9,13.0,416.0,778.55,628.04
2017,4,18,16,45,668.0,94.5,2.9,13.0,363.5,724.29,589.67
2017,4,18,17,0,632.0,88.0,2.9,13.0,311.0,669.41,549.73
2017,4,18,17,15,577.0,80.0,2.75,12.5,258.0,597.21,495.17
2017,4,18,17,30,522.0,72.0,2.6,12.0,205.0,526.36,439.46
2017,4,18,17,45,441.0,61.5,2.5,11.5,155.5,435.53,364.56
2017,4,18,18,0,360.0,51.0,2.4,11.0,106.0,348.64,289.17
2017,4,18,18,15,235.0,36.0,2.3,10.5,66.0,236.47,187.1
2017,4,18,18,30,110.0,21.0,2.2,10.0,26.0,118.04,13.57
2017,4,18,18,45,55.0,10.5,2.15,10.0,13.0,40.59,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,45,98.0,16.0,1.45,10.0,24.5,14.55,0.0
2017,4,19,6,0,196.0,32.0,1.5,10.0,49.0,25.04,14.55
2017,4,19,6,15,301.5,46.0,1.55,10.5,93.0,35.51,25.72
2017,4,19,6,30,407.0,60.0,1.6,11.0,137.0,47.62,37.08
2017,4,19,6,45,471.5,71.0,1.7,11.5,187.0,54.7,43.71
2017,4,19,7,0,536.0,82.0,1.8,12.0,237.0,61.48,49.83
2017,4,19,7,15,316.5,119.5,1.8,12.0,216.0,88.75,74.11
2017,4,19,7,30,97.0,157.0,1.8,12.0,195.0,116.31,98.24
2017,4,19,7,45,165.0,178.0,1.8,12.0,253.0,130.37,110.19
2017,4,19,8,0,233.0,199.0,1.8,12.0,311.0,136.2,114.86
2017,4,19,8,15,227.0,223.5,1.75,12.0,342.0,158.62,133.8
2017,4,19,8,30,221.0,248.0,1.7,12.0,373.0,173.48,146.0
2017,4,19,8,45,268.0,262.5,1.65,12.5,426.5,193.15,145.74
2017,4,19,9,0,315.0,277.0,1.6,13.0,480.0,228.93,168.95
2017,4,19,9,15,556.5,212.0,1.6,13.0,598.0,243.96,170.28
2017,4,19,9,30,798.0,147.0,1.6,13.0,716.0,294.37,204.16
2017,4,19,9,45,802.5,153.5,1.65,13.5,750.5,347.43,250.72
2017,4,19,10,0,807.0,160.0,1.7,14.0,785.0,400.59,296.97
2017,4,19,10,15,449.5,277.0,1.7,14.0,628.0,389.67,298.39
2017,4,19,10,30,92.0,394.0,1.7,14.0,471.0,362.6,281.95
2017,4,19,10,45,256.0,377.5,1.75,14.0,597.0,431.85,335.27
2017,4,19,11,0,420.0,361.0,1.8,14.0,723.0,525.73,406.87
2017,4,19,11,15,331.0,400.0,1.8,14.0,688.0,533.7,412.45
2017,4,19,11,30,242.0,439.0,1.8,14.0,653.0,532.41,410.91
2017,4,19,11,45,230.0,444.5,1.85,14.0,649.0,546.36,421.72
2017,4,19,12,0,218.0,450.0,1.9,14.0,645.0,558.99,431.28
2017,4,19,12,15,143.0,435.0,1.95,14.0,563.5,504.28,390.24
2017,4,19,12,30,68.0,420.0,2.0,14.0,482.0,437.04,339.25
2017,4,19,12,45,205.5,416.5,2.1,14.5,598.0,562.45,436.14
2017,4,19,13,0,343.0,413.0,2.2,15.0,714.0,698.16,536.29
2017,4,19,13,15,320.0,408.5,2.25,15.0,685.0,690.27,530.03
2017,4,19,13,30,297.0,404.0,2.3,15.0,656.0,679.92,523.16
2017,4,19,13,45,559.0,280.0,2.35,15.0,738.0,821.5,632.36
2017,4,19,14,0,821.0,156.0,2.4,15.0,820.0,951.97,725.77
2017,4,19,14,15,519.0,259.0,2.45,14.5,673.0,788.13,610.12
2017,4,19,14,30,217.0,362.0,2.5,14.0,526.0,587.72,460.05
2017,4,19,14,45,214.0,344.5,2.55,14.0,499.5,572.46,451.35
2017,4,19,15,0,211.0,327.0,2.6,14.0,473.0,555.96,440.44
2017,4,19,15,15,160.5,304.0,2.6,14.0,411.5,486.47,387.79
2017,4,19,15,30,110.0,281.0,2.6,14.0,350.0,398.62,320.2
2017,4,19,15,45,206.0,250.5,2.6,14.0,366.5,474.46,383.78
2017,4,19,16,0,302.0,220.0,2.6,14.0,383.0,546.6,442.86
2017,4,19,16,15,283.5,203.5,2.6,13.5,344.5,509.32,415.62
2017,4,19,16,30,265.0,187.0,2.6,13.0,306.0,471.56,388.12
2017,4,19,16,45,426.5,139.0,2.6,13.0,303.0,565.07,466.8
2017,4,19,17,0,588.0,91.0,2.6,13.0,300.0,637.42,524.96
2017,4,19,17,15,533.5,83.0,2.45,12.5,249.0,566.79,470.44
2017,4,19,17,30,479.0,75.0,2.3,12.0,198.0,497.53,415.85
2017,4,19,17,45,407.0,63.0,2.15,12.0,151.0,409.57,342.31
2017,4,19,18,0,335.0,51.0,2.0,12.0,104.0,331.47,273.9
2017,4,19,18,15,221.5,36.0,1.95,12.0,65.5,227.35,179.7
2017,4,19,18,30,108.0,21.0,1.9,12.0,27.0,117.66,28.47
2017,4,19,18,45,54.0,10.5,1.9,12.0,13.5,40.1,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,45,128.5,16.0,1.95,10.5,28.0,12.64,0.0
2017,4,20,6,0,257.0,32.0,2.0,11.0,56.0,26.37,15.98
2017,4,20,6,15,367.0,43.5,2.1,11.0,101.5,34.9,25.18
2017,4,20,6,30,477.0,55.0,2.2,11.0,147.0,43.13,33.1
2017,4,20,6,45,548.5,62.5,2.3,11.5,199.0,47.5,37.26
2017,4,20,7,0,620.0,70.0,2.4,12.0,251.0,51.78,41.13
2017,4,20,7,15,666.5,75.5,2.45,12.0,305.0,54.23,43.3
2017,4,20,7,30,713.0,81.0,2.5,12.0,359.0,56.6,45.32
2017,4,20,7,45,748.0,85.0,2.55,12.5,413.0,63.59,51.29
2017,4,20,8,0,783.0,89.0,2.6,13.0,467.0,64.87,52.13
2017,4,20,8,15,806.5,92.5,2.55,13.0,517.5,65.64,52.62
2017,4,20,8,30,830.0,96.0,2.5,13.0,568.0,72.37,58.34
2017,4,20,8,45,849.0,98.5,2.45,13.5,615.5,124.11,68.58
2017,4,20,9,0,868.0,101.0,2.4,14.0,663.0,178.18,103.8
2017,4,20,9,15,881.0,103.0,2.3,14.0,705.0,241.08,154.46
2017,4,20,9,30,894.0,105.0,2.2,14.0,747.0,296.43,202.59
2017,4,20,9,45,897.0,110.5,2.1,14.0,781.0,352.28,252.54
2017,4,20,10,0,900.0,116.0,2.0,14.0,815.0,407.82,301.8
2017,4,20,10,15,907.0,117.5,1.95,14.0,844.5,461.49,348.59
2017,4,20,10,30,914.0,119.0,1.9,14.0,874.0,514.79,393.79
2017,4,20,10,45,920.5,119.0,1.85,14.5,896.5,566.1,435.34
2017,4,20,11,0,927.0,119.0,1.8,15.0,919.0,616.53,474.75
2017,4,20,11,15,929.5,120.0,1.75,15.0,933.0,664.31,511.79
2017,4,20,11,30,932.0,121.0,1.7,15.0,947.0,710.47,546.59
2017,4,20,11,45,932.5,121.0,1.65,15.0,953.0,752.63,577.61
2017,4,20,12,0,933.0,121.0,1.6,15.0,959.0,792.62,605.94
2017,4,20,12,15,932.0,121.0,1.65,15.0,957.0,829.15,631.19
2017,4,20,12,30,931.0,121.0,1.7,15.0,955.0,863.09,654.63
2017,4,20,12,45,930.5,119.5,1.75,15.0,945.5,893.31,675.53
2017,4,20,13,0,930.0,118.0,1.8,15.0,936.0,920.61,694.52
2017,4,20,13,15,925.0,117.0,1.85,15.0,918.0,941.39,709.23
2017,4,20,13,30,920.0,116.0,1.9,15.0,900.0,958.84,721.89
2017,4,20,13,45,914.0,114.5,2.0,15.0,874.5,971.47,732.11
2017,4,20,14,0,908.0,113.0,2.1,15.0,849.0,980.64,740.2
2017,4,20,14,15,899.0,111.5,2.1,15.0,817.0,983.5,743.09
2017,4,20,14,30,890.0,110.0,2.1,15.0,785.0,982.88,743.88
2017,4,20,14,45,879.0,107.5,2.15,15.0,746.5,975.79,741.11
2017,4,20,15,0,868.0,105.0,2.2,15.0,708.0,965.34,736.25
2017,4,20,15,15,852.5,102.5,2.2,15.0,664.5,957.21,732.58
2017,4,20,15,30,837.0,100.0,2.2,15.0,621.0,936.15,720.14
2017,4,20,15,45,818.0,96.5,2.25,15.0,573.0,907.63,703.18
2017,4,20,16,0,799.0,93.0,2.3,15.0,525.0,876.44,684.24
2017,4,20,16,15,772.0,89.5,2.35,14.5,473.5,835.55,659.35
2017,4,20,16,30,745.0,86.0,2.4,14.0,422.0,792.8,632.52
2017,4,20,16,45,707.5,81.5,2.5,14.0,369.0,743.61,599.31
2017,4,20,17,0,670.0,77.0,2.6,14.0,316.0,689.03,560.88
2017,4,20,17,15,618.0,70.5,2.65,13.5,263.5,620.02,510.47
2017,4,20,17,30,566.0,64.0,2.7,13.0,211.0,552.3,458.64
2017,4,20,17,45,482.0,56.0,2.75,12.5,161.5,460.91,384.93
2017,4,20,18,0,398.0,48.0,2.8,12.0,112.0,374.1,310.32
2017,4,20,18,15,274.0,35.0,2.85,11.5,71.5,261.63,209.31
2017,4,20,18,30,150.0,22.0,2.9,11.0,31.0,146.04,52.12
2017,4,20,18,45,75.0,11.0,2.95,11.0,15.5,52.55,0.0
2017,4,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,115.5,17.0,1.65,10.5,28.0,13.4,0.0
2017,4,21,6,0,231.0,34.0,1.6,11.0,56.0,26.57,16.49
2017,4,21,6,15,336.0,46.5,1.6,11.0,101.0,37.37,27.44
2017,4,21,6,30,441.0,59.0,1.6,11.0,146.0,46.35,36.03
2017,4,21,6,45,511.5,67.5,1.65,11.5,197.5,51.38,40.77
2017,4,21,7,0,582.0,76.0,1.7,12.0,249.0,56.26,45.16
2017,4,21,7,15,629.5,82.5,1.7,12.5,302.0,59.24,47.69
2017,4,21,7,30,677.0,89.0,1.7,13.0,355.0,62.11,50.03
2017,4,21,7,45,714.0,93.0,1.7,13.5,408.5,62.96,50.51
2017,4,21,8,0,751.0,97.0,1.7,14.0,462.0,63.8,50.96
2017,4,21,8,15,775.5,101.0,1.7,14.0,512.5,71.43,57.47
2017,4,21,8,30,800.0,105.0,1.7,14.0,563.0,81.45,55.69
2017,4,21,8,45,821.0,107.0,1.7,14.5,610.5,131.34,74.25
2017,4,21,9,0,842.0,109.0,1.7,15.0,658.0,183.79,108.71
2017,4,21,9,15,856.0,111.5,1.65,15.0,699.5,237.66,152.01
2017,4,21,9,30,870.0,114.0,1.6,15.0,741.0,292.91,199.69
2017,4,21,9,45,891.5,110.0,1.6,15.5,780.0,353.41,251.8
2017,4,21,10,0,913.0,106.0,1.6,16.0,819.0,408.06,299.02
2017,4,21,10,15,920.0,107.5,1.55,16.0,848.5,462.21,345.56
2017,4,21,10,30,927.0,109.0,1.5,16.0,878.0,515.98,390.43
2017,4,21,10,45,932.0,110.5,1.45,16.5,900.0,568.13,431.86
2017,4,21,11,0,937.0,112.0,1.4,17.0,922.0,619.29,471.0
2017,4,21,11,15,940.0,112.5,1.35,17.0,936.5,667.22,507.39
2017,4,21,11,30,943.0,113.0,1.3,17.0,951.0,713.55,541.53
2017,4,21,11,45,943.5,113.5,1.3,17.0,957.5,756.37,572.78
2017,4,21,12,0,944.0,114.0,1.3,17.0,964.0,797.01,601.09
2017,4,21,12,15,943.5,114.0,1.3,17.0,962.5,834.11,625.69
2017,4,21,12,30,943.0,114.0,1.3,17.0,961.0,868.61,648.44
2017,4,21,12,45,939.5,114.5,1.35,17.5,951.0,898.35,667.4
2017,4,21,13,0,936.0,115.0,1.4,18.0,941.0,925.06,684.38
2017,4,21,13,15,932.0,114.5,1.45,18.0,924.0,947.21,699.72
2017,4,21,13,30,928.0,114.0,1.5,18.0,907.0,966.09,713.08
2017,4,21,13,45,916.5,116.0,1.55,18.0,881.0,977.25,721.58
2017,4,21,14,0,905.0,118.0,1.6,18.0,855.0,984.91,728.06
2017,4,21,14,15,897.0,116.5,1.65,17.5,823.0,988.72,733.61
2017,4,21,14,30,889.0,115.0,1.7,17.0,791.0,989.08,737.11
2017,4,21,14,45,782.5,147.5,1.75,17.0,721.5,938.97,705.95
2017,4,21,15,0,676.0,180.0,1.8,17.0,652.0,883.03,670.85
2017,4,21,15,15,635.0,179.0,1.85,16.5,600.5,843.73,647.81
2017,4,21,15,30,594.0,178.0,1.9,16.0,549.0,802.01,622.41
2017,4,21,15,45,589.5,162.5,1.95,16.0,507.0,777.02,607.32
2017,4,21,16,0,585.0,147.0,2.0,16.0,465.0,749.35,589.97
2017,4,21,16,15,488.5,154.0,2.0,15.5,402.0,654.3,522.98
2017,4,21,16,30,392.0,161.0,2.0,15.0,339.0,569.82,460.77
2017,4,21,16,45,536.0,119.5,2.05,15.0,331.0,636.24,516.05
2017,4,21,17,0,680.0,78.0,2.1,15.0,323.0,699.73,564.73
2017,4,21,17,15,629.5,71.5,2.1,14.5,270.0,631.52,514.59
2017,4,21,17,30,579.0,65.0,2.1,14.0,217.0,564.46,464.07
2017,4,21,17,45,493.0,57.0,2.1,13.5,166.0,470.95,389.83
2017,4,21,18,0,407.0,49.0,2.1,13.0,115.0,382.12,314.73
2017,4,21,18,15,284.0,36.0,2.2,12.5,74.0,269.64,215.37
2017,4,21,18,30,161.0,23.0,2.3,12.0,33.0,155.6,68.35
2017,4,21,18,45,80.5,11.5,2.4,12.0,16.5,56.23,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,7.5,1.7,10.5,7.5,6.58,0.0
2017,4,22,6,0,0.0,15.0,1.7,11.0,15.0,13.19,5.48
2017,4,22,6,15,0.0,27.0,1.75,11.0,27.0,23.78,15.48
2017,4,22,6,30,0.0,39.0,1.8,11.0,39.0,34.39,25.35
2017,4,22,6,45,0.0,52.0,1.85,11.5,52.0,45.92,35.88
2017,4,22,7,0,0.0,65.0,1.9,12.0,65.0,57.17,45.98
2017,4,22,7,15,0.0,79.5,1.9,12.0,79.5,69.4,56.86
2017,4,22,7,30,0.0,94.0,1.9,12.0,94.0,81.52,67.48
2017,4,22,7,45,53.5,152.0,1.9,12.5,178.5,120.2,101.1
2017,4,22,8,0,107.0,210.0,1.9,13.0,263.0,157.35,132.63
2017,4,22,8,15,59.0,202.0,1.85,13.0,231.5,154.05,129.24
2017,4,22,8,30,11.0,194.0,1.8,13.0,200.0,160.06,127.92
2017,4,22,8,45,53.0,245.5,1.8,13.5,280.0,190.92,150.44
2017,4,22,9,0,95.0,297.0,1.8,14.0,360.0,236.35,183.71
2017,4,22,9,15,168.5,317.5,1.85,14.0,437.0,264.36,202.35
2017,4,22,9,30,242.0,338.0,1.9,14.0,514.0,311.23,236.98
2017,4,22,9,45,355.0,318.5,1.95,14.0,590.5,342.57,259.63
2017,4,22,10,0,468.0,299.0,2.0,14.0,667.0,387.16,294.31
2017,4,22,10,15,415.0,337.5,2.15,14.0,672.5,424.59,326.52
2017,4,22,10,30,362.0,376.0,2.3,14.0,678.0,462.5,357.77
2017,4,22,10,45,385.5,373.5,2.5,14.5,702.0,497.94,385.81
2017,4,22,11,0,409.0,371.0,2.7,15.0,726.0,531.51,412.23
2017,4,22,11,15,368.0,396.5,2.85,15.0,720.0,556.72,431.93
2017,4,22,11,30,327.0,422.0,3.0,15.0,714.0,575.07,446.06
2017,4,22,11,45,278.5,437.5,3.2,15.0,687.5,576.7,447.61
2017,4,22,12,0,230.0,453.0,3.4,15.0,661.0,572.53,444.58
2017,4,22,12,15,221.5,453.5,3.45,14.5,653.5,582.48,453.21
2017,4,22,12,30,213.0,454.0,3.5,14.0,646.0,591.19,460.83
2017,4,22,12,45,200.5,450.0,3.55,14.0,629.5,591.18,461.09
2017,4,22,13,0,188.0,446.0,3.6,14.0,613.0,589.58,460.2
2017,4,22,13,15,340.5,390.0,3.55,14.0,684.5,692.79,541.13
2017,4,22,13,30,493.0,334.0,3.5,14.0,756.0,801.84,623.95
2017,4,22,13,45,347.5,367.5,3.5,14.0,661.0,704.66,550.22
2017,4,22,14,0,202.0,401.0,3.5,14.0,566.0,599.84,470.21
2017,4,22,14,15,142.0,377.5,3.5,13.5,491.5,526.28,415.64
2017,4,22,14,30,82.0,354.0,3.5,13.0,417.0,433.77,345.03
2017,4,22,14,45,115.0,342.5,3.5,13.0,426.0,475.56,379.48
2017,4,22,15,0,148.0,331.0,3.5,13.0,435.0,500.44,400.48
2017,4,22,15,15,103.0,299.5,3.4,13.0,369.5,408.52,328.9
2017,4,22,15,30,58.0,268.0,3.3,13.0,304.0,333.44,269.34
2017,4,22,15,45,193.0,243.5,3.25,13.0,351.5,454.13,370.58
2017,4,22,16,0,328.0,219.0,3.2,13.0,399.0,570.52,465.24
2017,4,22,16,15,262.0,205.0,3.1,12.5,340.0,492.36,404.32
2017,4,22,16,30,196.0,191.0,3.0,12.0,281.0,398.51,330.6
2017,4,22,16,45,159.5,169.0,2.9,12.0,236.5,339.81,283.56
2017,4,22,17,0,123.0,147.0,2.8,12.0,192.0,282.1,236.15
2017,4,22,17,15,337.5,109.5,2.75,12.0,205.0,438.91,369.89
2017,4,22,17,30,552.0,72.0,2.7,12.0,218.0,553.01,462.23
2017,4,22,17,45,485.5,61.0,2.65,12.0,168.5,470.88,393.77
2017,4,22,18,0,419.0,50.0,2.6,12.0,119.0,392.26,325.44
2017,4,22,18,15,296.5,37.5,2.55,11.5,77.5,279.77,225.51
2017,4,22,18,30,174.0,25.0,2.5,11.0,36.0,168.31,85.82
2017,4,22,18,45,87.0,12.5,2.45,11.0,18.0,60.96,0.0
2017,4,22,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,147.5,17.5,3.3,10.5,33.0,14.09,0.0
2017,4,23,6,0,295.0,35.0,3.4,11.0,66.0,28.67,18.72
2017,4,23,6,15,398.0,45.5,3.55,11.0,112.0,36.21,26.5
2017,4,23,6,30,501.0,56.0,3.7,11.0,158.0,43.5,33.51
2017,4,23,6,45,561.0,64.0,3.85,11.5,209.5,48.27,37.97
2017,4,23,7,0,621.0,72.0,4.0,12.0,261.0,52.86,42.09
2017,4,23,7,15,665.5,77.5,4.0,12.0,315.0,55.25,44.18
2017,4,23,7,30,710.0,83.0,4.0,12.0,369.0,57.55,46.12
2017,4,23,7,45,737.5,89.0,4.0,12.0,421.0,59.97,48.12
2017,4,23,8,0,765.0,95.0,4.0,12.0,473.0,68.76,55.74
2017,4,23,8,15,788.5,99.0,3.95,12.0,523.0,69.69,56.37
2017,4,23,8,30,812.0,103.0,3.9,12.0,573.0,86.53,55.82
2017,4,23,8,45,824.0,108.0,3.9,12.5,618.0,138.51,79.21
2017,4,23,9,0,836.0,113.0,3.9,13.0,663.0,192.08,116.77
2017,4,23,9,15,849.5,116.0,3.85,13.0,704.5,245.87,161.39
2017,4,23,9,30,863.0,119.0,3.8,13.0,746.0,300.99,210.19
2017,4,23,9,45,854.5,130.5,3.75,13.5,777.0,356.95,260.69
2017,4,23,10,0,846.0,142.0,3.7,14.0,808.0,411.65,309.38
2017,4,23,10,15,854.0,144.0,3.7,14.0,836.5,464.3,355.75
2017,4,23,10,30,862.0,146.0,3.7,14.0,865.0,516.89,400.98
2017,4,23,10,45,867.5,147.0,3.7,14.0,887.0,567.1,443.28
2017,4,23,11,0,873.0,148.0,3.7,14.0,909.0,616.55,483.9
2017,4,23,11,15,876.0,149.0,3.75,14.0,922.5,662.77,521.28
2017,4,23,11,30,879.0,150.0,3.8,14.0,936.0,707.12,556.47
2017,4,23,11,45,884.0,147.5,3.85,14.0,943.0,748.42,588.83
2017,4,23,12,0,889.0,145.0,3.9,14.0,950.0,787.98,619.38
2017,4,23,12,15,888.0,145.0,3.95,14.0,948.0,823.12,644.86
2017,4,23,12,30,887.0,145.0,4.0,14.0,946.0,855.82,668.45
2017,4,23,12,45,900.0,135.0,4.05,14.0,940.5,888.59,692.08
2017,4,23,13,0,913.0,125.0,4.1,14.0,935.0,918.87,713.93
2017,4,23,13,15,909.0,124.0,4.05,13.5,917.5,940.04,730.2
2017,4,23,13,30,905.0,123.0,4.0,13.0,900.0,957.98,744.38
2017,4,23,13,45,897.0,122.5,4.0,13.0,874.5,969.44,753.07
2017,4,23,14,0,889.0,122.0,4.0,13.0,849.0,977.48,759.56
2017,4,23,14,15,880.5,120.0,4.15,13.0,817.5,980.06,763.32
2017,4,23,14,30,872.0,118.0,4.3,13.0,786.0,979.21,765.07
2017,4,23,14,45,856.0,118.0,4.5,13.0,747.0,980.19,769.05
2017,4,23,15,0,840.0,118.0,4.7,13.0,708.0,967.91,763.62
2017,4,23,15,15,824.0,115.5,4.65,13.0,664.5,949.54,751.87
2017,4,23,15,30,808.0,113.0,4.6,13.0,621.0,928.12,738.02
2017,4,23,15,45,707.5,127.5,4.6,13.0,548.0,850.08,682.99
2017,4,23,16,0,607.0,142.0,4.6,13.0,475.0,766.09,622.62
2017,4,23,16,15,648.5,122.5,4.5,12.5,448.0,772.54,630.63
2017,4,23,16,30,690.0,103.0,4.4,12.0,421.0,774.11,634.45
2017,4,23,16,45,649.5,98.0,4.35,12.0,368.0,717.81,592.92
2017,4,23,17,0,609.0,93.0,4.3,12.0,315.0,661.12,550.42
2017,4,23,17,15,554.5,85.0,4.15,11.5,263.5,589.51,495.28
2017,4,23,17,30,500.0,77.0,4.0,11.0,212.0,519.25,439.27
2017,4,23,17,45,428.5,66.0,3.85,11.0,163.5,434.97,368.06
2017,4,23,18,0,357.0,55.0,3.7,11.0,115.0,353.59,296.42
2017,4,23,18,15,242.0,40.5,3.65,11.0,75.0,247.52,200.97
2017,4,23,18,30,127.0,26.0,3.6,11.0,35.0,142.26,79.4
2017,4,23,18,45,63.5,13.0,3.55,11.0,17.5,48.11,0.0
2017,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,4.5,2.5,10.5,4.5,3.94,0.0
2017,4,24,6,0,0.0,9.0,2.6,11.0,9.0,7.9,1.12
2017,4,24,6,15,0.0,15.0,2.75,11.0,15.0,13.18,6.1
2017,4,24,6,30,0.0,21.0,2.9,11.0,21.0,18.46,11.03
2017,4,24,6,45,0.0,28.5,3.1,11.0,28.5,25.09,17.13
2017,4,24,7,0,0.0,36.0,3.3,11.0,36.0,31.72,23.17
2017,4,24,7,15,0.0,43.5,3.35,11.0,43.5,38.36,29.14
2017,4,24,7,30,0.0,51.0,3.4,11.0,51.0,45.02,35.05
2017,4,24,7,45,6.0,111.5,3.45,11.5,114.5,96.02,80.25
2017,4,24,8,0,12.0,172.0,3.5,12.0,178.0,141.61,119.7
2017,4,24,8,15,6.0,132.0,3.5,12.0,135.0,113.19,94.48
2017,4,24,8,30,0.0,92.0,3.5,12.0,92.0,81.49,63.45
2017,4,24,8,45,0.0,125.0,3.5,12.5,125.0,108.86,85.98
2017,4,24,9,0,0.0,158.0,3.5,13.0,158.0,135.94,107.9
2017,4,24,9,15,0.0,151.5,3.5,13.0,151.5,131.38,103.85
2017,4,24,9,30,0.0,145.0,3.5,13.0,145.0,126.5,99.62
2017,4,24,9,45,4.0,177.5,3.5,13.0,180.5,155.05,122.62
2017,4,24,10,0,8.0,210.0,3.5,13.0,216.0,184.09,145.84
2017,4,24,10,15,11.5,241.5,3.55,13.0,251.0,212.7,168.6
2017,4,24,10,30,15.0,273.0,3.6,13.0,286.0,241.95,191.73
2017,4,24,10,45,13.5,263.5,3.65,13.0,275.5,235.36,186.34
2017,4,24,11,0,12.0,254.0,3.7,13.0,265.0,228.28,180.64
2017,4,24,11,15,16.5,291.0,3.75,13.0,306.5,264.11,209.06
2017,4,24,11,30,21.0,328.0,3.8,13.0,348.0,300.84,237.9
2017,4,24,11,45,25.5,347.5,3.9,13.5,371.0,323.82,255.43
2017,4,24,12,0,30.0,367.0,4.0,14.0,394.0,348.88,274.52
2017,4,24,12,15,18.5,277.5,4.0,14.0,294.5,261.33,206.03
2017,4,24,12,30,7.0,188.0,4.0,14.0,195.0,173.43,136.13
2017,4,24,12,45,16.5,266.0,4.0,14.0,281.5,252.54,199.63
2017,4,24,13,0,26.0,344.0,4.0,14.0,368.0,343.08,270.69
2017,4,24,13,15,38.0,363.0,4.0,14.0,396.5,376.42,296.85
2017,4,24,13,30,50.0,382.0,4.0,14.0,425.0,411.09,324.11
2017,4,24,13,45,59.0,380.0,4.05,14.0,429.5,422.85,333.82
2017,4,24,14,0,68.0,378.0,4.1,14.0,434.0,434.85,343.87
2017,4,24,14,15,40.0,310.5,4.05,13.5,343.5,342.38,272.45
2017,4,24,14,30,12.0,243.0,4.0,13.0,253.0,235.65,187.99
2017,4,24,14,45,94.5,288.0,4.0,13.0,355.5,395.53,318.62
2017,4,24,15,0,177.0,333.0,4.0,13.0,458.0,531.01,426.06
2017,4,24,15,15,206.0,308.5,4.0,13.0,445.5,536.13,431.65
2017,4,24,15,30,235.0,284.0,4.0,13.0,433.0,539.52,436.63
2017,4,24,15,45,125.5,239.5,4.05,13.0,319.0,385.62,314.49
2017,4,24,16,0,16.0,195.0,4.1,13.0,205.0,201.13,162.94
2017,4,24,16,15,83.0,195.5,4.1,12.5,235.5,282.14,233.4
2017,4,24,16,30,150.0,196.0,4.1,12.0,266.0,363.9,303.19
2017,4,24,16,45,196.5,169.0,4.15,12.0,248.5,371.75,312.04
2017,4,24,17,0,243.0,142.0,4.2,12.0,231.0,392.03,330.77
2017,4,24,17,15,212.0,124.5,4.05,11.5,193.5,341.58,289.33
2017,4,24,17,30,181.0,107.0,3.9,11.0,156.0,292.45,248.09
2017,4,24,17,45,149.0,86.0,3.8,11.0,120.5,225.02,190.1
2017,4,24,18,0,117.0,65.0,3.7,11.0,85.0,173.44,144.11
2017,4,24,18,15,70.5,45.0,3.7,11.0,55.5,115.12,91.2
2017,4,24,18,30,24.0,25.0,3.7,11.0,26.0,45.26,23.4
2017,4,24,18,45,12.0,12.5,3.7,11.0,13.0,18.24,0.0
2017,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
