Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,5,45,70.0,19.5,2.1,10.5,27.5,16.03,2.76
2017,4,25,6,0,140.0,39.0,2.1,11.0,55.0,31.2,21.24
2017,4,25,6,15,189.5,57.0,2.15,11.0,90.5,44.81,34.25
2017,4,25,6,30,239.0,75.0,2.2,11.0,126.0,58.04,46.6
2017,4,25,6,45,273.5,93.0,2.3,11.0,166.5,70.8,58.33
2017,4,25,7,0,308.0,111.0,2.4,11.0,207.0,83.14,69.43
2017,4,25,7,15,329.0,128.5,2.45,11.0,248.0,94.61,79.54
2017,4,25,7,30,350.0,146.0,2.5,11.0,289.0,105.62,89.08
2017,4,25,7,45,260.0,181.0,2.65,11.5,295.0,126.06,106.58
2017,4,25,8,0,170.0,216.0,2.8,12.0,301.0,153.51,129.87
2017,4,25,8,15,175.0,239.5,2.85,12.0,335.0,167.2,141.2
2017,4,25,8,30,180.0,263.0,2.9,12.0,369.0,187.9,148.06
2017,4,25,8,45,295.0,262.5,3.0,12.5,452.0,203.57,151.85
2017,4,25,9,0,410.0,262.0,3.1,13.0,535.0,233.01,168.31
2017,4,25,9,15,337.0,300.5,3.05,13.0,534.0,280.27,209.77
2017,4,25,9,30,264.0,339.0,3.0,13.0,533.0,311.3,238.4
2017,4,25,9,45,378.0,316.5,3.0,13.5,608.5,352.51,268.95
2017,4,25,10,0,492.0,294.0,3.0,14.0,684.0,397.29,303.75
2017,4,25,10,15,434.0,333.0,3.0,14.0,686.0,433.59,335.14
2017,4,25,10,30,376.0,372.0,3.0,14.0,688.0,469.94,365.09
2017,4,25,10,45,442.5,357.5,3.0,14.5,738.5,514.78,400.06
2017,4,25,11,0,509.0,343.0,3.0,15.0,789.0,570.57,442.88
2017,4,25,11,15,506.0,352.0,3.05,15.0,801.5,607.28,471.39
2017,4,25,11,30,503.0,361.0,3.1,15.0,814.0,643.18,498.89
2017,4,25,11,45,692.5,243.5,3.2,15.0,871.5,705.47,549.72
2017,4,25,12,0,882.0,126.0,3.3,15.0,929.0,770.91,602.33
2017,4,25,12,15,680.0,249.0,3.4,15.0,867.0,767.21,596.42
2017,4,25,12,30,478.0,372.0,3.5,15.0,805.0,743.85,575.49
2017,4,25,12,45,491.5,363.5,3.6,15.0,805.0,771.18,596.79
2017,4,25,13,0,505.0,355.0,3.7,15.0,805.0,797.24,616.81
2017,4,25,13,15,484.0,350.0,3.75,14.5,775.0,794.26,616.34
2017,4,25,13,30,463.0,345.0,3.8,14.0,745.0,788.24,613.86
2017,4,25,13,45,346.0,373.0,3.85,14.0,667.0,710.98,555.93
2017,4,25,14,0,229.0,401.0,3.9,14.0,589.0,626.46,491.69
2017,4,25,14,15,229.5,384.5,3.85,14.0,567.0,618.26,486.97
2017,4,25,14,30,230.0,368.0,3.8,14.0,545.0,608.72,480.88
2017,4,25,14,45,340.0,318.0,3.8,14.0,565.5,684.17,541.75
2017,4,25,15,0,450.0,268.0,3.8,14.0,586.0,757.73,600.05
2017,4,25,15,15,609.0,192.5,3.75,14.0,595.0,837.46,663.61
2017,4,25,15,30,768.0,117.0,3.7,14.0,604.0,896.92,707.47
2017,4,25,15,45,675.5,134.0,3.7,14.0,538.5,829.7,660.24
2017,4,25,16,0,583.0,151.0,3.7,14.0,473.0,755.69,608.02
2017,4,25,16,15,562.0,141.0,3.6,13.5,427.5,716.56,581.73
2017,4,25,16,30,541.0,131.0,3.5,13.0,382.0,668.17,547.64
2017,4,25,16,45,469.5,126.0,3.45,13.0,325.5,589.44,488.13
2017,4,25,17,0,398.0,121.0,3.4,13.0,269.0,512.92,427.98
2017,4,25,17,15,362.0,107.0,3.2,12.5,225.5,456.57,383.67
2017,4,25,17,30,326.0,93.0,3.0,12.0,182.0,401.34,338.63
2017,4,25,17,45,281.5,76.0,2.8,12.0,141.5,337.24,284.0
2017,4,25,18,0,237.0,59.0,2.6,12.0,101.0,275.57,229.67
2017,4,25,18,15,164.0,42.5,2.5,11.5,67.0,183.73,148.82
2017,4,25,18,30,91.0,26.0,2.4,11.0,33.0,108.25,67.71
2017,4,25,18,45,45.5,13.0,2.3,11.0,16.5,37.96,0.0
2017,4,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,1.0,2.25,11.5,1.0,0.87,0.0
2017,4,26,6,0,0.0,2.0,2.4,12.0,2.0,1.75,0.0
2017,4,26,6,15,0.0,4.0,2.45,12.0,4.0,3.51,0.0
2017,4,26,6,30,0.0,6.0,2.5,12.0,6.0,5.26,0.0
2017,4,26,6,45,0.0,8.0,2.65,12.5,8.0,7.02,0.7
2017,4,26,7,0,0.0,10.0,2.8,13.0,10.0,8.79,2.29
2017,4,26,7,15,0.0,12.0,2.8,13.0,12.0,10.55,3.87
2017,4,26,7,30,0.0,14.0,2.8,13.0,14.0,12.32,5.44
2017,4,26,7,45,0.0,81.5,2.85,13.0,81.5,72.13,58.7
2017,4,26,8,0,0.0,149.0,2.9,13.0,149.0,125.22,104.93
2017,4,26,8,15,0.0,118.0,2.9,13.0,118.0,102.3,84.57
2017,4,26,8,30,0.0,87.0,2.9,13.0,87.0,77.09,59.48
2017,4,26,8,45,0.5,126.5,2.95,13.5,127.0,110.19,86.68
2017,4,26,9,0,1.0,166.0,3.0,14.0,167.0,142.55,112.75
2017,4,26,9,15,9.0,211.0,3.05,14.0,218.0,180.6,142.98
2017,4,26,9,30,17.0,256.0,3.1,14.0,269.0,219.52,173.63
2017,4,26,9,45,49.0,313.5,3.15,14.0,352.5,265.8,209.26
2017,4,26,10,0,81.0,371.0,3.2,14.0,436.0,325.38,255.33
2017,4,26,10,15,65.0,371.5,3.2,14.0,425.0,328.38,257.87
2017,4,26,10,30,49.0,372.0,3.2,14.0,414.0,329.27,258.71
2017,4,26,10,45,44.5,373.5,3.25,14.0,412.5,335.02,263.22
2017,4,26,11,0,40.0,375.0,3.3,14.0,411.0,340.13,267.17
2017,4,26,11,15,24.5,294.0,3.3,14.0,316.5,269.6,212.18
2017,4,26,11,30,9.0,213.0,3.3,14.0,222.0,193.88,152.26
2017,4,26,11,45,7.0,192.0,3.35,14.0,199.5,175.01,137.29
2017,4,26,12,0,5.0,171.0,3.4,14.0,177.0,155.66,121.76
2017,4,26,12,15,9.0,218.5,3.45,14.0,228.0,201.56,158.65
2017,4,26,12,30,13.0,266.0,3.5,14.0,279.0,248.34,195.79
2017,4,26,12,45,12.0,253.5,3.55,14.0,265.0,237.5,187.22
2017,4,26,13,0,11.0,241.0,3.6,14.0,251.0,226.38,178.54
2017,4,26,13,15,123.0,334.0,3.65,14.0,441.0,435.55,345.57
2017,4,26,13,30,235.0,427.0,3.7,14.0,631.0,638.49,499.98
2017,4,26,13,45,120.5,305.0,3.75,14.0,409.5,418.0,331.64
2017,4,26,14,0,6.0,183.0,3.8,14.0,188.0,171.09,134.61
2017,4,26,14,15,5.0,177.0,3.8,14.0,181.5,164.97,130.22
2017,4,26,14,30,4.0,171.0,3.8,14.0,175.0,158.78,125.4
2017,4,26,14,45,5.5,188.0,3.8,14.0,192.5,176.97,140.47
2017,4,26,15,0,7.0,205.0,3.8,14.0,210.0,195.85,156.09
2017,4,26,15,15,3.5,159.0,3.8,13.5,161.5,148.27,117.81
2017,4,26,15,30,0.0,113.0,3.8,13.0,113.0,101.18,79.31
2017,4,26,15,45,51.0,178.0,3.8,13.0,206.5,226.68,185.37
2017,4,26,16,0,102.0,243.0,3.8,13.0,300.0,353.99,290.11
2017,4,26,16,15,63.0,208.0,3.8,13.0,242.0,279.0,228.85
2017,4,26,16,30,24.0,173.0,3.8,13.0,184.0,189.92,155.21
2017,4,26,16,45,12.0,113.0,3.85,13.0,118.5,115.38,93.12
2017,4,26,17,0,0.0,53.0,3.9,13.0,53.0,46.78,34.6
2017,4,26,17,15,0.0,44.5,3.8,12.5,44.5,39.25,28.28
2017,4,26,17,30,0.0,36.0,3.7,12.0,36.0,31.72,21.84
2017,4,26,17,45,196.5,45.5,3.6,12.0,80.5,228.0,194.3
2017,4,26,18,0,393.0,55.0,3.5,12.0,125.0,381.93,320.31
2017,4,26,18,15,281.5,42.0,3.45,12.0,83.5,275.64,225.05
2017,4,26,18,30,170.0,29.0,3.4,12.0,42.0,177.5,118.75
2017,4,26,18,45,85.0,14.5,3.35,12.0,21.0,62.12,0.0
2017,4,26,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,5,15,20.5,5.0,2.15,9.0,5.5,0.0,0.0
2017,4,27,5,30,41.0,10.0,2.1,9.0,11.0,9.1,0.0
2017,4,27,5,45,171.0,25.0,2.1,9.5,43.5,19.63,7.52
2017,4,27,6,0,301.0,40.0,2.1,10.0,76.0,32.6,22.8
2017,4,27,6,15,393.0,50.5,2.0,10.0,122.0,39.95,30.16
2017,4,27,6,30,485.0,61.0,1.9,10.0,168.0,47.04,36.97
2017,4,27,6,45,495.0,76.0,1.85,10.5,210.0,57.28,46.32
2017,4,27,7,0,505.0,91.0,1.8,11.0,252.0,66.92,54.91
2017,4,27,7,15,561.0,92.5,1.8,11.5,301.0,65.42,53.36
2017,4,27,7,30,617.0,94.0,1.8,12.0,350.0,64.26,52.06
2017,4,27,7,45,552.5,128.5,1.85,12.5,380.0,86.61,71.54
2017,4,27,8,0,488.0,163.0,1.9,13.0,410.0,106.65,88.63
2017,4,27,8,15,417.0,201.5,1.9,13.0,427.5,127.66,106.5
2017,4,27,8,30,346.0,240.0,1.9,13.0,445.0,172.96,130.64
2017,4,27,8,45,425.5,234.0,1.9,13.5,505.5,191.55,135.5
2017,4,27,9,0,505.0,228.0,1.9,14.0,566.0,228.14,159.07
2017,4,27,9,15,678.5,173.5,1.9,14.0,657.5,256.59,176.11
2017,4,27,9,30,852.0,119.0,1.9,14.0,749.0,309.5,216.46
2017,4,27,9,45,872.0,115.5,1.9,14.5,786.0,368.64,267.73
2017,4,27,10,0,892.0,112.0,1.9,15.0,823.0,422.04,313.96
2017,4,27,10,15,898.5,113.0,1.95,15.0,851.0,474.17,359.16
2017,4,27,10,30,905.0,114.0,2.0,15.0,879.0,525.87,402.86
2017,4,27,10,45,908.0,116.0,2.1,15.0,899.5,575.89,444.34
2017,4,27,11,0,911.0,118.0,2.2,15.0,920.0,624.77,483.92
2017,4,27,11,15,913.5,118.5,2.3,15.0,934.0,670.81,520.53
2017,4,27,11,30,916.0,119.0,2.4,15.0,948.0,715.27,555.22
2017,4,27,11,45,913.0,122.0,2.5,15.5,952.5,756.21,585.56
2017,4,27,12,0,910.0,125.0,2.6,16.0,957.0,794.89,612.72
2017,4,27,12,15,909.0,125.0,2.7,16.0,955.0,830.09,637.79
2017,4,27,12,30,908.0,125.0,2.8,16.0,953.0,862.8,661.1
2017,4,27,12,45,907.5,123.0,2.9,16.0,943.5,891.44,681.62
2017,4,27,13,0,907.0,121.0,3.0,16.0,934.0,917.23,700.25
2017,4,27,13,15,903.0,120.5,3.1,16.0,917.0,938.37,715.79
2017,4,27,13,30,899.0,120.0,3.2,16.0,900.0,956.34,729.3
2017,4,27,13,45,890.5,120.0,3.3,16.0,874.5,967.37,738.22
2017,4,27,14,0,882.0,120.0,3.4,16.0,849.0,975.04,745.03
2017,4,27,14,15,873.5,118.5,3.5,15.5,818.0,977.76,750.03
2017,4,27,14,30,865.0,117.0,3.6,15.0,787.0,977.13,752.9
2017,4,27,14,45,849.5,117.0,3.75,15.0,748.5,978.33,756.17
2017,4,27,15,0,834.0,117.0,3.9,15.0,710.0,966.27,750.27
2017,4,27,15,15,716.5,149.0,4.0,14.5,636.5,895.12,703.51
2017,4,27,15,30,599.0,181.0,4.1,14.0,563.0,815.87,649.98
2017,4,27,15,45,679.5,144.0,4.25,14.0,547.0,847.25,676.16
2017,4,27,16,0,760.0,107.0,4.4,14.0,531.0,865.22,692.28
2017,4,27,16,15,734.0,103.0,4.45,13.5,481.0,830.63,670.4
2017,4,27,16,30,708.0,99.0,4.5,13.0,431.0,789.03,643.14
2017,4,27,16,45,676.5,92.5,4.6,13.0,380.0,738.01,607.06
2017,4,27,17,0,645.0,86.0,4.7,13.0,329.0,686.23,569.36
2017,4,27,17,15,596.5,79.5,4.65,12.5,277.0,620.17,519.43
2017,4,27,17,30,548.0,73.0,4.6,12.0,225.0,555.1,468.36
2017,4,27,17,45,483.0,63.0,4.6,11.5,176.5,474.99,402.71
2017,4,27,18,0,418.0,53.0,4.6,11.0,128.0,398.22,335.98
2017,4,27,18,15,310.0,41.0,4.55,11.0,86.5,294.82,243.11
2017,4,27,18,30,202.0,29.0,4.5,11.0,45.0,198.49,138.83
2017,4,27,18,45,101.0,14.5,4.45,11.0,22.5,71.48,0.0
2017,4,27,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.5,2.8,9.0,6.5,0.0,0.0
2017,4,28,5,30,0.0,13.0,2.9,9.0,13.0,11.82,0.0
2017,4,28,5,45,170.5,27.0,3.0,9.5,48.0,21.19,9.52
2017,4,28,6,0,341.0,41.0,3.1,10.0,83.0,33.44,23.61
2017,4,28,6,15,436.0,51.0,3.1,10.0,131.5,40.35,30.54
2017,4,28,6,30,531.0,61.0,3.1,10.0,180.0,47.04,36.98
2017,4,28,6,45,596.5,67.5,3.15,10.5,234.0,50.48,40.18
2017,4,28,7,0,662.0,74.0,3.2,11.0,288.0,53.86,43.16
2017,4,28,7,15,703.5,79.5,3.3,11.5,342.5,56.23,45.11
2017,4,28,7,30,745.0,85.0,3.4,12.0,397.0,58.49,46.91
2017,4,28,7,45,777.0,88.5,3.55,12.5,451.0,65.25,52.64
2017,4,28,8,0,809.0,92.0,3.7,13.0,505.0,66.07,53.07
2017,4,28,8,15,830.5,95.5,3.7,13.0,555.5,66.75,53.48
2017,4,28,8,30,852.0,99.0,3.7,13.0,606.0,100.24,57.94
2017,4,28,8,45,869.5,101.5,3.7,13.5,653.5,153.05,86.1
2017,4,28,9,0,887.0,104.0,3.7,14.0,701.0,216.54,133.78
2017,4,28,9,15,899.0,106.0,3.65,14.0,742.5,271.35,180.35
2017,4,28,9,30,911.0,108.0,3.6,14.0,784.0,327.12,230.12
2017,4,28,9,45,909.5,115.5,3.6,14.5,817.0,383.31,280.56
2017,4,28,10,0,908.0,123.0,3.6,15.0,850.0,438.72,329.51
2017,4,28,10,15,915.0,124.0,3.55,15.0,878.5,492.0,376.08
2017,4,28,10,30,922.0,125.0,3.5,15.0,907.0,544.87,421.11
2017,4,28,10,45,931.5,123.0,3.45,15.0,930.0,596.14,463.71
2017,4,28,11,0,941.0,121.0,3.4,15.0,953.0,646.74,504.65
2017,4,28,11,15,943.5,122.0,3.35,15.0,966.5,694.53,542.37
2017,4,28,11,30,946.0,123.0,3.3,15.0,980.0,740.7,577.95
2017,4,28,11,45,952.0,119.5,3.3,15.0,987.5,783.75,610.82
2017,4,28,12,0,958.0,116.0,3.3,15.0,995.0,824.91,640.19
2017,4,28,12,15,957.5,116.0,3.25,15.0,992.5,862.0,665.82
2017,4,28,12,30,957.0,116.0,3.2,15.0,990.0,896.49,689.48
2017,4,28,12,45,958.5,113.0,3.2,15.5,981.0,927.11,709.37
2017,4,28,13,0,960.0,110.0,3.2,16.0,972.0,954.79,727.17
2017,4,28,13,15,956.0,109.0,3.2,16.0,954.0,976.42,742.2
2017,4,28,13,30,952.0,108.0,3.2,16.0,936.0,994.68,755.07
2017,4,28,13,45,946.5,107.0,3.2,16.0,911.0,1008.11,764.8
2017,4,28,14,0,941.0,106.0,3.2,16.0,886.0,1018.04,772.34
2017,4,28,14,15,933.0,104.5,3.15,16.0,853.5,1021.5,775.26
2017,4,28,14,30,925.0,103.0,3.1,16.0,821.0,1021.41,775.99
2017,4,28,14,45,914.5,101.0,3.05,16.0,782.5,1014.83,772.52
2017,4,28,15,0,904.0,99.0,3.0,16.0,744.0,1004.8,766.92
2017,4,28,15,15,890.0,97.0,2.9,15.5,700.0,988.06,757.87
2017,4,28,15,30,876.0,95.0,2.8,15.0,656.0,968.2,746.8
2017,4,28,15,45,859.5,91.5,2.7,15.0,608.0,950.98,736.25
2017,4,28,16,0,843.0,88.0,2.6,15.0,560.0,921.09,716.87
2017,4,28,16,15,819.0,84.5,2.5,14.5,508.0,881.72,692.11
2017,4,28,16,30,795.0,81.0,2.4,14.0,456.0,840.31,665.57
2017,4,28,16,45,764.5,76.5,2.3,14.0,403.0,790.2,630.96
2017,4,28,17,0,734.0,72.0,2.2,14.0,350.0,739.0,594.8
2017,4,28,17,15,688.0,67.0,2.1,13.5,296.0,679.05,552.0
2017,4,28,17,30,642.0,62.0,2.0,13.0,242.0,615.22,504.43
2017,4,28,17,45,574.0,54.5,1.9,13.0,190.5,532.85,439.18
2017,4,28,18,0,506.0,47.0,1.8,13.0,139.0,454.01,373.74
2017,4,28,18,15,393.5,37.0,1.8,12.5,94.5,346.63,281.48
2017,4,28,18,30,281.0,27.0,1.8,12.0,50.0,247.34,176.62
2017,4,28,18,45,140.5,13.5,1.85,11.5,25.0,93.57,0.0
2017,4,28,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,52.5,6.5,2.3,10.5,8.0,0.0,0.0
2017,4,29,5,30,105.0,13.0,2.3,11.0,16.0,11.82,0.0
2017,4,29,5,45,253.0,25.5,2.3,11.5,52.5,20.82,9.87
2017,4,29,6,0,401.0,38.0,2.3,12.0,89.0,30.61,21.05
2017,4,29,6,15,490.0,46.5,2.25,12.0,138.0,36.38,26.82
2017,4,29,6,30,579.0,55.0,2.2,12.0,187.0,42.0,32.19
2017,4,29,6,45,637.5,60.5,2.2,12.5,240.0,44.91,34.87
2017,4,29,7,0,696.0,66.0,2.2,13.0,293.0,52.32,41.44
2017,4,29,7,15,734.5,70.5,2.15,13.0,347.0,54.46,43.26
2017,4,29,7,30,773.0,75.0,2.1,13.0,401.0,56.54,44.98
2017,4,29,7,45,801.5,78.5,2.1,13.5,454.5,57.71,45.76
2017,4,29,8,0,830.0,82.0,2.1,14.0,508.0,58.82,46.48
2017,4,29,8,15,850.5,84.5,2.1,14.5,558.0,59.11,46.47
2017,4,29,8,30,871.0,87.0,2.1,15.0,608.0,105.35,59.87
2017,4,29,8,45,886.0,89.5,2.1,15.5,654.5,158.5,88.6
2017,4,29,9,0,901.0,92.0,2.1,16.0,701.0,213.34,129.19
2017,4,29,9,15,912.5,94.0,2.1,16.0,742.0,268.58,175.77
2017,4,29,9,30,924.0,96.0,2.1,16.0,783.0,324.73,225.26
2017,4,29,9,45,933.0,97.0,2.1,16.5,818.5,380.04,274.0
2017,4,29,10,0,942.0,98.0,2.1,17.0,854.0,435.54,322.06
2017,4,29,10,15,948.0,99.0,2.1,17.0,882.5,489.74,368.56
2017,4,29,10,30,954.0,100.0,2.1,17.0,911.0,543.39,413.33
2017,4,29,10,45,957.5,101.0,2.1,17.5,932.0,594.95,454.39
2017,4,29,11,0,961.0,102.0,2.1,18.0,953.0,645.31,493.2
2017,4,29,11,15,963.5,102.5,2.05,18.0,967.0,693.23,529.71
2017,4,29,11,30,966.0,103.0,2.0,18.0,981.0,739.46,564.0
2017,4,29,11,45,965.5,104.0,2.0,18.0,986.5,782.11,595.07
2017,4,29,12,0,965.0,105.0,2.0,18.0,992.0,822.49,622.39
2017,4,29,12,15,964.5,105.0,2.0,18.0,990.0,859.54,647.25
2017,4,29,12,30,964.0,105.0,2.0,18.0,988.0,893.96,670.23
2017,4,29,12,45,961.0,105.0,2.0,18.0,977.5,923.48,689.85
2017,4,29,13,0,958.0,105.0,2.0,18.0,967.0,949.94,707.46
2017,4,29,13,15,954.0,104.5,2.05,18.0,949.5,971.82,722.69
2017,4,29,13,30,950.0,104.0,2.1,18.0,932.0,990.38,735.87
2017,4,29,13,45,943.5,103.5,2.15,18.0,906.5,1003.2,745.44
2017,4,29,14,0,937.0,103.0,2.2,18.0,881.0,1012.52,752.92
2017,4,29,14,15,929.0,101.5,2.25,17.5,849.0,1015.81,758.07
2017,4,29,14,30,921.0,100.0,2.3,17.0,817.0,1015.57,761.12
2017,4,29,14,45,910.5,98.5,2.35,17.0,778.5,1009.41,758.99
2017,4,29,15,0,900.0,97.0,2.4,17.0,740.0,999.85,754.79
2017,4,29,15,15,886.5,94.5,2.45,16.5,696.5,982.93,747.17
2017,4,29,15,30,873.0,92.0,2.5,16.0,653.0,962.88,737.49
2017,4,29,15,45,855.0,89.5,2.55,16.0,605.0,935.58,721.42
2017,4,29,16,0,837.0,87.0,2.6,16.0,557.0,915.29,710.19
2017,4,29,16,15,813.5,84.0,2.55,15.5,506.0,877.07,686.62
2017,4,29,16,30,790.0,81.0,2.5,15.0,455.0,836.83,661.34
2017,4,29,16,45,757.0,77.0,2.5,14.5,402.0,785.25,627.58
2017,4,29,17,0,724.0,73.0,2.5,14.0,349.0,732.71,592.1
2017,4,29,17,15,678.5,67.5,2.45,13.5,295.5,672.81,549.37
2017,4,29,17,30,633.0,62.0,2.4,13.0,242.0,608.94,501.72
2017,4,29,17,45,562.5,55.5,2.4,13.0,191.0,526.29,436.22
2017,4,29,18,0,492.0,49.0,2.4,13.0,140.0,447.25,370.38
2017,4,29,18,15,381.5,38.5,2.4,12.5,95.5,340.89,278.44
2017,4,29,18,30,271.0,28.0,2.4,12.0,51.0,243.96,178.44
2017,4,29,18,45,135.5,14.0,2.4,11.5,25.5,91.32,0.0
2017,4,29,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,5,15,45.0,6.5,1.85,9.5,8.0,0.0,0.0
2017,4,30,5,30,90.0,13.0,1.9,10.0,16.0,11.82,0.0
2017,4,30,5,45,224.0,26.5,1.95,10.5,51.5,21.56,11.06
2017,4,30,6,0,358.0,40.0,2.0,11.0,87.0,32.18,22.6
2017,4,30,6,15,444.5,49.0,1.95,11.0,134.0,38.26,28.65
2017,4,30,6,30,531.0,58.0,1.9,11.0,181.0,44.17,34.3
2017,4,30,6,45,588.0,64.5,1.9,11.5,232.5,47.71,37.55
2017,4,30,7,0,645.0,71.0,1.9,12.0,284.0,51.15,40.56
2017,4,30,7,15,684.0,76.0,1.9,12.5,336.5,53.22,42.24
2017,4,30,7,30,723.0,81.0,1.9,13.0,389.0,60.74,48.71
2017,4,30,7,45,752.5,84.5,1.9,13.5,440.5,61.68,49.26
2017,4,30,8,0,782.0,88.0,1.9,14.0,492.0,62.59,49.78
2017,4,30,8,15,803.0,91.0,1.85,14.5,541.0,63.01,49.87
2017,4,30,8,30,824.0,94.0,1.8,15.0,590.0,101.03,56.24
2017,4,30,8,45,841.5,96.0,1.8,15.5,635.5,151.88,84.6
2017,4,30,9,0,859.0,98.0,1.8,16.0,681.0,213.51,131.1
2017,4,30,9,15,870.5,100.0,1.75,16.0,721.0,266.48,175.75
2017,4,30,9,30,882.0,102.0,1.7,16.0,761.0,320.36,223.05
2017,4,30,9,45,895.5,101.5,1.7,16.5,797.0,373.78,269.76
2017,4,30,10,0,909.0,101.0,1.7,17.0,833.0,427.86,316.2
2017,4,30,10,15,915.5,102.0,1.7,17.0,861.0,480.52,361.09
2017,4,30,10,30,922.0,103.0,1.7,17.0,889.0,532.72,404.37
2017,4,30,10,45,926.5,104.0,1.7,17.5,910.5,583.19,444.26
2017,4,30,11,0,931.0,105.0,1.7,18.0,932.0,632.61,482.05
2017,4,30,11,15,933.5,105.5,1.7,18.0,945.5,679.12,517.54
2017,4,30,11,30,936.0,106.0,1.7,18.0,959.0,724.0,550.98
2017,4,30,11,45,938.0,106.0,1.7,18.5,965.5,766.3,580.59
2017,4,30,12,0,940.0,106.0,1.7,19.0,972.0,806.56,606.53
2017,4,30,12,15,939.5,106.0,1.7,19.0,970.5,842.64,630.53
2017,4,30,12,30,939.0,106.0,1.7,19.0,969.0,876.18,652.73
2017,4,30,12,45,933.0,108.5,1.75,19.0,958.0,904.69,672.1
2017,4,30,13,0,927.0,111.0,1.8,19.0,947.0,930.16,689.55
2017,4,30,13,15,924.0,110.0,1.85,18.5,930.5,951.77,705.89
2017,4,30,13,30,921.0,109.0,1.9,18.0,914.0,970.18,720.32
2017,4,30,13,45,914.5,109.0,2.0,18.0,889.5,983.06,730.54
2017,4,30,14,0,908.0,109.0,2.1,18.0,865.0,992.56,738.74
2017,4,30,14,15,900.5,107.5,2.2,18.0,834.0,996.11,743.19
2017,4,30,14,30,893.0,106.0,2.3,18.0,803.0,996.23,745.57
2017,4,30,14,45,882.0,104.5,2.45,18.0,765.5,989.57,744.1
2017,4,30,15,0,871.0,103.0,2.6,18.0,728.0,979.61,740.51
2017,4,30,15,15,857.5,101.0,2.65,17.5,685.5,963.47,733.24
2017,4,30,15,30,844.0,99.0,2.7,17.0,643.0,954.38,730.87
2017,4,30,15,45,825.5,96.5,2.8,16.5,596.0,926.93,716.23
2017,4,30,16,0,807.0,94.0,2.9,16.0,549.0,896.86,699.65
2017,4,30,16,15,783.0,90.5,2.85,15.5,498.5,858.07,675.46
2017,4,30,16,30,759.0,87.0,2.8,15.0,448.0,817.34,649.5
2017,4,30,16,45,726.5,82.5,2.8,15.0,396.0,766.24,614.47
2017,4,30,17,0,694.0,78.0,2.8,15.0,344.0,719.73,582.03
2017,4,30,17,15,647.5,72.5,2.75,14.5,291.5,655.05,535.42
2017,4,30,17,30,601.0,67.0,2.7,14.0,239.0,591.28,487.64
2017,4,30,17,45,532.0,59.5,2.7,13.5,189.0,509.34,423.26
2017,4,30,18,0,463.0,52.0,2.7,13.0,139.0,430.91,358.08
2017,4,30,18,15,354.0,41.0,2.65,12.5,95.5,325.81,266.98
2017,4,30,18,30,245.0,30.0,2.6,12.0,52.0,229.82,171.05
2017,4,30,18,45,122.5,15.0,2.6,12.0,26.0,84.86,0.0
2017,4,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,15,73.0,7.0,1.8,11.5,10.0,6.37,0.0
2017,5,1,5,30,146.0,14.0,1.8,12.0,20.0,12.73,0.0
2017,5,1,5,45,285.5,25.5,1.85,12.5,57.5,20.6,10.62
2017,5,1,6,0,425.0,37.0,1.9,13.0,95.0,29.48,20.12
2017,5,1,6,15,507.5,45.0,1.95,13.0,143.0,34.89,25.45
2017,5,1,6,30,590.0,53.0,2.0,13.0,191.0,40.15,30.43
2017,5,1,6,45,644.0,58.0,2.1,13.5,243.5,42.75,32.81
2017,5,1,7,0,698.0,63.0,2.2,14.0,296.0,49.57,38.81
2017,5,1,7,15,734.0,67.5,2.25,14.0,349.0,51.81,40.72
2017,5,1,7,30,770.0,72.0,2.3,14.0,402.0,53.97,42.5
2017,5,1,7,45,798.5,74.5,2.4,14.5,454.0,54.5,42.73
2017,5,1,8,0,827.0,77.0,2.5,15.0,506.0,55.03,42.94
2017,5,1,8,15,846.5,79.5,2.55,15.0,555.5,65.19,51.66
2017,5,1,8,30,866.0,82.0,2.6,15.0,605.0,107.47,59.31
2017,5,1,8,45,880.5,84.0,2.7,15.5,650.5,159.78,89.2
2017,5,1,9,0,895.0,86.0,2.8,16.0,696.0,213.72,130.11
2017,5,1,9,15,906.0,87.5,2.8,16.5,736.5,267.96,176.18
2017,5,1,9,30,917.0,89.0,2.8,17.0,777.0,323.05,224.73
2017,5,1,9,45,929.5,88.0,2.8,17.5,813.0,377.4,272.79
2017,5,1,10,0,942.0,87.0,2.8,18.0,849.0,432.26,320.48
2017,5,1,10,15,948.0,88.5,2.75,18.0,877.0,486.54,367.13
2017,5,1,10,30,954.0,90.0,2.7,18.0,905.0,540.29,412.04
2017,5,1,10,45,957.0,90.5,2.7,18.5,926.0,590.88,452.61
2017,5,1,11,0,960.0,91.0,2.7,19.0,947.0,640.19,490.92
2017,5,1,11,15,962.0,91.5,2.7,19.0,959.5,687.41,527.53
2017,5,1,11,30,964.0,92.0,2.7,19.0,972.0,732.89,561.99
2017,5,1,11,45,964.0,92.0,2.7,19.0,977.5,774.58,592.28
2017,5,1,12,0,964.0,92.0,2.7,19.0,983.0,814.0,619.36
2017,5,1,12,15,963.0,92.0,2.7,19.0,980.0,850.2,644.06
2017,5,1,12,30,962.0,92.0,2.7,19.0,977.0,883.74,666.83
2017,5,1,12,45,947.5,99.0,2.75,19.0,963.5,909.67,684.78
2017,5,1,13,0,933.0,106.0,2.8,19.0,950.0,932.17,700.52
2017,5,1,13,15,929.0,105.0,2.75,19.0,932.0,952.85,714.3
2017,5,1,13,30,925.0,104.0,2.7,19.0,914.0,970.26,725.95
2017,5,1,13,45,918.0,103.5,2.7,19.0,889.0,982.04,734.4
2017,5,1,14,0,911.0,103.0,2.7,19.0,864.0,990.41,740.75
2017,5,1,14,15,903.0,101.5,2.7,19.0,832.5,993.31,743.65
2017,5,1,14,30,895.0,100.0,2.7,19.0,801.0,992.78,744.47
2017,5,1,14,45,885.5,98.0,2.7,19.0,763.5,986.85,741.86
2017,5,1,15,0,876.0,96.0,2.7,19.0,726.0,977.59,737.22
2017,5,1,15,15,863.0,94.0,2.65,18.5,683.5,961.72,729.2
2017,5,1,15,30,850.0,92.0,2.6,18.0,641.0,942.83,719.24
2017,5,1,15,45,834.0,88.5,2.6,18.0,595.0,916.39,703.23
2017,5,1,16,0,818.0,85.0,2.6,18.0,549.0,896.92,692.07
2017,5,1,16,15,795.5,82.0,2.55,17.5,499.0,859.88,669.34
2017,5,1,16,30,773.0,79.0,2.5,17.0,449.0,820.87,644.96
2017,5,1,16,45,744.0,74.5,2.5,16.5,397.5,772.51,613.61
2017,5,1,17,0,715.0,70.0,2.5,16.0,346.0,723.1,580.56
2017,5,1,17,15,671.5,65.5,2.45,15.5,294.0,661.02,536.43
2017,5,1,17,30,628.0,61.0,2.4,15.0,242.0,605.08,495.22
2017,5,1,17,45,563.5,54.5,2.35,15.0,192.0,526.98,433.65
2017,5,1,18,0,499.0,48.0,2.3,15.0,142.0,452.16,371.89
2017,5,1,18,15,393.5,38.5,2.35,14.5,98.5,349.86,284.52
2017,5,1,18,30,288.0,29.0,2.4,14.0,55.0,256.28,192.26
2017,5,1,18,45,144.0,14.5,2.45,13.5,27.5,123.22,0.0
2017,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,5,15,55.5,7.5,1.65,12.5,10.0,6.82,0.0
2017,5,2,5,30,111.0,15.0,1.6,13.0,20.0,11.84,0.0
2017,5,2,5,45,242.5,27.5,1.6,13.5,56.0,22.24,12.2
2017,5,2,6,0,374.0,40.0,1.6,14.0,92.0,31.91,22.19
2017,5,2,6,15,457.0,48.0,1.65,14.0,138.5,37.15,27.37
2017,5,2,6,30,540.0,56.0,1.7,14.0,185.0,42.27,32.21
2017,5,2,6,45,597.0,61.5,1.8,14.5,236.5,45.13,34.79
2017,5,2,7,0,654.0,67.0,1.9,15.0,288.0,47.92,37.19
2017,5,2,7,15,691.5,72.0,1.95,15.0,339.5,55.01,43.38
2017,5,2,7,30,729.0,77.0,2.0,15.0,391.0,57.39,45.34
2017,5,2,7,45,759.0,79.5,2.05,15.5,442.5,57.74,45.38
2017,5,2,8,0,789.0,82.0,2.1,16.0,494.0,58.1,45.43
2017,5,2,8,15,809.0,85.0,2.2,16.0,543.0,58.69,45.78
2017,5,2,8,30,829.0,88.0,2.3,16.0,592.0,112.09,62.88
2017,5,2,8,45,847.0,89.5,2.4,16.5,637.0,162.49,92.09
2017,5,2,9,0,865.0,91.0,2.5,17.0,682.0,214.86,131.81
2017,5,2,9,15,876.5,93.0,2.5,17.5,722.0,267.95,176.72
2017,5,2,9,30,888.0,95.0,2.5,18.0,762.0,321.95,223.98
2017,5,2,9,45,899.0,95.0,2.55,18.5,797.0,375.03,270.65
2017,5,2,10,0,910.0,95.0,2.6,19.0,832.0,428.51,316.88
2017,5,2,10,15,916.0,96.5,2.6,19.0,860.0,481.16,361.93
2017,5,2,10,30,922.0,98.0,2.6,19.0,888.0,533.32,405.39
2017,5,2,10,45,926.5,98.5,2.6,19.5,909.0,583.17,445.09
2017,5,2,11,0,931.0,99.0,2.6,20.0,930.0,631.95,482.75
2017,5,2,11,15,934.0,99.5,2.55,20.0,944.0,678.52,518.41
2017,5,2,11,30,937.0,100.0,2.5,20.0,958.0,723.51,552.01
2017,5,2,11,45,938.5,100.0,2.5,20.0,964.0,765.22,582.31
2017,5,2,12,0,940.0,100.0,2.5,20.0,970.0,804.87,609.4
2017,5,2,12,15,939.5,100.0,2.45,20.0,968.0,840.69,633.31
2017,5,2,12,30,939.0,100.0,2.4,20.0,966.0,873.96,655.33
2017,5,2,12,45,927.5,106.0,2.4,20.5,954.0,900.82,672.08
2017,5,2,13,0,916.0,112.0,2.4,21.0,942.0,924.47,686.66
2017,5,2,13,15,912.5,111.0,2.4,20.5,925.0,945.27,702.05
2017,5,2,13,30,909.0,110.0,2.4,20.0,908.0,962.89,715.48
2017,5,2,13,45,903.0,109.0,2.4,20.0,883.5,974.9,723.98
2017,5,2,14,0,897.0,108.0,2.4,20.0,859.0,983.55,730.46
2017,5,2,14,15,889.5,106.5,2.4,20.0,828.0,986.86,733.58
2017,5,2,14,30,882.0,105.0,2.4,20.0,797.0,986.79,734.68
2017,5,2,14,45,871.5,103.5,2.4,20.0,760.0,980.47,731.82
2017,5,2,15,0,861.0,102.0,2.4,20.0,723.0,970.89,727.01
2017,5,2,15,15,847.5,99.5,2.4,19.5,681.0,954.1,718.89
2017,5,2,15,30,834.0,97.0,2.4,19.0,639.0,944.33,715.64
2017,5,2,15,45,816.5,94.5,2.45,19.0,592.5,917.86,700.12
2017,5,2,16,0,799.0,92.0,2.5,19.0,546.0,888.79,682.85
2017,5,2,16,15,775.5,88.5,2.45,18.5,496.0,850.53,659.42
2017,5,2,16,30,752.0,85.0,2.4,18.0,446.0,810.37,634.28
2017,5,2,16,45,719.5,81.0,2.4,17.5,394.5,760.01,601.56
2017,5,2,17,0,687.0,77.0,2.4,17.0,343.0,713.99,571.1
2017,5,2,17,15,641.5,71.5,2.3,16.5,291.5,650.25,525.57
2017,5,2,17,30,596.0,66.0,2.2,16.0,240.0,587.41,479.04
2017,5,2,17,45,529.5,59.0,2.15,15.5,190.5,508.08,417.62
2017,5,2,18,0,463.0,52.0,2.1,15.0,141.0,432.11,355.53
2017,5,2,18,15,358.5,41.5,2.1,14.5,98.0,330.36,268.82
2017,5,2,18,30,254.0,31.0,2.1,14.0,55.0,237.16,179.7
2017,5,2,18,45,127.0,15.5,2.1,14.0,27.5,112.46,0.0
2017,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,70.5,8.0,1.2,15.0,11.0,7.28,0.0
2017,5,3,5,30,141.0,16.0,1.1,15.0,22.0,13.02,0.0
2017,5,3,5,45,274.5,27.5,1.0,15.5,59.5,22.16,12.31
2017,5,3,6,0,408.0,39.0,0.9,16.0,97.0,30.96,21.25
2017,5,3,6,15,489.0,46.5,0.8,16.5,144.5,35.86,25.99
2017,5,3,6,30,570.0,54.0,0.7,17.0,192.0,40.65,30.42
2017,5,3,6,45,622.5,60.0,0.65,17.5,243.5,43.98,33.38
2017,5,3,7,0,675.0,66.0,0.6,18.0,295.0,51.7,40.06
2017,5,3,7,15,711.5,70.0,0.55,18.0,347.0,53.43,41.47
2017,5,3,7,30,748.0,74.0,0.5,18.0,399.0,55.12,42.8
2017,5,3,7,45,773.5,78.0,0.5,18.0,450.0,56.65,43.97
2017,5,3,8,0,799.0,82.0,0.5,18.0,501.0,58.08,45.05
2017,5,3,8,15,819.0,84.5,0.55,18.0,550.0,58.34,45.11
2017,5,3,8,30,839.0,87.0,0.6,18.0,599.0,114.62,63.02
2017,5,3,8,45,853.5,89.5,0.7,18.5,643.5,165.8,93.0
2017,5,3,9,0,868.0,92.0,0.8,19.0,688.0,218.6,132.73
2017,5,3,9,15,879.5,94.0,0.85,19.0,728.5,271.82,177.22
2017,5,3,9,30,891.0,96.0,0.9,19.0,769.0,325.95,223.97
2017,5,3,9,45,902.0,96.5,0.95,19.5,804.0,379.52,269.87
2017,5,3,10,0,913.0,97.0,1.0,20.0,839.0,433.5,315.2
2017,5,3,10,15,919.0,98.0,1.0,20.0,866.5,485.88,358.58
2017,5,3,10,30,925.0,99.0,1.0,20.0,894.0,537.74,400.26
2017,5,3,10,45,930.0,100.0,1.05,20.5,915.5,588.35,439.3
2017,5,3,11,0,935.0,101.0,1.1,21.0,937.0,637.95,476.38
2017,5,3,11,15,937.5,101.5,1.1,21.0,950.5,684.34,510.64
2017,5,3,11,30,940.0,102.0,1.1,21.0,964.0,729.1,542.9
2017,5,3,11,45,941.0,102.0,1.15,21.0,969.5,770.55,572.19
2017,5,3,12,0,942.0,102.0,1.2,21.0,975.0,809.88,598.48
2017,5,3,12,15,942.0,102.0,1.2,21.0,973.5,846.14,621.97
2017,5,3,12,30,942.0,102.0,1.2,21.0,972.0,879.88,643.69
2017,5,3,12,45,938.0,102.5,1.3,21.0,962.0,908.01,663.17
2017,5,3,13,0,934.0,103.0,1.4,21.0,952.0,933.12,680.82
2017,5,3,13,15,931.0,102.5,1.45,21.0,935.0,955.03,695.8
2017,5,3,13,30,928.0,102.0,1.5,21.0,918.0,973.76,708.86
2017,5,3,13,45,923.5,100.5,1.6,21.0,894.0,986.76,719.14
2017,5,3,14,0,919.0,99.0,1.7,21.0,870.0,996.36,727.43
2017,5,3,14,15,912.0,97.5,1.75,20.5,839.0,1000.13,732.85
2017,5,3,14,30,905.0,96.0,1.8,20.0,808.0,1000.45,736.28
2017,5,3,14,45,896.0,94.0,1.9,20.0,771.0,994.86,735.3
2017,5,3,15,0,887.0,92.0,2.0,20.0,734.0,985.93,732.27
2017,5,3,15,15,874.5,90.0,2.05,19.5,691.5,970.34,725.72
2017,5,3,15,30,862.0,88.0,2.1,19.0,649.0,951.69,717.2
2017,5,3,15,45,846.5,85.0,2.15,19.0,603.0,926.04,702.59
2017,5,3,16,0,831.0,82.0,2.2,19.0,557.0,897.74,686.12
2017,5,3,16,15,809.0,79.0,2.15,18.5,507.0,870.38,670.47
2017,5,3,16,30,787.0,76.0,2.1,18.0,457.0,831.48,646.48
2017,5,3,16,45,758.5,72.0,2.1,17.5,405.0,783.8,616.21
2017,5,3,17,0,730.0,68.0,2.1,17.0,353.0,735.03,584.27
2017,5,3,17,15,688.5,63.5,2.05,16.5,301.0,674.13,541.76
2017,5,3,17,30,647.0,59.0,2.0,16.0,249.0,618.64,501.62
2017,5,3,17,45,585.5,52.5,1.95,15.5,199.0,541.98,443.0
2017,5,3,18,0,524.0,46.0,1.9,15.0,149.0,468.44,383.83
2017,5,3,18,15,423.5,37.5,1.8,14.5,104.5,369.61,300.2
2017,5,3,18,30,323.0,29.0,1.7,14.0,60.0,278.97,213.34
2017,5,3,18,45,161.5,14.5,1.65,13.5,30.0,135.64,0.0
2017,5,3,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,5,15,70.0,8.5,1.4,11.0,12.0,7.73,0.0
2017,5,4,5,30,140.0,17.0,1.4,11.0,24.0,13.42,0.0
2017,5,4,5,45,269.5,28.5,1.45,11.5,61.0,22.94,13.43
2017,5,4,6,0,399.0,40.0,1.5,12.0,98.0,31.69,22.31
2017,5,4,6,15,479.0,48.0,1.45,12.0,145.5,36.98,27.51
2017,5,4,6,30,559.0,56.0,1.4,12.0,193.0,42.11,32.38
2017,5,4,6,45,613.0,62.0,1.4,12.0,244.5,45.37,35.4
2017,5,4,7,0,667.0,68.0,1.4,12.0,296.0,48.53,38.21
2017,5,4,7,15,703.0,72.5,1.4,12.0,348.0,55.26,44.13
2017,5,4,7,30,739.0,77.0,1.4,12.0,400.0,57.24,45.75
2017,5,4,7,45,500.5,148.5,1.45,12.5,379.5,98.66,81.99
2017,5,4,8,0,262.0,220.0,1.5,13.0,359.0,147.53,123.76
2017,5,4,8,15,242.5,246.5,1.5,13.0,384.5,160.99,134.71
2017,5,4,8,30,223.0,273.0,1.5,13.0,410.0,205.01,156.79
2017,5,4,8,45,278.5,284.5,1.55,13.5,468.0,225.9,167.73
2017,5,4,9,0,334.0,296.0,1.6,14.0,526.0,263.88,194.49
2017,5,4,9,15,234.0,329.0,1.6,14.0,495.0,296.61,224.92
2017,5,4,9,30,134.0,362.0,1.6,14.0,464.0,308.34,238.11
2017,5,4,9,45,186.0,377.5,1.65,14.5,525.5,349.86,269.11
2017,5,4,10,0,238.0,393.0,1.7,15.0,587.0,397.12,304.62
2017,5,4,10,15,315.0,382.5,1.75,15.0,648.5,434.69,333.58
2017,5,4,10,30,392.0,372.0,1.8,15.0,710.0,487.82,374.6
2017,5,4,10,45,381.0,388.0,1.85,15.0,722.5,520.12,399.8
2017,5,4,11,0,370.0,404.0,1.9,15.0,735.0,551.43,423.85
2017,5,4,11,15,435.5,389.5,1.9,15.0,785.5,603.37,463.26
2017,5,4,11,30,501.0,375.0,1.9,15.0,836.0,663.98,508.3
2017,5,4,11,45,528.5,352.5,1.95,15.0,841.5,694.56,531.56
2017,5,4,12,0,556.0,330.0,2.0,15.0,847.0,725.11,554.93
2017,5,4,12,15,747.0,215.5,2.05,15.0,908.5,802.94,615.26
2017,5,4,12,30,938.0,101.0,2.1,15.0,970.0,877.17,667.6
2017,5,4,12,45,709.0,237.0,2.15,15.0,890.0,850.95,648.59
2017,5,4,13,0,480.0,373.0,2.2,15.0,810.0,800.47,608.41
2017,5,4,13,15,670.0,256.5,2.25,15.0,854.5,883.88,673.4
2017,5,4,13,30,860.0,140.0,2.3,15.0,899.0,949.47,719.53
2017,5,4,13,45,719.0,216.5,2.35,15.0,839.0,929.11,706.23
2017,5,4,14,0,578.0,293.0,2.4,15.0,779.0,882.5,672.74
2017,5,4,14,15,406.5,335.0,2.35,14.5,671.0,770.48,592.53
2017,5,4,14,30,235.0,377.0,2.3,14.0,563.0,625.54,486.5
2017,5,4,14,45,420.5,297.5,2.3,14.0,610.5,760.95,592.04
2017,5,4,15,0,606.0,218.0,2.3,14.0,658.0,867.89,673.1
2017,5,4,15,15,682.5,175.5,2.3,13.5,643.5,898.49,696.64
2017,5,4,15,30,759.0,133.0,2.3,13.0,629.0,921.79,715.62
2017,5,4,15,45,739.0,129.0,2.3,13.0,583.0,892.42,696.78
2017,5,4,16,0,719.0,125.0,2.3,13.0,537.0,860.69,676.69
2017,5,4,16,15,424.0,166.5,2.35,12.5,404.0,617.19,499.53
2017,5,4,16,30,129.0,208.0,2.4,12.0,271.0,359.28,294.76
2017,5,4,16,45,95.5,182.0,2.5,12.0,225.5,282.73,234.33
2017,5,4,17,0,62.0,156.0,2.6,12.0,180.0,224.07,185.99
2017,5,4,17,15,52.0,134.5,2.7,11.5,153.0,192.18,160.02
2017,5,4,17,30,42.0,113.0,2.8,11.0,126.0,160.37,133.39
2017,5,4,17,45,31.5,91.5,2.95,11.0,100.0,128.22,105.58
2017,5,4,18,0,21.0,70.0,3.1,11.0,74.0,95.93,77.15
2017,5,4,18,15,10.5,49.5,3.15,11.0,51.5,57.99,43.7
2017,5,4,18,30,0.0,29.0,3.2,11.0,29.0,27.78,16.65
2017,5,4,18,45,0.0,14.5,3.3,11.0,14.5,12.77,0.0
2017,5,4,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
