Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,12.5,3.35,10.0,12.5,11.37,0.0
2017,5,5,5,30,0.0,25.0,3.4,10.0,25.0,20.83,0.0
2017,5,5,5,45,177.5,35.5,3.5,10.5,62.0,27.62,17.57
2017,5,5,6,0,355.0,46.0,3.6,11.0,99.0,36.86,26.98
2017,5,5,6,15,436.0,55.5,3.75,11.0,146.0,43.16,33.15
2017,5,5,6,30,517.0,65.0,3.9,11.0,193.0,49.26,38.92
2017,5,5,6,45,397.0,95.5,4.05,11.5,207.5,69.22,56.87
2017,5,5,7,0,277.0,126.0,4.2,12.0,222.0,92.74,77.69
2017,5,5,7,15,283.5,148.0,4.25,12.0,260.0,106.59,89.77
2017,5,5,7,30,290.0,170.0,4.3,12.0,298.0,119.81,101.13
2017,5,5,7,45,516.5,137.5,4.4,12.5,398.5,91.47,75.69
2017,5,5,8,0,743.0,105.0,4.5,13.0,499.0,66.78,53.59
2017,5,5,8,15,765.5,108.5,4.5,13.0,547.5,76.55,62.0
2017,5,5,8,30,788.0,112.0,4.5,13.0,596.0,124.23,72.41
2017,5,5,8,45,801.5,117.0,4.5,13.0,640.5,174.76,104.91
2017,5,5,9,0,815.0,122.0,4.5,13.0,685.0,226.99,146.63
2017,5,5,9,15,828.5,124.5,4.45,13.0,725.5,278.91,191.99
2017,5,5,9,30,842.0,127.0,4.4,13.0,766.0,332.13,239.93
2017,5,5,9,45,861.5,124.0,4.4,13.5,803.5,390.36,291.34
2017,5,5,10,0,881.0,121.0,4.4,14.0,841.0,443.27,337.91
2017,5,5,10,15,889.0,122.5,4.35,14.0,870.0,495.43,383.59
2017,5,5,10,30,897.0,124.0,4.3,14.0,899.0,547.34,427.88
2017,5,5,10,45,898.5,128.0,4.3,14.0,920.0,597.18,469.56
2017,5,5,11,0,900.0,132.0,4.3,14.0,941.0,645.82,509.24
2017,5,5,11,15,904.5,132.5,4.3,14.0,956.0,692.23,546.37
2017,5,5,11,30,909.0,133.0,4.3,14.0,971.0,737.28,581.69
2017,5,5,11,45,904.5,138.5,4.3,14.0,976.0,778.45,613.29
2017,5,5,12,0,900.0,144.0,4.3,14.0,981.0,817.36,641.66
2017,5,5,12,15,901.0,144.0,4.35,14.0,981.0,853.62,667.89
2017,5,5,12,30,902.0,144.0,4.4,14.0,981.0,887.59,692.46
2017,5,5,12,45,902.5,143.0,4.45,14.0,973.0,917.78,714.33
2017,5,5,13,0,903.0,142.0,4.5,14.0,965.0,945.27,734.35
2017,5,5,13,15,900.5,141.0,4.5,14.0,949.0,967.2,750.1
2017,5,5,13,30,898.0,140.0,4.5,14.0,933.0,986.04,763.79
2017,5,5,13,45,882.5,145.0,4.55,14.0,906.5,995.26,771.34
2017,5,5,14,0,867.0,150.0,4.6,14.0,880.0,1012.37,784.64
2017,5,5,14,15,764.0,188.0,4.6,13.5,814.0,971.97,758.62
2017,5,5,14,30,661.0,226.0,4.6,13.0,748.0,920.85,725.01
2017,5,5,14,45,730.5,190.5,4.65,13.0,742.5,958.38,754.03
2017,5,5,15,0,800.0,155.0,4.7,13.0,737.0,983.62,773.77
2017,5,5,15,15,783.0,151.5,4.75,12.5,693.5,970.48,767.81
2017,5,5,15,30,766.0,148.0,4.8,12.0,650.0,947.29,754.89
2017,5,5,15,45,727.5,150.0,4.85,12.0,599.0,907.09,728.03
2017,5,5,16,0,689.0,152.0,4.9,12.0,548.0,864.78,699.39
2017,5,5,16,15,594.0,151.5,4.9,11.5,471.0,765.24,627.77
2017,5,5,16,30,499.0,151.0,4.9,11.0,394.0,660.9,550.02
2017,5,5,16,45,396.5,149.0,4.9,11.0,329.0,558.5,468.91
2017,5,5,17,0,294.0,147.0,4.9,11.0,264.0,442.82,374.92
2017,5,5,17,15,240.0,137.0,4.85,10.5,223.5,381.44,324.68
2017,5,5,17,30,186.0,127.0,4.8,10.0,183.0,309.02,263.84
2017,5,5,17,45,145.5,105.5,4.8,10.0,144.0,249.17,212.04
2017,5,5,18,0,105.0,84.0,4.8,10.0,105.0,191.52,160.95
2017,5,5,18,15,66.5,60.5,4.8,10.0,72.5,133.5,108.94
2017,5,5,18,30,28.0,37.0,4.8,10.0,40.0,65.0,47.56
2017,5,5,18,45,14.0,18.5,4.8,10.0,20.0,28.61,0.0
2017,5,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,29.0,11.0,4.1,8.0,12.5,10.01,0.0
2017,5,6,5,30,58.0,22.0,4.1,8.0,25.0,17.84,0.0
2017,5,6,5,45,165.5,39.5,4.15,8.5,61.5,30.71,20.55
2017,5,6,6,0,273.0,57.0,4.2,9.0,98.0,43.73,33.36
2017,5,6,6,15,357.0,69.0,4.1,9.0,145.0,52.08,41.48
2017,5,6,6,30,441.0,81.0,4.0,9.0,192.0,60.18,49.13
2017,5,6,6,45,338.0,106.5,3.95,9.5,203.0,76.77,64.13
2017,5,6,7,0,235.0,132.0,3.9,10.0,214.0,96.36,81.51
2017,5,6,7,15,278.0,149.5,3.75,10.0,261.5,107.47,91.19
2017,5,6,7,30,321.0,167.0,3.6,10.0,309.0,118.15,100.36
2017,5,6,7,45,386.5,175.0,3.45,10.5,366.5,114.76,96.82
2017,5,6,8,0,452.0,183.0,3.3,11.0,424.0,117.51,98.7
2017,5,6,8,15,596.0,161.0,3.15,11.0,509.5,104.31,86.81
2017,5,6,8,30,740.0,139.0,3.0,11.0,595.0,134.13,82.01
2017,5,6,8,45,750.5,146.5,2.85,11.5,638.5,184.0,114.9
2017,5,6,9,0,761.0,154.0,2.7,12.0,682.0,235.36,155.8
2017,5,6,9,15,775.0,157.5,2.6,12.0,721.5,286.02,199.58
2017,5,6,9,30,789.0,161.0,2.5,12.0,761.0,344.58,250.78
2017,5,6,9,45,797.0,165.0,2.4,12.0,795.0,395.49,295.98
2017,5,6,10,0,805.0,169.0,2.3,12.0,829.0,446.82,340.73
2017,5,6,10,15,813.0,171.0,2.3,12.0,856.5,496.83,383.63
2017,5,6,10,30,821.0,173.0,2.3,12.0,884.0,546.85,425.43
2017,5,6,10,45,823.0,177.0,2.3,12.0,904.0,594.99,464.69
2017,5,6,11,0,825.0,181.0,2.3,12.0,924.0,642.22,502.21
2017,5,6,11,15,828.5,182.0,2.3,12.0,937.5,686.87,536.97
2017,5,6,11,30,832.0,183.0,2.3,12.0,951.0,730.34,570.08
2017,5,6,11,45,833.5,183.0,2.35,12.5,956.5,770.14,599.15
2017,5,6,12,0,835.0,183.0,2.4,13.0,962.0,808.21,626.4
2017,5,6,12,15,834.5,183.0,2.45,13.0,960.5,842.75,651.34
2017,5,6,12,30,834.0,183.0,2.5,13.0,959.0,875.03,674.08
2017,5,6,12,45,670.0,277.0,2.6,13.0,896.0,856.13,659.17
2017,5,6,13,0,506.0,371.0,2.7,13.0,833.0,823.21,632.92
2017,5,6,13,15,666.5,273.0,2.75,13.0,869.5,898.09,691.64
2017,5,6,13,30,827.0,175.0,2.8,13.0,906.0,965.75,740.46
2017,5,6,13,45,823.5,171.0,2.85,13.0,882.5,977.33,748.93
2017,5,6,14,0,820.0,167.0,2.9,13.0,859.0,985.65,755.86
2017,5,6,14,15,810.5,164.5,2.9,13.0,828.0,986.39,757.33
2017,5,6,14,30,801.0,162.0,2.9,13.0,797.0,983.81,756.75
2017,5,6,14,45,790.0,158.0,2.9,13.0,760.0,974.89,751.99
2017,5,6,15,0,779.0,154.0,2.9,13.0,723.0,969.77,750.05
2017,5,6,15,15,762.0,150.5,2.85,13.0,680.0,949.54,737.28
2017,5,6,15,30,745.0,147.0,2.8,13.0,637.0,926.47,722.72
2017,5,6,15,45,723.5,142.5,2.75,13.0,590.0,895.24,702.44
2017,5,6,16,0,702.0,138.0,2.7,13.0,543.0,861.68,680.46
2017,5,6,16,15,673.5,132.5,2.65,12.5,493.0,818.34,652.43
2017,5,6,16,30,645.0,127.0,2.6,12.0,443.0,773.45,622.8
2017,5,6,16,45,605.0,121.0,2.6,12.0,391.5,716.5,582.7
2017,5,6,17,0,565.0,115.0,2.6,12.0,340.0,659.14,541.32
2017,5,6,17,15,515.0,106.0,2.6,11.5,288.5,585.2,486.62
2017,5,6,17,30,465.0,97.0,2.6,11.0,237.0,519.59,436.1
2017,5,6,17,45,396.0,85.5,2.65,11.0,188.5,438.54,369.63
2017,5,6,18,0,327.0,74.0,2.7,11.0,140.0,361.82,304.18
2017,5,6,18,15,235.0,57.5,2.75,10.5,98.0,267.62,222.29
2017,5,6,18,30,143.0,41.0,2.8,10.0,56.0,168.28,132.76
2017,5,6,18,45,71.5,20.5,2.9,10.0,28.0,81.3,17.73
2017,5,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,52.5,11.0,3.4,9.0,14.0,10.01,0.0
2017,5,7,5,30,105.0,22.0,3.4,9.0,28.0,17.3,0.45
2017,5,7,5,45,226.0,36.0,3.4,9.5,66.0,28.01,18.34
2017,5,7,6,0,347.0,50.0,3.4,10.0,104.0,38.46,28.61
2017,5,7,6,15,427.0,60.0,3.3,10.0,151.0,46.79,36.61
2017,5,7,6,30,507.0,70.0,3.2,10.0,198.0,53.16,42.63
2017,5,7,6,45,561.5,77.5,3.15,10.5,249.5,57.08,46.16
2017,5,7,7,0,616.0,85.0,3.1,11.0,301.0,60.85,49.4
2017,5,7,7,15,654.5,90.5,3.0,11.0,353.0,62.82,51.04
2017,5,7,7,30,693.0,96.0,2.9,11.0,405.0,64.7,52.54
2017,5,7,7,45,717.5,102.0,2.85,11.5,455.0,66.67,54.01
2017,5,7,8,0,742.0,108.0,2.8,12.0,505.0,68.47,55.29
2017,5,7,8,15,763.5,111.5,2.65,12.0,553.5,83.19,68.03
2017,5,7,8,30,785.0,115.0,2.5,12.0,602.0,130.67,76.62
2017,5,7,8,45,797.0,120.5,2.45,12.5,645.0,181.15,109.91
2017,5,7,9,0,809.0,126.0,2.4,13.0,688.0,233.18,151.44
2017,5,7,9,15,821.5,128.5,2.25,13.5,727.5,284.47,195.56
2017,5,7,9,30,834.0,131.0,2.1,14.0,767.0,336.96,241.59
2017,5,7,9,45,844.5,132.0,2.0,14.5,801.5,388.62,286.76
2017,5,7,10,0,855.0,133.0,1.9,15.0,836.0,445.65,334.9
2017,5,7,10,15,862.0,135.0,1.75,15.0,863.0,496.4,377.43
2017,5,7,10,30,869.0,137.0,1.6,15.0,890.0,546.85,418.28
2017,5,7,10,45,871.5,139.0,1.5,15.5,910.0,594.34,454.93
2017,5,7,11,0,874.0,141.0,1.4,16.0,930.0,640.72,489.34
2017,5,7,11,15,877.0,142.0,1.25,16.0,943.0,685.38,521.72
2017,5,7,11,30,880.0,143.0,1.1,16.0,956.0,728.64,551.85
2017,5,7,11,45,879.5,144.0,1.0,16.5,961.5,767.8,577.55
2017,5,7,12,0,879.0,145.0,0.9,17.0,967.0,804.98,600.04
2017,5,7,12,15,878.5,145.0,0.8,17.0,965.0,839.19,620.67
2017,5,7,12,30,878.0,145.0,0.7,17.0,963.0,871.07,639.41
2017,5,7,12,45,876.0,144.5,0.65,17.0,953.5,898.75,656.08
2017,5,7,13,0,874.0,144.0,0.6,17.0,944.0,923.7,670.95
2017,5,7,13,15,870.0,143.0,0.65,17.0,927.0,943.51,684.63
2017,5,7,13,30,866.0,142.0,0.7,17.0,910.0,960.27,696.57
2017,5,7,13,45,861.5,139.5,0.75,17.0,886.0,971.97,705.47
2017,5,7,14,0,857.0,137.0,0.8,17.0,862.0,980.43,712.55
2017,5,7,14,15,849.0,135.5,0.95,17.0,831.5,994.14,725.2
2017,5,7,14,30,841.0,134.0,1.1,17.0,801.0,993.97,728.96
2017,5,7,14,45,829.5,131.5,1.25,17.0,764.0,985.95,727.81
2017,5,7,15,0,818.0,129.0,1.4,17.0,727.0,974.68,724.55
2017,5,7,15,15,803.0,126.5,1.55,16.5,685.0,956.84,718.2
2017,5,7,15,30,788.0,124.0,1.7,16.0,643.0,936.06,709.69
2017,5,7,15,45,764.5,122.0,1.9,16.0,596.0,904.84,693.07
2017,5,7,16,0,741.0,120.0,2.1,16.0,549.0,877.66,678.77
2017,5,7,16,15,715.0,115.5,2.2,15.5,499.5,837.15,654.86
2017,5,7,16,30,689.0,111.0,2.3,15.0,450.0,794.98,629.19
2017,5,7,16,45,649.5,106.5,2.45,14.5,398.0,739.47,593.21
2017,5,7,17,0,610.0,102.0,2.6,14.0,346.0,683.55,555.58
2017,5,7,17,15,563.0,94.5,2.6,13.5,295.0,617.8,508.09
2017,5,7,17,30,516.0,87.0,2.6,13.0,244.0,552.91,459.4
2017,5,7,17,45,446.5,77.5,2.6,12.5,194.5,466.09,390.47
2017,5,7,18,0,377.0,68.0,2.6,12.0,145.0,389.55,326.36
2017,5,7,18,15,284.0,54.0,2.55,11.5,102.5,295.64,245.15
2017,5,7,18,30,191.0,40.0,2.5,11.0,60.0,209.75,166.45
2017,5,7,18,45,95.5,20.0,2.45,11.0,30.0,105.97,35.04
2017,5,7,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,15,37.5,11.5,1.2,9.0,14.0,10.46,0.0
2017,5,8,5,30,75.0,23.0,1.2,9.0,28.0,18.68,2.87
2017,5,8,5,45,175.0,40.5,1.3,9.5,64.5,31.41,21.43
2017,5,8,6,0,275.0,58.0,1.4,10.0,101.0,44.38,33.95
2017,5,8,6,15,353.5,70.5,1.3,10.0,147.0,53.06,42.29
2017,5,8,6,30,432.0,83.0,1.2,10.0,193.0,61.46,50.14
2017,5,8,6,45,491.0,91.5,1.2,10.5,244.0,66.59,54.72
2017,5,8,7,0,550.0,100.0,1.2,11.0,295.0,72.3,59.66
2017,5,8,7,15,591.5,107.0,1.1,11.5,346.0,74.87,61.66
2017,5,8,7,30,633.0,114.0,1.0,12.0,397.0,77.3,63.47
2017,5,8,7,45,664.0,119.5,0.9,12.5,448.0,78.39,64.07
2017,5,8,8,0,695.0,125.0,0.8,13.0,499.0,79.37,64.57
2017,5,8,8,15,718.5,129.5,0.75,13.0,547.0,88.55,62.17
2017,5,8,8,30,742.0,134.0,0.7,13.0,595.0,135.07,80.55
2017,5,8,8,45,762.5,136.5,0.7,13.5,640.0,182.83,111.51
2017,5,8,9,0,783.0,139.0,0.7,14.0,685.0,240.07,156.22
2017,5,8,9,15,796.5,142.0,0.65,14.5,725.0,290.56,198.46
2017,5,8,9,30,810.0,145.0,0.6,15.0,765.0,342.4,242.47
2017,5,8,9,45,823.5,145.5,0.6,15.5,800.0,393.48,285.67
2017,5,8,10,0,837.0,146.0,0.6,16.0,835.0,445.47,328.56
2017,5,8,10,15,844.5,148.0,0.6,16.0,863.0,496.59,370.26
2017,5,8,10,30,852.0,150.0,0.6,16.0,891.0,547.59,410.62
2017,5,8,10,45,859.5,150.0,0.65,16.5,912.5,596.66,448.09
2017,5,8,11,0,867.0,150.0,0.7,17.0,934.0,644.98,483.92
2017,5,8,11,15,870.5,151.0,0.85,17.0,947.5,689.7,518.43
2017,5,8,11,30,874.0,152.0,1.0,17.0,961.0,733.1,551.46
2017,5,8,11,45,875.5,152.0,1.15,17.0,967.0,772.74,581.43
2017,5,8,12,0,877.0,152.0,1.3,17.0,973.0,810.55,608.98
2017,5,8,12,15,876.5,152.0,1.45,17.0,971.0,844.76,633.42
2017,5,8,12,30,876.0,152.0,1.6,17.0,969.0,876.67,656.34
2017,5,8,12,45,881.0,146.5,1.8,17.0,961.5,905.99,678.14
2017,5,8,13,0,886.0,141.0,2.0,17.0,954.0,932.73,698.26
2017,5,8,13,15,882.0,140.0,2.1,17.0,936.5,952.71,712.86
2017,5,8,13,30,878.0,139.0,2.2,17.0,919.0,969.61,725.58
2017,5,8,13,45,870.0,139.0,2.35,17.0,894.5,980.54,735.02
2017,5,8,14,0,862.0,139.0,2.5,17.0,870.0,988.21,742.45
2017,5,8,14,15,854.0,137.0,2.5,16.5,839.0,1001.58,753.74
2017,5,8,14,30,846.0,135.0,2.5,16.0,808.0,1000.88,755.74
2017,5,8,14,45,828.5,136.0,2.55,16.0,769.5,990.82,750.84
2017,5,8,15,0,811.0,137.0,2.6,16.0,731.0,977.54,743.95
2017,5,8,15,15,796.0,134.0,2.6,15.5,689.0,959.2,734.62
2017,5,8,15,30,781.0,131.0,2.6,15.0,647.0,937.9,723.3
2017,5,8,15,45,755.0,129.5,2.6,15.0,599.0,911.49,707.09
2017,5,8,16,0,729.0,128.0,2.6,15.0,551.0,876.78,685.0
2017,5,8,16,15,702.5,123.0,2.55,14.5,501.5,835.4,658.82
2017,5,8,16,30,676.0,118.0,2.5,14.0,452.0,792.38,631.04
2017,5,8,16,45,647.0,110.0,2.5,14.0,401.5,742.16,596.56
2017,5,8,17,0,618.0,102.0,2.5,14.0,351.0,691.07,560.61
2017,5,8,17,15,571.0,95.0,2.4,13.5,299.5,625.65,513.1
2017,5,8,17,30,524.0,88.0,2.3,13.0,248.0,561.02,464.55
2017,5,8,17,45,477.0,75.5,2.2,12.5,200.5,491.64,409.98
2017,5,8,18,0,430.0,63.0,2.1,12.0,153.0,424.29,354.01
2017,5,8,18,15,333.5,51.0,2.1,11.5,109.0,324.71,269.03
2017,5,8,18,30,237.0,39.0,2.1,11.0,65.0,237.08,189.29
2017,5,8,18,45,118.5,19.5,2.15,11.0,32.5,119.26,49.66
2017,5,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,5,15,55.0,12.0,1.45,9.5,15.5,10.91,0.0
2017,5,9,5,30,110.0,24.0,1.5,10.0,31.0,18.84,4.41
2017,5,9,5,45,224.0,39.0,1.55,10.5,69.5,30.28,20.47
2017,5,9,6,0,338.0,54.0,1.6,11.0,108.0,41.41,31.22
2017,5,9,6,15,416.5,64.5,1.5,11.0,155.5,48.72,38.25
2017,5,9,6,30,495.0,75.0,1.4,11.0,203.0,57.08,46.02
2017,5,9,6,45,524.0,81.0,1.3,11.5,244.0,59.44,48.11
2017,5,9,7,0,553.0,87.0,1.2,12.0,285.0,61.72,49.99
2017,5,9,7,15,619.5,94.0,1.15,12.5,347.5,64.92,52.59
2017,5,9,7,30,686.0,101.0,1.1,13.0,410.0,67.97,55.0
2017,5,9,7,45,717.5,104.5,1.1,13.5,461.5,68.13,54.82
2017,5,9,8,0,749.0,108.0,1.1,14.0,513.0,68.26,54.64
2017,5,9,8,15,770.5,112.0,1.1,14.0,561.5,87.94,59.51
2017,5,9,8,30,792.0,116.0,1.1,14.0,610.0,136.16,78.9
2017,5,9,8,45,810.5,118.0,1.15,14.5,655.0,185.26,111.14
2017,5,9,9,0,829.0,120.0,1.2,15.0,700.0,236.57,151.66
2017,5,9,9,15,841.5,122.5,1.2,15.0,740.0,288.83,196.48
2017,5,9,9,30,854.0,125.0,1.2,15.0,780.0,342.27,243.2
2017,5,9,9,45,865.0,126.0,1.25,15.5,814.5,400.91,293.22
2017,5,9,10,0,876.0,127.0,1.3,16.0,849.0,453.37,337.57
2017,5,9,10,15,882.5,128.5,1.3,16.0,877.0,504.41,380.2
2017,5,9,10,30,889.0,130.0,1.3,16.0,905.0,555.04,421.29
2017,5,9,10,45,894.0,131.5,1.3,16.5,925.5,604.27,459.28
2017,5,9,11,0,899.0,133.0,1.3,17.0,946.0,652.57,495.35
2017,5,9,11,15,901.5,133.5,1.3,17.0,959.5,697.39,528.84
2017,5,9,11,30,904.0,134.0,1.3,17.0,973.0,740.69,560.46
2017,5,9,11,45,904.5,135.0,1.3,17.5,978.5,781.28,588.39
2017,5,9,12,0,905.0,136.0,1.3,18.0,984.0,819.9,612.85
2017,5,9,12,15,904.5,135.5,1.4,18.0,982.0,854.31,636.66
2017,5,9,12,30,904.0,135.0,1.5,18.0,980.0,886.31,658.91
2017,5,9,12,45,897.0,138.0,1.6,18.0,969.0,913.29,677.87
2017,5,9,13,0,890.0,141.0,1.7,18.0,958.0,937.35,695.02
2017,5,9,13,15,886.0,140.0,1.85,17.5,941.0,957.39,711.6
2017,5,9,13,30,882.0,139.0,2.0,17.0,924.0,974.33,726.31
2017,5,9,13,45,873.5,139.0,2.15,17.0,899.0,984.81,735.54
2017,5,9,14,0,865.0,139.0,2.3,17.0,874.0,992.01,742.76
2017,5,9,14,15,857.0,137.0,2.4,16.5,843.0,1005.39,755.12
2017,5,9,14,30,849.0,135.0,2.5,16.0,812.0,1004.69,758.18
2017,5,9,14,45,838.0,132.5,2.6,16.0,775.0,997.14,755.48
2017,5,9,15,0,827.0,130.0,2.7,16.0,738.0,986.33,750.73
2017,5,9,15,15,812.5,127.5,2.7,15.5,696.0,968.91,742.02
2017,5,9,15,30,798.0,125.0,2.7,15.0,654.0,948.51,731.35
2017,5,9,15,45,779.0,121.5,2.75,15.0,607.5,919.79,713.96
2017,5,9,16,0,760.0,118.0,2.8,15.0,561.0,894.66,699.04
2017,5,9,16,15,735.0,113.5,2.75,14.5,511.5,854.7,673.89
2017,5,9,16,30,710.0,109.0,2.7,14.0,462.0,813.0,647.17
2017,5,9,16,45,675.0,104.0,2.65,13.5,410.0,760.34,611.79
2017,5,9,17,0,640.0,99.0,2.6,13.0,358.0,707.03,575.05
2017,5,9,17,15,594.0,92.0,2.5,12.5,306.5,641.84,527.75
2017,5,9,17,30,548.0,85.0,2.4,12.0,255.0,577.41,479.38
2017,5,9,17,45,483.0,76.0,2.35,12.0,205.0,497.36,415.8
2017,5,9,18,0,418.0,67.0,2.3,12.0,155.0,418.15,349.55
2017,5,9,18,15,323.5,54.0,2.25,11.5,111.0,322.56,267.63
2017,5,9,18,30,229.0,41.0,2.2,11.0,67.0,235.04,188.39
2017,5,9,18,45,114.5,20.5,2.15,11.0,33.5,119.56,57.48
2017,5,9,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,5.5,2.6,10.0,5.5,5.0,0.0
2017,5,10,5,30,0.0,11.0,2.7,10.0,11.0,9.67,0.1
2017,5,10,5,45,0.0,24.5,2.8,10.0,24.5,21.59,13.08
2017,5,10,6,0,0.0,38.0,2.9,10.0,38.0,33.53,24.35
2017,5,10,6,15,0.0,54.5,2.9,10.0,54.5,47.44,37.26
2017,5,10,6,30,0.0,71.0,2.9,10.0,71.0,61.21,49.92
2017,5,10,6,45,0.0,89.0,2.9,10.5,89.0,76.0,63.17
2017,5,10,7,0,0.0,107.0,2.9,11.0,107.0,90.64,76.04
2017,5,10,7,15,9.0,134.5,2.85,11.0,139.0,112.09,94.85
2017,5,10,7,30,18.0,162.0,2.8,11.0,171.0,133.13,113.01
2017,5,10,7,45,9.0,124.0,2.8,11.5,128.5,106.42,88.99
2017,5,10,8,0,0.0,86.0,2.8,12.0,86.0,76.17,62.01
2017,5,10,8,15,17.0,166.0,2.8,12.0,177.0,140.2,112.21
2017,5,10,8,30,34.0,246.0,2.8,12.0,268.0,189.88,151.43
2017,5,10,8,45,59.5,282.0,2.8,12.5,323.0,222.27,175.42
2017,5,10,9,0,85.0,318.0,2.8,13.0,378.0,258.13,202.22
2017,5,10,9,15,67.0,324.5,2.85,13.0,373.5,267.87,210.58
2017,5,10,9,30,49.0,331.0,2.9,13.0,369.0,275.33,217.09
2017,5,10,9,45,47.0,343.0,2.95,13.0,381.0,290.12,228.8
2017,5,10,10,0,45.0,355.0,3.0,13.0,393.0,304.8,240.33
2017,5,10,10,15,63.5,385.0,3.05,13.0,440.0,342.07,269.25
2017,5,10,10,30,82.0,415.0,3.1,13.0,487.0,381.96,300.05
2017,5,10,10,45,79.5,424.0,3.15,13.0,495.0,396.67,311.36
2017,5,10,11,0,77.0,433.0,3.2,13.0,503.0,411.21,322.57
2017,5,10,11,15,110.5,451.5,3.25,13.0,554.0,456.62,357.72
2017,5,10,11,30,144.0,470.0,3.3,13.0,605.0,504.0,394.1
2017,5,10,11,45,121.0,467.0,3.35,13.0,580.5,498.26,389.45
2017,5,10,12,0,98.0,464.0,3.4,13.0,556.0,488.0,381.52
2017,5,10,12,15,169.0,466.0,3.4,13.0,624.5,560.19,437.68
2017,5,10,12,30,240.0,468.0,3.4,13.0,693.0,634.57,494.39
2017,5,10,12,45,255.5,459.5,3.45,13.0,697.0,662.03,515.08
2017,5,10,13,0,271.0,451.0,3.5,13.0,701.0,683.74,531.92
2017,5,10,13,15,180.0,441.0,3.45,13.0,606.0,594.93,464.66
2017,5,10,13,30,89.0,431.0,3.4,13.0,511.0,497.34,389.81
2017,5,10,13,45,235.5,400.5,3.4,13.0,603.5,640.65,502.55
2017,5,10,14,0,382.0,370.0,3.4,13.0,696.0,761.36,594.89
2017,5,10,14,15,220.0,362.5,3.4,13.0,548.5,589.07,464.48
2017,5,10,14,30,58.0,355.0,3.4,13.0,401.0,411.04,325.52
2017,5,10,14,45,81.5,349.5,3.4,13.0,411.5,433.2,344.93
2017,5,10,15,0,105.0,344.0,3.4,13.0,422.0,455.42,363.61
2017,5,10,15,15,110.5,324.5,3.4,12.5,402.0,443.62,356.27
2017,5,10,15,30,116.0,305.0,3.4,12.0,382.0,449.44,362.62
2017,5,10,15,45,104.5,280.5,3.45,12.0,346.5,395.44,321.26
2017,5,10,16,0,93.0,256.0,3.5,12.0,311.0,359.26,293.49
2017,5,10,16,15,119.0,235.0,3.45,11.5,299.0,379.86,312.51
2017,5,10,16,30,145.0,214.0,3.4,11.0,287.0,380.69,315.7
2017,5,10,16,45,95.5,185.5,3.4,11.0,231.5,285.9,238.23
2017,5,10,17,0,46.0,157.0,3.4,11.0,176.0,209.91,174.47
2017,5,10,17,15,37.0,136.5,3.2,10.5,150.5,180.45,150.28
2017,5,10,17,30,28.0,116.0,3.0,10.0,125.0,151.14,125.6
2017,5,10,17,45,19.0,95.0,2.85,10.0,100.5,110.85,90.83
2017,5,10,18,0,10.0,74.0,2.7,10.0,76.0,82.52,65.87
2017,5,10,18,15,5.0,53.5,2.45,9.5,54.5,57.46,43.69
2017,5,10,18,30,0.0,33.0,2.2,9.0,33.0,31.43,20.54
2017,5,10,18,45,0.0,18.5,2.0,9.0,18.5,16.31,3.79
2017,5,10,19,0,0.0,4.0,1.8,9.0,4.0,3.64,0.0
2017,5,10,19,15,0.0,2.0,1.75,9.0,2.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,5,15,81.5,12.5,1.85,9.5,18.0,11.37,0.0
2017,5,11,5,30,163.0,25.0,2.0,10.0,36.0,19.64,7.01
2017,5,11,5,45,280.0,37.0,2.15,10.5,75.5,29.9,20.32
2017,5,11,6,0,397.0,49.0,2.3,11.0,115.0,38.81,28.97
2017,5,11,6,15,471.0,57.5,2.35,11.0,162.5,44.21,34.23
2017,5,11,6,30,545.0,66.0,2.4,11.0,210.0,49.42,39.14
2017,5,11,6,45,285.0,99.0,2.5,11.0,175.5,74.91,62.09
2017,5,11,7,0,25.0,132.0,2.6,11.0,141.0,104.39,88.26
2017,5,11,7,15,39.5,156.5,2.5,11.0,173.5,121.67,103.25
2017,5,11,7,30,54.0,181.0,2.4,11.0,206.0,138.53,117.65
2017,5,11,7,45,275.5,177.5,2.35,11.5,325.0,123.05,103.49
2017,5,11,8,0,497.0,174.0,2.3,12.0,444.0,111.41,92.83
2017,5,11,8,15,537.0,177.5,2.25,12.0,493.5,123.46,90.27
2017,5,11,8,30,577.0,181.0,2.2,12.0,543.0,160.09,106.42
2017,5,11,8,45,371.5,255.5,2.2,12.5,495.0,227.3,165.5
2017,5,11,9,0,166.0,330.0,2.2,13.0,447.0,270.81,208.44
2017,5,11,9,15,155.5,350.0,2.2,13.0,464.5,296.09,229.08
2017,5,11,9,30,145.0,370.0,2.2,13.0,482.0,320.59,249.15
2017,5,11,9,45,224.0,377.0,2.25,13.0,558.5,367.29,284.49
2017,5,11,10,0,303.0,384.0,2.3,13.0,635.0,413.29,320.01
2017,5,11,10,15,309.5,396.5,2.3,13.0,660.0,447.67,347.49
2017,5,11,10,30,316.0,409.0,2.3,13.0,685.0,482.82,375.19
2017,5,11,10,45,398.5,388.5,2.35,13.5,745.5,535.9,415.85
2017,5,11,11,0,481.0,368.0,2.4,14.0,806.0,591.78,458.35
2017,5,11,11,15,400.0,405.5,2.45,14.0,773.5,601.55,465.36
2017,5,11,11,30,319.0,443.0,2.5,14.0,741.0,601.32,464.68
2017,5,11,11,45,334.5,431.5,2.55,14.0,745.5,624.71,482.97
2017,5,11,12,0,350.0,420.0,2.6,14.0,750.0,648.08,501.02
2017,5,11,12,15,406.0,406.5,2.7,14.0,788.0,704.8,543.95
2017,5,11,12,30,462.0,393.0,2.8,14.0,826.0,762.86,587.28
2017,5,11,12,45,480.5,368.0,2.9,14.0,815.0,779.42,600.58
2017,5,11,13,0,499.0,343.0,3.0,14.0,804.0,794.16,612.99
2017,5,11,13,15,380.5,389.0,3.05,13.5,736.5,739.29,572.58
2017,5,11,13,30,262.0,435.0,3.1,13.0,669.0,688.81,534.63
2017,5,11,13,45,195.0,426.5,3.2,13.0,598.5,614.92,480.3
2017,5,11,14,0,128.0,418.0,3.3,13.0,528.0,550.19,431.48
2017,5,11,14,15,66.5,302.0,3.35,13.0,359.5,359.45,285.93
2017,5,11,14,30,5.0,186.0,3.4,13.0,191.0,173.87,137.52
2017,5,11,14,45,2.5,161.5,3.45,13.0,164.0,148.64,117.5
2017,5,11,15,0,0.0,137.0,3.5,13.0,137.0,123.34,96.96
2017,5,11,15,15,0.0,144.0,3.5,13.0,144.0,130.2,102.86
2017,5,11,15,30,0.0,151.0,3.5,13.0,151.0,137.35,109.0
2017,5,11,15,45,1.0,159.0,3.5,13.0,160.0,146.86,117.19
2017,5,11,16,0,2.0,167.0,3.5,13.0,169.0,157.0,125.94
2017,5,11,16,15,4.5,165.5,3.5,12.5,168.5,159.43,128.71
2017,5,11,16,30,7.0,164.0,3.5,12.0,168.0,162.32,131.91
2017,5,11,16,45,3.5,100.0,3.55,12.0,102.0,93.55,74.44
2017,5,11,17,0,0.0,36.0,3.6,12.0,36.0,31.74,21.74
2017,5,11,17,15,0.0,31.0,3.5,11.5,31.0,27.31,18.05
2017,5,11,17,30,0.0,26.0,3.4,11.0,26.0,22.88,14.28
2017,5,11,17,45,223.0,44.5,3.35,11.0,92.5,246.95,212.67
2017,5,11,18,0,446.0,63.0,3.3,11.0,159.0,437.65,370.51
2017,5,11,18,15,353.0,51.5,3.15,10.5,115.0,339.0,284.08
2017,5,11,18,30,260.0,40.0,3.0,10.0,71.0,252.78,205.61
2017,5,11,18,45,142.0,24.5,2.85,10.0,40.5,145.27,85.17
2017,5,11,19,0,24.0,9.0,2.7,10.0,10.0,21.45,0.0
2017,5,11,19,15,12.0,4.5,2.7,10.0,5.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,81.5,13.5,2.55,9.0,19.5,12.28,0.0
2017,5,12,5,30,163.0,27.0,2.7,9.0,39.0,21.21,8.88
2017,5,12,5,45,283.0,39.5,2.9,9.5,79.5,30.68,21.15
2017,5,12,6,0,403.0,52.0,3.1,10.0,120.0,41.42,31.44
2017,5,12,6,15,479.5,61.0,3.35,10.0,169.0,47.14,37.02
2017,5,12,6,30,556.0,70.0,3.6,10.0,218.0,52.68,42.23
2017,5,12,6,45,612.0,75.5,3.85,10.5,271.0,55.09,44.36
2017,5,12,7,0,668.0,81.0,4.1,11.0,324.0,57.47,46.33
2017,5,12,7,15,704.5,86.0,4.1,11.0,377.0,59.26,47.8
2017,5,12,7,30,741.0,91.0,4.1,11.0,430.0,60.96,49.15
2017,5,12,7,45,772.5,93.5,4.2,11.5,483.0,67.21,54.43
2017,5,12,8,0,804.0,96.0,4.3,12.0,536.0,67.18,54.1
2017,5,12,8,15,824.0,99.0,4.2,12.0,585.0,86.25,53.76
2017,5,12,8,30,844.0,102.0,4.1,12.0,634.0,136.45,76.57
2017,5,12,8,45,863.0,103.5,4.1,12.0,680.5,187.97,112.57
2017,5,12,9,0,882.0,105.0,4.1,12.0,727.0,250.12,163.89
2017,5,12,9,15,893.0,107.0,4.05,12.0,767.0,303.66,211.61
2017,5,12,9,30,904.0,109.0,4.0,12.0,807.0,358.04,261.05
2017,5,12,9,45,916.0,108.5,4.0,12.5,842.5,411.58,309.17
2017,5,12,10,0,928.0,108.0,4.0,13.0,878.0,465.6,356.71
2017,5,12,10,15,933.5,109.5,4.0,13.0,906.0,518.41,402.87
2017,5,12,10,30,939.0,111.0,4.0,13.0,934.0,570.65,447.38
2017,5,12,10,45,940.5,113.5,4.0,13.0,954.0,620.69,489.02
2017,5,12,11,0,942.0,116.0,4.0,13.0,974.0,669.42,528.58
2017,5,12,11,15,944.5,116.5,4.05,13.0,987.0,715.7,565.57
2017,5,12,11,30,947.0,117.0,4.1,13.0,1000.0,760.38,600.6
2017,5,12,11,45,945.0,119.0,4.15,13.0,1004.5,801.26,631.35
2017,5,12,12,0,943.0,121.0,4.2,13.0,1009.0,839.9,659.22
2017,5,12,12,15,942.0,121.0,4.3,13.0,1007.0,875.23,685.09
2017,5,12,12,30,941.0,121.0,4.4,13.0,1005.0,908.03,709.18
2017,5,12,12,45,939.0,120.5,4.5,13.0,995.0,936.83,730.47
2017,5,12,13,0,937.0,120.0,4.6,13.0,985.0,962.74,749.81
2017,5,12,13,15,933.5,119.0,4.65,13.0,967.5,983.75,765.38
2017,5,12,13,30,930.0,118.0,4.7,13.0,950.0,1001.55,778.84
2017,5,12,13,45,923.5,117.5,4.8,13.0,925.0,1013.71,788.92
2017,5,12,14,0,917.0,117.0,4.9,13.0,900.0,1022.48,796.82
2017,5,12,14,15,909.5,115.5,4.95,13.0,868.5,1025.84,800.65
2017,5,12,14,30,902.0,114.0,5.0,13.0,837.0,1025.78,802.26
2017,5,12,14,45,892.0,112.0,5.05,13.0,799.5,1019.34,799.53
2017,5,12,15,0,882.0,110.0,5.1,13.0,762.0,1009.6,794.62
2017,5,12,15,15,868.5,107.5,5.1,12.5,719.5,992.64,785.76
2017,5,12,15,30,855.0,105.0,5.1,12.0,677.0,983.08,782.38
2017,5,12,15,45,838.0,102.0,5.1,12.0,630.0,956.13,764.88
2017,5,12,16,0,821.0,99.0,5.1,12.0,583.0,926.49,745.48
2017,5,12,16,15,798.5,95.5,5.05,12.0,532.5,888.63,719.51
2017,5,12,16,30,776.0,92.0,5.0,12.0,482.0,848.75,691.81
2017,5,12,16,45,746.0,87.5,5.0,12.0,430.0,799.2,656.64
2017,5,12,17,0,716.0,83.0,5.0,12.0,378.0,754.05,624.18
2017,5,12,17,15,674.0,78.0,4.85,11.5,325.0,692.63,578.5
2017,5,12,17,30,632.0,73.0,4.7,11.0,272.0,631.72,531.82
2017,5,12,17,45,571.0,66.0,4.6,11.0,221.0,554.58,469.41
2017,5,12,18,0,510.0,59.0,4.5,11.0,170.0,480.17,406.86
2017,5,12,18,15,416.0,49.5,4.4,10.5,124.0,383.38,322.68
2017,5,12,18,30,322.0,40.0,4.3,10.0,78.0,293.19,240.29
2017,5,12,18,45,183.0,26.0,4.2,10.0,45.5,173.5,109.01
2017,5,12,19,0,44.0,12.0,4.1,10.0,13.0,35.28,0.0
2017,5,12,19,15,22.0,6.0,4.1,10.0,6.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,13,5,15,92.5,14.0,2.8,8.0,21.0,12.73,0.0
2017,5,13,5,30,185.0,28.0,2.9,8.0,42.0,22.0,10.17
2017,5,13,5,45,305.0,39.5,3.05,8.5,83.0,32.02,22.49
2017,5,13,6,0,425.0,51.0,3.2,9.0,124.0,40.44,30.73
2017,5,13,6,15,500.0,59.5,3.25,9.0,173.5,45.8,35.98
2017,5,13,6,30,575.0,68.0,3.3,9.0,223.0,50.99,40.88
2017,5,13,6,45,629.0,73.5,3.35,9.5,276.0,53.5,43.09
2017,5,13,7,0,683.0,79.0,3.4,10.0,329.0,55.95,45.15
2017,5,13,7,15,718.5,83.5,3.3,10.0,382.0,57.46,46.37
2017,5,13,7,30,754.0,88.0,3.2,10.0,435.0,64.93,52.9
2017,5,13,7,45,780.5,91.5,3.1,10.5,486.5,65.68,53.28
2017,5,13,8,0,807.0,95.0,3.0,11.0,538.0,66.39,53.61
2017,5,13,8,15,826.5,98.0,2.85,11.0,587.0,87.61,53.89
2017,5,13,8,30,846.0,101.0,2.7,11.0,636.0,137.87,77.44
2017,5,13,8,45,860.0,104.0,2.55,11.5,681.0,189.82,114.11
2017,5,13,9,0,874.0,107.0,2.4,12.0,726.0,251.81,165.07
2017,5,13,9,15,885.5,109.0,2.35,12.0,766.0,305.01,212.07
2017,5,13,9,30,897.0,111.0,2.3,12.0,806.0,359.1,260.66
2017,5,13,9,45,908.0,111.5,2.25,12.5,840.5,412.62,307.94
2017,5,13,10,0,919.0,112.0,2.2,13.0,875.0,466.53,354.41
2017,5,13,10,15,924.5,113.0,2.25,13.0,903.0,518.48,399.1
2017,5,13,10,30,930.0,114.0,2.3,13.0,931.0,569.87,442.16
2017,5,13,10,45,933.5,115.5,2.4,13.0,951.5,619.77,483.18
2017,5,13,11,0,937.0,117.0,2.5,13.0,972.0,668.54,522.36
2017,5,13,11,15,939.5,117.5,2.6,13.0,985.0,714.54,558.67
2017,5,13,11,30,942.0,118.0,2.7,13.0,998.0,758.96,593.12
2017,5,13,11,45,941.5,119.0,2.85,13.0,1003.0,799.84,623.88
2017,5,13,12,0,941.0,120.0,3.0,13.0,1008.0,838.59,651.96
2017,5,13,12,15,940.0,120.0,3.1,13.0,1005.5,873.77,677.16
2017,5,13,12,30,939.0,120.0,3.2,13.0,1003.0,906.44,700.59
2017,5,13,12,45,936.5,120.0,3.35,13.0,993.0,935.15,721.62
2017,5,13,13,0,934.0,120.0,3.5,13.0,983.0,960.96,740.73
2017,5,13,13,15,930.0,119.0,3.6,13.0,965.5,981.4,755.89
2017,5,13,13,30,926.0,118.0,3.7,13.0,948.0,998.63,768.97
2017,5,13,13,45,921.5,116.5,3.8,13.0,923.5,1011.59,779.25
2017,5,13,14,0,917.0,115.0,3.9,13.0,899.0,1021.19,787.4
2017,5,13,14,15,909.5,113.5,3.95,13.0,868.0,1024.48,791.01
2017,5,13,14,30,902.0,112.0,4.0,13.0,837.0,1024.36,792.47
2017,5,13,14,45,892.0,110.0,4.1,13.0,799.5,1017.86,790.01
2017,5,13,15,0,882.0,108.0,4.2,13.0,762.0,1008.06,785.4
2017,5,13,15,15,868.5,105.5,4.25,12.5,719.5,991.04,777.01
2017,5,13,15,30,855.0,103.0,4.3,12.0,677.0,981.37,774.13
2017,5,13,15,45,837.5,100.5,4.35,12.0,629.5,954.51,757.47
2017,5,13,16,0,820.0,98.0,4.4,12.0,582.0,925.01,738.91
2017,5,13,16,15,797.5,94.5,4.4,12.0,532.0,887.16,713.66
2017,5,13,16,30,775.0,91.0,4.4,12.0,482.0,847.3,686.66
2017,5,13,16,45,744.5,87.0,4.4,12.0,430.0,797.94,652.05
2017,5,13,17,0,714.0,83.0,4.4,12.0,378.0,752.96,620.09
2017,5,13,17,15,672.5,78.0,4.25,11.5,325.5,692.0,575.13
2017,5,13,17,30,631.0,73.0,4.1,11.0,273.0,631.53,529.19
2017,5,13,17,45,570.5,66.0,4.0,11.0,222.0,554.77,467.74
2017,5,13,18,0,510.0,59.0,3.9,11.0,171.0,480.74,406.1
2017,5,13,18,15,417.5,49.5,3.8,10.5,125.5,384.94,323.41
2017,5,13,18,30,325.0,40.0,3.7,10.0,80.0,295.69,242.52
2017,5,13,18,45,190.0,26.5,3.6,10.0,47.0,179.55,118.06
2017,5,13,19,0,55.0,13.0,3.5,10.0,14.0,42.35,0.0
2017,5,13,19,15,27.5,6.5,3.45,9.5,7.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,15,99.0,14.0,2.25,7.5,21.5,12.73,0.0
2017,5,14,5,30,198.0,28.0,2.3,8.0,43.0,21.99,10.72
2017,5,14,5,45,311.0,39.5,2.35,8.5,84.0,31.91,22.47
2017,5,14,6,0,424.0,51.0,2.4,9.0,125.0,40.32,30.65
2017,5,14,6,15,497.0,59.0,2.35,9.0,173.5,45.25,35.5
2017,5,14,6,30,570.0,67.0,2.3,9.0,222.0,50.04,40.03
2017,5,14,6,45,620.5,72.5,2.25,9.5,273.5,52.56,42.26
2017,5,14,7,0,671.0,78.0,2.2,10.0,325.0,55.02,44.32
2017,5,14,7,15,706.0,83.0,2.1,10.0,377.5,56.91,45.88
2017,5,14,7,30,741.0,88.0,2.0,10.0,430.0,64.72,52.72
2017,5,14,7,45,766.0,92.0,1.95,10.5,481.0,65.83,53.4
2017,5,14,8,0,791.0,96.0,1.9,11.0,532.0,66.85,54.01
2017,5,14,8,15,810.5,99.0,1.85,11.0,580.0,89.65,54.8
2017,5,14,8,30,830.0,102.0,1.8,11.0,628.0,139.02,78.52
2017,5,14,8,45,844.0,105.5,1.75,11.5,672.5,190.42,115.06
2017,5,14,9,0,858.0,109.0,1.7,12.0,717.0,251.8,165.43
2017,5,14,9,15,869.5,111.0,1.65,12.0,757.0,304.11,211.39
2017,5,14,9,30,881.0,113.0,1.6,12.0,797.0,357.31,258.8
2017,5,14,9,45,881.5,119.5,1.6,12.5,829.0,410.53,305.57
2017,5,14,10,0,882.0,126.0,1.6,13.0,861.0,463.18,350.65
2017,5,14,10,15,889.0,127.5,1.6,13.0,888.5,514.41,393.94
2017,5,14,10,30,896.0,129.0,1.6,13.0,916.0,565.29,435.72
2017,5,14,10,45,900.0,130.5,1.65,13.0,936.5,613.94,474.98
2017,5,14,11,0,904.0,132.0,1.7,13.0,957.0,661.58,512.49
2017,5,14,11,15,907.0,132.5,1.75,13.0,970.5,706.59,547.24
2017,5,14,11,30,910.0,133.0,1.8,13.0,984.0,750.14,580.22
2017,5,14,11,45,911.0,133.0,1.85,13.0,989.5,790.19,609.76
2017,5,14,12,0,912.0,133.0,1.9,13.0,995.0,828.28,636.31
2017,5,14,12,15,911.5,133.0,1.95,13.0,993.5,863.04,660.45
2017,5,14,12,30,911.0,133.0,2.0,13.0,992.0,895.43,682.94
2017,5,14,12,45,909.0,132.5,2.1,13.0,982.0,923.52,703.03
2017,5,14,13,0,907.0,132.0,2.2,13.0,972.0,948.81,721.31
2017,5,14,13,15,903.0,131.0,2.3,13.0,954.5,968.87,736.16
2017,5,14,13,30,899.0,130.0,2.4,13.0,937.0,985.79,749.05
2017,5,14,13,45,895.0,128.0,2.55,13.0,913.0,998.52,759.79
2017,5,14,14,0,891.0,126.0,2.7,13.0,889.0,1007.98,768.46
2017,5,14,14,15,882.5,124.5,2.8,13.0,858.0,1010.24,771.92
2017,5,14,14,30,874.0,123.0,2.9,13.0,827.0,1009.17,773.3
2017,5,14,14,45,864.0,120.5,3.0,13.0,790.0,1002.26,770.84
2017,5,14,15,0,854.0,118.0,3.1,13.0,753.0,1002.96,773.79
2017,5,14,15,15,840.5,115.5,3.15,12.5,710.5,986.24,765.74
2017,5,14,15,30,827.0,113.0,3.2,12.0,668.0,966.5,755.74
2017,5,14,15,45,809.5,109.5,3.3,12.0,622.0,938.82,739.1
2017,5,14,16,0,792.0,106.0,3.4,12.0,576.0,908.54,720.49
2017,5,14,16,15,768.5,102.5,3.4,12.0,526.0,870.25,695.21
2017,5,14,16,30,745.0,99.0,3.4,12.0,476.0,835.46,672.24
2017,5,14,16,45,714.0,94.0,3.4,12.0,424.5,785.47,637.54
2017,5,14,17,0,683.0,89.0,3.4,12.0,373.0,734.64,601.53
2017,5,14,17,15,640.5,83.5,3.3,11.5,321.0,673.04,556.84
2017,5,14,17,30,598.0,78.0,3.2,11.0,269.0,612.02,511.1
2017,5,14,17,45,535.5,70.5,3.15,11.0,219.0,534.09,449.22
2017,5,14,18,0,473.0,63.0,3.1,11.0,169.0,458.99,386.85
2017,5,14,18,15,382.0,53.0,3.0,10.5,124.0,364.75,305.88
2017,5,14,18,30,291.0,43.0,2.9,10.0,79.0,277.26,227.27
2017,5,14,18,45,166.0,28.0,2.85,10.0,46.5,168.84,114.57
2017,5,14,19,0,41.0,13.0,2.8,10.0,14.0,34.63,0.0
2017,5,14,19,15,20.5,6.5,2.8,9.5,7.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
