Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,5,15,83.5,15.0,1.95,8.0,21.5,13.64,0.0
2017,5,15,5,30,167.0,30.0,2.0,8.0,43.0,23.51,12.33
2017,5,15,5,45,280.0,42.5,2.05,8.5,83.5,32.9,23.4
2017,5,15,6,0,393.0,55.0,2.1,9.0,124.0,43.72,33.74
2017,5,15,6,15,466.5,63.5,2.1,9.0,172.0,48.89,38.82
2017,5,15,6,30,540.0,72.0,2.1,9.0,220.0,53.92,43.55
2017,5,15,6,45,592.0,78.5,2.1,9.5,271.5,57.03,46.3
2017,5,15,7,0,644.0,85.0,2.1,10.0,323.0,60.04,48.83
2017,5,15,7,15,680.0,90.0,2.05,10.5,375.0,61.68,50.06
2017,5,15,7,30,716.0,95.0,2.0,11.0,427.0,63.24,51.17
2017,5,15,7,45,742.5,99.5,2.0,11.5,478.0,64.26,51.79
2017,5,15,8,0,769.0,104.0,2.0,12.0,529.0,72.33,58.61
2017,5,15,8,15,789.5,107.0,1.95,12.0,577.0,96.32,59.61
2017,5,15,8,30,810.0,110.0,1.9,12.0,625.0,144.65,83.3
2017,5,15,8,45,825.5,113.0,1.9,12.5,669.5,194.83,119.02
2017,5,15,9,0,841.0,116.0,1.9,13.0,714.0,246.87,161.82
2017,5,15,9,15,853.0,118.5,1.95,13.0,754.0,299.34,207.98
2017,5,15,9,30,865.0,121.0,2.0,13.0,794.0,359.63,260.97
2017,5,15,9,45,873.5,123.0,2.1,13.0,827.5,411.65,307.34
2017,5,15,10,0,882.0,125.0,2.2,13.0,861.0,463.87,353.12
2017,5,15,10,15,888.5,126.5,2.3,13.0,888.5,514.8,396.92
2017,5,15,10,30,895.0,128.0,2.4,13.0,916.0,565.32,439.33
2017,5,15,10,45,900.5,128.5,2.55,13.5,937.0,613.92,478.61
2017,5,15,11,0,906.0,129.0,2.7,14.0,958.0,661.62,516.19
2017,5,15,11,15,909.0,130.0,2.8,14.0,971.5,707.02,551.93
2017,5,15,11,30,912.0,131.0,2.9,14.0,985.0,750.96,585.94
2017,5,15,11,45,914.0,130.5,3.05,14.0,991.0,791.31,616.61
2017,5,15,12,0,916.0,130.0,3.2,14.0,997.0,829.77,644.48
2017,5,15,12,15,915.5,130.0,3.3,14.0,995.0,864.57,669.41
2017,5,15,12,30,915.0,130.0,3.4,14.0,993.0,896.98,692.66
2017,5,15,12,45,918.5,126.0,3.5,14.0,985.0,926.69,714.04
2017,5,15,13,0,922.0,122.0,3.6,14.0,977.0,953.71,733.61
2017,5,15,13,15,918.5,121.5,3.7,14.0,960.0,974.8,749.16
2017,5,15,13,30,915.0,121.0,3.8,14.0,943.0,992.76,762.69
2017,5,15,13,45,913.0,118.0,3.9,14.0,920.0,1006.44,773.42
2017,5,15,14,0,911.0,115.0,4.0,14.0,897.0,1016.8,782.04
2017,5,15,14,15,904.0,113.5,4.1,13.5,866.0,1020.47,787.68
2017,5,15,14,30,897.0,112.0,4.2,13.0,835.0,1020.78,791.2
2017,5,15,14,45,889.5,109.0,4.3,13.0,799.0,1015.61,789.78
2017,5,15,15,0,882.0,106.0,4.4,13.0,763.0,1007.13,786.41
2017,5,15,15,15,870.0,103.5,4.45,13.0,721.5,991.54,777.64
2017,5,15,15,30,858.0,101.0,4.5,13.0,680.0,972.91,766.83
2017,5,15,15,45,843.0,98.0,4.55,13.0,634.0,958.1,758.8
2017,5,15,16,0,828.0,95.0,4.6,13.0,588.0,930.29,741.36
2017,5,15,16,15,806.5,92.0,4.6,12.5,538.0,893.85,718.52
2017,5,15,16,30,785.0,89.0,4.6,12.0,488.0,855.36,693.83
2017,5,15,16,45,756.5,85.0,4.6,12.0,436.5,807.57,660.36
2017,5,15,17,0,728.0,81.0,4.6,12.0,385.0,758.62,625.33
2017,5,15,17,15,688.0,76.0,4.5,11.5,332.5,703.49,585.19
2017,5,15,17,30,648.0,71.0,4.4,11.0,280.0,643.74,540.06
2017,5,15,17,45,587.0,65.0,4.35,11.0,229.0,567.29,478.96
2017,5,15,18,0,526.0,59.0,4.3,11.0,178.0,493.53,417.66
2017,5,15,18,15,436.5,50.0,4.2,10.5,131.5,399.62,336.68
2017,5,15,18,30,347.0,41.0,4.1,10.0,85.0,311.89,257.27
2017,5,15,18,45,207.5,27.5,4.05,9.5,51.0,193.82,136.67
2017,5,15,19,0,68.0,14.0,4.0,9.0,17.0,50.65,0.0
2017,5,15,19,15,34.0,7.0,3.95,9.0,8.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,94.5,14.5,3.2,9.0,22.5,13.19,0.0
2017,5,16,5,30,189.0,29.0,3.3,9.0,45.0,22.72,12.03
2017,5,16,5,45,286.0,41.5,3.45,9.5,83.5,32.1,22.63
2017,5,16,6,0,383.0,54.0,3.6,10.0,122.0,42.65,32.64
2017,5,16,6,15,453.0,62.5,3.7,10.0,168.5,47.85,37.72
2017,5,16,6,30,523.0,71.0,3.8,10.0,215.0,52.89,42.44
2017,5,16,6,45,508.5,87.0,3.9,10.5,251.0,63.3,51.75
2017,5,16,7,0,494.0,103.0,4.0,11.0,287.0,72.67,59.95
2017,5,16,7,15,349.0,148.0,4.0,11.0,287.5,106.76,90.11
2017,5,16,7,30,204.0,193.0,4.0,11.0,288.0,140.11,119.15
2017,5,16,7,45,252.0,209.5,4.05,11.5,340.5,141.79,119.95
2017,5,16,8,0,300.0,226.0,4.1,12.0,393.0,150.51,126.89
2017,5,16,8,15,183.0,250.0,4.1,12.0,355.0,182.27,143.09
2017,5,16,8,30,66.0,274.0,4.1,12.0,317.0,211.51,167.79
2017,5,16,8,45,101.0,304.0,4.1,12.0,374.0,243.91,191.65
2017,5,16,9,0,136.0,334.0,4.1,12.0,431.0,269.95,210.83
2017,5,16,9,15,220.5,343.5,4.1,12.0,511.0,311.08,241.08
2017,5,16,9,30,305.0,353.0,4.1,12.0,591.0,351.04,271.61
2017,5,16,9,45,362.5,347.0,4.15,12.0,642.0,390.05,303.18
2017,5,16,10,0,420.0,341.0,4.2,12.0,693.0,427.14,333.81
2017,5,16,10,15,407.0,360.0,4.15,12.0,709.5,462.92,363.68
2017,5,16,10,30,394.0,379.0,4.1,12.0,726.0,503.53,396.39
2017,5,16,10,45,209.5,365.0,4.1,12.0,550.5,414.59,328.54
2017,5,16,11,0,25.0,351.0,4.1,12.0,375.0,314.62,249.08
2017,5,16,11,15,79.0,412.0,4.1,12.0,487.0,404.99,320.55
2017,5,16,11,30,133.0,473.0,4.1,12.0,599.0,500.17,394.0
2017,5,16,11,45,206.5,469.0,4.1,12.0,664.5,564.09,443.73
2017,5,16,12,0,280.0,465.0,4.1,12.0,730.0,634.61,498.06
2017,5,16,12,15,232.0,472.5,4.1,12.0,692.0,618.24,484.84
2017,5,16,12,30,184.0,480.0,4.1,12.0,654.0,599.76,470.24
2017,5,16,12,45,174.0,475.0,4.1,12.0,638.5,599.59,470.36
2017,5,16,13,0,164.0,470.0,4.1,12.0,623.0,598.02,469.33
2017,5,16,13,15,230.0,450.0,4.15,12.0,660.0,650.71,511.39
2017,5,16,13,30,296.0,430.0,4.2,12.0,697.0,716.85,562.63
2017,5,16,13,45,171.5,402.0,4.3,12.0,556.0,567.89,449.41
2017,5,16,14,0,47.0,374.0,4.4,12.0,415.0,410.46,326.09
2017,5,16,14,15,33.0,328.5,4.4,12.0,357.0,353.81,282.46
2017,5,16,14,30,19.0,283.0,4.4,12.0,299.0,281.2,225.12
2017,5,16,14,45,16.5,263.5,4.45,12.0,276.5,261.07,209.55
2017,5,16,15,0,14.0,244.0,4.5,12.0,254.0,240.7,193.56
2017,5,16,15,15,11.0,223.0,4.45,11.5,230.5,218.13,175.94
2017,5,16,15,30,8.0,202.0,4.4,11.0,207.0,195.4,158.0
2017,5,16,15,45,4.0,147.5,4.35,11.0,150.0,138.3,111.08
2017,5,16,16,0,0.0,93.0,4.3,11.0,93.0,82.48,64.47
2017,5,16,16,15,0.0,89.0,4.2,11.0,89.0,78.84,61.64
2017,5,16,16,30,0.0,85.0,4.1,11.0,85.0,75.26,58.81
2017,5,16,16,45,0.0,54.5,4.05,11.0,54.5,48.14,35.83
2017,5,16,17,0,0.0,24.0,4.0,11.0,24.0,21.14,12.67
2017,5,16,17,15,0.0,20.5,3.9,10.5,20.5,18.04,10.06
2017,5,16,17,30,0.0,17.0,3.8,10.0,17.0,14.95,7.42
2017,5,16,17,45,227.5,40.0,3.7,10.0,91.5,243.57,211.16
2017,5,16,18,0,455.0,63.0,3.6,10.0,166.0,446.9,380.79
2017,5,16,18,15,370.0,53.0,3.55,10.0,123.0,357.48,301.55
2017,5,16,18,30,285.0,43.0,3.5,10.0,80.0,273.17,225.29
2017,5,16,18,45,163.0,28.5,3.5,10.0,48.0,169.76,121.55
2017,5,16,19,0,41.0,14.0,3.5,10.0,16.0,35.65,0.0
2017,5,16,19,15,20.5,7.0,3.55,10.0,8.0,6.37,0.0
2017,5,16,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,96.5,15.5,2.35,8.0,24.0,14.1,0.0
2017,5,17,5,30,193.0,31.0,2.4,8.0,48.0,24.28,13.66
2017,5,17,5,45,299.5,44.0,2.5,8.5,89.0,34.04,24.5
2017,5,17,6,0,406.0,57.0,2.6,9.0,130.0,45.33,35.22
2017,5,17,6,15,479.0,66.0,2.55,9.0,179.0,50.89,40.64
2017,5,17,6,30,552.0,75.0,2.5,9.0,228.0,56.26,45.68
2017,5,17,6,45,606.5,80.5,2.45,9.5,280.5,58.5,47.62
2017,5,17,7,0,661.0,86.0,2.4,10.0,333.0,60.72,49.43
2017,5,17,7,15,696.5,91.0,2.25,10.5,385.5,62.35,50.64
2017,5,17,7,30,732.0,96.0,2.1,11.0,438.0,63.88,51.73
2017,5,17,7,45,760.0,99.5,1.95,11.5,489.5,71.13,57.86
2017,5,17,8,0,788.0,103.0,1.8,12.0,541.0,71.59,57.94
2017,5,17,8,15,807.5,106.5,1.75,12.0,589.5,100.02,60.55
2017,5,17,8,30,827.0,110.0,1.7,12.0,638.0,149.52,85.97
2017,5,17,8,45,842.0,112.5,1.65,12.5,682.5,200.1,122.44
2017,5,17,9,0,857.0,115.0,1.6,13.0,727.0,252.49,165.67
2017,5,17,9,15,868.0,117.0,1.6,13.0,766.5,312.56,217.76
2017,5,17,9,30,879.0,119.0,1.6,13.0,806.0,365.44,264.7
2017,5,17,9,45,901.5,113.0,1.6,13.5,843.5,417.35,309.79
2017,5,17,10,0,924.0,107.0,1.6,14.0,881.0,470.64,355.01
2017,5,17,10,15,930.0,108.0,1.65,14.0,908.5,522.75,399.13
2017,5,17,10,30,936.0,109.0,1.7,14.0,936.0,574.34,441.65
2017,5,17,10,45,943.0,108.0,1.75,14.0,957.0,624.21,481.78
2017,5,17,11,0,950.0,107.0,1.8,14.0,978.0,673.19,520.25
2017,5,17,11,15,952.5,108.0,1.85,14.0,992.0,719.79,556.05
2017,5,17,11,30,955.0,109.0,1.9,14.0,1006.0,764.79,589.93
2017,5,17,11,45,954.0,110.5,1.95,14.5,1011.5,805.87,617.94
2017,5,17,12,0,953.0,112.0,2.0,15.0,1017.0,844.77,643.63
2017,5,17,12,15,953.0,112.0,2.05,15.0,1015.5,880.84,668.43
2017,5,17,12,30,953.0,112.0,2.1,15.0,1014.0,914.44,691.5
2017,5,17,12,45,948.0,114.0,2.15,15.0,1003.5,942.91,711.1
2017,5,17,13,0,943.0,116.0,2.2,15.0,993.0,968.41,728.79
2017,5,17,13,15,939.5,115.5,2.25,15.0,976.0,989.8,743.82
2017,5,17,13,30,936.0,115.0,2.3,15.0,959.0,1008.0,756.88
2017,5,17,13,45,934.0,112.0,2.35,15.0,935.0,1021.85,767.19
2017,5,17,14,0,932.0,109.0,2.4,15.0,911.0,1032.31,775.44
2017,5,17,14,15,924.5,107.5,2.45,15.0,880.0,1035.55,779.08
2017,5,17,14,30,917.0,106.0,2.5,15.0,849.0,1035.34,780.66
2017,5,17,14,45,908.0,104.0,2.55,15.0,812.0,1029.71,778.8
2017,5,17,15,0,899.0,102.0,2.6,15.0,775.0,1020.74,774.88
2017,5,17,15,15,886.5,100.0,2.7,14.5,732.5,1005.07,768.5
2017,5,17,15,30,874.0,98.0,2.8,14.0,690.0,986.35,760.07
2017,5,17,15,45,859.0,94.5,2.9,14.0,643.0,960.51,745.24
2017,5,17,16,0,844.0,91.0,3.0,14.0,596.0,941.89,735.41
2017,5,17,16,15,822.5,88.0,3.05,13.5,546.0,905.16,713.52
2017,5,17,16,30,801.0,85.0,3.1,13.0,496.0,866.36,689.86
2017,5,17,16,45,772.0,81.5,3.2,13.0,443.5,818.4,657.98
2017,5,17,17,0,743.0,78.0,3.3,13.0,391.0,769.29,624.44
2017,5,17,17,15,704.0,73.5,3.35,12.5,338.5,714.69,586.52
2017,5,17,17,30,665.0,69.0,3.4,12.0,286.0,655.92,543.86
2017,5,17,17,45,606.5,63.0,3.45,11.5,234.5,580.78,486.26
2017,5,17,18,0,548.0,57.0,3.5,11.0,183.0,508.22,427.98
2017,5,17,18,15,461.5,48.5,3.35,10.5,136.5,416.13,349.67
2017,5,17,18,30,375.0,40.0,3.2,10.0,90.0,330.09,272.5
2017,5,17,18,45,241.5,27.5,3.05,10.0,54.5,218.88,160.89
2017,5,17,19,0,108.0,15.0,2.9,10.0,19.0,74.13,0.0
2017,5,17,19,15,54.0,7.5,2.8,9.5,9.5,6.82,0.0
2017,5,17,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,130.0,14.0,1.55,9.0,25.5,12.73,0.0
2017,5,18,5,30,260.0,28.0,1.5,9.0,51.0,22.83,12.73
2017,5,18,5,45,361.5,38.5,1.5,9.5,92.5,30.69,21.51
2017,5,18,6,0,463.0,49.0,1.5,10.0,134.0,38.26,28.8
2017,5,18,6,15,531.0,56.5,1.4,10.5,183.0,42.89,33.24
2017,5,18,6,30,599.0,64.0,1.3,11.0,232.0,47.39,37.35
2017,5,18,6,45,641.0,70.5,1.25,11.5,283.0,50.79,40.34
2017,5,18,7,0,683.0,77.0,1.2,12.0,334.0,54.03,43.07
2017,5,18,7,15,717.0,81.5,1.25,12.0,386.0,55.6,44.34
2017,5,18,7,30,751.0,86.0,1.3,12.0,438.0,62.92,50.67
2017,5,18,7,45,774.0,90.5,1.4,12.5,488.5,64.45,51.73
2017,5,18,8,0,797.0,95.0,1.5,13.0,539.0,65.86,52.68
2017,5,18,8,15,816.5,98.0,1.6,13.5,587.5,95.99,55.84
2017,5,18,8,30,836.0,101.0,1.7,14.0,636.0,145.56,81.43
2017,5,18,8,45,852.5,103.0,1.85,14.5,681.0,205.25,125.3
2017,5,18,9,0,869.0,105.0,2.0,15.0,726.0,257.56,168.37
2017,5,18,9,15,880.0,107.0,2.0,15.0,766.0,310.06,214.46
2017,5,18,9,30,891.0,109.0,2.0,15.0,806.0,363.39,261.82
2017,5,18,9,45,902.5,109.0,2.05,15.5,840.5,416.09,307.82
2017,5,18,10,0,914.0,109.0,2.1,16.0,875.0,469.24,353.13
2017,5,18,10,15,920.0,110.5,2.1,16.0,903.0,521.18,396.9
2017,5,18,10,30,926.0,112.0,2.1,16.0,931.0,572.63,439.06
2017,5,18,10,45,932.0,111.5,2.15,16.5,952.0,621.83,477.75
2017,5,18,11,0,938.0,111.0,2.2,17.0,973.0,670.09,514.62
2017,5,18,11,15,940.5,111.5,2.2,17.0,986.0,715.74,549.31
2017,5,18,11,30,943.0,112.0,2.2,17.0,999.0,759.82,582.07
2017,5,18,11,45,945.5,111.5,2.25,17.5,1005.0,801.29,610.31
2017,5,18,12,0,948.0,111.0,2.3,18.0,1011.0,840.83,636.32
2017,5,18,12,15,947.5,111.0,2.3,18.0,1009.0,876.25,660.13
2017,5,18,12,30,947.0,111.0,2.3,18.0,1007.0,909.2,682.18
2017,5,18,12,45,939.0,114.5,2.35,18.0,995.5,936.2,700.68
2017,5,18,13,0,931.0,118.0,2.4,18.0,984.0,960.15,717.23
2017,5,18,13,15,927.5,117.0,2.4,17.5,967.0,980.8,732.55
2017,5,18,13,30,924.0,116.0,2.4,17.0,950.0,998.27,745.92
2017,5,18,13,45,919.0,115.0,2.45,17.0,926.0,1011.07,755.48
2017,5,18,14,0,914.0,114.0,2.5,17.0,902.0,1020.55,763.03
2017,5,18,14,15,906.5,112.5,2.5,17.0,871.5,1023.71,766.04
2017,5,18,14,30,899.0,111.0,2.5,17.0,841.0,1023.49,767.03
2017,5,18,14,45,889.5,109.0,2.55,17.0,804.0,1017.4,764.84
2017,5,18,15,0,880.0,107.0,2.6,17.0,767.0,1008.05,760.65
2017,5,18,15,15,867.0,105.0,2.6,16.5,725.0,992.06,753.05
2017,5,18,15,30,854.0,103.0,2.6,16.0,683.0,973.1,743.53
2017,5,18,15,45,837.0,100.5,2.6,16.0,636.5,957.13,734.73
2017,5,18,16,0,820.0,98.0,2.6,16.0,590.0,928.14,716.95
2017,5,18,16,15,798.0,94.5,2.55,15.5,540.0,890.78,694.17
2017,5,18,16,30,776.0,91.0,2.5,15.0,490.0,851.41,669.69
2017,5,18,16,45,746.5,87.0,2.5,15.0,438.5,802.95,637.36
2017,5,18,17,0,717.0,83.0,2.5,15.0,387.0,758.55,607.34
2017,5,18,17,15,677.0,78.0,2.45,14.5,335.0,698.7,565.67
2017,5,18,17,30,637.0,73.0,2.4,14.0,283.0,639.25,522.9
2017,5,18,17,45,582.5,66.0,2.35,13.5,232.5,566.77,468.12
2017,5,18,18,0,528.0,59.0,2.3,13.0,182.0,496.62,412.66
2017,5,18,18,15,443.0,50.5,2.25,12.5,136.0,406.2,337.2
2017,5,18,18,30,358.0,42.0,2.2,12.0,90.0,321.55,262.81
2017,5,18,18,45,231.5,29.0,2.15,12.0,55.0,214.49,158.48
2017,5,18,19,0,105.0,16.0,2.1,12.0,20.0,96.55,0.0
2017,5,18,19,15,52.5,8.0,2.1,11.5,10.0,34.47,0.0
2017,5,18,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,5,15,136.5,14.0,0.85,11.0,26.0,11.24,0.0
2017,5,19,5,30,273.0,28.0,0.9,11.0,52.0,22.77,12.78
2017,5,19,5,45,377.5,38.0,0.95,11.5,94.5,30.19,20.94
2017,5,19,6,0,482.0,48.0,1.0,12.0,137.0,37.37,27.8
2017,5,19,6,15,547.5,55.0,1.0,12.5,186.0,41.64,31.86
2017,5,19,6,30,613.0,62.0,1.0,13.0,235.0,45.79,35.63
2017,5,19,6,45,659.0,67.0,1.0,13.5,286.5,48.16,37.67
2017,5,19,7,0,705.0,72.0,1.0,14.0,338.0,55.35,43.9
2017,5,19,7,15,737.0,76.0,1.05,14.0,390.0,56.94,45.15
2017,5,19,7,30,769.0,80.0,1.1,14.0,442.0,58.46,46.33
2017,5,19,7,45,793.0,83.0,1.15,14.5,492.5,59.1,46.63
2017,5,19,8,0,817.0,86.0,1.2,15.0,543.0,59.7,46.88
2017,5,19,8,15,835.0,89.0,1.15,15.5,591.5,92.14,51.02
2017,5,19,8,30,853.0,92.0,1.1,16.0,640.0,151.88,84.9
2017,5,19,8,45,867.5,94.0,1.1,16.5,684.0,202.82,121.37
2017,5,19,9,0,882.0,96.0,1.1,17.0,728.0,255.35,164.21
2017,5,19,9,15,892.5,98.0,1.05,17.0,767.5,308.24,209.87
2017,5,19,9,30,903.0,100.0,1.0,17.0,807.0,361.92,256.52
2017,5,19,9,45,911.5,101.5,1.0,17.5,841.0,415.09,301.8
2017,5,19,10,0,920.0,103.0,1.0,18.0,875.0,468.42,345.97
2017,5,19,10,15,926.5,104.0,0.95,18.5,903.0,520.39,387.41
2017,5,19,10,30,933.0,105.0,0.9,19.0,931.0,571.9,426.93
2017,5,19,10,45,936.5,106.0,0.9,19.5,951.5,621.05,463.71
2017,5,19,11,0,940.0,107.0,0.9,20.0,972.0,669.06,498.45
2017,5,19,11,15,943.0,107.5,0.85,20.0,985.5,715.01,531.07
2017,5,19,11,30,946.0,108.0,0.8,20.0,999.0,759.43,561.66
2017,5,19,11,45,947.0,108.5,0.75,20.5,1005.0,800.65,586.8
2017,5,19,12,0,948.0,109.0,0.7,21.0,1011.0,839.84,609.7
2017,5,19,12,15,947.5,109.0,0.7,21.0,1009.0,875.18,631.83
2017,5,19,12,30,947.0,109.0,0.7,21.0,1007.0,908.05,652.29
2017,5,19,12,45,944.5,109.5,0.75,21.0,997.5,937.0,671.21
2017,5,19,13,0,942.0,110.0,0.8,21.0,988.0,963.08,688.42
2017,5,19,13,15,938.5,109.0,0.9,20.5,971.0,983.78,704.71
2017,5,19,13,30,935.0,108.0,1.0,20.0,954.0,1001.27,719.23
2017,5,19,13,45,929.0,107.5,1.15,20.0,929.5,1013.61,730.26
2017,5,19,14,0,923.0,107.0,1.3,20.0,905.0,1022.59,739.29
2017,5,19,14,15,916.0,105.5,1.45,19.5,874.0,1026.16,746.39
2017,5,19,14,30,909.0,104.0,1.6,19.0,843.0,1026.34,751.42
2017,5,19,14,45,899.5,102.5,1.75,19.0,806.5,1020.68,751.32
2017,5,19,15,0,890.0,101.0,1.9,19.0,770.0,1011.76,749.13
2017,5,19,15,15,877.5,99.0,1.95,18.5,728.0,996.1,742.66
2017,5,19,15,30,865.0,97.0,2.0,18.0,686.0,977.44,734.26
2017,5,19,15,45,850.0,94.0,2.15,18.0,640.0,952.28,721.25
2017,5,19,16,0,835.0,91.0,2.3,18.0,594.0,934.43,713.02
2017,5,19,16,15,814.5,88.0,2.3,17.5,544.5,898.82,692.19
2017,5,19,16,30,794.0,85.0,2.3,17.0,495.0,861.13,669.72
2017,5,19,16,45,767.0,81.0,2.3,16.5,443.5,814.52,640.4
2017,5,19,17,0,740.0,77.0,2.3,16.0,392.0,766.69,609.47
2017,5,19,17,15,702.5,72.5,2.25,15.5,340.0,708.49,569.51
2017,5,19,17,30,665.0,68.0,2.2,15.0,288.0,655.69,532.24
2017,5,19,17,45,612.5,62.0,2.15,14.5,237.5,585.15,479.62
2017,5,19,18,0,560.0,56.0,2.1,14.0,187.0,516.78,426.26
2017,5,19,18,15,479.0,48.0,2.0,13.5,140.5,428.6,353.65
2017,5,19,18,30,398.0,40.0,1.9,13.0,94.0,346.0,281.48
2017,5,19,18,45,269.5,28.0,1.85,13.0,58.0,236.87,176.76
2017,5,19,19,0,141.0,16.0,1.8,13.0,22.0,119.77,0.0
2017,5,19,19,15,70.5,8.0,1.75,12.5,11.0,43.87,0.0
2017,5,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,20,5,15,135.5,15.0,0.8,10.5,27.0,12.1,0.0
2017,5,20,5,30,271.0,30.0,0.7,11.0,54.0,24.55,14.43
2017,5,20,5,45,369.5,40.5,0.65,11.5,96.0,32.34,22.88
2017,5,20,6,0,468.0,51.0,0.6,12.0,138.0,39.85,30.05
2017,5,20,6,15,534.0,58.0,0.5,12.0,187.0,44.0,34.08
2017,5,20,6,30,600.0,65.0,0.4,12.0,236.0,48.04,37.84
2017,5,20,6,45,644.0,71.0,0.35,12.5,287.0,51.05,40.44
2017,5,20,7,0,688.0,77.0,0.3,13.0,338.0,53.92,42.83
2017,5,20,7,15,720.5,81.5,0.3,13.5,389.5,61.07,48.92
2017,5,20,7,30,753.0,86.0,0.3,14.0,441.0,62.79,50.14
2017,5,20,7,45,777.5,89.5,0.3,14.5,491.5,63.6,50.56
2017,5,20,8,0,802.0,93.0,0.3,15.0,542.0,64.35,50.93
2017,5,20,8,15,820.0,95.5,0.3,15.5,589.5,97.4,54.94
2017,5,20,8,30,838.0,98.0,0.3,16.0,637.0,146.57,80.61
2017,5,20,8,45,852.0,100.5,0.35,16.5,681.0,206.29,124.08
2017,5,20,9,0,866.0,103.0,0.4,17.0,725.0,258.27,166.02
2017,5,20,9,15,876.5,105.0,0.35,17.5,764.0,310.34,209.82
2017,5,20,9,30,887.0,107.0,0.3,18.0,803.0,363.2,254.25
2017,5,20,9,45,893.5,109.5,0.3,18.5,835.5,415.55,297.77
2017,5,20,10,0,900.0,112.0,0.3,19.0,868.0,467.9,340.0
2017,5,20,10,15,905.5,113.0,0.3,19.0,895.0,518.43,380.25
2017,5,20,10,30,911.0,114.0,0.3,19.0,922.0,568.44,418.84
2017,5,20,10,45,914.5,115.0,0.3,19.5,942.0,616.58,454.06
2017,5,20,11,0,918.0,116.0,0.3,20.0,962.0,663.64,487.31
2017,5,20,11,15,920.5,116.5,0.35,20.0,974.5,708.36,519.61
2017,5,20,11,30,923.0,117.0,0.4,20.0,987.0,751.56,550.23
2017,5,20,11,45,923.0,117.5,0.5,20.5,992.0,791.22,576.67
2017,5,20,12,0,923.0,118.0,0.6,21.0,997.0,828.84,600.99
2017,5,20,12,15,922.5,118.0,0.7,21.0,995.0,863.45,624.44
2017,5,20,12,30,922.0,118.0,0.8,21.0,993.0,895.66,646.41
2017,5,20,12,45,918.0,118.5,0.95,21.0,982.5,922.72,666.03
2017,5,20,13,0,914.0,119.0,1.1,21.0,972.0,946.92,683.93
2017,5,20,13,15,910.5,118.5,1.25,20.5,955.5,967.63,701.02
2017,5,20,13,30,907.0,118.0,1.4,20.0,939.0,985.26,716.3
2017,5,20,13,45,903.5,116.0,1.55,20.0,915.5,998.22,727.36
2017,5,20,14,0,900.0,114.0,1.7,20.0,892.0,1007.92,736.45
2017,5,20,14,15,893.0,112.5,1.8,19.5,862.0,1011.42,742.36
2017,5,20,14,30,886.0,111.0,1.9,19.0,832.0,1011.59,746.33
2017,5,20,14,45,878.5,108.0,2.0,19.0,796.5,1006.35,745.5
2017,5,20,15,0,871.0,105.0,2.1,19.0,761.0,997.85,742.65
2017,5,20,15,15,859.0,102.5,2.15,18.5,719.5,982.29,736.02
2017,5,20,15,30,847.0,100.0,2.2,18.0,678.0,963.74,727.49
2017,5,20,15,45,834.0,96.5,2.3,18.0,633.0,950.38,721.62
2017,5,20,16,0,821.0,93.0,2.4,18.0,588.0,924.02,706.81
2017,5,20,16,15,800.5,90.0,2.35,17.5,539.5,888.68,685.63
2017,5,20,16,30,780.0,87.0,2.3,17.0,491.0,851.3,662.81
2017,5,20,16,45,755.5,82.5,2.25,16.5,440.5,806.66,634.38
2017,5,20,17,0,731.0,78.0,2.2,16.0,390.0,760.7,604.37
2017,5,20,17,15,694.5,73.0,2.1,15.5,338.5,702.98,564.44
2017,5,20,17,30,658.0,68.0,2.0,15.0,287.0,650.57,527.23
2017,5,20,17,45,608.5,61.5,1.9,15.0,237.5,581.9,475.05
2017,5,20,18,0,559.0,55.0,1.8,15.0,188.0,515.22,422.37
2017,5,20,18,15,480.0,47.0,1.7,14.5,141.5,428.47,351.62
2017,5,20,18,30,401.0,39.0,1.6,14.0,95.0,347.23,281.26
2017,5,20,18,45,277.0,28.0,1.55,13.5,59.0,241.66,181.8
2017,5,20,19,0,153.0,17.0,1.5,13.0,23.0,128.71,0.0
2017,5,20,19,15,76.5,8.5,1.5,13.0,11.5,47.52,0.0
2017,5,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,5,15,154.5,14.5,0.8,11.0,29.0,11.61,0.0
2017,5,21,5,30,309.0,29.0,0.8,11.0,58.0,23.6,13.81
2017,5,21,5,45,411.0,38.5,0.8,11.5,101.5,30.57,21.34
2017,5,21,6,0,513.0,48.0,0.8,12.0,145.0,37.32,27.8
2017,5,21,6,15,577.5,54.5,0.75,12.0,194.5,41.23,31.58
2017,5,21,6,30,642.0,61.0,0.7,12.0,244.0,45.03,35.11
2017,5,21,6,45,686.5,65.5,0.7,12.5,296.5,51.56,40.88
2017,5,21,7,0,731.0,70.0,0.7,13.0,349.0,53.79,42.68
2017,5,21,7,15,762.0,74.0,0.7,13.5,401.0,55.46,43.94
2017,5,21,7,30,793.0,78.0,0.7,14.0,453.0,57.06,45.09
2017,5,21,7,45,816.5,81.0,0.7,14.5,504.5,57.78,45.47
2017,5,21,8,0,840.0,84.0,0.7,15.0,556.0,58.45,45.79
2017,5,21,8,15,857.0,86.5,0.65,15.5,604.0,104.17,59.03
2017,5,21,8,30,874.0,89.0,0.6,16.0,652.0,154.8,85.74
2017,5,21,8,45,888.0,91.0,0.6,16.5,696.5,206.65,123.11
2017,5,21,9,0,902.0,93.0,0.6,17.0,741.0,260.04,166.52
2017,5,21,9,15,912.0,94.5,0.5,17.5,781.0,313.36,211.63
2017,5,21,9,30,922.0,96.0,0.4,18.0,821.0,367.4,257.15
2017,5,21,9,45,593.5,248.5,0.35,18.5,723.0,398.13,289.97
2017,5,21,10,0,265.0,401.0,0.3,19.0,625.0,414.67,306.9
2017,5,21,10,15,581.5,266.0,0.25,19.0,777.0,475.84,350.94
2017,5,21,10,30,898.0,131.0,0.2,19.0,929.0,575.49,423.07
2017,5,21,10,45,903.5,132.0,0.2,19.5,949.5,624.31,457.81
2017,5,21,11,0,909.0,133.0,0.2,20.0,970.0,672.26,491.37
2017,5,21,11,15,911.5,133.5,0.3,20.0,983.5,716.77,523.96
2017,5,21,11,30,914.0,134.0,0.4,20.0,997.0,759.8,555.09
2017,5,21,11,45,915.0,134.0,0.5,20.5,1002.5,799.67,582.02
2017,5,21,12,0,916.0,134.0,0.6,21.0,1008.0,837.61,606.48
2017,5,21,12,15,661.5,272.0,0.7,21.0,903.0,797.74,578.94
2017,5,21,12,30,407.0,410.0,0.8,21.0,798.0,735.09,534.01
2017,5,21,12,45,437.0,400.5,0.95,21.0,812.5,774.47,563.88
2017,5,21,13,0,467.0,391.0,1.1,21.0,827.0,813.59,592.28
2017,5,21,13,15,693.0,257.0,1.2,20.5,891.5,916.63,668.61
2017,5,21,13,30,919.0,123.0,1.3,20.0,956.0,1002.05,725.99
2017,5,21,13,45,913.5,122.0,1.4,20.0,932.0,1014.41,735.04
2017,5,21,14,0,908.0,121.0,1.5,20.0,908.0,1023.46,743.08
2017,5,21,14,15,901.0,119.5,1.6,20.0,877.5,1027.18,747.89
2017,5,21,14,30,894.0,118.0,1.7,20.0,847.0,1027.57,750.74
2017,5,21,14,45,883.5,116.5,1.8,20.0,810.5,1021.17,749.35
2017,5,21,15,0,873.0,115.0,1.9,20.0,774.0,1011.55,746.01
2017,5,21,15,15,860.5,112.5,1.9,19.5,732.0,995.7,738.79
2017,5,21,15,30,848.0,110.0,1.9,19.0,690.0,987.56,736.78
2017,5,21,15,45,831.0,107.5,1.95,18.5,643.5,961.35,723.39
2017,5,21,16,0,814.0,105.0,2.0,18.0,597.0,932.51,708.25
2017,5,21,16,15,792.0,101.5,2.0,17.5,548.0,895.31,686.61
2017,5,21,16,30,770.0,98.0,2.0,17.0,499.0,856.09,663.24
2017,5,21,16,45,740.5,94.0,2.05,17.0,447.0,813.18,636.02
2017,5,21,17,0,711.0,90.0,2.1,17.0,395.0,764.27,603.8
2017,5,21,17,15,671.0,84.5,2.05,16.5,343.0,703.88,562.57
2017,5,21,17,30,631.0,79.0,2.0,16.0,291.0,643.85,520.18
2017,5,21,17,45,574.0,72.5,1.95,15.5,240.0,570.07,465.45
2017,5,21,18,0,517.0,66.0,1.9,15.0,189.0,498.57,410.0
2017,5,21,18,15,432.5,56.0,1.85,14.5,142.5,406.61,334.45
2017,5,21,18,30,348.0,46.0,1.8,14.0,96.0,320.36,260.31
2017,5,21,18,45,174.0,35.0,1.8,13.5,60.0,187.42,141.57
2017,5,21,19,0,0.0,24.0,1.8,13.0,24.0,28.96,0.0
2017,5,21,19,15,0.0,12.0,1.8,12.5,12.0,10.91,0.0
2017,5,21,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,5,15,131.5,16.0,1.5,10.0,28.0,12.61,0.0
2017,5,22,5,30,263.0,32.0,1.5,10.0,56.0,26.25,16.19
2017,5,22,5,45,367.5,42.0,1.5,10.5,99.0,33.53,24.04
2017,5,22,6,0,472.0,52.0,1.5,11.0,142.0,40.57,30.81
2017,5,22,6,15,538.0,59.0,1.45,11.5,191.0,44.7,34.75
2017,5,22,6,30,604.0,66.0,1.4,12.0,240.0,48.72,38.4
2017,5,22,6,45,331.5,107.5,1.35,12.5,206.0,76.09,62.74
2017,5,22,7,0,59.0,149.0,1.3,13.0,172.0,116.1,97.66
2017,5,22,7,15,69.0,172.5,1.25,13.0,203.0,132.46,111.49
2017,5,22,7,30,79.0,196.0,1.2,13.0,234.0,148.42,124.82
2017,5,22,7,45,131.0,221.5,1.15,13.5,292.5,156.56,131.04
2017,5,22,8,0,183.0,247.0,1.1,14.0,351.0,171.61,143.04
2017,5,22,8,15,118.0,258.5,1.1,14.0,328.0,186.85,145.36
2017,5,22,8,30,53.0,270.0,1.1,14.0,305.0,209.45,163.85
2017,5,22,8,45,462.5,186.5,1.1,14.5,518.0,195.18,133.65
2017,5,22,9,0,872.0,103.0,1.1,15.0,731.0,261.97,171.42
2017,5,22,9,15,882.5,105.5,1.1,15.0,770.5,314.61,217.2
2017,5,22,9,30,893.0,108.0,1.1,15.0,810.0,368.05,264.03
2017,5,22,9,45,553.5,259.5,1.1,15.5,700.5,394.43,294.77
2017,5,22,10,0,214.0,411.0,1.1,16.0,591.0,409.4,311.23
2017,5,22,10,15,332.0,385.0,1.1,16.0,675.0,455.5,345.88
2017,5,22,10,30,450.0,359.0,1.1,16.0,759.0,514.87,390.57
2017,5,22,10,45,682.5,241.5,1.1,16.5,863.5,582.39,441.7
2017,5,22,11,0,915.0,124.0,1.1,17.0,968.0,669.66,506.69
2017,5,22,11,15,917.5,124.5,1.15,17.0,981.0,714.27,539.6
2017,5,22,11,30,920.0,125.0,1.2,17.0,994.0,757.36,571.2
2017,5,22,11,45,920.5,125.5,1.25,17.5,999.5,797.32,598.04
2017,5,22,12,0,921.0,126.0,1.3,18.0,1005.0,835.31,622.48
2017,5,22,12,15,704.5,262.5,1.35,18.0,934.0,824.88,613.37
2017,5,22,12,30,488.0,399.0,1.4,18.0,863.0,794.38,588.33
2017,5,22,12,45,324.5,436.5,1.45,18.0,744.0,703.48,524.34
2017,5,22,13,0,161.0,474.0,1.5,18.0,625.0,599.48,449.33
2017,5,22,13,15,195.5,462.0,1.55,17.5,642.0,630.94,475.03
2017,5,22,13,30,230.0,450.0,1.6,17.0,659.0,662.7,499.85
2017,5,22,13,45,358.0,394.0,1.65,17.0,709.5,753.6,567.6
2017,5,22,14,0,486.0,338.0,1.7,17.0,760.0,846.66,634.99
2017,5,22,14,15,394.0,357.0,1.75,17.0,691.5,772.2,582.57
2017,5,22,14,30,302.0,376.0,1.8,17.0,623.0,709.63,538.54
2017,5,22,14,45,571.0,250.5,1.85,17.0,691.5,866.51,657.34
2017,5,22,15,0,840.0,125.0,1.9,17.0,760.0,1001.31,749.57
2017,5,22,15,15,631.0,195.0,1.9,16.5,657.0,878.43,668.34
2017,5,22,15,30,422.0,265.0,1.9,16.0,554.0,741.26,572.0
2017,5,22,15,45,267.5,267.5,1.9,16.0,446.5,575.09,451.23
2017,5,22,16,0,113.0,270.0,1.9,16.0,339.0,411.8,326.36
2017,5,22,16,15,93.0,244.0,1.85,15.5,297.5,346.82,278.16
2017,5,22,16,30,73.0,218.0,1.8,15.0,256.0,300.08,242.41
2017,5,22,16,45,109.0,198.0,1.8,15.0,248.5,328.54,267.31
2017,5,22,17,0,145.0,178.0,1.8,15.0,241.0,337.17,276.18
2017,5,22,17,15,131.5,157.5,1.75,14.5,209.0,300.58,247.7
2017,5,22,17,30,118.0,137.0,1.7,14.0,177.0,264.18,218.87
2017,5,22,17,45,300.0,102.5,1.7,14.0,180.5,374.21,312.65
2017,5,22,18,0,482.0,68.0,1.7,14.0,184.0,475.54,393.92
2017,5,22,18,15,400.0,58.0,1.6,13.5,139.0,386.55,319.03
2017,5,22,18,30,318.0,48.0,1.5,13.0,94.0,302.49,246.62
2017,5,22,18,45,204.0,33.5,1.4,12.5,58.5,202.76,155.24
2017,5,22,19,0,90.0,19.0,1.3,12.0,23.0,95.82,0.0
2017,5,22,19,15,45.0,9.5,1.3,12.0,11.5,32.15,0.0
2017,5,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,15,111.5,16.5,1.4,10.0,27.5,12.98,0.0
2017,5,23,5,30,223.0,33.0,1.4,10.0,55.0,25.76,15.92
2017,5,23,5,45,321.5,44.5,1.45,10.5,96.0,35.61,25.91
2017,5,23,6,0,420.0,56.0,1.5,11.0,137.0,43.84,33.75
2017,5,23,6,15,487.5,64.5,1.45,11.0,185.0,49.05,38.74
2017,5,23,6,30,555.0,73.0,1.4,11.0,233.0,54.06,43.37
2017,5,23,6,45,280.5,101.0,1.4,11.5,182.5,71.12,58.54
2017,5,23,7,0,6.0,129.0,1.4,12.0,132.0,107.41,90.41
2017,5,23,7,15,12.5,150.0,1.35,12.0,156.0,123.92,104.5
2017,5,23,7,30,19.0,171.0,1.3,12.0,180.0,140.25,118.28
2017,5,23,7,45,58.5,208.0,1.3,12.5,240.5,157.15,132.12
2017,5,23,8,0,98.0,245.0,1.3,13.0,301.0,180.26,151.03
2017,5,23,8,15,54.0,226.0,1.3,13.0,257.5,175.33,138.39
2017,5,23,8,30,10.0,207.0,1.3,13.0,214.0,173.83,137.86
2017,5,23,8,45,14.5,232.0,1.35,13.5,242.5,195.62,154.52
2017,5,23,9,0,19.0,257.0,1.4,14.0,271.0,218.12,171.55
2017,5,23,9,15,82.5,318.0,1.45,14.0,382.5,270.93,210.59
2017,5,23,9,30,146.0,379.0,1.5,14.0,494.0,331.3,255.69
2017,5,23,9,45,500.0,259.0,1.55,14.5,676.5,374.85,283.59
2017,5,23,10,0,854.0,139.0,1.6,15.0,859.0,466.68,352.35
2017,5,23,10,15,861.0,140.5,1.65,15.0,886.5,520.46,396.67
2017,5,23,10,30,868.0,142.0,1.7,15.0,914.0,569.6,436.75
2017,5,23,10,45,873.0,143.0,1.75,15.5,934.5,616.73,473.49
2017,5,23,11,0,878.0,144.0,1.8,16.0,955.0,663.0,508.56
2017,5,23,11,15,665.5,272.0,1.85,16.0,891.5,669.73,511.87
2017,5,23,11,30,453.0,400.0,1.9,16.0,828.0,662.5,503.95
2017,5,23,11,45,285.5,440.0,1.95,16.0,710.5,599.2,456.83
2017,5,23,12,0,118.0,480.0,2.0,16.0,593.0,520.91,397.37
2017,5,23,12,15,92.5,464.5,2.05,16.0,553.0,494.28,378.32
2017,5,23,12,30,67.0,449.0,2.1,16.0,513.0,466.96,358.12
2017,5,23,12,45,65.0,442.5,2.15,16.0,504.0,466.28,358.11
2017,5,23,13,0,63.0,436.0,2.2,16.0,495.0,465.02,357.53
2017,5,23,13,15,51.0,411.0,2.25,15.5,458.0,435.87,336.69
2017,5,23,13,30,39.0,386.0,2.3,15.0,421.0,405.16,314.54
2017,5,23,13,45,65.0,401.0,2.35,15.0,458.0,450.18,349.85
2017,5,23,14,0,91.0,416.0,2.4,15.0,495.0,496.64,385.63
2017,5,23,14,15,85.0,398.0,2.4,15.0,469.5,477.66,371.72
2017,5,23,14,30,79.0,380.0,2.4,15.0,444.0,457.87,357.52
2017,5,23,14,45,175.0,363.5,2.4,15.0,498.5,558.63,436.83
2017,5,23,15,0,271.0,347.0,2.4,15.0,553.0,659.83,513.99
2017,5,23,15,15,150.5,307.0,2.4,14.5,420.5,480.63,379.73
2017,5,23,15,30,30.0,267.0,2.4,14.0,288.0,301.19,239.58
2017,5,23,15,45,21.0,235.0,2.4,14.0,249.5,243.29,194.69
2017,5,23,16,0,12.0,203.0,2.4,14.0,211.0,203.05,162.71
2017,5,23,16,15,6.0,174.0,2.35,13.5,178.0,168.82,135.46
2017,5,23,16,30,0.0,145.0,2.3,13.0,145.0,134.65,107.74
2017,5,23,16,45,0.0,135.0,2.3,13.0,135.0,125.87,100.87
2017,5,23,17,0,0.0,125.0,2.3,13.0,125.0,117.21,93.98
2017,5,23,17,15,0.0,108.5,2.25,12.5,108.5,101.53,81.23
2017,5,23,17,30,0.0,92.0,2.2,12.0,92.0,85.74,68.16
2017,5,23,17,45,237.0,81.0,2.2,12.0,138.5,294.64,250.89
2017,5,23,18,0,474.0,70.0,2.2,12.0,185.0,472.37,396.4
2017,5,23,18,15,393.5,59.5,2.2,11.5,140.0,380.83,318.43
2017,5,23,18,30,313.0,49.0,2.2,11.0,95.0,300.78,248.4
2017,5,23,18,45,203.0,34.5,2.2,11.0,60.0,203.6,158.4
2017,5,23,19,0,93.0,20.0,2.2,11.0,25.0,99.94,6.41
2017,5,23,19,15,46.5,10.0,2.2,10.5,12.5,33.44,0.0
2017,5,23,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,8.0,2.6,9.0,8.0,7.02,0.0
2017,5,24,5,30,0.0,16.0,2.6,9.0,16.0,14.07,6.22
2017,5,24,5,45,0.0,28.0,2.6,9.5,28.0,24.67,16.32
2017,5,24,6,0,0.0,40.0,2.6,10.0,40.0,35.29,26.2
2017,5,24,6,15,0.0,53.5,2.6,10.0,53.5,47.13,37.16
2017,5,24,6,30,0.0,67.0,2.6,10.0,67.0,58.61,47.64
2017,5,24,6,45,0.0,81.5,2.6,10.5,81.5,70.8,58.47
2017,5,24,7,0,0.0,96.0,2.6,11.0,96.0,82.88,69.01
2017,5,24,7,15,0.0,111.0,2.6,11.0,111.0,95.25,79.78
2017,5,24,7,30,0.0,126.0,2.6,11.0,126.0,107.52,90.31
2017,5,24,7,45,41.5,184.5,2.6,11.5,208.0,142.86,120.66
2017,5,24,8,0,83.0,243.0,2.6,12.0,290.0,179.06,151.11
2017,5,24,8,15,52.5,239.5,2.65,12.0,270.5,183.67,146.23
2017,5,24,8,30,22.0,236.0,2.7,12.0,251.0,196.24,156.61
2017,5,24,8,45,49.5,280.5,2.75,12.0,315.5,223.46,176.85
2017,5,24,9,0,77.0,325.0,2.8,12.0,380.0,265.26,208.89
2017,5,24,9,15,65.5,334.5,2.9,12.0,383.5,277.61,219.09
2017,5,24,9,30,54.0,344.0,3.0,12.0,387.0,288.59,228.2
2017,5,24,9,45,58.5,364.0,3.1,12.5,412.5,311.67,245.91
2017,5,24,10,0,63.0,384.0,3.2,13.0,438.0,335.59,264.13
2017,5,24,10,15,57.0,390.0,3.2,13.0,440.0,345.05,271.48
2017,5,24,10,30,51.0,396.0,3.2,13.0,442.0,353.83,278.25
2017,5,24,10,45,39.0,378.5,3.2,13.0,414.5,340.12,267.54
2017,5,24,11,0,27.0,361.0,3.2,13.0,387.0,324.33,255.17
2017,5,24,11,15,37.0,390.5,3.1,13.0,426.0,360.19,282.94
2017,5,24,11,30,47.0,420.0,3.0,13.0,465.0,397.79,311.63
2017,5,24,11,45,84.5,451.0,2.95,13.0,532.0,458.89,358.59
2017,5,24,12,0,122.0,482.0,2.9,13.0,599.0,525.78,409.15
2017,5,24,12,15,97.0,468.5,2.85,13.0,561.5,501.57,390.28
2017,5,24,12,30,72.0,455.0,2.8,13.0,524.0,476.71,371.25
2017,5,24,12,45,46.0,393.5,2.75,13.0,438.0,403.69,315.87
2017,5,24,13,0,20.0,332.0,2.7,13.0,352.0,318.37,250.11
2017,5,24,13,15,15.5,284.0,2.7,13.0,299.5,271.56,214.06
2017,5,24,13,30,11.0,236.0,2.7,13.0,247.0,223.98,176.78
2017,5,24,13,45,128.5,329.5,2.7,13.0,442.0,453.19,359.38
2017,5,24,14,0,246.0,423.0,2.7,13.0,637.0,685.7,533.31
2017,5,24,14,15,150.5,393.0,2.7,13.0,523.0,553.33,433.01
2017,5,24,14,30,55.0,363.0,2.7,13.0,409.0,415.6,327.47
2017,5,24,14,45,37.0,316.0,2.75,13.0,346.5,351.35,278.74
2017,5,24,15,0,19.0,269.0,2.8,13.0,284.0,270.35,215.4
2017,5,24,15,15,61.5,292.0,2.8,13.0,335.5,356.84,286.03
2017,5,24,15,30,104.0,315.0,2.8,13.0,387.0,429.29,344.18
2017,5,24,15,45,85.5,288.0,2.85,13.0,344.5,383.83,308.95
2017,5,24,16,0,67.0,261.0,2.9,13.0,302.0,338.03,273.44
2017,5,24,16,15,33.5,202.5,2.95,12.5,223.0,240.3,195.38
2017,5,24,16,30,0.0,144.0,3.0,12.0,144.0,133.55,107.21
2017,5,24,16,45,30.5,158.5,3.05,12.0,172.0,191.42,157.32
2017,5,24,17,0,61.0,173.0,3.1,12.0,200.0,240.44,199.4
2017,5,24,17,15,53.0,152.5,3.1,11.5,174.0,211.47,175.89
2017,5,24,17,30,45.0,132.0,3.1,11.0,148.0,182.58,152.14
2017,5,24,17,45,37.0,110.5,3.15,11.0,122.0,152.33,126.46
2017,5,24,18,0,29.0,89.0,3.2,11.0,96.0,121.96,100.17
2017,5,24,18,15,17.5,69.0,3.15,10.5,73.0,91.18,73.12
2017,5,24,18,30,6.0,49.0,3.1,10.0,50.0,53.72,40.15
2017,5,24,18,45,3.0,31.0,3.05,10.0,31.5,32.27,20.58
2017,5,24,19,0,0.0,13.0,3.0,10.0,13.0,11.44,0.0
2017,5,24,19,15,0.0,6.5,3.05,10.0,6.5,5.91,0.0
2017,5,24,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
