Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,6.5,2.65,11.0,6.5,5.7,0.0
2017,5,25,5,30,0.0,13.0,2.7,11.0,13.0,11.42,3.96
2017,5,25,5,45,0.0,22.5,2.75,11.0,22.5,19.8,11.9
2017,5,25,6,0,0.0,32.0,2.8,11.0,32.0,28.19,19.73
2017,5,25,6,15,0.0,44.0,2.85,11.0,44.0,38.81,29.51
2017,5,25,6,30,0.0,56.0,2.9,11.0,56.0,49.45,39.2
2017,5,25,6,45,0.0,68.0,3.0,11.5,68.0,60.05,48.62
2017,5,25,7,0,0.0,80.0,3.1,12.0,80.0,70.27,57.53
2017,5,25,7,15,0.0,91.0,3.05,12.0,91.0,79.62,65.64
2017,5,25,7,30,0.0,102.0,3.0,12.0,102.0,88.89,73.6
2017,5,25,7,45,0.0,107.0,3.0,12.0,107.0,93.33,77.23
2017,5,25,8,0,0.0,112.0,3.0,12.0,112.0,97.71,80.79
2017,5,25,8,15,23.0,189.5,2.95,12.0,204.5,150.52,120.05
2017,5,25,8,30,46.0,267.0,2.9,12.0,297.0,207.44,164.78
2017,5,25,8,45,46.5,285.5,2.9,12.0,317.5,226.31,179.31
2017,5,25,9,0,47.0,304.0,2.9,12.0,338.0,245.47,194.35
2017,5,25,9,15,34.0,295.0,2.85,12.0,321.0,242.58,192.32
2017,5,25,9,30,21.0,286.0,2.8,12.0,304.0,247.16,196.2
2017,5,25,9,45,76.0,350.0,2.8,12.5,414.0,308.4,243.0
2017,5,25,10,0,131.0,414.0,2.8,13.0,524.0,377.05,295.17
2017,5,25,10,15,144.0,429.5,2.75,13.0,554.5,407.37,318.49
2017,5,25,10,30,157.0,445.0,2.7,13.0,585.0,439.29,343.02
2017,5,25,10,45,133.5,452.0,2.7,13.0,573.0,445.53,347.83
2017,5,25,11,0,110.0,459.0,2.7,13.0,561.0,454.23,354.3
2017,5,25,11,15,252.0,436.5,2.7,13.0,674.5,534.09,416.79
2017,5,25,11,30,394.0,414.0,2.7,13.0,788.0,634.59,493.41
2017,5,25,11,45,405.0,407.0,2.7,13.0,793.5,660.16,512.36
2017,5,25,12,0,416.0,400.0,2.7,13.0,799.0,687.63,533.01
2017,5,25,12,15,221.0,384.5,2.7,13.0,597.0,535.54,418.34
2017,5,25,12,30,26.0,369.0,2.7,13.0,395.0,358.76,280.48
2017,5,25,12,45,132.5,418.5,2.75,13.5,544.0,511.16,399.37
2017,5,25,13,0,239.0,468.0,2.8,14.0,693.0,664.47,513.04
2017,5,25,13,15,265.5,453.0,2.8,14.0,698.5,697.78,537.19
2017,5,25,13,30,292.0,438.0,2.8,14.0,704.0,721.82,555.62
2017,5,25,13,45,292.5,425.0,2.8,14.0,686.0,721.94,556.39
2017,5,25,14,0,293.0,412.0,2.8,14.0,668.0,720.4,556.22
2017,5,25,14,15,291.0,398.5,2.8,14.0,645.0,714.23,552.76
2017,5,25,14,30,289.0,385.0,2.8,14.0,622.0,706.4,548.2
2017,5,25,14,45,172.0,357.5,2.85,14.0,497.0,548.95,431.1
2017,5,25,15,0,55.0,330.0,2.9,14.0,372.0,388.5,307.25
2017,5,25,15,15,65.0,318.0,2.9,13.5,365.0,389.4,310.36
2017,5,25,15,30,75.0,306.0,2.9,13.0,358.0,390.0,312.62
2017,5,25,15,45,83.5,287.5,2.95,13.0,342.0,381.14,307.05
2017,5,25,16,0,92.0,269.0,3.0,13.0,326.0,371.63,301.0
2017,5,25,16,15,50.5,221.5,3.0,13.0,252.5,278.76,226.59
2017,5,25,16,30,9.0,174.0,3.0,13.0,179.0,173.5,140.13
2017,5,25,16,45,52.0,177.0,3.05,13.0,200.0,233.22,191.82
2017,5,25,17,0,95.0,180.0,3.1,13.0,221.0,279.23,231.52
2017,5,25,17,15,82.5,159.5,3.05,12.5,192.0,245.69,204.45
2017,5,25,17,30,70.0,139.0,3.0,12.0,163.0,212.49,177.32
2017,5,25,17,45,60.0,116.5,2.95,12.0,135.0,178.68,148.84
2017,5,25,18,0,50.0,94.0,2.9,12.0,107.0,144.77,119.69
2017,5,25,18,15,35.0,73.0,2.7,11.5,81.0,109.46,88.83
2017,5,25,18,30,20.0,52.0,2.5,11.0,55.0,74.03,57.49
2017,5,25,18,45,10.0,33.5,2.35,11.0,35.0,45.34,31.35
2017,5,25,19,0,0.0,15.0,2.2,11.0,15.0,13.21,0.0
2017,5,25,19,15,0.0,7.5,2.15,11.0,7.5,6.82,0.0
2017,5,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,7.0,1.4,11.0,7.0,6.14,0.0
2017,5,26,5,30,0.0,14.0,1.4,11.0,14.0,12.3,4.76
2017,5,26,5,45,0.0,25.0,1.45,11.0,25.0,22.01,13.9
2017,5,26,6,0,0.0,36.0,1.5,11.0,36.0,31.73,22.95
2017,5,26,6,15,0.0,48.5,1.5,11.0,48.5,42.81,33.15
2017,5,26,6,30,0.0,61.0,1.5,11.0,61.0,53.85,43.18
2017,5,26,6,45,0.0,74.5,1.5,11.5,74.5,65.3,53.33
2017,5,26,7,0,0.0,88.0,1.5,12.0,88.0,76.66,63.2
2017,5,26,7,15,0.0,97.5,1.5,12.0,97.5,84.79,70.18
2017,5,26,7,30,0.0,107.0,1.5,12.0,107.0,92.86,77.02
2017,5,26,7,45,0.0,123.0,1.5,12.0,123.0,105.95,88.18
2017,5,26,8,0,0.0,139.0,1.5,12.0,139.0,118.89,99.1
2017,5,26,8,15,7.0,179.0,1.5,12.0,184.0,150.74,120.38
2017,5,26,8,30,14.0,219.0,1.5,12.0,229.0,183.27,146.01
2017,5,26,8,45,17.5,240.0,1.55,12.5,253.0,202.22,160.33
2017,5,26,9,0,21.0,261.0,1.6,13.0,277.0,221.74,175.1
2017,5,26,9,15,59.0,316.0,1.6,13.0,362.5,263.76,206.67
2017,5,26,9,30,97.0,371.0,1.6,13.0,448.0,321.02,250.14
2017,5,26,9,45,94.0,386.5,1.65,13.0,463.5,340.89,265.6
2017,5,26,10,0,91.0,402.0,1.7,13.0,479.0,360.62,280.99
2017,5,26,10,15,97.0,418.5,1.7,13.0,503.0,385.26,299.82
2017,5,26,10,30,103.0,435.0,1.7,13.0,527.0,410.79,319.17
2017,5,26,10,45,89.5,438.0,1.75,13.5,519.5,415.62,322.27
2017,5,26,11,0,76.0,441.0,1.8,14.0,512.0,418.99,324.25
2017,5,26,11,15,101.0,459.0,1.8,14.0,554.5,458.78,354.3
2017,5,26,11,30,126.0,477.0,1.8,14.0,597.0,499.5,384.64
2017,5,26,11,45,145.0,482.0,1.85,14.0,621.0,530.55,407.86
2017,5,26,12,0,164.0,487.0,1.9,14.0,645.0,562.99,432.08
2017,5,26,12,15,170.5,486.0,1.9,14.0,650.0,581.11,445.39
2017,5,26,12,30,177.0,485.0,1.9,14.0,655.0,599.12,458.7
2017,5,26,12,45,188.0,479.5,1.95,14.0,658.0,616.68,472.13
2017,5,26,13,0,199.0,474.0,2.0,14.0,661.0,633.94,485.37
2017,5,26,13,15,271.0,447.5,2.05,14.0,698.0,697.57,533.46
2017,5,26,13,30,343.0,421.0,2.1,14.0,735.0,753.42,575.39
2017,5,26,13,45,297.0,421.5,2.15,14.0,688.0,722.76,553.13
2017,5,26,14,0,251.0,422.0,2.2,14.0,641.0,689.54,529.54
2017,5,26,14,15,273.0,401.0,2.2,14.0,632.0,699.02,538.28
2017,5,26,14,30,295.0,380.0,2.2,14.0,623.0,707.01,545.72
2017,5,26,14,45,306.0,359.0,2.2,14.0,601.5,702.34,543.93
2017,5,26,15,0,317.0,338.0,2.2,14.0,580.0,695.83,541.03
2017,5,26,15,15,559.5,230.5,2.2,14.0,628.5,840.01,652.44
2017,5,26,15,30,802.0,123.0,2.2,14.0,677.0,959.42,736.64
2017,5,26,15,45,493.5,198.5,2.25,14.0,532.5,736.11,579.04
2017,5,26,16,0,185.0,274.0,2.3,14.0,388.0,485.67,387.76
2017,5,26,16,15,188.5,250.5,2.3,13.5,358.0,462.75,373.94
2017,5,26,16,30,192.0,227.0,2.3,13.0,328.0,438.61,357.55
2017,5,26,16,45,240.5,197.5,2.3,13.0,311.0,463.93,380.17
2017,5,26,17,0,289.0,168.0,2.3,13.0,294.0,467.06,385.36
2017,5,26,17,15,447.0,125.0,2.3,12.5,292.5,559.45,463.18
2017,5,26,17,30,605.0,82.0,2.3,12.0,291.0,629.07,519.3
2017,5,26,17,45,558.0,74.0,2.3,12.0,242.5,562.03,467.01
2017,5,26,18,0,511.0,66.0,2.3,12.0,194.0,496.72,415.01
2017,5,26,18,15,433.5,57.0,2.15,11.5,148.0,410.9,343.35
2017,5,26,18,30,356.0,48.0,2.0,11.0,102.0,330.09,272.98
2017,5,26,18,45,248.0,35.0,1.85,11.0,66.0,231.43,183.13
2017,5,26,19,0,140.0,22.0,1.7,11.0,30.0,132.25,46.79
2017,5,26,19,15,70.0,11.0,1.7,10.5,15.0,46.9,0.0
2017,5,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,15,135.5,17.0,1.45,9.5,31.0,13.36,0.0
2017,5,27,5,30,271.0,34.0,1.5,10.0,62.0,27.77,17.98
2017,5,27,5,45,364.0,44.5,1.55,10.5,104.0,35.43,25.84
2017,5,27,6,0,457.0,55.0,1.6,11.0,146.0,42.8,32.86
2017,5,27,6,15,228.5,52.0,1.6,11.0,97.5,38.06,28.85
2017,5,27,6,30,0.0,49.0,1.6,11.0,49.0,43.24,33.62
2017,5,27,6,45,0.0,59.5,1.6,11.0,59.5,52.55,41.99
2017,5,27,7,0,0.0,70.0,1.6,11.0,70.0,61.89,50.25
2017,5,27,7,15,0.0,95.0,1.6,11.0,95.0,82.83,68.73
2017,5,27,7,30,0.0,120.0,1.6,11.0,120.0,102.99,86.25
2017,5,27,7,45,0.0,135.5,1.65,11.5,135.5,115.57,96.75
2017,5,27,8,0,0.0,151.0,1.7,12.0,151.0,128.03,107.01
2017,5,27,8,15,1.5,165.0,1.7,12.0,166.5,139.95,111.69
2017,5,27,8,30,3.0,179.0,1.7,12.0,182.0,152.16,121.26
2017,5,27,8,45,13.0,222.5,1.75,12.5,232.5,188.51,149.7
2017,5,27,9,0,23.0,266.0,1.8,13.0,283.0,225.96,178.56
2017,5,27,9,15,22.5,277.5,1.85,13.0,295.0,237.95,187.76
2017,5,27,9,30,22.0,289.0,1.9,13.0,307.0,249.9,197.01
2017,5,27,9,45,37.5,331.5,1.95,13.0,363.5,280.95,220.91
2017,5,27,10,0,53.0,374.0,2.0,13.0,420.0,324.4,254.34
2017,5,27,10,15,115.0,409.0,2.05,13.0,511.5,379.21,296.18
2017,5,27,10,30,177.0,444.0,2.1,13.0,603.0,449.32,349.52
2017,5,27,10,45,182.0,450.0,2.2,13.5,616.0,472.01,366.28
2017,5,27,11,0,187.0,456.0,2.3,14.0,629.0,495.08,383.42
2017,5,27,11,15,533.0,301.0,2.35,14.0,804.5,609.7,474.67
2017,5,27,11,30,879.0,146.0,2.4,14.0,980.0,747.66,581.16
2017,5,27,11,45,880.0,146.0,2.45,14.0,985.5,786.1,608.9
2017,5,27,12,0,881.0,146.0,2.5,14.0,991.0,822.75,634.67
2017,5,27,12,15,880.5,146.0,2.5,14.0,989.5,856.23,657.75
2017,5,27,12,30,880.0,146.0,2.5,14.0,988.0,887.52,679.24
2017,5,27,12,45,877.0,146.0,2.55,14.0,978.5,914.24,697.97
2017,5,27,13,0,874.0,146.0,2.6,14.0,969.0,938.28,714.95
2017,5,27,13,15,870.5,145.0,2.6,14.0,952.5,958.14,728.7
2017,5,27,13,30,867.0,144.0,2.6,14.0,936.0,975.04,740.54
2017,5,27,13,45,862.0,142.0,2.65,14.0,912.5,986.49,749.31
2017,5,27,14,0,857.0,140.0,2.7,14.0,889.0,994.77,756.12
2017,5,27,14,15,849.0,138.5,2.7,14.0,859.0,1008.76,766.48
2017,5,27,14,30,841.0,137.0,2.7,14.0,829.0,1008.45,767.27
2017,5,27,14,45,831.5,134.0,2.7,14.0,793.5,1001.77,764.03
2017,5,27,15,0,822.0,131.0,2.7,14.0,758.0,991.92,758.82
2017,5,27,15,15,808.5,128.5,2.7,14.0,717.5,975.55,749.31
2017,5,27,15,30,795.0,126.0,2.7,14.0,677.0,956.28,737.93
2017,5,27,15,45,778.5,122.0,2.75,14.0,632.0,929.58,721.87
2017,5,27,16,0,762.0,118.0,2.8,14.0,587.0,900.36,703.99
2017,5,27,16,15,739.5,114.0,2.8,13.5,539.0,868.99,685.32
2017,5,27,16,30,717.0,110.0,2.8,13.0,491.0,830.23,661.03
2017,5,27,16,45,688.5,105.0,2.85,13.0,441.0,783.26,629.41
2017,5,27,17,0,660.0,100.0,2.9,13.0,391.0,735.33,596.41
2017,5,27,17,15,620.5,94.0,2.85,12.5,340.5,676.18,554.5
2017,5,27,17,30,581.0,88.0,2.8,12.0,290.0,617.37,511.55
2017,5,27,17,45,527.5,80.0,2.8,12.0,240.5,545.93,456.23
2017,5,27,18,0,474.0,72.0,2.8,12.0,191.0,476.6,400.12
2017,5,27,18,15,396.5,62.0,2.65,11.5,146.0,387.38,325.21
2017,5,27,18,30,319.0,52.0,2.5,11.0,101.0,309.52,256.92
2017,5,27,18,45,212.5,37.5,2.45,11.0,65.5,213.6,169.77
2017,5,27,19,0,106.0,23.0,2.4,11.0,30.0,115.22,47.28
2017,5,27,19,15,53.0,11.5,2.4,11.0,15.0,38.45,0.0
2017,5,27,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,5,15,100.0,19.0,2.4,10.0,29.5,14.9,0.0
2017,5,28,5,30,200.0,38.0,2.5,10.0,59.0,29.56,19.55
2017,5,28,5,45,293.5,51.0,2.6,10.5,100.0,39.14,29.11
2017,5,28,6,0,387.0,64.0,2.7,11.0,141.0,48.44,37.9
2017,5,28,6,15,193.5,54.5,2.7,11.0,93.0,39.7,30.31
2017,5,28,6,30,0.0,45.0,2.7,11.0,45.0,39.69,30.39
2017,5,28,6,45,0.0,54.5,2.75,11.5,54.5,48.11,37.89
2017,5,28,7,0,0.0,64.0,2.8,12.0,64.0,56.55,45.27
2017,5,28,7,15,0.0,91.0,2.8,12.0,91.0,79.65,65.67
2017,5,28,7,30,0.0,118.0,2.8,12.0,118.0,101.47,84.65
2017,5,28,7,45,0.0,128.0,2.85,12.5,128.0,109.85,91.49
2017,5,28,8,0,0.0,138.0,2.9,13.0,138.0,118.15,98.21
2017,5,28,8,15,3.5,166.0,2.85,13.0,168.0,140.85,112.15
2017,5,28,8,30,7.0,194.0,2.8,13.0,198.0,164.04,130.56
2017,5,28,8,45,7.5,202.0,2.8,13.0,207.0,172.08,136.67
2017,5,28,9,0,8.0,210.0,2.8,13.0,216.0,180.11,142.84
2017,5,28,9,15,10.0,227.0,2.75,13.0,234.5,195.67,155.02
2017,5,28,9,30,12.0,244.0,2.7,13.0,253.0,211.58,167.44
2017,5,28,9,45,125.0,326.0,2.65,13.5,432.0,301.61,236.1
2017,5,28,10,0,238.0,408.0,2.6,14.0,611.0,418.97,324.97
2017,5,28,10,15,163.5,418.5,2.6,14.0,559.5,409.23,318.31
2017,5,28,10,30,89.0,429.0,2.6,14.0,508.0,399.08,310.85
2017,5,28,10,45,58.5,395.5,2.6,14.0,448.0,364.83,284.8
2017,5,28,11,0,28.0,362.0,2.6,14.0,388.0,325.82,254.69
2017,5,28,11,15,24.0,348.0,2.6,14.0,370.5,316.38,247.48
2017,5,28,11,30,20.0,334.0,2.6,14.0,353.0,307.2,240.33
2017,5,28,11,45,43.0,392.5,2.65,14.5,434.0,377.73,294.43
2017,5,28,12,0,66.0,451.0,2.7,15.0,515.0,452.92,350.69
2017,5,28,12,15,110.5,468.0,2.7,15.0,574.5,516.1,398.48
2017,5,28,12,30,155.0,485.0,2.7,15.0,634.0,580.38,446.56
2017,5,28,12,45,117.5,468.5,2.75,15.0,581.0,544.37,419.36
2017,5,28,13,0,80.0,452.0,2.8,15.0,528.0,495.6,383.01
2017,5,28,13,15,467.5,303.0,2.85,15.0,731.5,750.76,581.92
2017,5,28,13,30,855.0,154.0,2.9,15.0,935.0,984.27,748.74
2017,5,28,13,45,852.0,150.5,2.95,15.0,912.5,996.54,755.94
2017,5,28,14,0,849.0,147.0,3.0,15.0,890.0,1005.59,763.24
2017,5,28,14,15,840.5,145.0,3.0,15.0,859.5,1007.56,765.47
2017,5,28,14,30,832.0,143.0,3.0,15.0,829.0,1006.27,765.7
2017,5,28,14,45,824.0,139.0,3.05,15.0,793.5,1000.07,763.21
2017,5,28,15,0,816.0,135.0,3.1,15.0,758.0,990.68,758.71
2017,5,28,15,15,579.5,213.5,3.1,14.5,644.0,848.26,661.57
2017,5,28,15,30,343.0,292.0,3.1,14.0,530.0,676.52,534.32
2017,5,28,15,45,315.5,276.5,3.1,14.0,484.5,632.78,503.92
2017,5,28,16,0,288.0,261.0,3.1,14.0,439.0,588.28,471.62
2017,5,28,16,15,498.5,187.0,3.1,14.0,464.5,718.65,577.33
2017,5,28,16,30,709.0,113.0,3.1,14.0,490.0,826.98,659.36
2017,5,28,16,45,445.5,147.0,3.15,14.0,376.0,605.97,494.19
2017,5,28,17,0,182.0,181.0,3.2,14.0,262.0,372.77,307.49
2017,5,28,17,15,166.0,161.5,3.15,13.5,228.0,334.23,278.28
2017,5,28,17,30,150.0,142.0,3.1,13.0,194.0,296.01,247.82
2017,5,28,17,45,306.0,108.0,3.1,13.0,192.5,386.86,326.33
2017,5,28,18,0,462.0,74.0,3.1,13.0,191.0,470.34,395.03
2017,5,28,18,15,385.5,63.5,3.05,12.5,146.5,382.01,320.29
2017,5,28,18,30,309.0,53.0,3.0,12.0,102.0,304.46,252.49
2017,5,28,18,45,206.5,38.5,3.0,11.5,66.0,211.37,168.47
2017,5,28,19,0,104.0,24.0,3.0,11.0,30.0,116.5,53.95
2017,5,28,19,15,52.0,12.0,3.0,11.0,15.0,38.44,0.0
2017,5,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,15,109.5,19.0,3.1,10.0,30.5,14.9,0.39
2017,5,29,5,30,219.0,38.0,3.2,10.0,61.0,29.58,19.61
2017,5,29,5,45,315.0,50.0,3.35,10.0,102.5,38.41,28.53
2017,5,29,6,0,411.0,62.0,3.5,10.0,144.0,48.74,38.32
2017,5,29,6,15,205.5,60.5,3.55,10.0,101.5,44.1,34.42
2017,5,29,6,30,0.0,59.0,3.6,10.0,59.0,52.12,41.77
2017,5,29,6,45,0.0,71.5,3.65,10.5,71.5,62.93,51.4
2017,5,29,7,0,0.0,84.0,3.7,11.0,84.0,73.53,60.65
2017,5,29,7,15,0.0,111.5,3.6,11.0,111.5,95.73,80.21
2017,5,29,7,30,0.0,139.0,3.5,11.0,139.0,117.37,99.0
2017,5,29,7,45,1.5,153.0,3.45,11.5,154.0,128.72,108.37
2017,5,29,8,0,3.0,167.0,3.4,12.0,169.0,139.97,117.54
2017,5,29,8,15,14.5,206.0,3.3,12.0,215.5,171.03,137.12
2017,5,29,8,30,26.0,245.0,3.2,12.0,262.0,203.49,162.44
2017,5,29,8,45,30.0,267.5,3.1,12.5,288.5,212.49,168.62
2017,5,29,9,0,34.0,290.0,3.0,13.0,315.0,233.84,184.93
2017,5,29,9,15,98.5,336.0,3.0,13.0,413.0,288.21,225.75
2017,5,29,9,30,163.0,382.0,3.0,13.0,511.0,339.98,264.89
2017,5,29,9,45,172.5,399.0,3.05,13.0,541.0,369.73,288.53
2017,5,29,10,0,182.0,416.0,3.1,13.0,571.0,400.74,313.11
2017,5,29,10,15,133.0,421.5,3.15,13.0,536.5,396.91,311.01
2017,5,29,10,30,84.0,427.0,3.2,13.0,502.0,395.0,309.79
2017,5,29,10,45,105.0,445.5,3.25,13.5,541.5,430.48,336.64
2017,5,29,11,0,126.0,464.0,3.3,14.0,581.0,463.56,361.38
2017,5,29,11,15,165.0,472.0,3.3,14.0,627.5,508.61,395.91
2017,5,29,11,30,204.0,480.0,3.3,14.0,674.0,557.1,432.75
2017,5,29,11,45,187.0,484.0,3.35,14.0,663.0,563.6,437.4
2017,5,29,12,0,170.0,488.0,3.4,14.0,652.0,568.56,441.04
2017,5,29,12,15,102.5,443.5,3.45,14.0,542.5,483.65,376.82
2017,5,29,12,30,35.0,399.0,3.5,14.0,433.0,393.8,307.57
2017,5,29,12,45,89.5,437.5,3.55,14.0,522.5,483.04,377.44
2017,5,29,13,0,144.0,476.0,3.6,14.0,612.0,585.87,455.38
2017,5,29,13,15,324.0,420.5,3.65,14.0,719.5,720.65,559.66
2017,5,29,13,30,504.0,365.0,3.7,14.0,827.0,862.11,665.67
2017,5,29,13,45,680.0,254.0,3.75,14.0,860.0,941.54,727.36
2017,5,29,14,0,856.0,143.0,3.8,14.0,893.0,997.2,766.96
2017,5,29,14,15,848.5,141.5,3.85,14.0,863.5,1011.96,778.03
2017,5,29,14,30,841.0,140.0,3.9,14.0,834.0,1012.23,779.58
2017,5,29,14,45,837.5,134.0,3.95,14.0,800.0,1008.32,778.51
2017,5,29,15,0,834.0,128.0,4.0,14.0,766.0,1001.13,775.32
2017,5,29,15,15,463.0,221.5,4.05,14.0,572.5,733.98,582.51
2017,5,29,15,30,92.0,315.0,4.1,14.0,379.0,416.75,332.96
2017,5,29,15,45,91.5,293.5,4.15,14.0,354.0,395.51,318.6
2017,5,29,16,0,91.0,272.0,4.2,14.0,329.0,373.67,302.57
2017,5,29,16,15,63.5,239.5,4.15,13.5,277.5,312.18,254.09
2017,5,29,16,30,36.0,207.0,4.1,13.0,226.0,250.89,204.81
2017,5,29,16,45,18.0,165.5,4.1,13.0,175.0,174.53,142.11
2017,5,29,17,0,0.0,124.0,4.1,13.0,124.0,115.63,92.66
2017,5,29,17,15,0.0,108.0,4.05,12.5,108.0,100.45,80.35
2017,5,29,17,30,0.0,92.0,4.0,12.0,92.0,85.17,67.69
2017,5,29,17,45,256.5,81.0,4.0,12.0,146.5,328.3,280.31
2017,5,29,18,0,513.0,70.0,4.0,12.0,201.0,504.4,426.58
2017,5,29,18,15,436.5,60.5,3.9,11.5,155.0,418.31,352.8
2017,5,29,18,30,360.0,51.0,3.8,11.0,109.0,337.07,281.49
2017,5,29,18,45,245.5,38.0,3.7,11.0,71.5,234.56,188.61
2017,5,29,19,0,131.0,25.0,3.6,11.0,34.0,134.48,69.04
2017,5,29,19,15,65.5,12.5,3.6,10.5,17.0,46.11,0.0
2017,5,29,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,11.5,3.85,10.0,11.5,10.11,0.0
2017,5,30,5,30,0.0,23.0,3.9,10.0,23.0,20.26,11.7
2017,5,30,5,45,0.0,37.5,4.0,10.0,37.5,32.97,23.72
2017,5,30,6,0,0.0,52.0,4.1,10.0,52.0,45.27,35.21
2017,5,30,6,15,0.0,69.5,4.2,10.0,69.5,59.78,48.58
2017,5,30,6,30,0.0,87.0,4.3,10.0,87.0,74.16,61.66
2017,5,30,6,45,0.0,105.0,4.4,10.5,105.0,88.79,74.61
2017,5,30,7,0,0.0,123.0,4.5,11.0,123.0,103.3,87.2
2017,5,30,7,15,0.0,129.5,4.45,11.0,129.5,109.29,92.24
2017,5,30,7,30,0.0,136.0,4.4,11.0,136.0,115.16,97.09
2017,5,30,7,45,10.0,171.0,4.35,11.5,176.5,141.87,119.93
2017,5,30,8,0,20.0,206.0,4.3,12.0,217.0,167.78,141.7
2017,5,30,8,15,72.0,251.5,4.2,12.0,297.5,192.94,153.42
2017,5,30,8,30,124.0,297.0,4.1,12.0,378.0,223.89,174.95
2017,5,30,8,45,155.5,319.0,4.1,12.5,427.5,254.83,197.46
2017,5,30,9,0,187.0,341.0,4.1,13.0,477.0,289.55,223.67
2017,5,30,9,15,308.0,327.0,4.1,13.0,565.0,318.49,243.52
2017,5,30,9,30,429.0,313.0,4.1,13.0,653.0,361.31,276.3
2017,5,30,9,45,488.5,309.0,4.1,13.0,711.5,408.81,315.22
2017,5,30,10,0,548.0,305.0,4.1,13.0,770.0,462.13,358.82
2017,5,30,10,15,518.5,330.0,4.05,13.0,781.5,499.76,390.36
2017,5,30,10,30,489.0,355.0,4.0,13.0,793.0,534.69,418.88
2017,5,30,10,45,475.5,370.0,3.95,13.0,803.5,568.65,445.94
2017,5,30,11,0,462.0,385.0,3.9,13.0,814.0,601.29,471.36
2017,5,30,11,15,381.5,421.5,3.9,13.0,779.5,608.5,476.34
2017,5,30,11,30,301.0,458.0,3.9,13.0,745.0,605.38,473.13
2017,5,30,11,45,234.5,473.5,3.95,13.0,698.0,590.28,461.13
2017,5,30,12,0,168.0,489.0,4.0,13.0,651.0,567.83,443.31
2017,5,30,12,15,196.0,485.5,4.05,13.0,674.0,601.52,469.63
2017,5,30,12,30,224.0,482.0,4.1,13.0,697.0,636.37,496.48
2017,5,30,12,45,174.0,477.5,4.2,13.0,643.5,602.41,470.57
2017,5,30,13,0,124.0,473.0,4.3,13.0,590.0,564.81,441.92
2017,5,30,13,15,274.0,427.5,4.35,13.0,680.5,680.87,533.86
2017,5,30,13,30,424.0,382.0,4.4,13.0,771.0,802.24,627.04
2017,5,30,13,45,350.5,400.0,4.5,13.0,716.5,752.72,589.64
2017,5,30,14,0,277.0,418.0,4.6,13.0,662.0,710.79,558.03
2017,5,30,14,15,377.5,365.0,4.6,13.0,685.0,764.69,602.43
2017,5,30,14,30,478.0,312.0,4.6,13.0,708.0,833.23,656.33
2017,5,30,14,45,267.5,323.5,4.7,13.0,543.0,624.84,497.9
2017,5,30,15,0,57.0,335.0,4.8,13.0,378.0,395.5,316.16
2017,5,30,15,15,430.0,225.5,4.7,13.0,526.5,705.6,569.19
2017,5,30,15,30,803.0,116.0,4.6,13.0,675.0,953.61,754.77
2017,5,30,15,45,549.5,188.5,4.5,13.0,560.0,780.12,626.93
2017,5,30,16,0,296.0,261.0,4.4,13.0,445.0,596.03,482.48
2017,5,30,16,15,235.5,246.0,4.35,12.5,385.0,520.15,425.1
2017,5,30,16,30,175.0,231.0,4.3,12.0,325.0,427.44,352.57
2017,5,30,16,45,92.5,191.0,4.3,12.0,240.5,286.58,237.7
2017,5,30,17,0,10.0,151.0,4.3,12.0,156.0,153.92,125.51
2017,5,30,17,15,5.5,133.0,4.25,11.5,136.0,132.83,108.32
2017,5,30,17,30,1.0,115.0,4.2,11.0,116.0,111.87,90.79
2017,5,30,17,45,0.5,96.0,4.2,11.0,96.5,92.98,74.74
2017,5,30,18,0,0.0,77.0,4.2,11.0,77.0,73.81,58.19
2017,5,30,18,15,0.0,59.0,4.05,11.0,59.0,55.84,42.47
2017,5,30,18,30,0.0,41.0,3.9,11.0,41.0,37.35,26.18
2017,5,30,18,45,0.0,27.0,3.8,11.0,27.0,23.81,14.02
2017,5,30,19,0,0.0,13.0,3.7,11.0,13.0,11.43,1.05
2017,5,30,19,15,0.0,6.5,3.7,10.5,6.5,5.91,0.0
2017,5,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,15,113.0,18.0,1.85,10.0,30.0,14.09,1.06
2017,5,31,5,30,226.0,36.0,1.9,10.0,60.0,27.99,18.38
2017,5,31,5,45,325.0,46.0,1.95,10.5,101.0,35.32,25.8
2017,5,31,6,0,424.0,56.0,2.0,11.0,142.0,43.34,33.37
2017,5,31,6,15,487.0,63.5,1.95,11.0,188.5,47.73,37.57
2017,5,31,6,30,550.0,71.0,1.9,11.0,235.0,51.96,41.48
2017,5,31,6,45,602.5,74.5,1.9,11.5,285.0,52.9,42.19
2017,5,31,7,0,655.0,78.0,1.9,12.0,335.0,53.88,42.88
2017,5,31,7,15,686.5,82.0,1.85,12.5,384.5,55.06,43.7
2017,5,31,7,30,718.0,86.0,1.8,13.0,434.0,61.94,49.55
2017,5,31,7,45,749.0,86.5,1.8,13.5,484.0,60.65,48.12
2017,5,31,8,0,780.0,87.0,1.8,14.0,534.0,59.48,46.83
2017,5,31,8,15,798.0,90.0,1.75,14.0,580.0,103.61,56.52
2017,5,31,8,30,816.0,93.0,1.7,14.0,626.0,160.86,92.84
2017,5,31,8,45,833.0,93.5,1.7,14.5,669.0,208.67,129.0
2017,5,31,9,0,850.0,94.0,1.7,15.0,712.0,258.29,170.68
2017,5,31,9,15,860.5,95.5,1.7,15.0,750.0,308.51,215.1
2017,5,31,9,30,871.0,97.0,1.7,15.0,788.0,359.51,260.43
2017,5,31,9,45,879.0,98.5,1.7,15.5,821.0,410.19,304.43
2017,5,31,10,0,887.0,100.0,1.7,16.0,854.0,461.02,347.41
2017,5,31,10,15,893.0,101.0,1.7,16.0,880.5,510.47,388.79
2017,5,31,10,30,899.0,102.0,1.7,16.0,907.0,559.47,428.66
2017,5,31,10,45,901.5,104.0,1.75,16.0,926.5,606.61,466.32
2017,5,31,11,0,904.0,106.0,1.8,16.0,946.0,652.64,502.21
2017,5,31,11,15,906.5,106.5,1.85,16.0,959.5,696.15,535.53
2017,5,31,11,30,909.0,107.0,1.9,16.0,973.0,738.2,567.12
2017,5,31,11,45,908.5,108.5,2.0,16.5,978.0,777.24,593.78
2017,5,31,12,0,908.0,110.0,2.1,17.0,983.0,814.31,618.69
2017,5,31,12,15,907.5,110.0,2.15,16.5,981.5,847.97,643.09
2017,5,31,12,30,907.0,110.0,2.2,16.0,980.0,879.34,665.98
2017,5,31,12,45,902.5,111.5,2.3,16.0,970.5,906.12,685.01
2017,5,31,13,0,898.0,113.0,2.4,16.0,961.0,930.14,702.26
2017,5,31,13,15,894.5,112.0,2.45,16.0,945.0,949.8,716.2
2017,5,31,13,30,891.0,111.0,2.5,16.0,929.0,966.45,728.24
2017,5,31,13,45,512.5,272.0,2.6,16.0,740.0,793.7,607.63
2017,5,31,14,0,134.0,433.0,2.7,16.0,551.0,571.01,438.65
2017,5,31,14,15,114.5,412.5,2.7,16.0,511.0,537.72,415.76
2017,5,31,14,30,95.0,392.0,2.7,16.0,471.0,486.05,377.92
2017,5,31,14,45,229.0,360.0,2.75,16.0,539.0,608.51,474.38
2017,5,31,15,0,363.0,328.0,2.8,16.0,607.0,730.84,567.29
2017,5,31,15,15,240.0,325.0,2.8,15.5,505.5,608.52,476.33
2017,5,31,15,30,117.0,322.0,2.8,15.0,404.0,467.97,369.93
2017,5,31,15,45,458.0,207.0,2.85,15.0,496.0,711.87,565.57
2017,5,31,16,0,799.0,92.0,2.9,15.0,588.0,906.41,708.13
2017,5,31,16,15,399.5,117.0,2.9,14.5,365.0,539.06,438.12
2017,5,31,16,30,0.0,142.0,2.9,14.0,142.0,131.13,103.83
2017,5,31,16,45,13.0,153.0,2.95,14.0,159.0,156.22,126.21
2017,5,31,17,0,26.0,164.0,3.0,14.0,176.0,196.72,160.57
2017,5,31,17,15,21.5,144.5,2.95,13.5,154.0,159.66,130.35
2017,5,31,17,30,17.0,125.0,2.9,13.0,132.0,136.7,111.54
2017,5,31,17,45,280.5,92.0,2.9,13.0,166.0,362.4,306.51
2017,5,31,18,0,544.0,59.0,2.9,13.0,200.0,514.69,431.01
2017,5,31,18,15,472.5,51.5,2.75,12.5,155.0,433.83,363.11
2017,5,31,18,30,401.0,44.0,2.6,12.0,110.0,357.67,296.86
2017,5,31,18,45,291.5,33.5,2.5,12.0,73.0,259.66,208.88
2017,5,31,19,0,182.0,23.0,2.4,12.0,36.0,161.49,94.44
2017,5,31,19,15,91.0,11.5,2.4,12.0,18.0,58.93,0.0
2017,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,5,15,119.0,18.0,2.45,11.0,31.0,14.09,1.41
2017,6,1,5,30,238.0,36.0,2.5,11.0,62.0,28.0,18.33
2017,6,1,5,45,324.0,47.5,2.6,11.5,102.5,36.46,26.69
2017,6,1,6,0,410.0,59.0,2.7,12.0,143.0,45.89,35.5
2017,6,1,6,15,474.0,67.5,2.8,12.0,190.0,51.0,40.34
2017,6,1,6,30,538.0,76.0,2.9,12.0,237.0,55.91,44.83
2017,6,1,6,45,306.0,116.0,3.0,12.5,211.0,86.32,71.82
2017,6,1,7,0,74.0,156.0,3.1,13.0,185.0,120.95,102.01
2017,6,1,7,15,139.5,179.0,3.1,13.0,243.5,130.91,110.35
2017,6,1,7,30,205.0,202.0,3.1,13.0,302.0,145.67,122.78
2017,6,1,7,45,120.0,212.0,3.15,13.5,272.5,151.27,126.94
2017,6,1,8,0,35.0,222.0,3.2,14.0,243.0,166.89,139.64
2017,6,1,8,15,102.0,260.0,3.15,14.0,326.0,200.04,156.8
2017,6,1,8,30,169.0,298.0,3.1,14.0,409.0,229.93,176.22
2017,6,1,8,45,496.5,207.5,3.05,14.5,563.0,219.66,152.71
2017,6,1,9,0,824.0,117.0,3.0,15.0,717.0,261.16,174.72
2017,6,1,9,15,550.0,242.0,2.95,15.0,652.0,318.32,233.46
2017,6,1,9,30,276.0,367.0,2.9,15.0,587.0,357.05,273.33
2017,6,1,9,45,562.5,251.0,2.85,15.5,721.5,393.28,298.13
2017,6,1,10,0,849.0,135.0,2.8,16.0,856.0,470.86,357.76
2017,6,1,10,15,856.0,136.5,2.7,16.0,883.5,519.62,398.54
2017,6,1,10,30,863.0,138.0,2.6,16.0,911.0,568.09,438.05
2017,6,1,10,45,662.0,261.5,2.55,16.0,863.0,589.47,454.5
2017,6,1,11,0,461.0,385.0,2.5,16.0,815.0,600.8,461.39
2017,6,1,11,15,674.5,260.5,2.5,16.0,898.5,668.51,515.42
2017,6,1,11,30,888.0,136.0,2.5,16.0,982.0,747.13,576.84
2017,6,1,11,45,892.0,134.5,2.55,16.5,989.0,786.65,604.21
2017,6,1,12,0,896.0,133.0,2.6,17.0,996.0,824.55,629.45
2017,6,1,12,15,896.0,133.0,2.6,17.0,994.5,858.64,652.72
2017,6,1,12,30,896.0,133.0,2.6,17.0,993.0,890.55,674.4
2017,6,1,12,45,895.0,132.0,2.65,17.0,984.5,918.3,693.63
2017,6,1,13,0,894.0,131.0,2.7,17.0,976.0,943.42,711.13
2017,6,1,13,15,891.0,130.5,2.75,16.5,960.5,964.36,727.26
2017,6,1,13,30,888.0,130.0,2.8,16.0,945.0,982.35,741.57
2017,6,1,13,45,882.5,129.0,2.9,16.0,922.0,994.39,751.09
2017,6,1,14,0,877.0,128.0,3.0,16.0,899.0,1003.25,758.66
2017,6,1,14,15,870.0,126.5,3.05,16.0,869.5,1006.92,762.46
2017,6,1,14,30,863.0,125.0,3.1,16.0,840.0,1007.39,764.29
2017,6,1,14,45,852.0,123.5,3.2,16.0,804.5,1000.69,761.83
2017,6,1,15,0,841.0,122.0,3.3,16.0,769.0,1002.04,765.03
2017,6,1,15,15,828.5,120.0,3.35,15.5,728.5,987.21,758.24
2017,6,1,15,30,816.0,118.0,3.4,15.0,688.0,969.45,749.58
2017,6,1,15,45,800.0,114.5,3.5,15.0,643.5,943.68,734.29
2017,6,1,16,0,784.0,111.0,3.6,15.0,599.0,915.35,717.12
2017,6,1,16,15,763.5,107.5,3.6,14.5,551.5,880.36,695.7
2017,6,1,16,30,743.0,104.0,3.6,14.0,504.0,848.75,676.49
2017,6,1,16,45,719.5,98.5,3.65,14.0,454.5,805.14,647.09
2017,6,1,17,0,696.0,93.0,3.7,14.0,405.0,760.28,616.24
2017,6,1,17,15,659.5,87.5,3.65,13.5,354.5,703.37,576.13
2017,6,1,17,30,623.0,82.0,3.6,13.0,304.0,646.62,534.94
2017,6,1,17,45,576.5,75.0,3.55,13.0,255.0,580.59,483.98
2017,6,1,18,0,530.0,68.0,3.5,13.0,206.0,516.17,432.43
2017,6,1,18,15,456.0,59.0,3.35,12.5,160.0,431.82,362.29
2017,6,1,18,30,382.0,50.0,3.2,12.0,114.0,352.17,293.06
2017,6,1,18,45,275.0,38.0,3.1,12.0,76.0,252.62,203.93
2017,6,1,19,0,168.0,26.0,3.0,12.0,38.0,159.67,97.49
2017,6,1,19,15,84.0,13.0,2.95,11.5,19.0,56.66,0.0
2017,6,1,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,5,15,156.5,17.5,2.25,10.0,34.5,13.87,1.65
2017,6,2,5,30,313.0,35.0,2.3,10.0,69.0,28.48,18.87
2017,6,2,5,45,404.0,44.0,2.35,10.5,111.5,34.8,25.35
2017,6,2,6,0,495.0,53.0,2.4,11.0,154.0,40.93,31.22
2017,6,2,6,15,556.5,59.5,2.25,11.5,203.0,44.67,34.75
2017,6,2,6,30,618.0,66.0,2.1,12.0,252.0,48.3,38.02
2017,6,2,6,45,661.0,71.0,2.0,12.5,303.0,50.56,39.93
2017,6,2,7,0,704.0,76.0,1.9,13.0,354.0,57.93,46.31
2017,6,2,7,15,734.5,80.0,1.8,13.0,405.0,59.4,47.46
2017,6,2,7,30,765.0,84.0,1.7,13.0,456.0,60.81,48.53
2017,6,2,7,45,789.0,87.0,1.6,13.5,506.0,61.34,48.73
2017,6,2,8,0,813.0,90.0,1.5,14.0,556.0,61.83,48.88
2017,6,2,8,15,830.5,93.0,1.4,14.0,603.5,108.81,59.38
2017,6,2,8,30,848.0,96.0,1.3,14.0,651.0,167.59,96.73
2017,6,2,8,45,861.5,98.0,1.25,14.5,694.5,217.52,134.6
2017,6,2,9,0,875.0,100.0,1.2,15.0,738.0,268.93,177.61
2017,6,2,9,15,885.5,102.0,1.2,15.0,777.0,320.81,223.07
2017,6,2,9,30,896.0,104.0,1.2,15.0,816.0,373.5,269.34
2017,6,2,9,45,907.0,104.0,1.25,15.5,850.0,425.5,314.05
2017,6,2,10,0,918.0,104.0,1.3,16.0,884.0,477.91,357.97
2017,6,2,10,15,924.0,105.0,1.35,16.0,911.5,528.89,400.32
2017,6,2,10,30,930.0,106.0,1.4,16.0,939.0,579.39,441.17
2017,6,2,10,45,933.5,107.0,1.5,16.5,959.5,627.78,478.85
2017,6,2,11,0,937.0,108.0,1.6,17.0,980.0,675.07,514.71
2017,6,2,11,15,939.5,108.5,1.7,17.0,993.5,720.02,549.03
2017,6,2,11,30,942.0,109.0,1.8,17.0,1007.0,763.44,581.64
2017,6,2,11,45,942.5,110.0,1.9,17.0,1013.0,804.11,610.16
2017,6,2,12,0,943.0,111.0,2.0,17.0,1019.0,842.81,637.09
2017,6,2,12,15,943.0,111.0,2.1,17.0,1018.0,878.11,661.64
2017,6,2,12,30,943.0,111.0,2.2,17.0,1017.0,911.07,684.61
2017,6,2,12,45,935.0,115.0,2.35,17.0,1006.5,938.15,704.14
2017,6,2,13,0,927.0,119.0,2.5,17.0,996.0,962.28,721.8
2017,6,2,13,15,924.0,118.5,2.55,17.0,980.0,983.74,736.82
2017,6,2,13,30,921.0,118.0,2.6,17.0,964.0,1002.13,749.92
2017,6,2,13,45,918.0,116.0,2.7,17.0,941.5,1015.89,760.56
2017,6,2,14,0,915.0,114.0,2.8,17.0,919.0,1026.4,769.22
2017,6,2,14,15,909.0,112.5,2.8,16.5,890.0,1031.17,774.73
2017,6,2,14,30,903.0,111.0,2.8,16.0,861.0,1032.64,778.25
2017,6,2,14,45,896.0,108.5,2.85,16.0,826.0,1028.73,777.38
2017,6,2,15,0,889.0,106.0,2.9,16.0,791.0,1021.55,774.5
2017,6,2,15,15,878.0,104.0,2.85,16.0,750.5,1007.77,766.38
2017,6,2,15,30,867.0,102.0,2.8,16.0,710.0,990.98,756.38
2017,6,2,15,45,853.5,99.5,2.8,16.0,665.0,968.27,742.9
2017,6,2,16,0,840.0,97.0,2.8,16.0,620.0,953.11,734.69
2017,6,2,16,15,821.0,94.0,2.75,15.5,571.5,919.19,714.3
2017,6,2,16,30,802.0,91.0,2.7,15.0,523.0,883.13,692.32
2017,6,2,16,45,776.5,87.5,2.7,15.0,472.5,838.6,663.03
2017,6,2,17,0,751.0,84.0,2.7,15.0,422.0,792.71,632.26
2017,6,2,17,15,716.0,79.5,2.65,14.5,370.0,741.47,597.58
2017,6,2,17,30,681.0,75.0,2.6,14.0,318.0,685.57,558.28
2017,6,2,17,45,633.0,69.0,2.6,13.5,267.5,617.76,508.53
2017,6,2,18,0,585.0,63.0,2.6,13.0,217.0,551.62,457.86
2017,6,2,18,15,512.0,55.5,2.6,12.5,169.0,467.85,390.28
2017,6,2,18,30,439.0,48.0,2.6,12.0,121.0,388.59,322.24
2017,6,2,18,45,326.5,37.0,2.65,12.0,81.5,286.0,231.1
2017,6,2,19,0,214.0,26.0,2.7,12.0,42.0,187.82,119.58
2017,6,2,19,15,107.0,13.0,2.75,12.0,21.0,69.06,0.0
2017,6,2,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,5.5,2.05,10.0,5.5,4.82,0.0
2017,6,3,5,30,0.0,11.0,2.1,10.0,11.0,9.66,2.68
2017,6,3,5,45,0.0,18.5,2.15,10.5,18.5,16.26,8.87
2017,6,3,6,0,0.0,26.0,2.2,11.0,26.0,22.88,15.01
2017,6,3,6,15,0.0,34.5,2.2,11.0,34.5,30.39,21.94
2017,6,3,6,30,0.0,43.0,2.2,11.0,43.0,37.92,28.8
2017,6,3,6,45,0.0,52.0,2.25,11.0,52.0,45.9,35.97
2017,6,3,7,0,0.0,61.0,2.3,11.0,61.0,53.89,43.06
2017,6,3,7,15,0.0,70.0,2.3,11.0,70.0,61.89,50.07
2017,6,3,7,30,0.0,79.0,2.3,11.0,79.0,69.91,57.02
2017,6,3,7,45,55.5,165.0,2.35,11.5,197.0,130.7,110.05
2017,6,3,8,0,111.0,251.0,2.4,12.0,315.0,173.23,146.0
2017,6,3,8,15,225.0,261.0,2.4,12.0,404.0,197.73,151.91
2017,6,3,8,30,339.0,271.0,2.4,12.0,493.0,222.53,163.98
2017,6,3,8,45,176.5,254.5,2.4,12.0,370.5,219.0,167.41
2017,6,3,9,0,14.0,238.0,2.4,12.0,248.0,203.17,161.51
2017,6,3,9,15,46.5,301.5,2.4,12.0,338.0,251.06,198.51
2017,6,3,9,30,79.0,365.0,2.4,12.0,428.0,311.92,245.49
2017,6,3,9,45,213.0,375.0,2.4,12.5,554.0,369.29,287.48
2017,6,3,10,0,347.0,385.0,2.4,13.0,680.0,441.16,341.58
2017,6,3,10,15,618.5,254.5,2.4,13.0,801.0,489.08,379.42
2017,6,3,10,30,890.0,124.0,2.4,13.0,922.0,572.2,445.68
2017,6,3,10,45,900.0,121.5,2.4,13.5,944.0,619.92,483.18
2017,6,3,11,0,910.0,119.0,2.4,14.0,966.0,667.12,519.42
2017,6,3,11,15,913.0,120.0,2.4,14.5,980.0,711.74,552.69
2017,6,3,11,30,916.0,121.0,2.4,15.0,994.0,754.96,584.07
2017,6,3,11,45,921.0,118.5,2.4,15.5,1001.0,795.21,611.39
2017,6,3,12,0,926.0,116.0,2.4,16.0,1008.0,833.79,636.68
2017,6,3,12,15,926.0,116.0,2.45,16.0,1007.0,868.58,660.74
2017,6,3,12,30,926.0,116.0,2.5,16.0,1006.0,901.1,683.2
2017,6,3,12,45,923.0,116.5,2.55,16.0,997.0,928.97,702.5
2017,6,3,13,0,920.0,117.0,2.6,16.0,988.0,954.08,719.99
2017,6,3,13,15,916.5,116.5,2.6,16.0,971.5,974.87,734.18
2017,6,3,13,30,913.0,116.0,2.6,16.0,955.0,992.61,746.43
2017,6,3,13,45,910.5,113.5,2.65,16.0,933.0,1006.18,756.51
2017,6,3,14,0,908.0,111.0,2.7,16.0,911.0,1016.52,764.6
2017,6,3,14,15,901.0,109.5,2.75,16.0,881.0,1020.18,768.4
2017,6,3,14,30,894.0,108.0,2.8,16.0,851.0,1020.55,770.21
2017,6,3,14,45,885.5,106.0,2.85,16.0,816.0,1015.61,768.63
2017,6,3,15,0,877.0,104.0,2.9,16.0,781.0,1007.47,765.06
2017,6,3,15,15,865.0,102.0,2.95,16.0,740.0,992.71,757.14
2017,6,3,15,30,853.0,100.0,3.0,16.0,699.0,975.0,747.31
2017,6,3,15,45,837.5,98.0,3.05,16.0,654.0,951.06,733.21
2017,6,3,16,0,822.0,96.0,3.1,16.0,609.0,934.74,724.45
2017,6,3,16,15,802.0,93.0,3.1,15.5,561.0,900.21,703.74
2017,6,3,16,30,782.0,90.0,3.1,15.0,513.0,863.62,681.4
2017,6,3,16,45,755.0,86.5,3.15,15.0,462.5,818.22,651.33
2017,6,3,17,0,728.0,83.0,3.2,15.0,412.0,771.62,619.78
2017,6,3,17,15,693.0,78.5,3.2,14.5,361.5,720.9,585.19
2017,6,3,17,30,658.0,74.0,3.2,14.0,311.0,665.76,546.07
2017,6,3,17,45,606.0,69.0,3.25,14.0,260.5,596.94,494.0
2017,6,3,18,0,554.0,64.0,3.3,14.0,210.0,530.09,441.45
2017,6,3,18,15,482.0,56.5,3.25,13.5,164.0,448.18,374.48
2017,6,3,18,30,410.0,49.0,3.2,13.0,118.0,370.72,307.61
2017,6,3,18,45,296.0,38.0,3.2,12.5,79.5,268.26,217.12
2017,6,3,19,0,182.0,27.0,3.2,12.0,41.0,170.98,111.78
2017,6,3,19,15,91.0,13.5,3.25,11.5,20.5,61.05,0.0
