Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2017,6,4,5,0,0.0,10.0,3.7,10.0,10.0,9.1,0.0
2017,6,4,5,15,134.5,24.0,3.75,10.0,39.0,18.86,4.95
2017,6,4,5,30,269.0,38.0,3.8,10.0,68.0,29.6,19.86
2017,6,4,5,45,365.5,48.0,3.9,10.5,110.5,38.23,28.39
2017,6,4,6,0,462.0,58.0,4.0,11.0,153.0,45.08,34.93
2017,6,4,6,15,525.0,65.0,4.05,11.0,201.0,49.02,38.72
2017,6,4,6,30,588.0,72.0,4.1,11.0,249.0,52.85,42.25
2017,6,4,6,45,633.5,77.5,4.15,11.5,300.0,55.27,44.3
2017,6,4,7,0,679.0,83.0,4.2,12.0,351.0,57.6,46.18
2017,6,4,7,15,712.0,87.5,4.2,12.5,402.5,59.01,47.19
2017,6,4,7,30,745.0,92.0,4.2,13.0,454.0,66.63,53.67
2017,6,4,7,45,597.5,146.0,4.2,13.5,456.0,94.0,77.38
2017,6,4,8,0,450.0,200.0,4.2,14.0,458.0,125.74,104.48
2017,6,4,8,15,641.5,153.0,4.2,14.0,555.0,131.58,83.93
2017,6,4,8,30,833.0,106.0,4.2,14.0,652.0,164.42,95.1
2017,6,4,8,45,849.0,108.5,4.2,14.5,697.0,214.72,133.91
2017,6,4,9,0,865.0,111.0,4.2,15.0,742.0,275.03,184.78
2017,6,4,9,15,877.5,113.0,4.15,15.0,782.5,326.99,231.09
2017,6,4,9,30,890.0,115.0,4.1,15.0,823.0,379.96,278.59
2017,6,4,9,45,903.0,115.0,4.05,15.0,859.5,432.48,325.33
2017,6,4,10,0,916.0,115.0,4.0,15.0,896.0,485.62,371.67
2017,6,4,10,15,922.5,116.5,3.95,15.0,924.0,537.18,415.75
2017,6,4,10,30,929.0,118.0,3.9,15.0,952.0,588.33,458.33
2017,6,4,10,45,936.5,117.0,3.85,15.5,974.0,637.51,497.44
2017,6,4,11,0,944.0,116.0,3.8,16.0,996.0,685.92,534.8
2017,6,4,11,15,946.5,116.5,3.8,16.0,1009.5,731.25,570.05
2017,6,4,11,30,949.0,117.0,3.8,16.0,1023.0,775.05,603.45
2017,6,4,11,45,953.5,115.0,3.85,16.0,1030.0,816.57,633.29
2017,6,4,12,0,958.0,113.0,3.9,16.0,1037.0,856.32,661.39
2017,6,4,12,15,958.0,113.0,3.95,16.0,1035.5,892.18,686.62
2017,6,4,12,30,958.0,113.0,4.0,16.0,1034.0,925.66,710.15
2017,6,4,12,45,951.5,115.5,4.05,16.0,1024.0,953.17,729.52
2017,6,4,13,0,945.0,118.0,4.1,16.0,1014.0,977.73,746.91
2017,6,4,13,15,942.0,117.5,4.2,16.0,997.5,999.61,762.85
2017,6,4,13,30,939.0,117.0,4.3,16.0,981.0,1018.39,776.78
2017,6,4,13,45,934.5,116.5,4.4,16.0,958.0,1032.53,787.93
2017,6,4,14,0,930.0,116.0,4.5,16.0,935.0,1043.39,797.12
2017,6,4,14,15,923.5,114.5,4.55,15.5,905.5,1047.92,803.21
2017,6,4,14,30,917.0,113.0,4.6,15.0,876.0,1049.09,807.19
2017,6,4,14,45,907.5,112.0,4.7,15.0,840.0,1044.47,806.26
2017,6,4,15,0,898.0,111.0,4.8,15.0,804.0,1036.6,803.23
2017,6,4,15,15,887.0,109.0,4.8,14.5,763.0,1022.96,796.9
2017,6,4,15,30,876.0,107.0,4.8,14.0,722.0,1006.27,788.53
2017,6,4,15,45,860.5,105.0,4.8,14.0,676.5,992.8,781.02
2017,6,4,16,0,845.0,103.0,4.8,14.0,631.0,965.99,764.0
2017,6,4,16,15,825.5,99.5,4.7,13.5,582.5,931.0,741.72
2017,6,4,16,30,806.0,96.0,4.6,13.0,534.0,893.83,717.67
2017,6,4,16,45,778.5,93.0,4.55,13.0,482.0,848.02,685.92
2017,6,4,17,0,751.0,90.0,4.5,13.0,430.0,806.25,656.76
2017,6,4,17,15,715.5,85.5,4.4,12.5,378.0,749.96,616.79
2017,6,4,17,30,680.0,81.0,4.3,12.0,326.0,693.61,575.71
2017,6,4,17,45,626.0,75.5,4.2,12.0,274.0,621.63,519.86
2017,6,4,18,0,572.0,70.0,4.1,12.0,222.0,551.54,463.65
2017,6,4,18,15,496.5,62.0,4.0,11.5,174.0,465.42,392.44
2017,6,4,18,30,421.0,54.0,3.9,11.0,126.0,383.68,321.34
2017,6,4,18,45,304.5,42.0,3.8,11.0,85.5,277.66,226.63
2017,6,4,19,0,188.0,30.0,3.7,11.0,45.0,180.55,121.68
2017,6,4,19,15,94.0,15.0,3.65,10.5,22.5,64.13,0.0
2017,6,4,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,5.0,2.15,9.0,5.0,0.0,0.0
2017,6,5,5,0,0.0,10.0,2.2,9.0,10.0,9.1,0.0
2017,6,5,5,15,113.5,26.0,2.25,9.5,39.0,20.42,6.15
2017,6,5,5,30,227.0,42.0,2.3,10.0,68.0,32.65,22.54
2017,6,5,5,45,321.5,54.0,2.4,10.5,110.0,41.4,31.23
2017,6,5,6,0,416.0,66.0,2.5,11.0,152.0,49.92,39.28
2017,6,5,6,15,482.0,75.0,2.35,11.0,200.5,57.35,46.23
2017,6,5,6,30,548.0,84.0,2.2,11.0,249.0,62.45,50.9
2017,6,5,6,45,605.5,79.0,2.1,11.5,292.5,56.23,45.17
2017,6,5,7,0,663.0,74.0,2.0,12.0,336.0,50.95,40.25
2017,6,5,7,15,691.0,89.5,1.85,12.5,395.5,60.24,48.3
2017,6,5,7,30,719.0,105.0,1.7,13.0,455.0,69.0,55.76
2017,6,5,7,45,748.5,107.5,1.6,13.5,505.5,68.45,54.95
2017,6,5,8,0,778.0,110.0,1.5,14.0,556.0,76.74,61.88
2017,6,5,8,15,797.0,113.0,1.4,14.0,603.5,122.04,70.9
2017,6,5,8,30,816.0,116.0,1.3,14.0,651.0,169.91,99.79
2017,6,5,8,45,832.5,118.0,1.2,14.5,695.0,219.03,137.01
2017,6,5,9,0,849.0,120.0,1.1,15.0,739.0,270.11,179.44
2017,6,5,9,15,860.0,122.0,1.0,15.5,778.0,321.44,223.55
2017,6,5,9,30,871.0,124.0,0.9,16.0,817.0,380.29,273.08
2017,6,5,9,45,879.5,125.5,0.85,16.5,850.0,431.29,315.82
2017,6,5,10,0,888.0,127.0,0.8,17.0,883.0,482.49,357.44
2017,6,5,10,15,894.0,128.5,0.8,17.0,910.5,532.51,397.84
2017,6,5,10,30,900.0,130.0,0.8,17.0,938.0,582.11,436.71
2017,6,5,10,45,904.0,131.0,0.8,17.5,958.0,629.57,472.04
2017,6,5,11,0,908.0,132.0,0.8,18.0,978.0,676.05,505.51
2017,6,5,11,15,910.5,132.5,0.9,18.0,991.0,719.99,538.45
2017,6,5,11,30,913.0,133.0,1.0,18.0,1004.0,762.49,569.83
2017,6,5,11,45,912.5,134.0,1.15,18.0,1009.5,801.59,598.22
2017,6,5,12,0,912.0,135.0,1.3,18.0,1015.0,838.76,624.43
2017,6,5,12,15,911.5,135.0,1.45,18.0,1013.5,873.02,648.67
2017,6,5,12,30,911.0,135.0,1.6,18.0,1012.0,905.04,671.45
2017,6,5,12,45,904.5,137.5,1.75,18.0,1001.5,931.59,690.64
2017,6,5,13,0,898.0,140.0,1.9,18.0,991.0,955.32,708.09
2017,6,5,13,15,894.0,139.0,1.95,17.5,974.5,975.22,723.27
2017,6,5,13,30,890.0,138.0,2.0,17.0,958.0,992.1,736.66
2017,6,5,13,45,884.0,137.5,2.15,17.0,934.5,1004.43,747.06
2017,6,5,14,0,878.0,137.0,2.3,17.0,911.0,1013.59,755.51
2017,6,5,14,15,870.5,135.0,2.35,17.0,881.5,1016.57,758.89
2017,6,5,14,30,863.0,133.0,2.4,17.0,852.0,1016.3,760.33
2017,6,5,14,45,851.5,132.0,2.5,17.0,816.0,1021.41,766.06
2017,6,5,15,0,840.0,131.0,2.6,17.0,780.0,1012.02,762.19
2017,6,5,15,15,827.0,128.5,2.65,16.5,739.5,996.34,755.24
2017,6,5,15,30,814.0,126.0,2.7,16.0,699.0,977.71,746.35
2017,6,5,15,45,795.0,124.0,2.75,16.0,653.5,950.92,730.46
2017,6,5,16,0,776.0,122.0,2.8,16.0,608.0,921.62,712.8
2017,6,5,16,15,754.5,118.0,2.8,15.5,560.0,891.43,695.29
2017,6,5,16,30,733.0,114.0,2.8,15.0,512.0,853.55,672.05
2017,6,5,16,45,703.0,110.0,2.8,15.0,462.0,806.27,640.4
2017,6,5,17,0,673.0,106.0,2.8,15.0,412.0,758.03,607.49
2017,6,5,17,15,635.0,100.0,2.75,14.5,361.0,699.81,567.12
2017,6,5,17,30,597.0,94.0,2.7,14.0,310.0,641.75,525.64
2017,6,5,17,45,543.5,86.5,2.7,14.0,260.0,570.16,471.36
2017,6,5,18,0,490.0,79.0,2.7,14.0,210.0,500.48,416.27
2017,6,5,18,15,415.5,69.0,2.6,13.5,164.0,412.86,344.26
2017,6,5,18,30,341.0,59.0,2.5,13.0,118.0,335.5,277.84
2017,6,5,18,45,238.5,45.0,2.45,12.5,79.5,240.94,194.75
2017,6,5,19,0,136.0,31.0,2.4,12.0,41.0,152.63,103.53
2017,6,5,19,15,68.0,15.5,2.4,11.5,20.5,50.69,0.0
2017,6,5,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,4,45,6.0,4.5,2.2,9.0,4.5,0.0,0.0
2017,6,6,5,0,12.0,9.0,2.3,9.0,9.0,8.19,0.0
2017,6,6,5,15,111.5,25.5,2.35,9.0,37.5,20.01,6.17
2017,6,6,5,30,211.0,42.0,2.4,9.0,66.0,32.61,22.62
2017,6,6,5,45,300.0,55.0,2.5,9.5,107.5,42.1,31.99
2017,6,6,6,0,389.0,68.0,2.6,10.0,149.0,51.32,40.7
2017,6,6,6,15,455.5,77.5,2.65,10.5,197.0,57.57,46.52
2017,6,6,6,30,522.0,87.0,2.7,11.0,245.0,64.82,53.02
2017,6,6,6,45,418.5,114.5,2.75,11.5,256.0,81.05,67.38
2017,6,6,7,0,315.0,142.0,2.8,12.0,267.0,102.95,86.48
2017,6,6,7,15,182.5,167.5,2.8,12.0,242.5,124.49,105.12
2017,6,6,7,30,50.0,193.0,2.8,12.0,218.0,146.93,124.29
2017,6,6,7,45,162.0,216.5,2.85,12.5,308.0,154.24,129.92
2017,6,6,8,0,274.0,240.0,2.9,13.0,398.0,158.24,132.68
2017,6,6,8,15,524.0,186.5,2.9,13.0,519.5,149.35,102.35
2017,6,6,8,30,774.0,133.0,2.9,13.0,641.0,177.7,108.65
2017,6,6,8,45,790.5,136.0,2.9,13.0,684.5,225.31,145.45
2017,6,6,9,0,807.0,139.0,2.9,13.0,728.0,274.91,187.71
2017,6,6,9,15,819.0,141.5,2.9,13.0,767.0,324.73,232.01
2017,6,6,9,30,831.0,144.0,2.9,13.0,806.0,375.7,277.54
2017,6,6,9,45,835.0,149.5,2.9,13.5,838.0,426.87,322.3
2017,6,6,10,0,839.0,155.0,2.9,14.0,870.0,478.02,365.92
2017,6,6,10,15,846.0,156.5,2.9,14.0,897.5,527.32,407.66
2017,6,6,10,30,853.0,158.0,2.9,14.0,925.0,576.49,448.22
2017,6,6,10,45,862.0,157.0,2.9,14.5,946.5,624.48,486.02
2017,6,6,11,0,871.0,156.0,2.9,15.0,968.0,671.22,521.85
2017,6,6,11,15,874.0,156.5,2.9,15.0,981.0,714.17,554.97
2017,6,6,11,30,877.0,157.0,2.9,15.0,994.0,755.83,586.47
2017,6,6,11,45,881.0,155.5,2.95,15.0,1001.0,795.23,615.98
2017,6,6,12,0,885.0,154.0,3.0,15.0,1008.0,833.07,642.63
2017,6,6,12,15,884.5,153.5,3.05,15.0,1006.5,866.34,665.97
2017,6,6,12,30,884.0,153.0,3.1,15.0,1005.0,897.45,687.79
2017,6,6,12,45,884.0,151.5,3.15,15.0,996.5,925.78,707.68
2017,6,6,13,0,884.0,150.0,3.2,15.0,988.0,951.57,725.87
2017,6,6,13,15,880.0,149.0,3.25,15.0,971.5,971.39,740.03
2017,6,6,13,30,876.0,148.0,3.3,15.0,955.0,988.23,752.3
2017,6,6,13,45,871.0,146.0,3.4,15.0,932.0,1000.08,761.7
2017,6,6,14,0,866.0,144.0,3.5,15.0,909.0,1008.77,769.11
2017,6,6,14,15,858.5,142.5,3.5,15.0,879.5,1023.91,780.34
2017,6,6,14,30,851.0,141.0,3.5,15.0,850.0,1024.46,781.7
2017,6,6,14,45,841.5,138.0,3.55,15.0,814.5,1018.14,779.02
2017,6,6,15,0,832.0,135.0,3.6,15.0,779.0,1008.61,774.33
2017,6,6,15,15,818.5,132.5,3.6,14.5,738.5,992.53,766.31
2017,6,6,15,30,805.0,130.0,3.6,14.0,698.0,973.52,756.33
2017,6,6,15,45,789.0,126.5,3.65,14.0,653.5,948.11,740.83
2017,6,6,16,0,773.0,123.0,3.7,14.0,609.0,920.13,723.47
2017,6,6,16,15,751.0,119.0,3.7,13.5,560.5,889.64,705.21
2017,6,6,16,30,729.0,115.0,3.7,13.0,512.0,851.39,681.06
2017,6,6,16,45,701.5,110.0,3.7,13.0,462.0,805.26,649.46
2017,6,6,17,0,674.0,105.0,3.7,13.0,412.0,758.06,616.53
2017,6,6,17,15,635.5,99.0,3.7,12.5,361.0,699.42,575.17
2017,6,6,17,30,597.0,93.0,3.7,12.0,310.0,640.98,532.69
2017,6,6,17,45,546.0,85.5,3.7,12.0,260.5,571.41,478.88
2017,6,6,18,0,495.0,78.0,3.7,12.0,211.0,503.62,424.35
2017,6,6,18,15,421.0,68.0,3.6,11.5,165.0,415.59,350.89
2017,6,6,18,30,347.0,58.0,3.5,11.0,119.0,338.21,283.49
2017,6,6,18,45,243.5,44.5,3.4,11.0,80.5,243.26,198.63
2017,6,6,19,0,140.0,31.0,3.3,11.0,42.0,155.63,108.13
2017,6,6,19,15,70.0,15.5,3.25,10.5,21.0,51.84,0.0
2017,6,6,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,3.5,2.9,9.5,3.5,0.0,0.0
2017,6,7,5,0,0.0,7.0,3.0,10.0,7.0,6.37,0.0
2017,6,7,5,15,38.5,23.5,3.05,10.0,28.0,19.71,6.12
2017,6,7,5,30,77.0,40.0,3.1,10.0,49.0,32.8,22.69
2017,6,7,5,45,120.0,58.5,3.15,10.0,80.0,45.64,35.06
2017,6,7,6,0,163.0,77.0,3.2,10.0,111.0,59.1,47.68
2017,6,7,6,15,191.5,96.5,3.25,10.0,147.0,72.77,60.29
2017,6,7,6,30,220.0,116.0,3.3,10.0,183.0,85.98,72.26
2017,6,7,6,45,251.5,131.5,3.35,10.5,221.0,96.14,81.12
2017,6,7,7,0,283.0,147.0,3.4,11.0,259.0,105.92,89.45
2017,6,7,7,15,141.5,144.0,3.4,11.0,200.0,109.57,92.39
2017,6,7,7,30,0.0,141.0,3.4,11.0,141.0,118.95,100.34
2017,6,7,7,45,120.0,193.5,3.45,11.5,262.5,140.54,118.64
2017,6,7,8,0,240.0,246.0,3.5,12.0,384.0,161.32,135.95
2017,6,7,8,15,218.5,271.5,3.5,12.0,405.0,203.7,157.2
2017,6,7,8,30,197.0,297.0,3.5,12.0,426.0,233.27,179.12
2017,6,7,8,45,150.5,317.0,3.5,12.5,419.5,253.68,196.47
2017,6,7,9,0,104.0,337.0,3.5,13.0,413.0,280.33,219.3
2017,6,7,9,15,138.0,360.0,3.5,13.0,466.5,304.87,237.79
2017,6,7,9,30,172.0,383.0,3.5,13.0,520.0,344.25,268.42
2017,6,7,9,45,168.5,400.5,3.5,13.5,539.0,369.78,288.56
2017,6,7,10,0,165.0,418.0,3.5,14.0,558.0,395.25,308.36
2017,6,7,10,15,208.5,427.0,3.4,14.0,610.5,437.2,340.8
2017,6,7,10,30,252.0,436.0,3.3,14.0,663.0,475.81,370.7
2017,6,7,10,45,392.5,400.0,3.25,14.0,762.0,548.94,427.44
2017,6,7,11,0,533.0,364.0,3.2,14.0,861.0,629.09,489.11
2017,6,7,11,15,383.0,420.5,3.1,14.0,780.5,608.4,472.06
2017,6,7,11,30,233.0,477.0,3.0,14.0,700.0,574.8,444.92
2017,6,7,11,45,311.5,450.0,2.9,14.0,750.0,626.8,485.12
2017,6,7,12,0,390.0,423.0,2.8,14.0,800.0,685.68,529.37
2017,6,7,12,15,282.5,456.0,2.8,14.0,729.0,648.62,500.09
2017,6,7,12,30,175.0,489.0,2.8,14.0,658.0,600.33,462.65
2017,6,7,12,45,161.0,484.0,2.8,14.0,638.5,596.32,460.01
2017,6,7,13,0,147.0,479.0,2.8,14.0,619.0,590.7,455.91
2017,6,7,13,15,226.5,458.5,2.85,14.0,669.5,655.72,506.41
2017,6,7,13,30,306.0,438.0,2.9,14.0,720.0,734.4,565.5
2017,6,7,13,45,239.5,438.0,2.95,14.0,656.0,682.93,527.03
2017,6,7,14,0,173.0,438.0,3.0,14.0,592.0,613.85,476.16
2017,6,7,14,15,233.0,412.5,3.0,14.0,612.0,654.85,509.45
2017,6,7,14,30,293.0,387.0,3.0,14.0,632.0,711.92,553.25
2017,6,7,14,45,157.0,333.0,3.0,14.0,464.0,506.38,399.19
2017,6,7,15,0,21.0,279.0,3.0,14.0,296.0,281.76,223.1
2017,6,7,15,15,110.5,303.0,2.9,14.0,382.0,435.04,347.0
2017,6,7,15,30,200.0,327.0,2.8,14.0,468.0,555.64,441.19
2017,6,7,15,45,100.0,171.0,2.75,14.0,241.5,281.36,227.96
2017,6,7,16,0,0.0,15.0,2.7,14.0,15.0,13.24,5.51
2017,6,7,16,15,69.5,126.5,2.65,13.5,164.5,202.75,166.6
2017,6,7,16,30,139.0,238.0,2.6,13.0,314.0,401.77,328.3
2017,6,7,16,45,69.5,154.5,2.55,13.0,192.5,220.92,181.52
2017,6,7,17,0,0.0,71.0,2.5,13.0,71.0,62.79,47.9
2017,6,7,17,15,37.5,107.0,2.45,12.5,121.0,139.58,114.9
2017,6,7,17,30,75.0,143.0,2.4,12.0,171.0,219.03,182.85
2017,6,7,17,45,66.0,122.5,2.35,12.0,144.5,188.46,157.05
2017,6,7,18,0,57.0,102.0,2.3,12.0,118.0,157.96,131.1
2017,6,7,18,15,43.5,81.5,2.1,11.5,92.0,124.2,101.89
2017,6,7,18,30,30.0,61.0,1.9,11.0,66.0,90.52,72.25
2017,6,7,18,45,15.0,42.5,1.75,11.0,45.0,58.9,43.95
2017,6,7,19,0,0.0,24.0,1.6,11.0,24.0,22.44,10.91
2017,6,7,19,15,0.0,12.0,1.5,11.0,12.0,10.91,0.0
2017,6,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,2.5,1.85,12.0,2.5,2.19,0.0
2017,6,8,5,30,0.0,5.0,1.9,12.0,5.0,4.38,0.0
2017,6,8,5,45,0.0,8.0,1.95,12.0,8.0,7.02,0.59
2017,6,8,6,0,0.0,11.0,2.0,12.0,11.0,9.66,3.05
2017,6,8,6,15,0.0,15.0,2.0,12.0,15.0,13.18,6.29
2017,6,8,6,30,0.0,19.0,2.0,12.0,19.0,16.71,9.51
2017,6,8,6,45,0.0,23.0,2.05,12.5,23.0,20.24,12.67
2017,6,8,7,0,0.0,27.0,2.1,13.0,27.0,23.78,15.77
2017,6,8,7,15,0.0,40.5,2.1,13.0,40.5,35.73,26.4
2017,6,8,7,30,0.0,54.0,2.1,13.0,54.0,47.7,36.93
2017,6,8,7,45,0.0,57.0,2.15,13.0,57.0,50.39,39.16
2017,6,8,8,0,0.0,60.0,2.2,13.0,60.0,53.07,41.38
2017,6,8,8,15,0.0,81.0,2.2,13.0,81.0,71.77,54.94
2017,6,8,8,30,0.0,102.0,2.2,13.0,102.0,90.1,70.02
2017,6,8,8,45,2.0,141.0,2.25,13.0,143.0,122.95,96.81
2017,6,8,9,0,4.0,180.0,2.3,13.0,184.0,155.63,123.11
2017,6,8,9,15,5.0,182.5,2.25,13.0,186.5,158.87,125.38
2017,6,8,9,30,6.0,185.0,2.2,13.0,189.0,162.14,127.77
2017,6,8,9,45,8.5,210.0,2.2,13.0,217.0,184.59,145.6
2017,6,8,10,0,11.0,235.0,2.2,13.0,245.0,207.45,163.6
2017,6,8,10,15,10.5,228.0,2.15,13.0,237.5,202.82,159.7
2017,6,8,10,30,10.0,221.0,2.1,13.0,230.0,197.93,155.69
2017,6,8,10,45,8.5,201.0,2.05,13.5,209.0,181.13,141.94
2017,6,8,11,0,7.0,181.0,2.0,14.0,188.0,163.82,127.83
2017,6,8,11,15,9.0,205.0,1.95,14.0,214.0,186.69,146.02
2017,6,8,11,30,11.0,229.0,1.9,14.0,240.0,209.93,164.28
2017,6,8,11,45,12.0,230.0,1.85,14.0,242.0,212.65,166.34
2017,6,8,12,0,13.0,231.0,1.8,14.0,244.0,215.43,168.52
2017,6,8,12,15,11.5,217.0,1.75,14.0,228.5,202.84,158.58
2017,6,8,12,30,10.0,203.0,1.7,14.0,213.0,189.92,148.41
2017,6,8,12,45,7.0,179.5,1.65,14.0,186.5,166.84,130.09
2017,6,8,13,0,4.0,156.0,1.6,14.0,160.0,143.35,111.35
2017,6,8,13,15,3.0,151.0,1.55,14.0,154.5,138.16,107.27
2017,6,8,13,30,2.0,146.0,1.5,14.0,149.0,132.86,103.05
2017,6,8,13,45,3.0,154.0,1.5,14.5,157.5,141.27,109.76
2017,6,8,14,0,4.0,162.0,1.5,15.0,166.0,149.79,116.5
2017,6,8,14,15,5.5,177.0,1.5,15.0,182.5,165.41,129.16
2017,6,8,14,30,7.0,192.0,1.5,15.0,199.0,181.32,142.02
2017,6,8,14,45,7.0,197.0,1.5,15.0,203.5,186.54,146.36
2017,6,8,15,0,7.0,202.0,1.5,15.0,208.0,191.93,150.9
2017,6,8,15,15,9.5,213.5,1.5,14.5,221.0,206.45,163.14
2017,6,8,15,30,12.0,225.0,1.5,14.0,234.0,221.54,175.89
2017,6,8,15,45,6.0,174.0,1.5,14.0,178.5,165.77,131.36
2017,6,8,16,0,0.0,123.0,1.5,14.0,123.0,110.77,86.74
2017,6,8,16,15,0.0,92.5,1.5,14.0,92.5,82.03,63.3
2017,6,8,16,30,0.0,62.0,1.5,14.0,62.0,54.83,40.78
2017,6,8,16,45,0.0,65.0,1.5,14.0,65.0,57.47,43.19
2017,6,8,17,0,0.0,68.0,1.5,14.0,68.0,60.12,45.58
2017,6,8,17,15,0.0,53.0,1.45,13.5,53.0,46.79,34.49
2017,6,8,17,30,0.0,38.0,1.4,13.0,38.0,33.5,23.27
2017,6,8,17,45,258.0,53.5,1.35,13.0,124.0,290.53,247.12
2017,6,8,18,0,516.0,69.0,1.3,13.0,210.0,509.84,422.46
2017,6,8,18,15,448.5,60.5,1.2,12.5,165.0,431.08,356.59
2017,6,8,18,30,381.0,52.0,1.1,12.0,120.0,356.47,293.68
2017,6,8,18,45,286.0,40.5,1.05,12.0,82.5,263.58,213.02
2017,6,8,19,0,191.0,29.0,1.0,12.0,45.0,183.13,130.36
2017,6,8,19,15,95.5,14.5,1.0,12.0,22.5,64.87,0.0
2017,6,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,4,45,41.5,5.0,1.85,10.5,6.0,0.0,0.0
2017,6,9,5,0,83.0,10.0,1.9,11.0,12.0,9.1,0.0
2017,6,9,5,15,221.5,21.0,2.0,11.0,42.5,17.0,4.7
2017,6,9,5,30,360.0,32.0,2.1,11.0,73.0,25.66,16.49
2017,6,9,5,45,446.5,40.5,2.25,11.5,116.0,31.71,22.54
2017,6,9,6,0,533.0,49.0,2.4,12.0,159.0,37.56,28.1
2017,6,9,6,15,590.5,54.5,2.45,12.0,207.5,40.68,31.1
2017,6,9,6,30,648.0,60.0,2.5,12.0,256.0,43.72,33.89
2017,6,9,6,45,686.0,65.0,2.65,12.5,306.5,50.56,39.92
2017,6,9,7,0,724.0,70.0,2.8,13.0,357.0,53.19,42.07
2017,6,9,7,15,753.5,74.0,2.8,13.0,408.0,54.87,43.42
2017,6,9,7,30,783.0,78.0,2.8,13.0,459.0,56.46,44.67
2017,6,9,7,45,805.5,80.5,2.85,13.0,509.0,56.83,44.84
2017,6,9,8,0,828.0,83.0,2.9,13.0,559.0,69.22,55.56
2017,6,9,8,15,845.5,85.5,2.9,13.0,606.5,116.28,64.75
2017,6,9,8,30,863.0,88.0,2.9,13.0,654.0,165.57,94.93
2017,6,9,8,45,876.5,90.0,2.95,13.5,698.0,215.92,133.95
2017,6,9,9,0,890.0,92.0,3.0,14.0,742.0,267.76,178.28
2017,6,9,9,15,900.5,94.0,3.0,14.0,781.5,320.1,225.17
2017,6,9,9,30,911.0,96.0,3.0,14.0,821.0,373.25,273.02
2017,6,9,9,45,920.5,96.5,3.05,14.0,855.5,425.52,319.78
2017,6,9,10,0,930.0,97.0,3.1,14.0,890.0,478.06,365.84
2017,6,9,10,15,936.0,98.0,3.1,14.0,917.5,529.38,409.8
2017,6,9,10,30,942.0,99.0,3.1,14.0,945.0,580.22,452.2
2017,6,9,10,45,947.5,99.0,3.15,14.5,966.5,629.31,491.44
2017,6,9,11,0,953.0,99.0,3.2,15.0,988.0,677.45,528.87
2017,6,9,11,15,956.0,99.5,3.25,15.0,1002.0,723.22,564.59
2017,6,9,11,30,959.0,100.0,3.3,15.0,1016.0,767.47,598.36
2017,6,9,11,45,961.0,99.5,3.35,15.0,1022.5,808.46,627.45
2017,6,9,12,0,963.0,99.0,3.4,15.0,1029.0,847.52,655.02
2017,6,9,12,15,963.0,99.0,3.45,15.0,1028.5,883.3,680.17
2017,6,9,12,30,963.0,99.0,3.5,15.0,1028.0,916.69,703.6
2017,6,9,12,45,947.5,108.0,3.6,15.0,1015.5,942.24,721.9
2017,6,9,13,0,932.0,117.0,3.7,15.0,1003.0,964.56,738.09
2017,6,9,13,15,929.0,116.5,3.75,15.0,987.0,986.22,753.6
2017,6,9,13,30,926.0,116.0,3.8,15.0,971.0,1004.83,767.1
2017,6,9,13,45,927.0,111.5,3.85,15.0,950.0,1020.15,778.49
2017,6,9,14,0,928.0,107.0,3.9,15.0,929.0,1032.21,787.8
2017,6,9,14,15,921.5,106.0,3.95,14.5,899.5,1037.2,793.93
2017,6,9,14,30,915.0,105.0,4.0,14.0,870.0,1038.88,798.0
2017,6,9,14,45,909.0,102.0,4.1,14.0,835.0,1035.56,797.67
2017,6,9,15,0,903.0,99.0,4.2,14.0,800.0,1028.93,795.21
2017,6,9,15,15,892.0,97.0,4.25,13.5,759.5,1015.2,789.02
2017,6,9,15,30,881.0,95.0,4.3,13.0,719.0,998.42,781.12
2017,6,9,15,45,868.0,92.0,4.4,13.0,674.0,975.57,767.91
2017,6,9,16,0,855.0,89.0,4.5,13.0,629.0,949.99,752.69
2017,6,9,16,15,836.5,86.5,4.5,12.5,581.0,927.0,739.83
2017,6,9,16,30,818.0,84.0,4.5,12.0,533.0,891.95,717.95
2017,6,9,16,45,794.0,81.0,4.55,12.0,482.5,849.28,689.14
2017,6,9,17,0,770.0,78.0,4.6,12.0,432.0,805.17,658.74
2017,6,9,17,15,737.5,74.0,4.55,11.5,380.5,751.34,620.76
2017,6,9,17,30,705.0,70.0,4.5,11.0,329.0,697.15,581.43
2017,6,9,17,45,660.0,65.0,4.45,11.0,278.5,636.83,534.84
2017,6,9,18,0,615.0,60.0,4.4,11.0,228.0,573.41,484.07
2017,6,9,18,15,548.5,53.5,4.25,11.0,180.5,494.35,418.2
2017,6,9,18,30,482.0,47.0,4.1,11.0,133.0,419.3,352.21
2017,6,9,18,45,374.5,37.5,4.0,11.0,92.0,319.19,262.68
2017,6,9,19,0,267.0,28.0,3.9,11.0,51.0,228.62,167.56
2017,6,9,19,15,133.5,14.0,3.85,11.0,25.5,85.11,0.0
2017,6,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,26.0,5.0,2.6,10.5,5.5,0.0,0.0
2017,6,10,5,0,52.0,10.0,2.6,11.0,11.0,9.1,0.0
2017,6,10,5,15,183.5,22.5,2.75,11.0,41.0,18.34,5.59
2017,6,10,5,30,315.0,35.0,2.9,11.0,71.0,28.3,18.76
2017,6,10,5,45,408.0,44.0,3.1,11.5,114.0,34.65,25.14
2017,6,10,6,0,501.0,53.0,3.3,12.0,157.0,40.81,30.99
2017,6,10,6,15,560.5,59.0,3.4,12.0,205.0,44.15,34.21
2017,6,10,6,30,620.0,65.0,3.5,12.0,253.0,47.42,37.21
2017,6,10,6,45,663.0,69.5,3.65,12.5,303.5,49.36,38.82
2017,6,10,7,0,706.0,74.0,3.8,13.0,354.0,56.24,44.78
2017,6,10,7,15,735.5,78.0,3.8,13.0,404.5,57.78,46.0
2017,6,10,7,30,765.0,82.0,3.8,13.0,455.0,59.24,47.13
2017,6,10,7,45,787.5,85.5,3.8,13.5,504.5,60.18,47.69
2017,6,10,8,0,810.0,89.0,3.8,14.0,554.0,63.19,50.06
2017,6,10,8,15,827.0,91.5,3.75,14.0,601.0,109.5,59.46
2017,6,10,8,30,844.0,94.0,3.7,14.0,648.0,167.43,97.0
2017,6,10,8,45,857.0,96.5,3.65,14.0,691.0,217.09,135.65
2017,6,10,9,0,870.0,99.0,3.6,14.0,734.0,268.2,179.64
2017,6,10,9,15,880.5,101.0,3.55,14.0,773.0,319.55,225.7
2017,6,10,9,30,891.0,103.0,3.5,14.0,812.0,371.71,272.75
2017,6,10,9,45,897.0,105.5,3.5,14.0,845.0,423.16,318.89
2017,6,10,10,0,903.0,108.0,3.5,14.0,878.0,474.58,364.07
2017,6,10,10,15,909.0,109.5,3.5,14.0,905.5,525.04,407.41
2017,6,10,10,30,915.0,111.0,3.5,14.0,933.0,575.07,449.29
2017,6,10,10,45,921.5,110.5,3.55,14.5,954.5,623.2,487.95
2017,6,10,11,0,928.0,110.0,3.6,15.0,976.0,670.52,524.94
2017,6,10,11,15,931.0,110.5,3.65,15.0,989.5,715.32,560.13
2017,6,10,11,30,934.0,111.0,3.7,15.0,1003.0,758.69,593.57
2017,6,10,11,45,937.0,110.0,3.8,15.0,1010.5,799.2,623.02
2017,6,10,12,0,940.0,109.0,3.9,15.0,1018.0,837.91,650.81
2017,6,10,12,15,940.5,109.0,3.95,15.0,1017.0,873.5,676.05
2017,6,10,12,30,941.0,109.0,4.0,15.0,1016.0,906.82,699.64
2017,6,10,12,45,932.5,113.0,4.1,15.0,1005.5,933.44,718.8
2017,6,10,13,0,924.0,117.0,4.2,15.0,995.0,957.13,736.01
2017,6,10,13,15,921.0,116.5,4.2,15.0,979.5,978.63,751.21
2017,6,10,13,30,918.0,116.0,4.2,15.0,964.0,997.1,764.4
2017,6,10,13,45,918.0,112.0,4.25,15.0,942.5,1011.86,775.44
2017,6,10,14,0,918.0,108.0,4.3,15.0,921.0,1023.37,784.39
2017,6,10,14,15,911.5,106.5,4.3,14.5,891.5,1027.79,789.83
2017,6,10,14,30,905.0,105.0,4.3,14.0,862.0,1028.89,793.21
2017,6,10,14,45,900.0,101.5,4.35,14.0,828.0,1026.03,793.0
2017,6,10,15,0,895.0,98.0,4.4,14.0,794.0,1019.86,790.66
2017,6,10,15,15,884.0,96.0,4.4,14.0,753.5,1006.17,782.72
2017,6,10,15,30,873.0,94.0,4.4,14.0,713.0,989.46,772.81
2017,6,10,15,45,861.0,91.0,4.45,14.0,669.0,967.69,759.85
2017,6,10,16,0,849.0,88.0,4.5,14.0,625.0,943.19,744.94
2017,6,10,16,15,831.0,85.5,4.5,13.5,577.0,911.03,725.4
2017,6,10,16,30,813.0,83.0,4.5,13.0,529.0,886.32,711.14
2017,6,10,16,45,790.5,79.5,4.5,13.0,479.5,844.52,682.63
2017,6,10,17,0,768.0,76.0,4.5,13.0,430.0,801.24,652.64
2017,6,10,17,15,736.0,72.0,4.4,13.0,379.0,747.93,613.79
2017,6,10,17,30,704.0,68.0,4.3,13.0,328.0,694.27,573.85
2017,6,10,17,45,659.5,63.0,4.25,13.0,277.5,634.04,527.82
2017,6,10,18,0,615.0,58.0,4.2,13.0,227.0,571.06,477.95
2017,6,10,18,15,550.0,52.0,4.05,12.5,180.0,493.8,415.0
2017,6,10,18,30,485.0,46.0,3.9,12.0,133.0,420.45,351.77
2017,6,10,18,45,382.0,37.0,3.8,12.0,92.5,323.66,265.52
2017,6,10,19,0,279.0,28.0,3.7,12.0,52.0,235.96,173.96
2017,6,10,19,15,139.5,14.0,3.65,11.5,26.0,112.2,0.0
2017,6,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,11,4,45,36.0,5.5,3.9,9.5,6.0,0.0,0.0
2017,6,11,5,0,72.0,11.0,4.0,10.0,12.0,10.01,0.0
2017,6,11,5,15,213.5,22.5,4.15,10.0,43.0,18.37,5.69
2017,6,11,5,30,355.0,34.0,4.3,10.0,74.0,27.46,18.1
2017,6,11,5,45,445.5,41.5,4.45,10.5,117.5,32.56,23.37
2017,6,11,6,0,536.0,49.0,4.6,11.0,161.0,37.56,28.19
2017,6,11,6,15,593.5,55.0,4.6,11.0,209.5,41.08,31.57
2017,6,11,6,30,651.0,61.0,4.6,11.0,258.0,44.5,34.71
2017,6,11,6,45,691.5,65.5,4.65,11.5,309.0,51.0,40.46
2017,6,11,7,0,732.0,70.0,4.7,12.0,360.0,53.24,42.28
2017,6,11,7,15,760.5,73.5,4.6,12.0,411.0,54.55,43.3
2017,6,11,7,30,789.0,77.0,4.5,12.0,462.0,55.79,44.25
2017,6,11,7,45,810.5,80.0,4.45,12.5,511.5,56.53,44.66
2017,6,11,8,0,832.0,83.0,4.4,13.0,561.0,69.29,55.63
2017,6,11,8,15,848.5,85.5,4.3,13.0,608.0,116.43,64.85
2017,6,11,8,30,865.0,88.0,4.2,13.0,655.0,165.69,95.1
2017,6,11,8,45,876.5,90.0,4.15,13.0,698.0,215.75,134.34
2017,6,11,9,0,888.0,92.0,4.1,13.0,741.0,267.09,178.92
2017,6,11,9,15,897.5,94.0,4.05,13.0,779.5,319.0,225.87
2017,6,11,9,30,907.0,96.0,4.0,13.0,818.0,371.62,273.74
2017,6,11,9,45,909.5,100.0,4.0,13.5,850.0,423.6,320.19
2017,6,11,10,0,912.0,104.0,4.0,14.0,882.0,475.22,365.21
2017,6,11,10,15,917.5,105.0,4.0,14.0,908.5,525.45,408.63
2017,6,11,10,30,923.0,106.0,4.0,14.0,935.0,575.18,450.55
2017,6,11,10,45,924.0,108.5,4.05,14.0,954.5,622.81,489.91
2017,6,11,11,0,925.0,111.0,4.1,14.0,974.0,669.18,527.39
2017,6,11,11,15,927.5,111.5,4.1,14.0,987.5,713.53,562.42
2017,6,11,11,30,930.0,112.0,4.1,14.0,1001.0,756.41,595.63
2017,6,11,11,45,928.5,114.0,4.2,14.0,1006.5,795.94,624.64
2017,6,11,12,0,927.0,116.0,4.3,14.0,1012.0,833.45,652.03
2017,6,11,12,15,927.0,116.0,4.35,14.0,1011.0,868.32,677.14
2017,6,11,12,30,927.0,116.0,4.4,14.0,1010.0,900.94,700.6
2017,6,11,12,45,917.0,121.0,4.45,14.0,999.0,926.88,719.35
2017,6,11,13,0,907.0,126.0,4.5,14.0,988.0,949.88,736.11
2017,6,11,13,15,904.0,125.0,4.5,14.0,972.5,970.74,751.03
2017,6,11,13,30,901.0,124.0,4.5,14.0,957.0,988.6,763.94
2017,6,11,13,45,898.0,122.0,4.5,14.0,935.5,1002.4,774.12
2017,6,11,14,0,895.0,120.0,4.5,14.0,914.0,1013.03,782.25
2017,6,11,14,15,675.5,222.0,4.45,14.0,810.0,932.54,726.08
2017,6,11,14,30,456.0,324.0,4.4,14.0,706.0,823.44,643.29
2017,6,11,14,45,411.5,329.5,4.4,14.0,663.0,791.45,620.7
2017,6,11,15,0,367.0,335.0,4.4,14.0,620.0,742.31,585.18
2017,6,11,15,15,405.0,299.5,4.35,14.0,599.5,761.83,602.1
2017,6,11,15,30,443.0,264.0,4.3,14.0,579.0,762.85,605.49
2017,6,11,15,45,362.0,267.5,4.25,14.0,514.5,668.16,534.61
2017,6,11,16,0,281.0,271.0,4.2,14.0,450.0,593.22,477.27
2017,6,11,16,15,239.5,254.0,4.15,13.5,398.0,533.3,432.68
2017,6,11,16,30,198.0,237.0,4.1,13.0,346.0,455.51,373.27
2017,6,11,16,45,457.0,164.0,4.05,13.0,384.0,639.8,526.05
2017,6,11,17,0,716.0,91.0,4.0,13.0,422.0,779.23,634.62
2017,6,11,17,15,491.5,114.0,3.9,12.5,329.0,587.22,488.18
2017,6,11,17,30,267.0,137.0,3.8,12.0,236.0,400.44,336.81
2017,6,11,17,45,397.5,104.5,3.75,12.0,227.0,473.16,399.67
2017,6,11,18,0,528.0,72.0,3.7,12.0,218.0,523.74,441.42
2017,6,11,18,15,457.5,63.5,3.55,11.5,172.0,442.16,373.25
2017,6,11,18,30,387.0,55.0,3.4,11.0,126.0,364.8,306.29
2017,6,11,18,45,279.5,43.5,3.25,11.0,86.5,264.46,217.41
2017,6,11,19,0,172.0,32.0,3.1,11.0,47.0,177.67,131.33
2017,6,11,19,15,86.0,16.0,3.0,11.0,23.5,83.85,0.0
2017,6,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,16.0,5.0,2.4,9.5,5.5,0.0,0.0
2017,6,12,5,0,32.0,10.0,2.4,10.0,11.0,9.1,0.0
2017,6,12,5,15,152.5,24.0,2.5,10.0,40.0,18.85,6.02
2017,6,12,5,30,273.0,38.0,2.6,10.0,69.0,29.57,19.95
2017,6,12,5,45,369.5,47.5,2.75,10.5,111.5,37.67,27.93
2017,6,12,6,0,466.0,57.0,2.9,11.0,154.0,44.12,34.09
2017,6,12,6,15,528.0,64.5,2.9,11.0,202.0,48.53,38.3
2017,6,12,6,30,590.0,72.0,2.9,11.0,250.0,52.78,42.2
2017,6,12,6,45,635.0,77.0,2.9,11.5,300.5,54.84,43.91
2017,6,12,7,0,680.0,82.0,2.9,12.0,351.0,56.82,45.49
2017,6,12,7,15,711.5,86.5,2.8,12.0,402.0,58.26,46.62
2017,6,12,7,30,743.0,91.0,2.7,12.0,453.0,65.8,53.15
2017,6,12,7,45,766.5,94.5,2.65,12.5,502.5,66.47,53.43
2017,6,12,8,0,790.0,98.0,2.6,13.0,552.0,69.08,55.43
2017,6,12,8,15,808.0,101.0,2.5,13.0,599.0,114.72,64.67
2017,6,12,8,30,826.0,104.0,2.4,13.0,646.0,162.79,94.17
2017,6,12,8,45,618.0,196.0,2.3,13.5,617.0,231.02,157.02
2017,6,12,9,0,410.0,288.0,2.2,14.0,588.0,285.5,209.96
2017,6,12,9,15,643.0,200.5,2.15,14.0,699.5,312.18,225.93
2017,6,12,9,30,876.0,113.0,2.1,14.0,811.0,373.59,272.8
2017,6,12,9,45,603.0,249.5,2.1,14.5,739.0,407.29,307.93
2017,6,12,10,0,330.0,386.0,2.1,15.0,667.0,434.06,332.94
2017,6,12,10,15,607.5,259.0,2.1,15.0,797.0,486.34,373.7
2017,6,12,10,30,885.0,132.0,2.1,15.0,927.0,574.58,442.78
2017,6,12,10,45,892.0,131.5,2.15,15.0,948.5,621.85,480.44
2017,6,12,11,0,899.0,131.0,2.2,15.0,970.0,668.41,516.97
2017,6,12,11,15,902.0,131.5,2.25,15.0,984.0,712.21,550.68
2017,6,12,11,30,905.0,132.0,2.3,15.0,998.0,754.66,582.75
2017,6,12,11,45,907.5,131.5,2.35,15.0,1004.5,794.42,611.53
2017,6,12,12,0,910.0,131.0,2.4,15.0,1011.0,832.47,638.05
2017,6,12,12,15,910.0,131.0,2.45,15.0,1010.0,867.05,662.05
2017,6,12,12,30,910.0,131.0,2.5,15.0,1009.0,899.45,684.51
2017,6,12,12,45,894.5,139.5,2.6,15.0,996.5,923.41,701.63
2017,6,12,13,0,879.0,148.0,2.7,15.0,984.0,944.28,716.8
2017,6,12,13,15,875.5,147.0,2.8,15.0,968.5,964.55,731.67
2017,6,12,13,30,872.0,146.0,2.9,15.0,953.0,981.89,744.65
2017,6,12,13,45,870.5,142.5,3.05,15.0,931.5,995.75,755.84
2017,6,12,14,0,869.0,139.0,3.2,15.0,910.0,1006.49,765.07
2017,6,12,14,15,862.0,137.5,3.25,15.0,881.0,1010.65,769.14
2017,6,12,14,30,855.0,136.0,3.3,15.0,852.0,1011.64,771.27
2017,6,12,14,45,850.0,131.5,3.4,15.0,818.5,1019.83,778.9
2017,6,12,15,0,845.0,127.0,3.5,15.0,785.0,1013.27,776.52
2017,6,12,15,15,832.5,124.5,3.55,14.5,745.0,998.3,769.63
2017,6,12,15,30,820.0,122.0,3.6,14.0,705.0,980.36,760.78
2017,6,12,15,45,807.5,117.5,3.7,14.0,661.5,957.27,747.26
2017,6,12,16,0,795.0,113.0,3.8,14.0,618.0,931.49,731.79
2017,6,12,16,15,774.0,109.5,3.75,13.5,570.0,896.21,709.82
2017,6,12,16,30,753.0,106.0,3.7,13.0,522.0,858.92,686.17
2017,6,12,16,45,727.0,101.5,3.7,13.0,472.0,819.74,659.8
2017,6,12,17,0,701.0,97.0,3.7,13.0,422.0,774.05,628.13
2017,6,12,17,15,664.5,92.0,3.6,12.5,371.5,717.79,588.46
2017,6,12,17,30,628.0,87.0,3.5,12.0,321.0,661.61,547.76
2017,6,12,17,45,580.0,80.5,3.45,12.0,271.0,594.79,496.52
2017,6,12,18,0,532.0,74.0,3.4,12.0,221.0,529.54,444.78
2017,6,12,18,15,461.5,65.0,3.15,11.5,174.5,447.11,376.6
2017,6,12,18,30,391.0,56.0,2.9,11.0,128.0,368.9,309.12
2017,6,12,18,45,291.0,44.5,2.7,11.0,89.0,273.41,224.59
2017,6,12,19,0,191.0,33.0,2.5,11.0,50.0,190.51,141.95
2017,6,12,19,15,95.5,16.5,2.4,11.0,25.0,90.25,0.0
2017,6,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,9.5,5.0,1.9,9.5,5.0,0.0,0.0
2017,6,13,5,0,19.0,10.0,1.9,10.0,10.0,9.1,0.0
2017,6,13,5,15,126.0,25.0,1.9,10.0,38.0,19.61,6.49
2017,6,13,5,30,233.0,40.0,1.9,10.0,66.0,31.06,21.25
2017,6,13,5,45,329.5,50.5,1.95,10.5,107.5,38.7,28.87
2017,6,13,6,0,426.0,61.0,2.0,11.0,149.0,47.49,37.13
2017,6,13,6,15,489.0,69.0,1.9,11.0,196.5,52.14,41.56
2017,6,13,6,30,552.0,77.0,1.8,11.0,244.0,56.62,45.67
2017,6,13,6,45,601.5,81.5,1.75,11.5,294.0,58.1,46.85
2017,6,13,7,0,651.0,86.0,1.7,12.0,344.0,59.57,47.95
2017,6,13,7,15,683.5,91.0,1.65,12.5,394.5,61.21,49.16
2017,6,13,7,30,716.0,96.0,1.6,13.0,445.0,62.74,50.23
2017,6,13,7,45,745.0,98.0,1.55,13.5,495.0,68.84,55.3
2017,6,13,8,0,774.0,100.0,1.5,14.0,545.0,70.14,56.13
2017,6,13,8,15,792.5,103.0,1.45,14.0,591.5,114.96,65.1
2017,6,13,8,30,811.0,106.0,1.4,14.0,638.0,162.27,93.84
2017,6,13,8,45,829.0,106.5,1.35,14.5,682.0,210.03,130.1
2017,6,13,9,0,847.0,107.0,1.3,15.0,726.0,268.11,178.23
2017,6,13,9,15,858.0,109.0,1.3,15.0,764.5,318.41,222.26
2017,6,13,9,30,869.0,111.0,1.3,15.0,803.0,369.58,267.22
2017,6,13,9,45,878.5,112.5,1.3,15.5,836.5,420.52,310.87
2017,6,13,10,0,888.0,114.0,1.3,16.0,870.0,471.79,353.62
2017,6,13,10,15,894.0,115.0,1.35,16.0,897.5,521.15,394.66
2017,6,13,10,30,900.0,116.0,1.4,16.0,925.0,570.09,434.32
2017,6,13,10,45,905.5,116.5,1.5,16.5,946.0,617.76,471.47
2017,6,13,11,0,911.0,117.0,1.6,17.0,967.0,664.59,507.01
2017,6,13,11,15,914.0,117.5,1.7,17.0,981.0,708.74,540.78
2017,6,13,11,30,917.0,118.0,1.8,17.0,995.0,751.49,572.96
2017,6,13,11,45,919.0,118.0,1.95,17.0,1001.5,791.55,601.93
2017,6,13,12,0,921.0,118.0,2.1,17.0,1008.0,829.84,629.08
2017,6,13,12,15,920.5,118.0,2.2,17.0,1007.0,864.15,653.05
2017,6,13,12,30,920.0,118.0,2.3,17.0,1006.0,896.22,675.48
2017,6,13,12,45,916.5,119.0,2.45,17.0,997.0,924.12,695.59
2017,6,13,13,0,913.0,120.0,2.6,17.0,988.0,949.32,713.95
2017,6,13,13,15,910.0,119.0,2.7,17.0,973.0,970.23,729.08
2017,6,13,13,30,907.0,118.0,2.8,17.0,958.0,988.14,742.33
2017,6,13,13,45,900.5,118.0,2.95,17.0,935.0,1000.58,752.5
2017,6,13,14,0,894.0,118.0,3.1,17.0,912.0,1009.83,760.68
2017,6,13,14,15,887.5,116.5,3.15,16.5,883.5,1014.32,766.42
2017,6,13,14,30,881.0,115.0,3.2,16.0,855.0,1015.59,770.19
2017,6,13,14,45,872.0,113.5,3.3,16.0,820.5,1011.16,769.22
2017,6,13,15,0,863.0,112.0,3.4,16.0,786.0,1003.59,766.26
2017,6,13,15,15,852.0,110.0,3.4,16.0,746.5,990.41,758.82
2017,6,13,15,30,841.0,108.0,3.4,16.0,707.0,974.31,749.51
2017,6,13,15,45,828.0,105.0,3.45,16.0,663.5,962.85,743.89
2017,6,13,16,0,815.0,102.0,3.5,16.0,620.0,938.03,728.95
2017,6,13,16,15,796.5,99.0,3.5,15.5,572.5,905.44,709.52
2017,6,13,16,30,778.0,96.0,3.5,15.0,525.0,870.71,688.37
2017,6,13,16,45,756.5,91.0,3.5,15.0,476.5,828.89,660.45
2017,6,13,17,0,735.0,86.0,3.5,15.0,428.0,785.56,630.99
2017,6,13,17,15,702.0,81.5,3.45,14.5,377.5,736.64,597.59
2017,6,13,17,30,669.0,77.0,3.4,14.0,327.0,682.99,559.62
2017,6,13,17,45,627.0,71.0,3.4,13.5,277.5,620.37,513.5
2017,6,13,18,0,585.0,65.0,3.4,13.0,228.0,558.97,466.42
2017,6,13,18,15,518.0,58.0,3.3,12.5,181.0,479.82,402.57
2017,6,13,18,30,451.0,51.0,3.2,12.0,134.0,404.61,338.03
