Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,18,45,349.5,41.0,3.1,12.0,93.5,308.49,253.12
2017,6,13,19,0,248.0,31.0,3.0,12.0,53.0,221.07,166.05
2017,6,13,19,15,124.0,15.5,2.95,11.5,26.5,104.22,0.0
2017,6,13,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,24.0,5.0,1.55,9.5,5.5,0.0,0.0
2017,6,14,5,0,48.0,10.0,1.5,10.0,11.0,9.1,0.0
2017,6,14,5,15,178.5,23.0,1.45,10.5,41.0,18.09,5.5
2017,6,14,5,30,309.0,36.0,1.4,11.0,71.0,29.22,19.58
2017,6,14,5,45,400.5,45.0,1.4,11.5,113.5,35.52,25.94
2017,6,14,6,0,492.0,54.0,1.4,12.0,156.0,41.64,31.77
2017,6,14,6,15,552.0,60.5,1.3,12.0,204.0,45.35,35.32
2017,6,14,6,30,612.0,67.0,1.2,12.0,252.0,48.96,38.62
2017,6,14,6,45,654.5,72.0,1.2,12.5,302.5,51.19,40.5
2017,6,14,7,0,697.0,77.0,1.2,13.0,353.0,53.33,42.22
2017,6,14,7,15,727.5,81.0,1.2,13.5,403.5,60.06,47.95
2017,6,14,7,30,758.0,85.0,1.2,14.0,454.0,61.43,48.88
2017,6,14,7,45,781.5,88.0,1.2,14.5,503.5,61.93,49.04
2017,6,14,8,0,805.0,91.0,1.2,15.0,553.0,64.04,50.61
2017,6,14,8,15,822.5,93.5,1.2,15.0,600.0,110.0,59.88
2017,6,14,8,30,840.0,96.0,1.2,15.0,647.0,167.61,96.58
2017,6,14,8,45,853.5,98.0,1.3,15.5,690.0,216.73,133.84
2017,6,14,9,0,867.0,100.0,1.4,16.0,733.0,267.33,176.24
2017,6,14,9,15,877.0,102.0,1.4,16.0,771.5,318.3,220.9
2017,6,14,9,30,887.0,104.0,1.4,16.0,810.0,370.04,266.37
2017,6,14,9,45,893.5,106.5,1.45,16.5,843.0,421.42,310.6
2017,6,14,10,0,900.0,109.0,1.5,17.0,876.0,472.84,353.73
2017,6,14,10,15,906.0,110.0,1.55,17.0,903.5,522.73,395.24
2017,6,14,10,30,912.0,111.0,1.6,17.0,931.0,572.2,435.33
2017,6,14,10,45,917.0,111.5,1.7,17.5,952.0,620.09,472.64
2017,6,14,11,0,922.0,112.0,1.8,18.0,973.0,667.07,508.29
2017,6,14,11,15,925.0,112.5,1.9,18.0,986.5,711.64,542.35
2017,6,14,11,30,928.0,113.0,2.0,18.0,1000.0,754.8,574.78
2017,6,14,11,45,930.0,112.5,2.15,18.0,1007.0,794.8,603.48
2017,6,14,12,0,932.0,112.0,2.3,18.0,1014.0,832.99,630.48
2017,6,14,12,15,932.0,112.0,2.4,18.0,1013.5,868.01,654.87
2017,6,14,12,30,932.0,112.0,2.5,18.0,1013.0,900.76,677.71
2017,6,14,12,45,932.5,110.5,2.6,18.0,1005.0,930.15,698.29
2017,6,14,13,0,933.0,109.0,2.7,18.0,997.0,956.9,717.16
2017,6,14,13,15,930.5,108.5,2.75,17.5,982.0,979.01,733.95
2017,6,14,13,30,928.0,108.0,2.8,17.0,967.0,998.1,748.9
2017,6,14,13,45,926.0,106.0,2.85,17.0,945.5,1013.05,759.83
2017,6,14,14,0,924.0,104.0,2.9,17.0,924.0,1024.78,768.78
2017,6,14,14,15,918.0,102.5,2.9,17.0,895.5,1029.82,772.97
2017,6,14,14,30,912.0,101.0,2.9,17.0,867.0,1031.54,775.15
2017,6,14,14,45,906.0,99.0,2.95,17.0,833.0,1029.43,775.43
2017,6,14,15,0,900.0,97.0,3.0,17.0,799.0,1024.07,773.7
2017,6,14,15,15,889.5,95.0,3.0,17.0,759.5,1011.01,766.49
2017,6,14,15,30,879.0,93.0,3.0,17.0,720.0,994.91,757.38
2017,6,14,15,45,866.0,90.5,3.0,17.0,676.0,972.83,744.29
2017,6,14,16,0,853.0,88.0,3.0,17.0,632.0,948.05,729.39
2017,6,14,16,15,835.5,85.5,3.0,16.5,584.0,916.45,711.04
2017,6,14,16,30,818.0,83.0,3.0,16.0,536.0,892.27,697.77
2017,6,14,16,45,793.5,80.5,3.0,15.5,486.0,849.94,671.24
2017,6,14,17,0,769.0,78.0,3.0,15.0,436.0,806.2,643.23
2017,6,14,17,15,737.0,74.0,3.0,14.5,384.5,752.95,607.4
2017,6,14,17,30,705.0,70.0,3.0,14.0,333.0,699.3,570.17
2017,6,14,17,45,658.0,65.5,3.0,14.0,282.5,637.95,524.59
2017,6,14,18,0,611.0,61.0,3.0,14.0,232.0,573.76,475.07
2017,6,14,18,15,545.5,54.5,2.95,13.5,184.5,495.46,412.77
2017,6,14,18,30,480.0,48.0,2.9,13.0,137.0,421.05,349.91
2017,6,14,18,45,376.0,39.0,2.9,12.5,95.5,323.45,264.91
2017,6,14,19,0,272.0,30.0,2.9,12.0,54.0,234.72,177.42
2017,6,14,19,15,136.0,15.0,2.95,12.0,27.0,113.67,0.0
2017,6,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,4,45,19.5,5.0,2.4,10.5,5.5,0.0,0.0
2017,6,15,5,0,39.0,10.0,2.4,11.0,11.0,9.1,0.0
2017,6,15,5,15,159.5,23.5,2.4,11.0,39.5,18.46,5.64
2017,6,15,5,30,280.0,37.0,2.4,11.0,68.0,28.81,19.19
2017,6,15,5,45,369.5,46.5,2.4,11.0,109.5,36.79,27.09
2017,6,15,6,0,459.0,56.0,2.4,11.0,151.0,43.25,33.32
2017,6,15,6,15,518.5,63.0,2.35,11.0,197.5,47.27,37.17
2017,6,15,6,30,578.0,70.0,2.3,11.0,244.0,51.15,40.74
2017,6,15,6,45,620.5,75.0,2.25,11.5,293.0,53.25,42.5
2017,6,15,7,0,663.0,80.0,2.2,12.0,342.0,55.27,44.11
2017,6,15,7,15,634.5,97.0,2.2,12.0,376.0,65.15,52.77
2017,6,15,7,30,606.0,114.0,2.2,12.0,410.0,74.39,60.75
2017,6,15,7,45,688.0,104.5,2.25,12.5,473.5,65.89,52.91
2017,6,15,8,0,770.0,95.0,2.3,13.0,537.0,66.13,52.84
2017,6,15,8,15,787.0,97.5,2.25,13.0,582.0,110.24,61.85
2017,6,15,8,30,804.0,100.0,2.2,13.0,627.0,156.65,90.13
2017,6,15,8,45,817.0,102.5,2.2,13.5,669.0,204.55,127.08
2017,6,15,9,0,830.0,105.0,2.2,14.0,711.0,262.31,175.7
2017,6,15,9,15,840.5,107.0,2.1,14.0,748.5,311.52,219.33
2017,6,15,9,30,851.0,109.0,2.0,14.0,786.0,361.56,263.86
2017,6,15,9,45,849.5,115.5,1.95,14.5,815.5,411.02,307.06
2017,6,15,10,0,848.0,122.0,1.9,15.0,845.0,459.79,348.47
2017,6,15,10,15,854.0,123.5,1.9,15.5,871.5,507.6,387.95
2017,6,15,10,30,860.0,125.0,1.9,16.0,898.0,555.05,425.93
2017,6,15,10,45,867.0,124.0,1.9,16.5,918.5,600.65,461.41
2017,6,15,11,0,874.0,123.0,1.9,17.0,939.0,645.57,495.33
2017,6,15,11,15,876.5,123.5,1.95,17.0,952.0,687.85,527.68
2017,6,15,11,30,879.0,124.0,2.0,17.0,965.0,728.78,558.42
2017,6,15,11,45,885.0,121.0,2.15,17.5,972.5,767.94,586.16
2017,6,15,12,0,891.0,118.0,2.3,18.0,980.0,805.62,611.85
2017,6,15,12,15,890.5,118.0,2.4,18.0,979.0,838.92,635.2
2017,6,15,12,30,890.0,118.0,2.5,18.0,978.0,870.05,657.08
2017,6,15,12,45,901.0,109.0,2.65,18.0,973.5,900.74,679.06
2017,6,15,13,0,912.0,100.0,2.8,18.0,969.0,929.02,699.46
2017,6,15,13,15,909.0,99.5,2.9,18.0,953.5,949.99,714.58
2017,6,15,13,30,906.0,99.0,3.0,18.0,938.0,967.98,727.86
2017,6,15,13,45,903.0,97.0,3.15,18.0,916.5,981.39,738.58
2017,6,15,14,0,900.0,95.0,3.3,18.0,895.0,991.63,747.31
2017,6,15,14,15,894.0,94.0,3.4,18.0,867.0,996.77,752.37
2017,6,15,14,30,888.0,93.0,3.5,18.0,839.0,998.7,755.44
2017,6,15,14,45,881.0,91.0,3.6,18.0,805.5,995.34,755.06
2017,6,15,15,0,874.0,89.0,3.7,18.0,772.0,988.82,752.68
2017,6,15,15,15,864.0,87.5,3.75,18.0,733.5,976.78,746.3
2017,6,15,15,30,854.0,86.0,3.8,18.0,695.0,961.81,738.02
2017,6,15,15,45,842.0,83.0,3.85,18.0,652.5,940.23,725.22
2017,6,15,16,0,830.0,80.0,3.9,18.0,610.0,915.99,710.57
2017,6,15,16,15,813.0,78.0,3.85,17.5,563.5,885.73,692.36
2017,6,15,16,30,796.0,76.0,3.8,17.0,517.0,853.42,672.51
2017,6,15,16,45,775.0,72.5,3.8,17.0,469.0,822.81,652.66
2017,6,15,17,0,754.0,69.0,3.8,17.0,421.0,781.38,624.55
2017,6,15,17,15,724.5,65.5,3.7,16.5,372.0,731.41,590.24
2017,6,15,17,30,695.0,62.0,3.6,16.0,323.0,681.03,554.72
2017,6,15,17,45,655.5,57.5,3.55,15.5,274.5,621.26,510.86
2017,6,15,18,0,616.0,53.0,3.5,15.0,226.0,562.43,465.99
2017,6,15,18,15,556.0,47.5,3.45,14.5,180.0,493.53,410.95
2017,6,15,18,30,496.0,42.0,3.4,14.0,134.0,424.17,352.45
2017,6,15,18,45,404.0,34.0,3.35,14.0,94.5,335.07,273.74
2017,6,15,19,0,312.0,26.0,3.3,14.0,55.0,254.14,192.11
2017,6,15,19,15,156.0,13.0,3.25,13.5,27.5,121.93,0.0
2017,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,45,47.0,5.0,2.3,12.5,5.5,0.0,0.0
2017,6,16,5,0,94.0,10.0,2.3,13.0,11.0,9.1,0.0
2017,6,16,5,15,223.5,20.0,2.2,13.0,40.5,16.1,4.05
2017,6,16,5,30,353.0,30.0,2.1,13.0,70.0,23.87,14.79
2017,6,16,5,45,437.0,37.0,2.05,13.5,111.0,28.7,19.69
2017,6,16,6,0,521.0,44.0,2.0,14.0,152.0,33.41,24.17
2017,6,16,6,15,575.5,49.5,1.95,14.0,198.5,36.69,27.28
2017,6,16,6,30,630.0,55.0,1.9,14.0,245.0,43.54,33.46
2017,6,16,6,45,669.0,58.5,1.85,14.5,293.5,45.22,34.85
2017,6,16,7,0,708.0,62.0,1.8,15.0,342.0,46.89,36.16
2017,6,16,7,15,736.0,65.5,1.8,15.0,391.5,48.41,37.39
2017,6,16,7,30,764.0,69.0,1.8,15.0,441.0,49.86,38.52
2017,6,16,7,45,785.0,71.5,1.8,15.5,489.0,59.6,46.82
2017,6,16,8,0,806.0,74.0,1.8,16.0,537.0,61.98,48.61
2017,6,16,8,15,822.5,76.5,1.85,16.5,582.5,107.48,57.76
2017,6,16,8,30,839.0,79.0,1.9,17.0,628.0,155.13,86.06
2017,6,16,8,45,851.5,80.5,1.95,17.5,670.0,203.39,122.67
2017,6,16,9,0,864.0,82.0,2.0,18.0,712.0,253.04,164.37
2017,6,16,9,15,873.5,84.0,2.0,18.0,750.0,303.48,208.75
2017,6,16,9,30,883.0,86.0,2.0,18.0,788.0,354.65,253.98
2017,6,16,9,45,890.0,87.5,2.05,18.5,820.5,405.06,297.7
2017,6,16,10,0,897.0,89.0,2.1,19.0,853.0,455.55,340.42
2017,6,16,10,15,903.0,90.0,2.1,19.0,880.0,505.06,381.78
2017,6,16,10,30,909.0,91.0,2.1,19.0,907.0,554.15,421.67
2017,6,16,10,45,913.5,91.5,2.15,19.5,927.5,601.37,458.47
2017,6,16,11,0,918.0,92.0,2.2,20.0,948.0,647.64,493.52
2017,6,16,11,15,920.5,92.5,2.3,20.0,962.0,691.46,527.15
2017,6,16,11,30,923.0,93.0,2.4,20.0,976.0,733.81,559.0
2017,6,16,11,45,924.0,93.5,2.55,20.0,982.5,773.42,587.05
2017,6,16,12,0,925.0,94.0,2.7,20.0,989.0,811.16,613.72
2017,6,16,12,15,925.0,94.0,2.8,20.0,988.5,845.62,637.77
2017,6,16,12,30,925.0,94.0,2.9,20.0,988.0,877.82,660.25
2017,6,16,12,45,920.0,96.0,3.05,20.0,979.0,905.07,679.73
2017,6,16,13,0,915.0,98.0,3.2,20.0,970.0,929.55,697.43
2017,6,16,13,15,912.5,97.5,3.25,19.5,955.0,951.03,713.85
2017,6,16,13,30,910.0,97.0,3.3,19.0,940.0,969.56,728.44
2017,6,16,13,45,905.5,96.5,3.35,19.0,918.5,983.12,738.44
2017,6,16,14,0,901.0,96.0,3.4,19.0,897.0,993.53,746.48
2017,6,16,14,15,895.0,95.0,3.45,19.0,869.0,998.74,751.19
2017,6,16,14,30,889.0,94.0,3.5,19.0,841.0,1000.75,753.92
2017,6,16,14,45,881.5,92.0,3.55,19.0,807.5,996.96,752.89
2017,6,16,15,0,874.0,90.0,3.6,19.0,774.0,990.0,749.9
2017,6,16,15,15,863.5,88.5,3.55,19.0,735.0,977.52,742.58
2017,6,16,15,30,853.0,87.0,3.5,19.0,696.0,962.12,733.41
2017,6,16,15,45,840.5,84.5,3.5,19.0,653.5,940.73,720.57
2017,6,16,16,0,828.0,82.0,3.5,19.0,611.0,916.71,705.94
2017,6,16,16,15,811.0,79.5,3.45,18.5,564.5,885.93,687.54
2017,6,16,16,30,794.0,77.0,3.4,18.0,518.0,862.46,674.2
2017,6,16,16,45,772.5,74.0,3.35,18.0,470.0,822.8,647.78
2017,6,16,17,0,751.0,71.0,3.3,18.0,422.0,781.7,620.02
2017,6,16,17,15,721.0,67.5,3.25,17.5,372.5,731.41,586.05
2017,6,16,17,30,691.0,64.0,3.2,17.0,323.0,680.72,550.84
2017,6,16,17,45,649.5,59.5,3.15,16.5,274.5,619.47,506.24
2017,6,16,18,0,608.0,55.0,3.1,16.0,226.0,563.74,464.2
2017,6,16,18,15,547.5,49.0,3.05,15.5,180.0,489.92,405.73
2017,6,16,18,30,487.0,43.0,3.0,15.0,134.0,419.78,347.0
2017,6,16,18,45,392.5,35.0,3.0,15.0,94.5,329.38,267.92
2017,6,16,19,0,298.0,27.0,3.0,15.0,55.0,247.29,186.79
2017,6,16,19,15,149.0,13.5,3.0,14.5,27.5,119.31,0.0
2017,6,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,17,4,45,50.5,5.0,1.8,12.5,6.0,0.0,0.0
2017,6,17,5,0,101.0,10.0,1.9,13.0,12.0,9.1,0.0
2017,6,17,5,15,236.0,19.5,1.85,13.0,41.5,15.67,3.7
2017,6,17,5,30,371.0,29.0,1.8,13.0,71.0,23.03,14.07
2017,6,17,5,45,455.0,36.0,1.8,13.5,112.5,27.92,19.01
2017,6,17,6,0,539.0,43.0,1.8,14.0,154.0,32.68,23.52
2017,6,17,6,15,593.0,48.0,1.7,14.0,201.0,38.83,29.2
2017,6,17,6,30,647.0,53.0,1.6,14.0,248.0,41.98,32.07
2017,6,17,6,45,685.0,56.5,1.55,14.5,297.0,43.74,33.54
2017,6,17,7,0,723.0,60.0,1.5,15.0,346.0,45.48,34.92
2017,6,17,7,15,750.0,63.0,1.45,15.5,395.0,46.7,35.81
2017,6,17,7,30,777.0,66.0,1.4,16.0,444.0,56.14,43.87
2017,6,17,7,45,797.5,69.0,1.4,16.5,492.0,58.02,45.25
2017,6,17,8,0,818.0,72.0,1.4,17.0,540.0,60.39,47.04
2017,6,17,8,15,833.5,74.0,1.4,17.5,586.0,106.05,56.14
2017,6,17,8,30,849.0,76.0,1.4,18.0,632.0,153.74,84.13
2017,6,17,8,45,861.0,78.0,1.4,18.5,674.0,202.73,121.02
2017,6,17,9,0,873.0,80.0,1.4,19.0,716.0,253.09,162.93
2017,6,17,9,15,882.5,81.5,1.4,19.0,754.0,303.59,206.96
2017,6,17,9,30,892.0,83.0,1.4,19.0,792.0,354.82,251.81
2017,6,17,9,45,887.5,91.0,1.45,19.5,821.5,406.25,296.0
2017,6,17,10,0,883.0,99.0,1.5,20.0,851.0,456.68,338.17
2017,6,17,10,15,888.5,100.0,1.55,20.0,878.0,505.37,378.46
2017,6,17,10,30,894.0,101.0,1.6,20.0,905.0,553.61,417.35
2017,6,17,10,45,897.5,102.5,1.7,20.5,925.0,600.46,453.63
2017,6,17,11,0,901.0,104.0,1.8,21.0,945.0,646.33,488.21
2017,6,17,11,15,904.0,104.5,1.9,21.0,958.5,689.9,521.32
2017,6,17,11,30,907.0,105.0,2.0,21.0,972.0,732.09,552.84
2017,6,17,11,45,908.0,105.5,2.1,21.0,978.5,771.27,580.33
2017,6,17,12,0,909.0,106.0,2.2,21.0,985.0,808.64,606.19
2017,6,17,12,15,908.5,106.0,2.25,21.0,984.5,842.38,629.13
2017,6,17,12,30,908.0,106.0,2.3,21.0,984.0,873.9,650.54
2017,6,17,12,45,909.5,104.0,2.4,21.5,977.0,902.94,669.43
2017,6,17,13,0,911.0,102.0,2.5,22.0,970.0,929.43,686.6
2017,6,17,13,15,908.0,101.5,2.5,22.0,955.0,950.49,700.65
2017,6,17,13,30,905.0,101.0,2.5,22.0,940.0,968.58,712.85
2017,6,17,13,45,900.0,100.5,2.55,22.0,918.5,981.7,722.37
2017,6,17,14,0,895.0,100.0,2.6,22.0,897.0,991.67,730.01
2017,6,17,14,15,889.0,99.0,2.6,21.5,869.0,996.96,735.68
2017,6,17,14,30,883.0,98.0,2.6,21.0,841.0,999.05,739.45
2017,6,17,14,45,874.0,97.0,2.6,21.0,807.0,994.98,737.92
2017,6,17,15,0,865.0,96.0,2.6,21.0,773.0,987.8,734.52
2017,6,17,15,15,854.5,94.0,2.6,21.0,734.0,974.94,727.51
2017,6,17,15,30,844.0,92.0,2.6,21.0,695.0,959.15,718.69
2017,6,17,15,45,829.5,90.0,2.6,21.0,652.0,936.63,705.42
2017,6,17,16,0,815.0,88.0,2.6,21.0,609.0,911.57,690.49
2017,6,17,16,15,797.0,85.5,2.55,20.5,562.5,889.95,678.77
2017,6,17,16,30,779.0,83.0,2.5,20.0,516.0,856.41,658.67
2017,6,17,16,45,754.5,80.0,2.45,19.5,467.5,814.41,632.4
2017,6,17,17,0,730.0,77.0,2.4,19.0,419.0,771.12,604.75
2017,6,17,17,15,698.5,73.5,2.3,18.5,370.0,720.12,570.47
2017,6,17,17,30,667.0,70.0,2.2,18.0,321.0,673.1,538.24
2017,6,17,17,45,623.0,65.0,2.15,17.5,272.5,610.37,493.27
2017,6,17,18,0,579.0,60.0,2.1,17.0,224.0,549.07,447.65
2017,6,17,18,15,516.0,53.5,2.05,16.5,178.0,473.79,388.91
2017,6,17,18,30,453.0,47.0,2.0,16.0,132.0,402.32,329.62
2017,6,17,18,45,357.0,38.0,2.0,15.5,93.0,310.89,251.39
2017,6,17,19,0,261.0,29.0,2.0,15.0,54.0,227.81,171.91
2017,6,17,19,15,130.5,14.5,1.95,15.0,27.0,111.12,0.0
2017,6,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,4,45,54.0,4.5,1.6,16.0,6.0,0.0,0.0
2017,6,18,5,0,108.0,9.0,1.6,16.0,12.0,8.19,0.0
2017,6,18,5,15,243.5,19.0,1.65,16.0,41.5,15.24,3.22
2017,6,18,5,30,379.0,29.0,1.7,16.0,71.0,23.06,13.87
2017,6,18,5,45,459.5,36.0,1.75,16.5,113.0,27.94,18.76
2017,6,18,6,0,540.0,43.0,1.8,17.0,155.0,32.7,23.22
2017,6,18,6,15,594.5,48.0,1.8,17.0,202.0,38.86,28.84
2017,6,18,6,30,649.0,53.0,1.8,17.0,249.0,42.0,31.67
2017,6,18,6,45,685.0,57.5,1.8,17.5,297.5,44.55,33.82
2017,6,18,7,0,721.0,62.0,1.8,18.0,346.0,47.0,35.81
2017,6,18,7,15,749.0,65.0,1.75,18.5,395.5,48.17,36.63
2017,6,18,7,30,777.0,68.0,1.7,19.0,445.0,49.29,37.39
2017,6,18,7,45,796.5,71.0,1.7,19.5,493.5,59.38,45.86
2017,6,18,8,0,816.0,74.0,1.7,20.0,542.0,61.24,47.19
2017,6,18,8,15,832.0,76.0,1.65,20.5,587.5,106.84,56.32
2017,6,18,8,30,848.0,78.0,1.6,21.0,633.0,154.51,83.88
2017,6,18,8,45,860.0,80.5,1.55,21.5,675.5,203.82,120.55
2017,6,18,9,0,872.0,83.0,1.5,22.0,718.0,254.51,162.18
2017,6,18,9,15,881.5,84.5,1.4,22.0,756.0,304.98,205.57
2017,6,18,9,30,891.0,86.0,1.3,22.0,794.0,356.19,249.64
2017,6,18,9,45,899.5,86.5,1.2,22.5,827.0,406.8,292.0
2017,6,18,10,0,908.0,87.0,1.1,23.0,860.0,457.63,333.18
2017,6,18,10,15,913.5,88.0,1.0,23.5,887.0,507.43,372.08
2017,6,18,10,30,919.0,89.0,0.9,24.0,914.0,556.76,409.01
2017,6,18,10,45,922.0,90.5,0.8,24.5,934.5,604.39,443.18
2017,6,18,11,0,925.0,92.0,0.7,25.0,955.0,650.95,475.11
2017,6,18,11,15,927.5,92.5,0.7,25.0,968.5,695.1,506.33
2017,6,18,11,30,930.0,93.0,0.7,25.0,982.0,737.77,535.72
2017,6,18,11,45,930.0,94.0,0.75,25.0,988.5,777.39,561.54
2017,6,18,12,0,930.0,95.0,0.8,25.0,995.0,815.07,585.99
2017,6,18,12,15,930.0,95.0,0.9,25.0,994.0,849.77,609.22
2017,6,18,12,30,930.0,95.0,1.0,25.0,993.0,882.21,631.02
2017,6,18,12,45,920.0,100.0,1.15,25.0,983.0,908.1,649.46
2017,6,18,13,0,910.0,105.0,1.3,25.0,973.0,931.04,666.15
2017,6,18,13,15,907.0,104.5,1.4,24.5,958.0,952.19,682.37
2017,6,18,13,30,904.0,104.0,1.5,24.0,943.0,970.37,696.89
2017,6,18,13,45,897.0,105.0,1.6,24.0,920.5,983.17,706.79
2017,6,18,14,0,890.0,106.0,1.7,24.0,898.0,992.84,714.88
2017,6,18,14,15,883.5,104.5,1.75,23.5,869.5,997.22,720.49
2017,6,18,14,30,877.0,103.0,1.8,23.0,841.0,998.4,724.26
2017,6,18,14,45,866.0,103.0,1.9,23.0,806.5,993.54,723.58
2017,6,18,15,0,855.0,103.0,2.0,23.0,772.0,985.63,721.05
2017,6,18,15,15,844.0,101.0,2.0,22.5,733.5,972.49,715.42
2017,6,18,15,30,833.0,99.0,2.0,22.0,695.0,956.46,708.0
2017,6,18,15,45,817.5,97.0,2.05,22.0,651.5,933.23,695.09
2017,6,18,16,0,802.0,95.0,2.1,22.0,608.0,917.68,687.31
2017,6,18,16,15,783.5,92.0,2.1,21.5,562.0,885.42,668.97
2017,6,18,16,30,765.0,89.0,2.1,21.0,516.0,851.11,649.11
2017,6,18,16,45,739.5,86.0,2.1,21.0,467.0,808.55,621.95
2017,6,18,17,0,714.0,83.0,2.1,21.0,418.0,764.73,593.48
2017,6,18,17,15,682.0,79.0,2.05,20.0,369.0,717.58,563.76
2017,6,18,17,30,650.0,75.0,2.0,19.0,320.0,666.16,529.88
2017,6,18,17,45,602.0,70.0,2.0,18.5,271.0,600.79,483.48
2017,6,18,18,0,554.0,65.0,2.0,18.0,222.0,537.08,436.43
2017,6,18,18,15,490.5,58.0,1.85,17.5,176.5,461.59,377.27
2017,6,18,18,30,427.0,51.0,1.7,17.0,131.0,389.86,317.63
2017,6,18,18,45,329.5,41.0,1.6,16.5,92.0,297.09,238.82
2017,6,18,19,0,232.0,31.0,1.5,16.0,53.0,210.75,158.4
2017,6,18,19,15,116.0,15.5,1.45,15.5,26.5,101.05,0.0
2017,6,18,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,19,4,45,10.5,4.0,1.4,12.5,4.5,0.0,0.0
2017,6,19,5,0,21.0,8.0,1.4,13.0,9.0,7.28,0.0
2017,6,19,5,15,120.5,23.0,1.35,13.0,35.5,18.03,4.8
2017,6,19,5,30,220.0,38.0,1.3,13.0,62.0,29.49,19.57
2017,6,19,5,45,309.0,49.0,1.3,13.5,102.0,37.53,27.45
2017,6,19,6,0,398.0,60.0,1.3,14.0,142.0,46.62,35.9
2017,6,19,6,15,459.5,68.5,1.25,14.0,187.5,51.7,40.66
2017,6,19,6,30,521.0,77.0,1.2,14.0,233.0,56.57,45.08
2017,6,19,6,45,569.0,82.5,1.2,14.5,282.0,58.79,46.91
2017,6,19,7,0,617.0,88.0,1.2,15.0,331.0,60.93,48.58
2017,6,19,7,15,650.0,93.0,1.2,15.0,380.0,62.49,49.8
2017,6,19,7,30,683.0,98.0,1.2,15.0,429.0,63.94,50.89
2017,6,19,7,45,709.0,101.5,1.25,15.5,477.0,64.21,50.83
2017,6,19,8,0,735.0,105.0,1.3,16.0,525.0,71.59,56.95
2017,6,19,8,15,754.0,108.0,1.35,16.5,571.0,113.91,65.56
2017,6,19,8,30,773.0,111.0,1.4,17.0,617.0,159.12,92.06
2017,6,19,8,45,787.5,114.0,1.45,17.5,659.0,205.97,127.16
2017,6,19,9,0,802.0,117.0,1.5,18.0,701.0,254.58,167.35
2017,6,19,9,15,814.0,119.0,1.55,18.0,739.0,303.37,209.71
2017,6,19,9,30,826.0,121.0,1.6,18.0,777.0,360.01,258.35
2017,6,19,9,45,826.5,128.0,1.65,18.0,808.0,409.34,301.14
2017,6,19,10,0,827.0,135.0,1.7,18.0,839.0,458.22,342.68
2017,6,19,10,15,834.5,136.5,1.75,18.0,866.0,505.83,382.25
2017,6,19,10,30,842.0,138.0,1.8,18.0,893.0,553.28,420.71
2017,6,19,10,45,848.0,138.5,1.85,18.5,914.5,598.77,455.96
2017,6,19,11,0,854.0,139.0,1.9,19.0,936.0,643.58,489.73
2017,6,19,11,15,857.5,139.5,1.9,19.0,950.0,685.9,521.52
2017,6,19,11,30,861.0,140.0,1.9,19.0,964.0,727.01,551.75
2017,6,19,11,45,864.0,140.0,1.95,19.0,971.0,766.02,580.04
2017,6,19,12,0,867.0,140.0,2.0,19.0,978.0,803.5,605.75
2017,6,19,12,15,867.0,140.0,2.0,19.0,977.5,836.88,628.11
2017,6,19,12,30,867.0,140.0,2.0,19.0,977.0,868.23,649.02
2017,6,19,12,45,859.0,143.5,2.05,19.0,967.5,893.43,666.26
2017,6,19,13,0,851.0,147.0,2.1,19.0,958.0,915.95,681.8
2017,6,19,13,15,848.0,146.0,2.15,19.0,943.5,936.22,695.94
2017,6,19,13,30,845.0,145.0,2.2,19.0,929.0,953.69,708.33
2017,6,19,13,45,842.0,142.5,2.25,19.0,908.0,966.83,717.98
2017,6,19,14,0,839.0,140.0,2.3,19.0,887.0,976.96,725.81
2017,6,19,14,15,832.0,138.5,2.3,18.5,859.5,981.09,730.69
2017,6,19,14,30,825.0,137.0,2.3,18.0,832.0,993.71,741.42
2017,6,19,14,45,818.0,133.5,2.3,18.0,799.0,989.68,739.78
2017,6,19,15,0,811.0,130.0,2.3,18.0,766.0,982.55,736.39
2017,6,19,15,15,799.0,127.5,2.3,18.0,727.0,968.5,728.54
2017,6,19,15,30,787.0,125.0,2.3,18.0,688.0,951.59,718.92
2017,6,19,15,45,773.0,121.0,2.3,18.0,645.5,928.23,705.0
2017,6,19,16,0,759.0,117.0,2.3,18.0,603.0,902.31,689.37
2017,6,19,16,15,739.0,113.0,2.3,17.5,557.0,868.25,669.31
2017,6,19,16,30,719.0,109.0,2.3,17.0,511.0,837.8,651.57
2017,6,19,16,45,694.5,104.5,2.3,17.0,462.5,795.63,623.95
2017,6,19,17,0,670.0,100.0,2.3,17.0,414.0,752.28,595.07
2017,6,19,17,15,635.5,94.5,2.25,16.5,365.0,698.1,558.32
2017,6,19,17,30,601.0,89.0,2.2,16.0,316.0,643.92,520.55
2017,6,19,17,45,554.5,82.0,2.2,16.0,268.0,578.6,472.23
2017,6,19,18,0,508.0,75.0,2.2,16.0,220.0,514.81,423.37
2017,6,19,18,15,443.0,66.0,2.1,15.5,174.5,437.16,361.08
2017,6,19,18,30,378.0,57.0,2.0,15.0,129.0,359.81,296.49
2017,6,19,18,45,286.5,45.0,1.95,14.5,90.5,271.84,220.78
2017,6,19,19,0,195.0,33.0,1.9,14.0,52.0,192.28,145.93
2017,6,19,19,15,97.5,16.5,1.9,14.0,26.0,93.03,0.0
2017,6,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,20,4,45,13.0,4.0,1.65,11.5,4.5,0.0,0.0
2017,6,20,5,0,26.0,8.0,1.7,12.0,9.0,7.28,0.0
2017,6,20,5,15,128.5,23.0,1.65,12.0,36.0,18.04,4.64
2017,6,20,5,30,231.0,38.0,1.6,12.0,63.0,29.52,19.66
2017,6,20,5,45,318.0,49.5,1.6,12.5,103.5,37.95,27.93
2017,6,20,6,0,405.0,61.0,1.6,13.0,144.0,47.57,36.88
2017,6,20,6,15,466.5,69.5,1.5,13.0,190.5,52.62,41.64
2017,6,20,6,30,528.0,78.0,1.4,13.0,237.0,57.47,46.06
2017,6,20,6,45,572.5,85.0,1.35,13.5,285.5,60.81,48.89
2017,6,20,7,0,617.0,92.0,1.3,14.0,334.0,63.98,51.48
2017,6,20,7,15,650.0,97.0,1.25,14.5,384.0,65.41,52.47
2017,6,20,7,30,683.0,102.0,1.2,15.0,434.0,66.74,53.34
2017,6,20,7,45,709.5,106.0,1.15,15.5,482.5,67.22,53.45
2017,6,20,8,0,736.0,110.0,1.1,16.0,531.0,67.61,53.5
2017,6,20,8,15,755.0,114.0,1.05,16.0,577.0,117.75,68.97
2017,6,20,8,30,774.0,118.0,1.0,16.0,623.0,163.7,96.0
2017,6,20,8,45,790.5,120.0,1.0,16.5,666.0,210.21,130.56
2017,6,20,9,0,807.0,122.0,1.0,17.0,709.0,258.7,170.37
2017,6,20,9,15,818.5,124.5,0.95,17.5,747.5,308.01,212.38
2017,6,20,9,30,830.0,127.0,0.9,18.0,786.0,358.41,255.21
2017,6,20,9,45,852.0,121.5,0.9,18.5,822.5,413.62,300.81
2017,6,20,10,0,874.0,116.0,0.9,19.0,859.0,463.77,341.7
2017,6,20,10,15,880.0,117.0,0.9,19.0,886.5,512.45,381.19
2017,6,20,10,30,886.0,118.0,0.9,19.0,914.0,560.75,419.23
2017,6,20,10,45,890.5,119.0,0.95,19.5,934.5,607.63,454.73
2017,6,20,11,0,895.0,120.0,1.0,20.0,955.0,653.63,488.57
2017,6,20,11,15,898.0,120.5,1.05,20.0,969.0,697.19,520.79
2017,6,20,11,30,901.0,121.0,1.1,20.0,983.0,739.42,551.44
2017,6,20,11,45,902.0,121.5,1.2,20.5,989.5,778.67,578.08
2017,6,20,12,0,903.0,122.0,1.3,21.0,996.0,816.15,602.58
2017,6,20,12,15,903.0,122.0,1.45,20.5,995.5,850.49,627.84
2017,6,20,12,30,903.0,122.0,1.6,20.0,995.0,882.67,651.78
2017,6,20,12,45,900.5,122.0,1.75,20.0,986.5,910.35,671.57
2017,6,20,13,0,898.0,122.0,1.9,20.0,978.0,935.39,689.72
2017,6,20,13,15,895.0,121.5,2.0,20.0,963.5,956.72,704.95
2017,6,20,13,30,892.0,121.0,2.1,20.0,949.0,975.13,718.4
2017,6,20,13,45,888.0,119.5,2.25,20.0,927.5,988.58,729.29
2017,6,20,14,0,884.0,118.0,2.4,20.0,906.0,998.9,738.27
2017,6,20,14,15,877.5,116.5,2.5,19.5,878.0,1003.58,744.59
2017,6,20,14,30,871.0,115.0,2.6,19.0,850.0,1005.07,749.0
2017,6,20,14,45,863.5,113.0,2.75,19.0,816.0,1001.86,749.48
2017,6,20,15,0,856.0,111.0,2.9,19.0,782.0,995.53,747.97
2017,6,20,15,15,845.0,109.0,2.95,18.5,743.0,982.65,742.68
2017,6,20,15,30,834.0,107.0,3.0,18.0,704.0,966.86,735.52
2017,6,20,15,45,821.0,103.5,3.05,18.0,661.0,955.08,729.78
2017,6,20,16,0,808.0,100.0,3.1,18.0,618.0,930.01,714.88
2017,6,20,16,15,789.5,97.0,3.1,17.5,571.5,897.77,695.95
2017,6,20,16,30,771.0,94.0,3.1,17.0,525.0,863.43,675.33
2017,6,20,16,45,748.5,90.0,3.15,17.0,476.0,822.3,648.56
2017,6,20,17,0,726.0,86.0,3.2,17.0,427.0,779.72,620.26
2017,6,20,17,15,693.5,81.5,3.15,16.5,377.5,731.5,587.75
2017,6,20,17,30,661.0,77.0,3.1,16.0,328.0,678.64,550.82
2017,6,20,17,45,617.5,71.5,3.1,15.5,278.5,615.81,505.11
2017,6,20,18,0,574.0,66.0,3.1,15.0,229.0,554.28,458.58
2017,6,20,18,15,510.5,58.5,3.05,14.5,182.5,477.32,397.4
2017,6,20,18,30,447.0,51.0,3.0,14.0,136.0,404.1,335.52
2017,6,20,18,45,350.5,41.5,2.95,14.0,96.0,311.59,254.71
2017,6,20,19,0,254.0,32.0,2.9,14.0,56.0,227.17,173.97
2017,6,20,19,15,127.0,16.0,2.9,13.5,28.0,108.52,0.0
2017,6,20,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,4,45,14.5,4.5,0.8,12.5,4.5,0.0,0.0
2017,6,21,5,0,29.0,9.0,0.8,13.0,9.0,8.19,0.0
2017,6,21,5,15,138.0,23.0,0.8,13.0,36.5,18.06,4.38
2017,6,21,5,30,247.0,37.0,0.8,13.0,64.0,28.78,18.94
2017,6,21,5,45,336.5,47.5,0.8,13.5,104.5,37.75,27.65
2017,6,21,6,0,426.0,58.0,0.8,14.0,145.0,45.02,34.49
2017,6,21,6,15,487.0,66.0,0.8,14.0,191.5,49.77,38.96
2017,6,21,6,30,548.0,74.0,0.8,14.0,238.0,54.34,43.11
2017,6,21,6,45,592.5,80.0,0.85,14.5,287.0,57.05,45.38
2017,6,21,7,0,637.0,86.0,0.9,15.0,336.0,59.64,47.46
2017,6,21,7,15,669.5,91.0,0.9,15.0,386.0,61.28,48.74
2017,6,21,7,30,702.0,96.0,0.9,15.0,436.0,62.8,49.89
2017,6,21,7,45,727.0,100.0,0.95,15.5,484.5,63.46,50.18
2017,6,21,8,0,752.0,104.0,1.0,16.0,533.0,71.12,56.54
2017,6,21,8,15,771.0,107.5,1.0,16.0,579.5,113.43,65.17
2017,6,21,8,30,790.0,111.0,1.0,16.0,626.0,159.84,92.3
2017,6,21,8,45,805.5,113.5,1.0,16.5,669.0,207.35,127.64
2017,6,21,9,0,821.0,116.0,1.0,17.0,712.0,256.73,168.25
2017,6,21,9,15,832.5,118.0,1.0,17.5,751.0,306.35,210.72
2017,6,21,9,30,844.0,120.0,1.0,18.0,790.0,363.82,259.15
2017,6,21,9,45,844.5,126.5,1.05,18.5,821.0,413.73,301.47
2017,6,21,10,0,845.0,133.0,1.1,19.0,852.0,463.18,342.35
2017,6,21,10,15,852.0,134.5,1.15,19.0,879.5,511.44,381.87
2017,6,21,10,30,859.0,136.0,1.2,19.0,907.0,559.48,420.2
2017,6,21,10,45,864.0,137.5,1.25,19.5,928.0,605.96,455.58
2017,6,21,11,0,869.0,139.0,1.3,20.0,949.0,651.67,489.39
2017,6,21,11,15,872.0,139.5,1.35,20.0,963.0,694.35,521.2
2017,6,21,11,30,875.0,140.0,1.4,20.0,977.0,735.77,551.49
2017,6,21,11,45,876.0,140.5,1.5,20.0,983.5,774.29,579.48
2017,6,21,12,0,877.0,141.0,1.6,20.0,990.0,811.14,604.88
2017,6,21,12,15,877.0,141.0,1.7,20.0,989.5,844.94,628.18
2017,6,21,12,30,877.0,141.0,1.8,20.0,989.0,876.7,650.12
2017,6,21,12,45,882.0,136.5,1.9,20.0,983.0,906.65,670.87
2017,6,21,13,0,887.0,132.0,2.0,20.0,977.0,934.24,690.12
2017,6,21,13,15,883.0,131.0,2.05,20.0,961.5,954.18,703.86
2017,6,21,13,30,879.0,130.0,2.1,20.0,946.0,971.17,715.83
2017,6,21,13,45,873.0,129.5,2.2,20.0,924.0,983.69,725.58
2017,6,21,14,0,867.0,129.0,2.3,20.0,902.0,993.11,733.45
2017,6,21,14,15,859.5,127.5,2.35,20.0,873.5,996.9,737.26
2017,6,21,14,30,852.0,126.0,2.4,20.0,845.0,997.54,739.19
2017,6,21,14,45,841.0,125.0,2.45,20.0,810.0,992.07,737.26
2017,6,21,15,0,830.0,124.0,2.5,20.0,775.0,994.82,740.95
2017,6,21,15,15,818.0,121.5,2.5,19.5,736.0,980.73,734.43
2017,6,21,15,30,806.0,119.0,2.5,19.0,697.0,963.73,726.18
2017,6,21,15,45,789.5,116.5,2.5,19.0,653.5,939.5,711.71
2017,6,21,16,0,773.0,114.0,2.5,19.0,610.0,912.74,695.56
2017,6,21,16,15,752.5,110.5,2.45,18.5,563.0,878.63,675.13
2017,6,21,16,30,732.0,107.0,2.4,18.0,516.0,847.86,656.85
2017,6,21,16,45,706.5,102.5,2.35,18.0,467.5,804.52,628.16
2017,6,21,17,0,681.0,98.0,2.3,18.0,419.0,760.02,598.3
2017,6,21,17,15,646.5,92.5,2.25,17.5,369.5,705.58,561.62
2017,6,21,17,30,612.0,87.0,2.2,17.0,320.0,651.12,523.9
2017,6,21,17,45,565.0,80.5,2.15,16.5,271.0,585.7,476.48
2017,6,21,18,0,518.0,74.0,2.1,16.0,222.0,521.82,428.42
2017,6,21,18,15,452.5,66.0,2.0,15.5,176.5,444.59,366.8
2017,6,21,18,30,387.0,58.0,1.9,15.0,131.0,367.79,302.8
2017,6,21,18,45,291.5,46.0,1.85,15.0,92.0,276.83,224.41
2017,6,21,19,0,196.0,34.0,1.8,15.0,53.0,194.61,147.75
2017,6,21,19,15,98.0,17.0,1.75,14.5,26.5,94.63,1.93
2017,6,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,4,45,11.5,4.0,0.65,14.5,4.0,0.0,0.0
2017,6,22,5,0,23.0,8.0,0.7,15.0,8.0,7.28,0.0
2017,6,22,5,15,124.0,22.5,0.7,15.0,34.5,17.65,3.8
2017,6,22,5,30,225.0,37.0,0.7,15.0,61.0,28.74,18.71
2017,6,22,5,45,312.5,48.0,0.75,15.5,101.0,36.8,26.58
2017,6,22,6,0,400.0,59.0,0.8,16.0,141.0,45.85,34.92
2017,6,22,6,15,462.0,67.5,0.75,16.0,186.5,50.97,39.69
2017,6,22,6,30,524.0,76.0,0.7,16.0,232.0,55.88,44.11
2017,6,22,6,45,571.5,82.0,0.65,16.5,281.0,58.52,46.3
2017,6,22,7,0,619.0,88.0,0.6,17.0,330.0,61.05,48.3
2017,6,22,7,15,652.0,93.0,0.6,17.5,379.5,62.61,49.4
2017,6,22,7,30,685.0,98.0,0.6,18.0,429.0,64.06,50.37
2017,6,22,7,45,712.0,101.5,0.6,18.5,477.5,64.34,50.32
2017,6,22,8,0,739.0,105.0,0.6,19.0,526.0,71.74,56.37
2017,6,22,8,15,758.5,108.0,0.6,19.5,572.5,112.39,63.96
2017,6,22,8,30,778.0,111.0,0.6,20.0,619.0,157.83,89.65
2017,6,22,8,45,793.5,114.0,0.65,20.5,661.5,205.05,124.07
2017,6,22,9,0,809.0,117.0,0.7,21.0,704.0,254.15,163.66
2017,6,22,9,15,820.5,119.0,0.75,21.0,742.5,303.15,205.24
2017,6,22,9,30,832.0,121.0,0.8,21.0,781.0,359.98,252.93
2017,6,22,9,45,835.5,126.0,0.85,21.5,813.0,409.33,294.12
2017,6,22,10,0,839.0,131.0,0.9,22.0,845.0,458.52,334.17
2017,6,22,10,15,846.0,132.5,0.95,22.0,872.5,506.47,372.88
2017,6,22,10,30,853.0,134.0,1.0,22.0,900.0,554.2,410.43
2017,6,22,10,45,857.0,136.5,1.1,22.5,920.5,600.57,445.57
2017,6,22,11,0,861.0,139.0,1.2,23.0,941.0,646.11,479.18
2017,6,22,11,15,864.5,139.5,1.35,22.5,955.0,688.8,512.45
2017,6,22,11,30,868.0,140.0,1.5,22.0,969.0,730.27,544.47
2017,6,22,11,45,869.5,140.5,1.65,22.0,976.0,768.91,572.89
2017,6,22,12,0,871.0,141.0,1.8,22.0,983.0,805.93,598.74
2017,6,22,12,15,871.0,141.0,1.9,22.0,983.0,839.55,621.81
2017,6,22,12,30,871.0,141.0,2.0,22.0,983.0,871.15,643.53
2017,6,22,12,45,875.0,137.5,2.1,22.0,977.0,900.96,664.09
2017,6,22,13,0,879.0,134.0,2.2,22.0,971.0,928.43,683.15
2017,6,22,13,15,876.0,133.0,2.25,21.5,956.5,949.2,698.72
2017,6,22,13,30,873.0,132.0,2.3,21.0,942.0,967.08,712.6
2017,6,22,13,45,868.0,131.0,2.4,21.0,920.5,980.06,722.57
2017,6,22,14,0,863.0,130.0,2.5,21.0,899.0,989.96,730.68
2017,6,22,14,15,856.5,128.5,2.5,20.5,871.5,994.77,736.03
2017,6,22,14,30,850.0,127.0,2.5,20.0,844.0,996.45,739.51
2017,6,22,14,45,841.0,125.0,2.55,20.0,810.0,991.99,738.21
2017,6,22,15,0,832.0,123.0,2.6,20.0,776.0,995.64,742.48
2017,6,22,15,15,820.0,121.0,2.6,19.5,737.0,982.16,736.33
2017,6,22,15,30,808.0,119.0,2.6,19.0,698.0,965.77,728.46
2017,6,22,15,45,794.0,115.5,2.6,18.5,655.0,942.86,716.22
2017,6,22,16,0,780.0,112.0,2.6,18.0,612.0,917.34,702.19
2017,6,22,16,15,760.5,108.5,2.55,17.5,565.5,884.11,682.27
2017,6,22,16,30,741.0,105.0,2.5,17.0,519.0,848.84,660.74
2017,6,22,16,45,718.0,100.0,2.45,17.0,471.0,812.06,636.64
2017,6,22,17,0,695.0,95.0,2.4,17.0,423.0,768.88,607.57
2017,6,22,17,15,661.0,90.0,2.3,16.5,373.0,715.15,571.0
2017,6,22,17,30,627.0,85.0,2.2,16.0,323.0,661.34,533.44
2017,6,22,17,45,584.0,78.0,2.15,16.0,274.5,598.03,486.7
2017,6,22,18,0,541.0,71.0,2.1,16.0,226.0,536.0,439.35
2017,6,22,18,15,477.0,63.0,1.95,15.5,180.0,459.12,378.37
2017,6,22,18,30,413.0,55.0,1.8,15.0,134.0,385.95,317.22
2017,6,22,18,45,322.0,44.0,1.7,14.5,94.5,296.4,240.53
2017,6,22,19,0,231.0,33.0,1.6,14.0,55.0,213.8,163.46
2017,6,22,19,15,115.5,16.5,1.6,14.0,27.5,103.49,5.71
2017,6,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,5,15,134.5,17.5,1.65,13.0,32.0,13.71,1.48
2017,6,23,5,30,269.0,35.0,1.7,13.0,64.0,28.42,18.54
2017,6,23,5,45,359.0,45.0,1.75,13.5,105.0,35.62,25.73
2017,6,23,6,0,449.0,55.0,1.8,14.0,146.0,42.56,32.27
2017,6,23,6,15,510.0,62.5,1.8,14.0,193.0,47.02,36.48
2017,6,23,6,30,571.0,70.0,1.8,14.0,240.0,51.32,40.4
2017,6,23,6,45,313.0,110.5,1.8,14.5,206.5,77.75,63.69
2017,6,23,7,0,55.0,151.0,1.8,15.0,173.0,117.67,98.28
2017,6,23,7,15,73.5,175.5,1.8,15.0,209.0,134.62,112.57
2017,6,23,7,30,92.0,200.0,1.8,15.0,245.0,151.17,126.34
2017,6,23,7,45,100.0,224.0,1.8,15.5,277.0,166.91,139.01
2017,6,23,8,0,108.0,248.0,1.8,16.0,309.0,182.22,151.13
2017,6,23,8,15,177.5,267.5,1.8,16.0,378.5,197.07,150.64
2017,6,23,8,30,247.0,287.0,1.8,16.0,448.0,219.79,163.08
2017,6,23,8,45,539.5,198.0,1.8,16.5,581.0,217.68,147.55
2017,6,23,9,0,832.0,109.0,1.8,17.0,714.0,260.84,171.69
2017,6,23,9,15,843.0,111.5,1.8,17.0,752.5,310.62,215.11
2017,6,23,9,30,854.0,114.0,1.8,17.0,791.0,361.31,259.62
2017,6,23,9,45,857.5,118.5,1.85,17.5,822.5,411.4,302.89
2017,6,23,10,0,861.0,123.0,1.9,18.0,854.0,461.3,344.95
2017,6,23,10,15,867.5,124.5,1.95,18.0,881.5,510.04,385.69
2017,6,23,10,30,874.0,126.0,2.0,18.0,909.0,558.49,425.16
2017,6,23,10,45,879.5,126.5,2.05,18.5,930.0,605.13,461.47
2017,6,23,11,0,885.0,127.0,2.1,19.0,951.0,651.0,496.19
2017,6,23,11,15,888.0,127.5,2.1,19.0,965.5,694.28,528.84
2017,6,23,11,30,891.0,128.0,2.1,19.0,980.0,736.25,559.83
2017,6,23,11,45,893.0,128.0,2.15,19.0,987.0,775.63,588.12
2017,6,23,12,0,895.0,128.0,2.2,19.0,994.0,813.33,614.01
2017,6,23,12,15,895.0,128.0,2.2,19.0,993.5,847.59,637.03
2017,6,23,12,30,895.0,128.0,2.2,19.0,993.0,879.74,658.52
2017,6,23,12,45,670.5,266.0,2.25,19.0,911.0,852.84,638.94
2017,6,23,13,0,446.0,404.0,2.3,19.0,829.0,802.88,599.48
2017,6,23,13,15,663.0,267.0,2.3,18.5,888.0,895.71,671.46
2017,6,23,13,30,880.0,130.0,2.3,18.0,947.0,971.49,724.28
2017,6,23,13,45,555.5,282.5,2.35,18.0,794.5,845.6,636.88
2017,6,23,14,0,231.0,435.0,2.4,18.0,642.0,665.85,504.14
2017,6,23,14,15,194.0,423.0,2.4,18.0,593.0,625.35,476.4
