Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,14,30,157.0,411.0,2.4,18.0,544.0,583.09,445.98
2017,6,23,14,45,167.5,393.0,2.45,18.0,529.5,580.76,446.06
2017,6,23,15,0,178.0,375.0,2.5,18.0,515.0,577.4,445.2
2017,6,23,15,15,130.5,349.0,2.5,17.5,449.0,505.65,392.9
2017,6,23,15,30,83.0,323.0,2.5,17.0,383.0,414.61,325.17
2017,6,23,15,45,133.0,306.5,2.5,17.0,395.0,467.94,368.66
2017,6,23,16,0,183.0,290.0,2.5,17.0,407.0,501.0,396.11
2017,6,23,16,15,165.0,267.5,2.45,16.5,367.0,459.16,365.6
2017,6,23,16,30,147.0,245.0,2.4,16.0,327.0,416.99,334.7
2017,6,23,16,45,421.5,170.5,2.35,16.0,376.0,616.57,496.16
2017,6,23,17,0,696.0,96.0,2.3,16.0,425.0,771.29,612.67
2017,6,23,17,15,348.0,96.0,2.25,16.0,260.5,441.38,362.38
2017,6,23,17,30,0.0,96.0,2.2,16.0,96.0,88.25,68.64
2017,6,23,17,45,0.0,81.5,2.15,16.0,81.5,74.47,57.64
2017,6,23,18,0,0.0,67.0,2.1,16.0,67.0,60.58,45.94
2017,6,23,18,15,208.0,61.5,1.95,15.5,101.0,254.73,213.01
2017,6,23,18,30,416.0,56.0,1.8,15.0,135.0,389.34,321.17
2017,6,23,18,45,326.5,44.5,1.65,14.5,95.5,300.01,243.41
2017,6,23,19,0,237.0,33.0,1.5,14.0,56.0,217.43,166.45
2017,6,23,19,15,118.5,16.5,1.5,13.5,28.0,105.31,8.49
2017,6,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,5,15,106.5,18.0,2.55,12.0,29.5,14.07,1.39
2017,6,24,5,30,213.0,36.0,2.6,12.0,59.0,27.96,18.18
2017,6,24,5,45,291.0,49.5,2.65,12.5,98.0,37.92,27.84
2017,6,24,6,0,369.0,63.0,2.7,13.0,137.0,47.58,36.84
2017,6,24,6,15,427.5,73.0,2.7,13.0,182.0,54.25,43.07
2017,6,24,6,30,486.0,83.0,2.7,13.0,227.0,61.59,49.72
2017,6,24,6,45,307.0,120.0,2.7,13.5,217.0,88.99,73.9
2017,6,24,7,0,128.0,157.0,2.7,14.0,207.0,116.64,97.83
2017,6,24,7,15,133.5,179.5,2.65,14.0,238.5,131.08,110.06
2017,6,24,7,30,139.0,202.0,2.6,14.0,270.0,145.02,121.71
2017,6,24,7,45,145.0,225.5,2.55,14.5,302.5,159.0,133.01
2017,6,24,8,0,151.0,249.0,2.5,15.0,335.0,172.42,143.69
2017,6,24,8,15,200.5,267.5,2.45,15.0,392.0,198.11,151.76
2017,6,24,8,30,250.0,286.0,2.4,15.0,449.0,219.19,163.44
2017,6,24,8,45,365.5,270.5,2.4,15.5,526.5,246.49,178.81
2017,6,24,9,0,481.0,255.0,2.4,16.0,604.0,274.84,197.15
2017,6,24,9,15,446.5,286.5,2.4,16.0,624.0,316.79,233.62
2017,6,24,9,30,412.0,318.0,2.4,16.0,644.0,355.81,267.33
2017,6,24,9,45,287.0,366.5,2.4,16.5,598.0,378.18,288.4
2017,6,24,10,0,162.0,415.0,2.4,17.0,552.0,389.36,298.82
2017,6,24,10,15,301.0,388.5,2.4,17.0,654.5,441.63,338.44
2017,6,24,10,30,440.0,362.0,2.4,17.0,757.0,509.13,390.0
2017,6,24,10,45,631.5,259.5,2.4,17.0,840.5,563.93,433.53
2017,6,24,11,0,823.0,157.0,2.4,17.0,924.0,635.66,489.92
2017,6,24,11,15,826.0,158.0,2.4,17.0,937.5,678.29,522.28
2017,6,24,11,30,829.0,159.0,2.4,17.0,951.0,719.82,553.34
2017,6,24,11,45,825.0,163.0,2.4,17.0,956.5,757.46,580.93
2017,6,24,12,0,821.0,167.0,2.4,17.0,962.0,793.27,606.37
2017,6,24,12,15,618.5,290.5,2.4,17.0,889.0,774.0,588.75
2017,6,24,12,30,416.0,414.0,2.4,17.0,816.0,741.65,561.22
2017,6,24,12,45,433.0,408.5,2.45,17.0,824.0,773.83,585.11
2017,6,24,13,0,450.0,403.0,2.5,17.0,832.0,805.27,607.87
2017,6,24,13,15,454.5,393.0,2.5,17.0,820.5,819.94,618.55
2017,6,24,13,30,459.0,383.0,2.5,17.0,809.0,832.64,628.06
2017,6,24,13,45,389.5,398.0,2.55,17.0,753.5,785.25,594.63
2017,6,24,14,0,320.0,413.0,2.6,17.0,698.0,744.87,565.85
2017,6,24,14,15,562.0,278.5,2.6,16.5,760.5,871.19,664.02
2017,6,24,14,30,804.0,144.0,2.6,16.0,823.0,979.6,741.69
2017,6,24,14,45,571.0,244.0,2.65,16.0,716.5,866.03,662.93
2017,6,24,15,0,338.0,344.0,2.7,16.0,610.0,722.17,557.04
2017,6,24,15,15,548.5,239.0,2.7,16.0,644.5,840.01,649.7
2017,6,24,15,30,759.0,134.0,2.7,16.0,679.0,934.01,717.24
2017,6,24,15,45,636.5,169.0,2.75,16.0,607.0,855.41,663.61
2017,6,24,16,0,514.0,204.0,2.8,16.0,535.0,762.13,598.41
2017,6,24,16,15,283.5,216.0,2.8,15.5,396.5,529.76,424.52
2017,6,24,16,30,53.0,228.0,2.8,15.0,258.0,289.67,233.11
2017,6,24,16,45,54.5,208.0,2.8,15.0,236.5,270.59,219.53
2017,6,24,17,0,56.0,188.0,2.8,15.0,215.0,251.07,204.67
2017,6,24,17,15,28.0,148.5,2.75,15.0,162.0,180.59,146.77
2017,6,24,17,30,0.0,109.0,2.7,15.0,109.0,102.3,81.06
2017,6,24,17,45,0.0,92.5,2.65,15.0,92.5,86.49,68.02
2017,6,24,18,0,0.0,76.0,2.6,15.0,76.0,70.52,54.56
2017,6,24,18,15,183.0,67.5,2.5,14.5,102.5,228.41,191.9
2017,6,24,18,30,366.0,59.0,2.4,14.0,129.0,355.34,295.77
2017,6,24,18,45,274.5,46.5,2.35,14.0,90.5,266.97,217.93
2017,6,24,19,0,183.0,34.0,2.3,14.0,52.0,186.86,143.15
2017,6,24,19,15,91.5,17.0,2.3,13.5,26.0,91.45,8.39
2017,6,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,5,15,154.0,16.5,2.4,12.0,32.5,13.03,0.54
2017,6,25,5,30,308.0,33.0,2.5,12.0,65.0,26.72,17.09
2017,6,25,5,45,396.0,42.5,2.6,12.5,107.0,33.57,24.0
2017,6,25,6,0,484.0,52.0,2.7,13.0,149.0,40.18,30.25
2017,6,25,6,15,543.5,59.0,2.75,13.0,196.5,44.35,34.23
2017,6,25,6,30,603.0,66.0,2.8,13.0,244.0,48.39,37.93
2017,6,25,6,45,301.5,63.5,2.85,13.5,152.5,44.9,34.7
2017,6,25,7,0,0.0,61.0,2.9,14.0,61.0,53.89,42.54
2017,6,25,7,15,0.0,80.0,2.9,14.0,80.0,70.74,57.3
2017,6,25,7,30,0.0,99.0,2.9,14.0,99.0,86.52,70.95
2017,6,25,7,45,0.0,119.5,2.95,14.5,119.5,103.22,85.08
2017,6,25,8,0,0.0,140.0,3.0,15.0,140.0,119.66,98.79
2017,6,25,8,15,0.5,150.5,3.0,15.0,151.0,128.75,101.51
2017,6,25,8,30,1.0,161.0,3.0,15.0,162.0,137.96,108.69
2017,6,25,8,45,7.5,200.0,3.0,15.0,206.0,170.43,134.41
2017,6,25,9,0,14.0,239.0,3.0,15.0,250.0,203.56,160.37
2017,6,25,9,15,18.0,263.5,3.05,15.0,278.0,225.87,177.67
2017,6,25,9,30,22.0,288.0,3.1,15.0,306.0,248.83,195.47
2017,6,25,9,45,21.5,296.0,3.15,15.5,314.0,257.97,202.08
2017,6,25,10,0,21.0,304.0,3.2,16.0,322.0,267.01,208.61
2017,6,25,10,15,18.5,297.5,3.25,16.0,314.5,263.34,205.64
2017,6,25,10,30,16.0,291.0,3.3,16.0,307.0,259.09,202.23
2017,6,25,10,45,19.5,316.5,3.35,16.0,335.5,284.33,221.79
2017,6,25,11,0,23.0,342.0,3.4,16.0,364.0,310.22,241.69
2017,6,25,11,15,26.0,359.5,3.45,16.0,384.5,326.05,253.79
2017,6,25,11,30,29.0,377.0,3.5,16.0,405.0,347.48,270.2
2017,6,25,11,45,40.5,407.0,3.55,16.0,446.5,386.67,300.23
2017,6,25,12,0,52.0,437.0,3.6,16.0,488.0,427.68,331.39
2017,6,25,12,15,66.0,451.0,3.6,16.0,515.5,458.3,354.66
2017,6,25,12,30,80.0,465.0,3.6,16.0,543.0,490.24,378.87
2017,6,25,12,45,83.5,463.5,3.6,16.0,544.5,499.73,386.11
2017,6,25,13,0,87.0,462.0,3.6,16.0,546.0,509.08,393.39
2017,6,25,13,15,131.5,463.5,3.55,16.0,587.5,569.62,439.65
2017,6,25,13,30,176.0,465.0,3.5,16.0,629.0,622.98,480.01
2017,6,25,13,45,238.5,441.5,3.5,16.0,658.0,682.7,525.52
2017,6,25,14,0,301.0,418.0,3.5,16.0,687.0,731.17,562.71
2017,6,25,14,15,400.0,366.5,3.5,16.0,711.5,799.48,615.06
2017,6,25,14,30,499.0,315.0,3.5,16.0,736.0,855.73,658.51
2017,6,25,14,45,331.0,345.0,3.5,16.0,620.0,710.29,551.2
2017,6,25,15,0,163.0,375.0,3.5,16.0,504.0,562.15,439.07
2017,6,25,15,15,129.0,351.0,3.5,16.0,449.5,506.29,397.97
2017,6,25,15,30,95.0,327.0,3.5,16.0,395.0,431.08,341.07
2017,6,25,15,45,137.0,308.5,3.5,16.0,400.5,474.16,376.77
2017,6,25,16,0,179.0,290.0,3.5,16.0,406.0,497.03,396.68
2017,6,25,16,15,113.5,257.5,3.45,15.5,329.0,397.45,319.45
2017,6,25,16,30,48.0,225.0,3.4,15.0,252.0,281.28,227.12
2017,6,25,16,45,43.5,203.5,3.4,15.0,226.0,254.86,206.81
2017,6,25,17,0,39.0,182.0,3.4,15.0,200.0,228.23,185.8
2017,6,25,17,15,27.0,157.5,3.4,14.5,169.5,191.07,155.83
2017,6,25,17,30,15.0,133.0,3.4,14.0,139.0,142.11,115.43
2017,6,25,17,45,10.5,115.0,3.4,14.0,119.0,121.0,97.82
2017,6,25,18,0,6.0,97.0,3.4,14.0,99.0,100.01,79.98
2017,6,25,18,15,283.5,69.5,3.3,13.5,124.5,321.49,271.73
2017,6,25,18,30,561.0,42.0,3.2,13.0,150.0,466.18,389.2
2017,6,25,18,45,468.5,34.5,3.15,13.0,107.0,379.54,311.72
2017,6,25,19,0,376.0,27.0,3.1,13.0,64.0,295.49,229.59
2017,6,25,19,15,188.0,13.5,3.05,12.5,32.0,143.27,18.63
2017,6,25,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,5,15,175.5,15.0,2.95,12.0,34.0,11.76,0.0
2017,6,26,5,30,351.0,30.0,3.0,12.0,68.0,24.1,14.82
2017,6,26,5,45,442.0,38.0,3.15,12.5,110.5,29.79,20.65
2017,6,26,6,0,533.0,46.0,3.3,13.0,153.0,35.32,25.92
2017,6,26,6,15,266.5,70.5,3.25,13.0,124.0,51.73,40.82
2017,6,26,6,30,0.0,95.0,3.2,13.0,95.0,79.98,66.12
2017,6,26,6,45,4.0,113.0,3.2,13.5,114.5,94.54,78.81
2017,6,26,7,0,8.0,131.0,3.2,14.0,134.0,108.99,91.17
2017,6,26,7,15,14.5,151.5,3.15,14.0,158.0,125.11,104.94
2017,6,26,7,30,21.0,172.0,3.1,14.0,182.0,141.08,118.41
2017,6,26,7,45,55.0,207.5,3.05,14.5,237.5,156.93,131.36
2017,6,26,8,0,89.0,243.0,3.0,15.0,293.0,179.18,149.57
2017,6,26,8,15,158.0,265.5,2.95,15.0,364.5,194.0,149.96
2017,6,26,8,30,227.0,288.0,2.9,15.0,436.0,228.37,172.06
2017,6,26,8,45,264.5,302.5,2.85,15.5,486.0,249.41,185.68
2017,6,26,9,0,302.0,317.0,2.8,16.0,536.0,285.84,212.92
2017,6,26,9,15,188.5,338.0,2.75,16.0,477.0,301.65,230.34
2017,6,26,9,30,75.0,359.0,2.7,16.0,418.0,304.87,236.55
2017,6,26,9,45,63.5,365.0,2.7,16.0,416.5,313.44,243.53
2017,6,26,10,0,52.0,371.0,2.7,16.0,415.0,320.63,249.25
2017,6,26,10,15,98.0,406.5,2.7,16.0,493.0,375.32,290.86
2017,6,26,10,30,144.0,442.0,2.7,16.0,571.0,427.76,330.53
2017,6,26,10,45,162.5,454.0,2.75,16.5,602.5,460.71,354.87
2017,6,26,11,0,181.0,466.0,2.8,17.0,634.0,495.59,380.53
2017,6,26,11,15,229.0,465.0,2.85,17.0,681.5,541.48,415.32
2017,6,26,11,30,277.0,464.0,2.9,17.0,729.0,588.02,450.43
2017,6,26,11,45,605.5,286.5,2.95,17.0,870.5,699.5,538.88
2017,6,26,12,0,934.0,109.0,3.0,17.0,1012.0,825.81,633.46
2017,6,26,12,15,934.0,109.0,3.05,17.0,1011.5,861.2,657.39
2017,6,26,12,30,934.0,109.0,3.1,17.0,1011.0,894.35,680.44
2017,6,26,12,45,931.5,109.5,3.15,17.0,1003.0,923.37,700.61
2017,6,26,13,0,929.0,110.0,3.2,17.0,995.0,949.69,718.99
2017,6,26,13,15,926.0,109.0,3.25,17.0,980.5,971.27,734.21
2017,6,26,13,30,923.0,108.0,3.3,17.0,966.0,989.82,747.49
2017,6,26,13,45,922.0,105.5,3.35,17.0,945.0,1005.68,759.07
2017,6,26,14,0,921.0,103.0,3.4,17.0,924.0,1018.35,768.66
2017,6,26,14,15,915.0,102.0,3.45,17.0,896.0,1024.41,773.95
2017,6,26,14,30,909.0,101.0,3.5,17.0,868.0,1027.19,777.23
2017,6,26,14,45,904.0,97.5,3.55,17.0,834.5,1024.96,777.29
2017,6,26,15,0,899.0,94.0,3.6,17.0,801.0,1019.42,775.28
2017,6,26,15,15,889.0,92.5,3.6,16.5,762.0,1007.91,770.44
2017,6,26,15,30,879.0,91.0,3.6,16.0,723.0,993.36,763.65
2017,6,26,15,45,868.0,88.0,3.65,16.0,679.5,973.12,751.9
2017,6,26,16,0,857.0,85.0,3.7,16.0,636.0,950.07,738.24
2017,6,26,16,15,840.5,82.5,3.75,16.0,589.0,919.73,719.38
2017,6,26,16,30,824.0,80.0,3.8,16.0,542.0,887.18,698.81
2017,6,26,16,45,803.0,76.5,3.85,16.0,492.5,856.48,679.34
2017,6,26,17,0,782.0,73.0,3.9,16.0,443.0,814.67,651.39
2017,6,26,17,15,753.0,69.5,3.9,15.5,392.5,764.58,617.67
2017,6,26,17,30,724.0,66.0,3.9,15.0,342.0,713.89,582.52
2017,6,26,17,45,684.5,61.0,3.95,15.0,292.0,652.53,536.99
2017,6,26,18,0,645.0,56.0,4.0,15.0,242.0,591.98,490.4
2017,6,26,18,15,585.0,50.5,3.85,14.5,194.0,522.13,434.76
2017,6,26,18,30,525.0,45.0,3.7,14.0,146.0,451.29,375.46
2017,6,26,18,45,433.5,37.0,3.6,13.5,104.5,360.69,296.38
2017,6,26,19,0,342.0,29.0,3.5,13.0,63.0,277.82,216.21
2017,6,26,19,15,171.0,14.5,3.4,13.0,31.5,135.76,18.68
2017,6,26,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,27,5,15,183.5,14.5,2.8,12.0,34.0,11.36,0.0
2017,6,27,5,30,367.0,29.0,2.9,12.0,68.0,23.26,14.08
2017,6,27,5,45,457.0,36.5,3.05,12.5,110.5,28.57,19.57
2017,6,27,6,0,547.0,44.0,3.2,13.0,153.0,33.75,24.51
2017,6,27,6,15,604.5,49.5,3.2,13.0,201.0,40.43,30.71
2017,6,27,6,30,662.0,55.0,3.2,13.0,249.0,43.96,33.95
2017,6,27,6,45,335.5,93.0,3.25,13.5,192.0,65.69,53.25
2017,6,27,7,0,9.0,131.0,3.3,14.0,135.0,108.97,91.19
2017,6,27,7,15,7.5,143.0,3.25,14.0,147.0,119.02,99.64
2017,6,27,7,30,6.0,155.0,3.2,14.0,159.0,128.97,107.94
2017,6,27,7,45,24.0,189.5,3.15,14.5,203.5,154.77,129.56
2017,6,27,8,0,42.0,224.0,3.1,15.0,248.0,167.92,140.04
2017,6,27,8,15,34.5,234.0,3.05,15.0,255.0,179.44,141.77
2017,6,27,8,30,27.0,244.0,3.0,15.0,262.0,190.82,150.34
2017,6,27,8,45,33.0,268.5,2.95,15.5,292.0,212.91,166.95
2017,6,27,9,0,39.0,293.0,2.9,16.0,322.0,236.05,184.37
2017,6,27,9,15,38.0,307.5,2.9,16.0,337.0,251.66,196.48
2017,6,27,9,30,37.0,322.0,2.9,16.0,352.0,267.3,208.62
2017,6,27,9,45,39.0,338.5,2.9,16.0,371.0,285.55,222.67
2017,6,27,10,0,41.0,355.0,2.9,16.0,390.0,304.28,237.04
2017,6,27,10,15,104.0,399.0,2.9,16.0,491.0,372.45,289.0
2017,6,27,10,30,167.0,443.0,2.9,16.0,592.0,440.14,340.24
2017,6,27,10,45,547.5,274.5,2.9,16.5,781.0,526.18,407.86
2017,6,27,11,0,928.0,106.0,2.9,17.0,970.0,657.87,509.42
2017,6,27,11,15,699.5,254.0,2.95,17.0,911.0,670.94,516.62
2017,6,27,11,30,471.0,402.0,3.0,17.0,852.0,670.37,512.93
2017,6,27,11,45,365.5,439.5,3.05,17.0,790.0,652.71,499.16
2017,6,27,12,0,260.0,477.0,3.1,17.0,728.0,625.1,477.67
2017,6,27,12,15,248.0,479.5,3.15,17.0,719.5,636.27,486.14
2017,6,27,12,30,236.0,482.0,3.2,17.0,711.0,642.13,490.54
2017,6,27,12,45,187.5,480.5,3.25,17.0,661.5,613.07,468.85
2017,6,27,13,0,139.0,479.0,3.3,17.0,612.0,580.49,444.48
2017,6,27,13,15,128.0,469.0,3.35,16.5,590.5,571.37,439.07
2017,6,27,13,30,117.0,459.0,3.4,16.0,569.0,560.82,432.44
2017,6,27,13,45,288.0,407.5,3.45,16.0,667.5,696.08,537.35
2017,6,27,14,0,459.0,356.0,3.5,16.0,766.0,835.51,641.5
2017,6,27,14,15,395.5,368.0,3.5,16.0,713.5,782.93,602.71
2017,6,27,14,30,332.0,380.0,3.5,16.0,661.0,741.32,572.38
2017,6,27,14,45,189.0,356.0,3.55,16.0,515.0,561.96,439.31
2017,6,27,15,0,46.0,332.0,3.6,16.0,369.0,379.02,297.73
2017,6,27,15,15,31.0,287.5,3.6,16.0,312.0,319.03,252.05
2017,6,27,15,30,16.0,243.0,3.6,16.0,255.0,243.23,192.6
2017,6,27,15,45,40.5,259.0,3.65,16.0,285.5,303.23,241.81
2017,6,27,16,0,65.0,275.0,3.7,16.0,316.0,349.29,279.45
2017,6,27,16,15,52.0,247.5,3.75,15.5,279.0,308.11,247.74
2017,6,27,16,30,39.0,220.0,3.8,15.0,242.0,266.71,215.55
2017,6,27,16,45,51.5,205.5,3.85,15.0,231.5,264.66,215.28
2017,6,27,17,0,64.0,191.0,3.9,15.0,221.0,261.98,214.37
2017,6,27,17,15,42.0,163.5,3.9,14.5,182.5,211.74,173.5
2017,6,27,17,30,20.0,136.0,3.9,14.0,144.0,149.79,122.07
2017,6,27,17,45,15.0,117.5,3.95,14.0,123.0,127.6,103.57
2017,6,27,18,0,10.0,99.0,4.0,14.0,102.0,105.52,84.81
2017,6,27,18,15,263.5,73.0,3.85,13.5,124.5,312.08,263.85
2017,6,27,18,30,517.0,47.0,3.7,13.0,147.0,448.72,375.59
2017,6,27,18,45,424.0,38.5,3.6,13.0,105.0,356.72,293.66
2017,6,27,19,0,331.0,30.0,3.5,13.0,63.0,272.53,212.14
2017,6,27,19,15,165.5,15.0,3.45,12.5,31.5,133.66,19.22
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,5,15,152.0,16.5,2.85,12.0,32.5,13.11,0.0
2017,6,28,5,30,304.0,33.0,2.9,12.0,65.0,26.85,17.06
2017,6,28,5,45,397.0,42.5,3.0,12.5,107.0,33.71,24.07
2017,6,28,6,0,490.0,52.0,3.1,13.0,149.0,40.34,30.37
2017,6,28,6,15,551.5,58.5,3.05,13.0,196.5,44.11,33.99
2017,6,28,6,30,613.0,65.0,3.0,13.0,244.0,47.78,37.37
2017,6,28,6,45,306.5,85.5,2.95,13.0,175.0,60.28,48.53
2017,6,28,7,0,0.0,106.0,2.9,13.0,106.0,90.55,75.28
2017,6,28,7,15,0.0,110.5,2.85,13.0,110.5,94.88,78.83
2017,6,28,7,30,0.0,115.0,2.8,13.0,115.0,99.08,82.25
2017,6,28,7,45,16.5,165.5,2.8,13.5,175.0,137.83,115.44
2017,6,28,8,0,33.0,216.0,2.8,14.0,235.0,163.11,136.45
2017,6,28,8,15,32.0,232.5,2.75,14.0,252.0,178.26,141.38
2017,6,28,8,30,31.0,249.0,2.7,14.0,269.0,194.29,153.48
2017,6,28,8,45,21.0,237.0,2.65,14.5,251.5,200.28,157.93
2017,6,28,9,0,11.0,225.0,2.6,15.0,234.0,192.09,151.15
2017,6,28,9,15,27.0,278.0,2.6,15.0,299.5,228.32,179.14
2017,6,28,9,30,43.0,331.0,2.6,15.0,365.0,275.32,215.41
2017,6,28,9,45,473.0,221.5,2.6,15.0,621.0,334.67,254.42
2017,6,28,10,0,903.0,112.0,2.6,15.0,877.0,466.59,354.06
2017,6,28,10,15,481.0,258.0,2.6,15.0,667.0,422.02,326.31
2017,6,28,10,30,59.0,404.0,2.6,15.0,457.0,362.53,281.75
2017,6,28,10,45,51.5,404.0,2.6,15.5,451.0,365.65,283.81
2017,6,28,11,0,44.0,404.0,2.6,16.0,445.0,367.86,284.84
2017,6,28,11,15,73.0,437.0,2.6,16.0,506.5,419.98,324.49
2017,6,28,11,30,102.0,470.0,2.6,16.0,568.0,475.59,366.14
2017,6,28,11,45,174.5,475.0,2.6,16.0,643.5,542.37,416.68
2017,6,28,12,0,247.0,480.0,2.6,16.0,719.0,617.25,472.4
2017,6,28,12,15,594.5,297.5,2.6,16.0,872.0,758.53,582.32
2017,6,28,12,30,942.0,115.0,2.6,16.0,1025.0,905.31,687.8
2017,6,28,12,45,577.0,296.5,2.65,16.0,852.5,796.02,607.62
2017,6,28,13,0,212.0,478.0,2.7,16.0,680.0,645.24,491.85
2017,6,28,13,15,343.5,429.5,2.7,16.0,751.0,742.59,566.5
2017,6,28,13,30,475.0,381.0,2.7,16.0,822.0,844.82,641.26
2017,6,28,13,45,460.0,370.0,2.75,16.5,789.0,836.05,634.08
2017,6,28,14,0,445.0,359.0,2.8,17.0,756.0,824.51,625.97
2017,6,28,14,15,668.0,240.0,2.8,16.5,814.5,940.79,715.15
2017,6,28,14,30,891.0,121.0,2.8,16.0,873.0,1030.17,776.88
2017,6,28,14,45,883.5,118.5,2.85,16.0,839.0,1027.01,775.54
2017,6,28,15,0,876.0,116.0,2.9,16.0,805.0,1020.62,773.12
2017,6,28,15,15,865.0,113.5,2.9,16.0,765.0,1007.58,765.87
2017,6,28,15,30,854.0,111.0,2.9,16.0,725.0,991.52,756.75
2017,6,28,15,45,842.0,107.5,2.9,16.0,681.5,981.11,751.6
2017,6,28,16,0,830.0,104.0,2.9,16.0,638.0,957.11,737.13
2017,6,28,16,15,811.5,101.0,2.9,15.5,590.5,924.83,718.33
2017,6,28,16,30,793.0,98.0,2.9,15.0,543.0,890.33,697.79
2017,6,28,16,45,773.0,93.0,2.95,15.0,493.5,850.02,671.83
2017,6,28,17,0,753.0,88.0,3.0,15.0,444.0,808.04,644.18
2017,6,28,17,15,720.5,83.5,3.0,14.5,393.0,759.39,611.84
2017,6,28,17,30,688.0,79.0,3.0,14.0,342.0,705.8,574.79
2017,6,28,17,45,648.0,72.5,3.05,14.0,292.0,643.57,528.97
2017,6,28,18,0,608.0,66.0,3.1,14.0,242.0,582.31,482.15
2017,6,28,18,15,544.5,59.0,3.05,13.5,193.5,504.61,420.66
2017,6,28,18,30,481.0,52.0,3.0,13.0,145.0,430.48,358.46
2017,6,28,18,45,385.5,42.5,2.95,13.0,103.5,336.83,276.65
2017,6,28,19,0,290.0,33.0,2.9,13.0,62.0,250.98,194.89
2017,6,28,19,15,145.0,16.5,2.9,12.5,31.0,124.64,17.78
2017,6,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,5,15,143.5,17.0,2.45,11.0,32.0,13.57,0.0
2017,6,29,5,30,287.0,34.0,2.4,11.0,64.0,27.81,17.9
2017,6,29,5,45,384.5,44.0,2.4,11.5,106.0,35.08,25.38
2017,6,29,6,0,482.0,54.0,2.4,12.0,148.0,42.1,32.07
2017,6,29,6,15,241.0,64.5,2.3,12.0,111.5,47.29,36.99
2017,6,29,6,30,0.0,75.0,2.2,12.0,75.0,64.89,52.89
2017,6,29,6,45,0.0,91.0,2.1,12.5,91.0,78.14,64.55
2017,6,29,7,0,0.0,107.0,2.0,13.0,107.0,91.28,75.88
2017,6,29,7,15,13.0,141.0,1.95,13.0,147.5,117.56,98.68
2017,6,29,7,30,26.0,175.0,1.9,13.0,188.0,143.07,120.43
2017,6,29,7,45,177.0,199.0,1.85,13.5,298.0,144.24,120.73
2017,6,29,8,0,328.0,223.0,1.8,14.0,408.0,148.72,123.92
2017,6,29,8,15,585.5,161.5,1.8,14.0,526.0,126.78,84.26
2017,6,29,8,30,843.0,100.0,1.8,14.0,644.0,150.85,84.56
2017,6,29,8,45,437.0,190.5,1.8,14.5,474.0,192.92,133.49
2017,6,29,9,0,31.0,281.0,1.8,15.0,304.0,226.15,177.03
2017,6,29,9,15,29.5,292.0,1.85,15.0,314.5,238.59,186.6
2017,6,29,9,30,28.0,303.0,1.9,15.0,325.0,250.9,196.14
2017,6,29,9,45,461.5,211.0,1.95,15.5,601.0,322.39,243.99
2017,6,29,10,0,895.0,119.0,2.0,16.0,877.0,467.44,351.96
2017,6,29,10,15,901.5,120.5,2.05,16.0,905.0,517.97,394.02
2017,6,29,10,30,908.0,122.0,2.1,16.0,933.0,568.17,435.3
2017,6,29,10,45,913.5,122.5,2.15,16.5,955.0,616.54,473.3
2017,6,29,11,0,919.0,123.0,2.2,17.0,977.0,664.1,509.61
2017,6,29,11,15,922.0,123.5,2.25,17.0,991.5,709.03,544.07
2017,6,29,11,30,925.0,124.0,2.3,17.0,1006.0,752.59,576.83
2017,6,29,11,45,927.5,123.5,2.35,17.0,1014.0,793.44,606.35
2017,6,29,12,0,930.0,123.0,2.4,17.0,1022.0,832.57,633.39
2017,6,29,12,15,930.0,123.0,2.45,17.0,1021.5,868.21,657.9
2017,6,29,12,30,930.0,123.0,2.5,17.0,1021.0,901.65,680.86
2017,6,29,12,45,929.5,122.0,2.65,17.0,1014.0,931.38,702.15
2017,6,29,13,0,929.0,121.0,2.8,17.0,1007.0,958.47,721.73
2017,6,29,13,15,926.0,120.0,2.85,17.0,992.0,980.46,737.11
2017,6,29,13,30,923.0,119.0,2.9,17.0,977.0,999.42,750.57
2017,6,29,13,45,920.5,117.0,3.0,17.0,955.5,1014.75,762.18
2017,6,29,14,0,918.0,115.0,3.1,17.0,934.0,1026.87,771.81
2017,6,29,14,15,911.5,113.5,3.15,17.0,905.5,1032.3,776.69
2017,6,29,14,30,905.0,112.0,3.2,17.0,877.0,1034.42,779.55
2017,6,29,14,45,899.5,109.0,3.25,17.0,843.0,1032.63,779.97
2017,6,29,15,0,894.0,106.0,3.3,17.0,809.0,1027.55,778.35
2017,6,29,15,15,883.0,104.0,3.35,16.5,769.5,1014.87,773.18
2017,6,29,15,30,872.0,102.0,3.4,16.0,730.0,999.13,766.04
2017,6,29,15,45,862.0,98.0,3.45,16.0,686.5,979.12,754.57
2017,6,29,16,0,852.0,94.0,3.5,16.0,643.0,956.26,741.15
2017,6,29,16,15,601.5,155.0,3.55,15.5,528.5,792.9,628.13
2017,6,29,16,30,351.0,216.0,3.6,15.0,414.0,592.2,477.74
2017,6,29,16,45,564.5,147.5,3.65,15.0,431.0,728.62,588.46
2017,6,29,17,0,778.0,79.0,3.7,15.0,448.0,819.36,657.24
2017,6,29,17,15,747.5,75.5,3.75,14.5,397.0,768.09,621.91
2017,6,29,17,30,717.0,72.0,3.8,14.0,346.0,716.25,586.07
2017,6,29,17,45,677.5,66.5,3.85,14.0,295.5,659.27,543.88
2017,6,29,18,0,638.0,61.0,3.9,14.0,245.0,598.76,497.28
2017,6,29,18,15,576.5,54.5,3.8,13.5,196.5,522.15,436.26
2017,6,29,18,30,515.0,48.0,3.7,13.0,148.0,449.03,374.89
2017,6,29,18,45,417.0,39.5,3.65,13.0,105.5,353.78,291.3
2017,6,29,19,0,319.0,31.0,3.6,13.0,63.0,266.65,207.6
2017,6,29,19,15,159.5,15.5,3.55,12.5,31.5,131.27,18.8
2017,6,29,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,5,15,153.5,16.0,2.8,11.0,31.5,12.72,0.0
2017,6,30,5,30,307.0,32.0,2.8,11.0,63.0,26.03,16.32
2017,6,30,5,45,400.0,41.0,2.85,11.5,105.0,32.48,23.07
2017,6,30,6,0,493.0,50.0,2.9,12.0,147.0,38.73,29.04
2017,6,30,6,15,555.0,56.5,2.8,12.0,194.5,42.57,32.75
2017,6,30,6,30,617.0,63.0,2.7,12.0,242.0,46.31,36.21
2017,6,30,6,45,355.5,108.0,2.65,12.5,215.5,76.52,63.13
2017,6,30,7,0,94.0,153.0,2.6,13.0,189.0,118.84,100.19
2017,6,30,7,15,60.0,164.0,2.55,13.0,188.0,127.29,107.21
2017,6,30,7,30,26.0,175.0,2.5,13.0,187.0,143.03,120.5
2017,6,30,7,45,47.5,205.5,2.45,13.5,231.0,155.54,130.59
2017,6,30,8,0,69.0,236.0,2.4,14.0,275.0,174.92,146.4
2017,6,30,8,15,54.5,247.0,2.35,14.0,279.5,187.78,148.42
2017,6,30,8,30,40.0,258.0,2.3,14.0,284.0,200.56,158.02
2017,6,30,8,45,61.0,291.0,2.3,14.5,333.5,231.15,180.62
2017,6,30,9,0,82.0,324.0,2.3,15.0,383.0,264.57,205.44
2017,6,30,9,15,67.5,332.5,2.35,15.0,383.0,275.66,214.62
2017,6,30,9,30,53.0,341.0,2.4,15.0,383.0,285.05,222.42
2017,6,30,9,45,140.0,373.5,2.45,15.5,491.0,337.06,260.69
2017,6,30,10,0,227.0,406.0,2.5,16.0,599.0,408.51,314.09
2017,6,30,10,15,239.5,418.5,2.55,16.0,628.0,432.03,332.61
2017,6,30,10,30,252.0,431.0,2.6,16.0,657.0,466.42,359.31
2017,6,30,10,45,582.5,276.0,2.65,16.0,813.0,545.24,421.88
2017,6,30,11,0,913.0,121.0,2.7,16.0,969.0,658.03,510.02
2017,6,30,11,15,916.0,122.0,2.75,16.0,984.0,703.1,544.57
2017,6,30,11,30,919.0,123.0,2.8,16.0,999.0,746.83,577.88
2017,6,30,11,45,921.5,122.5,2.9,16.5,1006.5,787.47,606.83
2017,6,30,12,0,924.0,122.0,3.0,17.0,1014.0,826.39,633.19
2017,6,30,12,15,924.0,122.0,3.05,17.0,1014.0,861.84,657.86
2017,6,30,12,30,924.0,122.0,3.1,17.0,1014.0,895.1,680.97
2017,6,30,12,45,920.0,123.5,3.2,17.0,1006.0,923.87,701.32
2017,6,30,13,0,916.0,125.0,3.3,17.0,998.0,949.93,719.88
2017,6,30,13,15,913.0,124.0,3.35,17.0,983.0,971.75,735.28
2017,6,30,13,30,910.0,123.0,3.4,17.0,968.0,990.57,748.75
2017,6,30,13,45,907.0,121.5,3.45,17.0,947.0,1005.82,759.93
2017,6,30,14,0,904.0,120.0,3.5,17.0,926.0,1017.92,769.13
2017,6,30,14,15,897.5,118.5,3.55,16.5,897.5,1023.34,775.45
2017,6,30,14,30,891.0,117.0,3.6,16.0,869.0,1025.5,779.78
2017,6,30,14,45,885.0,114.0,3.65,16.0,835.5,1023.31,779.85
2017,6,30,15,0,879.0,111.0,3.7,16.0,802.0,1017.87,777.88
2017,6,30,15,15,867.5,108.5,3.7,16.0,762.5,1004.3,770.12
2017,6,30,15,30,856.0,106.0,3.7,16.0,723.0,987.7,760.44
2017,6,30,15,45,844.5,102.5,3.75,16.0,679.5,967.07,748.37
2017,6,30,16,0,833.0,99.0,3.8,16.0,636.0,953.99,741.65
2017,6,30,16,15,815.0,96.0,3.8,15.5,588.5,922.17,722.7
2017,6,30,16,30,797.0,93.0,3.8,15.0,541.0,888.13,702.06
2017,6,30,16,45,775.5,88.5,3.85,15.0,491.5,847.0,674.92
2017,6,30,17,0,754.0,84.0,3.9,15.0,442.0,804.27,646.17
2017,6,30,17,15,722.0,80.0,3.9,14.5,391.0,751.7,610.33
2017,6,30,17,30,690.0,76.0,3.9,14.0,340.0,703.75,576.99
2017,6,30,17,45,647.5,70.5,3.9,14.0,289.5,640.81,529.77
2017,6,30,18,0,605.0,65.0,3.9,14.0,239.0,579.02,481.82
2017,6,30,18,15,541.5,58.0,3.8,13.5,191.5,501.45,419.78
2017,6,30,18,30,478.0,51.0,3.7,13.0,144.0,427.51,357.23
2017,6,30,18,45,382.0,41.5,3.65,12.5,102.0,333.7,275.34
2017,6,30,19,0,286.0,32.0,3.6,12.0,60.0,247.89,193.52
2017,6,30,19,15,143.0,16.0,3.6,11.5,30.0,122.87,16.65
2017,6,30,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,5,15,121.0,17.0,3.8,11.0,29.0,13.35,0.0
2017,7,1,5,30,242.0,34.0,3.8,11.0,58.0,26.54,16.67
2017,7,1,5,45,336.0,45.0,3.85,11.0,99.0,35.99,26.18
2017,7,1,6,0,430.0,56.0,3.9,11.0,140.0,43.8,33.69
2017,7,1,6,15,495.0,64.0,3.8,11.5,187.0,48.62,38.24
2017,7,1,6,30,560.0,72.0,3.7,12.0,234.0,53.28,42.46
2017,7,1,6,45,602.5,79.0,3.6,12.5,283.5,56.82,45.53
2017,7,1,7,0,645.0,86.0,3.5,13.0,333.0,60.18,48.33
2017,7,1,7,15,678.5,90.5,3.35,13.0,383.0,61.46,49.32
2017,7,1,7,30,712.0,95.0,3.2,13.0,433.0,62.66,50.21
2017,7,1,7,45,738.0,99.0,3.1,13.5,482.5,70.19,56.55
2017,7,1,8,0,764.0,103.0,3.0,14.0,532.0,71.01,56.95
2017,7,1,8,15,783.0,106.0,2.9,14.0,579.0,104.34,61.52
2017,7,1,8,30,802.0,109.0,2.8,14.0,626.0,150.85,86.76
2017,7,1,8,45,818.0,111.0,2.75,14.5,670.0,198.62,121.68
2017,7,1,9,0,834.0,113.0,2.7,15.0,714.0,248.33,162.87
2017,7,1,9,15,845.0,115.5,2.65,15.0,753.0,306.5,213.36
2017,7,1,9,30,856.0,118.0,2.6,15.0,792.0,357.42,258.65
2017,7,1,9,45,853.0,126.5,2.55,15.5,822.5,408.28,303.25
2017,7,1,10,0,850.0,135.0,2.5,16.0,853.0,458.36,346.05
2017,7,1,10,15,857.0,136.5,2.5,16.0,881.0,507.09,387.32
2017,7,1,10,30,864.0,138.0,2.5,16.0,909.0,555.6,427.36
2017,7,1,10,45,872.0,137.0,2.5,16.5,931.0,602.41,464.27
2017,7,1,11,0,880.0,136.0,2.5,17.0,953.0,648.68,499.69
2017,7,1,11,15,883.0,137.0,2.55,17.0,967.5,692.51,533.56
2017,7,1,11,30,886.0,138.0,2.6,17.0,982.0,735.07,565.83
2017,7,1,11,45,889.5,136.5,2.65,17.0,990.0,774.59,595.25
2017,7,1,12,0,893.0,135.0,2.7,17.0,998.0,812.53,621.74
2017,7,1,12,15,893.0,135.0,2.7,17.0,997.5,847.16,645.47
2017,7,1,12,30,893.0,135.0,2.7,17.0,997.0,879.71,667.67
2017,7,1,12,45,897.5,130.5,2.75,17.5,991.5,909.92,687.3
2017,7,1,13,0,902.0,126.0,2.8,18.0,986.0,937.73,705.24
2017,7,1,13,15,899.0,125.5,2.85,18.0,971.5,959.74,720.62
2017,7,1,13,30,896.0,125.0,2.9,18.0,957.0,978.83,734.16
2017,7,1,13,45,890.0,124.5,2.95,18.0,935.0,992.01,743.87
2017,7,1,14,0,884.0,124.0,3.0,18.0,913.0,1002.04,751.65
2017,7,1,14,15,877.5,122.5,3.05,18.0,885.0,1007.37,756.45
2017,7,1,14,30,871.0,121.0,3.1,18.0,857.0,1009.5,759.29
2017,7,1,14,45,862.5,119.0,3.15,18.0,823.0,1005.91,758.45
2017,7,1,15,0,854.0,117.0,3.2,18.0,789.0,999.17,755.67
2017,7,1,15,15,842.5,115.0,3.2,17.5,750.0,986.37,749.94
2017,7,1,15,30,831.0,113.0,3.2,17.0,711.0,981.54,749.81
2017,7,1,15,45,818.5,109.5,3.25,17.0,668.0,960.18,737.32
2017,7,1,16,0,806.0,106.0,3.3,17.0,625.0,936.1,723.07
2017,7,1,16,15,787.5,102.5,3.35,16.5,578.0,903.69,704.23
2017,7,1,16,30,769.0,99.0,3.4,16.0,531.0,869.12,683.61
2017,7,1,16,45,747.5,94.5,3.45,16.0,482.5,828.64,657.09
2017,7,1,17,0,726.0,90.0,3.5,16.0,434.0,786.61,628.98
2017,7,1,17,15,693.5,85.5,3.55,15.5,383.5,739.02,597.21
2017,7,1,17,30,661.0,81.0,3.6,15.0,333.0,686.28,560.52
2017,7,1,17,45,618.0,74.5,3.65,14.5,283.5,622.56,513.95
2017,7,1,18,0,575.0,68.0,3.7,14.0,234.0,560.04,466.43
2017,7,1,18,15,511.0,61.0,3.6,13.5,187.0,483.15,404.79
2017,7,1,18,30,447.0,54.0,3.5,13.0,140.0,409.83,342.37
2017,7,1,18,45,350.5,43.5,3.45,12.5,99.0,315.65,260.28
2017,7,1,19,0,254.0,33.0,3.4,12.0,58.0,228.35,177.9
2017,7,1,19,15,127.0,16.5,3.35,12.0,29.0,110.62,13.21
2017,7,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,128.0,16.5,1.75,11.0,29.0,12.97,0.0
2017,7,2,5,30,256.0,33.0,1.7,11.0,58.0,27.0,17.0
2017,7,2,5,45,352.5,43.0,1.7,11.5,98.5,34.27,24.63
2017,7,2,6,0,449.0,53.0,1.7,12.0,139.0,41.29,31.33
2017,7,2,6,15,512.5,60.0,1.6,12.0,186.0,45.39,35.29
2017,7,2,6,30,576.0,67.0,1.5,12.0,233.0,49.37,38.98
2017,7,2,6,45,297.5,101.0,1.45,12.5,188.0,71.29,58.47
2017,7,2,7,0,19.0,135.0,1.4,13.0,143.0,111.65,93.79
2017,7,2,7,15,41.0,162.5,1.35,13.0,181.5,126.13,106.04
2017,7,2,7,30,63.0,190.0,1.3,13.0,220.0,144.7,121.69
2017,7,2,7,45,418.5,143.5,1.3,13.5,375.5,92.85,76.21
2017,7,2,8,0,774.0,97.0,1.3,14.0,531.0,66.87,53.3
2017,7,2,8,15,792.5,100.0,1.3,14.0,578.0,99.44,57.66
2017,7,2,8,30,811.0,103.0,1.3,14.0,625.0,146.38,82.69
2017,7,2,8,45,826.5,105.0,1.3,14.5,669.0,194.53,117.53
2017,7,2,9,0,842.0,107.0,1.3,15.0,713.0,252.94,165.21
2017,7,2,9,15,853.5,109.0,1.35,15.0,752.0,303.07,208.86
2017,7,2,9,30,865.0,111.0,1.4,15.0,791.0,354.17,253.94
2017,7,2,9,45,873.5,113.0,1.5,15.5,825.0,404.99,298.13
2017,7,2,10,0,882.0,115.0,1.6,16.0,859.0,456.1,341.63
2017,7,2,10,15,567.0,273.0,1.65,16.0,757.5,467.48,355.86
2017,7,2,10,30,252.0,431.0,1.7,16.0,656.0,465.65,356.02
2017,7,2,10,45,578.5,275.0,1.75,16.5,807.5,540.92,414.64
2017,7,2,11,0,905.0,119.0,1.8,17.0,959.0,649.85,497.7
2017,7,2,11,15,727.0,243.0,1.85,17.0,924.5,676.61,515.28
2017,7,2,11,30,549.0,367.0,1.9,17.0,890.0,694.12,525.4
2017,7,2,11,45,731.5,243.5,1.95,17.0,946.5,753.16,572.2
2017,7,2,12,0,914.0,120.0,2.0,17.0,1003.0,815.55,618.85
2017,7,2,12,15,914.5,120.0,2.05,17.0,1003.0,851.11,642.98
2017,7,2,12,30,915.0,120.0,2.1,17.0,1003.0,884.53,665.84
2017,7,2,12,45,617.5,287.0,2.15,17.0,881.0,821.25,620.03
2017,7,2,13,0,320.0,454.0,2.2,17.0,759.0,726.88,547.56
2017,7,2,13,15,352.5,428.0,2.2,16.5,759.5,748.45,566.12
2017,7,2,13,30,385.0,402.0,2.2,16.0,760.0,769.05,583.12
2017,7,2,13,45,627.0,267.5,2.25,16.0,834.0,897.86,680.02
2017,7,2,14,0,869.0,133.0,2.3,16.0,908.0,996.04,747.48
2017,7,2,14,15,669.5,227.5,2.35,15.5,813.5,928.62,703.83
2017,7,2,14,30,470.0,322.0,2.4,15.0,719.0,832.8,635.85
2017,7,2,14,45,653.0,224.0,2.45,15.0,751.5,926.86,708.61
2017,7,2,15,0,836.0,126.0,2.5,15.0,784.0,1002.02,760.53
2017,7,2,15,15,824.0,123.5,2.5,15.0,744.5,988.41,752.02
2017,7,2,15,30,812.0,121.0,2.5,15.0,705.0,971.84,742.53
2017,7,2,15,45,569.0,193.5,2.55,15.0,591.0,815.52,635.82
2017,7,2,16,0,326.0,266.0,2.6,15.0,477.0,631.12,498.76
2017,7,2,16,15,533.0,187.0,2.6,14.5,500.5,755.76,600.17
2017,7,2,16,30,740.0,108.0,2.6,14.0,524.0,857.9,676.53
2017,7,2,16,45,442.5,153.0,2.6,14.0,395.5,615.35,497.74
2017,7,2,17,0,145.0,198.0,2.6,14.0,267.0,360.37,294.68
2017,7,2,17,15,383.5,143.5,2.6,13.5,296.5,534.05,441.03
2017,7,2,17,30,622.0,89.0,2.6,13.0,326.0,664.03,544.94
2017,7,2,17,45,580.5,81.5,2.65,12.5,277.5,601.47,497.91
2017,7,2,18,0,539.0,74.0,2.7,12.0,229.0,540.02,451.26
2017,7,2,18,15,475.0,65.5,2.65,12.0,182.5,462.42,387.93
2017,7,2,18,30,411.0,57.0,2.6,12.0,136.0,388.43,324.55
2017,7,2,18,45,321.5,45.0,2.6,12.0,96.0,295.81,243.71
2017,7,2,19,0,232.0,33.0,2.6,12.0,56.0,215.23,167.06
2017,7,2,19,15,116.0,16.5,2.55,11.5,28.0,104.49,10.65
2017,7,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,140.0,15.5,1.6,10.0,29.0,12.36,0.0
2017,7,3,5,30,280.0,31.0,1.6,10.0,58.0,25.23,15.51
2017,7,3,5,45,378.0,40.5,1.65,10.5,99.5,32.15,22.84
2017,7,3,6,0,476.0,50.0,1.7,11.0,141.0,38.83,29.25
2017,7,3,6,15,538.5,57.0,1.7,11.0,188.5,43.07,33.34
2017,7,3,6,30,601.0,64.0,1.7,11.0,236.0,47.17,37.15
2017,7,3,6,45,309.0,98.5,1.7,11.5,188.0,69.64,57.23
2017,7,3,7,0,17.0,133.0,1.7,12.0,140.0,110.18,92.9
2017,7,3,7,15,12.0,143.5,1.65,12.5,149.0,119.19,100.25
2017,7,3,7,30,7.0,154.0,1.6,13.0,158.0,128.06,107.41
2017,7,3,7,45,31.0,191.5,1.6,13.5,209.0,146.9,123.03
2017,7,3,8,0,55.0,229.0,1.6,14.0,260.0,170.7,142.6
2017,7,3,8,15,445.5,162.0,1.6,14.0,446.0,119.93,83.44
2017,7,3,8,30,836.0,95.0,1.6,14.0,632.0,142.08,78.37
2017,7,3,8,45,432.0,184.0,1.6,14.5,462.5,185.32,127.55
2017,7,3,9,0,28.0,273.0,1.6,15.0,293.0,219.67,171.94
2017,7,3,9,15,108.5,323.5,1.6,15.0,407.5,269.46,207.86
2017,7,3,9,30,189.0,374.0,1.6,15.0,522.0,338.34,259.01
2017,7,3,9,45,271.5,374.0,1.6,15.5,597.0,373.9,284.75
2017,7,3,10,0,354.0,374.0,1.6,16.0,672.0,427.99,325.24
2017,7,3,10,15,232.0,403.5,1.65,16.0,601.5,416.75,319.02
2017,7,3,10,30,110.0,433.0,1.7,16.0,531.0,409.59,314.43
2017,7,3,10,45,505.5,278.5,1.75,16.0,745.5,505.64,389.67
