Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,11,0,901.0,124.0,1.8,16.0,960.0,650.42,500.12
2017,7,3,11,15,904.0,125.0,1.85,16.0,975.0,695.12,533.54
2017,7,3,11,30,907.0,126.0,1.9,16.0,990.0,738.51,566.15
2017,7,3,11,45,910.5,125.0,1.95,16.5,998.0,779.16,594.68
2017,7,3,12,0,914.0,124.0,2.0,17.0,1006.0,818.19,620.41
2017,7,3,12,15,694.0,266.0,2.05,17.0,936.0,809.5,611.8
2017,7,3,12,30,474.0,408.0,2.1,17.0,866.0,781.85,587.78
2017,7,3,12,45,408.5,423.5,2.2,17.0,816.0,758.09,571.5
2017,7,3,13,0,343.0,439.0,2.3,17.0,766.0,733.22,553.93
2017,7,3,13,15,624.0,281.0,2.35,16.5,864.5,868.81,658.38
2017,7,3,13,30,905.0,123.0,2.4,16.0,963.0,984.55,739.82
2017,7,3,13,45,903.0,120.5,2.5,16.0,942.5,999.82,750.45
2017,7,3,14,0,901.0,118.0,2.6,16.0,922.0,1011.93,760.16
2017,7,3,14,15,488.5,254.0,2.65,15.5,688.5,770.86,593.79
2017,7,3,14,30,76.0,390.0,2.7,15.0,455.0,462.34,359.33
2017,7,3,14,45,66.0,366.5,2.75,15.0,421.0,432.05,338.53
2017,7,3,15,0,56.0,343.0,2.8,15.0,387.0,400.94,315.44
2017,7,3,15,15,57.5,326.5,2.8,14.5,370.0,388.46,307.39
2017,7,3,15,30,59.0,310.0,2.8,14.0,353.0,375.57,298.89
2017,7,3,15,45,65.5,294.0,2.8,14.0,338.5,367.83,294.02
2017,7,3,16,0,72.0,278.0,2.8,14.0,324.0,359.64,288.78
2017,7,3,16,15,207.0,248.0,2.8,13.5,367.5,475.96,385.95
2017,7,3,16,30,342.0,218.0,2.8,13.0,411.0,586.27,475.94
2017,7,3,16,45,177.0,190.0,2.8,13.0,289.5,378.34,310.95
2017,7,3,17,0,12.0,162.0,2.8,13.0,168.0,166.1,134.47
2017,7,3,17,15,6.5,143.0,2.75,12.5,146.0,142.95,116.04
2017,7,3,17,30,1.0,124.0,2.7,12.0,124.0,119.95,97.02
2017,7,3,17,45,0.5,105.5,2.65,12.0,105.5,101.7,81.77
2017,7,3,18,0,0.0,87.0,2.6,12.0,87.0,83.25,66.08
2017,7,3,18,15,243.0,68.5,2.45,11.5,115.5,291.23,247.4
2017,7,3,18,30,486.0,50.0,2.3,11.0,144.0,432.1,362.24
2017,7,3,18,45,394.0,40.5,2.15,11.0,102.0,340.56,280.65
2017,7,3,19,0,302.0,31.0,2.0,11.0,60.0,256.77,199.79
2017,7,3,19,15,151.0,15.5,1.95,10.5,30.0,126.43,11.66
2017,7,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,157.5,14.5,1.65,10.0,29.5,11.52,0.0
2017,7,4,5,30,315.0,29.0,1.7,10.0,59.0,23.5,13.96
2017,7,4,5,45,411.5,37.5,1.75,10.5,100.5,29.63,20.59
2017,7,4,6,0,508.0,46.0,1.8,11.0,142.0,35.58,26.33
2017,7,4,6,15,569.0,52.0,1.8,11.5,190.0,39.16,29.76
2017,7,4,6,30,630.0,58.0,1.8,12.0,238.0,42.66,32.94
2017,7,4,6,45,317.0,91.5,1.8,12.5,182.0,64.79,52.68
2017,7,4,7,0,4.0,125.0,1.8,13.0,126.0,104.37,87.46
2017,7,4,7,15,9.5,144.5,1.75,13.0,148.5,119.83,100.65
2017,7,4,7,30,15.0,164.0,1.7,13.0,171.0,135.15,113.58
2017,7,4,7,45,36.0,196.5,1.65,13.5,216.0,149.93,125.64
2017,7,4,8,0,57.0,229.0,1.6,14.0,261.0,170.68,142.58
2017,7,4,8,15,83.0,257.5,1.6,14.0,308.5,194.27,152.86
2017,7,4,8,30,109.0,286.0,1.6,14.0,356.0,223.34,173.17
2017,7,4,8,45,116.0,309.0,1.65,14.5,388.0,238.57,183.59
2017,7,4,9,0,123.0,332.0,1.7,15.0,420.0,266.02,204.35
2017,7,4,9,15,125.5,352.0,1.7,15.0,446.5,291.65,224.4
2017,7,4,9,30,128.0,372.0,1.7,15.0,473.0,317.93,244.98
2017,7,4,9,45,265.0,360.0,1.75,15.5,579.5,361.58,275.98
2017,7,4,10,0,402.0,348.0,1.8,16.0,686.0,421.12,320.33
2017,7,4,10,15,670.0,221.0,1.85,16.0,807.5,474.36,361.55
2017,7,4,10,30,938.0,94.0,1.9,16.0,929.0,557.11,426.56
2017,7,4,10,45,944.0,93.5,1.95,16.5,951.0,606.24,465.11
2017,7,4,11,0,950.0,93.0,2.0,17.0,973.0,654.54,502.14
2017,7,4,11,15,952.5,93.5,2.05,17.0,987.5,700.35,537.33
2017,7,4,11,30,955.0,94.0,2.1,17.0,1002.0,744.66,570.69
2017,7,4,11,45,957.5,93.5,2.2,17.0,1010.0,786.46,600.53
2017,7,4,12,0,960.0,93.0,2.3,17.0,1018.0,826.42,628.49
2017,7,4,12,15,959.5,93.0,2.35,17.0,1018.0,862.4,653.22
2017,7,4,12,30,959.0,93.0,2.4,17.0,1018.0,896.01,676.28
2017,7,4,12,45,944.0,101.5,2.5,17.0,1006.5,922.38,694.86
2017,7,4,13,0,929.0,110.0,2.6,17.0,995.0,945.56,711.41
2017,7,4,13,15,692.0,245.5,2.65,16.5,899.5,897.96,680.63
2017,7,4,13,30,455.0,381.0,2.7,16.0,804.0,824.12,625.21
2017,7,4,13,45,383.0,398.0,2.8,16.0,748.0,776.82,592.42
2017,7,4,14,0,311.0,415.0,2.9,16.0,692.0,736.39,563.38
2017,7,4,14,15,193.0,402.5,2.95,15.5,573.0,601.8,465.78
2017,7,4,14,30,75.0,390.0,3.0,15.0,454.0,461.31,360.04
2017,7,4,14,45,58.0,358.0,3.05,15.0,406.5,414.85,325.72
2017,7,4,15,0,41.0,326.0,3.1,15.0,359.0,367.33,289.61
2017,7,4,15,15,89.5,330.0,3.1,15.0,396.5,424.48,336.32
2017,7,4,15,30,138.0,334.0,3.1,15.0,434.0,500.36,396.2
2017,7,4,15,45,92.5,299.0,3.1,15.0,364.0,400.35,319.05
2017,7,4,16,0,47.0,264.0,3.1,15.0,294.0,318.79,254.97
2017,7,4,16,15,178.5,244.5,3.05,14.5,346.5,444.35,359.89
2017,7,4,16,30,310.0,225.0,3.0,14.0,399.0,564.66,457.56
2017,7,4,16,45,156.0,186.5,3.0,14.0,274.0,354.7,290.81
2017,7,4,17,0,2.0,148.0,3.0,14.0,149.0,141.78,113.56
2017,7,4,17,15,1.0,122.0,2.95,13.5,122.5,115.03,92.09
2017,7,4,17,30,0.0,96.0,2.9,13.0,96.0,88.21,69.86
2017,7,4,17,45,0.0,82.0,2.9,13.0,82.0,74.97,58.77
2017,7,4,18,0,0.0,68.0,2.9,13.0,68.0,61.64,47.41
2017,7,4,18,15,0.0,54.5,2.8,12.5,54.5,48.73,36.32
2017,7,4,18,30,0.0,41.0,2.7,12.0,41.0,36.18,25.37
2017,7,4,18,45,0.0,29.0,2.6,12.0,29.0,25.56,15.93
2017,7,4,19,0,0.0,17.0,2.5,12.0,17.0,14.95,6.3
2017,7,4,19,15,0.0,8.5,2.45,12.0,8.5,7.46,0.0
2017,7,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,5,5,15,157.0,14.5,2.4,10.0,29.0,11.55,0.0
2017,7,5,5,30,314.0,29.0,2.5,10.0,58.0,23.56,13.89
2017,7,5,5,45,408.0,37.5,2.65,10.5,99.5,29.67,20.59
2017,7,5,6,0,502.0,46.0,2.8,11.0,141.0,35.61,26.32
2017,7,5,6,15,256.0,71.5,2.8,11.0,120.5,52.71,41.98
2017,7,5,6,30,10.0,97.0,2.8,11.0,100.0,81.1,67.61
2017,7,5,6,45,15.5,115.5,2.8,11.5,121.0,96.0,80.73
2017,7,5,7,0,21.0,134.0,2.8,12.0,142.0,110.81,93.5
2017,7,5,7,15,27.0,155.5,2.75,12.5,167.5,121.55,102.46
2017,7,5,7,30,33.0,177.0,2.7,13.0,193.0,136.51,114.93
2017,7,5,7,45,39.0,199.5,2.7,13.5,220.5,151.7,127.41
2017,7,5,8,0,45.0,222.0,2.7,14.0,248.0,166.49,139.37
2017,7,5,8,15,51.0,245.0,2.65,14.0,276.5,185.38,146.91
2017,7,5,8,30,57.0,268.0,2.6,14.0,305.0,207.38,163.06
2017,7,5,8,45,220.5,279.0,2.55,14.5,435.0,235.68,177.4
2017,7,5,9,0,384.0,290.0,2.5,15.0,565.0,280.67,205.96
2017,7,5,9,15,318.0,326.5,2.45,15.0,563.0,313.02,235.22
2017,7,5,9,30,252.0,363.0,2.4,15.0,561.0,339.28,259.04
2017,7,5,9,45,188.0,384.5,2.4,15.5,536.0,360.14,277.12
2017,7,5,10,0,124.0,406.0,2.4,16.0,511.0,364.38,281.36
2017,7,5,10,15,235.5,404.0,2.35,16.0,611.0,417.93,321.84
2017,7,5,10,30,347.0,402.0,2.3,16.0,711.0,491.66,377.59
2017,7,5,10,45,616.5,261.5,2.3,16.5,826.5,549.65,423.09
2017,7,5,11,0,886.0,121.0,2.3,17.0,942.0,637.18,490.96
2017,7,5,11,15,889.0,121.5,2.3,17.0,956.0,680.87,524.22
2017,7,5,11,30,892.0,122.0,2.3,17.0,970.0,723.26,556.1
2017,7,5,11,45,894.0,122.0,2.35,17.0,978.0,763.05,585.39
2017,7,5,12,0,896.0,122.0,2.4,17.0,986.0,801.17,611.94
2017,7,5,12,15,896.5,122.0,2.4,17.0,986.0,836.26,635.89
2017,7,5,12,30,897.0,122.0,2.4,17.0,986.0,869.26,658.29
2017,7,5,12,45,909.0,113.0,2.45,17.5,983.0,901.85,679.5
2017,7,5,13,0,921.0,104.0,2.5,18.0,980.0,932.16,699.04
2017,7,5,13,15,919.0,103.0,2.55,17.5,966.5,954.76,716.08
2017,7,5,13,30,917.0,102.0,2.6,17.0,953.0,974.39,731.35
2017,7,5,13,45,916.5,99.5,2.65,17.0,933.0,990.88,743.28
2017,7,5,14,0,916.0,97.0,2.7,17.0,913.0,1004.23,753.26
2017,7,5,14,15,911.0,95.5,2.75,17.0,886.0,1010.97,759.01
2017,7,5,14,30,906.0,94.0,2.8,17.0,859.0,1014.44,762.77
2017,7,5,14,45,901.0,91.5,2.85,17.0,826.5,1013.54,763.79
2017,7,5,15,0,896.0,89.0,2.9,17.0,794.0,1009.36,762.79
2017,7,5,15,15,887.0,87.5,2.9,17.0,755.5,999.12,757.41
2017,7,5,15,30,878.0,86.0,2.9,17.0,717.0,985.82,750.13
2017,7,5,15,45,867.0,83.5,2.95,17.0,674.5,966.39,739.2
2017,7,5,16,0,856.0,81.0,3.0,17.0,632.0,944.17,726.4
2017,7,5,16,15,840.5,78.5,3.0,16.5,585.5,914.98,709.67
2017,7,5,16,30,825.0,76.0,3.0,16.0,539.0,883.53,691.2
2017,7,5,16,45,805.0,73.0,3.0,16.0,490.0,854.42,672.89
2017,7,5,17,0,785.0,70.0,3.0,16.0,441.0,814.28,646.31
2017,7,5,17,15,757.0,66.5,2.95,15.5,391.0,765.11,613.5
2017,7,5,17,30,729.0,63.0,2.9,15.0,341.0,715.28,579.28
2017,7,5,17,45,691.0,58.5,2.9,15.0,291.0,655.72,535.64
2017,7,5,18,0,653.0,54.0,2.9,15.0,241.0,596.83,490.88
2017,7,5,18,15,595.5,48.5,2.8,14.5,193.5,523.43,433.17
2017,7,5,18,30,538.0,43.0,2.7,14.0,146.0,458.65,379.54
2017,7,5,18,45,448.0,35.0,2.6,13.5,104.0,368.4,301.25
2017,7,5,19,0,358.0,27.0,2.5,13.0,62.0,285.9,220.79
2017,7,5,19,15,179.0,13.5,2.5,13.0,31.0,138.44,5.09
2017,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,5,15,143.5,14.0,2.4,11.0,27.5,11.13,0.0
2017,7,6,5,30,287.0,28.0,2.4,11.0,55.0,22.65,12.95
2017,7,6,5,45,382.0,37.5,2.45,11.5,95.5,29.67,20.47
2017,7,6,6,0,477.0,47.0,2.5,12.0,136.0,36.43,26.94
2017,7,6,6,15,538.5,53.5,2.5,12.5,182.5,40.36,30.67
2017,7,6,6,30,600.0,60.0,2.5,13.0,229.0,44.17,34.14
2017,7,6,6,45,438.5,99.0,2.5,13.5,235.5,70.91,57.92
2017,7,6,7,0,277.0,138.0,2.5,14.0,242.0,100.31,83.6
2017,7,6,7,15,514.5,107.5,2.5,14.0,336.0,73.21,59.49
2017,7,6,7,30,752.0,77.0,2.5,14.0,430.0,56.17,44.29
2017,7,6,7,45,521.0,151.5,2.5,14.5,409.0,99.19,81.68
2017,7,6,8,0,290.0,226.0,2.5,15.0,388.0,150.34,125.15
2017,7,6,8,15,188.5,253.0,2.5,15.5,362.0,184.7,142.52
2017,7,6,8,30,87.0,280.0,2.5,16.0,336.0,217.11,168.4
2017,7,6,8,45,154.5,303.5,2.5,16.5,411.0,240.3,182.52
2017,7,6,9,0,222.0,327.0,2.5,17.0,486.0,282.04,211.95
2017,7,6,9,15,554.0,211.0,2.5,17.0,637.0,282.16,201.66
2017,7,6,9,30,886.0,95.0,2.5,17.0,788.0,344.43,245.22
2017,7,6,9,45,892.0,97.5,2.5,17.5,821.5,395.76,290.17
2017,7,6,10,0,898.0,100.0,2.5,18.0,855.0,447.14,334.17
2017,7,6,10,15,904.0,101.0,2.5,18.0,883.0,497.23,376.69
2017,7,6,10,30,910.0,102.0,2.5,18.0,911.0,546.96,417.79
2017,7,6,10,45,915.0,102.5,2.5,18.5,932.5,595.17,455.8
2017,7,6,11,0,920.0,103.0,2.5,19.0,954.0,642.53,492.01
2017,7,6,11,15,922.5,103.5,2.5,19.0,968.5,687.23,526.24
2017,7,6,11,30,925.0,104.0,2.5,19.0,983.0,730.5,558.66
2017,7,6,11,45,927.0,104.0,2.55,19.0,990.5,771.4,588.04
2017,7,6,12,0,929.0,104.0,2.6,19.0,998.0,810.52,615.11
2017,7,6,12,15,929.0,104.0,2.65,19.0,998.0,846.1,639.61
2017,7,6,12,30,929.0,104.0,2.7,19.0,998.0,879.44,662.53
2017,7,6,12,45,926.5,104.0,2.75,19.5,990.5,908.21,681.01
2017,7,6,13,0,924.0,104.0,2.8,20.0,983.0,934.28,697.65
2017,7,6,13,15,921.0,103.5,2.8,20.0,969.0,956.56,712.7
2017,7,6,13,30,918.0,103.0,2.8,20.0,955.0,975.85,725.83
2017,7,6,13,45,915.0,102.0,2.85,20.0,934.0,991.56,737.13
2017,7,6,14,0,912.0,101.0,2.9,20.0,913.0,1004.1,746.49
2017,7,6,14,15,906.0,99.5,2.9,19.5,885.5,1009.96,752.57
2017,7,6,14,30,900.0,98.0,2.9,19.0,858.0,1012.52,756.69
2017,7,6,14,45,893.0,96.5,2.95,19.0,824.5,1010.83,757.16
2017,7,6,15,0,886.0,95.0,3.0,19.0,791.0,1005.92,755.66
2017,7,6,15,15,876.0,93.0,3.05,19.0,752.5,994.28,749.78
2017,7,6,15,30,866.0,91.0,3.1,19.0,714.0,979.6,742.0
2017,7,6,15,45,854.0,88.5,3.15,19.0,671.0,959.44,730.55
2017,7,6,16,0,842.0,86.0,3.2,19.0,628.0,936.53,717.25
2017,7,6,16,15,825.0,83.5,3.25,18.5,581.5,906.26,700.11
2017,7,6,16,30,808.0,81.0,3.3,18.0,535.0,883.34,687.99
2017,7,6,16,45,785.5,78.0,3.35,18.0,485.5,843.01,661.88
2017,7,6,17,0,763.0,75.0,3.4,18.0,436.0,801.15,634.32
2017,7,6,17,15,733.5,71.5,3.4,17.5,386.0,751.3,601.14
2017,7,6,17,30,704.0,68.0,3.4,17.0,336.0,700.88,566.56
2017,7,6,17,45,663.0,63.0,3.45,16.5,286.5,639.02,522.1
2017,7,6,18,0,622.0,58.0,3.5,16.0,237.0,582.96,480.29
2017,7,6,18,15,562.0,52.0,3.5,15.5,189.5,508.79,421.82
2017,7,6,18,30,502.0,46.0,3.5,15.0,142.0,438.07,362.95
2017,7,6,18,45,409.5,37.5,3.5,14.5,101.0,346.98,283.82
2017,7,6,19,0,317.0,29.0,3.5,14.0,60.0,263.76,203.07
2017,7,6,19,15,158.5,14.5,3.55,13.5,30.0,128.58,0.0
2017,7,6,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,5,15,159.0,13.5,2.35,12.0,28.0,10.74,0.0
2017,7,7,5,30,318.0,27.0,2.3,12.0,56.0,21.85,12.11
2017,7,7,5,45,416.0,35.5,2.3,12.5,97.5,28.05,18.94
2017,7,7,6,0,514.0,44.0,2.3,13.0,139.0,34.06,24.71
2017,7,7,6,15,575.5,50.0,2.25,13.5,186.5,37.72,28.19
2017,7,7,6,30,637.0,56.0,2.2,14.0,234.0,45.12,34.85
2017,7,7,6,45,682.0,60.0,2.15,14.5,285.0,47.17,36.6
2017,7,7,7,0,727.0,64.0,2.1,15.0,336.0,49.19,38.25
2017,7,7,7,15,756.5,67.5,2.0,15.5,387.0,50.67,39.35
2017,7,7,7,30,786.0,71.0,1.9,16.0,438.0,52.09,40.38
2017,7,7,7,45,810.0,73.0,1.8,16.5,488.0,52.33,40.35
2017,7,7,8,0,834.0,75.0,1.7,17.0,538.0,62.16,48.66
2017,7,7,8,15,851.0,77.5,1.7,17.5,586.0,90.11,50.97
2017,7,7,8,30,868.0,80.0,1.7,18.0,634.0,139.14,74.54
2017,7,7,8,45,882.0,81.5,1.7,19.0,678.0,189.13,109.08
2017,7,7,9,0,896.0,83.0,1.7,20.0,722.0,240.74,150.31
2017,7,7,9,15,906.0,84.5,1.75,20.5,762.0,292.79,194.79
2017,7,7,9,30,916.0,86.0,1.8,21.0,802.0,345.67,240.56
2017,7,7,9,45,915.0,92.0,1.85,21.5,834.0,398.64,286.17
2017,7,7,10,0,914.0,98.0,1.9,22.0,866.0,450.98,330.19
2017,7,7,10,15,920.0,99.0,2.0,22.0,894.5,501.9,372.71
2017,7,7,10,30,926.0,100.0,2.1,22.0,923.0,552.44,413.88
2017,7,7,10,45,932.0,100.5,2.25,22.5,945.0,602.0,452.67
2017,7,7,11,0,938.0,101.0,2.4,23.0,967.0,650.77,489.84
2017,7,7,11,15,940.5,101.5,2.5,23.0,982.0,696.3,524.56
2017,7,7,11,30,943.0,102.0,2.6,23.0,997.0,740.37,557.57
2017,7,7,11,45,946.0,101.0,2.75,23.0,1005.5,781.91,587.46
2017,7,7,12,0,949.0,100.0,2.9,23.0,1014.0,821.67,615.16
2017,7,7,12,15,949.0,100.0,2.95,23.0,1014.0,857.94,639.81
2017,7,7,12,30,949.0,100.0,3.0,23.0,1014.0,891.92,662.84
2017,7,7,12,45,946.5,100.5,3.15,23.0,1006.5,921.73,683.74
2017,7,7,13,0,944.0,101.0,3.3,23.0,999.0,948.8,702.88
2017,7,7,13,15,941.0,100.5,3.4,23.0,984.0,971.56,718.89
2017,7,7,13,30,938.0,100.0,3.5,23.0,969.0,991.26,732.99
2017,7,7,13,45,936.0,97.5,3.6,23.0,948.0,1006.74,744.42
2017,7,7,14,0,934.0,95.0,3.7,23.0,927.0,1018.95,753.84
2017,7,7,14,15,928.0,94.0,3.75,23.0,899.0,1025.5,759.33
2017,7,7,14,30,922.0,93.0,3.8,23.0,871.0,1028.72,762.79
2017,7,7,14,45,916.5,90.5,3.85,23.0,837.0,1027.44,763.45
2017,7,7,15,0,911.0,88.0,3.9,23.0,803.0,1022.84,762.07
2017,7,7,15,15,901.0,86.5,3.9,22.5,764.0,1011.62,757.55
2017,7,7,15,30,891.0,85.0,3.9,22.0,725.0,997.29,751.07
2017,7,7,15,45,880.0,82.0,3.9,22.0,681.5,977.18,739.3
2017,7,7,16,0,869.0,79.0,3.9,22.0,638.0,954.2,725.63
2017,7,7,16,15,853.0,76.5,3.8,21.5,590.5,924.34,707.99
2017,7,7,16,30,837.0,74.0,3.7,21.0,543.0,892.17,688.63
2017,7,7,16,45,817.0,71.0,3.65,21.0,494.0,853.6,663.5
2017,7,7,17,0,797.0,68.0,3.6,21.0,445.0,822.31,643.29
2017,7,7,17,15,768.5,64.5,3.45,20.5,394.0,772.39,609.84
2017,7,7,17,30,740.0,61.0,3.3,20.0,343.0,721.81,575.15
2017,7,7,17,45,700.5,57.0,3.15,19.5,292.5,661.37,531.89
2017,7,7,18,0,661.0,53.0,3.0,19.0,242.0,601.69,487.58
2017,7,7,18,15,603.0,47.5,2.85,18.5,194.0,527.66,430.08
2017,7,7,18,30,545.0,42.0,2.7,18.0,146.0,462.09,376.55
2017,7,7,18,45,453.0,34.5,2.55,17.5,104.0,370.99,298.57
2017,7,7,19,0,361.0,27.0,2.4,17.0,62.0,287.82,217.89
2017,7,7,19,15,180.5,13.5,2.35,16.5,31.0,138.93,0.0
2017,7,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,8,5,15,150.5,13.5,2.6,14.0,27.0,10.77,0.0
2017,7,8,5,30,301.0,27.0,2.6,14.0,54.0,21.88,11.85
2017,7,8,5,45,397.5,35.5,2.6,14.5,94.5,28.06,18.74
2017,7,8,6,0,494.0,44.0,2.6,15.0,135.0,34.05,24.46
2017,7,8,6,15,556.0,50.5,2.55,15.0,182.0,38.1,28.32
2017,7,8,6,30,618.0,57.0,2.5,15.0,229.0,42.02,31.93
2017,7,8,6,45,660.5,61.5,2.45,15.5,279.0,48.33,37.48
2017,7,8,7,0,703.0,66.0,2.4,16.0,329.0,50.67,39.39
2017,7,8,7,15,733.5,70.0,2.3,16.5,379.0,52.45,40.75
2017,7,8,7,30,764.0,74.0,2.2,17.0,429.0,54.15,42.01
2017,7,8,7,45,786.5,77.0,2.15,17.5,478.5,54.97,42.48
2017,7,8,8,0,809.0,80.0,2.1,18.0,528.0,55.72,42.89
2017,7,8,8,15,826.5,82.5,2.15,18.5,575.0,91.09,52.82
2017,7,8,8,30,844.0,85.0,2.2,19.0,622.0,138.97,75.37
2017,7,8,8,45,857.5,87.0,2.3,19.5,666.0,188.08,109.28
2017,7,8,9,0,871.0,89.0,2.4,20.0,710.0,238.75,150.03
2017,7,8,9,15,881.0,90.5,2.45,20.0,749.0,289.58,194.0
2017,7,8,9,30,891.0,92.0,2.5,20.0,788.0,341.25,239.52
2017,7,8,9,45,884.0,102.0,2.6,20.5,818.0,393.83,285.39
2017,7,8,10,0,877.0,112.0,2.7,21.0,848.0,445.21,329.23
2017,7,8,10,15,883.5,113.0,2.8,21.0,876.0,494.69,371.06
2017,7,8,10,30,890.0,114.0,2.9,21.0,904.0,543.88,411.68
2017,7,8,10,45,894.0,115.5,3.0,21.0,925.5,591.59,450.24
2017,7,8,11,0,898.0,117.0,3.1,21.0,947.0,638.42,487.24
2017,7,8,11,15,901.0,118.0,3.15,20.5,962.0,683.14,522.74
2017,7,8,11,30,904.0,119.0,3.2,20.0,977.0,726.54,556.71
2017,7,8,11,45,905.5,119.0,3.25,20.0,984.5,766.57,586.24
2017,7,8,12,0,907.0,119.0,3.3,20.0,992.0,804.84,612.95
2017,7,8,12,15,907.0,119.0,3.35,20.0,992.0,840.01,637.38
2017,7,8,12,30,907.0,119.0,3.4,20.0,992.0,873.02,660.27
2017,7,8,12,45,910.0,116.0,3.45,20.0,986.5,903.6,681.45
2017,7,8,13,0,913.0,113.0,3.5,20.0,981.0,931.71,700.96
2017,7,8,13,15,910.5,112.5,3.5,19.5,967.0,954.49,717.94
2017,7,8,13,30,908.0,112.0,3.5,19.0,953.0,974.32,733.07
2017,7,8,13,45,906.0,109.5,3.55,19.0,932.5,989.6,744.2
2017,7,8,14,0,904.0,107.0,3.6,19.0,912.0,1001.71,753.36
2017,7,8,14,15,898.5,106.0,3.6,18.5,884.5,1008.72,760.32
2017,7,8,14,30,893.0,105.0,3.6,18.0,857.0,1012.49,765.3
2017,7,8,14,45,887.5,102.0,3.65,18.0,824.5,1010.85,765.71
2017,7,8,15,0,882.0,99.0,3.7,18.0,792.0,1005.94,764.08
2017,7,8,15,15,872.0,97.5,3.7,17.5,753.0,995.05,759.61
2017,7,8,15,30,862.0,96.0,3.7,17.0,714.0,981.14,753.19
2017,7,8,15,45,849.5,93.0,3.7,17.0,671.0,960.08,740.49
2017,7,8,16,0,837.0,90.0,3.7,17.0,628.0,936.29,725.95
2017,7,8,16,15,820.0,87.5,3.65,16.5,581.5,916.05,714.97
2017,7,8,16,30,803.0,85.0,3.6,16.0,535.0,883.63,695.2
2017,7,8,16,45,780.5,82.0,3.6,16.0,486.0,843.46,668.65
2017,7,8,17,0,758.0,79.0,3.6,16.0,437.0,801.75,640.6
2017,7,8,17,15,727.5,75.0,3.55,15.5,386.5,750.52,605.8
2017,7,8,17,30,697.0,71.0,3.5,15.0,336.0,698.76,569.64
2017,7,8,17,45,654.0,66.0,3.5,15.0,286.0,640.34,526.24
2017,7,8,18,0,611.0,61.0,3.5,15.0,236.0,578.72,478.74
2017,7,8,18,15,548.5,54.5,3.4,14.5,188.5,502.41,418.06
2017,7,8,18,30,486.0,48.0,3.3,14.0,141.0,429.71,356.97
2017,7,8,18,45,388.0,39.0,3.25,14.0,99.5,335.01,274.1
2017,7,8,19,0,290.0,30.0,3.2,14.0,58.0,248.62,190.15
2017,7,8,19,15,145.0,15.0,3.2,13.5,29.0,121.39,0.0
2017,7,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,9,5,15,140.0,14.5,2.65,11.0,26.5,11.71,0.0
2017,7,9,5,30,280.0,29.0,2.6,11.0,53.0,23.78,13.4
2017,7,9,5,45,387.5,38.0,2.6,11.5,95.0,30.32,20.96
2017,7,9,6,0,495.0,47.0,2.6,12.0,137.0,36.69,27.12
2017,7,9,6,15,561.0,53.5,2.5,12.5,185.5,40.63,30.89
2017,7,9,6,30,627.0,60.0,2.4,13.0,234.0,44.47,34.4
2017,7,9,6,45,322.5,95.5,2.35,13.5,186.0,67.89,55.24
2017,7,9,7,0,18.0,131.0,2.3,14.0,138.0,108.46,90.77
2017,7,9,7,15,35.0,157.0,2.3,14.0,172.5,122.33,102.55
2017,7,9,7,30,52.0,183.0,2.3,14.0,207.0,140.07,117.56
2017,7,9,7,45,67.0,208.5,2.3,14.5,243.0,157.01,131.45
2017,7,9,8,0,82.0,234.0,2.3,15.0,279.0,173.48,144.72
2017,7,9,8,15,77.0,254.0,2.25,15.0,299.5,190.54,150.09
2017,7,9,8,30,72.0,274.0,2.2,15.0,320.0,211.32,164.96
2017,7,9,8,45,77.5,296.5,2.2,15.5,349.0,234.85,182.18
2017,7,9,9,0,83.0,319.0,2.2,16.0,378.0,259.34,200.47
2017,7,9,9,15,500.0,207.0,2.2,16.0,594.0,266.24,191.42
2017,7,9,9,30,917.0,95.0,2.2,16.0,810.0,349.96,248.74
2017,7,9,9,45,534.0,251.0,2.2,16.5,672.0,369.77,276.85
2017,7,9,10,0,151.0,407.0,2.2,17.0,534.0,374.78,287.47
2017,7,9,10,15,538.5,259.0,2.2,17.0,733.0,438.74,335.06
2017,7,9,10,30,926.0,111.0,2.2,17.0,932.0,558.67,426.82
2017,7,9,10,45,679.0,246.5,2.25,17.5,856.5,569.58,435.46
2017,7,9,11,0,432.0,382.0,2.3,18.0,781.0,567.18,432.24
2017,7,9,11,15,298.0,430.0,2.35,18.0,707.5,549.68,418.97
2017,7,9,11,30,164.0,478.0,2.4,18.0,634.0,520.18,395.87
2017,7,9,11,45,553.5,296.5,2.45,18.0,827.5,662.31,507.66
2017,7,9,12,0,943.0,115.0,2.5,18.0,1021.0,828.29,630.1
2017,7,9,12,15,666.5,267.0,2.55,18.0,908.0,784.68,595.63
2017,7,9,12,30,390.0,419.0,2.6,18.0,795.0,715.53,541.39
2017,7,9,12,45,431.5,408.5,2.65,18.0,821.5,766.97,579.54
2017,7,9,13,0,473.0,398.0,2.7,18.0,848.0,816.09,614.93
2017,7,9,13,15,706.0,254.5,2.7,18.0,914.0,917.15,691.36
2017,7,9,13,30,939.0,111.0,2.7,18.0,980.0,1002.06,748.4
2017,7,9,13,45,937.0,108.5,2.75,18.0,959.0,1017.94,759.2
2017,7,9,14,0,935.0,106.0,2.8,18.0,938.0,1030.54,768.64
2017,7,9,14,15,929.0,105.0,2.85,18.0,909.5,1037.45,774.48
2017,7,9,14,30,923.0,104.0,2.9,18.0,881.0,1041.0,778.31
2017,7,9,14,45,917.0,101.0,2.95,18.0,847.0,1039.03,778.65
2017,7,9,15,0,911.0,98.0,3.0,18.0,813.0,1033.69,776.93
2017,7,9,15,15,901.0,96.5,3.0,17.5,773.5,1022.75,772.64
2017,7,9,15,30,891.0,95.0,3.0,17.0,734.0,1008.7,766.39
2017,7,9,15,45,880.0,91.5,3.05,17.0,690.0,988.29,754.9
2017,7,9,16,0,869.0,88.0,3.1,17.0,646.0,964.97,741.45
2017,7,9,16,15,852.0,85.5,3.15,17.0,598.0,934.4,722.92
2017,7,9,16,30,835.0,83.0,3.2,17.0,550.0,911.14,709.42
2017,7,9,16,45,815.0,79.0,3.25,17.0,500.0,871.29,683.91
2017,7,9,17,0,795.0,75.0,3.3,17.0,450.0,829.67,656.77
2017,7,9,17,15,765.0,71.5,3.3,16.5,398.5,778.52,622.92
2017,7,9,17,30,735.0,68.0,3.3,16.0,347.0,726.73,587.58
2017,7,9,17,45,696.0,63.0,3.3,16.0,296.0,665.46,542.64
2017,7,9,18,0,657.0,58.0,3.3,16.0,245.0,604.81,496.49
2017,7,9,18,15,595.0,52.0,3.2,15.5,196.0,532.86,439.9
2017,7,9,18,30,533.0,46.0,3.1,15.0,147.0,459.43,379.12
2017,7,9,18,45,436.0,37.5,3.05,14.5,104.0,364.13,296.72
2017,7,9,19,0,339.0,29.0,3.0,14.0,61.0,277.06,211.25
2017,7,9,19,15,169.5,14.5,3.0,13.5,30.5,133.98,0.0
2017,7,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,5,15,149.5,13.5,2.5,11.0,26.0,12.28,0.0
2017,7,10,5,30,299.0,27.0,2.5,11.0,52.0,22.01,11.79
2017,7,10,5,45,403.0,35.5,2.5,11.5,93.5,28.2,19.07
2017,7,10,6,0,507.0,44.0,2.5,12.0,135.0,34.21,24.9
2017,7,10,6,15,571.5,50.0,2.45,12.5,183.0,37.86,28.41
2017,7,10,6,30,636.0,56.0,2.4,13.0,231.0,45.28,35.13
2017,7,10,6,45,328.0,93.5,2.35,13.5,185.0,66.55,54.05
2017,7,10,7,0,20.0,131.0,2.3,14.0,139.0,108.42,90.74
2017,7,10,7,15,141.0,156.5,2.25,14.0,221.0,117.03,97.94
2017,7,10,7,30,262.0,182.0,2.2,14.0,303.0,126.54,105.86
2017,7,10,7,45,547.0,129.5,2.2,14.5,419.5,83.52,67.95
2017,7,10,8,0,832.0,77.0,2.2,15.0,536.0,63.53,50.23
2017,7,10,8,15,432.0,161.0,2.15,15.0,401.0,113.23,80.73
2017,7,10,8,30,32.0,245.0,2.1,15.0,266.0,189.96,149.58
2017,7,10,8,45,461.5,165.5,2.05,15.5,492.5,172.2,115.38
2017,7,10,9,0,891.0,86.0,2.0,16.0,719.0,237.75,150.38
2017,7,10,9,15,901.0,87.5,1.95,16.5,758.5,289.67,195.24
2017,7,10,9,30,911.0,89.0,1.9,17.0,798.0,342.42,241.52
2017,7,10,9,45,548.5,247.5,1.85,17.5,680.0,371.55,276.21
2017,7,10,10,0,186.0,406.0,1.8,18.0,562.0,387.86,294.99
2017,7,10,10,15,545.5,259.0,1.8,18.0,737.5,441.16,334.4
2017,7,10,10,30,905.0,112.0,1.8,18.0,913.0,547.72,415.64
2017,7,10,10,45,684.5,245.0,1.85,18.0,859.0,570.6,433.73
2017,7,10,11,0,464.0,378.0,1.9,18.0,805.0,582.71,441.94
2017,7,10,11,15,690.5,246.5,1.95,18.0,894.5,649.66,494.96
2017,7,10,11,30,917.0,115.0,2.0,18.0,984.0,730.44,557.49
2017,7,10,11,45,917.5,115.5,2.1,18.5,991.5,770.72,585.72
2017,7,10,12,0,918.0,116.0,2.2,19.0,999.0,809.16,611.39
2017,7,10,12,15,918.0,116.0,2.3,19.0,998.5,844.77,636.15
2017,7,10,12,30,918.0,116.0,2.4,19.0,998.0,878.19,659.4
2017,7,10,12,45,920.0,113.0,2.55,19.0,992.0,908.26,680.81
2017,7,10,13,0,922.0,110.0,2.7,19.0,986.0,935.76,700.56
2017,7,10,13,15,919.0,109.5,2.8,18.5,971.5,958.33,718.02
2017,7,10,13,30,916.0,109.0,2.9,18.0,957.0,977.9,733.66
2017,7,10,13,45,911.0,108.5,3.0,18.0,935.5,992.48,744.73
2017,7,10,14,0,906.0,108.0,3.1,18.0,914.0,1003.86,753.82
2017,7,10,14,15,900.0,107.0,3.15,18.0,886.0,1010.5,759.48
2017,7,10,14,30,894.0,106.0,3.2,18.0,858.0,1013.89,763.15
2017,7,10,14,45,884.5,105.0,3.3,18.0,824.0,1010.54,762.87
2017,7,10,15,0,875.0,104.0,3.4,18.0,790.0,1004.0,760.59
2017,7,10,15,15,864.5,102.0,3.45,17.5,751.5,992.21,755.92
2017,7,10,15,30,854.0,100.0,3.5,17.0,713.0,977.41,749.29
2017,7,10,15,45,838.5,98.5,3.55,17.0,669.0,955.37,736.29
2017,7,10,16,0,823.0,97.0,3.6,17.0,625.0,940.96,728.68
2017,7,10,16,15,805.5,94.5,3.6,16.5,578.5,910.64,710.85
2017,7,10,16,30,788.0,92.0,3.6,16.0,532.0,878.08,691.32
2017,7,10,16,45,762.5,89.0,3.65,16.0,482.5,835.51,663.24
2017,7,10,17,0,737.0,86.0,3.7,16.0,433.0,791.51,633.65
2017,7,10,17,15,705.5,81.5,3.7,15.5,382.5,744.17,601.81
2017,7,10,17,30,674.0,77.0,3.7,15.0,332.0,692.01,565.34
2017,7,10,17,45,628.0,71.5,3.7,15.0,282.0,626.85,516.5
2017,7,10,18,0,582.0,66.0,3.7,15.0,232.0,563.08,467.02
2017,7,10,18,15,517.0,59.0,3.65,14.5,184.5,485.26,404.86
2017,7,10,18,30,452.0,52.0,3.6,14.0,137.0,411.11,341.95
2017,7,10,18,45,352.0,42.0,3.55,13.5,96.0,315.1,258.25
2017,7,10,19,0,252.0,32.0,3.5,13.0,55.0,227.45,173.22
2017,7,10,19,15,126.0,16.0,3.45,12.5,27.5,108.28,0.0
2017,7,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,5,15,86.5,16.0,2.75,11.0,23.0,14.55,0.0
2017,7,11,5,30,173.0,32.0,2.8,11.0,46.0,25.06,13.95
2017,7,11,5,45,280.0,44.0,2.85,11.5,85.5,34.03,24.12
2017,7,11,6,0,387.0,56.0,2.9,12.0,125.0,44.52,34.04
2017,7,11,6,15,458.0,65.0,2.85,12.0,172.0,50.14,39.45
2017,7,11,6,30,529.0,74.0,2.8,12.0,219.0,55.56,44.49
2017,7,11,6,45,503.0,88.5,2.75,12.5,249.0,64.71,52.61
2017,7,11,7,0,477.0,103.0,2.7,13.0,279.0,72.68,59.49
2017,7,11,7,15,591.0,99.5,2.65,13.0,350.0,68.19,55.34
2017,7,11,7,30,705.0,96.0,2.6,13.0,421.0,63.98,51.43
2017,7,11,7,45,733.0,99.5,2.55,13.5,471.0,64.32,51.44
2017,7,11,8,0,761.0,103.0,2.5,14.0,521.0,71.68,57.6
2017,7,11,8,15,780.5,106.0,2.45,14.0,568.5,91.64,57.43
2017,7,11,8,30,800.0,109.0,2.4,14.0,616.0,138.06,78.72
2017,7,11,8,45,817.5,110.5,2.4,14.5,660.5,185.64,111.3
2017,7,11,9,0,835.0,112.0,2.4,15.0,705.0,235.36,151.39
2017,7,11,9,15,846.5,114.5,2.4,15.0,744.0,294.06,201.89
2017,7,11,9,30,858.0,117.0,2.4,15.0,783.0,345.46,247.52
2017,7,11,9,45,868.5,117.5,2.4,15.5,818.0,395.9,291.82
2017,7,11,10,0,879.0,118.0,2.4,16.0,853.0,446.83,335.62
2017,7,11,10,15,885.0,119.0,2.4,16.0,881.0,496.4,377.98
2017,7,11,10,30,891.0,120.0,2.4,16.0,909.0,545.62,418.94
2017,7,11,10,45,896.5,120.5,2.45,16.0,930.5,593.66,458.12
2017,7,11,11,0,902.0,121.0,2.5,16.0,952.0,640.93,495.75
2017,7,11,11,15,904.5,121.5,2.55,16.0,966.5,685.32,530.42
2017,7,11,11,30,907.0,122.0,2.6,16.0,981.0,728.34,563.36
2017,7,11,11,45,909.5,121.5,2.65,16.5,988.5,769.01,592.64
2017,7,11,12,0,912.0,121.0,2.7,17.0,996.0,807.98,618.76
2017,7,11,12,15,911.0,121.0,2.75,17.0,995.5,842.72,642.93
2017,7,11,12,30,910.0,121.0,2.8,17.0,995.0,875.22,665.5
2017,7,11,12,45,915.0,115.5,2.85,17.0,989.5,905.54,686.56
2017,7,11,13,0,920.0,110.0,2.9,17.0,984.0,933.36,705.91
2017,7,11,13,15,916.5,109.5,2.95,17.0,968.5,955.46,721.44
2017,7,11,13,30,913.0,109.0,3.0,17.0,953.0,974.55,735.06
2017,7,11,13,45,910.0,106.5,3.05,17.0,932.0,989.02,745.69
2017,7,11,14,0,907.0,104.0,3.1,17.0,911.0,1000.26,754.31
2017,7,11,14,15,900.0,103.0,3.15,17.0,882.5,1005.88,759.3
2017,7,11,14,30,893.0,102.0,3.2,17.0,854.0,1008.22,762.28
2017,7,11,14,45,885.0,100.0,3.25,17.0,820.0,1005.21,761.82
2017,7,11,15,0,877.0,98.0,3.3,17.0,786.0,998.98,759.34
2017,7,11,15,15,866.0,96.5,3.35,16.5,746.5,987.16,754.63
2017,7,11,15,30,855.0,95.0,3.4,16.0,707.0,972.35,747.96
2017,7,11,15,45,841.0,92.5,3.45,16.0,663.5,950.52,735.06
2017,7,11,16,0,827.0,90.0,3.5,16.0,620.0,926.02,720.33
2017,7,11,16,15,809.0,87.5,3.55,15.5,573.0,905.04,709.37
2017,7,11,16,30,791.0,85.0,3.6,15.0,526.0,871.93,689.55
2017,7,11,16,45,767.0,81.5,3.65,15.0,477.0,830.04,661.81
2017,7,11,17,0,743.0,78.0,3.7,15.0,428.0,786.71,632.53
2017,7,11,17,15,712.0,74.0,3.7,14.5,378.0,735.5,597.58
2017,7,11,17,30,681.0,70.0,3.7,14.0,328.0,683.82,561.24
2017,7,11,17,45,636.5,65.5,3.7,14.0,278.0,625.37,517.33
2017,7,11,18,0,592.0,61.0,3.7,14.0,228.0,563.95,469.45
2017,7,11,18,15,528.0,54.5,3.6,13.5,181.5,487.31,407.87
2017,7,11,18,30,464.0,48.0,3.5,13.0,135.0,414.4,345.89
2017,7,11,18,45,363.5,39.0,3.45,13.0,94.5,319.07,261.86
2017,7,11,19,0,263.0,30.0,3.4,13.0,54.0,232.27,176.18
2017,7,11,19,15,131.5,15.0,3.35,12.5,27.0,112.89,0.0
2017,7,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,15,103.5,14.5,2.1,11.0,23.0,13.19,0.0
2017,7,12,5,30,207.0,29.0,2.1,11.0,46.0,22.75,11.89
2017,7,12,5,45,316.0,39.5,2.1,11.5,85.5,31.76,22.12
2017,7,12,6,0,425.0,50.0,2.1,12.0,125.0,39.32,29.41
2017,7,12,6,15,494.0,57.5,2.0,12.0,171.5,43.91,33.88
2017,7,12,6,30,563.0,65.0,1.9,12.0,218.0,48.36,38.05
2017,7,12,6,45,348.5,105.0,1.85,12.5,206.5,75.0,61.79
2017,7,12,7,0,134.0,145.0,1.8,13.0,195.0,108.84,91.43
2017,7,12,7,15,147.5,168.0,1.75,13.0,230.0,123.9,104.28
2017,7,12,7,30,161.0,191.0,1.7,13.0,265.0,138.47,116.55
2017,7,12,7,45,115.0,209.5,1.65,13.5,265.5,149.46,125.33
2017,7,12,8,0,69.0,228.0,1.6,14.0,266.0,169.81,141.96
2017,7,12,8,15,66.5,248.0,1.55,14.5,287.5,185.84,146.74
2017,7,12,8,30,64.0,268.0,1.5,15.0,309.0,206.21,160.93
2017,7,12,8,45,460.5,182.0,1.5,15.5,506.0,181.1,122.39
2017,7,12,9,0,857.0,96.0,1.5,16.0,703.0,235.44,149.4
2017,7,12,9,15,868.0,98.0,1.5,16.0,743.0,286.35,193.37
2017,7,12,9,30,879.0,100.0,1.5,16.0,783.0,338.22,239.07
2017,7,12,9,45,880.5,105.5,1.55,16.5,815.5,390.12,284.36
2017,7,12,10,0,882.0,111.0,1.6,17.0,848.0,441.66,328.36
2017,7,12,10,15,889.0,112.0,1.65,17.0,876.5,491.79,370.73
2017,7,12,10,30,896.0,113.0,1.7,17.0,905.0,541.68,411.82
2017,7,12,10,45,902.5,113.0,1.75,17.0,928.0,590.09,450.76
2017,7,12,11,0,909.0,113.0,1.8,17.0,951.0,637.8,488.21
2017,7,12,11,15,912.5,113.5,1.85,17.0,966.0,683.1,523.04
2017,7,12,11,30,916.0,114.0,1.9,17.0,981.0,727.08,556.18
2017,7,12,11,45,919.0,113.5,1.95,17.0,989.5,768.41,586.35
2017,7,12,12,0,922.0,113.0,2.0,17.0,998.0,808.04,613.68
2017,7,12,12,15,683.0,260.5,2.05,17.0,916.0,790.48,598.79
2017,7,12,12,30,444.0,408.0,2.1,17.0,834.0,752.87,567.46
2017,7,12,12,45,679.0,262.5,2.2,17.0,908.5,847.8,641.3
2017,7,12,13,0,914.0,117.0,2.3,17.0,983.0,933.91,701.66
2017,7,12,13,15,911.5,116.0,2.35,17.0,969.5,956.51,716.79
2017,7,12,13,30,909.0,115.0,2.4,17.0,956.0,976.15,730.66
2017,7,12,13,45,540.5,277.0,2.45,17.0,774.0,817.85,620.95
2017,7,12,14,0,172.0,439.0,2.5,17.0,592.0,609.97,465.07
2017,7,12,14,15,151.5,423.0,2.5,16.5,555.0,581.53,446.93
2017,7,12,14,30,131.0,407.0,2.5,16.0,518.0,551.58,426.2
2017,7,12,14,45,504.5,256.0,2.55,16.0,655.0,803.84,621.29
2017,7,12,15,0,878.0,105.0,2.6,16.0,792.0,1007.53,763.85
2017,7,12,15,15,717.5,164.5,2.6,16.0,707.5,932.6,712.31
2017,7,12,15,30,557.0,224.0,2.6,16.0,623.0,830.99,642.8
2017,7,12,15,45,419.5,249.0,2.65,16.0,539.0,722.01,564.33
2017,7,12,16,0,282.0,274.0,2.7,16.0,455.0,597.51,471.91
2017,7,12,16,15,346.0,237.0,2.7,15.5,442.0,615.2,490.56
2017,7,12,16,30,410.0,200.0,2.7,15.0,429.0,647.59,518.9
2017,7,12,16,45,579.0,141.0,2.75,15.0,431.5,734.57,588.61
2017,7,12,17,0,748.0,82.0,2.8,15.0,434.0,796.11,635.42
2017,7,12,17,15,386.0,109.0,2.8,14.5,289.5,492.53,406.34
2017,7,12,17,30,24.0,136.0,2.8,14.0,145.0,153.73,124.87
2017,7,12,17,45,18.0,116.5,2.8,14.0,123.0,129.47,105.18
2017,7,12,18,0,12.0,97.0,2.8,14.0,101.0,105.33,84.65
2017,7,12,18,15,238.5,73.5,2.7,13.5,118.5,279.08,235.52
2017,7,12,18,30,465.0,50.0,2.6,13.0,136.0,417.48,347.75
2017,7,12,18,45,365.0,40.0,2.55,13.0,95.0,321.12,262.39
2017,7,12,19,0,265.0,30.0,2.5,13.0,54.0,233.39,175.7
2017,7,12,19,15,132.5,15.0,2.5,12.5,27.0,113.04,0.0
2017,7,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,125.5,13.0,2.0,11.0,23.0,11.82,0.0
2017,7,13,5,30,251.0,26.0,2.0,11.0,46.0,21.23,10.44
2017,7,13,5,45,357.0,36.0,2.05,11.5,86.0,28.75,19.46
2017,7,13,6,0,463.0,46.0,2.1,12.0,126.0,36.0,26.45
2017,7,13,6,15,530.0,53.0,2.05,12.0,173.5,40.35,30.68
2017,7,13,6,30,597.0,60.0,2.0,12.0,221.0,44.57,34.64
2017,7,13,6,45,450.5,94.5,2.0,12.5,230.5,68.14,55.68
2017,7,13,7,0,304.0,129.0,2.0,13.0,240.0,94.74,79.03
2017,7,13,7,15,185.0,156.5,1.95,13.0,227.0,117.26,98.54
2017,7,13,7,30,66.0,184.0,1.9,13.0,214.0,140.52,118.39
2017,7,13,7,45,219.0,194.0,1.85,13.5,311.0,132.48,110.77
2017,7,13,8,0,372.0,204.0,1.8,14.0,408.0,138.64,115.47
2017,7,13,8,15,199.0,219.5,1.8,14.0,330.0,162.43,126.27
2017,7,13,8,30,26.0,235.0,1.8,14.0,252.0,194.05,153.53
2017,7,13,8,45,447.5,164.5,1.8,14.5,480.0,167.07,112.3
2017,7,13,9,0,869.0,94.0,1.8,15.0,708.0,234.86,149.15
2017,7,13,9,15,697.0,179.5,1.8,15.0,690.0,287.67,201.28
2017,7,13,9,30,525.0,265.0,1.8,15.0,672.0,340.69,251.67
