Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,9,45,714.0,184.0,1.85,15.5,764.0,377.15,279.15
2017,7,13,10,0,903.0,103.0,1.9,16.0,856.0,442.84,331.02
2017,7,13,10,15,909.0,104.0,1.95,16.0,884.5,493.55,374.24
2017,7,13,10,30,915.0,105.0,2.0,16.0,913.0,543.89,416.14
2017,7,13,10,45,920.0,105.5,2.1,16.5,935.0,592.73,455.21
2017,7,13,11,0,925.0,106.0,2.2,17.0,957.0,640.72,492.54
2017,7,13,11,15,928.0,106.5,2.25,17.0,972.0,686.38,527.92
2017,7,13,11,30,931.0,107.0,2.3,17.0,987.0,730.65,561.54
2017,7,13,11,45,932.5,107.5,2.4,17.0,995.0,772.29,592.3
2017,7,13,12,0,934.0,108.0,2.5,17.0,1003.0,812.1,620.32
2017,7,13,12,15,559.5,296.0,2.6,17.0,832.5,721.45,551.95
2017,7,13,12,30,185.0,484.0,2.7,17.0,662.0,597.37,454.81
2017,7,13,12,45,251.0,466.0,2.8,17.0,705.5,657.25,501.1
2017,7,13,13,0,317.0,448.0,2.9,17.0,749.0,715.57,544.84
2017,7,13,13,15,339.5,430.0,2.95,17.0,748.0,735.51,560.08
2017,7,13,13,30,362.0,412.0,3.0,17.0,747.0,754.46,574.96
2017,7,13,13,45,345.5,412.0,3.1,17.0,726.0,752.85,574.4
2017,7,13,14,0,329.0,412.0,3.2,17.0,705.0,749.36,572.66
2017,7,13,14,15,309.0,401.0,3.25,16.5,669.0,729.24,560.1
2017,7,13,14,30,289.0,390.0,3.3,16.0,633.0,707.1,546.08
2017,7,13,14,45,588.5,245.5,3.35,16.0,714.5,881.82,681.36
2017,7,13,15,0,888.0,101.0,3.4,16.0,796.0,1012.76,773.59
2017,7,13,15,15,635.0,195.5,3.4,16.0,680.0,884.28,684.73
2017,7,13,15,30,382.0,290.0,3.4,16.0,564.0,711.88,557.49
2017,7,13,15,45,611.5,191.0,3.45,16.0,597.0,853.7,668.83
2017,7,13,16,0,841.0,92.0,3.5,16.0,630.0,941.68,732.23
2017,7,13,16,15,823.5,89.5,3.45,15.5,583.0,921.1,720.08
2017,7,13,16,30,806.0,87.0,3.4,15.0,536.0,888.24,700.02
2017,7,13,16,45,782.5,83.5,3.4,15.0,486.0,846.51,672.39
2017,7,13,17,0,759.0,80.0,3.4,15.0,436.0,803.25,643.23
2017,7,13,17,15,727.5,76.0,3.35,14.5,385.0,751.16,607.76
2017,7,13,17,30,696.0,72.0,3.3,14.0,334.0,698.55,570.89
2017,7,13,17,45,651.5,67.0,3.3,14.0,283.5,639.26,526.73
2017,7,13,18,0,607.0,62.0,3.3,14.0,233.0,576.59,478.23
2017,7,13,18,15,542.5,55.0,3.15,13.5,185.0,498.33,415.57
2017,7,13,18,30,478.0,48.0,3.0,13.0,137.0,423.83,352.51
2017,7,13,18,45,379.0,38.5,2.9,13.0,95.5,328.31,268.47
2017,7,13,19,0,280.0,29.0,2.8,13.0,54.0,241.37,180.89
2017,7,13,19,15,140.0,14.5,2.75,12.5,27.0,116.08,0.0
2017,7,13,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,118.5,13.0,2.35,11.0,22.5,11.82,0.0
2017,7,14,5,30,237.0,26.0,2.4,11.0,45.0,21.29,10.14
2017,7,14,5,45,344.0,36.5,2.45,11.5,85.0,29.25,19.84
2017,7,14,6,0,451.0,47.0,2.5,12.0,125.0,36.92,27.24
2017,7,14,6,15,389.5,68.5,2.5,12.0,151.5,51.39,40.54
2017,7,14,6,30,328.0,90.0,2.5,12.0,178.0,65.77,53.62
2017,7,14,6,45,365.0,102.0,2.5,12.5,219.0,73.07,60.06
2017,7,14,7,0,402.0,114.0,2.5,13.0,260.0,80.02,66.02
2017,7,14,7,15,392.0,136.0,2.5,13.0,296.5,93.12,77.4
2017,7,14,7,30,382.0,158.0,2.5,13.0,333.0,105.46,87.96
2017,7,14,7,45,367.0,183.0,2.5,13.5,366.5,127.22,106.39
2017,7,14,8,0,352.0,208.0,2.5,14.0,400.0,140.84,117.52
2017,7,14,8,15,421.0,207.5,2.45,14.5,458.0,138.5,103.63
2017,7,14,8,30,490.0,207.0,2.4,15.0,516.0,169.74,116.56
2017,7,14,8,45,679.0,151.5,2.4,15.5,612.0,184.33,115.93
2017,7,14,9,0,868.0,96.0,2.4,16.0,708.0,234.59,148.57
2017,7,14,9,15,664.5,191.0,2.4,16.0,675.5,286.92,201.48
2017,7,14,9,30,461.0,286.0,2.4,16.0,643.0,335.49,249.19
2017,7,14,9,45,672.5,200.0,2.4,16.5,747.0,373.36,276.82
2017,7,14,10,0,884.0,114.0,2.4,17.0,851.0,442.14,330.44
2017,7,14,10,15,891.0,115.5,2.4,17.0,879.5,492.88,373.56
2017,7,14,10,30,898.0,117.0,2.4,17.0,908.0,543.39,415.45
2017,7,14,10,45,905.5,116.0,2.4,17.0,931.0,591.82,454.7
2017,7,14,11,0,913.0,115.0,2.4,17.0,954.0,639.63,492.46
2017,7,14,11,15,916.0,115.5,2.4,17.0,969.0,684.93,527.43
2017,7,14,11,30,919.0,116.0,2.4,17.0,984.0,728.87,560.59
2017,7,14,11,45,923.0,114.5,2.45,17.0,993.0,770.35,591.31
2017,7,14,12,0,927.0,113.0,2.5,17.0,1002.0,810.18,619.02
2017,7,14,12,15,927.0,113.0,2.55,17.0,1002.0,846.27,644.02
2017,7,14,12,30,927.0,113.0,2.6,17.0,1002.0,880.14,667.42
2017,7,14,12,45,922.5,115.0,2.7,17.5,994.0,909.54,686.85
2017,7,14,13,0,918.0,117.0,2.8,18.0,986.0,936.21,704.42
2017,7,14,13,15,915.0,116.5,2.85,18.0,971.5,959.02,720.35
2017,7,14,13,30,912.0,116.0,2.9,18.0,957.0,978.85,734.38
2017,7,14,13,45,722.5,223.5,2.95,18.0,880.5,942.09,710.4
2017,7,14,14,0,533.0,331.0,3.0,18.0,804.0,878.81,663.92
2017,7,14,14,15,351.5,369.5,3.0,17.5,677.5,738.15,563.98
2017,7,14,14,30,170.0,408.0,3.0,17.0,551.0,591.41,455.68
2017,7,14,14,45,319.5,347.5,3.05,17.0,602.5,699.53,541.07
2017,7,14,15,0,469.0,287.0,3.1,17.0,654.0,806.76,622.53
2017,7,14,15,15,666.0,192.5,3.1,17.0,684.5,911.82,701.19
2017,7,14,15,30,863.0,98.0,3.1,17.0,715.0,983.01,750.95
2017,7,14,15,45,486.5,191.5,3.15,17.0,535.5,722.56,567.22
2017,7,14,16,0,110.0,285.0,3.2,17.0,356.0,405.53,321.58
2017,7,14,16,15,458.5,185.0,3.15,17.0,445.0,681.19,543.29
2017,7,14,16,30,807.0,85.0,3.1,17.0,534.0,886.4,693.64
2017,7,14,16,45,786.5,81.0,3.1,17.0,484.5,846.78,665.81
2017,7,14,17,0,766.0,77.0,3.1,17.0,435.0,805.47,638.43
2017,7,14,17,15,735.0,73.0,3.05,16.5,384.0,753.64,603.6
2017,7,14,17,30,704.0,69.0,3.0,16.0,333.0,701.28,567.39
2017,7,14,17,45,664.0,63.5,2.95,15.5,283.0,639.6,522.73
2017,7,14,18,0,624.0,58.0,2.9,15.0,233.0,583.92,480.88
2017,7,14,18,15,560.5,52.0,2.85,14.5,185.0,507.2,420.22
2017,7,14,18,30,497.0,46.0,2.8,14.0,137.0,434.16,359.13
2017,7,14,18,45,400.0,36.5,2.75,14.0,95.5,339.26,275.97
2017,7,14,19,0,303.0,27.0,2.7,14.0,54.0,252.98,187.64
2017,7,14,19,15,151.5,13.5,2.7,13.5,27.0,120.54,0.0
2017,7,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,5,15,128.0,12.0,2.1,11.5,22.0,10.91,0.0
2017,7,15,5,30,256.0,24.0,2.1,12.0,44.0,19.53,8.43
2017,7,15,5,45,362.5,33.5,2.15,12.5,83.5,26.67,17.48
2017,7,15,6,0,469.0,43.0,2.2,13.0,123.0,33.57,24.14
2017,7,15,6,15,535.5,49.5,2.1,13.0,170.0,37.61,28.09
2017,7,15,6,30,602.0,56.0,2.0,13.0,217.0,41.55,31.78
2017,7,15,6,45,649.0,60.5,1.95,13.5,267.0,47.84,37.37
2017,7,15,7,0,696.0,65.0,1.9,14.0,317.0,50.21,39.34
2017,7,15,7,15,728.0,69.0,1.85,14.5,367.5,52.01,40.75
2017,7,15,7,30,760.0,73.0,1.8,15.0,418.0,53.74,42.04
2017,7,15,7,45,784.5,76.0,1.8,15.5,468.0,54.6,42.55
2017,7,15,8,0,809.0,79.0,1.8,16.0,518.0,55.4,43.0
2017,7,15,8,15,827.0,81.5,1.8,16.0,566.0,79.94,50.35
2017,7,15,8,30,845.0,84.0,1.8,16.0,614.0,127.99,69.65
2017,7,15,8,45,859.0,86.0,1.8,16.5,658.5,177.38,102.14
2017,7,15,9,0,873.0,88.0,1.8,17.0,703.0,228.4,142.53
2017,7,15,9,15,622.0,207.0,1.8,17.5,658.0,287.22,201.44
2017,7,15,9,30,371.0,326.0,1.8,18.0,613.0,344.38,255.62
2017,7,15,9,45,637.5,212.0,1.8,18.5,732.0,369.05,270.98
2017,7,15,10,0,904.0,98.0,1.8,19.0,851.0,436.87,322.36
2017,7,15,10,15,910.5,99.5,1.85,19.0,879.5,488.28,365.65
2017,7,15,10,30,917.0,101.0,1.9,19.0,908.0,539.39,407.67
2017,7,15,10,45,923.0,100.5,1.95,19.5,930.5,588.15,446.06
2017,7,15,11,0,929.0,100.0,2.0,20.0,953.0,636.11,482.72
2017,7,15,11,15,932.0,100.5,2.05,20.0,968.0,681.99,517.82
2017,7,15,11,30,935.0,101.0,2.1,20.0,983.0,726.46,551.14
2017,7,15,11,45,937.0,101.0,2.15,20.5,991.0,768.22,580.07
2017,7,15,12,0,939.0,101.0,2.2,21.0,999.0,808.16,606.19
2017,7,15,12,15,939.0,100.5,2.3,21.0,999.5,844.08,630.97
2017,7,15,12,30,939.0,100.0,2.4,21.0,1000.0,877.69,654.16
2017,7,15,12,45,932.0,103.0,2.5,21.5,991.0,906.03,672.54
2017,7,15,13,0,925.0,106.0,2.6,22.0,982.0,931.49,689.01
2017,7,15,13,15,922.0,105.5,2.65,22.0,967.5,954.27,704.66
2017,7,15,13,30,919.0,105.0,2.7,22.0,953.0,974.04,718.41
2017,7,15,13,45,721.0,220.0,2.8,22.0,876.0,936.7,694.92
2017,7,15,14,0,523.0,335.0,2.9,22.0,799.0,872.75,648.87
2017,7,15,14,15,535.0,315.5,2.95,21.5,777.0,877.7,655.9
2017,7,15,14,30,547.0,296.0,3.0,21.0,755.0,880.04,660.72
2017,7,15,14,45,353.5,334.0,3.1,21.0,626.5,718.79,545.93
2017,7,15,15,0,160.0,372.0,3.2,21.0,498.0,555.11,424.95
2017,7,15,15,15,510.0,233.5,3.25,21.0,603.0,793.01,608.86
2017,7,15,15,30,860.0,95.0,3.3,21.0,708.0,976.2,737.6
2017,7,15,15,45,846.5,92.5,3.35,21.0,664.5,954.91,723.66
2017,7,15,16,0,833.0,90.0,3.4,21.0,621.0,930.91,709.63
2017,7,15,16,15,815.0,87.5,3.45,20.5,574.5,909.9,698.97
2017,7,15,16,30,797.0,85.0,3.5,20.0,528.0,876.73,679.61
2017,7,15,16,45,774.0,82.0,3.55,19.5,478.5,836.31,654.8
2017,7,15,17,0,751.0,79.0,3.6,19.0,429.0,794.37,628.33
2017,7,15,17,15,719.5,75.0,3.55,18.5,378.5,742.51,593.36
2017,7,15,17,30,688.0,71.0,3.5,18.0,328.0,690.17,557.04
2017,7,15,17,45,645.0,65.5,3.5,17.5,278.0,631.59,514.78
2017,7,15,18,0,602.0,60.0,3.5,17.0,228.0,569.66,468.09
2017,7,15,18,15,537.0,53.5,3.45,16.5,180.5,491.98,406.51
2017,7,15,18,30,472.0,47.0,3.4,16.0,133.0,418.12,344.46
2017,7,15,18,45,373.0,37.5,3.35,16.0,92.5,322.99,261.21
2017,7,15,19,0,274.0,28.0,3.3,16.0,52.0,236.59,172.83
2017,7,15,19,15,137.0,14.0,3.25,15.5,26.0,112.72,0.0
2017,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,5,15,136.0,11.5,2.15,13.5,21.5,10.46,0.0
2017,7,16,5,30,272.0,23.0,2.1,14.0,43.0,18.7,7.33
2017,7,16,5,45,385.5,31.5,2.05,14.5,83.5,25.01,15.85
2017,7,16,6,0,499.0,40.0,2.0,15.0,124.0,31.16,21.8
2017,7,16,6,15,565.0,46.0,1.9,15.5,171.5,34.93,25.4
2017,7,16,6,30,631.0,52.0,1.8,16.0,219.0,42.14,31.9
2017,7,16,6,45,676.5,56.0,1.75,16.5,270.0,44.3,33.77
2017,7,16,7,0,722.0,60.0,1.7,17.0,321.0,46.43,35.53
2017,7,16,7,15,753.0,63.5,1.7,17.5,372.0,48.03,36.75
2017,7,16,7,30,784.0,67.0,1.7,18.0,423.0,49.57,37.89
2017,7,16,7,45,807.5,70.0,1.7,18.5,473.0,59.09,45.92
2017,7,16,8,0,831.0,73.0,1.7,19.0,523.0,60.94,47.24
2017,7,16,8,15,848.5,75.0,1.65,19.5,571.0,74.53,46.07
2017,7,16,8,30,866.0,77.0,1.6,20.0,619.0,123.23,64.38
2017,7,16,8,45,879.5,79.0,1.6,20.5,663.5,173.6,96.71
2017,7,16,9,0,893.0,81.0,1.6,21.0,708.0,225.56,137.1
2017,7,16,9,15,903.0,82.5,1.65,21.0,748.0,277.75,181.44
2017,7,16,9,30,913.0,84.0,1.7,21.0,788.0,330.8,227.66
2017,7,16,9,45,914.5,88.5,1.75,21.5,821.0,383.84,273.48
2017,7,16,10,0,916.0,93.0,1.8,22.0,854.0,436.5,318.01
2017,7,16,10,15,922.0,94.0,1.9,22.0,883.0,487.91,361.19
2017,7,16,10,30,928.0,95.0,2.0,22.0,912.0,538.94,403.01
2017,7,16,10,45,933.5,95.0,2.1,22.0,934.5,588.34,442.61
2017,7,16,11,0,939.0,95.0,2.2,22.0,957.0,636.88,480.62
2017,7,16,11,15,941.5,96.0,2.3,22.0,972.0,683.3,516.25
2017,7,16,11,30,944.0,97.0,2.4,22.0,987.0,728.26,550.1
2017,7,16,11,45,946.5,96.5,2.5,22.0,995.0,770.32,580.51
2017,7,16,12,0,949.0,96.0,2.6,22.0,1003.0,810.54,608.32
2017,7,16,12,15,949.0,96.0,2.65,22.0,1003.5,847.23,633.28
2017,7,16,12,30,949.0,96.0,2.7,22.0,1004.0,881.59,656.6
2017,7,16,12,45,946.5,96.0,2.8,22.0,996.5,911.31,677.16
2017,7,16,13,0,944.0,96.0,2.9,22.0,989.0,938.25,695.91
2017,7,16,13,15,941.5,95.5,2.95,22.0,974.5,961.77,712.09
2017,7,16,13,30,939.0,95.0,3.0,22.0,960.0,982.25,726.33
2017,7,16,13,45,935.0,94.0,3.1,22.0,939.0,997.63,737.75
2017,7,16,14,0,931.0,93.0,3.2,22.0,918.0,1009.74,747.18
2017,7,16,14,15,925.0,92.0,3.2,21.5,889.5,1016.57,753.93
2017,7,16,14,30,919.0,91.0,3.2,21.0,861.0,1020.05,758.67
2017,7,16,14,45,912.0,89.5,3.25,21.0,827.0,1018.65,759.3
2017,7,16,15,0,905.0,88.0,3.3,21.0,793.0,1013.93,757.92
2017,7,16,15,15,894.5,86.0,3.3,21.0,753.5,1001.9,751.4
2017,7,16,15,30,884.0,84.0,3.3,21.0,714.0,986.74,742.95
2017,7,16,15,45,871.5,82.0,3.35,21.0,670.5,966.61,731.59
2017,7,16,16,0,859.0,80.0,3.4,21.0,627.0,943.68,718.36
2017,7,16,16,15,842.0,77.5,3.35,20.5,579.5,913.2,700.56
2017,7,16,16,30,825.0,75.0,3.3,20.0,532.0,880.45,681.04
2017,7,16,16,45,803.0,72.0,3.3,20.0,482.0,849.61,661.66
2017,7,16,17,0,781.0,69.0,3.3,20.0,432.0,807.84,634.12
2017,7,16,17,15,751.0,65.5,3.2,19.5,381.5,757.13,600.2
2017,7,16,17,30,721.0,62.0,3.1,19.0,331.0,705.87,564.94
2017,7,16,17,45,678.0,58.0,3.05,18.5,280.5,643.28,520.06
2017,7,16,18,0,635.0,54.0,3.0,18.0,230.0,581.67,474.05
2017,7,16,18,15,572.5,48.0,2.95,17.5,182.0,509.85,417.75
2017,7,16,18,30,510.0,42.0,2.9,17.0,134.0,437.27,357.71
2017,7,16,18,45,408.0,34.0,2.85,16.5,93.0,340.85,274.34
2017,7,16,19,0,306.0,26.0,2.8,16.0,52.0,253.5,183.35
2017,7,16,19,15,153.0,13.0,2.85,15.5,26.0,96.4,0.0
2017,7,16,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,17,5,15,122.0,12.0,2.75,12.0,20.5,10.91,0.0
2017,7,17,5,30,244.0,24.0,2.8,12.0,41.0,19.67,7.6
2017,7,17,5,45,352.5,34.0,2.9,12.5,81.0,27.25,17.87
2017,7,17,6,0,461.0,44.0,3.0,13.0,121.0,34.56,24.97
2017,7,17,6,15,530.5,51.0,3.0,13.5,168.5,38.97,29.2
2017,7,17,6,30,600.0,58.0,3.0,14.0,216.0,43.26,33.14
2017,7,17,6,45,649.0,63.0,3.05,14.5,267.0,45.75,35.34
2017,7,17,7,0,698.0,68.0,3.1,15.0,318.0,52.79,41.47
2017,7,17,7,15,731.0,72.0,3.1,15.0,369.0,54.5,42.86
2017,7,17,7,30,764.0,76.0,3.1,15.0,420.0,56.15,44.16
2017,7,17,7,45,789.0,79.0,3.1,15.5,471.0,56.91,44.58
2017,7,17,8,0,814.0,82.0,3.1,16.0,522.0,57.63,44.95
2017,7,17,8,15,832.5,84.5,3.1,16.0,570.0,78.79,51.65
2017,7,17,8,30,851.0,87.0,3.1,16.0,618.0,127.26,69.81
2017,7,17,8,45,865.5,89.0,3.15,16.5,663.0,177.14,102.1
2017,7,17,9,0,880.0,91.0,3.2,17.0,708.0,228.71,142.84
2017,7,17,9,15,890.5,93.0,3.2,17.0,748.5,280.87,188.01
2017,7,17,9,30,901.0,95.0,3.2,17.0,789.0,333.93,235.28
2017,7,17,9,45,899.0,102.0,3.25,17.5,821.0,387.14,282.48
2017,7,17,10,0,897.0,109.0,3.3,18.0,853.0,439.64,328.15
2017,7,17,10,15,903.5,110.5,3.3,18.0,882.5,490.93,372.21
2017,7,17,10,30,910.0,112.0,3.3,18.0,912.0,541.92,414.92
2017,7,17,10,45,916.0,112.5,3.35,18.0,934.5,591.38,455.52
2017,7,17,11,0,922.0,113.0,3.4,18.0,957.0,640.09,494.55
2017,7,17,11,15,925.0,113.5,3.4,18.0,972.5,685.95,530.42
2017,7,17,11,30,928.0,114.0,3.4,18.0,988.0,730.43,564.46
2017,7,17,11,45,932.0,113.0,3.45,18.0,997.0,772.83,596.27
2017,7,17,12,0,936.0,112.0,3.5,18.0,1006.0,813.56,624.94
2017,7,17,12,15,936.5,112.0,3.5,18.0,1006.5,850.53,650.56
2017,7,17,12,30,937.0,112.0,3.5,18.0,1007.0,885.27,674.5
2017,7,17,12,45,940.5,108.5,3.55,18.5,1001.5,916.97,695.27
2017,7,17,13,0,944.0,105.0,3.6,19.0,996.0,946.11,714.21
2017,7,17,13,15,941.5,104.5,3.6,19.0,982.0,969.89,730.53
2017,7,17,13,30,939.0,104.0,3.6,19.0,968.0,990.62,744.87
2017,7,17,13,45,938.0,101.5,3.65,19.0,947.5,1007.6,757.15
2017,7,17,14,0,937.0,99.0,3.7,19.0,927.0,1021.33,767.38
2017,7,17,14,15,931.5,97.5,3.7,18.5,899.0,1028.37,774.39
2017,7,17,14,30,926.0,96.0,3.7,18.0,871.0,1032.02,779.33
2017,7,17,14,45,920.0,94.0,3.75,18.0,837.5,1031.24,780.36
2017,7,17,15,0,914.0,92.0,3.8,18.0,804.0,1027.1,779.3
2017,7,17,15,15,904.5,90.0,3.8,18.0,764.5,1016.18,773.43
2017,7,17,15,30,895.0,88.0,3.8,18.0,725.0,1002.07,765.56
2017,7,17,15,45,882.5,86.0,3.8,18.0,681.0,981.95,753.66
2017,7,17,16,0,870.0,84.0,3.8,18.0,637.0,958.99,739.87
2017,7,17,16,15,853.0,81.5,3.75,17.5,589.0,928.45,721.82
2017,7,17,16,30,836.0,79.0,3.7,17.0,541.0,895.6,701.99
2017,7,17,16,45,813.0,76.0,3.7,17.0,490.5,863.79,681.66
2017,7,17,17,0,790.0,73.0,3.7,17.0,440.0,820.89,652.93
2017,7,17,17,15,760.0,69.5,3.65,16.5,388.5,769.94,618.63
2017,7,17,17,30,730.0,66.0,3.6,16.0,337.0,718.34,582.84
2017,7,17,17,45,684.5,61.5,3.55,16.0,285.5,652.71,533.94
2017,7,17,18,0,639.0,57.0,3.5,16.0,234.0,593.32,488.13
2017,7,17,18,15,574.5,51.0,3.45,15.5,185.0,515.38,426.3
2017,7,17,18,30,510.0,45.0,3.4,15.0,136.0,441.19,364.06
2017,7,17,18,45,403.0,36.0,3.35,14.5,94.0,340.13,275.92
2017,7,17,19,0,296.0,27.0,3.3,14.0,52.0,248.05,178.9
2017,7,17,19,15,148.0,13.5,3.3,13.5,26.0,94.0,0.0
2017,7,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,5,15,92.0,13.0,3.55,11.0,19.5,11.82,0.0
2017,7,18,5,30,184.0,26.0,3.6,11.0,39.0,20.46,7.56
2017,7,18,5,45,294.5,38.0,3.7,11.5,77.5,30.91,21.05
2017,7,18,6,0,405.0,50.0,3.8,12.0,116.0,39.85,29.72
2017,7,18,6,15,479.5,58.0,3.8,12.0,163.5,44.81,34.59
2017,7,18,6,30,554.0,66.0,3.8,12.0,211.0,49.64,39.15
2017,7,18,6,45,403.0,99.0,3.85,12.5,216.0,71.38,58.58
2017,7,18,7,0,252.0,132.0,3.9,13.0,221.0,96.42,80.61
2017,7,18,7,15,148.0,153.0,3.9,13.0,207.5,114.68,96.47
2017,7,18,7,30,44.0,174.0,3.9,13.0,194.0,134.02,113.06
2017,7,18,7,45,26.0,174.5,3.9,13.5,187.0,135.71,113.91
2017,7,18,8,0,8.0,175.0,3.9,14.0,180.0,145.01,121.33
2017,7,18,8,15,417.0,137.5,3.85,14.0,397.5,91.12,67.15
2017,7,18,8,30,826.0,100.0,3.8,14.0,615.0,123.13,68.29
2017,7,18,8,45,603.0,191.5,3.75,14.5,582.0,197.89,131.31
2017,7,18,9,0,380.0,283.0,3.7,15.0,549.0,265.67,194.6
2017,7,18,9,15,293.0,322.5,3.65,15.0,535.0,296.31,223.36
2017,7,18,9,30,206.0,362.0,3.6,15.0,521.0,328.95,253.03
2017,7,18,9,45,552.0,237.5,3.6,15.0,689.0,355.75,268.03
2017,7,18,10,0,898.0,113.0,3.6,15.0,857.0,441.63,333.71
2017,7,18,10,15,905.0,114.0,3.6,15.0,886.0,492.92,378.25
2017,7,18,10,30,912.0,115.0,3.6,15.0,915.0,543.95,421.62
2017,7,18,10,45,918.5,115.0,3.6,15.5,938.0,593.48,461.88
2017,7,18,11,0,925.0,115.0,3.6,16.0,961.0,642.3,500.41
2017,7,18,11,15,928.5,115.5,3.6,16.0,976.5,688.71,537.04
2017,7,18,11,30,932.0,116.0,3.6,16.0,992.0,733.76,571.86
2017,7,18,11,45,935.0,115.0,3.6,16.0,1001.0,775.71,603.52
2017,7,18,12,0,938.0,114.0,3.6,16.0,1010.0,815.89,631.82
2017,7,18,12,15,938.5,114.0,3.6,16.0,1010.5,853.03,657.78
2017,7,18,12,30,939.0,114.0,3.6,16.0,1011.0,887.92,682.05
2017,7,18,12,45,941.0,111.5,3.6,16.0,1005.0,919.41,703.87
2017,7,18,13,0,943.0,109.0,3.6,16.0,999.0,948.28,723.87
2017,7,18,13,15,940.0,108.5,3.6,16.0,984.5,971.72,740.14
2017,7,18,13,30,937.0,108.0,3.6,16.0,970.0,992.08,754.39
2017,7,18,13,45,935.5,105.5,3.6,16.5,949.0,1008.69,764.75
2017,7,18,14,0,934.0,103.0,3.6,17.0,928.0,1022.03,772.99
2017,7,18,14,15,928.0,102.0,3.6,17.0,900.0,1029.2,778.65
2017,7,18,14,30,922.0,101.0,3.6,17.0,872.0,1033.0,782.23
2017,7,18,14,45,916.5,98.0,3.6,17.0,838.0,1031.74,782.57
2017,7,18,15,0,911.0,95.0,3.6,17.0,804.0,1027.08,780.81
2017,7,18,15,15,901.0,93.5,3.6,16.5,764.5,1016.32,776.53
2017,7,18,15,30,891.0,92.0,3.6,16.0,725.0,1002.42,770.23
2017,7,18,15,45,879.5,89.0,3.65,16.0,681.0,982.22,758.59
2017,7,18,16,0,868.0,86.0,3.7,16.0,637.0,959.13,744.97
2017,7,18,16,15,851.0,83.5,3.65,16.0,589.0,928.67,725.5
2017,7,18,16,30,834.0,81.0,3.6,16.0,541.0,905.44,711.13
2017,7,18,16,45,812.5,77.5,3.6,16.0,490.5,864.95,684.49
2017,7,18,17,0,791.0,74.0,3.6,16.0,440.0,822.75,656.28
2017,7,18,17,15,760.5,70.0,3.55,15.5,388.0,770.68,621.08
2017,7,18,17,30,730.0,66.0,3.5,15.0,336.0,718.0,584.38
2017,7,18,17,45,686.5,61.5,3.5,15.0,284.5,653.97,536.75
2017,7,18,18,0,643.0,57.0,3.5,15.0,233.0,596.1,492.08
2017,7,18,18,15,578.0,50.5,3.4,14.5,184.0,516.96,428.93
2017,7,18,18,30,513.0,44.0,3.3,14.0,135.0,441.67,365.49
2017,7,18,18,45,405.5,35.0,3.2,13.5,93.0,340.28,276.6
2017,7,18,19,0,298.0,26.0,3.1,13.0,51.0,247.12,176.43
2017,7,18,19,15,149.0,13.0,3.1,12.5,25.5,93.99,0.0
2017,7,18,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,5,15,121.0,11.5,2.35,11.0,19.5,10.46,0.0
2017,7,19,5,30,242.0,23.0,2.4,11.0,39.0,18.89,5.88
2017,7,19,5,45,354.5,33.0,2.45,11.5,79.0,26.51,17.21
2017,7,19,6,0,467.0,43.0,2.5,12.0,119.0,33.87,24.42
2017,7,19,6,15,538.0,50.0,2.45,12.0,167.0,38.31,28.78
2017,7,19,6,30,609.0,57.0,2.4,12.0,215.0,42.64,32.87
2017,7,19,6,45,657.0,62.5,2.35,12.5,266.5,45.55,35.46
2017,7,19,7,0,705.0,68.0,2.3,13.0,318.0,52.98,41.99
2017,7,19,7,15,738.0,72.0,2.25,13.5,370.0,54.68,43.3
2017,7,19,7,30,771.0,76.0,2.2,14.0,422.0,56.33,44.53
2017,7,19,7,45,796.0,79.0,2.15,14.5,473.0,57.1,44.95
2017,7,19,8,0,821.0,82.0,2.1,15.0,524.0,57.82,45.32
2017,7,19,8,15,839.5,85.0,2.1,15.0,573.0,75.88,60.88
2017,7,19,8,30,858.0,88.0,2.1,15.0,622.0,125.11,69.0
2017,7,19,8,45,872.5,90.0,2.1,15.5,667.0,175.45,100.86
2017,7,19,9,0,887.0,92.0,2.1,16.0,712.0,227.48,141.54
2017,7,19,9,15,898.0,94.0,2.05,16.0,753.0,280.23,186.87
2017,7,19,9,30,909.0,96.0,2.0,16.0,794.0,333.95,234.34
2017,7,19,9,45,914.0,99.5,2.0,16.5,828.0,387.51,281.36
2017,7,19,10,0,919.0,103.0,2.0,17.0,862.0,441.05,327.37
2017,7,19,10,15,925.0,104.0,2.05,17.0,891.5,492.9,371.69
2017,7,19,10,30,931.0,105.0,2.1,17.0,921.0,544.38,414.56
2017,7,19,10,45,937.5,104.5,2.15,17.5,944.0,594.38,454.36
2017,7,19,11,0,944.0,104.0,2.2,18.0,967.0,643.61,492.39
2017,7,19,11,15,947.0,105.0,2.25,18.0,982.5,690.88,528.89
2017,7,19,11,30,950.0,106.0,2.3,18.0,998.0,736.72,563.54
2017,7,19,11,45,952.5,105.0,2.4,18.0,1006.5,778.94,594.83
2017,7,19,12,0,955.0,104.0,2.5,18.0,1015.0,819.3,623.08
2017,7,19,12,15,955.0,104.0,2.6,18.0,1015.5,856.52,649.07
2017,7,19,12,30,955.0,104.0,2.7,18.0,1016.0,891.41,673.42
2017,7,19,12,45,953.0,104.0,2.8,18.0,1008.5,922.07,694.9
2017,7,19,13,0,951.0,104.0,2.9,18.0,1001.0,949.96,714.55
2017,7,19,13,15,948.0,103.5,2.95,18.0,986.0,973.52,730.96
2017,7,19,13,30,945.0,103.0,3.0,18.0,971.0,993.98,745.4
2017,7,19,13,45,942.5,101.0,3.05,18.0,950.0,1010.21,757.13
2017,7,19,14,0,940.0,99.0,3.1,18.0,929.0,1023.12,766.82
2017,7,19,14,15,934.0,98.0,3.1,18.0,900.0,1030.31,772.41
2017,7,19,14,30,928.0,97.0,3.1,18.0,871.0,1034.1,775.94
2017,7,19,14,45,922.0,94.0,3.15,18.0,837.0,1032.29,776.36
2017,7,19,15,0,916.0,91.0,3.2,18.0,803.0,1027.06,774.68
2017,7,19,15,15,905.0,89.5,3.25,17.5,763.0,1015.23,770.16
2017,7,19,15,30,894.0,88.0,3.3,17.0,723.0,1000.25,763.63
2017,7,19,15,45,882.5,85.0,3.35,17.0,678.5,979.94,752.06
2017,7,19,16,0,871.0,82.0,3.4,17.0,634.0,956.73,738.52
2017,7,19,16,15,853.5,79.5,3.4,16.5,585.5,925.66,720.46
2017,7,19,16,30,836.0,77.0,3.4,16.0,537.0,892.3,700.6
2017,7,19,16,45,815.0,73.5,3.45,16.0,487.0,861.59,681.37
2017,7,19,17,0,794.0,70.0,3.5,16.0,437.0,819.76,653.66
2017,7,19,17,15,763.0,66.5,3.5,15.5,385.0,767.84,618.81
2017,7,19,17,30,732.0,63.0,3.5,15.0,333.0,715.37,582.45
2017,7,19,17,45,691.0,58.0,3.5,15.0,281.5,652.7,535.8
2017,7,19,18,0,650.0,53.0,3.5,15.0,230.0,590.87,487.97
2017,7,19,18,15,585.5,47.0,3.4,14.5,181.5,511.94,424.88
2017,7,19,18,30,521.0,41.0,3.3,14.0,133.0,442.73,366.33
2017,7,19,18,45,417.5,32.5,3.25,13.5,91.0,344.43,279.71
2017,7,19,19,0,314.0,24.0,3.2,13.0,49.0,253.24,178.05
2017,7,19,19,15,157.0,12.0,3.2,12.5,24.5,97.37,0.0
2017,7,19,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,20,5,15,133.0,10.5,3.2,11.0,19.0,9.55,0.0
2017,7,20,5,30,266.0,21.0,3.2,11.0,38.0,17.13,4.07
2017,7,20,5,45,378.0,30.0,3.25,11.5,77.5,23.94,14.93
2017,7,20,6,0,490.0,39.0,3.3,12.0,117.0,30.54,21.45
2017,7,20,6,15,559.0,45.0,3.3,12.5,165.0,34.33,25.14
2017,7,20,6,30,628.0,51.0,3.3,13.0,213.0,41.51,31.71
2017,7,20,6,45,673.0,56.0,3.35,13.5,263.5,44.51,34.38
2017,7,20,7,0,718.0,61.0,3.4,14.0,314.0,47.42,36.86
2017,7,20,7,15,749.5,64.5,3.35,14.0,365.5,48.98,38.14
2017,7,20,7,30,781.0,68.0,3.3,14.0,417.0,50.48,39.34
2017,7,20,7,45,804.5,71.0,3.25,14.5,467.5,51.49,40.01
2017,7,20,8,0,828.0,74.0,3.2,15.0,518.0,61.65,48.68
2017,7,20,8,15,845.5,76.5,3.15,15.0,566.0,68.65,54.6
2017,7,20,8,30,863.0,79.0,3.1,15.0,614.0,117.67,63.3
2017,7,20,8,45,876.5,81.0,3.05,15.5,658.5,168.05,94.98
2017,7,20,9,0,890.0,83.0,3.0,16.0,703.0,220.03,135.73
2017,7,20,9,15,900.5,84.5,2.95,16.0,743.5,272.4,181.06
2017,7,20,9,30,911.0,86.0,2.9,16.0,784.0,325.67,228.64
2017,7,20,9,45,919.0,87.5,2.85,16.5,819.0,378.81,275.77
2017,7,20,10,0,927.0,89.0,2.8,17.0,854.0,432.2,322.19
2017,7,20,10,15,933.0,90.0,2.8,17.0,883.0,484.35,367.22
2017,7,20,10,30,939.0,91.0,2.8,17.0,912.0,536.12,410.76
2017,7,20,10,45,943.0,91.5,2.8,17.5,934.5,585.82,450.73
2017,7,20,11,0,947.0,92.0,2.8,18.0,957.0,634.53,488.7
2017,7,20,11,15,950.0,92.5,2.85,18.0,972.5,681.43,525.4
2017,7,20,11,30,953.0,93.0,2.9,18.0,988.0,726.87,560.23
2017,7,20,11,45,954.5,93.0,3.0,18.0,996.0,769.18,591.6
2017,7,20,12,0,956.0,93.0,3.1,18.0,1004.0,809.56,620.14
2017,7,20,12,15,956.5,93.0,3.15,18.0,1004.5,847.06,646.27
2017,7,20,12,30,957.0,93.0,3.2,18.0,1005.0,882.23,670.71
2017,7,20,12,45,947.0,98.5,3.3,18.0,995.5,911.03,691.05
2017,7,20,13,0,937.0,104.0,3.4,18.0,986.0,936.8,709.39
2017,7,20,13,15,934.5,103.5,3.45,18.0,972.0,960.5,726.07
2017,7,20,13,30,932.0,103.0,3.5,18.0,958.0,981.17,740.78
2017,7,20,13,45,931.0,100.5,3.6,18.0,938.0,998.1,753.43
2017,7,20,14,0,930.0,98.0,3.7,18.0,918.0,1011.79,764.04
2017,7,20,14,15,924.5,97.0,3.75,18.0,890.0,1019.35,770.32
2017,7,20,14,30,919.0,96.0,3.8,18.0,862.0,1023.55,774.52
2017,7,20,14,45,914.5,93.0,3.9,18.0,829.0,1023.19,776.16
2017,7,20,15,0,910.0,90.0,4.0,18.0,796.0,1019.44,775.67
2017,7,20,15,15,900.5,88.0,4.05,17.5,756.5,1008.53,771.55
2017,7,20,15,30,891.0,86.0,4.1,17.0,717.0,994.44,765.38
2017,7,20,15,45,881.5,82.5,4.15,17.0,674.0,975.48,754.45
2017,7,20,16,0,872.0,79.0,4.2,17.0,631.0,953.55,741.49
2017,7,20,16,15,856.0,77.0,4.2,16.5,583.5,924.48,724.54
2017,7,20,16,30,840.0,75.0,4.2,16.0,536.0,893.07,705.77
2017,7,20,16,45,821.5,71.0,4.25,16.0,486.0,854.66,680.57
2017,7,20,17,0,803.0,67.0,4.3,16.0,436.0,823.34,660.29
2017,7,20,17,15,774.0,63.5,4.3,15.5,384.5,772.9,626.15
2017,7,20,17,30,745.0,60.0,4.3,15.0,333.0,721.78,590.5
2017,7,20,17,45,706.0,55.5,4.3,15.0,282.5,660.97,544.87
2017,7,20,18,0,667.0,51.0,4.3,15.0,232.0,600.86,497.98
2017,7,20,18,15,604.0,45.5,4.15,14.5,183.0,523.1,435.15
2017,7,20,18,30,541.0,40.0,4.0,14.0,134.0,448.61,372.13
2017,7,20,18,45,437.0,32.0,3.9,13.5,92.0,356.03,289.22
2017,7,20,19,0,333.0,24.0,3.8,13.0,50.0,263.45,181.96
2017,7,20,19,15,166.5,12.0,3.75,13.0,25.0,102.46,0.0
2017,7,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,130.5,10.5,2.45,11.0,18.5,9.55,0.0
2017,7,21,5,30,261.0,21.0,2.4,11.0,37.0,17.2,3.24
2017,7,21,5,45,374.0,30.0,2.4,11.5,76.5,24.01,14.93
2017,7,21,6,0,487.0,39.0,2.4,12.0,116.0,30.6,21.49
2017,7,21,6,15,557.5,46.0,2.35,12.5,164.0,35.21,25.93
2017,7,21,6,30,628.0,53.0,2.3,13.0,212.0,43.34,33.35
2017,7,21,6,45,673.5,57.5,2.25,13.5,263.5,45.84,35.57
2017,7,21,7,0,719.0,62.0,2.2,14.0,315.0,48.3,37.65
2017,7,21,7,15,752.0,66.0,2.1,14.0,367.0,50.21,39.26
2017,7,21,7,30,785.0,70.0,2.0,14.0,419.0,52.05,40.76
2017,7,21,7,45,809.5,73.0,1.95,14.5,470.0,53.01,41.37
2017,7,21,8,0,834.0,76.0,1.9,15.0,521.0,63.08,49.94
2017,7,21,8,15,852.0,78.5,1.8,15.5,569.5,68.31,54.2
2017,7,21,8,30,870.0,81.0,1.7,16.0,618.0,117.77,63.38
2017,7,21,8,45,883.5,83.0,1.65,16.5,663.5,168.6,94.65
2017,7,21,9,0,897.0,85.0,1.6,17.0,709.0,221.03,135.07
2017,7,21,9,15,907.5,86.5,1.6,17.0,749.5,273.84,180.11
2017,7,21,9,30,918.0,88.0,1.6,17.0,790.0,327.56,227.36
2017,7,21,9,45,919.5,93.0,1.65,17.5,824.0,381.59,274.68
2017,7,21,10,0,921.0,98.0,1.7,18.0,858.0,435.25,320.73
2017,7,21,10,15,927.5,99.0,1.75,18.0,887.5,487.48,365.09
2017,7,21,10,30,934.0,100.0,1.8,18.0,917.0,539.39,408.03
2017,7,21,10,45,939.5,100.5,1.9,18.0,940.0,589.84,448.99
2017,7,21,11,0,945.0,101.0,2.0,18.0,963.0,639.44,488.33
2017,7,21,11,15,948.0,101.5,2.1,18.0,978.5,686.43,524.88
2017,7,21,11,30,951.0,102.0,2.2,18.0,994.0,731.98,559.64
2017,7,21,11,45,953.5,101.5,2.35,18.5,1002.5,774.71,590.52
2017,7,21,12,0,956.0,101.0,2.5,19.0,1011.0,815.58,618.25
2017,7,21,12,15,956.0,101.5,2.6,18.5,1011.5,853.34,645.75
2017,7,21,12,30,956.0,102.0,2.7,18.0,1012.0,888.76,671.7
2017,7,21,12,45,952.5,103.0,2.8,18.0,1004.5,919.15,693.0
2017,7,21,13,0,949.0,104.0,2.9,18.0,997.0,946.7,712.45
2017,7,21,13,15,946.5,103.5,2.95,18.0,982.5,970.76,729.2
2017,7,21,13,30,944.0,103.0,3.0,18.0,968.0,991.73,743.99
2017,7,21,13,45,941.0,101.5,3.1,18.0,947.0,1008.04,756.2
2017,7,21,14,0,938.0,100.0,3.2,18.0,926.0,1021.04,766.38
2017,7,21,14,15,932.0,99.0,3.25,18.0,898.0,1028.28,772.45
2017,7,21,14,30,926.0,98.0,3.3,18.0,870.0,1032.13,776.45
2017,7,21,14,45,919.5,96.0,3.35,18.0,835.5,1031.0,777.3
2017,7,21,15,0,913.0,94.0,3.4,18.0,801.0,1026.49,776.07
2017,7,21,15,15,902.5,92.5,3.4,17.5,761.5,1015.27,771.52
2017,7,21,15,30,892.0,91.0,3.4,17.0,722.0,1000.89,764.97
2017,7,21,15,45,879.5,88.5,3.4,17.0,677.5,980.31,752.81
2017,7,21,16,0,867.0,86.0,3.4,17.0,633.0,956.87,738.75
2017,7,21,16,15,849.5,83.0,3.4,17.0,584.5,925.35,719.02
2017,7,21,16,30,832.0,80.0,3.4,17.0,536.0,901.01,704.3
2017,7,21,16,45,809.5,77.0,3.4,17.0,485.5,860.3,677.66
2017,7,21,17,0,787.0,74.0,3.4,17.0,435.0,817.94,649.49
2017,7,21,17,15,755.5,70.0,3.35,16.5,383.0,765.12,613.89
2017,7,21,17,30,724.0,66.0,3.3,16.0,331.0,711.75,576.81
2017,7,21,17,45,679.5,61.0,3.25,15.5,279.0,646.5,529.19
2017,7,21,18,0,635.0,56.0,3.2,15.0,227.0,587.53,484.43
2017,7,21,18,15,568.0,49.5,3.1,14.5,178.5,507.37,420.35
2017,7,21,18,30,501.0,43.0,3.0,14.0,130.0,431.25,355.99
2017,7,21,18,45,390.0,34.0,2.95,14.0,88.0,328.44,265.08
2017,7,21,19,0,279.0,25.0,2.9,14.0,46.0,231.19,154.62
2017,7,21,19,15,139.5,12.5,2.9,13.5,23.0,87.95,0.0
2017,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,5,15,104.0,10.5,1.2,11.5,16.5,9.55,0.0
2017,7,22,5,30,208.0,21.0,1.2,12.0,33.0,17.22,2.17
2017,7,22,5,45,325.0,31.5,1.2,12.5,72.0,25.34,15.94
2017,7,22,6,0,442.0,42.0,1.2,13.0,111.0,33.17,23.66
2017,7,22,6,15,515.5,49.5,1.15,13.0,158.5,38.04,28.41
2017,7,22,6,30,589.0,57.0,1.1,13.0,206.0,42.76,32.86
2017,7,22,6,45,638.5,62.5,1.05,13.5,257.0,45.65,35.44
2017,7,22,7,0,688.0,68.0,1.0,14.0,308.0,53.09,41.95
2017,7,22,7,15,722.5,72.5,1.0,14.5,360.0,55.18,43.6
2017,7,22,7,30,757.0,77.0,1.0,15.0,412.0,57.19,45.13
2017,7,22,7,45,783.0,80.0,1.0,15.5,463.0,57.91,45.51
2017,7,22,8,0,809.0,83.0,1.0,16.0,514.0,58.6,45.84
2017,7,22,8,15,828.0,86.0,1.0,16.5,562.5,61.27,47.89
2017,7,22,8,30,847.0,89.0,1.0,17.0,611.0,119.88,66.11
2017,7,22,8,45,862.0,91.0,1.0,17.5,656.5,169.83,96.11
2017,7,22,9,0,877.0,93.0,1.0,18.0,702.0,221.52,135.29
2017,7,22,9,15,888.5,95.0,1.0,18.0,743.0,274.01,179.34
2017,7,22,9,30,900.0,97.0,1.0,18.0,784.0,327.52,225.64
2017,7,22,9,45,909.0,98.5,1.05,18.5,819.5,380.66,271.39
2017,7,22,10,0,918.0,100.0,1.1,19.0,855.0,434.15,316.56
2017,7,22,10,15,924.5,101.0,1.1,19.5,884.5,486.32,359.31
2017,7,22,10,30,931.0,102.0,1.1,20.0,914.0,538.16,400.39
2017,7,22,10,45,936.0,102.5,1.15,20.5,937.0,588.28,439.18
2017,7,22,11,0,941.0,103.0,1.2,21.0,960.0,637.51,476.12
2017,7,22,11,15,944.0,103.5,1.3,21.0,976.0,684.41,511.75
2017,7,22,11,30,947.0,104.0,1.4,21.0,992.0,729.88,545.65
2017,7,22,11,45,949.0,104.5,1.5,21.0,1000.0,773.02,576.99
2017,7,22,12,0,951.0,105.0,1.6,21.0,1008.0,814.31,605.22
2017,7,22,12,15,951.5,105.0,1.65,21.0,1009.0,851.97,630.39
2017,7,22,12,30,952.0,105.0,1.7,21.0,1010.0,887.32,653.97
2017,7,22,12,45,950.0,105.0,1.8,21.0,1003.0,918.06,675.06
2017,7,22,13,0,948.0,105.0,1.9,21.0,996.0,946.01,694.4
2017,7,22,13,15,945.5,104.5,1.95,21.0,982.0,970.1,710.72
2017,7,22,13,30,943.0,104.0,2.0,21.0,968.0,991.11,725.16
2017,7,22,13,45,939.0,103.0,2.1,21.0,946.5,1007.01,737.03
2017,7,22,14,0,935.0,102.0,2.2,21.0,925.0,1019.6,746.94
2017,7,22,14,15,929.5,101.0,2.2,21.0,896.5,1027.37,752.73
2017,7,22,14,30,924.0,100.0,2.2,21.0,868.0,1031.76,756.53
2017,7,22,14,45,916.5,98.0,2.25,21.0,834.0,1029.69,756.93
2017,7,22,15,0,909.0,96.0,2.3,21.0,800.0,1024.24,755.35
2017,7,22,15,15,898.5,94.5,2.3,20.5,760.0,1013.09,751.07
2017,7,22,15,30,888.0,93.0,2.3,20.0,720.0,998.78,744.87
2017,7,22,15,45,875.0,90.5,2.35,20.0,675.0,977.8,733.45
2017,7,22,16,0,862.0,88.0,2.4,20.0,630.0,953.98,720.16
2017,7,22,16,15,844.0,85.0,2.4,19.5,581.5,922.1,702.2
2017,7,22,16,30,826.0,82.0,2.4,19.0,533.0,897.49,689.09
2017,7,22,16,45,802.5,79.0,2.4,19.0,482.5,856.01,662.65
2017,7,22,17,0,779.0,76.0,2.4,19.0,432.0,812.92,634.74
2017,7,22,17,15,747.0,72.0,2.35,18.5,379.5,759.89,599.79
2017,7,22,17,30,715.0,68.0,2.3,18.0,327.0,706.32,563.39
2017,7,22,17,45,669.0,62.5,2.3,17.5,275.5,639.5,515.86
2017,7,22,18,0,623.0,57.0,2.3,17.0,224.0,579.4,471.3
2017,7,22,18,15,554.5,50.5,2.15,16.5,175.5,498.63,407.58
2017,7,22,18,30,486.0,44.0,2.0,16.0,127.0,421.99,343.53
2017,7,22,18,45,376.0,34.0,1.9,15.5,85.5,319.24,254.45
2017,7,22,19,0,266.0,24.0,1.8,15.0,44.0,221.13,142.35
2017,7,22,19,15,133.0,12.0,1.75,15.0,22.0,83.8,0.0
2017,7,22,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,23,5,15,87.0,10.0,1.15,12.5,15.0,9.1,0.0
2017,7,23,5,30,174.0,20.0,1.2,13.0,30.0,16.33,0.53
