Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,5,45,287.5,31.5,1.25,13.5,67.5,25.36,15.79
2017,7,23,6,0,401.0,43.0,1.3,14.0,105.0,34.03,24.28
2017,7,23,6,15,474.5,51.5,1.25,14.0,151.0,39.67,29.71
2017,7,23,6,30,548.0,60.0,1.2,14.0,197.0,45.11,34.8
2017,7,23,6,45,599.0,65.5,1.15,14.5,247.0,47.85,37.24
2017,7,23,7,0,650.0,71.0,1.1,15.0,297.0,50.51,39.49
2017,7,23,7,15,459.5,121.0,1.1,15.5,293.0,84.04,68.78
2017,7,23,7,30,269.0,171.0,1.1,16.0,289.0,120.25,99.69
2017,7,23,7,45,522.5,129.5,1.15,16.5,394.5,86.32,69.89
2017,7,23,8,0,776.0,88.0,1.2,17.0,500.0,61.91,48.49
2017,7,23,8,15,796.0,91.0,1.2,17.0,548.0,62.57,48.92
2017,7,23,8,30,816.0,94.0,1.2,17.0,596.0,109.96,59.57
2017,7,23,8,45,831.5,96.5,1.3,17.5,641.0,168.3,96.47
2017,7,23,9,0,847.0,99.0,1.4,18.0,686.0,218.91,134.74
2017,7,23,9,15,859.0,101.0,1.45,18.0,726.5,270.03,177.77
2017,7,23,9,30,871.0,103.0,1.5,18.0,767.0,322.22,223.25
2017,7,23,9,45,873.0,109.0,1.6,18.5,800.5,374.91,269.11
2017,7,23,10,0,875.0,115.0,1.7,19.0,834.0,427.31,313.92
2017,7,23,10,15,622.0,248.0,1.75,19.0,768.5,455.56,341.7
2017,7,23,10,30,369.0,381.0,1.8,19.0,703.0,477.04,360.45
2017,7,23,10,45,636.0,249.5,1.9,19.0,821.0,536.3,407.22
2017,7,23,11,0,903.0,118.0,2.0,19.0,939.0,626.07,476.9
2017,7,23,11,15,906.5,118.5,2.05,19.0,955.0,671.81,511.84
2017,7,23,11,30,910.0,119.0,2.1,19.0,971.0,716.25,545.39
2017,7,23,11,45,913.0,119.0,2.15,19.0,979.5,758.45,576.7
2017,7,23,12,0,916.0,119.0,2.2,19.0,988.0,798.96,604.82
2017,7,23,12,15,916.0,119.0,2.25,19.0,989.0,835.25,629.69
2017,7,23,12,30,916.0,119.0,2.3,19.0,990.0,869.3,652.98
2017,7,23,12,45,906.0,124.5,2.35,19.0,980.5,897.37,672.2
2017,7,23,13,0,896.0,130.0,2.4,19.0,971.0,922.52,689.52
2017,7,23,13,15,893.0,129.0,2.4,19.0,956.5,944.97,704.65
2017,7,23,13,30,890.0,128.0,2.4,19.0,942.0,964.45,717.87
2017,7,23,13,45,883.0,128.5,2.45,19.0,920.0,978.54,728.13
2017,7,23,14,0,876.0,129.0,2.5,19.0,898.0,989.46,736.47
2017,7,23,14,15,869.0,127.5,2.55,18.5,870.0,995.14,742.93
2017,7,23,14,30,862.0,126.0,2.6,18.0,842.0,997.58,747.43
2017,7,23,14,45,850.5,125.0,2.65,18.0,807.0,992.86,745.93
2017,7,23,15,0,839.0,124.0,2.7,18.0,772.0,996.05,749.94
2017,7,23,15,15,827.0,121.5,2.7,17.5,732.5,982.99,744.04
2017,7,23,15,30,815.0,119.0,2.7,17.0,693.0,966.89,736.3
2017,7,23,15,45,797.5,116.5,2.75,17.0,648.5,942.46,721.98
2017,7,23,16,0,780.0,114.0,2.8,17.0,604.0,915.39,705.84
2017,7,23,16,15,473.0,175.0,2.8,16.5,465.0,681.71,540.55
2017,7,23,16,30,166.0,236.0,2.8,16.0,326.0,425.06,341.79
2017,7,23,16,45,426.0,166.5,2.8,16.0,367.5,615.13,497.48
2017,7,23,17,0,686.0,97.0,2.8,16.0,409.0,761.48,609.32
2017,7,23,17,15,353.0,112.5,2.75,15.5,272.5,467.57,384.89
2017,7,23,17,30,20.0,128.0,2.7,15.0,136.0,142.33,114.91
2017,7,23,17,45,267.5,99.5,2.7,14.5,172.0,347.47,292.44
2017,7,23,18,0,515.0,71.0,2.7,14.0,208.0,514.94,429.36
2017,7,23,18,15,442.0,61.5,2.6,13.5,161.0,430.79,359.02
2017,7,23,18,30,369.0,52.0,2.5,13.0,114.0,351.08,290.62
2017,7,23,18,45,264.5,39.0,2.45,13.0,75.5,251.71,202.61
2017,7,23,19,0,160.0,26.0,2.4,13.0,37.0,158.26,97.95
2017,7,23,19,15,80.0,13.0,2.35,13.0,18.5,55.59,0.0
2017,7,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,71.5,10.0,1.6,11.0,14.0,9.1,0.0
2017,7,24,5,30,143.0,20.0,1.7,11.0,28.0,15.75,0.0
2017,7,24,5,45,256.5,32.0,1.8,11.5,64.0,25.86,16.25
2017,7,24,6,0,370.0,44.0,1.9,12.0,100.0,34.95,25.25
2017,7,24,6,15,444.5,53.0,1.9,12.0,145.5,40.94,31.07
2017,7,24,6,30,519.0,62.0,1.9,12.0,191.0,46.72,36.51
2017,7,24,6,45,259.5,84.5,1.95,12.5,149.0,60.55,48.91
2017,7,24,7,0,0.0,107.0,2.0,13.0,107.0,90.25,75.15
2017,7,24,7,15,5.5,128.5,2.0,13.5,131.0,107.31,89.78
2017,7,24,7,30,11.0,150.0,2.0,14.0,155.0,124.18,103.98
2017,7,24,7,45,37.0,183.5,2.05,14.5,202.5,141.02,117.93
2017,7,24,8,0,63.0,217.0,2.1,15.0,250.0,162.69,135.78
2017,7,24,8,15,71.5,241.5,2.1,15.0,282.5,178.37,148.56
2017,7,24,8,30,80.0,266.0,2.1,15.0,315.0,202.18,158.21
2017,7,24,8,45,61.5,274.5,2.15,15.5,314.0,214.85,167.36
2017,7,24,9,0,43.0,283.0,2.2,16.0,313.0,225.19,175.51
2017,7,24,9,15,38.5,293.5,2.2,16.0,321.5,237.75,185.33
2017,7,24,9,30,34.0,304.0,2.2,16.0,330.0,249.78,194.74
2017,7,24,9,45,27.0,297.0,2.25,16.5,318.5,247.99,193.06
2017,7,24,10,0,20.0,290.0,2.3,17.0,307.0,253.46,197.0
2017,7,24,10,15,19.0,294.0,2.35,17.0,311.0,258.98,201.17
2017,7,24,10,30,18.0,298.0,2.4,17.0,315.0,264.31,205.18
2017,7,24,10,45,20.5,316.0,2.45,17.0,335.0,282.86,219.39
2017,7,24,11,0,23.0,334.0,2.5,17.0,355.0,301.87,233.88
2017,7,24,11,15,139.0,396.0,2.5,17.0,526.0,421.41,325.9
2017,7,24,11,30,255.0,458.0,2.5,17.0,697.0,558.33,427.98
2017,7,24,11,45,166.5,456.0,2.55,17.0,612.5,514.62,394.33
2017,7,24,12,0,78.0,454.0,2.6,17.0,528.0,459.05,352.06
2017,7,24,12,15,53.0,413.5,2.65,17.0,464.0,411.79,316.98
2017,7,24,12,30,28.0,373.0,2.7,17.0,400.0,360.96,278.57
2017,7,24,12,45,35.0,388.5,2.75,17.0,422.0,385.96,298.0
2017,7,24,13,0,42.0,404.0,2.8,17.0,444.0,411.82,317.73
2017,7,24,13,15,81.5,428.0,2.8,17.0,503.5,476.3,367.12
2017,7,24,13,30,121.0,452.0,2.8,17.0,563.0,555.12,426.07
2017,7,24,13,45,72.5,390.0,2.8,17.0,456.0,442.78,342.16
2017,7,24,14,0,24.0,328.0,2.8,17.0,349.0,324.91,252.41
2017,7,24,14,15,18.0,288.0,2.75,16.5,304.0,282.4,220.66
2017,7,24,14,30,12.0,248.0,2.7,16.0,259.0,239.33,187.67
2017,7,24,14,45,13.5,251.5,2.7,16.0,263.0,245.34,192.89
2017,7,24,15,0,15.0,255.0,2.7,16.0,267.0,251.59,198.22
2017,7,24,15,15,10.5,222.5,2.7,16.0,231.0,216.25,170.53
2017,7,24,15,30,6.0,190.0,2.7,16.0,195.0,180.72,142.47
2017,7,24,15,45,3.0,168.0,2.7,16.0,170.5,156.94,123.61
2017,7,24,16,0,0.0,146.0,2.7,16.0,146.0,133.11,104.5
2017,7,24,16,15,0.0,140.0,2.65,15.5,140.0,127.93,100.81
2017,7,24,16,30,0.0,134.0,2.6,15.0,134.0,122.84,97.15
2017,7,24,16,45,0.0,113.0,2.6,15.0,113.0,102.66,80.75
2017,7,24,17,0,0.0,92.0,2.6,15.0,92.0,82.46,64.16
2017,7,24,17,15,0.0,78.5,2.55,14.5,78.5,69.7,53.75
2017,7,24,17,30,0.0,65.0,2.5,14.0,65.0,57.44,43.59
2017,7,24,17,45,0.0,54.0,2.45,14.0,54.0,47.67,35.32
2017,7,24,18,0,0.0,43.0,2.4,14.0,43.0,37.92,26.95
2017,7,24,18,15,193.0,45.5,2.3,13.5,78.0,221.02,186.23
2017,7,24,18,30,386.0,48.0,2.2,13.0,113.0,358.01,296.78
2017,7,24,18,45,279.5,36.0,2.15,13.0,74.5,259.49,208.2
2017,7,24,19,0,173.0,24.0,2.1,13.0,36.0,161.46,95.35
2017,7,24,19,15,86.5,12.0,2.0,12.5,18.0,58.14,0.0
2017,7,24,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,5,15,65.5,9.5,1.4,11.0,13.0,8.64,0.0
2017,7,25,5,30,131.0,19.0,1.4,11.0,26.0,14.96,0.0
2017,7,25,5,45,242.5,31.5,1.45,11.5,61.5,24.57,15.05
2017,7,25,6,0,354.0,44.0,1.5,12.0,97.0,35.01,25.28
2017,7,25,6,15,429.0,53.0,1.45,12.5,142.0,40.99,31.04
2017,7,25,6,30,504.0,62.0,1.4,13.0,187.0,46.75,36.39
2017,7,25,6,45,252.0,76.5,1.35,13.5,139.0,54.83,43.62
2017,7,25,7,0,0.0,91.0,1.3,14.0,91.0,78.23,64.23
2017,7,25,7,15,40.0,134.0,1.25,14.0,151.5,106.79,89.11
2017,7,25,7,30,80.0,177.0,1.2,14.0,212.0,135.55,113.69
2017,7,25,7,45,51.0,184.0,1.15,14.5,207.5,141.38,117.98
2017,7,25,8,0,22.0,191.0,1.1,15.0,203.0,155.92,129.68
2017,7,25,8,15,23.5,209.0,1.1,15.0,223.0,169.83,140.93
2017,7,25,8,30,25.0,227.0,1.1,15.0,243.0,186.48,146.87
2017,7,25,8,45,47.5,264.5,1.15,15.5,296.5,206.81,160.99
2017,7,25,9,0,70.0,302.0,1.2,16.0,350.0,241.47,186.37
2017,7,25,9,15,80.0,325.5,1.2,16.0,384.0,267.62,206.0
2017,7,25,9,30,90.0,349.0,1.2,16.0,418.0,295.28,226.94
2017,7,25,9,45,167.5,368.5,1.3,16.5,503.5,334.16,254.66
2017,7,25,10,0,245.0,388.0,1.4,17.0,589.0,382.44,290.2
2017,7,25,10,15,549.0,257.0,1.5,17.0,728.0,431.64,326.46
2017,7,25,10,30,853.0,126.0,1.6,17.0,867.0,514.77,390.8
2017,7,25,10,45,857.5,128.0,1.7,17.5,889.0,562.43,428.63
2017,7,25,11,0,862.0,130.0,1.8,18.0,911.0,609.32,465.08
2017,7,25,11,15,865.0,130.5,1.85,18.0,926.5,653.16,499.04
2017,7,25,11,30,868.0,131.0,1.9,18.0,942.0,695.74,531.36
2017,7,25,11,45,869.5,131.5,2.0,18.0,949.5,735.83,561.64
2017,7,25,12,0,871.0,132.0,2.1,18.0,957.0,774.23,589.48
2017,7,25,12,15,871.0,132.5,2.15,18.0,957.5,809.63,613.95
2017,7,25,12,30,871.0,133.0,2.2,18.0,958.0,842.93,636.93
2017,7,25,12,45,881.0,125.0,2.3,18.0,954.5,874.91,659.41
2017,7,25,13,0,891.0,117.0,2.4,18.0,951.0,904.62,680.36
2017,7,25,13,15,888.5,116.0,2.45,17.5,937.0,927.15,697.41
2017,7,25,13,30,886.0,115.0,2.5,17.0,923.0,946.76,712.67
2017,7,25,13,45,633.5,246.0,2.55,17.0,817.0,874.43,663.43
2017,7,25,14,0,381.0,377.0,2.6,17.0,711.0,761.61,579.41
2017,7,25,14,15,411.0,350.5,2.65,17.0,700.0,788.27,601.07
2017,7,25,14,30,441.0,324.0,2.7,17.0,689.0,801.07,612.25
2017,7,25,14,45,403.5,325.0,2.75,17.0,648.5,772.89,592.78
2017,7,25,15,0,366.0,326.0,2.8,17.0,608.0,727.25,561.36
2017,7,25,15,15,276.5,325.0,2.8,16.5,531.5,642.05,499.99
2017,7,25,15,30,187.0,324.0,2.8,16.0,455.0,538.02,423.27
2017,7,25,15,45,195.0,301.0,2.8,16.0,430.0,523.06,414.27
2017,7,25,16,0,203.0,278.0,2.8,16.0,405.0,506.74,403.7
2017,7,25,16,15,486.0,182.5,2.8,15.5,454.0,702.54,561.08
2017,7,25,16,30,769.0,87.0,2.8,15.0,503.0,848.93,670.55
2017,7,25,16,45,744.5,83.5,2.8,15.0,454.0,807.15,641.21
2017,7,25,17,0,720.0,80.0,2.8,15.0,405.0,763.95,611.99
2017,7,25,17,15,686.5,75.5,2.75,14.5,354.5,710.6,575.31
2017,7,25,17,30,653.0,71.0,2.7,14.0,304.0,662.01,541.13
2017,7,25,17,45,606.5,65.0,2.65,14.0,254.5,596.71,491.7
2017,7,25,18,0,560.0,59.0,2.6,14.0,205.0,532.96,441.64
2017,7,25,18,15,491.0,51.5,2.5,13.5,159.0,453.0,376.9
2017,7,25,18,30,422.0,44.0,2.4,13.0,113.0,377.35,311.66
2017,7,25,18,45,318.5,33.0,2.35,13.0,75.0,280.63,224.86
2017,7,25,19,0,215.0,22.0,2.3,13.0,37.0,184.82,103.3
2017,7,25,19,15,107.5,11.0,2.2,13.0,18.5,68.58,0.0
2017,7,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,26,5,15,89.5,9.0,1.85,11.5,13.5,8.19,0.0
2017,7,26,5,30,179.0,18.0,1.9,12.0,27.0,14.7,0.0
2017,7,26,5,45,300.5,29.0,2.0,12.5,64.5,23.37,13.84
2017,7,26,6,0,422.0,40.0,2.1,13.0,102.0,31.7,22.23
2017,7,26,6,15,497.0,47.5,2.05,13.0,148.5,36.61,27.05
2017,7,26,6,30,572.0,55.0,2.0,13.0,195.0,41.38,31.56
2017,7,26,6,45,286.0,63.0,2.0,13.5,133.0,45.42,35.2
2017,7,26,7,0,0.0,71.0,2.0,14.0,71.0,62.49,50.31
2017,7,26,7,15,0.0,70.0,1.95,14.0,70.0,61.89,49.64
2017,7,26,7,30,0.0,69.0,1.9,14.0,69.0,61.0,48.7
2017,7,26,7,45,0.0,102.0,1.85,14.5,102.0,88.91,72.88
2017,7,26,8,0,0.0,135.0,1.8,15.0,135.0,115.19,95.17
2017,7,26,8,15,0.5,150.0,1.75,15.0,150.5,127.27,105.16
2017,7,26,8,30,1.0,165.0,1.7,15.0,166.0,139.92,110.42
2017,7,26,8,45,4.0,182.5,1.7,15.5,186.0,154.97,121.89
2017,7,26,9,0,7.0,200.0,1.7,16.0,206.0,170.47,133.58
2017,7,26,9,15,78.5,279.5,1.65,16.0,339.0,236.72,182.82
2017,7,26,9,30,150.0,359.0,1.6,16.0,472.0,307.55,235.28
2017,7,26,9,45,83.5,317.0,1.6,16.5,380.5,280.41,216.06
2017,7,26,10,0,17.0,275.0,1.6,17.0,289.0,240.29,186.18
2017,7,26,10,15,455.0,196.0,1.6,17.0,590.5,341.61,261.12
2017,7,26,10,30,893.0,117.0,1.6,17.0,892.0,526.03,399.46
2017,7,26,10,45,466.5,250.5,1.65,17.5,657.0,447.56,342.91
2017,7,26,11,0,40.0,384.0,1.7,18.0,422.0,346.39,264.94
2017,7,26,11,15,40.0,390.5,1.75,18.0,428.0,357.68,273.96
2017,7,26,11,30,40.0,397.0,1.8,18.0,434.0,369.08,282.49
2017,7,26,11,45,478.5,258.0,1.9,18.5,710.0,569.4,438.42
2017,7,26,12,0,917.0,119.0,2.0,19.0,986.0,796.93,603.78
2017,7,26,12,15,916.5,119.0,2.05,19.0,986.5,833.01,626.62
2017,7,26,12,30,916.0,119.0,2.1,19.0,987.0,866.81,649.66
2017,7,26,12,45,918.5,116.0,2.15,19.0,981.0,897.99,670.92
2017,7,26,13,0,921.0,113.0,2.2,19.0,975.0,926.6,690.47
2017,7,26,13,15,917.5,112.5,2.25,19.0,960.0,949.41,706.22
2017,7,26,13,30,914.0,112.0,2.3,19.0,945.0,969.18,720.08
2017,7,26,13,45,910.0,110.5,2.35,19.0,923.0,984.32,731.03
2017,7,26,14,0,906.0,109.0,2.4,19.0,901.0,996.21,740.0
2017,7,26,14,15,645.5,229.5,2.45,18.5,784.5,898.79,677.32
2017,7,26,14,30,385.0,350.0,2.5,18.0,668.0,757.8,576.09
2017,7,26,14,45,412.0,322.0,2.55,18.0,649.5,778.0,593.58
2017,7,26,15,0,439.0,294.0,2.6,18.0,631.0,781.59,598.57
2017,7,26,15,15,384.0,295.5,2.55,18.0,579.5,715.56,551.83
2017,7,26,15,30,329.0,297.0,2.5,18.0,528.0,666.0,516.33
2017,7,26,15,45,574.5,195.5,2.5,18.0,566.5,818.24,633.77
2017,7,26,16,0,820.0,94.0,2.5,18.0,605.0,928.41,711.07
2017,7,26,16,15,800.5,91.0,2.45,17.5,557.0,895.72,690.34
2017,7,26,16,30,781.0,88.0,2.4,17.0,509.0,860.83,669.25
2017,7,26,16,45,756.0,84.0,2.4,17.0,459.0,817.7,641.16
2017,7,26,17,0,731.0,80.0,2.4,17.0,409.0,773.13,611.55
2017,7,26,17,15,696.5,75.5,2.35,16.5,358.0,718.61,574.67
2017,7,26,17,30,662.0,71.0,2.3,16.0,307.0,668.93,540.27
2017,7,26,17,45,613.5,65.5,2.25,16.0,256.5,602.45,490.69
2017,7,26,18,0,565.0,60.0,2.2,16.0,206.0,537.62,440.47
2017,7,26,18,15,493.5,52.0,2.15,15.5,159.0,455.01,374.59
2017,7,26,18,30,422.0,44.0,2.1,15.0,112.0,376.94,308.14
2017,7,26,18,45,310.0,33.0,2.05,14.5,73.5,274.96,218.05
2017,7,26,19,0,198.0,22.0,2.0,14.0,35.0,173.42,88.57
2017,7,26,19,15,99.0,11.0,2.0,14.0,17.5,63.83,0.0
2017,7,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,27,5,15,76.5,8.5,2.05,11.5,12.5,7.73,0.0
2017,7,27,5,30,153.0,17.0,2.1,12.0,25.0,13.82,0.0
2017,7,27,5,45,275.5,28.5,2.15,12.5,61.5,22.96,13.35
2017,7,27,6,0,398.0,40.0,2.2,13.0,98.0,31.73,22.22
2017,7,27,6,15,475.5,48.0,2.1,13.0,144.0,37.04,27.42
2017,7,27,6,30,553.0,56.0,2.0,13.0,190.0,42.19,32.28
2017,7,27,6,45,339.0,94.0,1.9,13.5,182.5,68.03,55.37
2017,7,27,7,0,125.0,132.0,1.8,14.0,175.0,100.05,83.48
2017,7,27,7,15,70.0,141.5,1.7,14.5,166.5,111.66,93.21
2017,7,27,7,30,15.0,151.0,1.6,15.0,158.0,124.71,104.02
2017,7,27,7,45,401.0,117.0,1.5,15.5,326.5,77.46,62.53
2017,7,27,8,0,787.0,83.0,1.4,16.0,495.0,58.74,45.97
2017,7,27,8,15,517.5,173.0,1.3,16.0,454.5,109.53,89.66
2017,7,27,8,30,248.0,263.0,1.2,16.0,414.0,186.53,140.33
2017,7,27,8,45,554.0,178.0,1.2,16.5,549.0,171.77,111.61
2017,7,27,9,0,860.0,93.0,1.2,17.0,684.0,210.36,127.6
2017,7,27,9,15,872.0,95.0,1.2,17.5,725.0,262.29,170.72
2017,7,27,9,30,884.0,97.0,1.2,18.0,766.0,315.31,216.32
2017,7,27,9,45,643.0,216.0,1.2,18.5,715.0,360.85,261.88
2017,7,27,10,0,402.0,335.0,1.2,19.0,664.0,396.27,295.25
2017,7,27,10,15,660.5,218.5,1.2,19.0,780.5,445.98,332.41
2017,7,27,10,30,919.0,102.0,1.2,19.0,897.0,525.74,393.41
2017,7,27,10,45,703.5,231.0,1.2,19.5,849.5,554.17,415.32
2017,7,27,11,0,488.0,360.0,1.2,20.0,802.0,572.09,427.18
2017,7,27,11,15,712.5,231.5,1.25,20.0,889.0,637.29,477.83
2017,7,27,11,30,937.0,103.0,1.3,20.0,976.0,716.95,538.27
2017,7,27,11,45,940.0,103.0,1.4,20.5,984.5,760.23,568.72
2017,7,27,12,0,943.0,103.0,1.5,21.0,993.0,801.73,596.06
2017,7,27,12,15,943.0,103.0,1.6,21.0,994.0,838.92,621.48
2017,7,27,12,30,943.0,103.0,1.7,21.0,995.0,873.75,645.34
2017,7,27,12,45,593.5,282.0,1.8,21.0,841.5,783.75,582.48
2017,7,27,13,0,244.0,461.0,1.9,21.0,688.0,659.71,489.94
2017,7,27,13,15,583.5,285.0,1.95,20.5,818.0,824.91,615.91
2017,7,27,13,30,923.0,109.0,2.0,20.0,948.0,973.86,718.55
2017,7,27,13,45,918.5,107.5,2.15,20.0,926.5,988.65,728.91
2017,7,27,14,0,914.0,106.0,2.3,20.0,905.0,1000.14,738.71
2017,7,27,14,15,907.5,105.0,2.35,20.0,876.0,1006.88,744.45
2017,7,27,14,30,901.0,104.0,2.4,20.0,847.0,1010.27,748.19
2017,7,27,14,45,892.5,102.5,2.45,20.0,812.5,1007.8,748.27
2017,7,27,15,0,884.0,101.0,2.5,20.0,778.0,1002.03,746.37
2017,7,27,15,15,872.5,99.0,2.55,19.5,738.0,989.5,741.55
2017,7,27,15,30,861.0,97.0,2.6,19.0,698.0,973.88,734.77
2017,7,27,15,45,846.5,94.5,2.65,19.0,653.5,951.77,722.25
2017,7,27,16,0,832.0,92.0,2.7,19.0,609.0,936.91,714.73
2017,7,27,16,15,813.0,89.0,2.65,18.5,560.5,904.49,695.53
2017,7,27,16,30,794.0,86.0,2.6,18.0,512.0,869.82,674.69
2017,7,27,16,45,769.0,82.5,2.6,18.0,461.5,827.03,646.89
2017,7,27,17,0,744.0,79.0,2.6,18.0,411.0,782.76,617.57
2017,7,27,17,15,709.0,74.5,2.55,17.5,359.5,727.47,580.23
2017,7,27,17,30,674.0,70.0,2.5,17.0,308.0,676.9,545.27
2017,7,27,17,45,625.0,64.5,2.45,17.0,257.5,609.65,495.19
2017,7,27,18,0,576.0,59.0,2.4,17.0,207.0,544.07,444.45
2017,7,27,18,15,503.0,51.5,2.3,16.5,159.5,460.7,377.89
2017,7,27,18,30,430.0,44.0,2.2,16.0,112.0,381.89,310.81
2017,7,27,18,45,313.0,33.0,2.15,15.5,73.0,276.55,217.76
2017,7,27,19,0,196.0,22.0,2.1,15.0,34.0,170.78,77.51
2017,7,27,19,15,98.0,11.0,2.1,14.5,17.0,63.17,0.0
2017,7,27,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,28,5,15,89.5,8.5,2.25,12.0,12.5,7.73,0.0
2017,7,28,5,30,179.0,17.0,2.3,12.0,25.0,13.92,0.0
2017,7,28,5,45,307.0,27.5,2.4,12.5,62.5,22.19,12.55
2017,7,28,6,0,435.0,38.0,2.5,13.0,100.0,30.14,20.79
2017,7,28,6,15,512.5,45.5,2.45,13.0,147.5,35.13,25.7
2017,7,28,6,30,590.0,53.0,2.4,13.0,195.0,39.99,30.3
2017,7,28,6,45,295.0,77.5,2.35,13.5,148.5,55.94,44.59
2017,7,28,7,0,0.0,102.0,2.3,14.0,102.0,86.35,71.44
2017,7,28,7,15,0.0,115.0,2.25,14.0,115.0,97.22,80.81
2017,7,28,7,30,0.0,128.0,2.2,14.0,128.0,108.01,89.98
2017,7,28,7,45,134.0,170.0,2.2,14.5,240.5,126.09,105.17
2017,7,28,8,0,268.0,212.0,2.2,15.0,353.0,143.1,119.18
2017,7,28,8,15,145.0,216.5,2.2,15.0,294.0,154.36,128.35
2017,7,28,8,30,22.0,221.0,2.2,15.0,235.0,181.64,143.75
2017,7,28,8,45,452.0,155.5,2.2,15.5,464.5,147.65,97.27
2017,7,28,9,0,882.0,90.0,2.2,16.0,694.0,210.14,127.47
2017,7,28,9,15,592.5,213.0,2.2,16.0,629.5,270.3,189.43
2017,7,28,9,30,303.0,336.0,2.2,16.0,565.0,322.75,242.78
2017,7,28,9,45,600.0,223.0,2.25,16.5,703.5,351.03,259.2
2017,7,28,10,0,897.0,110.0,2.3,17.0,842.0,424.92,314.79
2017,7,28,10,15,904.5,111.5,2.35,17.0,872.0,477.31,359.79
2017,7,28,10,30,912.0,113.0,2.4,17.0,902.0,529.5,403.62
2017,7,28,10,45,554.5,280.5,2.45,17.5,764.0,515.66,395.24
2017,7,28,11,0,197.0,448.0,2.5,18.0,626.0,481.35,367.78
2017,7,28,11,15,221.5,452.5,2.55,18.0,656.5,516.29,394.55
2017,7,28,11,30,246.0,457.0,2.6,18.0,687.0,550.24,420.12
2017,7,28,11,45,207.0,466.5,2.65,18.0,660.5,551.08,420.41
2017,7,28,12,0,168.0,476.0,2.7,18.0,634.0,545.74,416.16
2017,7,28,12,15,177.0,476.0,2.75,18.0,643.0,566.86,432.17
2017,7,28,12,30,186.0,476.0,2.8,18.0,652.0,588.14,448.11
2017,7,28,12,45,563.0,294.0,2.85,18.0,820.0,767.85,587.18
2017,7,28,13,0,940.0,112.0,2.9,18.0,988.0,940.8,710.13
2017,7,28,13,15,937.0,111.5,2.95,18.0,973.5,964.6,725.42
2017,7,28,13,30,934.0,111.0,3.0,18.0,959.0,985.3,740.06
2017,7,28,13,45,931.0,109.5,3.05,18.0,937.5,1001.8,752.01
2017,7,28,14,0,928.0,108.0,3.1,18.0,916.0,1015.01,761.92
2017,7,28,14,15,921.5,106.5,3.1,18.0,887.5,1021.46,767.04
2017,7,28,14,30,915.0,105.0,3.1,18.0,859.0,1024.48,770.09
2017,7,28,14,45,907.5,103.0,3.1,18.0,824.0,1022.56,770.02
2017,7,28,15,0,900.0,101.0,3.1,18.0,789.0,1017.27,767.89
2017,7,28,15,15,888.5,99.0,3.1,17.5,748.5,1004.73,762.48
2017,7,28,15,30,877.0,97.0,3.1,17.0,708.0,989.02,755.07
2017,7,28,15,45,862.5,94.5,3.15,17.0,663.0,966.78,742.23
2017,7,28,16,0,848.0,92.0,3.2,17.0,618.0,941.75,727.48
2017,7,28,16,15,829.0,89.5,3.15,16.5,569.0,919.69,715.38
2017,7,28,16,30,810.0,87.0,3.1,16.0,520.0,885.34,694.47
2017,7,28,16,45,784.5,83.0,3.1,16.0,469.0,841.11,665.27
2017,7,28,17,0,759.0,79.0,3.1,16.0,418.0,795.37,634.47
2017,7,28,17,15,724.0,75.0,3.05,15.5,365.5,740.27,596.84
2017,7,28,17,30,689.0,71.0,3.0,15.0,313.0,690.06,561.72
2017,7,28,17,45,641.0,65.0,3.0,15.0,261.5,622.42,510.89
2017,7,28,18,0,593.0,59.0,3.0,15.0,210.0,556.34,459.2
2017,7,28,18,15,518.0,51.5,2.9,14.5,161.5,470.92,390.09
2017,7,28,18,30,443.0,44.0,2.8,14.0,113.0,390.17,320.47
2017,7,28,18,45,321.0,33.0,2.75,14.0,73.5,281.25,222.27
2017,7,28,19,0,199.0,22.0,2.7,14.0,34.0,170.99,66.4
2017,7,28,19,15,99.5,11.0,2.75,13.5,17.0,63.86,0.0
2017,7,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,15,71.5,8.5,2.35,11.0,11.5,7.73,0.0
2017,7,29,5,30,143.0,17.0,2.4,11.0,23.0,13.45,0.0
2017,7,29,5,45,279.0,28.5,2.45,11.5,60.5,23.15,13.22
2017,7,29,6,0,415.0,40.0,2.5,12.0,98.0,31.97,22.45
2017,7,29,6,15,496.5,47.5,2.45,12.0,145.5,36.86,27.33
2017,7,29,6,30,578.0,55.0,2.4,12.0,193.0,41.64,31.91
2017,7,29,6,45,491.0,78.5,2.35,12.5,215.0,58.46,47.03
2017,7,29,7,0,404.0,102.0,2.3,13.0,237.0,72.66,59.57
2017,7,29,7,15,430.5,117.0,2.25,13.5,282.5,81.57,67.19
2017,7,29,7,30,457.0,132.0,2.2,14.0,328.0,90.0,74.25
2017,7,29,7,45,637.0,106.0,2.15,14.5,416.0,69.71,56.07
2017,7,29,8,0,817.0,80.0,2.1,15.0,504.0,57.04,44.69
2017,7,29,8,15,441.0,167.5,2.05,15.0,399.5,105.56,86.68
2017,7,29,8,30,65.0,255.0,2.0,15.0,295.0,193.13,151.92
2017,7,29,8,45,183.5,275.0,2.0,15.5,398.0,215.73,163.15
2017,7,29,9,0,302.0,295.0,2.0,16.0,501.0,251.23,184.74
2017,7,29,9,15,211.0,324.0,2.0,16.0,472.5,282.93,213.7
2017,7,29,9,30,120.0,353.0,2.0,16.0,444.0,294.39,226.35
2017,7,29,9,45,69.0,317.5,2.0,16.5,370.5,275.36,213.01
2017,7,29,10,0,18.0,282.0,2.0,17.0,297.0,245.98,190.97
2017,7,29,10,15,150.0,344.5,2.0,17.0,474.0,337.23,259.97
2017,7,29,10,30,282.0,407.0,2.0,17.0,651.0,450.79,344.96
2017,7,29,10,45,151.5,366.0,2.05,17.0,497.5,379.32,292.15
2017,7,29,11,0,21.0,325.0,2.1,17.0,344.0,292.94,226.33
2017,7,29,11,15,22.0,335.0,2.15,17.0,355.5,304.61,235.56
2017,7,29,11,30,23.0,345.0,2.2,17.0,367.0,316.46,244.56
2017,7,29,11,45,30.0,370.0,2.25,17.5,398.5,344.88,265.71
2017,7,29,12,0,37.0,395.0,2.3,18.0,430.0,376.87,289.3
2017,7,29,12,15,196.5,411.5,2.35,18.0,597.0,525.7,403.29
2017,7,29,12,30,356.0,428.0,2.4,18.0,764.0,688.35,522.63
2017,7,29,12,45,643.0,273.0,2.45,18.0,874.0,816.79,619.62
2017,7,29,13,0,930.0,118.0,2.5,18.0,984.0,936.8,703.72
2017,7,29,13,15,515.5,279.5,2.5,18.0,758.5,755.87,574.9
2017,7,29,13,30,101.0,441.0,2.5,18.0,533.0,513.83,391.59
2017,7,29,13,45,179.0,429.0,2.55,18.0,587.0,595.98,455.7
2017,7,29,14,0,257.0,417.0,2.6,18.0,641.0,682.19,519.78
2017,7,29,14,15,397.0,353.5,2.6,17.5,686.5,763.03,582.69
2017,7,29,14,30,537.0,290.0,2.6,17.0,732.0,859.37,655.24
2017,7,29,14,45,713.0,198.0,2.65,17.0,758.0,950.43,721.82
2017,7,29,15,0,889.0,106.0,2.7,17.0,784.0,1011.27,763.87
2017,7,29,15,15,877.5,103.5,2.7,16.5,743.5,998.29,757.5
2017,7,29,15,30,866.0,101.0,2.7,16.0,703.0,982.15,749.81
2017,7,29,15,45,522.5,188.5,2.7,16.0,545.0,750.82,588.76
2017,7,29,16,0,179.0,276.0,2.7,16.0,387.0,481.34,382.37
2017,7,29,16,15,175.5,253.0,2.65,15.5,354.0,453.02,364.01
2017,7,29,16,30,172.0,230.0,2.6,15.0,321.0,423.77,343.31
2017,7,29,16,45,86.0,182.0,2.6,15.0,227.5,270.0,220.36
2017,7,29,17,0,0.0,134.0,2.6,15.0,134.0,126.5,100.71
2017,7,29,17,15,0.0,117.0,2.55,14.5,117.0,110.41,88.01
2017,7,29,17,30,0.0,100.0,2.5,14.0,100.0,94.19,74.75
2017,7,29,17,45,290.0,79.5,2.5,14.0,152.5,355.31,299.99
2017,7,29,18,0,580.0,59.0,2.5,14.0,205.0,545.91,452.79
2017,7,29,18,15,503.5,51.0,2.4,13.5,157.0,459.34,380.94
2017,7,29,18,30,427.0,43.0,2.3,13.0,109.0,377.67,310.39
2017,7,29,18,45,306.0,32.0,2.25,13.0,70.0,270.33,212.95
2017,7,29,19,0,185.0,21.0,2.2,13.0,31.0,160.34,48.32
2017,7,29,19,15,92.5,10.5,2.15,12.5,15.5,59.49,0.0
2017,7,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,15,80.0,7.5,1.45,11.5,10.5,6.82,0.0
2017,7,30,5,30,160.0,15.0,1.5,12.0,21.0,12.19,0.0
2017,7,30,5,45,291.0,26.0,1.55,12.5,58.0,20.96,11.2
2017,7,30,6,0,422.0,37.0,1.6,13.0,95.0,29.4,20.09
2017,7,30,6,15,501.0,44.5,1.55,13.0,141.5,34.41,25.04
2017,7,30,6,30,580.0,52.0,1.5,13.0,188.0,39.28,29.67
2017,7,30,6,45,290.0,57.5,1.45,13.5,125.5,41.69,31.87
2017,7,30,7,0,0.0,63.0,1.4,14.0,63.0,55.67,44.26
2017,7,30,7,15,0.0,81.5,1.35,14.0,81.5,71.39,58.09
2017,7,30,7,30,0.0,100.0,1.3,14.0,100.0,86.65,71.3
2017,7,30,7,45,4.0,134.5,1.3,14.5,136.5,113.84,94.52
2017,7,30,8,0,8.0,169.0,1.3,15.0,173.0,140.12,116.49
2017,7,30,8,15,4.0,160.0,1.3,15.5,162.0,134.63,111.13
2017,7,30,8,30,0.0,151.0,1.3,16.0,151.0,128.96,101.07
2017,7,30,8,45,11.0,199.0,1.35,16.5,206.5,167.88,131.45
2017,7,30,9,0,22.0,247.0,1.4,17.0,262.0,207.73,161.8
2017,7,30,9,15,30.5,277.0,1.45,17.0,299.0,223.79,173.6
2017,7,30,9,30,39.0,307.0,1.5,17.0,336.0,252.07,195.13
2017,7,30,9,45,61.0,341.5,1.55,17.5,390.0,289.28,222.71
2017,7,30,10,0,83.0,376.0,1.6,18.0,444.0,329.58,252.5
2017,7,30,10,15,181.0,391.5,1.65,18.0,545.5,383.47,292.28
2017,7,30,10,30,279.0,407.0,1.7,18.0,647.0,448.88,341.12
2017,7,30,10,45,397.5,377.5,1.75,18.0,730.0,510.17,387.37
2017,7,30,11,0,516.0,348.0,1.8,18.0,813.0,576.96,437.84
2017,7,30,11,15,486.0,364.5,1.85,18.0,808.5,602.72,457.24
2017,7,30,11,30,456.0,381.0,1.9,18.0,804.0,625.61,474.33
2017,7,30,11,45,472.5,369.5,2.0,18.0,811.0,655.84,497.47
2017,7,30,12,0,489.0,358.0,2.1,18.0,818.0,686.05,520.38
2017,7,30,12,15,704.0,237.5,2.15,18.0,900.0,775.2,588.7
2017,7,30,12,30,919.0,117.0,2.2,18.0,982.0,864.02,651.87
2017,7,30,12,45,910.0,121.5,2.25,18.5,972.5,892.45,669.6
2017,7,30,13,0,901.0,126.0,2.3,19.0,963.0,917.92,685.88
2017,7,30,13,15,898.0,125.5,2.3,18.5,949.0,941.1,702.81
2017,7,30,13,30,895.0,125.0,2.3,18.0,935.0,961.28,717.87
2017,7,30,13,45,893.0,122.0,2.3,18.0,914.0,976.86,728.63
2017,7,30,14,0,891.0,119.0,2.3,18.0,893.0,989.21,737.42
2017,7,30,14,15,884.0,117.5,2.3,18.0,864.5,994.99,742.03
2017,7,30,14,30,877.0,116.0,2.3,18.0,836.0,997.45,744.65
2017,7,30,14,45,592.0,227.5,2.35,18.0,704.5,861.06,653.51
2017,7,30,15,0,307.0,339.0,2.4,18.0,573.0,682.26,522.92
2017,7,30,15,15,574.0,222.5,2.4,17.5,630.5,840.05,646.09
2017,7,30,15,30,841.0,106.0,2.4,17.0,688.0,973.03,739.62
2017,7,30,15,45,606.0,173.5,2.45,17.0,578.5,823.42,637.18
2017,7,30,16,0,371.0,241.0,2.5,17.0,469.0,643.43,506.11
2017,7,30,16,15,572.0,166.5,2.55,16.5,486.0,763.42,602.64
2017,7,30,16,30,773.0,92.0,2.6,16.0,503.0,855.67,671.36
2017,7,30,16,45,447.0,137.0,2.65,16.0,369.5,596.08,481.37
2017,7,30,17,0,121.0,182.0,2.7,16.0,236.0,321.35,261.81
2017,7,30,17,15,112.5,160.5,2.7,15.5,205.5,288.6,237.56
2017,7,30,17,30,104.0,139.0,2.7,15.0,175.0,255.66,211.59
2017,7,30,17,45,325.5,100.0,2.75,15.0,186.0,411.09,343.46
2017,7,30,18,0,547.0,61.0,2.8,15.0,197.0,523.05,433.59
2017,7,30,18,15,471.0,52.5,2.7,14.5,150.5,437.47,362.48
2017,7,30,18,30,395.0,44.0,2.6,14.0,104.0,356.75,292.5
2017,7,30,18,45,278.0,31.5,2.55,13.5,66.0,251.81,196.99
2017,7,30,19,0,161.0,19.0,2.5,13.0,28.0,142.87,26.76
2017,7,30,19,15,80.5,9.5,2.5,13.0,14.0,52.0,0.0
2017,7,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,5,15,51.0,7.0,2.0,11.5,9.0,6.37,0.0
2017,7,31,5,30,102.0,14.0,2.0,12.0,18.0,12.73,0.0
2017,7,31,5,45,224.0,27.5,2.05,12.5,52.5,22.33,12.04
2017,7,31,6,0,346.0,41.0,2.1,13.0,87.0,32.92,23.1
2017,7,31,6,15,427.5,50.5,2.05,13.0,132.5,39.43,29.46
2017,7,31,6,30,509.0,60.0,2.0,13.0,178.0,45.7,35.38
2017,7,31,6,45,254.5,70.5,2.0,13.5,129.5,50.85,40.05
2017,7,31,7,0,0.0,81.0,2.0,14.0,81.0,70.27,57.22
2017,7,31,7,15,0.0,102.0,1.9,14.0,102.0,87.34,72.15
2017,7,31,7,30,0.0,123.0,1.8,14.0,123.0,104.16,86.64
2017,7,31,7,45,3.5,145.5,1.75,14.5,147.5,121.88,101.52
2017,7,31,8,0,7.0,168.0,1.7,15.0,172.0,139.35,115.92
2017,7,31,8,15,6.5,175.5,1.65,15.5,179.5,145.91,120.84
2017,7,31,8,30,6.0,183.0,1.6,16.0,187.0,153.27,120.68
2017,7,31,8,45,21.0,226.5,1.6,16.5,241.0,188.91,147.9
2017,7,31,9,0,36.0,270.0,1.6,17.0,295.0,214.07,166.23
2017,7,31,9,15,52.0,301.5,1.6,17.0,339.5,244.35,188.91
2017,7,31,9,30,68.0,333.0,1.6,17.0,384.0,277.0,213.48
2017,7,31,9,45,46.0,318.0,1.6,17.5,353.5,267.95,206.68
2017,7,31,10,0,24.0,303.0,1.6,18.0,323.0,264.5,204.08
2017,7,31,10,15,36.5,339.0,1.65,18.0,370.0,291.83,224.77
2017,7,31,10,30,49.0,375.0,1.7,18.0,417.0,330.6,253.99
2017,7,31,10,45,117.5,410.5,1.8,18.5,515.5,394.38,301.44
2017,7,31,11,0,186.0,446.0,1.9,19.0,614.0,472.55,358.95
2017,7,31,11,15,358.0,403.0,1.95,19.0,732.0,556.56,422.2
2017,7,31,11,30,530.0,360.0,2.0,19.0,850.0,657.37,496.87
2017,7,31,11,45,480.5,376.5,2.1,19.0,824.0,666.64,503.48
2017,7,31,12,0,431.0,393.0,2.2,19.0,798.0,671.5,507.29
2017,7,31,12,15,444.0,392.5,2.3,19.0,810.0,706.67,533.35
2017,7,31,12,30,457.0,392.0,2.4,19.0,822.0,741.62,558.85
2017,7,31,12,45,362.0,422.0,2.5,19.0,761.0,707.18,533.5
2017,7,31,13,0,267.0,452.0,2.6,19.0,700.0,670.75,506.56
2017,7,31,13,15,335.5,416.5,2.65,19.0,723.5,714.27,540.37
2017,7,31,13,30,404.0,381.0,2.7,19.0,747.0,767.91,580.37
2017,7,31,13,45,413.5,367.0,2.8,19.0,733.5,779.25,589.54
2017,7,31,14,0,423.0,353.0,2.9,19.0,720.0,788.64,597.78
2017,7,31,14,15,670.5,226.0,2.95,18.5,785.0,917.1,696.07
2017,7,31,14,30,918.0,99.0,3.0,18.0,850.0,1018.67,766.55
2017,7,31,14,45,713.0,181.5,3.05,18.0,750.0,931.36,708.03
2017,7,31,15,0,508.0,264.0,3.1,18.0,650.0,816.43,627.28
2017,7,31,15,15,695.0,177.5,3.15,17.5,675.0,917.36,704.98
2017,7,31,15,30,882.0,91.0,3.2,17.0,700.0,984.67,753.98
2017,7,31,15,45,868.5,88.5,3.25,17.0,655.0,963.22,740.87
2017,7,31,16,0,855.0,86.0,3.3,17.0,610.0,938.94,726.58
2017,7,31,16,15,836.0,83.0,3.25,16.5,561.5,906.18,706.91
2017,7,31,16,30,817.0,80.0,3.2,16.0,513.0,880.62,692.22
2017,7,31,16,45,792.5,76.5,3.2,16.0,461.5,837.74,663.81
2017,7,31,17,0,768.0,73.0,3.2,16.0,410.0,793.32,633.85
2017,7,31,17,15,733.5,69.0,3.15,15.5,358.0,738.47,596.26
2017,7,31,17,30,699.0,65.0,3.1,15.0,306.0,683.27,557.16
2017,7,31,17,45,649.0,60.0,3.05,15.0,254.0,619.72,509.01
2017,7,31,18,0,599.0,55.0,3.0,15.0,202.0,553.42,456.65
2017,7,31,18,15,523.5,47.5,2.9,14.5,154.0,467.75,386.95
2017,7,31,18,30,448.0,40.0,2.8,14.0,106.0,386.99,316.86
2017,7,31,18,45,324.5,29.0,2.7,14.0,67.0,277.77,215.61
2017,7,31,19,0,201.0,18.0,2.6,14.0,28.0,163.6,8.08
2017,7,31,19,15,100.5,9.0,2.6,13.5,14.0,62.17,0.0
2017,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,15,60.0,6.5,2.05,12.0,9.0,5.91,0.0
2017,8,1,5,30,120.0,13.0,2.1,12.0,18.0,11.82,0.0
2017,8,1,5,45,243.0,25.5,2.15,12.5,52.5,20.6,10.4
2017,8,1,6,0,366.0,38.0,2.2,13.0,87.0,30.35,20.81
2017,8,1,6,15,447.0,47.0,2.15,13.5,132.5,36.54,26.82
2017,8,1,6,30,528.0,56.0,2.1,14.0,178.0,42.52,32.39
2017,8,1,6,45,581.5,62.5,2.05,14.5,228.0,46.14,35.68
2017,8,1,7,0,635.0,69.0,2.0,15.0,278.0,49.63,38.72
2017,8,1,7,15,673.0,74.0,1.9,15.0,329.0,51.77,40.53
2017,8,1,7,30,711.0,79.0,1.8,15.0,380.0,59.17,46.94
2017,8,1,7,45,739.5,83.0,1.7,15.5,431.0,60.54,47.87
2017,8,1,8,0,768.0,87.0,1.6,16.0,482.0,61.83,48.73
2017,8,1,8,15,789.0,90.0,1.55,16.5,530.5,62.26,48.82
2017,8,1,8,30,810.0,93.0,1.5,17.0,579.0,93.37,52.54
2017,8,1,8,45,826.5,95.5,1.45,17.5,624.5,142.59,77.99
2017,8,1,9,0,843.0,98.0,1.4,18.0,670.0,202.76,121.91
2017,8,1,9,15,855.5,100.0,1.4,18.0,711.0,254.21,164.23
2017,8,1,9,30,868.0,102.0,1.4,18.0,752.0,306.81,209.69
2017,8,1,9,45,838.5,124.5,1.45,18.5,776.5,355.36,253.19
2017,8,1,10,0,809.0,147.0,1.5,19.0,801.0,408.58,298.99
2017,8,1,10,15,818.0,148.5,1.6,19.0,830.5,458.59,341.3
2017,8,1,10,30,827.0,150.0,1.7,19.0,860.0,508.77,382.81
2017,8,1,10,45,836.5,149.5,1.8,19.5,884.0,557.61,421.58
2017,8,1,11,0,846.0,149.0,1.9,20.0,908.0,606.21,459.13
2017,8,1,11,15,850.0,150.0,1.95,20.0,924.0,651.61,494.04
2017,8,1,11,30,854.0,151.0,2.0,20.0,940.0,695.26,526.97
2017,8,1,11,45,860.0,149.5,2.1,20.5,949.5,737.04,557.28
2017,8,1,12,0,866.0,148.0,2.2,21.0,959.0,777.43,585.99
2017,8,1,12,15,866.0,148.0,2.25,20.5,959.5,812.83,611.37
2017,8,1,12,30,866.0,148.0,2.3,20.0,960.0,846.11,635.36
2017,8,1,12,45,872.5,142.5,2.35,20.0,955.5,877.78,657.06
2017,8,1,13,0,879.0,137.0,2.4,20.0,951.0,907.11,677.19
2017,8,1,13,15,875.5,136.0,2.45,20.0,936.0,929.09,692.44
2017,8,1,13,30,872.0,135.0,2.5,20.0,921.0,948.09,705.85
2017,8,1,13,45,870.5,131.5,2.55,20.0,900.5,963.48,717.0
2017,8,1,14,0,869.0,128.0,2.6,20.0,880.0,975.71,726.2
2017,8,1,14,15,861.5,126.5,2.6,19.5,851.5,980.95,731.86
2017,8,1,14,30,854.0,125.0,2.6,19.0,823.0,982.92,735.57
2017,8,1,14,45,848.0,121.0,2.65,19.0,789.0,980.46,735.59
2017,8,1,15,0,842.0,117.0,2.7,19.0,755.0,974.74,733.6
2017,8,1,15,15,829.5,114.5,2.7,19.0,714.5,971.75,733.17
2017,8,1,15,30,817.0,112.0,2.7,19.0,674.0,955.07,723.6
2017,8,1,15,45,804.0,107.5,2.7,19.0,630.5,932.6,710.27
2017,8,1,16,0,791.0,103.0,2.7,19.0,587.0,907.33,695.07
2017,8,1,16,15,769.5,99.5,2.65,18.5,538.5,872.6,674.12
2017,8,1,16,30,748.0,96.0,2.6,18.0,490.0,835.77,651.48
2017,8,1,16,45,722.5,91.0,2.6,18.0,440.0,791.65,622.38
2017,8,1,17,0,697.0,86.0,2.6,18.0,390.0,751.43,595.59
2017,8,1,17,15,659.0,81.0,2.5,17.5,338.5,694.68,556.35
2017,8,1,17,30,621.0,76.0,2.4,17.0,287.0,638.05,516.04
2017,8,1,17,45,568.0,69.0,2.35,17.0,237.0,567.5,462.76
2017,8,1,18,0,515.0,62.0,2.3,17.0,187.0,498.97,408.92
2017,8,1,18,15,437.5,52.5,2.15,16.5,141.5,412.42,338.11
2017,8,1,18,30,360.0,43.0,2.0,16.0,96.0,331.04,268.07
2017,8,1,18,45,244.0,30.0,1.95,15.5,59.5,228.22,173.82
2017,8,1,19,0,128.0,17.0,1.9,15.0,23.0,115.68,0.0
2017,8,1,19,15,64.0,8.5,1.9,15.0,11.5,42.01,0.0
2017,8,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
