Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,5,15,36.5,6.0,1.35,13.5,7.0,0.0,0.0
2017,8,2,5,30,73.0,12.0,1.4,14.0,14.0,10.91,0.0
2017,8,2,5,45,179.5,26.5,1.45,14.5,46.5,20.73,10.07
2017,8,2,6,0,286.0,41.0,1.5,15.0,79.0,31.72,21.77
2017,8,2,6,15,365.5,52.5,1.55,15.0,122.5,41.23,30.75
2017,8,2,6,30,445.0,64.0,1.6,15.0,166.0,49.09,38.07
2017,8,2,6,45,304.5,94.5,1.65,15.5,172.5,68.67,55.46
2017,8,2,7,0,164.0,125.0,1.7,16.0,179.0,95.58,78.94
2017,8,2,7,15,153.5,148.5,1.8,16.5,206.0,111.27,92.23
2017,8,2,7,30,143.0,172.0,1.9,17.0,233.0,126.4,104.8
2017,8,2,7,45,126.5,195.0,2.05,17.5,253.5,140.63,116.39
2017,8,2,8,0,110.0,218.0,2.2,18.0,274.0,154.29,127.34
2017,8,2,8,15,130.0,242.0,2.15,18.0,315.0,168.28,138.63
2017,8,2,8,30,150.0,266.0,2.1,18.0,356.0,190.59,146.44
2017,8,2,8,45,150.0,288.5,2.05,18.5,384.5,217.9,164.64
2017,8,2,9,0,150.0,311.0,2.0,19.0,413.0,245.65,184.86
2017,8,2,9,15,171.0,331.5,2.0,19.0,454.0,276.98,208.2
2017,8,2,9,30,192.0,352.0,2.0,19.0,495.0,310.95,234.1
2017,8,2,9,45,190.5,366.5,2.0,19.0,514.5,336.59,254.52
2017,8,2,10,0,189.0,381.0,2.0,19.0,534.0,362.2,274.81
2017,8,2,10,15,168.5,401.0,2.0,19.0,541.0,383.66,291.91
2017,8,2,10,30,148.0,421.0,2.0,19.0,548.0,403.43,307.25
2017,8,2,10,45,154.5,426.0,2.05,19.5,561.5,424.64,322.89
2017,8,2,11,0,161.0,431.0,2.1,20.0,575.0,446.34,338.74
2017,8,2,11,15,306.5,405.5,2.1,20.0,685.5,525.91,398.78
2017,8,2,11,30,452.0,380.0,2.1,20.0,796.0,620.56,468.73
2017,8,2,11,45,629.0,276.5,2.1,20.5,861.5,684.92,517.07
2017,8,2,12,0,806.0,173.0,2.1,21.0,927.0,757.88,571.18
2017,8,2,12,15,806.0,173.0,2.15,21.0,927.5,792.72,595.91
2017,8,2,12,30,806.0,173.0,2.2,21.0,928.0,825.54,618.42
2017,8,2,12,45,816.0,165.0,2.25,21.0,924.5,857.23,640.12
2017,8,2,13,0,826.0,157.0,2.3,21.0,921.0,886.75,660.35
2017,8,2,13,15,822.5,156.0,2.4,21.0,906.5,908.58,675.92
2017,8,2,13,30,819.0,155.0,2.5,21.0,892.0,927.5,689.71
2017,8,2,13,45,815.0,152.5,2.65,21.0,871.0,941.43,700.75
2017,8,2,14,0,811.0,150.0,2.8,21.0,850.0,952.24,709.86
2017,8,2,14,15,803.0,148.0,2.9,21.0,822.0,956.55,714.35
2017,8,2,14,30,795.0,146.0,3.0,21.0,794.0,957.65,716.88
2017,8,2,14,45,501.0,251.0,3.1,21.0,653.0,788.89,600.07
2017,8,2,15,0,207.0,356.0,3.2,21.0,512.0,584.12,447.96
2017,8,2,15,15,174.0,336.5,3.2,20.5,463.0,534.99,414.12
2017,8,2,15,30,141.0,317.0,3.2,20.0,414.0,484.99,378.08
2017,8,2,15,45,100.0,286.0,3.2,20.0,353.0,394.85,310.18
2017,8,2,16,0,59.0,255.0,3.2,20.0,292.0,322.82,254.56
2017,8,2,16,15,107.0,240.5,3.0,19.5,299.5,355.3,283.07
2017,8,2,16,30,155.0,226.0,2.8,19.0,307.0,403.41,323.03
2017,8,2,16,45,96.0,195.0,2.65,19.0,243.5,296.17,238.23
2017,8,2,17,0,37.0,164.0,2.5,19.0,180.0,208.23,166.91
2017,8,2,17,15,31.0,143.5,2.25,18.5,156.0,181.49,145.96
2017,8,2,17,30,25.0,123.0,2.0,18.0,132.0,154.71,124.4
2017,8,2,17,45,229.0,96.5,1.75,18.0,153.0,312.78,258.61
2017,8,2,18,0,433.0,70.0,1.5,18.0,174.0,446.28,364.72
2017,8,2,18,15,357.5,58.0,1.3,17.5,130.0,357.71,290.81
2017,8,2,18,30,282.0,46.0,1.1,17.0,86.0,279.88,224.24
2017,8,2,18,45,141.0,32.5,0.95,17.0,52.5,165.74,122.41
2017,8,2,19,0,0.0,19.0,0.8,17.0,19.0,19.77,0.0
2017,8,2,19,15,0.0,9.5,0.8,17.0,9.5,8.64,0.0
2017,8,2,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.5,2.2,16.0,0.5,0.0,0.0
2017,8,3,5,30,0.0,1.0,2.2,16.0,1.0,0.91,0.0
2017,8,3,5,45,0.0,8.0,2.25,16.0,8.0,7.02,0.0
2017,8,3,6,0,0.0,15.0,2.3,16.0,15.0,13.18,5.69
2017,8,3,6,15,0.0,24.0,2.25,16.0,24.0,21.12,12.95
2017,8,3,6,30,0.0,33.0,2.2,16.0,33.0,29.07,20.2
2017,8,3,6,45,0.0,44.0,2.2,16.5,44.0,38.8,28.89
2017,8,3,7,0,0.0,55.0,2.2,17.0,55.0,48.56,37.45
2017,8,3,7,15,0.0,86.5,2.1,17.0,86.5,75.24,60.8
2017,8,3,7,30,0.0,118.0,2.0,17.0,118.0,100.29,82.35
2017,8,3,7,45,132.5,162.5,1.9,17.0,230.0,121.35,100.16
2017,8,3,8,0,265.0,207.0,1.8,17.0,342.0,140.45,116.05
2017,8,3,8,15,164.5,229.0,1.55,17.0,315.5,161.51,133.32
2017,8,3,8,30,64.0,251.0,1.3,17.0,289.0,188.97,147.39
2017,8,3,8,45,171.5,273.0,1.1,17.5,386.5,210.51,158.04
2017,8,3,9,0,279.0,295.0,0.9,18.0,484.0,244.01,177.67
2017,8,3,9,15,217.5,323.5,1.05,18.0,476.0,281.06,209.08
2017,8,3,9,30,156.0,352.0,1.2,18.0,468.0,301.12,227.42
2017,8,3,9,45,251.0,353.0,1.35,18.5,551.0,336.32,252.23
2017,8,3,10,0,346.0,354.0,1.5,19.0,634.0,391.48,293.09
2017,8,3,10,15,336.0,372.0,1.65,19.0,652.0,424.48,319.76
2017,8,3,10,30,326.0,390.0,1.8,19.0,670.0,456.72,345.47
2017,8,3,10,45,233.5,416.5,1.95,19.5,619.5,458.35,347.38
2017,8,3,11,0,141.0,443.0,2.1,20.0,569.0,443.82,336.47
2017,8,3,11,15,163.5,452.0,1.95,20.0,601.0,478.31,361.85
2017,8,3,11,30,186.0,461.0,1.8,20.0,633.0,514.91,388.16
2017,8,3,11,45,203.0,449.0,1.65,20.0,638.0,532.31,400.53
2017,8,3,12,0,220.0,437.0,1.5,20.0,643.0,550.07,413.16
2017,8,3,12,15,147.5,440.5,1.2,20.0,579.0,511.92,383.15
2017,8,3,12,30,75.0,444.0,0.9,20.0,515.0,463.26,345.61
2017,8,3,12,45,63.5,428.5,0.65,20.5,488.5,446.87,332.21
2017,8,3,13,0,52.0,413.0,0.4,21.0,462.0,428.94,317.35
2017,8,3,13,15,86.5,427.5,0.7,21.0,506.5,480.01,356.8
2017,8,3,13,30,121.0,442.0,1.0,21.0,551.0,544.85,404.96
2017,8,3,13,45,81.0,403.0,1.3,21.0,475.5,463.88,348.4
2017,8,3,14,0,41.0,364.0,1.6,21.0,400.0,391.64,296.78
2017,8,3,14,15,40.0,350.0,1.6,20.5,384.0,380.72,290.15
2017,8,3,14,30,39.0,336.0,1.6,20.0,368.0,369.34,282.8
2017,8,3,14,45,34.5,315.0,1.6,20.0,342.5,346.59,266.28
2017,8,3,15,0,30.0,294.0,1.6,20.0,317.0,323.23,249.23
2017,8,3,15,15,125.5,302.5,1.45,19.5,390.0,448.6,347.33
2017,8,3,15,30,221.0,311.0,1.3,19.0,463.0,556.61,428.95
2017,8,3,15,45,181.0,291.0,1.2,19.0,410.0,497.97,385.05
2017,8,3,16,0,141.0,271.0,1.1,19.0,357.0,439.16,341.72
2017,8,3,16,15,145.5,247.5,1.3,18.5,330.0,418.34,329.5
2017,8,3,16,30,150.0,224.0,1.5,18.0,303.0,396.39,315.66
2017,8,3,16,45,241.0,190.0,1.7,18.0,301.5,455.56,365.62
2017,8,3,17,0,332.0,156.0,1.9,18.0,300.0,490.35,396.43
2017,8,3,17,15,301.5,141.0,2.05,17.5,258.5,440.12,359.11
2017,8,3,17,30,271.0,126.0,2.2,17.0,217.0,390.81,321.68
2017,8,3,17,45,232.0,108.0,2.35,17.0,176.5,331.83,274.34
2017,8,3,18,0,193.0,90.0,2.5,17.0,136.0,274.83,227.03
2017,8,3,18,15,149.5,70.0,2.45,16.5,100.5,213.68,175.03
2017,8,3,18,30,106.0,50.0,2.4,16.0,65.0,154.82,123.64
2017,8,3,18,45,53.0,30.5,2.35,16.0,38.0,80.49,56.71
2017,8,3,19,0,0.0,11.0,2.3,16.0,11.0,9.68,0.0
2017,8,3,19,15,0.0,5.5,2.05,16.0,5.5,5.0,0.0
2017,8,3,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.7,16.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.8,16.0,4.0,3.64,0.0
2017,8,4,5,45,0.0,21.0,1.9,16.0,21.0,18.51,7.56
2017,8,4,6,0,0.0,38.0,2.0,16.0,38.0,32.75,22.44
2017,8,4,6,15,16.0,60.0,2.1,16.0,63.5,49.61,37.87
2017,8,4,6,30,32.0,82.0,2.2,16.0,89.0,66.43,53.12
2017,8,4,6,45,52.5,102.5,2.3,16.5,118.0,82.0,66.9
2017,8,4,7,0,73.0,123.0,2.4,17.0,147.0,97.31,80.16
2017,8,4,7,15,136.0,145.0,2.4,17.0,198.5,108.92,90.09
2017,8,4,7,30,199.0,167.0,2.4,17.0,250.0,123.78,102.64
2017,8,4,7,45,105.0,169.5,2.4,17.5,214.0,125.38,103.45
2017,8,4,8,0,11.0,172.0,2.4,18.0,178.0,141.97,117.01
2017,8,4,8,15,73.5,218.0,2.4,18.0,261.5,164.25,135.38
2017,8,4,8,30,136.0,264.0,2.4,18.0,345.0,187.81,144.98
2017,8,4,8,45,68.0,150.5,2.4,18.5,191.0,122.11,91.74
2017,8,4,9,0,0.0,37.0,2.4,19.0,37.0,32.73,21.37
2017,8,4,9,15,2.0,107.0,2.4,19.0,109.0,94.89,71.96
2017,8,4,9,30,4.0,177.0,2.4,19.0,181.0,153.82,118.86
2017,8,4,9,45,2.0,145.5,2.4,19.0,147.5,127.9,97.98
2017,8,4,10,0,0.0,114.0,2.4,19.0,114.0,100.72,76.16
2017,8,4,10,15,5.0,171.0,2.4,19.0,175.5,151.49,116.46
2017,8,4,10,30,10.0,228.0,2.4,19.0,237.0,202.39,156.19
2017,8,4,10,45,18.0,284.5,2.45,19.5,300.5,254.95,196.31
2017,8,4,11,0,26.0,341.0,2.5,20.0,364.0,303.36,232.62
2017,8,4,11,15,15.5,253.0,2.5,20.0,267.0,230.9,177.07
2017,8,4,11,30,5.0,165.0,2.5,20.0,170.0,149.23,113.6
2017,8,4,11,45,4.0,157.5,2.5,20.5,161.5,142.45,108.16
2017,8,4,12,0,3.0,150.0,2.5,21.0,153.0,135.51,102.47
2017,8,4,12,15,1.5,106.0,2.5,21.0,107.5,95.57,70.95
2017,8,4,12,30,0.0,62.0,2.5,21.0,62.0,55.23,38.83
2017,8,4,12,45,0.0,65.5,2.5,21.0,65.5,58.35,41.36
2017,8,4,13,0,0.0,69.0,2.5,21.0,69.0,61.46,43.87
2017,8,4,13,15,0.0,103.0,2.5,21.0,103.5,91.91,68.17
2017,8,4,13,30,0.0,137.0,2.5,21.0,138.0,122.64,92.52
2017,8,4,13,45,0.0,81.5,2.5,21.0,82.0,72.54,52.79
2017,8,4,14,0,0.0,26.0,2.5,21.0,26.0,23.08,13.07
2017,8,4,14,15,0.0,64.5,2.5,21.0,64.5,57.31,40.78
2017,8,4,14,30,0.0,103.0,2.5,21.0,103.0,91.82,68.51
2017,8,4,14,45,7.5,177.0,2.5,21.0,183.0,168.0,129.33
2017,8,4,15,0,15.0,251.0,2.5,21.0,263.0,248.08,192.11
2017,8,4,15,15,95.0,282.5,2.5,20.5,348.5,378.43,295.68
2017,8,4,15,30,175.0,314.0,2.5,20.0,434.0,515.0,400.87
2017,8,4,15,45,258.5,278.5,2.5,20.0,441.5,577.15,449.67
2017,8,4,16,0,342.0,243.0,2.5,20.0,449.0,616.95,482.51
2017,8,4,16,15,315.0,225.5,2.45,19.5,403.5,569.75,449.22
2017,8,4,16,30,288.0,208.0,2.4,19.0,358.0,522.06,415.49
2017,8,4,16,45,420.5,161.0,2.4,19.0,354.0,599.76,479.03
2017,8,4,17,0,553.0,114.0,2.4,19.0,350.0,657.64,525.17
2017,8,4,17,15,512.0,105.5,2.35,18.5,302.0,590.36,476.38
2017,8,4,17,30,471.0,97.0,2.3,18.0,254.0,532.55,434.16
2017,8,4,17,45,421.0,85.5,2.3,18.0,207.5,465.04,381.46
2017,8,4,18,0,371.0,74.0,2.3,18.0,161.0,400.04,328.59
2017,8,4,18,15,299.0,60.0,2.25,17.5,119.0,319.02,261.03
2017,8,4,18,30,227.0,46.0,2.2,17.0,77.0,243.47,195.49
2017,8,4,18,45,141.5,29.0,2.15,16.5,45.5,160.68,115.97
2017,8,4,19,0,56.0,12.0,2.1,16.0,14.0,43.06,0.0
2017,8,4,19,15,28.0,6.0,2.1,16.0,7.0,5.46,0.0
2017,8,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,2.35,14.0,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,2.4,14.0,9.0,8.19,0.0
2017,8,5,5,45,108.0,25.0,2.5,14.5,38.0,19.52,7.84
2017,8,5,6,0,216.0,41.0,2.6,15.0,67.0,31.67,21.53
2017,8,5,6,15,291.5,55.0,2.6,15.0,108.5,41.84,31.18
2017,8,5,6,30,367.0,69.0,2.6,15.0,150.0,51.66,40.28
2017,8,5,6,45,420.0,80.5,2.6,15.5,196.5,59.21,47.08
2017,8,5,7,0,473.0,92.0,2.6,16.0,243.0,66.45,53.41
2017,8,5,7,15,515.5,100.5,2.55,16.0,292.0,71.55,57.8
2017,8,5,7,30,558.0,109.0,2.5,16.0,341.0,75.26,60.88
2017,8,5,7,45,286.0,142.0,2.5,16.5,262.0,101.75,83.56
2017,8,5,8,0,14.0,175.0,2.5,17.0,183.0,144.04,119.3
2017,8,5,8,15,43.5,214.0,2.45,17.0,239.5,161.55,133.64
2017,8,5,8,30,73.0,253.0,2.4,17.0,296.0,189.69,148.47
2017,8,5,8,45,163.0,276.0,2.4,17.5,382.5,210.33,159.19
2017,8,5,9,0,253.0,299.0,2.4,18.0,469.0,241.23,177.99
2017,8,5,9,15,137.5,284.0,2.35,18.0,377.5,239.03,181.12
2017,8,5,9,30,22.0,269.0,2.3,18.0,286.0,230.43,178.82
2017,8,5,9,45,80.5,327.5,2.3,18.5,392.0,284.27,218.47
2017,8,5,10,0,139.0,386.0,2.3,19.0,498.0,346.11,264.15
2017,8,5,10,15,98.0,383.5,2.3,19.0,463.5,349.09,267.2
2017,8,5,10,30,57.0,381.0,2.3,19.0,429.0,338.06,259.31
2017,8,5,10,45,133.0,410.5,2.35,19.0,528.0,401.22,307.08
2017,8,5,11,0,209.0,440.0,2.4,19.0,627.0,479.46,365.55
2017,8,5,11,15,318.0,410.5,2.45,19.0,700.0,535.69,408.36
2017,8,5,11,30,427.0,381.0,2.5,19.0,773.0,603.35,459.57
2017,8,5,11,45,636.0,261.0,2.55,19.5,850.0,674.92,514.82
2017,8,5,12,0,845.0,141.0,2.6,20.0,927.0,752.44,574.01
2017,8,5,12,15,433.5,240.5,2.65,20.0,644.0,563.47,433.39
2017,8,5,12,30,22.0,340.0,2.7,20.0,361.0,321.36,245.29
2017,8,5,12,45,161.5,389.0,2.75,20.0,538.0,500.02,383.1
2017,8,5,13,0,301.0,438.0,2.8,20.0,715.0,686.27,519.07
2017,8,5,13,15,195.0,433.5,2.85,19.5,612.0,593.45,450.94
2017,8,5,13,30,89.0,429.0,2.9,19.0,509.0,490.78,375.17
2017,8,5,13,45,79.0,412.0,2.95,19.0,482.0,471.11,361.5
2017,8,5,14,0,69.0,395.0,3.0,19.0,455.0,450.29,346.47
2017,8,5,14,15,62.0,375.0,3.0,19.0,427.5,428.25,330.48
2017,8,5,14,30,55.0,355.0,3.0,19.0,400.0,405.31,313.74
2017,8,5,14,45,41.5,321.0,3.05,19.0,354.0,360.11,279.89
2017,8,5,15,0,28.0,287.0,3.1,19.0,308.0,313.89,244.84
2017,8,5,15,15,28.0,273.0,3.1,18.5,293.0,302.06,236.88
2017,8,5,15,30,28.0,259.0,3.1,18.0,278.0,289.99,228.58
2017,8,5,15,45,20.5,230.5,3.1,18.0,244.0,238.12,188.2
2017,8,5,16,0,13.0,202.0,3.1,18.0,210.0,203.12,160.71
2017,8,5,16,15,8.5,182.0,3.05,17.5,187.5,179.84,142.66
2017,8,5,16,30,4.0,162.0,3.0,17.0,165.0,156.53,124.3
2017,8,5,16,45,2.0,146.5,3.0,17.0,148.0,140.36,111.43
2017,8,5,17,0,0.0,131.0,3.0,17.0,131.0,124.24,98.44
2017,8,5,17,15,0.0,113.0,2.95,16.5,113.0,107.06,84.65
2017,8,5,17,30,0.0,95.0,2.9,16.0,95.0,89.7,70.46
2017,8,5,17,45,240.0,77.0,2.85,16.0,132.5,311.53,261.27
2017,8,5,18,0,480.0,59.0,2.8,16.0,170.0,466.21,386.88
2017,8,5,18,15,402.0,49.0,2.7,15.5,126.0,380.53,313.89
2017,8,5,18,30,324.0,39.0,2.6,15.0,82.0,300.36,243.35
2017,8,5,18,45,213.0,26.0,2.55,15.0,49.5,203.17,145.71
2017,8,5,19,0,102.0,13.0,2.5,15.0,17.0,70.19,0.0
2017,8,5,19,15,51.0,6.5,2.5,15.0,8.5,5.91,0.0
2017,8,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,5,15,54.5,5.0,2.3,13.5,6.0,0.0,0.0
2017,8,6,5,30,109.0,10.0,2.4,14.0,12.0,9.1,0.0
2017,8,6,5,45,244.5,21.0,2.5,14.5,44.5,16.92,5.5
2017,8,6,6,0,380.0,32.0,2.6,15.0,77.0,25.47,16.18
2017,8,6,6,15,463.0,40.0,2.55,15.0,122.0,31.03,21.68
2017,8,6,6,30,546.0,48.0,2.5,15.0,167.0,36.42,26.78
2017,8,6,6,45,601.5,53.0,2.45,15.5,216.5,39.16,29.31
2017,8,6,7,0,657.0,58.0,2.4,16.0,266.0,45.72,35.09
2017,8,6,7,15,328.5,87.0,2.35,16.0,191.0,60.74,48.31
2017,8,6,7,30,0.0,116.0,2.3,16.0,116.0,98.65,81.32
2017,8,6,7,45,0.0,97.5,2.25,16.0,97.5,85.09,69.21
2017,8,6,8,0,0.0,79.0,2.2,16.0,79.0,69.92,55.79
2017,8,6,8,15,0.0,91.5,2.2,16.0,91.5,80.92,65.16
2017,8,6,8,30,0.0,104.0,2.2,16.0,104.0,91.43,70.63
2017,8,6,8,45,0.0,131.0,2.2,16.5,131.5,113.75,88.53
2017,8,6,9,0,0.0,158.0,2.2,17.0,159.0,136.0,106.09
2017,8,6,9,15,3.0,176.5,2.2,17.0,179.5,152.15,118.63
2017,8,6,9,30,6.0,195.0,2.2,17.0,200.0,168.74,131.5
2017,8,6,9,45,8.5,213.5,2.25,17.5,220.5,185.65,144.33
2017,8,6,10,0,11.0,232.0,2.3,18.0,241.0,202.97,157.43
2017,8,6,10,15,13.0,252.0,2.35,18.0,263.0,221.74,171.89
2017,8,6,10,30,15.0,272.0,2.4,18.0,285.0,240.91,186.63
2017,8,6,10,45,19.0,300.0,2.45,18.0,316.5,268.12,207.5
2017,8,6,11,0,23.0,328.0,2.5,18.0,348.0,296.07,228.82
2017,8,6,11,15,21.0,321.0,2.55,18.0,340.0,291.8,225.42
2017,8,6,11,30,19.0,314.0,2.6,18.0,332.0,287.05,221.77
2017,8,6,11,45,20.5,327.0,2.65,18.5,346.5,301.59,232.49
2017,8,6,12,0,22.0,340.0,2.7,19.0,361.0,316.43,243.34
2017,8,6,12,15,30.0,366.5,2.75,19.0,394.5,351.58,270.1
2017,8,6,12,30,38.0,393.0,2.8,19.0,428.0,386.94,296.79
2017,8,6,12,45,68.0,420.5,2.9,19.0,483.5,443.16,339.61
2017,8,6,13,0,98.0,448.0,3.0,19.0,539.0,502.18,384.0
2017,8,6,13,15,90.5,436.5,3.05,19.0,519.5,492.27,376.72
2017,8,6,13,30,83.0,425.0,3.1,19.0,500.0,481.3,368.99
2017,8,6,13,45,465.5,278.0,3.15,19.0,678.0,738.36,568.07
2017,8,6,14,0,848.0,131.0,3.2,19.0,856.0,954.64,722.15
2017,8,6,14,15,458.0,248.0,3.25,18.5,638.5,724.89,558.86
2017,8,6,14,30,68.0,365.0,3.3,18.0,421.0,428.78,332.31
2017,8,6,14,45,53.0,334.5,3.35,18.0,377.0,386.09,301.45
2017,8,6,15,0,38.0,304.0,3.4,18.0,333.0,342.36,268.28
2017,8,6,15,15,29.0,274.0,3.4,18.0,295.5,304.28,239.26
2017,8,6,15,30,20.0,244.0,3.4,18.0,258.0,249.63,196.85
2017,8,6,15,45,15.5,221.0,3.45,18.0,231.5,223.46,176.63
2017,8,6,16,0,11.0,198.0,3.5,18.0,205.0,197.13,156.0
2017,8,6,16,15,10.5,184.5,3.5,17.5,190.5,184.5,146.65
2017,8,6,16,30,10.0,171.0,3.5,17.0,176.0,171.9,137.19
2017,8,6,16,45,13.5,160.5,3.5,17.0,166.5,166.28,133.25
2017,8,6,17,0,17.0,150.0,3.5,17.0,157.0,160.79,129.34
2017,8,6,17,15,11.5,130.5,3.5,16.5,135.0,137.18,110.2
2017,8,6,17,30,6.0,111.0,3.5,16.0,113.0,113.67,90.8
2017,8,6,17,45,194.5,91.5,3.5,16.0,136.5,278.77,233.56
2017,8,6,18,0,383.0,72.0,3.5,16.0,160.0,405.43,338.04
2017,8,6,18,15,309.5,57.5,3.4,15.5,117.0,322.38,266.6
2017,8,6,18,30,236.0,43.0,3.3,15.0,74.0,244.84,197.97
2017,8,6,18,45,144.0,26.0,3.2,15.0,42.5,155.49,107.58
2017,8,6,19,0,52.0,9.0,3.1,15.0,11.0,37.84,0.0
2017,8,6,19,15,26.0,4.5,3.05,14.5,5.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,5,15,13.5,3.0,2.2,14.0,3.5,0.0,0.0
2017,8,7,5,30,27.0,6.0,2.3,14.0,7.0,5.46,0.0
2017,8,7,5,45,113.0,23.0,2.4,14.5,35.5,17.99,5.53
2017,8,7,6,0,199.0,40.0,2.5,15.0,64.0,30.93,20.76
2017,8,7,6,15,274.5,55.5,2.45,15.0,105.5,42.26,31.49
2017,8,7,6,30,350.0,71.0,2.4,15.0,147.0,53.21,41.62
2017,8,7,6,45,175.0,76.5,2.4,15.5,114.5,58.89,46.79
2017,8,7,7,0,0.0,82.0,2.4,16.0,82.0,70.75,57.2
2017,8,7,7,15,0.0,99.0,2.35,16.0,99.0,84.74,69.38
2017,8,7,7,30,0.0,116.0,2.3,16.0,116.0,98.6,81.26
2017,8,7,7,45,3.0,139.0,2.3,16.0,140.5,116.76,96.7
2017,8,7,8,0,6.0,162.0,2.3,16.0,165.0,134.65,111.71
2017,8,7,8,15,33.0,203.5,2.3,16.0,223.0,155.07,128.69
2017,8,7,8,30,60.0,245.0,2.3,16.0,281.0,183.93,144.83
2017,8,7,8,45,61.5,266.0,2.3,16.5,305.0,205.2,159.72
2017,8,7,9,0,63.0,287.0,2.3,17.0,329.0,226.94,175.71
2017,8,7,9,15,74.5,311.5,2.35,17.0,364.5,253.37,195.66
2017,8,7,9,30,86.0,336.0,2.4,17.0,400.0,281.52,217.16
2017,8,7,9,45,446.0,237.5,2.45,17.5,591.5,306.09,226.78
2017,8,7,10,0,806.0,139.0,2.5,18.0,783.0,393.41,290.09
2017,8,7,10,15,814.5,141.0,2.55,18.0,812.0,443.67,333.26
2017,8,7,10,30,823.0,143.0,2.6,18.0,841.0,494.05,375.71
2017,8,7,10,45,444.0,275.5,2.65,18.0,653.5,447.08,343.94
2017,8,7,11,0,65.0,408.0,2.7,18.0,466.0,378.1,290.81
2017,8,7,11,15,55.5,404.0,2.75,18.0,454.5,377.0,290.3
2017,8,7,11,30,46.0,400.0,2.8,18.0,443.0,374.64,288.49
2017,8,7,11,45,41.0,394.0,2.9,18.0,432.5,372.56,287.02
2017,8,7,12,0,36.0,388.0,3.0,18.0,422.0,369.7,284.93
2017,8,7,12,15,65.0,420.0,3.0,18.0,481.0,426.11,328.01
2017,8,7,12,30,94.0,452.0,3.0,18.0,540.0,485.68,372.75
2017,8,7,12,45,123.0,455.5,3.05,18.0,569.0,528.53,405.06
2017,8,7,13,0,152.0,459.0,3.1,18.0,598.0,567.94,434.84
2017,8,7,13,15,112.5,438.0,3.1,18.0,540.0,523.61,401.64
2017,8,7,13,30,73.0,417.0,3.1,18.0,482.0,464.2,357.31
2017,8,7,13,45,87.0,413.5,3.15,18.0,489.0,480.2,370.47
2017,8,7,14,0,101.0,410.0,3.2,18.0,496.0,496.43,383.53
2017,8,7,14,15,84.5,387.0,3.2,18.0,457.5,462.76,358.53
2017,8,7,14,30,68.0,364.0,3.2,18.0,419.0,427.8,332.57
2017,8,7,14,45,52.5,333.0,3.2,18.0,374.5,384.09,299.77
2017,8,7,15,0,37.0,302.0,3.2,18.0,330.0,339.32,265.77
2017,8,7,15,15,33.5,281.0,3.2,17.5,305.0,316.59,249.35
2017,8,7,15,30,30.0,260.0,3.2,17.0,280.0,293.37,232.29
2017,8,7,15,45,19.0,224.5,3.2,17.0,237.0,230.61,182.99
2017,8,7,16,0,8.0,189.0,3.2,17.0,194.0,184.97,146.63
2017,8,7,16,15,4.0,161.0,3.2,16.5,163.5,153.82,121.99
2017,8,7,16,30,0.0,133.0,3.2,16.0,133.0,122.66,96.89
2017,8,7,16,45,0.0,114.5,3.2,16.0,114.5,104.95,82.57
2017,8,7,17,0,0.0,96.0,3.2,16.0,96.0,87.14,67.99
2017,8,7,17,15,0.0,82.5,3.2,15.5,82.5,74.39,57.61
2017,8,7,17,30,0.0,69.0,3.2,15.0,69.0,61.58,46.98
2017,8,7,17,45,230.5,65.0,3.2,15.0,117.0,286.47,241.98
2017,8,7,18,0,461.0,61.0,3.2,15.0,165.0,453.02,378.16
2017,8,7,18,15,380.0,50.0,3.1,14.5,121.0,364.91,302.19
2017,8,7,18,30,299.0,39.0,3.0,14.0,77.0,282.65,228.97
2017,8,7,18,45,186.5,24.5,2.9,14.0,44.5,177.43,119.47
2017,8,7,19,0,74.0,10.0,2.8,14.0,12.0,51.15,0.0
2017,8,7,19,15,37.0,5.0,2.75,14.0,6.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,8,5,45,128.5,18.5,2.65,13.5,33.5,14.47,2.7
2017,8,8,6,0,257.0,37.0,2.8,14.0,67.0,28.74,18.91
2017,8,8,6,15,341.0,49.0,2.75,14.0,109.5,37.53,27.44
2017,8,8,6,30,425.0,61.0,2.7,14.0,152.0,47.16,36.41
2017,8,8,6,45,482.5,70.5,2.7,14.5,200.0,52.95,41.7
2017,8,8,7,0,540.0,80.0,2.7,15.0,248.0,58.48,46.57
2017,8,8,7,15,270.0,97.0,2.6,15.0,181.0,67.42,54.4
2017,8,8,7,30,0.0,114.0,2.5,15.0,114.0,97.05,80.27
2017,8,8,7,45,0.0,117.0,2.45,15.5,117.0,100.25,82.59
2017,8,8,8,0,0.0,120.0,2.4,16.0,120.0,103.28,84.76
2017,8,8,8,15,1.5,145.0,2.35,16.0,146.0,123.09,101.48
2017,8,8,8,30,3.0,170.0,2.3,16.0,172.0,142.89,112.71
2017,8,8,8,45,3.0,172.5,2.3,16.5,174.5,146.45,114.93
2017,8,8,9,0,3.0,175.0,2.3,17.0,177.0,149.75,117.02
2017,8,8,9,15,6.0,196.5,2.3,17.0,201.0,168.43,131.57
2017,8,8,9,30,9.0,218.0,2.3,17.0,225.0,187.6,146.41
2017,8,8,9,45,20.0,266.0,2.35,17.5,282.0,230.43,179.27
2017,8,8,10,0,31.0,314.0,2.4,18.0,339.0,264.69,205.05
2017,8,8,10,15,25.0,305.0,2.45,18.0,326.0,260.71,201.91
2017,8,8,10,30,19.0,296.0,2.5,18.0,313.0,262.16,203.02
2017,8,8,10,45,22.5,317.5,2.55,18.0,338.0,284.13,219.85
2017,8,8,11,0,26.0,339.0,2.6,18.0,363.0,301.5,233.05
2017,8,8,11,15,147.5,390.5,2.6,18.0,525.5,419.09,323.37
2017,8,8,11,30,269.0,442.0,2.6,18.0,688.0,550.03,421.12
2017,8,8,11,45,182.5,447.0,2.65,18.5,615.0,515.21,393.46
2017,8,8,12,0,96.0,452.0,2.7,19.0,542.0,469.16,357.79
2017,8,8,12,15,100.0,454.0,2.75,19.0,547.5,483.2,368.72
2017,8,8,12,30,104.0,456.0,2.8,19.0,553.0,497.32,379.42
2017,8,8,12,45,126.0,456.5,2.85,19.0,573.0,531.9,405.53
2017,8,8,13,0,148.0,457.0,2.9,19.0,593.0,562.5,428.62
2017,8,8,13,15,89.5,407.0,2.95,18.5,489.0,462.77,355.45
2017,8,8,13,30,31.0,357.0,3.0,18.0,385.0,366.6,283.15
2017,8,8,13,45,407.5,261.0,3.05,18.0,609.0,665.91,517.93
2017,8,8,14,0,784.0,165.0,3.1,18.0,833.0,937.19,713.05
2017,8,8,14,15,415.0,253.5,3.1,18.0,606.0,688.31,532.24
2017,8,8,14,30,46.0,342.0,3.1,18.0,379.0,382.99,296.99
2017,8,8,14,45,34.5,308.0,3.15,18.0,335.5,339.61,265.33
2017,8,8,15,0,23.0,274.0,3.2,18.0,292.0,279.27,219.01
2017,8,8,15,15,19.5,253.0,3.2,17.5,267.5,256.53,202.15
2017,8,8,15,30,16.0,232.0,3.2,17.0,243.0,233.55,184.8
2017,8,8,15,45,9.0,200.5,3.2,17.0,207.0,196.18,155.24
2017,8,8,16,0,2.0,169.0,3.2,17.0,171.0,158.75,125.27
2017,8,8,16,15,2.0,162.0,3.15,16.5,163.5,153.08,121.35
2017,8,8,16,30,2.0,155.0,3.1,16.0,156.0,147.62,117.52
2017,8,8,16,45,1.0,120.0,3.1,16.0,120.5,111.63,88.15
2017,8,8,17,0,0.0,85.0,3.1,16.0,85.0,76.04,58.7
2017,8,8,17,15,0.0,72.5,3.1,15.5,72.5,64.25,49.06
2017,8,8,17,30,0.0,60.0,3.1,15.0,60.0,53.0,39.7
2017,8,8,17,45,150.5,69.5,3.1,15.0,103.0,212.92,179.08
2017,8,8,18,0,301.0,79.0,3.1,15.0,146.0,353.98,295.62
2017,8,8,18,15,233.0,61.0,3.05,14.5,105.0,273.89,226.2
2017,8,8,18,30,165.0,43.0,3.0,14.0,64.0,183.88,147.62
2017,8,8,18,45,94.5,25.0,2.95,14.0,35.5,107.14,66.71
2017,8,8,19,0,24.0,7.0,2.9,14.0,7.0,19.96,0.0
2017,8,8,19,15,12.0,3.5,2.85,14.0,3.5,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,5,45,94.0,19.5,2.25,14.5,30.0,15.24,2.25
2017,8,9,6,0,188.0,39.0,2.4,15.0,60.0,30.2,19.98
2017,8,9,6,15,265.5,54.5,2.4,15.0,101.0,41.57,30.82
2017,8,9,6,30,343.0,70.0,2.4,15.0,142.0,52.54,40.99
2017,8,9,6,45,402.0,81.5,2.4,15.0,189.0,60.1,47.94
2017,8,9,7,0,461.0,93.0,2.4,15.0,236.0,67.37,54.44
2017,8,9,7,15,230.5,94.5,2.35,15.0,166.0,71.19,57.73
2017,8,9,7,30,0.0,96.0,2.3,15.0,96.0,83.21,68.14
2017,8,9,7,45,0.0,103.5,2.3,15.5,103.5,89.75,73.47
2017,8,9,8,0,0.0,111.0,2.3,16.0,111.0,96.23,78.68
2017,8,9,8,15,4.5,149.5,2.25,16.0,152.5,126.45,104.38
2017,8,9,8,30,9.0,188.0,2.2,16.0,194.0,156.08,123.34
2017,8,9,8,45,9.0,196.5,2.2,16.5,202.5,164.87,129.54
2017,8,9,9,0,9.0,205.0,2.2,17.0,211.0,173.53,135.79
2017,8,9,9,15,9.0,209.0,2.2,17.0,215.5,178.66,139.54
2017,8,9,9,30,9.0,213.0,2.2,17.0,220.0,183.61,143.2
2017,8,9,9,45,9.5,218.0,2.25,17.5,225.5,189.4,147.28
2017,8,9,10,0,10.0,223.0,2.3,18.0,231.0,195.19,151.36
2017,8,9,10,15,13.5,253.0,2.3,18.0,264.5,222.59,172.59
2017,8,9,10,30,17.0,283.0,2.3,18.0,298.0,250.63,194.12
2017,8,9,10,45,19.5,302.0,2.35,18.0,319.0,269.84,208.77
2017,8,9,11,0,22.0,321.0,2.4,18.0,340.0,289.53,223.77
2017,8,9,11,15,24.0,336.0,2.45,18.0,357.5,302.46,233.57
2017,8,9,11,30,26.0,351.0,2.5,18.0,375.0,320.76,247.48
2017,8,9,11,45,43.0,387.5,2.55,18.0,427.5,368.34,283.72
2017,8,9,12,0,60.0,424.0,2.6,18.0,480.0,418.46,321.43
2017,8,9,12,15,103.5,444.0,2.65,18.0,540.0,476.96,365.77
2017,8,9,12,30,147.0,464.0,2.7,18.0,600.0,543.99,415.82
2017,8,9,12,45,439.5,338.0,2.75,18.0,740.0,698.51,535.32
2017,8,9,13,0,732.0,212.0,2.8,18.0,880.0,856.4,652.86
2017,8,9,13,15,400.0,311.5,2.8,18.0,676.0,678.26,519.91
2017,8,9,13,30,68.0,411.0,2.8,18.0,472.0,453.72,348.14
2017,8,9,13,45,143.0,412.0,2.85,18.0,535.0,544.31,418.98
2017,8,9,14,0,218.0,413.0,2.9,18.0,598.0,625.34,480.31
2017,8,9,14,15,156.5,394.5,2.9,18.0,525.0,555.71,428.25
2017,8,9,14,30,95.0,376.0,2.9,18.0,452.0,467.19,362.11
2017,8,9,14,45,72.5,345.5,2.95,18.0,402.5,417.51,325.38
2017,8,9,15,0,50.0,315.0,3.0,18.0,353.0,366.65,286.94
2017,8,9,15,15,44.5,292.0,3.0,17.5,324.5,339.95,267.65
2017,8,9,15,30,39.0,269.0,3.0,17.0,296.0,312.68,247.58
2017,8,9,15,45,35.0,247.5,3.05,17.0,270.5,288.1,229.02
2017,8,9,16,0,31.0,226.0,3.1,17.0,245.0,263.15,209.95
2017,8,9,16,15,25.5,203.5,3.1,16.5,218.0,219.55,176.01
2017,8,9,16,30,20.0,181.0,3.1,16.0,191.0,192.57,154.94
2017,8,9,16,45,18.0,163.0,3.15,16.0,171.5,173.73,140.05
2017,8,9,17,0,16.0,145.0,3.2,16.0,152.0,154.86,124.92
2017,8,9,17,15,9.0,125.5,3.2,16.0,129.5,129.99,104.36
2017,8,9,17,30,2.0,106.0,3.2,16.0,107.0,105.31,83.65
2017,8,9,17,45,115.5,95.5,3.2,16.0,121.0,209.16,173.86
2017,8,9,18,0,229.0,85.0,3.2,16.0,135.0,295.12,245.45
2017,8,9,18,15,172.0,63.0,3.15,15.5,95.0,220.33,180.79
2017,8,9,18,30,115.0,41.0,3.1,15.0,55.0,148.01,116.97
2017,8,9,18,45,63.5,22.5,3.05,15.0,29.5,82.55,46.34
2017,8,9,19,0,12.0,4.0,3.0,15.0,4.0,10.41,0.0
2017,8,9,19,15,6.0,2.0,3.0,14.5,2.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,5,45,68.0,19.0,2.35,14.5,26.5,15.63,1.38
2017,8,10,6,0,136.0,38.0,2.4,15.0,53.0,30.42,20.07
2017,8,10,6,15,203.0,57.5,2.35,15.0,93.0,45.17,33.93
2017,8,10,6,30,270.0,77.0,2.3,15.0,133.0,57.62,45.45
2017,8,10,6,45,329.0,92.0,2.25,15.0,179.5,67.57,54.54
2017,8,10,7,0,388.0,107.0,2.2,15.0,226.0,77.12,63.04
2017,8,10,7,15,194.0,109.0,2.15,15.0,168.5,80.85,66.24
2017,8,10,7,30,0.0,111.0,2.1,15.0,111.0,94.69,78.19
2017,8,10,7,45,0.0,126.5,2.05,15.5,126.5,107.34,88.76
2017,8,10,8,0,0.0,142.0,2.0,16.0,142.0,119.88,99.05
2017,8,10,8,15,5.0,166.5,1.95,16.0,170.0,138.9,114.94
2017,8,10,8,30,10.0,191.0,1.9,16.0,198.0,158.13,124.92
2017,8,10,8,45,17.5,219.0,1.9,16.5,231.0,181.77,142.72
2017,8,10,9,0,25.0,247.0,1.9,17.0,264.0,206.52,161.2
2017,8,10,9,15,72.5,294.5,1.9,17.0,347.5,241.15,185.98
2017,8,10,9,30,120.0,342.0,1.9,17.0,431.0,282.76,216.52
2017,8,10,9,45,86.0,343.0,1.95,17.5,408.0,295.19,227.02
2017,8,10,10,0,52.0,344.0,2.0,18.0,385.0,293.3,226.1
2017,8,10,10,15,58.5,364.0,2.05,18.0,412.0,317.67,244.73
2017,8,10,10,30,65.0,384.0,2.1,18.0,439.0,343.13,264.04
2017,8,10,10,45,64.5,394.5,2.15,18.0,450.5,358.93,276.0
2017,8,10,11,0,64.0,405.0,2.2,18.0,462.0,374.8,287.99
2017,8,10,11,15,163.5,423.5,2.25,18.0,571.5,454.37,348.52
2017,8,10,11,30,263.0,442.0,2.3,18.0,681.0,545.52,416.62
2017,8,10,11,45,178.5,445.5,2.35,18.0,608.5,510.78,390.11
2017,8,10,12,0,94.0,449.0,2.4,18.0,536.0,464.91,355.37
2017,8,10,12,15,142.0,456.0,2.45,18.0,587.5,520.27,397.59
2017,8,10,12,30,190.0,463.0,2.5,18.0,639.0,577.6,440.37
2017,8,10,12,45,307.5,420.5,2.55,18.0,702.0,656.91,500.64
2017,8,10,13,0,425.0,378.0,2.6,18.0,765.0,743.1,564.76
2017,8,10,13,15,601.5,280.5,2.65,18.0,818.0,829.36,630.28
2017,8,10,13,30,778.0,183.0,2.7,18.0,871.0,910.93,689.39
2017,8,10,13,45,771.0,181.5,2.8,18.0,849.0,922.79,698.16
2017,8,10,14,0,764.0,180.0,2.9,18.0,827.0,931.52,705.57
2017,8,10,14,15,754.5,177.0,2.95,17.5,798.0,940.03,713.95
2017,8,10,14,30,745.0,174.0,3.0,17.0,769.0,938.9,715.92
2017,8,10,14,45,527.0,250.0,3.05,17.0,661.5,809.42,624.66
2017,8,10,15,0,309.0,326.0,3.1,17.0,554.0,667.94,519.27
2017,8,10,15,15,499.0,242.5,3.1,17.0,586.5,782.95,610.38
2017,8,10,15,30,689.0,159.0,3.1,17.0,619.0,883.02,684.93
2017,8,10,15,45,491.0,202.0,3.15,17.0,518.0,730.15,574.79
2017,8,10,16,0,293.0,245.0,3.2,17.0,417.0,571.42,454.74
2017,8,10,16,15,206.0,229.5,3.15,16.5,345.5,453.46,365.63
2017,8,10,16,30,119.0,214.0,3.1,16.0,274.0,356.34,289.08
2017,8,10,16,45,121.0,190.5,3.1,16.0,246.0,331.48,270.86
2017,8,10,17,0,123.0,167.0,3.1,16.0,218.0,305.62,251.25
2017,8,10,17,15,107.5,146.0,3.05,15.5,186.0,267.57,221.07
2017,8,10,17,30,92.0,125.0,3.0,15.0,154.0,229.8,190.4
2017,8,10,17,45,217.0,98.5,2.95,15.0,149.5,306.91,256.91
2017,8,10,18,0,342.0,72.0,2.9,15.0,145.0,373.78,311.48
2017,8,10,18,15,267.0,56.0,2.8,14.5,103.5,290.0,239.05
2017,8,10,18,30,192.0,40.0,2.7,14.0,62.0,211.96,168.96
2017,8,10,18,45,96.0,20.0,2.65,14.0,31.0,109.77,57.41
2017,8,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,5,45,111.0,18.0,2.1,12.5,29.5,14.11,0.0
2017,8,11,6,0,222.0,36.0,2.2,13.0,59.0,27.99,18.09
2017,8,11,6,15,305.5,49.5,2.2,13.5,101.5,37.93,27.76
2017,8,11,6,30,389.0,63.0,2.2,14.0,144.0,47.56,36.71
2017,8,11,6,45,452.0,73.0,2.2,14.5,192.0,55.35,43.81
2017,8,11,7,0,515.0,83.0,2.2,15.0,240.0,61.21,48.99
2017,8,11,7,15,266.0,112.5,2.15,15.0,194.5,83.68,68.76
2017,8,11,7,30,17.0,142.0,2.1,15.0,149.0,117.27,97.9
2017,8,11,7,45,100.5,175.0,2.1,15.5,224.5,128.42,106.97
2017,8,11,8,0,184.0,208.0,2.1,16.0,300.0,149.04,124.03
2017,8,11,8,15,113.5,220.0,2.1,16.0,279.0,155.81,129.32
2017,8,11,8,30,43.0,232.0,2.1,16.0,258.0,174.59,137.85
2017,8,11,8,45,37.5,244.0,2.1,16.5,268.0,188.68,147.56
2017,8,11,9,0,32.0,256.0,2.1,17.0,278.0,202.04,157.41
2017,8,11,9,15,181.5,286.0,2.1,17.0,418.0,246.18,185.56
2017,8,11,9,30,331.0,316.0,2.1,17.0,558.0,307.12,228.16
2017,8,11,9,45,220.0,345.5,2.15,17.5,510.0,327.35,248.19
2017,8,11,10,0,109.0,375.0,2.2,18.0,462.0,334.84,256.81
2017,8,11,10,15,207.0,382.0,2.2,18.0,554.5,382.71,292.37
2017,8,11,10,30,305.0,389.0,2.2,18.0,647.0,442.11,337.16
2017,8,11,10,45,290.5,405.0,2.25,18.5,655.5,469.23,357.73
2017,8,11,11,0,276.0,421.0,2.3,19.0,664.0,495.16,377.01
2017,8,11,11,15,548.5,294.0,2.3,19.0,788.0,577.36,441.12
2017,8,11,11,30,821.0,167.0,2.3,19.0,912.0,678.71,518.81
2017,8,11,11,45,580.5,297.0,2.35,19.0,826.0,661.99,503.87
2017,8,11,12,0,340.0,427.0,2.4,19.0,740.0,628.26,476.0
2017,8,11,12,15,585.0,296.5,2.45,19.0,835.0,725.84,552.02
2017,8,11,12,30,830.0,166.0,2.5,19.0,930.0,830.82,630.18
2017,8,11,12,45,825.0,167.5,2.55,19.0,921.5,859.46,649.43
2017,8,11,13,0,820.0,169.0,2.6,19.0,913.0,885.38,667.53
2017,8,11,13,15,816.0,168.0,2.65,19.0,898.0,906.95,682.74
2017,8,11,13,30,812.0,167.0,2.7,19.0,883.0,925.55,696.06
2017,8,11,13,45,807.0,164.5,2.75,19.0,861.0,938.68,705.82
2017,8,11,14,0,802.0,162.0,2.8,19.0,839.0,948.62,713.62
2017,8,11,14,15,793.0,159.5,2.85,18.5,809.5,951.51,718.2
2017,8,11,14,30,784.0,157.0,2.9,18.0,780.0,951.13,720.77
2017,8,11,14,45,773.5,153.5,3.0,18.0,745.5,944.99,718.62
2017,8,11,15,0,763.0,150.0,3.1,18.0,711.0,935.66,714.44
2017,8,11,15,15,747.5,146.5,3.15,18.0,670.0,925.09,709.14
2017,8,11,15,30,732.0,143.0,3.2,18.0,629.0,905.24,697.49
2017,8,11,15,45,714.0,138.0,3.3,18.0,584.5,878.5,681.38
2017,8,11,16,0,696.0,133.0,3.4,18.0,540.0,849.29,663.41
2017,8,11,16,15,670.5,127.5,3.45,17.5,492.0,810.23,639.06
2017,8,11,16,30,645.0,122.0,3.5,17.0,444.0,769.42,612.99
2017,8,11,16,45,613.5,114.5,3.55,17.0,394.0,719.41,578.34
2017,8,11,17,0,582.0,107.0,3.6,17.0,344.0,668.56,542.26
2017,8,11,17,15,538.0,98.5,3.6,16.5,294.0,605.58,496.54
2017,8,11,17,30,494.0,90.0,3.6,16.0,244.0,537.38,445.05
2017,8,11,17,45,437.0,78.5,3.6,16.0,196.0,464.16,386.29
2017,8,11,18,0,380.0,67.0,3.6,16.0,148.0,394.04,327.3
2017,8,11,18,15,298.5,52.5,3.5,15.5,105.5,306.32,252.01
2017,8,11,18,30,217.0,38.0,3.4,15.0,63.0,225.1,178.49
2017,8,11,18,45,108.5,19.0,3.35,15.0,31.5,114.34,51.23
2017,8,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
