Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,45,127.0,17.0,2.65,13.5,30.5,13.35,0.0
2017,8,12,6,0,254.0,34.0,2.8,14.0,61.0,26.51,16.64
2017,8,12,6,15,343.0,46.5,2.75,14.0,104.0,37.01,26.85
2017,8,12,6,30,432.0,59.0,2.7,14.0,147.0,45.95,35.26
2017,8,12,6,45,216.0,66.0,2.7,14.5,110.0,48.06,37.32
2017,8,12,7,0,0.0,73.0,2.7,15.0,73.0,63.54,51.06
2017,8,12,7,15,0.0,88.5,2.7,15.0,88.5,76.47,62.42
2017,8,12,7,30,0.0,104.0,2.7,15.0,104.0,89.29,73.51
2017,8,12,7,45,0.0,126.0,2.7,15.5,126.0,106.87,88.43
2017,8,12,8,0,0.0,148.0,2.7,16.0,148.0,124.2,102.87
2017,8,12,8,15,73.5,202.0,2.7,16.0,244.5,154.25,128.19
2017,8,12,8,30,147.0,256.0,2.7,16.0,341.0,179.27,140.85
2017,8,12,8,45,87.0,252.5,2.7,16.5,303.5,197.39,153.02
2017,8,12,9,0,27.0,249.0,2.7,17.0,266.0,196.64,153.57
2017,8,12,9,15,424.5,186.5,2.75,17.0,494.5,205.11,143.32
2017,8,12,9,30,822.0,124.0,2.8,17.0,723.0,286.64,195.81
2017,8,12,9,45,562.0,241.5,2.85,17.0,660.5,339.23,249.47
2017,8,12,10,0,302.0,359.0,2.9,17.0,598.0,373.6,284.57
2017,8,12,10,15,240.5,385.0,2.95,17.0,580.0,389.73,299.36
2017,8,12,10,30,179.0,411.0,3.0,17.0,562.0,407.32,314.15
2017,8,12,10,45,243.0,411.0,3.15,17.0,622.0,449.22,346.77
2017,8,12,11,0,307.0,411.0,3.3,17.0,682.0,504.35,389.39
2017,8,12,11,15,228.5,431.5,3.35,17.0,635.0,499.27,385.56
2017,8,12,11,30,150.0,452.0,3.4,17.0,588.0,482.24,372.33
2017,8,12,11,45,173.5,456.0,3.5,17.5,614.5,515.6,397.37
2017,8,12,12,0,197.0,460.0,3.6,18.0,641.0,550.66,423.29
2017,8,12,12,15,540.5,296.0,3.6,18.0,792.5,691.86,534.85
2017,8,12,12,30,884.0,132.0,3.6,18.0,944.0,836.62,643.46
2017,8,12,12,45,518.5,292.5,3.65,18.0,768.0,721.39,555.81
2017,8,12,13,0,153.0,453.0,3.7,18.0,592.0,562.73,431.81
2017,8,12,13,15,522.0,286.0,3.7,18.0,747.5,761.07,587.79
2017,8,12,13,30,891.0,119.0,3.7,18.0,903.0,940.19,717.08
2017,8,12,13,45,470.0,243.0,3.7,18.0,656.0,704.13,546.13
2017,8,12,14,0,49.0,367.0,3.7,18.0,409.0,402.93,312.06
2017,8,12,14,15,461.5,237.5,3.7,18.0,605.0,714.34,558.44
2017,8,12,14,30,874.0,108.0,3.7,18.0,801.0,974.29,744.55
2017,8,12,14,45,869.5,103.5,3.7,18.0,766.5,972.28,742.31
2017,8,12,15,0,865.0,99.0,3.7,18.0,732.0,966.88,740.05
2017,8,12,15,15,852.5,97.0,3.7,18.0,691.0,953.26,732.27
2017,8,12,15,30,840.0,95.0,3.7,18.0,650.0,936.57,722.53
2017,8,12,15,45,829.0,90.5,3.7,18.0,606.0,915.4,709.73
2017,8,12,16,0,818.0,86.0,3.7,18.0,562.0,900.99,701.76
2017,8,12,16,15,796.5,83.0,3.7,17.5,513.0,866.24,680.54
2017,8,12,16,30,775.0,80.0,3.7,17.0,464.0,829.36,657.57
2017,8,12,16,45,751.5,75.0,3.7,17.0,413.5,786.26,628.36
2017,8,12,17,0,728.0,70.0,3.7,17.0,363.0,741.69,597.42
2017,8,12,17,15,689.0,65.0,3.6,16.5,311.5,683.01,555.57
2017,8,12,17,30,650.0,60.0,3.5,16.0,260.0,624.41,512.3
2017,8,12,17,45,595.5,54.0,3.4,16.0,210.0,558.6,460.49
2017,8,12,18,0,541.0,48.0,3.3,16.0,160.0,490.36,404.36
2017,8,12,18,15,450.5,39.5,3.2,15.5,115.0,396.8,325.3
2017,8,12,18,30,360.0,31.0,3.1,15.0,70.0,310.16,245.13
2017,8,12,18,45,180.0,15.5,3.05,14.5,35.0,154.88,55.71
2017,8,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,13,5,45,161.5,15.0,3.0,12.5,31.5,11.91,0.0
2017,8,13,6,0,323.0,30.0,3.1,13.0,63.0,24.2,14.65
2017,8,13,6,15,417.0,39.5,3.1,13.0,107.5,31.07,21.71
2017,8,13,6,30,511.0,49.0,3.1,13.0,152.0,37.7,28.05
2017,8,13,6,45,569.5,55.5,3.15,13.5,201.5,41.52,31.63
2017,8,13,7,0,628.0,62.0,3.2,14.0,251.0,45.22,34.94
2017,8,13,7,15,359.0,111.0,3.2,14.5,223.5,78.2,64.1
2017,8,13,7,30,90.0,160.0,3.2,15.0,196.0,123.63,103.56
2017,8,13,7,45,137.5,183.0,3.2,15.5,246.5,133.31,111.35
2017,8,13,8,0,185.0,206.0,3.2,16.0,297.0,147.84,123.21
2017,8,13,8,15,500.0,144.5,3.15,16.0,425.0,93.44,76.02
2017,8,13,8,30,815.0,83.0,3.1,16.0,553.0,65.29,42.29
2017,8,13,8,45,474.0,191.0,3.1,16.5,470.0,155.69,106.18
2017,8,13,9,0,133.0,299.0,3.1,17.0,387.0,230.74,176.31
2017,8,13,9,15,504.5,194.5,3.1,17.0,556.5,224.44,155.33
2017,8,13,9,30,876.0,90.0,3.1,17.0,726.0,281.08,189.52
2017,8,13,9,45,879.0,94.5,3.1,17.5,760.0,334.58,237.1
2017,8,13,10,0,882.0,99.0,3.1,18.0,794.0,387.85,284.14
2017,8,13,10,15,889.0,100.5,3.15,18.0,823.0,440.03,329.97
2017,8,13,10,30,896.0,102.0,3.2,18.0,852.0,491.96,374.56
2017,8,13,10,45,904.5,100.5,3.25,18.5,875.5,541.81,415.71
2017,8,13,11,0,913.0,99.0,3.3,19.0,899.0,591.05,455.19
2017,8,13,11,15,916.0,100.0,3.35,19.0,914.0,638.24,492.91
2017,8,13,11,30,919.0,101.0,3.4,19.0,929.0,683.98,528.7
2017,8,13,11,45,923.5,99.0,3.45,19.0,937.5,726.54,561.52
2017,8,13,12,0,928.0,97.0,3.5,19.0,946.0,767.3,591.35
2017,8,13,12,15,927.5,97.0,3.55,19.0,946.0,804.05,617.31
2017,8,13,12,30,927.0,97.0,3.6,19.0,946.0,838.34,641.48
2017,8,13,12,45,916.0,102.5,3.65,19.0,935.5,866.48,661.32
2017,8,13,13,0,905.0,108.0,3.7,19.0,925.0,891.46,679.03
2017,8,13,13,15,901.0,107.5,3.75,19.0,909.5,913.62,694.87
2017,8,13,13,30,897.0,107.0,3.8,19.0,894.0,932.66,708.66
2017,8,13,13,45,622.5,243.5,3.85,19.0,783.0,850.59,651.1
2017,8,13,14,0,348.0,380.0,3.9,19.0,672.0,728.08,557.77
2017,8,13,14,15,346.5,363.5,3.9,18.5,646.0,720.51,555.27
2017,8,13,14,30,345.0,347.0,3.9,18.0,620.0,710.93,550.66
2017,8,13,14,45,234.5,344.0,3.95,18.0,526.0,591.06,461.48
2017,8,13,15,0,124.0,341.0,4.0,18.0,432.0,486.07,380.98
2017,8,13,15,15,67.0,274.5,4.0,18.0,323.5,342.9,271.19
2017,8,13,15,30,10.0,208.0,4.0,18.0,215.0,203.66,160.39
2017,8,13,15,45,5.0,165.0,4.0,18.0,168.5,156.76,123.19
2017,8,13,16,0,0.0,122.0,4.0,18.0,122.0,110.28,85.57
2017,8,13,16,15,0.0,106.5,4.0,17.5,106.5,95.68,74.04
2017,8,13,16,30,0.0,91.0,4.0,17.0,91.0,81.04,62.31
2017,8,13,16,45,0.0,88.5,4.0,17.0,88.5,79.08,60.9
2017,8,13,17,0,0.0,86.0,4.0,17.0,86.0,77.35,59.66
2017,8,13,17,15,0.0,73.5,4.0,16.5,73.5,65.58,50.02
2017,8,13,17,30,0.0,61.0,4.0,16.0,61.0,53.9,40.29
2017,8,13,17,45,253.5,54.0,4.0,15.5,106.0,286.47,242.27
2017,8,13,18,0,507.0,47.0,4.0,15.0,151.0,463.24,386.37
2017,8,13,18,15,414.0,38.5,3.9,14.5,107.5,369.55,304.8
2017,8,13,18,30,321.0,30.0,3.8,14.0,64.0,283.16,223.48
2017,8,13,18,45,160.5,15.0,3.75,14.0,32.0,140.75,30.76
2017,8,13,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,14.5,4.0,13.0,14.5,12.77,0.0
2017,8,14,6,0,0.0,29.0,4.1,13.0,29.0,25.24,15.36
2017,8,14,6,15,11.0,49.0,4.1,13.0,51.5,41.7,30.99
2017,8,14,6,30,22.0,69.0,4.1,13.0,74.0,56.72,44.91
2017,8,14,6,45,32.0,90.5,4.1,13.5,99.5,73.09,59.73
2017,8,14,7,0,42.0,112.0,4.1,14.0,125.0,89.15,73.97
2017,8,14,7,15,51.0,133.5,4.05,14.0,152.0,104.89,87.78
2017,8,14,7,30,60.0,155.0,4.0,14.0,179.0,120.3,101.07
2017,8,14,7,45,37.0,162.0,4.0,14.0,177.5,126.3,105.98
2017,8,14,8,0,14.0,169.0,4.0,14.0,176.0,139.2,116.8
2017,8,14,8,15,17.5,188.5,3.95,14.0,198.0,154.32,129.42
2017,8,14,8,30,21.0,208.0,3.9,14.0,220.0,169.64,142.09
2017,8,14,8,45,52.5,249.0,3.9,14.5,282.5,192.01,151.48
2017,8,14,9,0,84.0,290.0,3.9,15.0,345.0,229.16,178.76
2017,8,14,9,15,76.5,306.0,3.85,14.5,358.5,247.97,193.97
2017,8,14,9,30,69.0,322.0,3.8,14.0,372.0,266.06,208.94
2017,8,14,9,45,44.5,300.5,3.8,14.0,333.5,252.62,199.09
2017,8,14,10,0,20.0,279.0,3.8,14.0,295.0,242.95,191.99
2017,8,14,10,15,22.5,297.5,3.75,14.0,316.0,261.51,206.52
2017,8,14,10,30,25.0,316.0,3.7,14.0,337.0,273.14,215.48
2017,8,14,10,45,33.5,344.5,3.65,14.0,374.0,304.28,239.76
2017,8,14,11,0,42.0,373.0,3.6,14.0,411.0,337.0,265.09
2017,8,14,11,15,27.5,313.5,3.55,14.0,338.5,285.86,225.07
2017,8,14,11,30,13.0,254.0,3.5,14.0,266.0,231.45,182.16
2017,8,14,11,45,13.5,256.0,3.5,14.5,269.0,235.0,184.74
2017,8,14,12,0,14.0,258.0,3.5,15.0,272.0,238.57,187.21
2017,8,14,12,15,17.5,292.5,3.5,15.0,309.5,273.24,214.47
2017,8,14,12,30,21.0,327.0,3.5,15.0,347.0,308.74,242.12
2017,8,14,12,45,34.5,362.0,3.55,15.5,394.0,360.86,282.23
2017,8,14,13,0,48.0,397.0,3.6,16.0,441.0,410.41,319.83
2017,8,14,13,15,50.0,389.0,3.6,16.0,433.5,410.18,319.84
2017,8,14,13,30,52.0,381.0,3.6,16.0,426.0,409.63,319.85
2017,8,14,13,45,32.5,315.0,3.65,16.0,343.5,330.79,259.38
2017,8,14,14,0,13.0,249.0,3.7,16.0,261.0,239.39,187.99
2017,8,14,14,15,12.0,241.0,3.7,16.0,251.5,231.94,182.55
2017,8,14,14,30,11.0,233.0,3.7,16.0,242.0,224.38,176.85
2017,8,14,14,45,10.0,223.0,3.7,16.0,231.0,214.8,169.54
2017,8,14,15,0,9.0,213.0,3.7,16.0,220.0,205.14,162.16
2017,8,14,15,15,23.0,237.5,3.7,15.5,253.5,244.67,195.09
2017,8,14,15,30,37.0,262.0,3.7,15.0,287.0,303.71,243.35
2017,8,14,15,45,26.0,230.5,3.7,15.0,247.5,244.57,196.32
2017,8,14,16,0,15.0,199.0,3.7,15.0,208.0,203.02,163.04
2017,8,14,16,15,8.5,175.0,3.65,14.5,180.0,173.65,139.65
2017,8,14,16,30,2.0,151.0,3.6,14.0,152.0,144.25,115.84
2017,8,14,16,45,1.0,127.0,3.6,14.0,127.5,119.79,95.83
2017,8,14,17,0,0.0,103.0,3.6,14.0,103.0,95.19,75.43
2017,8,14,17,15,0.0,87.5,3.55,13.5,87.5,80.43,63.27
2017,8,14,17,30,0.0,72.0,3.5,13.0,72.0,65.56,50.77
2017,8,14,17,45,195.0,67.5,3.5,13.0,107.0,244.2,207.5
2017,8,14,18,0,390.0,63.0,3.5,13.0,142.0,394.08,331.18
2017,8,14,18,15,293.0,50.0,3.4,13.0,99.5,298.27,246.37
2017,8,14,18,30,196.0,37.0,3.3,13.0,57.0,210.99,164.42
2017,8,14,18,45,98.0,18.5,3.2,13.0,28.5,104.15,1.47
2017,8,14,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,110.0,17.0,2.1,12.5,28.0,13.39,0.0
2017,8,15,6,0,220.0,34.0,2.2,13.0,56.0,26.55,16.31
2017,8,15,6,15,320.0,46.5,2.2,13.0,98.5,35.82,25.82
2017,8,15,6,30,420.0,59.0,2.2,13.0,141.0,46.32,35.68
2017,8,15,6,45,483.0,68.0,2.2,13.5,190.0,51.74,40.74
2017,8,15,7,0,546.0,77.0,2.2,14.0,239.0,56.96,45.41
2017,8,15,7,15,298.0,114.5,2.15,14.0,205.5,85.28,70.48
2017,8,15,7,30,50.0,152.0,2.1,14.0,172.0,118.3,99.23
2017,8,15,7,45,26.0,151.5,2.1,14.5,162.5,119.51,99.72
2017,8,15,8,0,2.0,151.0,2.1,15.0,153.0,126.23,104.99
2017,8,15,8,15,13.5,182.0,2.1,15.0,190.5,149.69,124.73
2017,8,15,8,30,25.0,213.0,2.1,15.0,228.0,172.91,143.98
2017,8,15,8,45,16.0,203.5,2.1,15.5,213.5,169.82,133.88
2017,8,15,9,0,7.0,194.0,2.1,16.0,199.0,164.45,129.18
2017,8,15,9,15,16.0,232.5,2.1,16.0,244.0,197.31,154.75
2017,8,15,9,30,25.0,271.0,2.1,16.0,289.0,231.39,181.01
2017,8,15,9,45,419.0,206.0,2.15,16.0,533.5,269.49,199.56
2017,8,15,10,0,813.0,141.0,2.2,16.0,778.0,386.61,285.25
2017,8,15,10,15,614.0,241.0,2.25,16.0,733.0,424.83,321.83
2017,8,15,10,30,415.0,341.0,2.3,16.0,688.0,448.86,344.34
2017,8,15,10,45,288.5,387.0,2.4,16.5,631.0,453.08,348.82
2017,8,15,11,0,162.0,433.0,2.5,17.0,574.0,444.98,342.48
2017,8,15,11,15,508.5,290.0,2.55,17.0,744.5,547.38,423.45
2017,8,15,11,30,855.0,147.0,2.6,17.0,915.0,678.03,524.47
2017,8,15,11,45,501.5,302.0,2.65,17.0,754.0,611.3,471.63
2017,8,15,12,0,148.0,457.0,2.7,17.0,593.0,511.94,392.83
2017,8,15,12,15,505.5,301.5,2.75,17.0,763.0,668.12,516.29
2017,8,15,12,30,863.0,146.0,2.8,17.0,933.0,828.96,636.46
2017,8,15,12,45,864.0,144.0,2.85,17.0,926.0,859.11,656.6
2017,8,15,13,0,865.0,142.0,2.9,17.0,919.0,886.71,676.08
2017,8,15,13,15,861.0,141.0,2.95,17.0,903.5,908.12,691.36
2017,8,15,13,30,857.0,140.0,3.0,17.0,888.0,926.52,704.72
2017,8,15,13,45,460.5,257.5,3.05,17.0,658.5,708.58,548.33
2017,8,15,14,0,64.0,375.0,3.1,17.0,429.0,425.59,330.05
2017,8,15,14,15,63.0,362.5,3.1,16.5,414.0,416.95,325.89
2017,8,15,14,30,62.0,350.0,3.1,16.0,399.0,407.85,320.18
2017,8,15,14,45,69.5,337.5,3.1,16.0,390.5,406.6,320.24
2017,8,15,15,0,77.0,325.0,3.1,16.0,382.0,405.07,320.11
2017,8,15,15,15,48.5,279.5,3.1,16.0,315.0,330.82,262.56
2017,8,15,15,30,20.0,234.0,3.1,16.0,248.0,240.25,191.03
2017,8,15,15,45,10.0,194.0,3.1,16.0,201.0,191.16,152.03
2017,8,15,16,0,0.0,154.0,3.1,16.0,154.0,142.21,112.36
2017,8,15,16,15,0.0,124.5,3.05,15.5,124.5,113.54,89.4
2017,8,15,16,30,0.0,95.0,3.0,15.0,95.0,85.0,66.12
2017,8,15,16,45,0.0,83.0,3.0,15.0,83.0,73.74,56.92
2017,8,15,17,0,0.0,71.0,3.0,15.0,71.0,62.78,47.84
2017,8,15,17,15,0.0,60.0,2.95,14.5,60.0,53.0,39.75
2017,8,15,17,30,0.0,49.0,2.9,14.0,49.0,43.24,31.53
2017,8,15,17,45,192.5,55.5,2.9,14.0,93.5,242.01,204.62
2017,8,15,18,0,385.0,62.0,2.9,14.0,138.0,388.51,324.37
2017,8,15,18,15,290.0,48.5,2.85,13.5,96.0,293.74,241.32
2017,8,15,18,30,195.0,35.0,2.8,13.0,54.0,207.33,159.52
2017,8,15,18,45,97.5,17.5,2.75,13.0,27.0,100.92,0.0
2017,8,15,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,5,45,75.5,16.5,1.4,13.5,24.0,12.98,0.0
2017,8,16,6,0,151.0,33.0,1.5,14.0,48.0,25.67,15.33
2017,8,16,6,15,236.0,49.5,1.5,14.0,88.0,37.97,27.55
2017,8,16,6,30,321.0,66.0,1.5,14.0,128.0,49.85,38.64
2017,8,16,6,45,382.5,78.5,1.5,14.5,174.5,58.25,46.34
2017,8,16,7,0,444.0,91.0,1.5,15.0,221.0,66.32,53.51
2017,8,16,7,15,222.0,103.0,1.45,15.0,168.0,77.09,62.96
2017,8,16,7,30,0.0,115.0,1.4,15.0,115.0,97.37,80.56
2017,8,16,7,45,7.5,142.0,1.4,15.5,146.0,118.41,98.34
2017,8,16,8,0,15.0,169.0,1.4,16.0,177.0,139.05,115.45
2017,8,16,8,15,17.5,187.5,1.35,16.0,197.5,153.47,127.23
2017,8,16,8,30,20.0,206.0,1.3,16.0,218.0,167.88,138.89
2017,8,16,8,45,27.5,231.0,1.3,16.5,248.5,178.67,139.76
2017,8,16,9,0,35.0,256.0,1.3,17.0,279.0,201.29,156.39
2017,8,16,9,15,38.5,276.5,1.3,17.0,303.0,221.57,171.7
2017,8,16,9,30,42.0,297.0,1.3,17.0,327.0,242.58,187.68
2017,8,16,9,45,53.0,323.0,1.3,17.5,363.5,270.29,208.22
2017,8,16,10,0,64.0,349.0,1.3,18.0,400.0,299.76,229.99
2017,8,16,10,15,113.5,378.0,1.35,18.0,471.5,340.65,260.34
2017,8,16,10,30,163.0,407.0,1.4,18.0,543.0,395.87,301.57
2017,8,16,10,45,177.5,418.5,1.45,18.5,570.5,426.63,324.12
2017,8,16,11,0,192.0,430.0,1.5,19.0,598.0,458.91,347.72
2017,8,16,11,15,196.0,438.0,1.55,19.0,612.0,483.67,366.25
2017,8,16,11,30,200.0,446.0,1.6,19.0,626.0,508.72,384.88
2017,8,16,11,45,146.5,443.5,1.7,19.0,576.0,486.03,368.32
2017,8,16,12,0,93.0,441.0,1.8,19.0,526.0,456.71,346.72
2017,8,16,12,15,98.5,436.5,1.85,19.0,526.5,465.88,354.1
2017,8,16,12,30,104.0,432.0,1.9,19.0,527.0,474.95,361.23
2017,8,16,12,45,481.5,283.0,2.0,19.0,715.0,679.54,518.75
2017,8,16,13,0,859.0,134.0,2.1,19.0,903.0,873.14,657.16
2017,8,16,13,15,855.5,133.0,2.15,19.0,888.0,894.65,670.58
2017,8,16,13,30,852.0,132.0,2.2,19.0,873.0,913.18,683.82
2017,8,16,13,45,847.0,130.5,2.25,19.0,851.0,926.78,693.9
2017,8,16,14,0,842.0,129.0,2.3,19.0,829.0,937.21,702.04
2017,8,16,14,15,834.0,127.0,2.35,18.5,800.0,941.07,707.3
2017,8,16,14,30,826.0,125.0,2.4,18.0,771.0,951.87,717.48
2017,8,16,14,45,816.0,122.5,2.5,18.0,736.0,946.98,716.3
2017,8,16,15,0,806.0,120.0,2.6,18.0,701.0,938.85,713.17
2017,8,16,15,15,792.0,117.0,2.65,17.5,660.0,923.12,705.85
2017,8,16,15,30,778.0,114.0,2.7,17.0,619.0,904.38,696.53
2017,8,16,15,45,440.0,181.5,2.75,17.0,463.0,653.64,517.06
2017,8,16,16,0,102.0,249.0,2.8,17.0,307.0,359.58,287.18
2017,8,16,16,15,60.5,211.0,2.8,16.5,244.5,278.73,224.64
2017,8,16,16,30,19.0,173.0,2.8,16.0,182.0,184.22,148.14
2017,8,16,16,45,13.0,152.5,2.85,16.0,158.5,159.05,127.96
2017,8,16,17,0,7.0,132.0,2.9,16.0,135.0,133.94,107.38
2017,8,16,17,15,273.0,103.0,2.85,15.5,183.5,362.28,303.82
2017,8,16,17,30,539.0,74.0,2.8,15.0,232.0,554.92,459.84
2017,8,16,17,45,473.5,65.0,2.8,15.0,183.5,475.93,395.2
2017,8,16,18,0,408.0,56.0,2.8,15.0,135.0,400.1,331.27
2017,8,16,18,15,313.0,43.5,2.65,14.5,93.0,301.12,246.01
2017,8,16,18,30,218.0,31.0,2.5,14.0,51.0,215.14,162.68
2017,8,16,18,45,109.0,15.5,2.4,14.0,25.5,102.85,0.0
2017,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,45,84.0,15.5,1.2,13.5,23.5,12.21,0.0
2017,8,17,6,0,168.0,31.0,1.2,14.0,47.0,24.16,13.89
2017,8,17,6,15,255.5,46.5,1.15,14.0,87.0,35.74,25.58
2017,8,17,6,30,343.0,62.0,1.1,14.0,127.0,46.94,36.06
2017,8,17,6,45,411.0,72.5,1.1,14.5,174.5,53.99,42.57
2017,8,17,7,0,479.0,83.0,1.1,15.0,222.0,61.91,49.61
2017,8,17,7,15,239.5,90.0,1.05,15.5,159.5,68.3,55.11
2017,8,17,7,30,0.0,97.0,1.0,16.0,97.0,83.69,68.33
2017,8,17,7,45,1.5,124.5,0.95,16.5,125.0,105.51,86.82
2017,8,17,8,0,3.0,152.0,0.9,17.0,153.0,126.83,104.51
2017,8,17,8,15,3.0,161.0,0.9,17.0,162.5,134.52,110.6
2017,8,17,8,30,3.0,170.0,0.9,17.0,172.0,142.11,116.6
2017,8,17,8,45,9.0,195.5,0.95,17.5,201.5,163.29,127.53
2017,8,17,9,0,15.0,221.0,1.0,18.0,231.0,185.37,143.99
2017,8,17,9,15,22.0,249.5,1.0,18.0,265.0,210.76,163.13
2017,8,17,9,30,29.0,278.0,1.0,18.0,299.0,226.46,174.67
2017,8,17,9,45,31.0,294.5,1.05,18.5,317.5,243.97,187.63
2017,8,17,10,0,33.0,311.0,1.1,19.0,336.0,261.97,200.88
2017,8,17,10,15,39.0,333.5,1.15,19.0,365.0,286.47,219.33
2017,8,17,10,30,45.0,356.0,1.2,19.0,394.0,312.12,238.56
2017,8,17,10,45,45.0,365.5,1.25,19.5,404.5,325.97,248.44
2017,8,17,11,0,45.0,375.0,1.3,20.0,415.0,339.95,258.39
2017,8,17,11,15,108.0,410.5,1.4,20.0,507.5,409.56,310.56
2017,8,17,11,30,171.0,446.0,1.5,20.0,600.0,489.92,369.66
2017,8,17,11,45,258.0,432.0,1.6,20.0,666.0,551.93,415.78
2017,8,17,12,0,345.0,418.0,1.7,20.0,732.0,622.03,467.45
2017,8,17,12,15,562.5,302.5,1.8,20.0,813.0,711.16,535.41
2017,8,17,12,30,780.0,187.0,1.9,20.0,894.0,804.1,605.28
2017,8,17,12,45,796.0,175.5,2.0,20.0,891.5,837.0,627.87
2017,8,17,13,0,812.0,164.0,2.1,20.0,889.0,867.9,649.63
2017,8,17,13,15,807.5,163.0,2.15,20.0,873.5,888.71,664.19
2017,8,17,13,30,803.0,162.0,2.2,20.0,858.0,906.53,676.93
2017,8,17,13,45,797.0,160.0,2.3,20.0,835.5,918.9,686.64
2017,8,17,14,0,791.0,158.0,2.4,20.0,813.0,928.09,694.41
2017,8,17,14,15,782.0,155.5,2.45,19.5,784.0,930.7,698.81
2017,8,17,14,30,773.0,153.0,2.5,19.0,755.0,930.06,701.23
2017,8,17,14,45,760.5,150.5,2.55,19.0,719.5,922.82,698.03
2017,8,17,15,0,748.0,148.0,2.6,19.0,684.0,918.82,697.22
2017,8,17,15,15,732.0,144.0,2.65,18.5,643.5,900.71,688.13
2017,8,17,15,30,716.0,140.0,2.7,18.0,603.0,879.76,677.17
2017,8,17,15,45,694.5,135.5,2.75,18.0,557.5,850.33,658.95
2017,8,17,16,0,673.0,131.0,2.8,18.0,512.0,818.57,638.96
2017,8,17,16,15,646.0,125.5,2.8,17.5,464.0,778.46,613.57
2017,8,17,16,30,619.0,120.0,2.8,17.0,416.0,736.73,586.54
2017,8,17,16,45,582.5,113.0,2.8,17.0,366.5,683.53,549.25
2017,8,17,17,0,546.0,106.0,2.8,17.0,317.0,629.78,510.66
2017,8,17,17,15,498.5,96.5,2.8,16.5,267.0,557.57,457.45
2017,8,17,17,30,451.0,87.0,2.8,16.0,217.0,494.5,409.26
2017,8,17,17,45,386.0,75.0,2.8,16.0,170.5,416.83,345.78
2017,8,17,18,0,321.0,63.0,2.8,16.0,124.0,343.14,283.14
2017,8,17,18,15,233.5,47.0,2.75,15.5,84.0,252.98,205.09
2017,8,17,18,30,146.0,31.0,2.7,15.0,44.0,170.12,124.71
2017,8,17,18,45,73.0,15.5,2.65,15.0,22.0,57.08,0.0
2017,8,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,5,45,68.0,15.5,1.7,13.5,21.5,14.1,0.0
2017,8,18,6,0,136.0,31.0,1.8,14.0,43.0,24.14,13.6
2017,8,18,6,15,219.5,48.5,1.75,14.0,83.0,37.25,26.82
2017,8,18,6,30,303.0,66.0,1.7,14.0,123.0,49.91,38.63
2017,8,18,6,45,376.0,77.5,1.7,14.5,170.5,57.6,45.74
2017,8,18,7,0,449.0,89.0,1.7,15.0,218.0,65.04,52.38
2017,8,18,7,15,224.5,93.0,1.65,15.0,157.5,70.3,56.99
2017,8,18,7,30,0.0,97.0,1.6,15.0,97.0,83.65,68.59
2017,8,18,7,45,3.5,127.0,1.55,15.5,129.0,107.33,88.83
2017,8,18,8,0,7.0,157.0,1.5,16.0,161.0,130.39,108.13
2017,8,18,8,15,8.0,170.5,1.45,16.5,175.0,141.33,116.79
2017,8,18,8,30,9.0,184.0,1.4,17.0,189.0,152.16,125.27
2017,8,18,8,45,64.5,238.5,1.4,17.5,279.5,185.19,143.44
2017,8,18,9,0,120.0,293.0,1.4,18.0,370.0,223.25,169.52
2017,8,18,9,15,65.0,256.5,1.4,18.0,298.5,212.58,162.95
2017,8,18,9,30,10.0,220.0,1.4,18.0,227.0,188.71,146.32
2017,8,18,9,45,15.0,249.0,1.4,18.5,260.5,214.84,166.14
2017,8,18,10,0,20.0,278.0,1.4,19.0,294.0,241.79,186.25
2017,8,18,10,15,25.0,302.0,1.45,19.0,322.5,257.48,198.02
2017,8,18,10,30,30.0,326.0,1.5,19.0,351.0,282.66,217.08
2017,8,18,10,45,32.5,341.0,1.6,19.0,369.0,300.72,230.73
2017,8,18,11,0,35.0,356.0,1.7,19.0,387.0,319.37,244.84
2017,8,18,11,15,34.5,361.0,1.75,19.0,391.5,328.74,251.85
2017,8,18,11,30,34.0,366.0,1.8,19.0,396.0,338.09,258.89
2017,8,18,11,45,28.5,350.0,1.85,19.5,375.5,326.16,249.43
2017,8,18,12,0,23.0,334.0,1.9,20.0,355.0,311.54,238.04
2017,8,18,12,15,21.0,323.0,1.95,20.0,342.5,302.83,231.63
2017,8,18,12,30,19.0,312.0,2.0,20.0,330.0,293.65,224.83
2017,8,18,12,45,81.0,378.0,2.15,20.0,451.0,414.19,317.06
2017,8,18,13,0,143.0,444.0,2.3,20.0,572.0,545.16,413.79
2017,8,18,13,15,93.5,408.0,2.35,19.5,491.5,467.13,356.52
2017,8,18,13,30,44.0,372.0,2.4,19.0,411.0,393.69,302.24
2017,8,18,13,45,38.0,351.5,2.45,19.0,384.5,372.59,287.07
2017,8,18,14,0,32.0,331.0,2.5,19.0,358.0,350.53,270.82
2017,8,18,14,15,28.5,311.5,2.55,19.0,335.0,331.06,256.52
2017,8,18,14,30,25.0,292.0,2.6,19.0,312.0,295.8,230.04
2017,8,18,14,45,21.0,270.5,2.65,19.0,287.0,272.58,212.59
2017,8,18,15,0,17.0,249.0,2.7,19.0,262.0,249.02,194.69
2017,8,18,15,15,13.5,227.0,2.7,18.5,237.0,225.16,176.73
2017,8,18,15,30,10.0,205.0,2.7,18.0,212.0,201.08,158.36
2017,8,18,15,45,9.5,195.0,2.75,18.0,201.0,192.07,151.67
2017,8,18,16,0,9.0,185.0,2.8,18.0,190.0,183.14,144.98
2017,8,18,16,15,4.5,164.5,2.75,17.5,167.0,159.39,126.32
2017,8,18,16,30,0.0,144.0,2.7,17.0,144.0,135.62,107.37
2017,8,18,16,45,0.0,118.5,2.7,17.0,118.5,110.42,86.97
2017,8,18,17,0,0.0,93.0,2.7,17.0,93.0,85.09,66.16
2017,8,18,17,15,0.0,78.5,2.65,16.5,78.5,71.32,54.88
2017,8,18,17,30,0.0,64.0,2.6,16.0,64.0,57.45,43.29
2017,8,18,17,45,163.5,63.0,2.6,15.5,93.5,213.66,178.88
2017,8,18,18,0,327.0,62.0,2.6,15.0,123.0,345.61,286.55
2017,8,18,18,15,238.0,46.0,2.5,14.5,82.5,254.49,206.38
2017,8,18,18,30,149.0,30.0,2.4,14.0,42.0,170.7,122.27
2017,8,18,18,45,74.5,15.0,2.35,14.0,21.0,57.31,0.0
2017,8,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,5,45,67.0,15.0,1.6,13.5,21.0,13.64,0.0
2017,8,19,6,0,134.0,30.0,1.7,14.0,42.0,23.38,12.71
2017,8,19,6,15,217.5,47.5,1.65,14.0,82.0,36.51,26.14
2017,8,19,6,30,301.0,65.0,1.6,14.0,122.0,49.2,37.98
2017,8,19,6,45,365.0,79.0,1.6,14.5,168.5,58.74,46.74
2017,8,19,7,0,429.0,93.0,1.6,15.0,215.0,67.92,54.91
2017,8,19,7,15,214.5,94.0,1.55,15.5,155.0,70.95,57.45
2017,8,19,7,30,0.0,95.0,1.5,16.0,95.0,82.06,66.94
2017,8,19,7,45,0.0,115.5,1.5,16.5,115.5,98.64,80.98
2017,8,19,8,0,0.0,136.0,1.5,17.0,136.0,114.99,94.57
2017,8,19,8,15,0.5,148.5,1.45,17.0,148.5,125.23,102.94
2017,8,19,8,30,1.0,161.0,1.4,17.0,161.0,135.38,111.17
2017,8,19,8,45,9.0,193.0,1.4,17.5,198.5,161.24,126.18
2017,8,19,9,0,17.0,225.0,1.4,18.0,236.0,188.26,146.52
2017,8,19,9,15,12.0,214.5,1.4,18.0,223.0,182.6,141.79
2017,8,19,9,30,7.0,204.0,1.4,18.0,210.0,175.45,136.09
2017,8,19,9,45,11.0,231.0,1.4,18.5,240.5,199.54,154.39
2017,8,19,10,0,15.0,258.0,1.4,19.0,271.0,224.3,172.95
2017,8,19,10,15,15.0,264.0,1.45,19.0,277.0,231.44,178.26
2017,8,19,10,30,15.0,270.0,1.5,19.0,283.0,238.54,183.61
2017,8,19,10,45,20.0,299.0,1.55,19.0,316.5,267.0,205.3
2017,8,19,11,0,25.0,328.0,1.6,19.0,350.0,291.53,223.8
2017,8,19,11,15,36.5,359.5,1.65,19.0,392.5,328.64,251.8
2017,8,19,11,30,48.0,391.0,1.7,19.0,435.0,367.72,281.02
2017,8,19,11,45,34.0,355.0,1.8,19.5,386.0,334.14,255.34
2017,8,19,12,0,20.0,319.0,1.9,20.0,337.0,296.23,226.47
2017,8,19,12,15,24.0,336.5,1.95,20.0,358.5,320.24,244.88
2017,8,19,12,30,28.0,354.0,2.0,20.0,380.0,343.55,262.48
2017,8,19,12,45,26.5,345.5,2.1,20.0,370.0,339.03,259.24
2017,8,19,13,0,25.0,337.0,2.2,20.0,360.0,334.02,255.78
2017,8,19,13,15,35.5,355.5,2.25,19.5,387.5,365.16,280.26
2017,8,19,13,30,46.0,374.0,2.3,19.0,415.0,397.53,305.51
2017,8,19,13,45,40.0,354.5,2.4,19.0,389.5,377.53,290.78
2017,8,19,14,0,34.0,335.0,2.5,19.0,364.0,356.59,275.49
2017,8,19,14,15,31.0,317.0,2.55,18.5,342.5,339.25,263.35
2017,8,19,14,30,28.0,299.0,2.6,18.0,321.0,321.3,250.63
2017,8,19,14,45,25.0,279.5,2.65,18.0,298.5,285.55,223.58
2017,8,19,15,0,22.0,260.0,2.7,18.0,276.0,265.08,208.19
2017,8,19,15,15,25.0,251.5,2.7,18.0,268.5,261.46,206.07
2017,8,19,15,30,28.0,243.0,2.7,18.0,261.0,274.44,216.93
2017,8,19,15,45,16.5,208.0,2.7,18.0,218.0,212.44,168.07
2017,8,19,16,0,5.0,173.0,2.7,18.0,175.0,166.92,131.72
2017,8,19,16,15,2.5,145.5,2.7,17.5,146.5,137.66,108.6
2017,8,19,16,30,0.0,118.0,2.7,17.0,118.0,108.37,85.0
2017,8,19,16,45,0.0,91.0,2.7,16.5,91.0,81.92,63.45
2017,8,19,17,0,0.0,64.0,2.7,16.0,64.0,56.55,42.43
2017,8,19,17,15,0.0,53.5,2.65,15.5,53.5,47.23,34.71
2017,8,19,17,30,0.0,43.0,2.6,15.0,43.0,37.92,26.85
2017,8,19,17,45,107.5,56.5,2.6,15.0,76.0,161.94,134.7
2017,8,19,18,0,215.0,70.0,2.6,15.0,109.0,263.58,218.14
2017,8,19,18,15,147.0,48.0,2.55,14.5,71.0,182.55,146.82
2017,8,19,18,30,79.0,26.0,2.5,14.0,33.0,101.91,68.57
2017,8,19,18,45,39.5,13.0,2.45,14.0,16.5,34.87,0.0
2017,8,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,34.0,14.0,1.85,13.5,17.0,12.73,0.0
2017,8,20,6,0,68.0,28.0,2.0,14.0,34.0,22.64,11.79
2017,8,20,6,15,132.0,51.5,2.0,14.0,72.5,40.42,29.46
2017,8,20,6,30,196.0,75.0,2.0,14.0,111.0,57.62,45.35
2017,8,20,6,45,257.5,93.5,2.0,14.5,157.0,70.93,57.48
2017,8,20,7,0,319.0,112.0,2.0,15.0,203.0,83.84,68.94
2017,8,20,7,15,159.5,87.5,1.95,15.0,133.0,66.13,53.3
2017,8,20,7,30,0.0,63.0,1.9,15.0,63.0,55.66,43.95
2017,8,20,7,45,0.0,81.0,1.85,15.5,81.0,71.49,57.65
2017,8,20,8,0,0.0,99.0,1.8,16.0,99.0,86.44,70.33
2017,8,20,8,15,0.0,111.5,1.75,16.0,111.5,96.85,79.06
2017,8,20,8,30,0.0,124.0,1.7,16.0,124.0,107.16,87.64
2017,8,20,8,45,0.0,130.5,1.7,16.5,130.5,112.98,88.01
2017,8,20,9,0,0.0,137.0,1.7,17.0,137.0,118.8,92.3
2017,8,20,9,15,3.5,169.5,1.7,17.0,172.0,146.1,113.9
2017,8,20,9,30,7.0,202.0,1.7,17.0,207.0,173.82,135.58
2017,8,20,9,45,11.0,229.0,1.7,17.5,237.5,197.89,153.9
2017,8,20,10,0,15.0,256.0,1.7,18.0,268.0,222.64,172.59
2017,8,20,10,15,17.5,273.5,1.75,18.0,288.0,239.95,185.79
2017,8,20,10,30,20.0,291.0,1.8,18.0,308.0,257.71,199.33
2017,8,20,10,45,23.5,312.5,1.9,18.5,332.5,279.68,215.7
2017,8,20,11,0,27.0,334.0,2.0,19.0,357.0,297.36,228.7
2017,8,20,11,15,45.0,371.0,2.05,19.0,410.5,342.94,263.25
2017,8,20,11,30,63.0,408.0,2.1,19.0,464.0,391.23,299.45
2017,8,20,11,45,66.0,409.0,2.2,19.0,468.5,401.71,307.35
2017,8,20,12,0,69.0,410.0,2.3,19.0,473.0,412.26,315.52
2017,8,20,12,15,134.5,429.5,2.4,19.0,551.5,490.24,374.75
2017,8,20,12,30,200.0,449.0,2.5,19.0,630.0,571.3,435.12
2017,8,20,12,45,210.0,437.0,2.6,19.0,625.0,582.3,443.69
2017,8,20,13,0,220.0,425.0,2.7,19.0,620.0,592.68,452.3
2017,8,20,13,15,152.0,416.0,2.7,18.5,550.0,536.71,411.24
2017,8,20,13,30,84.0,407.0,2.7,18.0,480.0,464.64,357.76
2017,8,20,13,45,53.5,356.0,2.75,18.0,402.0,391.54,303.25
2017,8,20,14,0,23.0,305.0,2.8,18.0,324.0,302.55,235.3
2017,8,20,14,15,29.0,308.5,2.85,17.5,331.5,328.63,256.74
2017,8,20,14,30,35.0,312.0,2.9,17.0,339.0,341.92,268.08
2017,8,20,14,45,37.5,300.5,2.95,17.0,328.5,336.04,264.22
2017,8,20,15,0,40.0,289.0,3.0,17.0,318.0,329.96,260.3
2017,8,20,15,15,43.5,275.5,2.95,17.0,305.0,322.41,255.23
2017,8,20,15,30,47.0,262.0,2.9,17.0,292.0,314.64,250.01
2017,8,20,15,45,42.5,240.0,2.9,17.0,266.0,289.05,230.54
2017,8,20,16,0,38.0,218.0,2.9,17.0,240.0,263.04,210.61
2017,8,20,16,15,26.5,191.0,2.85,16.5,205.5,208.89,167.85
2017,8,20,16,30,15.0,164.0,2.8,16.0,171.0,171.5,137.89
2017,8,20,16,45,7.5,142.5,2.75,16.0,146.5,143.93,115.4
2017,8,20,17,0,0.0,121.0,2.7,16.0,122.0,116.46,92.64
2017,8,20,17,15,0.0,101.0,2.65,15.5,101.5,97.0,76.73
2017,8,20,17,30,0.0,81.0,2.6,15.0,81.0,77.23,60.2
2017,8,20,17,45,99.5,74.0,2.55,15.0,91.5,168.74,139.81
2017,8,20,18,0,199.0,67.0,2.5,15.0,102.0,247.53,204.45
2017,8,20,18,15,134.5,45.0,2.4,14.5,65.5,169.27,135.38
2017,8,20,18,30,70.0,23.0,2.3,14.0,29.0,89.32,56.39
2017,8,20,18,45,35.0,11.5,2.2,14.0,14.5,30.79,0.0
2017,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,45,24.0,12.0,2.3,14.5,14.0,10.91,0.0
2017,8,21,6,0,48.0,24.0,2.4,15.0,28.0,20.37,9.63
2017,8,21,6,15,98.5,48.5,2.4,15.0,64.0,39.29,28.28
2017,8,21,6,30,149.0,73.0,2.4,15.0,100.0,56.06,43.76
2017,8,21,6,45,208.0,94.0,2.45,15.5,145.0,71.03,57.32
2017,8,21,7,0,267.0,115.0,2.5,16.0,190.0,85.54,70.17
2017,8,21,7,15,133.5,74.0,2.5,16.0,111.5,56.5,44.59
2017,8,21,7,30,0.0,33.0,2.5,16.0,33.0,29.08,20.25
2017,8,21,7,45,0.0,59.0,2.5,16.0,59.0,52.12,40.54
2017,8,21,8,0,0.0,85.0,2.5,16.0,85.0,75.1,60.51
2017,8,21,8,15,21.5,154.0,2.45,16.0,166.0,122.84,101.54
2017,8,21,8,30,43.0,223.0,2.4,16.0,247.0,167.08,138.79
2017,8,21,8,45,314.0,207.5,2.4,16.5,406.0,158.75,115.89
2017,8,21,9,0,585.0,192.0,2.4,17.0,565.0,191.24,125.97
2017,8,21,9,15,403.0,260.0,2.4,17.0,525.0,242.88,173.74
2017,8,21,9,30,221.0,328.0,2.4,17.0,485.0,292.49,220.78
2017,8,21,9,45,132.0,326.0,2.4,17.5,421.0,284.58,217.97
2017,8,21,10,0,43.0,324.0,2.4,18.0,357.0,274.02,212.04
2017,8,21,10,15,28.0,288.5,2.4,18.0,310.5,248.23,192.38
2017,8,21,10,30,13.0,253.0,2.4,18.0,264.0,223.67,173.42
2017,8,21,10,45,13.5,259.5,2.4,18.5,271.0,231.14,178.85
2017,8,21,11,0,14.0,266.0,2.4,19.0,278.0,238.68,184.23
2017,8,21,11,15,11.0,232.5,2.4,19.0,242.0,210.18,162.04
2017,8,21,11,30,8.0,199.0,2.4,19.0,206.0,180.55,138.92
2017,8,21,11,45,12.0,245.0,2.45,19.0,256.0,224.25,173.08
2017,8,21,12,0,16.0,291.0,2.5,19.0,306.0,268.8,207.39
2017,8,21,12,15,15.5,286.5,2.55,19.0,301.0,266.27,205.37
2017,8,21,12,30,15.0,282.0,2.6,19.0,296.0,263.56,203.38
2017,8,21,12,45,14.5,275.0,2.65,19.0,288.0,258.41,199.55
2017,8,21,13,0,14.0,268.0,2.7,19.0,280.0,253.07,195.59
2017,8,21,13,15,21.5,302.0,2.75,19.0,320.5,292.49,226.32
2017,8,21,13,30,29.0,336.0,2.8,19.0,361.0,344.84,266.52
2017,8,21,13,45,36.0,341.5,2.85,19.0,371.5,360.92,279.11
2017,8,21,14,0,43.0,347.0,2.9,19.0,382.0,377.53,292.28
2017,8,21,14,15,52.0,343.0,2.9,18.5,384.0,386.6,300.45
2017,8,21,14,30,61.0,339.0,2.9,18.0,386.0,395.83,308.88
2017,8,21,14,45,48.5,311.0,2.9,18.0,347.5,358.21,280.42
2017,8,21,15,0,36.0,283.0,2.9,18.0,309.0,319.65,251.1
2017,8,21,15,15,29.5,258.0,2.85,17.5,278.0,289.47,228.58
2017,8,21,15,30,23.0,233.0,2.8,17.0,247.0,242.9,192.76
2017,8,21,15,45,14.5,204.5,2.8,17.0,213.0,207.16,164.61
2017,8,21,16,0,6.0,176.0,2.8,17.0,179.0,171.3,135.93
2017,8,21,16,15,3.0,147.5,2.75,16.5,149.0,140.48,111.41
2017,8,21,16,30,0.0,119.0,2.7,16.0,119.0,109.63,86.42
2017,8,21,16,45,0.0,104.0,2.7,16.0,104.0,95.48,74.96
2017,8,21,17,0,0.0,89.0,2.7,16.0,89.0,81.25,63.26
2017,8,21,17,15,0.0,74.0,2.65,15.5,74.0,66.92,51.41
2017,8,21,17,30,0.0,59.0,2.6,15.0,59.0,52.48,39.23
2017,8,21,17,45,0.0,45.0,2.6,15.0,45.0,39.71,28.22
2017,8,21,18,0,0.0,31.0,2.6,15.0,31.0,27.31,17.42
2017,8,21,18,15,0.0,20.0,2.55,15.0,20.0,17.6,8.82
2017,8,21,18,30,0.0,9.0,2.5,15.0,9.0,7.9,0.0
2017,8,21,18,45,0.0,4.5,2.5,15.0,4.5,4.09,0.0
2017,8,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
