Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,5,45,64.0,13.5,2.05,13.5,18.5,12.28,0.0
2017,8,22,6,0,128.0,27.0,2.1,14.0,37.0,21.09,9.79
2017,8,22,6,15,214.0,44.0,2.1,14.0,76.0,33.92,23.71
2017,8,22,6,30,300.0,61.0,2.1,14.0,115.0,46.32,35.34
2017,8,22,6,45,365.0,74.5,2.1,14.5,161.5,55.58,43.89
2017,8,22,7,0,430.0,88.0,2.1,15.0,208.0,64.5,51.89
2017,8,22,7,15,215.0,96.0,2.0,15.0,156.0,72.38,58.84
2017,8,22,7,30,0.0,104.0,1.9,15.0,104.0,88.81,73.17
2017,8,22,7,45,28.5,146.0,1.85,15.5,159.5,115.5,96.0
2017,8,22,8,0,57.0,188.0,1.8,16.0,215.0,143.28,119.29
2017,8,22,8,15,352.0,163.5,1.75,16.0,357.0,105.32,86.3
2017,8,22,8,30,647.0,139.0,1.7,16.0,499.0,87.18,70.46
2017,8,22,8,45,664.5,145.5,1.7,16.5,542.5,124.25,78.09
2017,8,22,9,0,682.0,152.0,1.7,17.0,586.0,171.14,105.79
2017,8,22,9,15,487.0,233.0,1.75,17.0,553.0,238.07,166.04
2017,8,22,9,30,292.0,314.0,1.8,17.0,520.0,289.21,214.98
2017,8,22,9,45,517.5,240.0,1.9,17.5,628.5,315.47,229.85
2017,8,22,10,0,743.0,166.0,2.0,18.0,737.0,367.17,268.06
2017,8,22,10,15,752.5,168.5,2.05,18.0,766.0,416.6,310.57
2017,8,22,10,30,762.0,171.0,2.1,18.0,795.0,470.38,355.43
2017,8,22,10,45,766.5,174.5,2.2,18.5,816.5,517.75,393.95
2017,8,22,11,0,771.0,178.0,2.3,19.0,838.0,564.57,431.02
2017,8,22,11,15,775.0,179.0,2.4,19.0,852.5,608.32,465.79
2017,8,22,11,30,779.0,180.0,2.5,19.0,867.0,651.06,499.12
2017,8,22,11,45,778.5,182.0,2.6,19.0,874.0,690.43,529.36
2017,8,22,12,0,778.0,184.0,2.7,19.0,881.0,728.07,557.88
2017,8,22,12,15,778.0,184.0,2.75,19.0,880.5,762.44,583.48
2017,8,22,12,30,778.0,184.0,2.8,19.0,880.0,794.74,607.31
2017,8,22,12,45,792.5,173.0,2.9,19.0,876.5,826.54,630.28
2017,8,22,13,0,807.0,162.0,3.0,19.0,873.0,856.26,651.59
2017,8,22,13,15,803.0,161.0,3.0,19.0,857.0,877.28,666.27
2017,8,22,13,30,799.0,160.0,3.0,19.0,841.0,895.33,679.06
2017,8,22,13,45,794.0,157.0,3.0,19.0,819.0,907.39,687.86
2017,8,22,14,0,789.0,154.0,3.0,19.0,797.0,916.26,694.67
2017,8,22,14,15,780.0,152.0,3.0,19.0,767.5,919.2,697.58
2017,8,22,14,30,771.0,150.0,3.0,19.0,738.0,918.89,698.48
2017,8,22,14,45,762.0,145.5,3.0,19.0,703.0,912.71,695.52
2017,8,22,15,0,753.0,141.0,3.0,19.0,668.0,903.35,690.55
2017,8,22,15,15,737.0,137.0,2.95,19.0,627.0,890.96,683.29
2017,8,22,15,30,721.0,133.0,2.9,19.0,586.0,869.82,670.05
2017,8,22,15,45,702.0,128.0,2.9,19.0,541.5,841.99,652.53
2017,8,22,16,0,683.0,123.0,2.9,19.0,497.0,811.76,633.25
2017,8,22,16,15,656.0,117.0,2.85,18.5,449.0,770.87,606.96
2017,8,22,16,30,629.0,111.0,2.8,18.0,401.0,728.37,579.05
2017,8,22,16,45,593.0,104.0,2.8,18.0,351.0,675.55,541.98
2017,8,22,17,0,557.0,97.0,2.8,18.0,301.0,622.19,503.55
2017,8,22,17,15,507.5,88.0,2.7,17.5,251.5,555.38,453.96
2017,8,22,17,30,458.0,79.0,2.6,17.0,202.0,484.7,399.38
2017,8,22,17,45,388.0,67.0,2.55,16.5,155.5,403.75,333.42
2017,8,22,18,0,318.0,55.0,2.5,16.0,109.0,327.32,268.34
2017,8,22,18,15,222.5,39.0,2.4,15.5,70.5,233.11,185.4
2017,8,22,18,30,127.0,23.0,2.3,15.0,32.0,137.05,73.48
2017,8,22,18,45,63.5,11.5,2.25,15.0,16.0,46.99,0.0
2017,8,22,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,23,5,45,64.5,13.0,2.5,13.5,18.0,11.82,0.0
2017,8,23,6,0,129.0,26.0,2.6,14.0,36.0,20.33,8.71
2017,8,23,6,15,219.0,43.0,2.6,14.0,75.0,33.19,23.02
2017,8,23,6,30,309.0,60.0,2.6,14.0,114.0,45.64,34.7
2017,8,23,6,45,378.0,72.5,2.65,14.5,161.5,54.21,42.65
2017,8,23,7,0,447.0,85.0,2.7,15.0,209.0,62.47,50.08
2017,8,23,7,15,239.0,112.0,2.65,15.5,179.5,83.36,68.41
2017,8,23,7,30,31.0,139.0,2.6,16.0,150.0,109.32,90.8
2017,8,23,7,45,64.5,167.0,2.55,16.5,195.5,128.74,107.11
2017,8,23,8,0,98.0,195.0,2.5,17.0,241.0,147.59,122.65
2017,8,23,8,15,55.5,192.5,2.45,17.0,219.0,147.55,122.15
2017,8,23,8,30,13.0,190.0,2.4,17.0,197.0,156.07,128.96
2017,8,23,8,45,47.5,234.5,2.4,17.5,264.0,180.2,140.67
2017,8,23,9,0,82.0,279.0,2.4,18.0,331.0,218.82,168.51
2017,8,23,9,15,423.0,211.5,2.35,18.0,506.5,212.03,147.81
2017,8,23,9,30,764.0,144.0,2.3,18.0,682.0,272.16,183.8
2017,8,23,9,45,518.0,248.5,2.3,18.0,622.0,320.62,233.76
2017,8,23,10,0,272.0,353.0,2.3,18.0,562.0,353.19,267.49
2017,8,23,10,15,357.5,337.0,2.3,18.0,622.5,396.12,300.46
2017,8,23,10,30,443.0,321.0,2.3,18.0,683.0,441.33,335.84
2017,8,23,10,45,250.0,352.5,2.35,18.5,558.0,404.92,310.43
2017,8,23,11,0,57.0,384.0,2.4,19.0,433.0,352.92,270.91
2017,8,23,11,15,52.5,385.0,2.4,19.0,430.5,358.44,275.3
2017,8,23,11,30,48.0,386.0,2.4,19.0,428.0,363.34,278.95
2017,8,23,11,45,222.0,385.0,2.45,19.0,582.5,486.87,374.1
2017,8,23,12,0,396.0,384.0,2.5,19.0,737.0,626.87,478.44
2017,8,23,12,15,205.0,329.0,2.55,19.0,512.0,457.21,352.35
2017,8,23,12,30,14.0,274.0,2.6,19.0,287.0,255.58,196.72
2017,8,23,12,45,429.0,213.0,2.7,19.0,589.5,569.08,444.62
2017,8,23,13,0,844.0,152.0,2.8,19.0,892.0,876.81,666.77
2017,8,23,13,15,436.0,242.5,2.85,19.0,624.5,636.16,490.79
2017,8,23,13,30,28.0,333.0,2.9,19.0,357.0,341.12,262.61
2017,8,23,13,45,143.5,358.5,3.0,19.0,475.5,489.87,379.65
2017,8,23,14,0,259.0,384.0,3.1,19.0,594.0,645.84,496.56
2017,8,23,14,15,237.0,372.0,3.15,19.0,559.0,607.44,468.54
2017,8,23,14,30,215.0,360.0,3.2,19.0,524.0,581.64,450.43
2017,8,23,14,45,169.0,342.0,3.25,19.0,467.0,524.86,408.51
2017,8,23,15,0,123.0,324.0,3.3,19.0,410.0,466.72,364.95
2017,8,23,15,15,219.5,293.0,3.3,18.5,435.0,528.76,417.04
2017,8,23,15,30,316.0,262.0,3.3,18.0,460.0,606.28,479.5
2017,8,23,15,45,251.5,249.5,3.35,18.0,399.5,533.17,424.11
2017,8,23,16,0,187.0,237.0,3.4,18.0,339.0,442.64,355.1
2017,8,23,16,15,137.0,213.0,3.35,17.5,283.5,370.16,299.27
2017,8,23,16,30,87.0,189.0,3.3,17.0,228.0,282.02,229.4
2017,8,23,16,45,43.5,135.0,3.25,17.0,154.5,179.11,145.38
2017,8,23,17,0,0.0,81.0,3.2,17.0,81.0,73.1,56.13
2017,8,23,17,15,263.5,75.5,3.1,16.5,145.0,332.87,279.46
2017,8,23,17,30,527.0,70.0,3.0,16.0,209.0,531.52,440.05
2017,8,23,17,45,459.0,59.5,2.95,16.0,161.0,450.11,372.11
2017,8,23,18,0,391.0,49.0,2.9,16.0,113.0,372.3,305.0
2017,8,23,18,15,280.5,35.5,2.85,15.5,72.5,268.03,212.63
2017,8,23,18,30,170.0,22.0,2.8,15.0,32.0,160.14,72.3
2017,8,23,18,45,85.0,11.0,2.75,15.0,16.0,58.66,0.0
2017,8,23,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,5,45,119.5,12.0,3.15,13.5,20.5,10.91,0.0
2017,8,24,6,0,239.0,24.0,3.3,14.0,41.0,19.64,7.61
2017,8,24,6,15,350.5,35.0,3.4,14.0,83.5,28.0,18.47
2017,8,24,6,30,462.0,46.0,3.5,14.0,126.0,36.05,26.23
2017,8,24,6,45,530.5,54.0,3.6,14.5,176.0,41.14,31.04
2017,8,24,7,0,599.0,62.0,3.7,15.0,226.0,46.06,35.51
2017,8,24,7,15,440.5,99.5,3.7,15.0,233.5,71.5,58.1
2017,8,24,7,30,282.0,137.0,3.7,15.0,241.0,99.74,82.84
2017,8,24,7,45,158.0,157.0,3.75,15.5,217.0,117.49,97.89
2017,8,24,8,0,34.0,177.0,3.8,16.0,193.0,136.31,113.62
2017,8,24,8,15,25.0,185.5,3.7,16.0,198.0,151.49,126.22
2017,8,24,8,30,16.0,194.0,3.6,16.0,203.0,158.8,132.0
2017,8,24,8,45,34.0,229.0,3.55,16.5,250.0,175.86,138.4
2017,8,24,9,0,52.0,264.0,3.5,17.0,297.0,206.11,160.7
2017,8,24,9,15,456.5,184.5,3.45,17.0,503.0,198.57,136.57
2017,8,24,9,30,861.0,105.0,3.4,17.0,709.0,270.6,180.09
2017,8,24,9,45,610.5,217.0,3.4,17.5,656.5,321.39,232.86
2017,8,24,10,0,360.0,329.0,3.4,18.0,604.0,365.19,275.96
2017,8,24,10,15,445.0,310.5,3.35,18.0,663.5,403.77,306.52
2017,8,24,10,30,530.0,292.0,3.3,18.0,723.0,457.04,348.85
2017,8,24,10,45,471.5,323.0,3.3,18.0,714.5,485.62,372.95
2017,8,24,11,0,413.0,354.0,3.3,18.0,706.0,508.66,391.78
2017,8,24,11,15,640.0,249.0,3.3,18.0,805.5,583.31,451.0
2017,8,24,11,30,867.0,144.0,3.3,18.0,905.0,672.51,520.93
2017,8,24,11,45,612.5,274.0,3.3,18.0,813.5,655.48,505.86
2017,8,24,12,0,358.0,404.0,3.3,18.0,722.0,616.53,473.68
2017,8,24,12,15,617.0,273.0,3.25,18.0,821.0,720.79,555.63
2017,8,24,12,30,876.0,142.0,3.2,18.0,920.0,825.39,634.23
2017,8,24,12,45,888.5,133.0,3.2,18.0,916.0,858.84,657.01
2017,8,24,13,0,901.0,124.0,3.2,18.0,912.0,889.91,678.62
2017,8,24,13,15,897.5,123.0,3.15,18.0,896.0,912.17,693.84
2017,8,24,13,30,894.0,122.0,3.1,18.0,880.0,931.28,706.99
2017,8,24,13,45,889.0,120.5,3.1,18.0,856.5,945.28,717.12
2017,8,24,14,0,884.0,119.0,3.1,18.0,833.0,955.95,725.15
2017,8,24,14,15,875.5,117.5,3.15,18.0,802.0,959.96,729.22
2017,8,24,14,30,867.0,116.0,3.2,18.0,771.0,960.56,731.17
2017,8,24,14,45,854.5,114.5,3.25,18.0,734.0,963.83,735.15
2017,8,24,15,0,842.0,113.0,3.3,18.0,697.0,954.16,730.39
2017,8,24,15,15,827.0,110.0,3.35,18.0,654.5,937.09,720.72
2017,8,24,15,30,812.0,107.0,3.4,18.0,612.0,916.9,708.97
2017,8,24,15,45,789.0,105.0,3.45,18.0,564.5,887.46,690.7
2017,8,24,16,0,766.0,103.0,3.5,18.0,517.0,855.44,670.5
2017,8,24,16,15,739.5,98.5,3.55,17.5,466.5,820.45,649.13
2017,8,24,16,30,713.0,94.0,3.6,17.0,416.0,778.61,622.24
2017,8,24,16,45,674.5,89.0,3.65,17.0,364.0,724.31,584.19
2017,8,24,17,0,636.0,84.0,3.7,17.0,312.0,669.49,544.67
2017,8,24,17,15,583.5,77.0,3.65,16.5,260.0,600.74,493.55
2017,8,24,17,30,531.0,70.0,3.6,16.0,208.0,533.15,441.16
2017,8,24,17,45,453.0,60.5,3.6,15.5,159.0,445.46,369.81
2017,8,24,18,0,375.0,51.0,3.6,15.0,110.0,361.75,297.74
2017,8,24,18,15,255.0,37.0,3.55,14.5,70.0,251.53,199.05
2017,8,24,18,30,135.0,23.0,3.5,14.0,30.0,138.97,44.36
2017,8,24,18,45,67.5,11.5,3.45,14.0,15.0,48.91,0.0
2017,8,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,45,82.0,13.5,2.15,12.5,19.0,12.28,0.0
2017,8,25,6,0,164.0,27.0,2.2,13.0,38.0,21.24,7.97
2017,8,25,6,15,279.0,41.0,2.15,13.0,80.0,31.85,21.82
2017,8,25,6,30,394.0,55.0,2.1,13.0,122.0,44.08,33.42
2017,8,25,6,45,343.5,77.0,2.1,13.5,150.5,57.57,45.79
2017,8,25,7,0,293.0,99.0,2.1,14.0,179.0,74.99,61.37
2017,8,25,7,15,339.5,110.0,2.0,14.0,221.0,78.52,64.51
2017,8,25,7,30,386.0,121.0,1.9,14.0,263.0,84.61,69.78
2017,8,25,7,45,193.5,133.5,1.8,14.5,204.5,96.3,79.67
2017,8,25,8,0,1.0,146.0,1.7,15.0,146.0,121.96,101.48
2017,8,25,8,15,181.5,178.5,1.6,15.5,278.0,131.95,109.43
2017,8,25,8,30,362.0,211.0,1.5,16.0,410.0,142.59,117.86
2017,8,25,8,45,228.0,245.5,1.45,16.5,375.0,184.93,140.13
2017,8,25,9,0,94.0,280.0,1.4,17.0,340.0,219.9,169.0
2017,8,25,9,15,57.0,265.5,1.4,17.0,303.0,215.36,166.25
2017,8,25,9,30,20.0,251.0,1.4,17.0,266.0,213.95,166.48
2017,8,25,9,45,452.0,183.5,1.4,17.5,527.5,254.94,184.65
2017,8,25,10,0,884.0,116.0,1.4,18.0,789.0,382.9,275.52
2017,8,25,10,15,892.5,117.5,1.4,18.0,819.5,436.57,321.25
2017,8,25,10,30,901.0,119.0,1.4,18.0,850.0,490.08,366.15
2017,8,25,10,45,484.0,255.0,1.45,18.5,649.5,439.02,333.39
2017,8,25,11,0,67.0,391.0,1.5,19.0,449.0,363.52,277.08
2017,8,25,11,15,63.5,395.0,1.55,19.0,450.5,372.73,284.53
2017,8,25,11,30,60.0,399.0,1.6,19.0,452.0,381.51,291.15
2017,8,25,11,45,173.5,412.0,1.65,19.0,566.0,476.49,363.07
2017,8,25,12,0,287.0,425.0,1.7,19.0,680.0,583.65,441.91
2017,8,25,12,15,194.0,428.5,1.75,19.0,601.0,533.31,404.17
2017,8,25,12,30,101.0,432.0,1.8,19.0,522.0,471.97,358.57
2017,8,25,12,45,100.0,427.5,1.9,19.5,515.5,475.59,361.53
2017,8,25,13,0,99.0,423.0,2.0,20.0,509.0,478.68,363.71
2017,8,25,13,15,109.0,417.5,2.05,19.5,511.0,489.88,373.4
2017,8,25,13,30,119.0,412.0,2.1,19.0,513.0,512.94,391.67
2017,8,25,13,45,338.0,345.0,2.15,19.0,619.5,666.27,509.14
2017,8,25,14,0,557.0,278.0,2.2,19.0,726.0,825.97,625.96
2017,8,25,14,15,431.0,308.5,2.25,19.0,647.0,751.45,571.18
2017,8,25,14,30,305.0,339.0,2.3,19.0,568.0,659.98,505.31
2017,8,25,14,45,599.5,218.0,2.4,19.0,641.0,838.25,641.61
2017,8,25,15,0,894.0,97.0,2.5,19.0,714.0,973.88,735.73
2017,8,25,15,15,880.5,95.0,2.5,18.5,671.0,958.86,727.33
2017,8,25,15,30,867.0,93.0,2.5,18.0,628.0,940.69,718.36
2017,8,25,15,45,848.0,90.0,2.55,18.0,580.0,922.65,708.63
2017,8,25,16,0,829.0,87.0,2.6,18.0,532.0,892.3,690.3
2017,8,25,16,15,804.5,83.5,2.6,17.5,481.0,853.81,666.95
2017,8,25,16,30,780.0,80.0,2.6,17.0,430.0,813.23,641.66
2017,8,25,16,45,745.0,76.0,2.65,17.0,376.5,761.2,606.44
2017,8,25,17,0,710.0,72.0,2.7,17.0,323.0,713.61,573.45
2017,8,25,17,15,660.0,66.0,2.65,16.5,269.5,646.2,524.55
2017,8,25,17,30,610.0,60.0,2.6,16.0,216.0,579.82,474.21
2017,8,25,17,45,529.5,52.5,2.6,15.5,165.0,490.63,403.26
2017,8,25,18,0,449.0,45.0,2.6,15.0,114.0,405.7,331.32
2017,8,25,18,15,319.5,32.5,2.5,14.5,72.0,288.64,225.92
2017,8,25,18,30,190.0,20.0,2.4,14.0,30.0,166.78,23.48
2017,8,25,18,45,95.0,10.0,2.35,14.0,15.0,62.95,0.0
2017,8,25,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,5,45,119.0,11.5,1.85,13.5,19.5,10.46,0.0
2017,8,26,6,0,238.0,23.0,1.8,14.0,39.0,18.91,5.58
2017,8,26,6,15,356.5,34.0,1.8,14.5,82.0,27.32,17.74
2017,8,26,6,30,475.0,45.0,1.8,15.0,125.0,35.43,25.54
2017,8,26,6,45,549.0,52.0,1.8,15.5,175.5,39.74,29.67
2017,8,26,7,0,623.0,59.0,1.8,16.0,226.0,43.97,33.52
2017,8,26,7,15,669.5,64.5,1.7,16.5,279.0,46.78,35.96
2017,8,26,7,30,716.0,70.0,1.6,17.0,332.0,54.26,42.41
2017,8,26,7,45,749.5,74.0,1.55,17.5,385.0,55.91,43.64
2017,8,26,8,0,783.0,78.0,1.5,18.0,438.0,57.52,44.79
2017,8,26,8,15,806.5,81.0,1.45,18.5,488.0,58.25,45.17
2017,8,26,8,30,830.0,84.0,1.4,19.0,538.0,58.95,45.51
2017,8,26,8,45,847.5,86.5,1.35,19.5,584.5,103.22,58.05
2017,8,26,9,0,865.0,89.0,1.3,20.0,631.0,156.33,86.09
2017,8,26,9,15,878.0,91.0,1.3,20.0,673.0,210.22,125.53
2017,8,26,9,30,891.0,93.0,1.3,20.0,715.0,265.27,171.04
2017,8,26,9,45,892.5,98.5,1.35,20.5,749.0,320.72,218.88
2017,8,26,10,0,894.0,104.0,1.4,21.0,783.0,375.76,266.33
2017,8,26,10,15,901.0,105.5,1.45,21.0,812.5,429.24,312.22
2017,8,26,10,30,908.0,107.0,1.5,21.0,842.0,482.4,356.8
2017,8,26,10,45,913.0,108.0,1.6,21.5,864.0,533.66,398.28
2017,8,26,11,0,918.0,109.0,1.7,22.0,886.0,583.98,437.82
2017,8,26,11,15,921.0,110.0,1.75,22.0,901.0,631.98,475.17
2017,8,26,11,30,924.0,111.0,1.8,22.0,916.0,678.46,510.51
2017,8,26,11,45,594.0,270.0,1.85,22.0,789.5,638.16,479.39
2017,8,26,12,0,264.0,429.0,1.9,22.0,663.0,570.45,426.94
2017,8,26,12,15,594.0,270.0,1.95,22.0,795.0,699.36,525.92
2017,8,26,12,30,924.0,111.0,2.0,22.0,927.0,832.36,621.61
2017,8,26,12,45,920.0,112.0,2.05,22.0,917.5,862.3,641.06
2017,8,26,13,0,916.0,113.0,2.1,22.0,908.0,889.26,659.55
2017,8,26,13,15,912.0,112.0,2.15,22.0,891.5,911.17,674.76
2017,8,26,13,30,908.0,111.0,2.2,22.0,875.0,929.85,687.98
2017,8,26,13,45,902.0,110.0,2.25,22.0,850.5,943.4,697.97
2017,8,26,14,0,896.0,109.0,2.3,22.0,826.0,953.56,705.9
2017,8,26,14,15,887.5,107.5,2.3,22.0,795.0,957.42,709.37
2017,8,26,14,30,879.0,106.0,2.3,22.0,764.0,957.83,710.79
2017,8,26,14,45,868.0,103.5,2.35,22.0,727.0,951.36,708.34
2017,8,26,15,0,857.0,101.0,2.4,22.0,690.0,941.52,703.84
2017,8,26,15,15,842.0,99.0,2.4,22.0,647.0,934.84,701.13
2017,8,26,15,30,827.0,97.0,2.4,22.0,604.0,915.59,690.04
2017,8,26,15,45,808.0,93.5,2.4,22.0,557.0,887.82,673.3
2017,8,26,16,0,789.0,90.0,2.4,22.0,510.0,857.39,654.69
2017,8,26,16,15,763.0,86.0,2.35,21.5,459.5,817.6,630.17
2017,8,26,16,30,737.0,82.0,2.3,21.0,409.0,775.9,603.87
2017,8,26,16,45,702.0,77.5,2.25,21.0,357.0,729.29,572.23
2017,8,26,17,0,667.0,73.0,2.2,21.0,305.0,677.52,535.94
2017,8,26,17,15,615.5,66.5,2.05,20.5,253.5,609.61,486.73
2017,8,26,17,30,564.0,60.0,1.9,20.0,202.0,542.96,436.38
2017,8,26,17,45,486.5,51.5,1.75,19.5,153.0,456.5,368.13
2017,8,26,18,0,409.0,43.0,1.6,19.0,104.0,374.4,299.15
2017,8,26,18,15,284.5,30.5,1.6,18.5,64.5,262.84,199.42
2017,8,26,18,30,160.0,18.0,1.6,18.0,25.0,143.9,0.0
2017,8,26,18,45,80.0,9.0,1.65,17.5,12.5,53.31,0.0
2017,8,26,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,45,88.5,11.0,1.85,15.5,16.5,10.01,0.0
2017,8,27,6,0,177.0,22.0,1.9,16.0,33.0,17.32,3.6
2017,8,27,6,15,288.0,35.0,1.85,16.5,73.5,28.21,18.24
2017,8,27,6,30,399.0,48.0,1.8,17.0,114.0,37.99,27.5
2017,8,27,6,45,469.5,57.0,1.8,17.5,162.0,43.77,32.93
2017,8,27,7,0,540.0,66.0,1.8,18.0,210.0,49.35,37.96
2017,8,27,7,15,589.0,73.0,1.7,18.0,261.0,53.01,41.21
2017,8,27,7,30,638.0,80.0,1.6,18.0,312.0,56.52,44.22
2017,8,27,7,45,672.0,85.0,1.5,18.5,362.5,58.3,45.55
2017,8,27,8,0,706.0,90.0,1.4,19.0,413.0,60.0,46.76
2017,8,27,8,15,731.5,94.5,1.3,19.5,462.0,67.66,53.09
2017,8,27,8,30,757.0,99.0,1.2,20.0,511.0,69.01,53.94
2017,8,27,8,45,775.5,102.5,1.15,21.0,556.0,100.04,57.6
2017,8,27,9,0,794.0,106.0,1.1,22.0,601.0,150.44,83.75
2017,8,27,9,15,559.5,203.0,1.05,22.0,563.5,224.52,148.84
2017,8,27,9,30,325.0,300.0,1.0,22.0,526.0,284.0,204.53
2017,8,27,9,45,585.0,207.5,1.0,22.5,640.0,304.22,213.08
2017,8,27,10,0,845.0,115.0,1.0,23.0,754.0,366.4,257.31
2017,8,27,10,15,853.0,116.5,1.05,23.0,783.0,417.84,300.74
2017,8,27,10,30,861.0,118.0,1.1,23.0,812.0,469.11,343.13
2017,8,27,10,45,866.5,119.5,1.15,23.5,834.5,518.81,382.55
2017,8,27,11,0,872.0,121.0,1.2,24.0,857.0,567.7,420.13
2017,8,27,11,15,875.5,121.5,1.3,24.0,871.5,613.63,455.74
2017,8,27,11,30,879.0,122.0,1.4,24.0,886.0,658.16,489.59
2017,8,27,11,45,881.0,122.5,1.5,24.5,893.5,700.1,519.95
2017,8,27,12,0,883.0,123.0,1.6,25.0,901.0,740.15,548.38
2017,8,27,12,15,883.0,123.0,1.65,25.0,900.5,776.23,573.42
2017,8,27,12,30,883.0,123.0,1.7,25.0,900.0,809.93,596.11
2017,8,27,12,45,885.0,120.5,1.8,25.0,892.5,840.39,617.13
2017,8,27,13,0,887.0,118.0,1.9,25.0,885.0,868.2,636.46
2017,8,27,13,15,883.5,117.0,1.95,24.5,869.5,889.89,652.63
2017,8,27,13,30,880.0,116.0,2.0,24.0,854.0,908.46,666.96
2017,8,27,13,45,875.0,115.0,2.1,24.0,830.5,922.48,677.7
2017,8,27,14,0,870.0,114.0,2.2,24.0,807.0,933.21,686.46
2017,8,27,14,15,862.0,112.0,2.2,24.0,777.0,936.78,689.7
2017,8,27,14,30,854.0,110.0,2.2,24.0,747.0,936.97,690.95
2017,8,27,14,45,844.0,108.0,2.25,24.0,711.0,931.95,689.45
2017,8,27,15,0,834.0,106.0,2.3,24.0,675.0,933.34,692.39
2017,8,27,15,15,819.5,103.0,2.3,23.5,633.0,916.58,684.19
2017,8,27,15,30,805.0,100.0,2.3,23.0,591.0,896.74,674.12
2017,8,27,15,45,786.0,96.5,2.3,23.0,545.0,869.2,657.53
2017,8,27,16,0,767.0,93.0,2.3,23.0,499.0,839.06,639.09
2017,8,27,16,15,741.0,89.0,2.3,22.5,449.0,799.64,615.17
2017,8,27,16,30,715.0,85.0,2.3,22.0,399.0,763.37,592.99
2017,8,27,16,45,679.0,80.0,2.3,22.0,348.0,711.28,557.62
2017,8,27,17,0,643.0,75.0,2.3,22.0,297.0,658.65,520.86
2017,8,27,17,15,591.0,68.0,2.25,21.0,245.5,590.48,472.59
2017,8,27,17,30,539.0,61.0,2.2,20.0,194.0,523.64,422.86
2017,8,27,17,45,459.0,52.0,2.15,19.5,146.0,435.75,352.98
2017,8,27,18,0,379.0,43.0,2.1,19.0,98.0,352.46,282.32
2017,8,27,18,15,255.0,29.5,2.1,18.5,60.0,241.89,181.12
2017,8,27,18,30,131.0,16.0,2.1,18.0,22.0,118.92,0.0
2017,8,27,18,45,65.5,8.0,2.1,18.0,11.0,44.03,0.0
2017,8,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,45,107.0,10.0,1.2,15.5,16.5,9.1,0.0
2017,8,28,6,0,214.0,20.0,1.2,16.0,33.0,16.27,1.95
2017,8,28,6,15,330.5,31.5,1.2,16.0,74.5,25.21,15.69
2017,8,28,6,30,447.0,43.0,1.2,16.0,116.0,33.81,23.97
2017,8,28,6,45,519.0,51.0,1.2,16.5,165.0,38.98,28.86
2017,8,28,7,0,591.0,59.0,1.2,17.0,214.0,44.0,33.41
2017,8,28,7,15,431.5,96.5,1.15,17.5,223.0,69.63,55.88
2017,8,28,7,30,272.0,134.0,1.1,18.0,232.0,97.81,80.11
2017,8,28,7,45,184.5,161.5,1.05,18.5,232.5,120.19,98.84
2017,8,28,8,0,97.0,189.0,1.0,19.0,233.0,143.53,117.99
2017,8,28,8,15,449.0,137.0,0.95,19.5,376.5,89.92,71.98
2017,8,28,8,30,801.0,85.0,0.9,20.0,520.0,59.55,45.81
2017,8,28,8,45,819.5,88.0,0.85,20.5,566.0,90.08,49.42
2017,8,28,9,0,838.0,91.0,0.8,21.0,612.0,151.49,83.39
2017,8,28,9,15,460.5,201.5,0.8,21.0,491.0,206.89,139.74
2017,8,28,9,30,83.0,312.0,0.8,21.0,370.0,258.36,194.85
2017,8,28,9,45,484.0,205.5,0.8,21.5,568.0,276.55,195.83
2017,8,28,10,0,885.0,99.0,0.8,22.0,766.0,365.95,256.48
2017,8,28,10,15,892.5,100.5,0.9,22.0,795.5,419.13,301.54
2017,8,28,10,30,900.0,102.0,1.0,22.0,825.0,472.03,345.66
2017,8,28,10,45,660.0,224.0,1.15,22.5,762.5,495.43,367.16
2017,8,28,11,0,420.0,346.0,1.3,23.0,700.0,503.92,374.72
2017,8,28,11,15,668.0,225.5,1.45,23.0,799.5,576.67,431.04
2017,8,28,11,30,916.0,105.0,1.6,23.0,899.0,665.51,498.77
2017,8,28,11,45,916.5,106.0,1.75,23.0,906.0,708.17,530.89
2017,8,28,12,0,917.0,107.0,1.9,23.0,913.0,748.73,561.41
2017,8,28,12,15,917.0,107.0,1.95,22.5,912.0,785.76,588.05
2017,8,28,12,30,917.0,107.0,2.0,22.0,911.0,820.29,612.8
2017,8,28,12,45,910.5,109.5,2.1,22.0,901.0,849.29,633.1
2017,8,28,13,0,904.0,112.0,2.2,22.0,891.0,875.24,651.45
2017,8,28,13,15,900.0,111.0,2.25,22.0,874.5,896.77,666.49
2017,8,28,13,30,896.0,110.0,2.3,22.0,858.0,915.09,679.54
2017,8,28,13,45,890.0,109.0,2.35,22.0,834.0,928.33,689.36
2017,8,28,14,0,884.0,108.0,2.4,22.0,810.0,938.21,697.13
2017,8,28,14,15,876.0,106.5,2.45,21.5,779.5,942.3,702.6
2017,8,28,14,30,868.0,105.0,2.5,21.0,749.0,943.0,706.03
2017,8,28,14,45,857.0,103.0,2.55,21.0,712.0,936.94,703.77
2017,8,28,15,0,846.0,101.0,2.6,21.0,675.0,927.59,699.47
2017,8,28,15,15,831.0,98.5,2.6,20.5,633.0,920.24,697.58
2017,8,28,15,30,816.0,96.0,2.6,20.0,591.0,900.38,687.21
2017,8,28,15,45,797.0,93.0,2.65,20.0,544.0,873.29,671.02
2017,8,28,16,0,778.0,90.0,2.7,20.0,497.0,843.58,652.88
2017,8,28,16,15,751.5,86.0,2.75,19.5,447.0,803.51,628.33
2017,8,28,16,30,725.0,82.0,2.8,19.0,397.0,761.6,601.86
2017,8,28,16,45,688.5,77.0,2.85,19.0,345.5,713.57,568.95
2017,8,28,17,0,652.0,72.0,2.9,19.0,294.0,660.33,531.04
2017,8,28,17,15,599.0,65.5,2.9,18.5,242.5,591.87,480.71
2017,8,28,17,30,546.0,59.0,2.9,18.0,191.0,524.83,429.04
2017,8,28,17,45,463.5,50.0,2.9,17.5,143.0,435.15,356.53
2017,8,28,18,0,381.0,41.0,2.9,17.0,95.0,350.37,283.27
2017,8,28,18,15,253.0,28.0,2.9,16.5,57.5,238.29,176.6
2017,8,28,18,30,125.0,15.0,2.9,16.0,20.0,88.55,0.0
2017,8,28,18,45,62.5,7.5,2.9,16.0,10.0,6.82,0.0
2017,8,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,29,5,45,86.0,10.0,2.35,13.5,15.0,9.1,0.0
2017,8,29,6,0,172.0,20.0,2.4,14.0,30.0,16.31,0.67
2017,8,29,6,15,285.5,33.0,2.4,14.0,70.0,26.59,16.9
2017,8,29,6,30,399.0,46.0,2.4,14.0,110.0,36.44,26.44
2017,8,29,6,45,477.5,54.0,2.45,14.5,158.5,41.47,31.27
2017,8,29,7,0,556.0,62.0,2.5,15.0,207.0,46.37,35.77
2017,8,29,7,15,278.0,89.5,2.5,15.0,162.0,63.83,51.32
2017,8,29,7,30,0.0,117.0,2.5,15.0,117.0,97.93,81.27
2017,8,29,7,45,0.0,111.0,2.5,15.5,111.0,94.74,78.07
2017,8,29,8,0,0.0,105.0,2.5,16.0,105.0,90.92,74.34
2017,8,29,8,15,3.0,139.0,2.5,16.0,141.0,117.69,97.24
2017,8,29,8,30,6.0,173.0,2.5,16.0,177.0,143.57,119.03
2017,8,29,8,45,123.0,223.5,2.55,16.5,300.0,165.1,127.83
2017,8,29,9,0,240.0,274.0,2.6,17.0,423.0,218.96,163.39
2017,8,29,9,15,130.0,261.0,2.6,17.0,342.5,213.45,162.36
2017,8,29,9,30,20.0,248.0,2.6,17.0,262.0,211.18,165.09
2017,8,29,9,45,31.0,280.5,2.65,17.5,303.5,232.27,180.82
2017,8,29,10,0,42.0,313.0,2.7,18.0,345.0,264.5,205.24
2017,8,29,10,15,61.0,343.0,2.75,18.0,391.0,299.88,232.24
2017,8,29,10,30,80.0,373.0,2.8,18.0,437.0,338.0,261.35
2017,8,29,10,45,69.5,375.5,2.85,18.0,432.5,343.96,266.05
2017,8,29,11,0,59.0,378.0,2.9,18.0,428.0,348.58,269.71
2017,8,29,11,15,138.0,402.0,2.9,18.0,521.0,418.37,323.29
2017,8,29,11,30,217.0,426.0,2.9,18.0,614.0,499.66,384.78
2017,8,29,11,45,121.0,380.0,2.9,18.0,485.0,414.01,320.0
2017,8,29,12,0,25.0,334.0,2.9,18.0,356.0,314.47,243.29
2017,8,29,12,15,466.5,224.0,2.9,18.0,632.0,561.82,440.09
2017,8,29,12,30,908.0,114.0,2.9,18.0,908.0,818.29,629.32
2017,8,29,12,45,912.5,110.5,2.95,18.5,901.5,850.36,648.89
2017,8,29,13,0,917.0,107.0,3.0,19.0,895.0,879.75,668.37
2017,8,29,13,15,913.5,106.5,3.0,19.0,878.5,902.4,684.15
2017,8,29,13,30,910.0,106.0,3.0,19.0,862.0,921.84,697.85
2017,8,29,13,45,907.0,103.5,3.05,19.0,839.0,936.36,708.71
2017,8,29,14,0,904.0,101.0,3.1,19.0,816.0,947.48,717.44
2017,8,29,14,15,896.0,100.0,3.15,18.5,785.0,952.16,723.35
2017,8,29,14,30,888.0,99.0,3.2,18.0,754.0,953.39,727.13
2017,8,29,14,45,880.0,96.0,3.25,18.0,717.5,948.93,725.83
2017,8,29,15,0,872.0,93.0,3.3,18.0,681.0,941.07,722.37
2017,8,29,15,15,858.0,90.5,3.3,18.0,638.5,924.84,712.9
2017,8,29,15,30,844.0,88.0,3.3,18.0,596.0,905.51,701.41
2017,8,29,15,45,828.5,84.0,3.35,18.0,549.5,889.26,692.45
2017,8,29,16,0,813.0,80.0,3.4,18.0,503.0,860.94,674.85
2017,8,29,16,15,788.0,77.0,3.4,17.5,453.0,822.85,651.01
2017,8,29,16,30,763.0,74.0,3.4,17.0,403.0,782.8,625.25
2017,8,29,16,45,731.5,69.0,3.45,17.0,351.0,733.01,590.56
2017,8,29,17,0,700.0,64.0,3.5,17.0,299.0,682.22,554.0
2017,8,29,17,15,649.0,58.5,3.45,16.5,246.5,620.0,507.69
2017,8,29,17,30,598.0,53.0,3.4,16.0,194.0,554.48,456.46
2017,8,29,17,45,518.0,45.0,3.35,16.0,145.0,466.43,383.65
2017,8,29,18,0,438.0,37.0,3.3,16.0,96.0,383.21,310.29
2017,8,29,18,15,297.0,25.5,3.3,15.5,57.5,262.96,190.62
2017,8,29,18,30,156.0,14.0,3.3,15.0,19.0,105.72,0.0
2017,8,29,18,45,78.0,7.0,3.35,15.0,9.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,95.5,10.0,2.95,12.5,15.5,9.1,0.0
2017,8,30,6,0,191.0,20.0,3.0,13.0,31.0,16.43,0.0
2017,8,30,6,15,313.5,32.5,3.0,13.0,72.5,26.3,16.62
2017,8,30,6,30,436.0,45.0,3.0,13.0,114.0,35.77,25.92
2017,8,30,6,45,499.5,55.5,3.05,13.5,163.0,42.95,32.7
2017,8,30,7,0,563.0,66.0,3.1,14.0,212.0,49.82,38.99
2017,8,30,7,15,613.5,73.0,3.0,14.5,264.5,53.5,42.24
2017,8,30,7,30,664.0,80.0,2.9,15.0,317.0,57.04,45.24
2017,8,30,7,45,400.5,134.5,2.85,15.5,283.5,92.49,76.18
2017,8,30,8,0,137.0,189.0,2.8,16.0,250.0,136.89,114.18
2017,8,30,8,15,453.0,147.5,2.75,16.0,384.5,97.01,79.34
2017,8,30,8,30,769.0,106.0,2.7,16.0,519.0,74.73,59.82
2017,8,30,8,45,500.5,190.0,2.65,16.5,468.0,137.94,98.07
2017,8,30,9,0,232.0,274.0,2.6,17.0,417.0,217.5,162.72
2017,8,30,9,15,220.0,296.0,2.6,17.0,439.5,248.36,186.09
2017,8,30,9,30,208.0,318.0,2.6,17.0,462.0,278.31,210.28
2017,8,30,9,45,334.0,299.5,2.6,17.5,544.0,308.15,229.96
2017,8,30,10,0,460.0,281.0,2.6,18.0,626.0,352.63,262.97
2017,8,30,10,15,692.0,192.0,2.6,18.0,733.0,401.89,300.27
2017,8,30,10,30,924.0,103.0,2.6,18.0,840.0,479.97,361.76
2017,8,30,10,45,931.5,103.0,2.65,18.5,863.5,532.47,405.21
2017,8,30,11,0,939.0,103.0,2.7,19.0,887.0,584.18,446.84
2017,8,30,11,15,942.0,103.5,2.75,19.0,902.0,632.72,485.82
2017,8,30,11,30,945.0,104.0,2.8,19.0,917.0,679.64,522.66
2017,8,30,11,45,948.5,103.0,2.85,19.5,925.0,723.77,555.65
2017,8,30,12,0,952.0,102.0,2.9,20.0,933.0,765.88,586.41
2017,8,30,12,15,952.0,102.0,2.95,20.0,932.0,804.1,613.31
2017,8,30,12,30,952.0,102.0,3.0,20.0,931.0,839.71,638.17
2017,8,30,12,45,948.0,103.0,3.05,20.0,921.0,870.3,659.54
2017,8,30,13,0,944.0,104.0,3.1,20.0,911.0,897.79,678.83
2017,8,30,13,15,940.5,103.5,3.1,20.0,894.5,921.03,694.94
2017,8,30,13,30,937.0,103.0,3.1,20.0,878.0,940.96,708.9
2017,8,30,13,45,934.5,100.0,3.15,20.0,854.0,955.8,719.92
2017,8,30,14,0,932.0,97.0,3.2,20.0,830.0,967.12,728.76
2017,8,30,14,15,924.0,95.5,3.2,20.0,798.5,971.45,732.68
2017,8,30,14,30,916.0,94.0,3.2,20.0,767.0,972.19,734.4
2017,8,30,14,45,908.0,91.0,3.2,20.0,729.5,967.69,732.77
2017,8,30,15,0,900.0,88.0,3.2,20.0,692.0,959.67,728.94
2017,8,30,15,15,886.0,86.0,3.2,19.5,648.5,943.8,721.28
2017,8,30,15,30,872.0,84.0,3.2,19.0,605.0,924.76,711.53
2017,8,30,15,45,855.5,80.5,3.2,19.0,557.5,898.56,695.44
2017,8,30,16,0,839.0,77.0,3.2,19.0,510.0,878.62,683.75
2017,8,30,16,15,813.0,74.0,3.15,18.5,458.5,839.16,658.92
2017,8,30,16,30,787.0,71.0,3.1,18.0,407.0,797.73,632.26
2017,8,30,16,45,752.5,66.5,3.1,18.0,353.5,745.49,595.99
2017,8,30,17,0,718.0,62.0,3.1,18.0,300.0,692.37,557.92
2017,8,30,17,15,664.5,57.0,3.05,17.5,246.5,623.12,506.69
2017,8,30,17,30,611.0,52.0,3.0,17.0,193.0,561.17,458.56
2017,8,30,17,45,524.5,44.0,2.95,16.5,143.5,468.23,383.01
2017,8,30,18,0,438.0,36.0,2.9,16.0,94.0,380.65,306.66
2017,8,30,18,15,284.5,24.5,2.9,15.5,55.5,250.34,174.06
2017,8,30,18,30,131.0,13.0,2.9,15.0,17.0,89.48,0.0
2017,8,30,18,45,65.5,6.5,2.9,15.0,8.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,31,5,45,81.5,9.5,1.05,13.5,13.5,8.64,0.0
2017,8,31,6,0,163.0,19.0,1.0,14.0,27.0,15.56,0.0
2017,8,31,6,15,286.5,32.5,0.95,14.5,68.0,26.37,16.48
2017,8,31,6,30,410.0,46.0,0.9,15.0,109.0,36.73,26.54
2017,8,31,6,45,486.0,55.5,0.9,15.5,158.5,43.03,32.51
2017,8,31,7,0,562.0,65.0,0.9,16.0,208.0,49.11,38.06
2017,8,31,7,15,614.0,72.0,0.85,16.5,261.0,52.82,41.32
2017,8,31,7,30,666.0,79.0,0.8,17.0,314.0,56.41,44.33
2017,8,31,7,45,696.5,85.5,0.8,17.5,365.5,59.32,46.66
2017,8,31,8,0,727.0,92.0,0.8,18.0,417.0,62.05,48.78
2017,8,31,8,15,753.5,96.5,0.85,18.5,467.5,69.91,55.28
2017,8,31,8,30,780.0,101.0,0.9,19.0,518.0,71.25,56.11
2017,8,31,8,45,790.0,108.0,0.95,20.0,562.5,98.16,59.3
2017,8,31,9,0,800.0,115.0,1.0,21.0,607.0,151.27,85.6
2017,8,31,9,15,815.5,118.0,1.0,21.5,649.0,203.47,121.94
2017,8,31,9,30,831.0,121.0,1.0,22.0,691.0,257.31,164.85
2017,8,31,9,45,813.0,137.5,1.0,22.5,719.0,314.1,213.06
2017,8,31,10,0,795.0,154.0,1.0,23.0,747.0,368.73,259.27
2017,8,31,10,15,804.5,156.5,0.95,23.5,776.5,420.2,301.36
2017,8,31,10,30,814.0,159.0,0.9,24.0,806.0,471.88,342.34
2017,8,31,10,45,815.0,163.5,0.85,24.5,827.0,521.15,380.19
2017,8,31,11,0,816.0,168.0,0.8,25.0,848.0,569.41,415.85
2017,8,31,11,15,820.5,169.0,0.75,25.5,863.0,615.57,448.74
2017,8,31,11,30,825.0,170.0,0.7,26.0,878.0,660.6,479.65
2017,8,31,11,45,822.0,173.0,0.7,26.5,883.0,701.09,507.03
2017,8,31,12,0,819.0,176.0,0.7,27.0,888.0,739.49,532.29
2017,8,31,12,15,818.5,176.0,0.65,27.0,887.0,774.84,555.36
2017,8,31,12,30,818.0,176.0,0.6,27.0,886.0,807.89,576.46
2017,8,31,12,45,817.0,174.5,0.55,27.5,877.5,836.69,592.63
2017,8,31,13,0,816.0,173.0,0.5,28.0,869.0,862.8,606.76
2017,8,31,13,15,810.5,172.0,0.55,28.0,851.5,882.71,620.08
2017,8,31,13,30,805.0,171.0,0.6,28.0,834.0,899.49,631.68
2017,8,31,13,45,784.5,175.0,0.7,28.0,806.0,904.52,637.13
2017,8,31,14,0,764.0,179.0,0.8,28.0,778.0,912.57,644.72
2017,8,31,14,15,753.0,176.0,0.85,28.0,746.5,912.83,646.64
2017,8,31,14,30,742.0,173.0,0.9,28.0,715.0,909.8,646.74
2017,8,31,14,45,715.0,174.0,0.95,28.0,674.5,892.93,638.27
2017,8,31,15,0,688.0,175.0,1.0,28.0,634.0,872.91,627.97
2017,8,31,15,15,668.0,169.5,1.1,27.5,591.0,849.44,617.36
2017,8,31,15,30,648.0,164.0,1.2,27.0,548.0,823.21,604.71
2017,8,31,15,45,614.5,159.0,1.3,26.5,500.0,782.55,582.06
2017,8,31,16,0,581.0,154.0,1.4,26.0,452.0,733.5,553.08
2017,8,31,16,15,548.0,145.0,1.45,25.0,402.5,686.38,525.1
2017,8,31,16,30,515.0,136.0,1.5,24.0,353.0,638.43,495.32
2017,8,31,16,45,468.0,124.5,1.6,23.5,302.0,575.15,452.07
2017,8,31,17,0,421.0,113.0,1.7,23.0,251.0,512.65,407.55
2017,8,31,17,15,366.5,97.5,1.7,22.0,202.0,440.42,353.81
2017,8,31,17,30,312.0,82.0,1.7,21.0,153.0,370.5,299.25
2017,8,31,17,45,241.0,63.0,1.7,20.5,109.0,286.85,230.59
2017,8,31,18,0,170.0,44.0,1.7,20.0,65.0,192.48,151.14
2017,8,31,18,15,97.5,24.5,1.65,19.5,35.5,110.89,69.03
2017,8,31,18,30,25.0,5.0,1.6,19.0,6.0,19.28,0.0
2017,8,31,18,45,12.5,2.5,1.55,18.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
