Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,1,5,45,41.5,7.5,1.4,18.5,9.5,6.82,0.0
2017,9,1,6,0,83.0,15.0,1.4,19.0,19.0,11.75,0.0
2017,9,1,6,15,174.0,32.5,1.5,19.5,54.5,25.23,14.98
2017,9,1,6,30,265.0,50.0,1.6,20.0,90.0,38.29,27.22
2017,9,1,6,45,331.5,64.5,1.7,20.5,135.0,48.56,36.55
2017,9,1,7,0,398.0,79.0,1.8,21.0,180.0,58.46,45.32
2017,9,1,7,15,449.5,90.5,1.75,21.5,228.5,65.74,51.6
2017,9,1,7,30,501.0,102.0,1.7,22.0,277.0,72.72,57.43
2017,9,1,7,45,535.5,111.5,1.65,23.0,325.5,78.28,61.78
2017,9,1,8,0,570.0,121.0,1.6,24.0,374.0,82.42,64.82
2017,9,1,8,15,599.5,128.0,1.55,24.5,422.0,84.4,66.12
2017,9,1,8,30,629.0,135.0,1.5,25.0,470.0,86.24,67.29
2017,9,1,8,45,648.0,142.0,1.45,26.0,513.5,107.36,68.58
2017,9,1,9,0,667.0,149.0,1.4,27.0,557.0,153.98,91.01
2017,9,1,9,15,684.5,153.5,1.3,27.5,597.5,200.96,122.74
2017,9,1,9,30,702.0,158.0,1.2,28.0,638.0,249.94,160.43
2017,9,1,9,45,695.0,171.5,1.15,28.5,667.5,300.98,202.2
2017,9,1,10,0,688.0,185.0,1.1,29.0,697.0,351.2,243.19
2017,9,1,10,15,698.5,188.5,0.9,29.5,725.5,399.3,280.89
2017,9,1,10,30,709.0,192.0,0.7,30.0,754.0,447.92,317.5
2017,9,1,10,45,716.0,194.5,0.5,30.5,775.5,494.43,350.93
2017,9,1,11,0,723.0,197.0,0.3,31.0,797.0,540.69,382.41
2017,9,1,11,15,728.0,198.5,0.4,31.0,812.0,584.53,414.71
2017,9,1,11,30,733.0,200.0,0.5,31.0,827.0,627.53,445.84
2017,9,1,11,45,737.5,199.5,0.65,31.0,834.5,667.4,475.02
2017,9,1,12,0,742.0,199.0,0.8,31.0,842.0,705.89,502.92
2017,9,1,12,15,742.0,199.0,1.0,30.5,841.0,739.95,529.22
2017,9,1,12,30,742.0,199.0,1.2,30.0,840.0,771.93,554.02
2017,9,1,12,45,732.0,202.0,1.45,30.0,829.0,796.5,573.11
2017,9,1,13,0,722.0,205.0,1.7,30.0,818.0,818.22,590.18
2017,9,1,13,15,717.0,203.5,1.8,29.5,802.0,836.87,605.14
2017,9,1,13,30,712.0,202.0,1.9,29.0,786.0,852.66,617.96
2017,9,1,13,45,706.5,198.0,2.05,29.0,763.0,862.51,626.3
2017,9,1,14,0,701.0,194.0,2.2,29.0,740.0,869.31,632.8
2017,9,1,14,15,689.5,190.0,2.25,28.5,709.5,867.51,634.2
2017,9,1,14,30,678.0,186.0,2.3,28.0,679.0,862.57,633.73
2017,9,1,14,45,663.5,181.5,2.4,28.0,643.0,851.23,628.27
2017,9,1,15,0,649.0,177.0,2.5,28.0,607.0,836.92,620.9
2017,9,1,15,15,629.0,171.0,2.5,27.5,565.5,813.01,607.57
2017,9,1,15,30,609.0,165.0,2.5,27.0,524.0,786.48,592.42
2017,9,1,15,45,579.0,159.0,2.5,27.0,477.5,748.35,567.91
2017,9,1,16,0,549.0,153.0,2.5,27.0,431.0,701.98,537.33
2017,9,1,16,15,516.0,143.0,2.35,26.0,383.0,654.23,506.43
2017,9,1,16,30,483.0,133.0,2.2,25.0,335.0,605.74,473.91
2017,9,1,16,45,430.0,123.0,2.1,24.5,284.5,540.19,426.74
2017,9,1,17,0,377.0,113.0,2.0,24.0,234.0,475.91,379.06
2017,9,1,17,15,325.0,96.5,1.85,23.5,187.0,405.87,325.26
2017,9,1,17,30,273.0,80.0,1.7,23.0,140.0,338.05,271.17
2017,9,1,17,45,200.0,59.0,1.6,22.5,97.0,236.02,188.27
2017,9,1,18,0,127.0,38.0,1.5,22.0,54.0,152.73,117.72
2017,9,1,18,15,71.0,20.5,1.5,21.5,29.0,84.97,46.51
2017,9,1,18,30,15.0,3.0,1.5,21.0,4.0,11.52,0.0
2017,9,1,18,45,7.5,1.5,1.5,21.0,2.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,5,45,14.5,4.0,1.2,21.0,5.0,3.64,0.0
2017,9,2,6,0,29.0,8.0,1.2,21.0,10.0,6.79,0.0
2017,9,2,6,15,77.5,28.5,1.2,21.5,38.5,23.14,13.0
2017,9,2,6,30,126.0,49.0,1.2,22.0,67.0,38.76,27.35
2017,9,2,6,45,175.0,72.0,1.3,22.5,109.0,55.62,42.26
2017,9,2,7,0,224.0,95.0,1.4,23.0,151.0,71.89,56.42
2017,9,2,7,15,266.5,115.0,1.4,23.0,196.5,85.57,68.22
2017,9,2,7,30,309.0,135.0,1.4,23.0,242.0,98.77,79.36
2017,9,2,7,45,344.5,151.5,1.4,23.5,289.0,109.22,87.8
2017,9,2,8,0,380.0,168.0,1.4,24.0,336.0,119.26,95.74
2017,9,2,8,15,409.0,181.5,1.35,24.5,381.5,119.42,95.32
2017,9,2,8,30,438.0,195.0,1.3,25.0,427.0,125.38,99.72
2017,9,2,8,45,461.5,206.0,1.3,26.0,469.5,143.57,100.88
2017,9,2,9,0,485.0,217.0,1.3,27.0,512.0,183.86,121.02
2017,9,2,9,15,504.0,226.0,1.3,27.5,551.0,225.07,148.51
2017,9,2,9,30,523.0,235.0,1.3,28.0,590.0,268.55,181.04
2017,9,2,9,45,536.5,242.5,1.35,29.0,623.5,311.7,214.62
2017,9,2,10,0,550.0,250.0,1.4,30.0,657.0,356.23,249.37
2017,9,2,10,15,561.5,255.0,1.25,30.0,685.0,399.42,283.33
2017,9,2,10,30,573.0,260.0,1.1,30.0,713.0,443.4,317.03
2017,9,2,10,45,582.5,263.5,0.95,30.5,734.5,485.92,347.99
2017,9,2,11,0,592.0,267.0,0.8,31.0,756.0,527.72,377.23
2017,9,2,11,15,597.5,269.5,0.65,31.0,770.5,567.49,404.65
2017,9,2,11,30,603.0,272.0,0.5,31.0,785.0,606.82,430.68
2017,9,2,11,45,609.0,270.5,0.4,31.5,793.0,642.5,453.08
2017,9,2,12,0,615.0,269.0,0.3,32.0,801.0,677.27,474.14
2017,9,2,12,15,615.0,269.0,0.45,32.0,800.0,707.8,496.25
2017,9,2,12,30,615.0,269.0,0.6,32.0,799.0,736.59,517.19
2017,9,2,12,45,622.5,262.0,0.75,32.0,793.5,763.17,536.86
2017,9,2,13,0,630.0,255.0,0.9,32.0,788.0,787.88,555.29
2017,9,2,13,15,624.5,252.5,1.05,31.5,771.5,803.61,568.88
2017,9,2,13,30,619.0,250.0,1.2,31.0,755.0,816.64,580.84
2017,9,2,13,45,620.5,241.0,1.35,31.0,734.5,826.91,590.16
2017,9,2,14,0,622.0,232.0,1.5,31.0,714.0,834.41,597.75
2017,9,2,14,15,610.0,227.0,1.6,30.5,684.0,830.64,598.49
2017,9,2,14,30,598.0,222.0,1.7,30.0,654.0,823.86,597.4
2017,9,2,14,45,595.5,210.5,1.8,30.0,621.5,816.49,595.07
2017,9,2,15,0,593.0,199.0,1.9,30.0,589.0,806.21,590.84
2017,9,2,15,15,573.0,191.5,1.9,29.5,548.0,774.88,572.68
2017,9,2,15,30,553.0,184.0,1.9,29.0,507.0,747.62,557.04
2017,9,2,15,45,541.5,170.5,1.95,28.5,465.5,719.07,540.91
2017,9,2,16,0,530.0,157.0,2.0,28.0,424.0,688.37,522.94
2017,9,2,16,15,497.5,147.0,1.9,27.0,376.5,641.53,492.76
2017,9,2,16,30,465.0,137.0,1.8,26.0,329.0,594.0,461.31
2017,9,2,16,45,438.0,121.5,1.75,25.5,282.5,543.88,426.58
2017,9,2,17,0,411.0,106.0,1.7,25.0,236.0,493.41,390.33
2017,9,2,17,15,356.5,91.0,1.6,24.0,189.0,422.3,336.9
2017,9,2,17,30,302.0,76.0,1.5,23.0,142.0,353.58,283.01
2017,9,2,17,45,240.5,57.0,1.45,22.5,100.5,277.16,220.28
2017,9,2,18,0,179.0,38.0,1.4,22.0,59.0,204.18,157.23
2017,9,2,18,15,89.5,19.0,1.4,21.5,29.5,106.18,50.79
2017,9,2,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.5,1.7,17.0,3.5,3.18,0.0
2017,9,3,6,0,0.0,7.0,1.7,17.0,7.0,6.14,0.0
2017,9,3,6,15,0.0,26.0,1.7,17.0,26.0,22.81,12.88
2017,9,3,6,30,0.0,45.0,1.7,17.0,45.0,38.61,27.78
2017,9,3,6,45,8.5,67.0,1.7,17.5,69.0,56.45,43.85
2017,9,3,7,0,17.0,89.0,1.7,18.0,93.0,74.08,59.5
2017,9,3,7,15,31.5,110.5,1.65,18.0,120.5,88.08,71.81
2017,9,3,7,30,46.0,132.0,1.6,18.0,148.0,103.86,85.4
2017,9,3,7,45,216.5,151.5,1.6,18.5,244.5,108.34,88.85
2017,9,3,8,0,387.0,171.0,1.6,19.0,341.0,121.22,99.39
2017,9,3,8,15,416.5,184.5,1.6,19.5,387.0,121.66,99.22
2017,9,3,8,30,446.0,198.0,1.6,20.0,433.0,127.59,103.69
2017,9,3,8,45,302.5,236.0,1.65,20.5,402.0,165.19,123.61
2017,9,3,9,0,159.0,274.0,1.7,21.0,371.0,208.3,155.74
2017,9,3,9,15,219.0,287.5,1.65,21.0,430.5,240.62,176.83
2017,9,3,9,30,279.0,301.0,1.6,21.0,490.0,270.51,197.44
2017,9,3,9,45,267.5,326.5,1.6,21.5,516.0,306.46,226.03
2017,9,3,10,0,256.0,352.0,1.6,22.0,542.0,341.76,253.87
2017,9,3,10,15,400.5,316.5,1.55,22.5,626.0,390.23,288.35
2017,9,3,10,30,545.0,281.0,1.5,23.0,710.0,446.52,329.79
2017,9,3,10,45,553.0,285.5,1.5,23.5,731.0,488.06,361.74
2017,9,3,11,0,561.0,290.0,1.5,24.0,752.0,529.77,393.04
2017,9,3,11,15,514.0,311.5,1.5,24.0,741.0,553.99,411.66
2017,9,3,11,30,467.0,333.0,1.5,24.0,730.0,573.61,426.34
2017,9,3,11,45,526.5,312.0,1.5,24.5,762.5,623.09,461.84
2017,9,3,12,0,586.0,291.0,1.5,25.0,795.0,675.25,498.42
2017,9,3,12,15,586.0,290.5,1.55,25.0,793.5,704.23,519.15
2017,9,3,12,30,586.0,290.0,1.6,25.0,792.0,731.5,538.71
2017,9,3,12,45,591.5,282.5,1.7,25.5,785.5,754.78,555.0
2017,9,3,13,0,597.0,275.0,1.8,26.0,779.0,777.69,570.91
2017,9,3,13,15,591.5,272.0,1.9,25.5,762.5,790.34,582.01
2017,9,3,13,30,586.0,269.0,2.0,25.0,746.0,802.03,592.55
2017,9,3,13,45,587.5,259.5,2.1,25.0,725.0,810.79,600.31
2017,9,3,14,0,589.0,250.0,2.2,25.0,704.0,816.95,606.41
2017,9,3,14,15,577.0,244.0,2.25,24.5,674.5,811.77,605.46
2017,9,3,14,30,565.0,238.0,2.3,24.0,645.0,803.84,602.78
2017,9,3,14,45,555.0,228.5,2.4,24.0,610.5,791.34,596.33
2017,9,3,15,0,545.0,219.0,2.5,24.0,576.0,776.26,588.11
2017,9,3,15,15,525.0,210.5,2.6,23.5,535.5,750.58,573.37
2017,9,3,15,30,505.0,202.0,2.7,23.0,495.0,722.79,556.94
2017,9,3,15,45,252.5,134.0,2.8,22.5,280.5,390.72,311.4
2017,9,3,16,0,0.0,66.0,2.9,22.0,66.0,58.36,42.28
2017,9,3,16,15,0.0,58.5,3.0,21.5,58.5,51.68,37.24
2017,9,3,16,30,0.0,51.0,3.1,21.0,51.0,45.02,31.92
2017,9,3,16,45,165.5,84.5,3.25,20.5,136.5,247.98,204.57
2017,9,3,17,0,331.0,118.0,3.4,20.0,222.0,427.59,351.17
2017,9,3,17,15,280.5,99.5,3.5,19.5,176.0,358.83,295.28
2017,9,3,17,30,230.0,81.0,3.6,19.0,130.0,292.34,240.17
2017,9,3,17,45,172.0,59.0,3.7,18.5,89.5,217.18,176.11
2017,9,3,18,0,114.0,37.0,3.8,18.0,49.0,143.95,111.39
2017,9,3,18,15,57.0,18.5,3.7,18.0,24.5,71.28,24.63
2017,9,3,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,1.15,16.5,4.0,3.64,0.0
2017,9,4,6,0,0.0,8.0,1.2,17.0,8.0,7.03,0.0
2017,9,4,6,15,47.0,28.5,1.2,17.0,35.0,23.96,13.63
2017,9,4,6,30,94.0,49.0,1.2,17.0,62.0,40.01,28.95
2017,9,4,6,45,137.5,73.0,1.3,17.5,101.5,56.15,43.56
2017,9,4,7,0,181.0,97.0,1.4,18.0,141.0,73.02,58.56
2017,9,4,7,15,246.0,109.0,1.4,18.0,184.5,81.48,66.06
2017,9,4,7,30,311.0,121.0,1.4,18.0,228.0,89.68,73.12
2017,9,4,7,45,325.0,141.0,1.45,18.5,268.5,102.44,83.8
2017,9,4,8,0,339.0,161.0,1.5,19.0,309.0,114.65,93.81
2017,9,4,8,15,294.0,190.5,1.55,19.0,330.0,131.58,107.85
2017,9,4,8,30,249.0,220.0,1.6,19.0,351.0,147.52,120.9
2017,9,4,8,45,268.0,239.0,1.7,19.5,391.5,165.13,124.93
2017,9,4,9,0,287.0,258.0,1.8,20.0,432.0,199.47,144.78
2017,9,4,9,15,281.5,279.5,1.95,20.0,459.5,234.44,170.3
2017,9,4,9,30,276.0,301.0,2.1,20.0,487.0,269.29,197.87
2017,9,4,9,45,374.5,291.0,2.25,20.5,558.0,309.39,226.42
2017,9,4,10,0,473.0,281.0,2.4,21.0,629.0,352.64,258.99
2017,9,4,10,15,277.0,322.5,2.45,21.0,528.5,348.9,262.74
2017,9,4,10,30,81.0,364.0,2.5,21.0,428.0,330.5,252.35
2017,9,4,10,45,41.5,257.5,2.6,21.5,290.0,237.79,182.05
2017,9,4,11,0,2.0,151.0,2.7,22.0,152.0,134.14,101.42
2017,9,4,11,15,6.0,190.0,2.7,22.0,195.0,170.5,130.02
2017,9,4,11,30,10.0,229.0,2.7,22.0,238.0,207.48,158.63
2017,9,4,11,45,35.5,310.5,2.7,22.0,341.5,296.59,227.06
2017,9,4,12,0,61.0,392.0,2.7,22.0,445.0,390.2,297.27
2017,9,4,12,15,48.0,372.5,2.65,22.0,414.0,370.26,281.92
2017,9,4,12,30,35.0,353.0,2.6,22.0,383.0,348.4,265.52
2017,9,4,12,45,17.5,219.5,2.6,22.0,234.5,215.19,164.54
2017,9,4,13,0,0.0,86.0,2.6,22.0,86.0,76.48,55.76
2017,9,4,13,15,2.0,129.0,2.55,21.5,131.0,116.88,88.27
2017,9,4,13,30,4.0,172.0,2.5,21.0,176.0,158.05,121.06
2017,9,4,13,45,75.0,271.5,2.5,21.0,329.5,326.33,253.72
2017,9,4,14,0,146.0,371.0,2.5,21.0,483.0,512.2,393.37
2017,9,4,14,15,146.5,354.5,2.5,21.0,463.0,502.94,386.4
2017,9,4,14,30,147.0,338.0,2.5,21.0,443.0,492.65,379.83
2017,9,4,14,45,123.5,316.5,2.55,21.0,401.5,453.44,351.24
2017,9,4,15,0,100.0,295.0,2.6,21.0,360.0,396.26,308.98
2017,9,4,15,15,77.0,267.0,2.55,20.5,315.0,347.61,272.85
2017,9,4,15,30,54.0,239.0,2.5,20.0,270.0,298.27,235.4
2017,9,4,15,45,77.5,224.5,2.5,20.0,265.0,307.16,244.21
2017,9,4,16,0,101.0,210.0,2.5,20.0,260.0,315.35,252.28
2017,9,4,16,15,50.5,169.5,2.35,19.5,194.5,224.29,179.62
2017,9,4,16,30,0.0,129.0,2.2,19.0,129.0,123.3,96.82
2017,9,4,16,45,0.0,110.0,2.1,19.0,110.0,105.09,82.23
2017,9,4,17,0,0.0,91.0,2.0,19.0,91.0,86.65,67.08
2017,9,4,17,15,0.0,72.0,1.85,19.0,72.0,67.9,51.41
2017,9,4,17,30,0.0,53.0,1.7,19.0,53.0,48.76,35.19
2017,9,4,17,45,0.0,35.5,1.55,19.0,35.5,31.32,20.27
2017,9,4,18,0,0.0,18.0,1.4,19.0,18.0,15.83,6.93
2017,9,4,18,15,0.0,9.0,1.3,18.5,9.0,7.9,0.0
2017,9,4,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.4,17.5,5.0,4.55,0.0
2017,9,5,6,0,0.0,10.0,1.5,18.0,10.0,9.1,0.0
2017,9,5,6,15,66.5,31.0,1.6,18.0,40.5,25.76,14.73
2017,9,5,6,30,133.0,52.0,1.7,18.0,71.0,40.87,29.49
2017,9,5,6,45,198.0,72.5,1.8,18.5,113.5,55.99,43.2
2017,9,5,7,0,263.0,93.0,1.9,19.0,156.0,70.67,56.27
2017,9,5,7,15,312.5,109.0,1.9,19.0,202.0,81.83,66.12
2017,9,5,7,30,362.0,125.0,1.9,19.0,248.0,88.55,71.88
2017,9,5,7,45,330.5,145.5,1.9,19.5,272.0,105.38,86.05
2017,9,5,8,0,299.0,166.0,1.9,20.0,296.0,117.5,95.93
2017,9,5,8,15,197.5,195.0,1.9,20.0,285.0,141.47,115.86
2017,9,5,8,30,96.0,224.0,1.9,20.0,274.0,166.62,136.49
2017,9,5,8,45,110.0,247.5,1.9,20.5,310.0,185.04,142.82
2017,9,5,9,0,124.0,271.0,1.9,21.0,346.0,202.54,152.75
2017,9,5,9,15,380.5,224.5,1.9,21.0,476.0,203.65,141.4
2017,9,5,9,30,637.0,178.0,1.9,21.0,606.0,246.56,165.13
2017,9,5,9,45,662.0,176.5,1.9,21.5,642.0,291.35,202.1
2017,9,5,10,0,687.0,175.0,1.9,22.0,678.0,338.56,241.62
2017,9,5,10,15,697.5,178.0,1.9,22.0,706.5,386.13,282.0
2017,9,5,10,30,708.0,181.0,1.9,22.0,735.0,434.17,322.01
2017,9,5,10,45,732.5,174.0,1.95,22.5,760.5,481.03,359.71
2017,9,5,11,0,757.0,167.0,2.0,23.0,786.0,531.48,399.09
2017,9,5,11,15,762.0,168.0,2.0,23.0,800.5,575.1,433.16
2017,9,5,11,30,767.0,169.0,2.0,23.0,815.0,617.73,465.72
2017,9,5,11,45,783.5,161.0,2.0,23.0,825.5,658.81,496.7
2017,9,5,12,0,800.0,153.0,2.0,23.0,836.0,699.06,526.53
2017,9,5,12,15,800.5,153.0,2.0,23.0,835.0,733.89,551.82
2017,9,5,12,30,801.0,153.0,2.0,23.0,834.0,766.51,575.2
2017,9,5,12,45,806.0,148.0,2.05,23.0,827.0,795.55,595.33
2017,9,5,13,0,811.0,143.0,2.1,23.0,820.0,822.12,613.83
2017,9,5,13,15,426.5,237.5,2.1,23.0,593.0,614.02,465.3
2017,9,5,13,30,42.0,332.0,2.1,23.0,366.0,353.41,267.74
2017,9,5,13,45,40.5,324.0,2.1,23.0,356.0,348.61,265.66
2017,9,5,14,0,39.0,316.0,2.1,23.0,346.0,343.49,262.24
2017,9,5,14,15,39.5,302.0,2.05,23.0,331.5,333.6,255.31
2017,9,5,14,30,40.0,288.0,2.0,23.0,317.0,323.32,248.13
2017,9,5,14,45,106.0,292.5,2.0,23.0,363.0,393.92,304.02
2017,9,5,15,0,172.0,297.0,2.0,23.0,409.0,482.21,371.54
2017,9,5,15,15,201.0,273.0,1.95,22.5,395.0,486.34,376.73
2017,9,5,15,30,230.0,249.0,1.9,22.0,381.0,488.75,381.27
2017,9,5,15,45,222.5,228.0,1.85,22.0,347.0,459.85,360.8
2017,9,5,16,0,215.0,207.0,1.8,22.0,313.0,429.93,339.52
2017,9,5,16,15,404.0,152.0,1.75,21.5,323.0,562.1,445.04
2017,9,5,16,30,593.0,97.0,1.7,21.0,333.0,657.13,518.09
2017,9,5,16,45,540.5,91.0,1.65,21.0,283.0,593.29,471.15
2017,9,5,17,0,488.0,85.0,1.6,21.0,233.0,529.89,424.38
2017,9,5,17,15,426.0,74.5,1.6,20.5,185.5,450.24,363.8
2017,9,5,17,30,364.0,64.0,1.6,20.0,138.0,380.08,307.34
2017,9,5,17,45,274.0,49.5,1.65,19.5,96.0,288.32,230.96
2017,9,5,18,0,184.0,35.0,1.7,19.0,54.0,203.55,154.53
2017,9,5,18,15,92.0,17.5,1.75,18.5,27.0,100.83,0.0
2017,9,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,5,45,24.0,5.5,0.85,15.5,6.5,0.0,0.0
2017,9,6,6,0,48.0,11.0,0.9,16.0,13.0,10.01,0.0
2017,9,6,6,15,132.5,30.0,1.0,16.0,46.0,23.36,12.72
2017,9,6,6,30,217.0,49.0,1.1,16.0,79.0,37.64,26.94
2017,9,6,6,45,285.0,65.5,1.2,16.5,123.0,49.46,37.85
2017,9,6,7,0,353.0,82.0,1.3,17.0,167.0,60.85,48.12
2017,9,6,7,15,176.5,72.0,1.3,17.0,114.5,55.61,43.66
2017,9,6,7,30,0.0,62.0,1.3,17.0,62.0,54.78,42.91
2017,9,6,7,45,0.0,74.5,1.3,17.5,74.5,65.8,52.37
2017,9,6,8,0,0.0,87.0,1.3,18.0,87.0,76.38,61.27
2017,9,6,8,15,0.0,83.5,1.3,18.0,83.5,73.91,58.91
2017,9,6,8,30,0.0,80.0,1.3,18.0,80.0,70.81,56.05
2017,9,6,8,45,0.0,106.5,1.35,18.5,106.5,93.26,71.57
2017,9,6,9,0,0.0,133.0,1.4,19.0,133.0,115.08,88.85
2017,9,6,9,15,17.5,200.0,1.4,19.0,212.0,170.58,132.16
2017,9,6,9,30,35.0,267.0,1.4,19.0,291.0,216.56,167.08
2017,9,6,9,45,122.5,305.5,1.45,19.5,394.5,262.91,199.34
2017,9,6,10,0,210.0,344.0,1.5,20.0,498.0,328.26,246.82
2017,9,6,10,15,197.5,360.5,1.55,20.0,509.5,352.97,266.65
2017,9,6,10,30,185.0,377.0,1.6,20.0,521.0,376.55,285.44
2017,9,6,10,45,144.0,384.5,1.7,20.5,498.5,379.21,288.01
2017,9,6,11,0,103.0,392.0,1.8,21.0,476.0,381.1,289.48
2017,9,6,11,15,108.0,395.0,1.85,21.0,484.5,396.36,301.22
2017,9,6,11,30,113.0,398.0,1.9,21.0,493.0,411.36,312.67
2017,9,6,11,45,410.0,304.0,2.0,21.0,652.0,538.29,410.65
2017,9,6,12,0,707.0,210.0,2.1,21.0,811.0,685.34,520.62
2017,9,6,12,15,426.5,315.0,2.2,21.0,677.5,607.1,460.88
2017,9,6,12,30,146.0,420.0,2.3,21.0,544.0,500.26,379.23
2017,9,6,12,45,133.5,413.0,2.4,21.0,525.5,495.48,376.8
2017,9,6,13,0,121.0,406.0,2.5,21.0,507.0,489.18,372.62
2017,9,6,13,15,129.0,398.5,2.6,21.0,503.5,498.37,380.33
2017,9,6,13,30,137.0,391.0,2.7,21.0,500.0,507.21,387.78
2017,9,6,13,45,139.5,378.0,2.8,21.0,487.0,505.1,387.2
2017,9,6,14,0,142.0,365.0,2.9,21.0,474.0,502.13,386.09
2017,9,6,14,15,117.5,345.0,2.9,20.5,432.5,466.11,360.28
2017,9,6,14,30,93.0,325.0,2.9,20.0,391.0,412.75,321.3
2017,9,6,14,45,90.5,306.5,2.9,20.0,368.0,395.41,309.17
2017,9,6,15,0,88.0,288.0,2.9,20.0,345.0,377.43,296.33
2017,9,6,15,15,58.0,252.0,2.8,19.5,289.0,313.03,247.07
2017,9,6,15,30,28.0,216.0,2.7,19.0,233.0,247.92,196.26
2017,9,6,15,45,24.5,197.5,2.65,19.0,211.0,212.12,168.48
2017,9,6,16,0,21.0,179.0,2.6,19.0,189.0,191.76,152.63
2017,9,6,16,15,17.0,159.5,2.55,18.5,167.0,169.76,135.49
2017,9,6,16,30,13.0,140.0,2.5,18.0,145.0,147.73,118.02
2017,9,6,16,45,184.0,124.0,2.45,18.0,179.0,316.3,260.83
2017,9,6,17,0,355.0,108.0,2.4,18.0,213.0,447.19,367.48
2017,9,6,17,15,300.0,91.0,2.35,17.5,167.5,375.74,309.19
2017,9,6,17,30,245.0,74.0,2.3,17.0,122.0,292.44,240.51
2017,9,6,17,45,179.5,53.0,2.25,17.0,82.5,213.46,172.44
2017,9,6,18,0,114.0,32.0,2.2,17.0,43.0,136.97,102.29
2017,9,6,18,15,57.0,16.0,2.1,16.5,21.5,65.2,0.0
2017,9,6,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,45,12.0,4.0,1.9,16.0,4.5,0.0,0.0
2017,9,7,6,0,24.0,8.0,2.0,16.0,9.0,7.28,0.0
2017,9,7,6,15,87.5,29.5,2.05,16.0,40.0,23.8,12.7
2017,9,7,6,30,151.0,51.0,2.1,16.0,71.0,40.14,29.0
2017,9,7,6,45,206.5,72.0,2.2,16.5,113.0,55.62,43.17
2017,9,7,7,0,262.0,93.0,2.3,17.0,155.0,70.63,56.66
2017,9,7,7,15,131.0,64.0,2.3,17.0,95.0,49.64,38.38
2017,9,7,7,30,0.0,35.0,2.3,17.0,35.0,30.84,21.76
2017,9,7,7,45,0.0,48.5,2.35,17.5,48.5,42.8,32.21
2017,9,7,8,0,0.0,62.0,2.4,18.0,62.0,54.78,42.52
2017,9,7,8,15,0.0,61.5,2.35,18.0,61.5,54.35,41.98
2017,9,7,8,30,0.0,61.0,2.3,18.0,61.0,53.93,41.47
2017,9,7,8,45,0.0,103.5,2.3,18.0,103.5,90.81,69.78
2017,9,7,9,0,0.0,146.0,2.3,18.0,146.0,125.3,97.63
2017,9,7,9,15,0.0,126.5,2.3,18.0,126.5,110.35,85.19
2017,9,7,9,30,0.0,107.0,2.3,18.0,107.0,94.41,72.06
2017,9,7,9,45,0.0,129.0,2.3,18.5,129.0,113.1,86.88
2017,9,7,10,0,0.0,151.0,2.3,19.0,151.0,131.81,101.52
2017,9,7,10,15,6.5,200.0,2.3,19.0,205.0,175.28,135.72
2017,9,7,10,30,13.0,249.0,2.3,19.0,259.0,219.44,170.03
2017,9,7,10,45,13.0,252.0,2.3,19.0,262.5,223.86,173.24
2017,9,7,11,0,13.0,255.0,2.3,19.0,266.0,228.21,176.52
2017,9,7,11,15,19.0,286.5,2.3,19.0,302.5,259.97,201.04
2017,9,7,11,30,25.0,318.0,2.3,19.0,339.0,291.77,225.35
2017,9,7,11,45,26.5,320.5,2.3,19.0,343.0,299.29,231.02
2017,9,7,12,0,28.0,323.0,2.3,19.0,347.0,306.92,236.88
2017,9,7,12,15,29.5,326.0,2.3,19.0,351.0,315.1,243.2
2017,9,7,12,30,31.0,329.0,2.3,19.0,355.0,323.42,249.64
2017,9,7,12,45,29.5,326.0,2.3,19.0,350.5,323.88,250.08
2017,9,7,13,0,28.0,323.0,2.3,19.0,346.0,324.09,250.39
2017,9,7,13,15,29.0,319.5,2.3,19.0,343.0,325.69,251.89
2017,9,7,13,30,30.0,316.0,2.3,19.0,340.0,327.21,253.37
2017,9,7,13,45,29.5,306.0,2.3,19.0,329.0,320.76,248.8
2017,9,7,14,0,29.0,296.0,2.3,19.0,318.0,313.98,244.04
2017,9,7,14,15,40.0,297.5,2.25,19.0,326.5,329.57,256.77
2017,9,7,14,30,51.0,299.0,2.2,19.0,335.0,345.74,269.89
2017,9,7,14,45,42.5,275.5,2.2,19.0,304.5,316.6,247.87
2017,9,7,15,0,34.0,252.0,2.2,19.0,274.0,286.75,225.27
2017,9,7,15,15,17.0,149.0,2.15,18.5,160.0,151.72,119.1
2017,9,7,15,30,0.0,46.0,2.1,18.0,46.0,40.65,28.25
2017,9,7,15,45,24.0,118.5,2.1,18.0,130.0,137.27,109.17
2017,9,7,16,0,48.0,191.0,2.1,18.0,214.0,245.34,197.31
2017,9,7,16,15,24.0,149.5,2.1,18.0,161.0,177.31,141.97
2017,9,7,16,30,0.0,108.0,2.1,18.0,108.0,100.84,78.82
2017,9,7,16,45,0.0,92.0,2.1,18.0,92.0,85.66,66.48
2017,9,7,17,0,0.0,76.0,2.1,18.0,76.0,70.33,53.74
2017,9,7,17,15,0.0,59.5,2.1,17.5,59.5,54.24,40.22
2017,9,7,17,30,0.0,43.0,2.1,17.0,43.0,37.95,26.32
2017,9,7,17,45,0.0,29.5,2.1,17.0,29.5,26.0,15.88
2017,9,7,18,0,0.0,16.0,2.1,17.0,16.0,14.07,5.11
2017,9,7,18,15,0.0,8.0,2.05,16.5,8.0,7.28,0.0
2017,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,24.0,5.5,2.05,14.5,6.0,0.0,0.0
2017,9,8,6,0,48.0,11.0,2.1,15.0,12.0,10.01,0.0
2017,9,8,6,15,145.5,29.0,2.05,15.0,45.5,22.66,11.51
2017,9,8,6,30,243.0,47.0,2.0,15.0,79.0,36.25,25.72
2017,9,8,6,45,314.0,62.5,1.95,15.5,123.5,47.4,36.13
2017,9,8,7,0,385.0,78.0,1.9,16.0,168.0,58.15,45.91
2017,9,8,7,15,192.5,76.0,1.7,16.0,121.0,58.56,46.44
2017,9,8,7,30,0.0,74.0,1.5,16.0,74.0,64.78,51.92
2017,9,8,7,45,0.0,101.5,1.35,16.5,101.5,86.99,71.12
2017,9,8,8,0,0.0,129.0,1.2,17.0,129.0,108.61,89.4
2017,9,8,8,15,4.5,151.0,1.05,17.5,153.5,125.84,103.57
2017,9,8,8,30,9.0,173.0,0.9,18.0,178.0,142.82,117.27
2017,9,8,8,45,76.5,220.0,0.8,18.5,265.5,167.16,130.07
2017,9,8,9,0,144.0,267.0,0.7,19.0,353.0,200.37,150.97
2017,9,8,9,15,134.5,287.0,0.75,19.0,371.5,225.79,169.54
2017,9,8,9,30,125.0,307.0,0.8,19.0,390.0,250.47,188.72
2017,9,8,9,45,203.5,318.0,0.85,19.5,462.0,290.4,216.41
2017,9,8,10,0,282.0,329.0,0.9,20.0,534.0,331.36,245.79
2017,9,8,10,15,245.0,350.5,1.05,20.0,533.0,355.4,266.38
2017,9,8,10,30,208.0,372.0,1.2,20.0,532.0,381.57,287.88
2017,9,8,10,45,485.0,272.5,1.35,20.5,660.5,442.15,332.64
2017,9,8,11,0,762.0,173.0,1.5,21.0,789.0,532.49,400.79
2017,9,8,11,15,395.5,251.0,1.6,21.0,571.5,434.91,331.11
2017,9,8,11,30,29.0,329.0,1.7,21.0,354.0,303.4,231.05
2017,9,8,11,45,143.0,368.5,1.85,21.0,489.5,417.03,318.32
2017,9,8,12,0,257.0,408.0,2.0,21.0,625.0,543.46,411.93
2017,9,8,12,15,140.0,360.5,2.1,21.0,479.0,430.64,328.4
2017,9,8,12,30,23.0,313.0,2.2,21.0,333.0,297.35,227.37
2017,9,8,12,45,22.0,306.0,2.3,21.0,325.0,292.52,224.43
2017,9,8,13,0,21.0,299.0,2.4,21.0,317.0,287.42,220.83
2017,9,8,13,15,57.0,337.5,2.45,20.5,383.5,366.93,282.8
2017,9,8,13,30,93.0,376.0,2.5,20.0,450.0,441.98,340.43
2017,9,8,13,45,421.5,268.5,2.55,20.0,587.0,667.38,514.74
2017,9,8,14,0,750.0,161.0,2.6,20.0,724.0,867.44,660.29
2017,9,8,14,15,584.5,219.0,2.55,20.0,646.5,790.9,604.59
2017,9,8,14,30,419.0,277.0,2.5,20.0,569.0,704.98,541.21
2017,9,8,14,45,294.0,283.5,2.5,20.0,483.5,589.43,457.14
2017,9,8,15,0,169.0,290.0,2.5,20.0,398.0,471.14,368.16
2017,9,8,15,15,170.0,268.5,2.4,19.5,370.5,452.25,356.3
2017,9,8,15,30,171.0,247.0,2.3,19.0,343.0,432.2,342.93
2017,9,8,15,45,106.0,216.5,2.25,19.0,274.5,340.68,271.71
2017,9,8,16,0,41.0,186.0,2.2,19.0,206.0,233.31,186.2
2017,9,8,16,15,54.0,169.5,2.15,19.0,192.0,229.01,184.21
2017,9,8,16,30,67.0,153.0,2.1,19.0,178.0,224.12,181.29
2017,9,8,16,45,278.0,117.5,2.05,19.0,200.5,383.84,314.99
2017,9,8,17,0,489.0,82.0,2.0,19.0,223.0,521.98,424.81
2017,9,8,17,15,423.5,71.0,1.95,18.5,175.0,440.07,359.28
2017,9,8,17,30,358.0,60.0,1.9,18.0,127.0,367.49,299.33
2017,9,8,17,45,267.5,45.0,1.85,17.5,86.0,275.95,221.26
2017,9,8,18,0,177.0,30.0,1.8,17.0,45.0,191.71,137.41
2017,9,8,18,15,88.5,15.0,1.85,16.5,22.5,66.96,0.0
2017,9,8,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,45,25.5,5.0,1.45,14.5,5.5,0.0,0.0
2017,9,9,6,0,51.0,10.0,1.5,15.0,11.0,9.1,0.0
2017,9,9,6,15,158.5,27.0,1.45,15.0,44.5,21.13,9.93
2017,9,9,6,30,266.0,44.0,1.4,15.0,78.0,34.01,23.74
2017,9,9,6,45,349.0,56.5,1.35,15.5,123.0,43.0,32.25
2017,9,9,7,0,432.0,69.0,1.3,16.0,168.0,51.71,40.24
2017,9,9,7,15,245.5,98.0,1.15,16.5,157.0,74.09,59.99
2017,9,9,7,30,59.0,127.0,1.0,17.0,146.0,100.1,82.48
2017,9,9,7,45,345.0,113.5,0.9,17.5,256.5,78.77,63.61
2017,9,9,8,0,631.0,100.0,0.8,18.0,367.0,68.41,54.36
2017,9,9,8,15,397.0,160.5,0.8,18.0,336.0,106.59,87.03
2017,9,9,8,30,163.0,221.0,0.8,18.0,305.0,156.41,128.73
2017,9,9,8,45,244.0,232.0,0.8,18.5,370.0,157.01,120.7
2017,9,9,9,0,325.0,243.0,0.8,19.0,435.0,189.71,136.56
2017,9,9,9,15,218.5,273.0,0.8,19.5,406.0,228.07,167.59
2017,9,9,9,30,112.0,303.0,0.8,20.0,377.0,253.89,191.17
2017,9,9,9,45,105.0,319.0,0.85,20.5,391.5,274.54,206.94
2017,9,9,10,0,98.0,335.0,0.9,21.0,406.0,294.52,222.18
2017,9,9,10,15,73.5,333.5,0.95,21.0,388.0,295.22,223.6
2017,9,9,10,30,49.0,332.0,1.0,21.0,370.0,292.64,222.29
2017,9,9,10,45,48.0,340.5,1.1,21.0,379.0,305.49,232.21
2017,9,9,11,0,47.0,349.0,1.2,21.0,388.0,318.29,241.96
2017,9,9,11,15,91.0,378.5,1.3,21.0,454.0,373.03,283.06
2017,9,9,11,30,135.0,408.0,1.4,21.0,520.0,432.21,326.98
2017,9,9,11,45,139.5,407.5,1.5,21.5,524.5,447.39,337.76
2017,9,9,12,0,144.0,407.0,1.6,22.0,529.0,462.49,348.72
2017,9,9,12,15,148.5,410.5,1.65,22.0,535.5,481.03,362.59
2017,9,9,12,30,153.0,414.0,1.7,22.0,542.0,499.61,376.44
2017,9,9,12,45,96.0,379.0,1.8,22.0,459.0,426.03,322.76
2017,9,9,13,0,39.0,344.0,1.9,22.0,376.0,353.28,268.66
2017,9,9,13,15,45.0,344.5,1.95,22.0,381.0,363.75,277.34
2017,9,9,13,30,51.0,345.0,2.0,22.0,386.0,374.52,285.91
2017,9,9,13,45,217.5,330.5,2.1,22.0,494.5,524.41,401.66
2017,9,9,14,0,384.0,316.0,2.2,22.0,603.0,680.65,517.25
2017,9,9,14,15,329.5,314.5,2.2,21.5,553.5,640.1,488.1
2017,9,9,14,30,275.0,313.0,2.2,21.0,504.0,597.37,458.4
2017,9,9,14,45,233.0,299.5,2.25,21.0,455.0,534.63,413.71
2017,9,9,15,0,191.0,286.0,2.3,21.0,406.0,486.56,378.79
2017,9,9,15,15,458.5,201.0,2.3,21.0,462.0,671.16,522.83
2017,9,9,15,30,726.0,116.0,2.3,21.0,518.0,822.43,633.11
2017,9,9,15,45,705.5,110.0,2.35,21.0,471.5,791.56,612.28
2017,9,9,16,0,685.0,104.0,2.4,21.0,425.0,758.38,591.19
2017,9,9,16,15,415.5,129.0,2.35,20.5,317.0,539.19,431.14
2017,9,9,16,30,146.0,154.0,2.3,20.0,209.0,307.44,248.44
2017,9,9,16,45,337.5,115.0,2.25,20.0,217.5,445.57,362.83
2017,9,9,17,0,529.0,76.0,2.2,20.0,226.0,544.64,440.79
2017,9,9,17,15,461.0,66.0,2.05,19.5,176.5,465.42,377.9
2017,9,9,17,30,393.0,56.0,1.9,19.0,127.0,388.83,314.72
2017,9,9,17,45,291.5,42.0,1.8,18.5,85.0,287.13,228.54
2017,9,9,18,0,190.0,28.0,1.7,18.0,43.0,194.36,133.2
2017,9,9,18,15,95.0,14.0,1.7,17.5,21.5,69.62,0.0
2017,9,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,45,20.0,4.0,0.65,15.5,4.5,0.0,0.0
2017,9,10,6,0,40.0,8.0,0.7,16.0,9.0,7.28,0.0
2017,9,10,6,15,138.0,25.5,0.65,16.5,41.0,19.94,8.51
2017,9,10,6,30,236.0,43.0,0.6,17.0,73.0,33.21,22.82
2017,9,10,6,45,309.0,58.0,0.6,17.5,117.0,44.06,32.91
2017,9,10,7,0,382.0,73.0,0.6,18.0,161.0,54.54,42.38
2017,9,10,7,15,438.5,84.5,0.6,18.0,209.0,62.01,49.08
2017,9,10,7,30,495.0,96.0,0.6,18.0,257.0,69.2,55.35
2017,9,10,7,45,531.0,106.0,0.6,18.5,305.5,75.62,60.68
2017,9,10,8,0,567.0,116.0,0.6,19.0,354.0,80.39,64.47
2017,9,10,8,15,404.0,164.5,0.65,19.5,344.5,109.49,88.93
2017,9,10,8,30,241.0,213.0,0.7,20.0,335.0,143.83,117.2
2017,9,10,8,45,277.5,228.5,0.75,21.0,382.0,154.88,125.41
2017,9,10,9,0,314.0,244.0,0.8,22.0,429.0,188.72,134.78
2017,9,10,9,15,509.5,198.0,0.75,22.5,522.5,198.88,130.94
2017,9,10,9,30,705.0,152.0,0.7,23.0,616.0,234.28,150.2
2017,9,10,9,45,752.5,139.5,0.7,23.5,658.5,279.96,186.56
2017,9,10,10,0,800.0,127.0,0.7,24.0,701.0,334.85,230.93
2017,9,10,10,15,809.5,129.0,0.65,24.5,729.5,385.98,272.95
2017,9,10,10,30,819.0,131.0,0.6,25.0,758.0,437.22,313.86
2017,9,10,10,45,826.5,131.5,0.55,25.5,780.0,486.19,351.75
2017,9,10,11,0,834.0,132.0,0.5,26.0,802.0,534.58,387.78
2017,9,10,11,15,838.5,133.0,0.4,26.5,816.0,580.94,420.49
2017,9,10,11,30,843.0,134.0,0.3,27.0,830.0,626.03,450.94
2017,9,10,11,45,847.0,133.0,0.2,27.5,836.5,666.01,476.92
2017,9,10,12,0,851.0,132.0,0.1,28.0,843.0,704.72,501.31
2017,9,10,12,15,850.5,132.0,0.25,28.0,841.5,739.13,526.34
2017,9,10,12,30,850.0,132.0,0.4,28.0,840.0,771.12,549.33
2017,9,10,12,45,849.5,130.5,0.6,28.0,830.5,799.18,570.23
2017,9,10,13,0,849.0,129.0,0.8,28.0,821.0,824.49,589.5
2017,9,10,13,15,844.0,128.0,0.95,28.0,804.0,850.57,608.54
2017,9,10,13,30,839.0,127.0,1.1,28.0,787.0,867.31,621.68
2017,9,10,13,45,834.5,124.0,1.25,28.0,762.5,879.1,631.85
2017,9,10,14,0,830.0,121.0,1.4,28.0,738.0,887.56,640.01
2017,9,10,14,15,819.5,119.0,1.5,27.5,706.5,888.38,644.02
2017,9,10,14,30,809.0,117.0,1.6,27.0,675.0,885.81,646.03
2017,9,10,14,45,798.5,113.0,1.7,27.0,638.0,877.66,643.23
2017,9,10,15,0,788.0,109.0,1.8,27.0,601.0,866.23,638.37
2017,9,10,15,15,769.5,106.0,1.85,26.5,558.0,845.56,628.14
2017,9,10,15,30,751.0,103.0,1.9,26.0,515.0,822.0,615.93
2017,9,10,15,45,729.5,98.0,2.0,26.0,468.5,795.63,600.88
2017,9,10,16,0,708.0,93.0,2.1,26.0,422.0,762.37,580.74
2017,9,10,16,15,674.5,87.5,2.1,25.5,372.0,716.17,551.41
2017,9,10,16,30,641.0,82.0,2.1,25.0,322.0,668.78,520.39
2017,9,10,16,45,595.5,75.5,2.1,24.5,271.5,609.56,479.48
2017,9,10,17,0,550.0,69.0,2.1,24.0,221.0,550.58,436.94
2017,9,10,17,15,481.0,60.0,2.05,23.0,172.5,471.57,377.39
2017,9,10,17,30,412.0,51.0,2.0,22.0,124.0,395.4,316.19
2017,9,10,17,45,304.5,38.0,1.95,21.5,82.0,292.51,229.45
2017,9,10,18,0,197.0,25.0,1.9,21.0,40.0,190.62,121.45
2017,9,10,18,15,98.5,12.5,1.9,20.5,20.0,69.98,0.0
2017,9,10,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,1.85,17.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,2.0,17.0,7.0,6.37,0.0
2017,9,11,6,15,38.0,25.0,2.05,17.0,29.5,20.96,8.54
2017,9,11,6,30,76.0,43.0,2.1,17.0,52.0,35.23,24.41
