Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,6,45,104.0,64.0,2.2,17.5,83.5,51.24,39.05
2017,9,11,7,0,132.0,85.0,2.3,18.0,115.0,66.86,53.07
2017,9,11,7,15,152.5,105.5,2.3,18.0,148.5,81.73,66.28
2017,9,11,7,30,173.0,126.0,2.3,18.0,182.0,96.2,78.87
2017,9,11,7,45,86.5,104.0,2.3,18.5,132.0,82.08,66.32
2017,9,11,8,0,0.0,82.0,2.3,19.0,82.0,72.2,57.47
2017,9,11,8,15,23.0,142.0,2.3,19.0,154.0,113.82,93.07
2017,9,11,8,30,46.0,202.0,2.3,19.0,226.0,152.87,125.8
2017,9,11,8,45,88.0,232.0,2.35,19.5,282.5,172.98,141.92
2017,9,11,9,0,130.0,262.0,2.4,20.0,339.0,194.92,147.96
2017,9,11,9,15,250.0,265.0,2.35,20.0,424.5,216.65,158.3
2017,9,11,9,30,370.0,268.0,2.3,20.0,510.0,260.97,187.76
2017,9,11,9,45,589.0,193.0,2.3,20.5,602.5,278.95,195.4
2017,9,11,10,0,808.0,118.0,2.3,21.0,695.0,328.7,231.59
2017,9,11,10,15,686.0,186.5,2.3,21.0,690.0,381.22,279.46
2017,9,11,10,30,564.0,255.0,2.3,21.0,685.0,426.99,319.38
2017,9,11,10,45,703.5,188.5,2.3,21.5,740.0,471.75,354.73
2017,9,11,11,0,843.0,122.0,2.3,22.0,795.0,531.21,401.35
2017,9,11,11,15,847.0,122.5,2.25,22.0,809.0,576.05,436.95
2017,9,11,11,30,851.0,123.0,2.2,22.0,823.0,619.5,470.64
2017,9,11,11,45,855.5,122.0,2.2,22.5,830.0,660.4,500.96
2017,9,11,12,0,860.0,121.0,2.2,23.0,837.0,699.52,529.25
2017,9,11,12,15,673.5,219.5,2.1,23.0,779.0,696.18,523.89
2017,9,11,12,30,487.0,318.0,2.0,23.0,721.0,673.93,504.85
2017,9,11,12,45,498.5,309.5,1.95,23.0,718.0,698.14,522.7
2017,9,11,13,0,510.0,301.0,1.9,23.0,715.0,720.96,539.06
2017,9,11,13,15,671.5,212.0,1.8,23.0,745.0,792.66,592.11
2017,9,11,13,30,833.0,123.0,1.7,23.0,775.0,855.99,634.79
2017,9,11,13,45,525.0,237.0,1.65,23.5,643.5,722.81,540.32
2017,9,11,14,0,217.0,351.0,1.6,24.0,512.0,553.57,415.27
2017,9,11,14,15,303.5,315.5,1.55,24.0,529.5,616.51,463.86
2017,9,11,14,30,390.0,280.0,1.5,24.0,547.0,664.18,499.74
2017,9,11,14,45,353.0,271.0,1.5,24.0,502.5,627.34,474.13
2017,9,11,15,0,316.0,262.0,1.5,24.0,458.0,588.88,447.8
2017,9,11,15,15,270.0,248.5,1.5,23.5,407.5,535.83,411.29
2017,9,11,15,30,224.0,235.0,1.5,23.0,357.0,465.02,361.18
2017,9,11,15,45,241.0,210.5,1.55,23.0,331.0,470.38,367.46
2017,9,11,16,0,258.0,186.0,1.6,23.0,305.0,456.56,359.24
2017,9,11,16,15,159.5,165.5,1.65,22.5,236.5,330.77,263.3
2017,9,11,16,30,61.0,145.0,1.7,22.0,168.0,209.87,167.2
2017,9,11,16,45,49.0,123.0,1.75,21.5,139.5,176.27,140.86
2017,9,11,17,0,37.0,101.0,1.8,21.0,111.0,142.63,113.5
2017,9,11,17,15,24.0,80.0,2.15,20.5,85.5,109.68,86.02
2017,9,11,17,30,11.0,59.0,2.5,20.0,60.0,68.78,51.44
2017,9,11,17,45,5.5,37.5,2.9,19.5,38.0,41.17,27.72
2017,9,11,18,0,0.0,16.0,3.3,19.0,16.0,14.09,2.91
2017,9,11,18,15,0.0,8.0,3.25,18.5,8.0,7.28,0.0
2017,9,11,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.5,1.75,17.0,3.5,0.0,0.0
2017,9,12,6,0,0.0,7.0,1.8,17.0,7.0,6.37,0.0
2017,9,12,6,15,91.0,25.5,1.8,17.0,36.5,20.67,7.61
2017,9,12,6,30,182.0,44.0,1.8,17.0,66.0,33.96,23.26
2017,9,12,6,45,260.0,59.5,1.8,17.5,108.5,45.18,33.76
2017,9,12,7,0,338.0,75.0,1.8,18.0,151.0,56.0,43.59
2017,9,12,7,15,394.0,87.5,1.75,18.0,197.5,64.14,50.92
2017,9,12,7,30,450.0,100.0,1.7,18.0,244.0,71.97,57.78
2017,9,12,7,45,507.5,103.5,1.65,18.5,292.5,73.23,58.66
2017,9,12,8,0,565.0,107.0,1.6,19.0,341.0,73.77,58.84
2017,9,12,8,15,579.0,118.0,1.55,19.0,384.0,79.08,63.22
2017,9,12,8,30,593.0,129.0,1.5,19.0,427.0,84.04,67.25
2017,9,12,8,45,642.5,128.0,1.5,19.5,478.5,82.9,65.92
2017,9,12,9,0,692.0,127.0,1.5,20.0,530.0,125.66,74.01
2017,9,12,9,15,710.0,131.0,1.5,20.5,569.5,173.6,104.4
2017,9,12,9,30,728.0,135.0,1.5,21.0,609.0,223.5,142.84
2017,9,12,9,45,756.0,130.5,1.5,21.5,646.5,277.02,186.67
2017,9,12,10,0,784.0,126.0,1.5,22.0,684.0,326.34,228.3
2017,9,12,10,15,793.5,128.0,1.5,22.0,712.0,376.58,271.45
2017,9,12,10,30,803.0,130.0,1.5,22.0,740.0,426.93,313.88
2017,9,12,10,45,810.5,131.0,1.5,22.5,761.0,475.45,353.27
2017,9,12,11,0,818.0,132.0,1.5,23.0,782.0,523.42,391.0
2017,9,12,11,15,822.0,133.0,1.6,23.0,796.0,568.7,426.97
2017,9,12,11,30,826.0,134.0,1.7,23.0,810.0,612.69,461.21
2017,9,12,11,45,667.0,223.0,1.8,23.5,771.5,628.8,471.72
2017,9,12,12,0,508.0,312.0,1.9,24.0,733.0,631.34,471.64
2017,9,12,12,15,665.0,224.5,2.05,23.5,774.0,693.28,520.96
2017,9,12,12,30,822.0,137.0,2.2,23.0,815.0,755.93,570.53
2017,9,12,12,45,809.0,142.0,2.35,23.0,802.5,780.58,588.24
2017,9,12,13,0,796.0,147.0,2.5,23.0,790.0,802.01,604.15
2017,9,12,13,15,790.5,145.5,2.6,23.0,772.5,819.97,617.45
2017,9,12,13,30,785.0,144.0,2.7,23.0,755.0,834.84,628.8
2017,9,12,13,45,423.0,235.0,2.8,23.0,563.0,630.61,482.22
2017,9,12,14,0,61.0,326.0,2.9,23.0,371.0,374.51,286.62
2017,9,12,14,15,178.0,314.0,2.9,22.5,436.5,486.73,376.14
2017,9,12,14,30,295.0,302.0,2.9,22.0,502.0,601.82,464.53
2017,9,12,14,45,151.5,248.0,2.9,22.0,350.5,401.62,313.77
2017,9,12,15,0,8.0,194.0,2.9,22.0,199.0,187.72,145.33
2017,9,12,15,15,4.0,168.0,2.9,21.5,170.5,159.24,123.68
2017,9,12,15,30,0.0,142.0,2.9,21.0,142.0,130.62,101.18
2017,9,12,15,45,0.0,127.0,2.9,21.0,127.0,116.6,90.2
2017,9,12,16,0,0.0,112.0,2.9,21.0,112.0,102.51,79.02
2017,9,12,16,15,0.0,90.0,2.9,20.5,90.0,81.16,61.89
2017,9,12,16,30,0.0,68.0,2.9,20.0,68.0,60.11,44.72
2017,9,12,16,45,228.5,73.0,2.9,19.5,134.0,298.72,247.85
2017,9,12,17,0,457.0,78.0,2.9,19.0,200.0,480.07,394.82
2017,9,12,17,15,386.0,66.5,2.9,18.5,153.5,401.31,329.58
2017,9,12,17,30,315.0,55.0,2.9,18.0,107.0,326.59,266.15
2017,9,12,17,45,215.5,39.0,2.9,18.0,68.5,230.76,181.79
2017,9,12,18,0,116.0,23.0,2.9,18.0,30.0,131.53,64.22
2017,9,12,18,15,58.0,11.5,2.85,17.5,15.0,44.55,0.0
2017,9,12,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,2.65,16.0,7.0,6.14,0.0
2017,9,13,6,30,0.0,14.0,2.8,16.0,14.0,12.3,4.84
2017,9,13,6,45,0.0,23.0,2.95,16.5,23.0,20.23,12.09
2017,9,13,7,0,0.0,32.0,3.1,17.0,32.0,28.18,19.29
2017,9,13,7,15,0.0,42.0,3.1,17.0,42.0,37.03,27.24
2017,9,13,7,30,0.0,52.0,3.1,17.0,52.0,45.9,35.09
2017,9,13,7,45,0.0,62.0,3.15,17.0,62.0,54.77,42.85
2017,9,13,8,0,0.0,72.0,3.2,17.0,72.0,63.67,50.52
2017,9,13,8,15,0.0,82.5,3.15,17.0,82.5,72.94,58.45
2017,9,13,8,30,0.0,93.0,3.1,17.0,93.0,81.84,65.96
2017,9,13,8,45,0.0,105.0,3.1,17.5,105.0,91.87,74.25
2017,9,13,9,0,0.0,117.0,3.1,18.0,117.0,102.02,78.83
2017,9,13,9,15,0.0,126.0,3.05,18.0,126.0,109.79,84.94
2017,9,13,9,30,0.0,135.0,3.0,18.0,135.0,117.6,91.05
2017,9,13,9,45,4.0,172.0,2.95,18.5,175.0,149.25,115.98
2017,9,13,10,0,8.0,209.0,2.9,19.0,215.0,181.36,140.93
2017,9,13,10,15,6.0,192.5,2.9,19.0,197.0,168.69,130.7
2017,9,13,10,30,4.0,176.0,2.9,19.0,179.0,155.16,119.87
2017,9,13,10,45,8.5,214.5,2.9,19.0,221.5,190.34,147.58
2017,9,13,11,0,13.0,253.0,2.9,19.0,264.0,226.24,175.55
2017,9,13,11,15,17.5,277.0,2.9,19.0,292.0,250.79,194.52
2017,9,13,11,30,22.0,301.0,2.9,19.0,320.0,276.13,214.05
2017,9,13,11,45,54.0,346.5,2.95,19.0,392.0,338.99,262.67
2017,9,13,12,0,86.0,392.0,3.0,19.0,464.0,406.6,314.23
2017,9,13,12,15,88.5,392.0,3.05,19.0,466.0,416.49,321.76
2017,9,13,12,30,91.0,392.0,3.1,19.0,468.0,426.32,329.51
2017,9,13,12,45,63.0,361.0,3.15,19.0,413.0,383.09,296.73
2017,9,13,13,0,35.0,330.0,3.2,19.0,358.0,336.78,261.32
2017,9,13,13,15,53.5,342.5,3.2,19.0,384.5,369.08,286.92
2017,9,13,13,30,72.0,355.0,3.2,19.0,411.0,402.85,313.31
2017,9,13,13,45,53.5,325.5,3.25,19.0,366.5,362.32,282.44
2017,9,13,14,0,35.0,296.0,3.3,19.0,322.0,320.11,250.16
2017,9,13,14,15,20.5,246.5,3.25,19.0,262.0,246.53,193.11
2017,9,13,14,30,6.0,197.0,3.2,19.0,202.0,186.32,145.58
2017,9,13,14,45,3.0,172.0,3.2,19.0,174.5,160.16,125.02
2017,9,13,15,0,0.0,147.0,3.2,19.0,147.0,133.83,104.05
2017,9,13,15,15,0.0,120.0,3.1,18.5,120.0,108.2,83.72
2017,9,13,15,30,0.0,93.0,3.0,18.0,93.0,82.66,63.16
2017,9,13,15,45,0.0,98.5,2.95,18.0,98.5,88.28,68.04
2017,9,13,16,0,0.0,104.0,2.9,18.0,104.0,94.47,73.39
2017,9,13,16,15,0.0,102.5,2.8,17.5,102.5,94.21,73.54
2017,9,13,16,30,0.0,101.0,2.7,17.0,101.0,94.65,74.25
2017,9,13,16,45,211.5,92.0,2.65,17.0,147.5,292.87,244.53
2017,9,13,17,0,423.0,83.0,2.6,17.0,194.0,459.59,380.2
2017,9,13,17,15,352.0,69.5,2.5,16.5,148.0,379.64,313.27
2017,9,13,17,30,281.0,56.0,2.4,16.0,102.0,303.7,248.27
2017,9,13,17,45,188.5,38.5,2.3,16.0,64.5,212.21,166.58
2017,9,13,18,0,96.0,21.0,2.2,16.0,27.0,113.39,40.49
2017,9,13,18,15,48.0,10.5,2.2,15.5,13.5,37.59,0.0
2017,9,13,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,118.5,21.5,2.55,14.0,35.0,16.85,3.59
2017,9,14,6,30,237.0,43.0,2.6,14.0,70.0,33.4,22.91
2017,9,14,6,45,323.5,57.0,2.7,14.5,115.0,43.57,32.7
2017,9,14,7,0,410.0,71.0,2.8,15.0,160.0,53.43,41.81
2017,9,14,7,15,205.0,86.5,2.8,15.0,131.0,66.01,53.19
2017,9,14,7,30,0.0,102.0,2.8,15.0,102.0,85.72,70.64
2017,9,14,7,45,3.5,120.5,2.8,15.5,122.0,100.61,83.42
2017,9,14,8,0,7.0,139.0,2.8,16.0,142.0,115.35,95.85
2017,9,14,8,15,117.0,174.0,2.8,16.0,232.0,128.04,106.49
2017,9,14,8,30,227.0,209.0,2.8,16.0,322.0,150.03,124.98
2017,9,14,8,45,243.5,228.5,2.85,16.0,360.0,151.99,126.23
2017,9,14,9,0,260.0,248.0,2.9,16.0,398.0,184.45,138.14
2017,9,14,9,15,246.5,270.5,2.9,16.0,420.5,217.81,162.26
2017,9,14,9,30,233.0,293.0,2.9,16.0,443.0,258.59,194.88
2017,9,14,9,45,529.5,206.0,2.95,16.5,572.0,272.09,195.28
2017,9,14,10,0,826.0,119.0,3.0,17.0,701.0,330.02,235.76
2017,9,14,10,15,834.0,120.5,3.0,17.0,728.5,381.5,281.7
2017,9,14,10,30,842.0,122.0,3.0,17.0,756.0,432.83,326.8
2017,9,14,10,45,848.5,122.5,3.05,17.5,776.5,482.31,368.87
2017,9,14,11,0,855.0,123.0,3.1,18.0,797.0,533.04,410.63
2017,9,14,11,15,858.5,123.5,3.1,18.0,810.0,578.13,447.75
2017,9,14,11,30,862.0,124.0,3.1,18.0,823.0,621.74,482.84
2017,9,14,11,45,863.5,124.0,3.15,18.0,828.5,661.98,514.86
2017,9,14,12,0,865.0,124.0,3.2,18.0,834.0,700.2,544.78
2017,9,14,12,15,864.0,124.0,3.25,18.0,831.5,734.47,571.33
2017,9,14,12,30,863.0,124.0,3.3,18.0,829.0,766.22,595.02
2017,9,14,12,45,866.0,120.5,3.35,18.5,820.0,795.11,614.77
2017,9,14,13,0,869.0,117.0,3.4,19.0,811.0,821.31,632.57
2017,9,14,13,15,864.5,116.0,3.45,19.0,793.5,840.95,647.0
2017,9,14,13,30,860.0,115.0,3.5,19.0,776.0,857.42,659.37
2017,9,14,13,45,852.5,114.0,3.6,19.0,751.0,868.07,668.1
2017,9,14,14,0,845.0,113.0,3.7,19.0,726.0,883.37,680.29
2017,9,14,14,15,835.0,111.0,3.75,18.5,694.0,884.49,683.68
2017,9,14,14,30,825.0,109.0,3.8,18.0,662.0,882.18,684.92
2017,9,14,14,45,809.5,107.5,3.9,18.0,624.0,872.15,679.82
2017,9,14,15,0,794.0,106.0,4.0,18.0,586.0,858.88,672.54
2017,9,14,15,15,774.5,103.0,4.05,17.5,542.5,837.19,660.26
2017,9,14,15,30,755.0,100.0,4.1,17.0,499.0,812.61,645.82
2017,9,14,15,45,725.5,97.0,4.2,17.0,451.0,781.69,625.53
2017,9,14,16,0,696.0,94.0,4.3,17.0,403.0,744.2,600.08
2017,9,14,16,15,659.0,88.5,4.3,16.5,353.0,695.5,566.29
2017,9,14,16,30,622.0,83.0,4.3,16.0,303.0,645.76,530.68
2017,9,14,16,45,566.0,77.0,4.3,16.0,252.5,579.66,479.88
2017,9,14,17,0,510.0,71.0,4.3,16.0,202.0,514.23,427.7
2017,9,14,17,15,429.5,61.0,4.2,15.5,154.0,427.41,355.83
2017,9,14,17,30,349.0,51.0,4.1,15.0,106.0,343.01,282.66
2017,9,14,17,45,226.5,36.5,4.05,15.0,66.5,234.18,184.0
2017,9,14,18,0,104.0,22.0,4.0,15.0,27.0,118.61,20.12
2017,9,14,18,15,52.0,11.0,3.9,14.5,13.5,40.19,0.0
2017,9,14,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,6,15,145.0,19.0,2.05,13.5,35.5,14.92,1.53
2017,9,15,6,30,290.0,38.0,2.0,14.0,71.0,31.11,20.87
2017,9,15,6,45,373.5,51.0,2.0,14.5,116.5,40.72,30.18
2017,9,15,7,0,457.0,64.0,2.0,15.0,162.0,49.93,38.71
2017,9,15,7,15,518.5,73.0,1.85,15.0,212.5,55.22,43.64
2017,9,15,7,30,580.0,82.0,1.7,15.0,263.0,60.34,48.22
2017,9,15,7,45,612.0,91.0,1.55,15.5,312.5,65.06,52.22
2017,9,15,8,0,644.0,100.0,1.4,16.0,362.0,69.54,55.89
2017,9,15,8,15,675.0,105.5,1.3,16.0,410.5,71.18,57.13
2017,9,15,8,30,706.0,111.0,1.2,16.0,459.0,72.75,58.31
2017,9,15,8,45,446.5,183.0,1.1,16.5,410.5,117.41,96.39
2017,9,15,9,0,187.0,255.0,1.0,17.0,362.0,192.53,145.94
2017,9,15,9,15,217.0,272.0,0.85,17.5,405.0,223.44,165.77
2017,9,15,9,30,247.0,289.0,0.7,18.0,448.0,249.53,183.61
2017,9,15,9,45,326.0,287.0,0.55,18.5,508.5,286.86,209.38
2017,9,15,10,0,405.0,285.0,0.4,19.0,569.0,332.23,242.07
2017,9,15,10,15,650.5,193.0,0.35,19.0,670.5,369.05,266.95
2017,9,15,10,30,896.0,101.0,0.3,19.0,772.0,439.99,319.72
2017,9,15,10,45,896.0,104.5,0.3,19.5,791.5,490.43,359.95
2017,9,15,11,0,896.0,108.0,0.3,20.0,811.0,539.4,397.81
2017,9,15,11,15,899.0,108.5,0.45,20.0,824.5,585.85,435.01
2017,9,15,11,30,902.0,109.0,0.6,20.0,838.0,630.66,470.35
2017,9,15,11,45,898.0,112.0,0.75,20.5,841.5,671.45,501.23
2017,9,15,12,0,894.0,115.0,0.9,21.0,845.0,709.77,529.76
2017,9,15,12,15,893.0,114.5,1.0,21.0,842.5,744.42,555.83
2017,9,15,12,30,892.0,114.0,1.1,21.0,840.0,776.45,578.82
2017,9,15,12,45,885.0,116.0,1.25,21.0,828.0,803.49,598.67
2017,9,15,13,0,878.0,118.0,1.4,21.0,816.0,827.41,616.55
2017,9,15,13,15,873.0,117.0,1.55,20.5,798.0,846.84,632.73
2017,9,15,13,30,868.0,116.0,1.7,20.0,780.0,863.03,646.94
2017,9,15,13,45,854.5,117.0,1.85,20.0,752.5,878.27,659.46
2017,9,15,14,0,841.0,118.0,2.0,20.0,725.0,883.09,665.06
2017,9,15,14,15,830.0,116.0,2.15,20.0,692.5,883.32,667.76
2017,9,15,14,30,819.0,114.0,2.3,20.0,660.0,880.11,668.23
2017,9,15,14,45,797.0,114.5,2.5,20.0,620.0,866.52,662.05
2017,9,15,15,0,775.0,115.0,2.7,20.0,580.0,849.69,653.59
2017,9,15,15,15,755.0,111.0,2.85,19.5,536.5,831.48,644.93
2017,9,15,15,30,735.0,107.0,3.0,19.0,493.0,805.88,630.84
2017,9,15,15,45,701.0,104.5,3.2,18.5,444.5,767.4,607.34
2017,9,15,16,0,667.0,102.0,3.4,18.0,396.0,727.03,581.76
2017,9,15,16,15,629.0,96.0,3.5,17.5,346.0,677.44,547.94
2017,9,15,16,30,591.0,90.0,3.6,17.0,296.0,626.84,512.16
2017,9,15,16,45,532.0,82.5,3.75,17.0,245.0,557.22,459.2
2017,9,15,17,0,473.0,75.0,3.9,17.0,194.0,488.41,404.53
2017,9,15,17,15,393.5,63.5,3.8,16.5,146.5,399.4,330.74
2017,9,15,17,30,314.0,52.0,3.7,16.0,99.0,319.64,261.43
2017,9,15,17,45,199.0,35.0,3.65,15.5,61.0,213.77,165.13
2017,9,15,18,0,84.0,18.0,3.6,15.0,23.0,97.03,0.0
2017,9,15,18,15,42.0,9.0,3.4,14.5,11.5,32.42,0.0
2017,9,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,6,15,89.5,19.5,1.5,13.5,29.5,15.27,0.41
2017,9,16,6,30,179.0,39.0,1.5,14.0,59.0,30.22,20.02
2017,9,16,6,45,255.0,57.0,1.5,14.5,102.0,43.49,32.57
2017,9,16,7,0,331.0,75.0,1.5,15.0,145.0,56.28,44.3
2017,9,16,7,15,247.5,101.5,1.4,15.0,162.0,76.42,62.34
2017,9,16,7,30,164.0,128.0,1.3,15.0,179.0,96.91,80.39
2017,9,16,7,45,192.5,144.5,1.25,15.5,215.0,108.63,90.3
2017,9,16,8,0,221.0,161.0,1.2,16.0,251.0,114.22,94.7
2017,9,16,8,15,290.5,173.0,1.2,16.0,306.0,121.54,100.7
2017,9,16,8,30,360.0,185.0,1.2,16.0,361.0,128.63,106.42
2017,9,16,8,45,334.0,211.0,1.2,16.5,386.5,142.88,117.96
2017,9,16,9,0,308.0,237.0,1.2,17.0,412.0,179.43,131.98
2017,9,16,9,15,489.5,197.0,1.2,17.0,499.0,189.54,128.21
2017,9,16,9,30,671.0,157.0,1.2,17.0,586.0,223.78,147.18
2017,9,16,9,45,658.0,175.0,1.3,17.5,614.5,275.81,191.3
2017,9,16,10,0,645.0,193.0,1.4,18.0,643.0,326.46,234.83
2017,9,16,10,15,681.0,191.5,1.45,18.0,684.0,377.03,277.2
2017,9,16,10,30,717.0,190.0,1.5,18.0,725.0,430.69,321.65
2017,9,16,10,45,720.5,194.5,1.55,18.0,745.0,477.53,360.66
2017,9,16,11,0,724.0,199.0,1.6,18.0,765.0,523.73,398.28
2017,9,16,11,15,728.5,200.5,1.65,18.0,778.5,567.15,432.99
2017,9,16,11,30,733.0,202.0,1.7,18.0,792.0,609.57,466.19
2017,9,16,11,45,608.0,256.5,1.75,18.0,748.0,615.27,470.79
2017,9,16,12,0,483.0,311.0,1.8,18.0,704.0,609.8,466.61
2017,9,16,12,15,481.0,310.5,1.8,18.0,700.5,633.6,484.77
2017,9,16,12,30,479.0,310.0,1.8,18.0,697.0,655.77,501.31
2017,9,16,12,45,302.0,347.5,1.85,18.0,590.5,569.8,437.33
2017,9,16,13,0,125.0,385.0,1.9,18.0,484.0,471.2,362.43
2017,9,16,13,15,185.0,373.0,1.95,18.0,515.5,518.17,399.93
2017,9,16,13,30,245.0,361.0,2.0,18.0,547.0,566.78,437.53
2017,9,16,13,45,393.0,300.0,2.05,18.5,587.0,654.27,504.57
2017,9,16,14,0,541.0,239.0,2.1,19.0,627.0,745.22,572.4
2017,9,16,14,15,615.5,199.5,2.15,19.0,621.5,785.9,603.67
2017,9,16,14,30,690.0,160.0,2.2,19.0,616.0,818.94,628.75
2017,9,16,14,45,672.0,161.5,2.25,19.0,584.0,810.43,624.26
2017,9,16,15,0,654.0,163.0,2.3,19.0,552.0,798.93,618.16
2017,9,16,15,15,631.0,156.5,2.35,18.5,509.0,771.47,601.93
2017,9,16,15,30,608.0,150.0,2.4,18.0,466.0,741.43,583.72
2017,9,16,15,45,579.0,142.0,2.45,18.0,419.5,695.83,552.71
2017,9,16,16,0,550.0,134.0,2.5,18.0,373.0,655.85,525.35
2017,9,16,16,15,510.5,124.0,2.55,17.5,324.0,603.51,488.6
2017,9,16,16,30,471.0,114.0,2.6,17.0,275.0,550.9,450.18
2017,9,16,16,45,416.0,101.0,2.65,17.0,226.0,482.48,396.91
2017,9,16,17,0,361.0,88.0,2.7,17.0,177.0,415.69,342.93
2017,9,16,17,15,290.5,71.0,2.65,16.5,131.5,334.54,275.49
2017,9,16,17,30,220.0,54.0,2.6,16.0,86.0,257.37,208.79
2017,9,16,17,45,136.0,33.5,2.6,16.0,50.5,155.05,116.42
2017,9,16,18,0,52.0,13.0,2.6,16.0,15.0,56.1,0.0
2017,9,16,18,15,26.0,6.5,2.6,15.5,7.5,20.82,0.0
2017,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,6,15,110.5,19.0,1.95,13.0,31.0,14.92,0.0
2017,9,17,6,30,221.0,38.0,2.0,13.0,62.0,29.56,19.41
2017,9,17,6,45,309.0,53.5,2.05,13.5,106.5,41.0,30.47
2017,9,17,7,0,397.0,69.0,2.1,14.0,151.0,52.07,40.72
2017,9,17,7,15,459.5,80.0,2.05,14.0,201.0,59.34,47.46
2017,9,17,7,30,522.0,91.0,2.0,14.0,251.0,67.91,55.14
2017,9,17,7,45,566.0,99.0,1.95,14.5,301.0,71.58,58.2
2017,9,17,8,0,610.0,107.0,1.9,15.0,351.0,75.11,61.04
2017,9,17,8,15,642.5,113.5,1.85,15.5,400.0,77.27,62.61
2017,9,17,8,30,675.0,120.0,1.8,16.0,449.0,79.33,64.07
2017,9,17,8,45,704.5,123.0,1.8,16.5,495.0,78.83,63.3
2017,9,17,9,0,734.0,126.0,1.8,17.0,541.0,120.38,71.93
2017,9,17,9,15,751.5,129.5,1.75,17.0,581.5,170.22,102.13
2017,9,17,9,30,769.0,133.0,1.7,17.0,622.0,221.91,141.9
2017,9,17,9,45,812.0,122.0,1.7,17.5,664.0,275.86,186.05
2017,9,17,10,0,855.0,111.0,1.7,18.0,706.0,327.07,229.73
2017,9,17,10,15,863.5,113.0,1.7,18.0,734.0,385.54,280.46
2017,9,17,10,30,872.0,115.0,1.7,18.0,762.0,437.94,325.7
2017,9,17,10,45,878.0,115.5,1.75,18.5,783.0,487.62,367.34
2017,9,17,11,0,884.0,116.0,1.8,19.0,804.0,536.35,407.01
2017,9,17,11,15,887.0,117.0,1.9,19.0,817.0,582.74,444.85
2017,9,17,11,30,890.0,118.0,2.0,19.0,830.0,627.53,480.62
2017,9,17,11,45,892.0,117.5,2.1,19.0,835.0,668.62,513.01
2017,9,17,12,0,894.0,117.0,2.2,19.0,840.0,707.6,543.3
2017,9,17,12,15,892.5,117.0,2.3,19.0,837.0,742.32,570.07
2017,9,17,12,30,891.0,117.0,2.4,19.0,834.0,774.39,593.89
2017,9,17,12,45,889.5,115.0,2.55,19.0,823.0,801.76,614.06
2017,9,17,13,0,888.0,113.0,2.7,19.0,812.0,826.16,632.26
2017,9,17,13,15,882.0,112.5,2.75,19.0,793.0,845.3,646.25
2017,9,17,13,30,876.0,112.0,2.8,19.0,774.0,861.15,658.12
2017,9,17,13,45,871.0,109.0,2.9,19.0,748.5,871.92,666.99
2017,9,17,14,0,866.0,106.0,3.0,19.0,723.0,879.28,673.7
2017,9,17,14,15,855.0,104.0,3.05,19.0,689.5,879.05,674.98
2017,9,17,14,30,844.0,102.0,3.1,19.0,656.0,883.71,679.91
2017,9,17,14,45,834.5,97.5,3.15,19.0,618.0,875.38,675.86
2017,9,17,15,0,825.0,93.0,3.2,19.0,580.0,863.66,669.66
2017,9,17,15,15,805.5,90.0,3.2,18.5,535.5,841.66,657.19
2017,9,17,15,30,786.0,87.0,3.2,18.0,491.0,816.74,642.6
2017,9,17,15,45,766.0,81.5,3.25,18.0,444.0,785.6,622.39
2017,9,17,16,0,746.0,76.0,3.3,18.0,397.0,751.99,600.06
2017,9,17,16,15,710.0,71.5,3.25,17.5,346.5,704.15,567.19
2017,9,17,16,30,674.0,67.0,3.2,17.0,296.0,659.94,536.09
2017,9,17,16,45,627.5,60.5,3.2,17.0,245.0,599.89,490.62
2017,9,17,17,0,581.0,54.0,3.2,17.0,194.0,540.32,443.5
2017,9,17,17,15,499.5,46.0,3.1,16.5,145.5,454.47,373.53
2017,9,17,17,30,418.0,38.0,3.0,16.0,97.0,372.78,302.57
2017,9,17,17,45,284.0,26.5,2.9,16.0,58.5,258.31,191.96
2017,9,17,18,0,150.0,15.0,2.8,16.0,20.0,104.77,0.0
2017,9,17,18,15,75.0,7.5,2.75,15.5,10.0,6.82,0.0
2017,9,17,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,6,15,140.0,16.5,3.15,15.0,31.0,13.22,0.0
2017,9,18,6,30,280.0,33.0,3.2,15.0,62.0,26.8,16.77
2017,9,18,6,45,376.5,43.0,3.3,15.5,106.0,33.91,23.98
2017,9,18,7,0,473.0,53.0,3.4,16.0,150.0,40.81,30.45
2017,9,18,7,15,533.5,60.0,3.45,16.0,198.5,44.86,34.26
2017,9,18,7,30,594.0,67.0,3.5,16.0,247.0,48.81,37.82
2017,9,18,7,45,640.0,71.0,3.6,16.5,297.0,50.29,39.01
2017,9,18,8,0,686.0,75.0,3.7,17.0,347.0,51.78,40.14
2017,9,18,8,15,344.5,115.5,3.6,17.0,252.0,77.53,62.52
2017,9,18,8,30,3.0,156.0,3.5,17.0,157.0,129.8,107.46
2017,9,18,8,45,18.5,188.5,3.4,17.5,198.5,154.08,127.51
2017,9,18,9,0,34.0,221.0,3.3,18.0,240.0,170.88,133.79
2017,9,18,9,15,17.0,185.0,3.25,18.0,194.5,157.72,123.1
2017,9,18,9,30,0.0,149.0,3.2,18.0,149.0,128.82,100.21
2017,9,18,9,45,11.5,203.5,3.2,18.5,211.5,175.69,137.01
2017,9,18,10,0,23.0,258.0,3.2,19.0,274.0,223.62,174.03
2017,9,18,10,15,27.0,276.0,3.3,19.0,296.0,235.5,183.07
2017,9,18,10,30,31.0,294.0,3.4,19.0,318.0,255.59,198.68
2017,9,18,10,45,19.0,250.5,3.5,19.0,266.0,224.59,174.56
2017,9,18,11,0,7.0,207.0,3.6,19.0,214.0,184.31,142.92
2017,9,18,11,15,249.5,252.5,3.75,19.0,452.5,350.94,274.54
2017,9,18,11,30,492.0,298.0,3.9,19.0,691.0,547.17,424.9
2017,9,18,11,45,697.0,196.0,4.05,19.0,756.0,615.89,479.91
2017,9,18,12,0,902.0,94.0,4.2,19.0,821.0,689.96,539.89
2017,9,18,12,15,902.5,94.0,4.25,19.0,819.0,725.83,567.85
2017,9,18,12,30,903.0,94.0,4.3,19.0,817.0,759.16,592.29
2017,9,18,12,45,758.5,171.0,4.35,19.0,773.0,761.16,593.16
2017,9,18,13,0,614.0,248.0,4.4,19.0,729.0,747.15,580.84
2017,9,18,13,15,571.0,255.0,4.4,19.0,694.0,737.3,574.13
2017,9,18,13,30,528.0,262.0,4.4,19.0,659.0,726.41,566.45
2017,9,18,13,45,527.5,250.5,4.45,19.0,636.0,729.51,570.31
2017,9,18,14,0,527.0,239.0,4.5,19.0,613.0,730.08,572.31
2017,9,18,14,15,564.0,213.5,4.55,18.5,596.5,746.01,587.79
2017,9,18,14,30,601.0,188.0,4.6,18.0,580.0,765.77,606.03
2017,9,18,14,45,591.5,177.0,4.65,18.0,543.5,751.28,597.08
2017,9,18,15,0,582.0,166.0,4.7,18.0,507.0,733.95,586.2
2017,9,18,15,15,489.5,176.5,4.7,17.5,448.0,658.41,530.45
2017,9,18,15,30,397.0,187.0,4.7,17.0,389.0,589.43,478.39
2017,9,18,15,45,483.0,148.5,4.75,17.0,370.5,617.22,504.3
2017,9,18,16,0,569.0,110.0,4.8,17.0,352.0,646.56,529.62
2017,9,18,16,15,532.0,103.5,4.75,16.5,307.0,599.1,494.66
2017,9,18,16,30,495.0,97.0,4.7,16.0,262.0,544.93,453.67
2017,9,18,16,45,451.5,85.0,4.7,16.0,215.5,486.06,406.48
2017,9,18,17,0,408.0,73.0,4.7,16.0,169.0,428.12,358.03
2017,9,18,17,15,344.5,59.0,4.55,15.5,126.0,354.52,294.93
2017,9,18,17,30,281.0,45.0,4.4,15.0,83.0,284.57,232.2
2017,9,18,17,45,140.5,30.0,4.3,15.0,49.0,168.18,120.14
2017,9,18,18,0,0.0,15.0,4.2,15.0,15.0,13.64,0.0
2017,9,18,18,15,0.0,7.5,4.15,14.5,7.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,15,142.5,15.5,2.7,13.5,30.0,12.4,0.0
2017,9,19,6,30,285.0,31.0,2.8,14.0,60.0,25.08,15.27
2017,9,19,6,45,365.0,43.0,2.9,14.5,102.5,34.01,24.14
2017,9,19,7,0,445.0,55.0,3.0,15.0,145.0,42.56,32.11
2017,9,19,7,15,494.0,65.0,3.0,15.0,191.5,48.95,38.03
2017,9,19,7,30,543.0,75.0,3.0,15.0,238.0,55.05,43.52
2017,9,19,7,45,579.5,82.0,3.05,15.5,284.5,58.43,46.39
2017,9,19,8,0,616.0,89.0,3.1,16.0,331.0,61.67,49.03
2017,9,19,8,15,708.0,81.0,2.95,16.5,394.5,60.06,47.37
2017,9,19,8,30,800.0,73.0,2.8,17.0,458.0,53.22,41.14
2017,9,19,8,45,818.0,76.0,2.65,17.5,502.5,54.18,41.75
2017,9,19,9,0,836.0,79.0,2.5,18.0,547.0,105.05,57.56
2017,9,19,9,15,851.0,81.0,2.3,18.0,587.5,157.74,88.04
2017,9,19,9,30,866.0,83.0,2.1,18.0,628.0,211.71,129.29
2017,9,19,9,45,866.5,89.5,1.95,18.5,660.5,266.87,176.28
2017,9,19,10,0,867.0,96.0,1.8,19.0,693.0,321.45,223.98
2017,9,19,10,15,875.0,97.5,1.7,19.0,721.0,373.86,270.02
2017,9,19,10,30,883.0,99.0,1.6,19.0,749.0,425.96,314.91
2017,9,19,10,45,892.0,98.0,1.55,19.5,770.5,475.92,356.45
2017,9,19,11,0,901.0,97.0,1.5,20.0,792.0,525.14,396.03
2017,9,19,11,15,904.5,98.0,1.55,20.0,805.0,572.17,433.99
2017,9,19,11,30,908.0,99.0,1.6,20.0,818.0,617.6,469.82
2017,9,19,11,45,912.0,97.5,1.7,20.0,824.0,659.29,502.54
2017,9,19,12,0,916.0,96.0,1.8,20.0,830.0,698.93,533.22
2017,9,19,12,15,915.5,95.5,1.95,20.0,827.5,734.15,560.62
2017,9,19,12,30,915.0,95.0,2.1,20.0,825.0,766.68,584.52
2017,9,19,12,45,914.5,94.0,2.25,20.0,814.5,795.89,605.91
2017,9,19,13,0,914.0,93.0,2.4,20.0,804.0,822.14,625.34
2017,9,19,13,15,909.5,92.0,2.45,20.0,785.5,842.06,639.77
2017,9,19,13,30,905.0,91.0,2.5,20.0,767.0,858.64,652.08
2017,9,19,13,45,899.5,89.0,2.65,20.0,741.5,869.9,661.67
2017,9,19,14,0,894.0,87.0,2.8,20.0,716.0,877.69,669.06
2017,9,19,14,15,884.0,85.5,2.85,20.0,683.0,878.64,671.18
2017,9,19,14,30,874.0,84.0,2.9,20.0,650.0,876.13,671.12
2017,9,19,14,45,862.5,81.5,3.0,20.0,611.5,867.72,667.47
2017,9,19,15,0,851.0,79.0,3.1,20.0,573.0,856.0,661.63
2017,9,19,15,15,833.0,76.5,3.15,19.5,529.0,835.41,650.49
2017,9,19,15,30,815.0,74.0,3.2,19.0,485.0,820.25,643.22
2017,9,19,15,45,792.0,70.5,3.25,19.0,437.5,788.54,622.61
2017,9,19,16,0,769.0,67.0,3.3,19.0,390.0,754.47,600.0
2017,9,19,16,15,734.0,63.5,3.3,18.5,339.5,708.45,568.77
2017,9,19,16,30,699.0,60.0,3.3,18.0,289.0,661.18,535.52
2017,9,19,16,45,647.5,54.5,3.35,18.0,238.0,597.68,487.41
2017,9,19,17,0,596.0,49.0,3.4,18.0,187.0,540.14,441.7
2017,9,19,17,15,511.5,42.0,3.35,17.5,138.5,453.78,371.01
2017,9,19,17,30,427.0,35.0,3.3,17.0,90.0,371.9,298.99
2017,9,19,17,45,275.5,23.5,3.25,16.5,52.5,244.03,167.14
2017,9,19,18,0,124.0,12.0,3.2,16.0,15.0,85.26,0.0
2017,9,19,18,15,62.0,6.0,3.15,15.5,7.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,139.5,15.5,2.25,15.0,29.0,12.47,0.0
2017,9,20,6,30,279.0,31.0,2.4,15.0,58.0,25.19,15.13
2017,9,20,6,45,383.0,40.5,2.55,15.5,102.5,31.95,22.21
2017,9,20,7,0,487.0,50.0,2.7,16.0,147.0,38.54,28.41
2017,9,20,7,15,549.0,56.5,2.8,16.0,196.0,42.31,31.99
2017,9,20,7,30,611.0,63.0,2.9,16.0,245.0,46.01,35.34
2017,9,20,7,45,305.5,85.5,3.05,16.5,176.5,60.13,47.7
2017,9,20,8,0,0.0,108.0,3.2,17.0,108.0,92.15,75.5
2017,9,20,8,15,0.0,103.0,3.2,17.0,103.0,89.12,72.6
2017,9,20,8,30,0.0,98.0,3.2,17.0,98.0,85.69,69.4
2017,9,20,8,45,29.5,166.0,3.25,17.5,182.5,130.87,107.85
2017,9,20,9,0,59.0,234.0,3.3,18.0,267.0,179.41,140.13
2017,9,20,9,15,48.0,243.0,3.35,18.0,271.5,192.35,149.67
2017,9,20,9,30,37.0,252.0,3.4,18.0,276.0,203.74,158.78
2017,9,20,9,45,22.5,230.5,3.5,18.0,245.5,198.79,155.26
2017,9,20,10,0,8.0,209.0,3.6,18.0,215.0,180.86,141.34
2017,9,20,10,15,6.5,200.5,3.65,18.0,205.5,175.07,136.62
2017,9,20,10,30,5.0,192.0,3.7,18.0,196.0,168.69,131.43
2017,9,20,10,45,6.0,199.0,3.75,18.5,204.0,175.97,136.86
2017,9,20,11,0,7.0,206.0,3.8,19.0,212.0,183.39,142.38
2017,9,20,11,15,19.0,261.0,3.85,19.0,276.5,237.65,185.06
2017,9,20,11,30,31.0,316.0,3.9,19.0,341.0,293.17,228.21
2017,9,20,11,45,110.5,354.0,3.95,19.0,442.5,381.81,297.37
2017,9,20,12,0,190.0,392.0,4.0,19.0,544.0,477.27,370.73
2017,9,20,12,15,225.5,385.0,4.05,18.5,565.0,509.31,396.4
2017,9,20,12,30,261.0,378.0,4.1,18.0,586.0,549.2,428.21
2017,9,20,12,45,183.5,374.5,4.2,18.0,519.5,495.11,386.81
2017,9,20,13,0,106.0,371.0,4.3,18.0,453.0,432.86,338.79
2017,9,20,13,15,110.0,359.0,4.35,18.0,442.5,431.67,338.86
2017,9,20,13,30,114.0,347.0,4.4,18.0,432.0,441.78,347.3
2017,9,20,13,45,143.5,336.0,4.45,18.0,439.0,463.29,365.32
2017,9,20,14,0,173.0,325.0,4.5,18.0,446.0,484.89,383.46
2017,9,20,14,15,169.5,311.5,4.5,17.5,425.5,474.8,377.2
2017,9,20,14,30,166.0,298.0,4.5,17.0,405.0,463.72,370.31
2017,9,20,14,45,171.5,278.5,4.55,17.0,383.0,452.77,363.26
2017,9,20,15,0,177.0,259.0,4.6,17.0,361.0,440.7,355.33
2017,9,20,15,15,137.5,237.0,4.55,16.5,312.5,385.07,312.21
2017,9,20,15,30,98.0,215.0,4.5,16.0,264.0,313.08,255.34
2017,9,20,15,45,174.5,190.0,4.45,16.0,266.5,367.99,302.94
2017,9,20,16,0,251.0,165.0,4.4,16.0,269.0,419.65,347.12
2017,9,20,16,15,240.5,144.5,4.35,16.0,233.5,385.3,320.09
2017,9,20,16,30,230.0,124.0,4.3,16.0,198.0,350.04,291.98
2017,9,20,16,45,214.0,103.5,4.3,16.0,162.5,309.76,258.83
2017,9,20,17,0,198.0,83.0,4.3,16.0,127.0,269.09,224.23
2017,9,20,17,15,166.0,63.0,4.15,15.5,93.5,217.54,179.32
2017,9,20,17,30,134.0,43.0,4.0,15.0,60.0,166.56,133.24
2017,9,20,17,45,67.0,26.0,3.9,15.0,34.5,95.31,58.03
2017,9,20,18,0,0.0,9.0,3.8,15.0,9.0,8.19,0.0
2017,9,20,18,15,0.0,4.5,3.75,14.5,4.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,15,139.5,16.0,3.05,12.5,29.0,13.01,0.0
2017,9,21,6,30,279.0,32.0,3.2,13.0,58.0,26.27,15.96
2017,9,21,6,45,391.0,41.5,3.35,13.5,104.0,32.99,23.27
2017,9,21,7,0,503.0,51.0,3.5,14.0,150.0,39.57,29.55
2017,9,21,7,15,568.0,58.0,3.5,14.0,200.5,43.73,33.52
