Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,7,30,633.0,65.0,3.5,14.0,251.0,47.8,37.24
2017,9,21,7,45,681.5,68.5,3.5,14.5,303.0,49.01,38.21
2017,9,21,8,0,730.0,72.0,3.5,15.0,355.0,55.14,43.48
2017,9,21,8,15,759.5,76.0,3.35,15.0,404.5,56.84,44.84
2017,9,21,8,30,789.0,80.0,3.2,15.0,454.0,58.49,46.14
2017,9,21,8,45,813.0,82.0,3.1,15.5,500.5,58.61,45.99
2017,9,21,9,0,837.0,84.0,3.0,16.0,547.0,96.35,52.3
2017,9,21,9,15,853.5,86.0,2.85,16.0,588.5,157.92,89.33
2017,9,21,9,30,870.0,88.0,2.7,16.0,630.0,212.34,130.72
2017,9,21,9,45,883.0,89.5,2.55,16.5,665.5,266.83,177.0
2017,9,21,10,0,896.0,91.0,2.4,17.0,701.0,321.92,225.42
2017,9,21,10,15,904.5,92.0,2.4,17.0,729.5,375.52,273.42
2017,9,21,10,30,913.0,93.0,2.4,17.0,758.0,428.79,320.46
2017,9,21,10,45,918.5,94.5,2.4,17.0,779.5,480.62,365.33
2017,9,21,11,0,924.0,96.0,2.4,17.0,801.0,531.38,408.16
2017,9,21,11,15,927.5,96.5,2.45,17.0,814.5,578.97,447.64
2017,9,21,11,30,931.0,97.0,2.5,17.0,828.0,624.86,484.87
2017,9,21,11,45,932.0,97.5,2.55,17.5,833.0,667.33,517.74
2017,9,21,12,0,933.0,98.0,2.6,18.0,838.0,707.53,548.14
2017,9,21,12,15,932.0,98.0,2.7,18.0,834.5,743.43,576.16
2017,9,21,12,30,931.0,98.0,2.8,18.0,831.0,776.58,600.75
2017,9,21,12,45,921.5,100.5,2.9,18.0,818.0,802.88,619.99
2017,9,21,13,0,912.0,103.0,3.0,18.0,805.0,825.82,636.98
2017,9,21,13,15,907.0,102.5,3.1,18.0,786.0,845.92,652.12
2017,9,21,13,30,902.0,102.0,3.2,18.0,767.0,862.69,665.07
2017,9,21,13,45,892.5,101.0,3.35,18.0,740.0,871.75,673.09
2017,9,21,14,0,883.0,100.0,3.5,18.0,713.0,877.29,678.85
2017,9,21,14,15,872.0,98.5,3.6,17.5,679.5,877.5,682.02
2017,9,21,14,30,861.0,97.0,3.7,17.0,646.0,882.25,688.64
2017,9,21,14,45,843.5,95.5,3.85,17.0,606.0,870.23,682.38
2017,9,21,15,0,826.0,94.0,4.0,17.0,566.0,854.89,673.89
2017,9,21,15,15,805.5,91.0,4.05,16.5,521.0,831.99,660.67
2017,9,21,15,30,785.0,88.0,4.1,16.0,476.0,806.17,645.21
2017,9,21,15,45,753.5,85.0,4.2,16.0,427.0,768.3,619.51
2017,9,21,16,0,722.0,82.0,4.3,16.0,378.0,733.29,595.64
2017,9,21,16,15,682.0,77.0,4.3,15.5,327.0,682.8,559.85
2017,9,21,16,30,642.0,72.0,4.3,15.0,276.0,631.46,522.14
2017,9,21,16,45,577.0,66.0,4.35,15.0,224.0,559.21,465.39
2017,9,21,17,0,512.0,60.0,4.4,15.0,172.0,488.27,407.21
2017,9,21,17,15,416.0,49.5,4.2,14.5,125.0,392.13,325.16
2017,9,21,17,30,320.0,39.0,4.0,14.0,78.0,301.11,243.07
2017,9,21,17,45,160.0,19.5,3.85,14.0,39.0,158.5,89.56
2017,9,21,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,122.5,16.0,1.45,11.5,27.5,12.64,0.0
2017,9,22,6,30,245.0,32.0,1.4,12.0,55.0,25.07,14.85
2017,9,22,6,45,356.0,43.0,1.35,12.5,99.5,34.39,24.6
2017,9,22,7,0,467.0,54.0,1.3,13.0,144.0,42.19,32.02
2017,9,22,7,15,534.0,61.5,1.25,13.0,194.5,46.61,36.26
2017,9,22,7,30,601.0,69.0,1.2,13.0,245.0,50.94,40.23
2017,9,22,7,45,648.0,74.5,1.15,13.5,296.0,53.48,42.39
2017,9,22,8,0,695.0,80.0,1.1,14.0,347.0,55.97,44.42
2017,9,22,8,15,726.0,84.0,0.95,14.5,396.0,57.2,45.28
2017,9,22,8,30,757.0,88.0,0.8,15.0,445.0,64.41,51.36
2017,9,22,8,45,780.0,91.0,0.7,15.5,490.5,64.99,51.58
2017,9,22,9,0,803.0,94.0,0.6,16.0,536.0,100.16,57.04
2017,9,22,9,15,819.5,96.5,0.5,16.0,576.5,152.07,85.66
2017,9,22,9,30,836.0,99.0,0.4,16.0,617.0,205.58,125.37
2017,9,22,9,45,866.0,93.0,0.3,16.5,655.5,263.83,172.4
2017,9,22,10,0,896.0,87.0,0.2,17.0,694.0,316.9,216.82
2017,9,22,10,15,904.0,88.5,0.25,17.0,722.5,370.63,263.39
2017,9,22,10,30,912.0,90.0,0.3,17.0,751.0,423.98,308.91
2017,9,22,10,45,918.0,90.5,0.35,17.5,772.0,475.05,351.01
2017,9,22,11,0,924.0,91.0,0.4,18.0,793.0,525.07,391.01
2017,9,22,11,15,927.5,91.5,0.4,18.0,806.0,572.51,428.17
2017,9,22,11,30,931.0,92.0,0.4,18.0,819.0,618.25,463.0
2017,9,22,11,45,932.0,92.0,0.45,18.0,824.0,660.12,494.85
2017,9,22,12,0,933.0,92.0,0.5,18.0,829.0,699.68,524.45
2017,9,22,12,15,932.5,92.0,0.55,18.0,826.0,735.74,551.13
2017,9,22,12,30,932.0,92.0,0.6,18.0,823.0,769.08,574.46
2017,9,22,12,45,924.5,94.0,0.65,18.5,810.5,796.27,592.14
2017,9,22,13,0,917.0,96.0,0.7,19.0,798.0,820.18,607.71
2017,9,22,13,15,912.0,95.5,0.7,19.0,779.0,840.19,621.1
2017,9,22,13,30,907.0,95.0,0.7,19.0,760.0,856.85,632.42
2017,9,22,13,45,899.0,94.0,0.75,19.0,733.0,867.05,640.6
2017,9,22,14,0,891.0,93.0,0.8,19.0,706.0,873.76,646.73
2017,9,22,14,15,880.5,91.0,0.85,18.5,673.0,873.7,649.86
2017,9,22,14,30,870.0,89.0,0.9,18.0,640.0,870.17,650.93
2017,9,22,14,45,854.5,87.5,0.95,18.0,600.0,859.47,646.16
2017,9,22,15,0,839.0,86.0,1.0,18.0,560.0,853.73,644.89
2017,9,22,15,15,819.5,83.0,1.1,18.0,515.5,831.53,633.19
2017,9,22,15,30,800.0,80.0,1.2,18.0,471.0,806.4,619.42
2017,9,22,15,45,770.0,77.0,1.3,18.0,422.0,769.68,597.16
2017,9,22,16,0,740.0,74.0,1.4,18.0,373.0,730.82,572.77
2017,9,22,16,15,701.0,69.5,1.5,17.5,322.5,680.97,540.43
2017,9,22,16,30,662.0,65.0,1.6,17.0,272.0,635.38,509.73
2017,9,22,16,45,599.5,59.0,1.75,16.5,220.5,564.87,458.38
2017,9,22,17,0,537.0,53.0,1.9,16.0,169.0,495.76,405.02
2017,9,22,17,15,443.0,44.0,2.0,15.5,121.5,402.77,328.57
2017,9,22,17,30,349.0,35.0,2.1,15.0,74.0,314.97,249.97
2017,9,22,17,45,174.5,17.5,2.25,14.5,37.0,161.73,74.54
2017,9,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,164.0,14.0,2.2,12.5,28.5,12.73,0.0
2017,9,23,6,30,328.0,28.0,2.2,13.0,57.0,22.85,12.71
2017,9,23,6,45,440.0,37.0,2.2,13.5,104.0,29.35,20.02
2017,9,23,7,0,552.0,46.0,2.2,14.0,151.0,35.71,26.09
2017,9,23,7,15,615.0,52.0,2.25,14.5,202.5,39.28,29.47
2017,9,23,7,30,678.0,58.0,2.3,15.0,254.0,46.77,36.18
2017,9,23,7,45,723.5,61.5,2.35,15.5,306.5,48.39,37.52
2017,9,23,8,0,769.0,65.0,2.4,16.0,359.0,50.06,38.83
2017,9,23,8,15,797.0,68.5,2.45,16.5,408.5,51.6,39.99
2017,9,23,8,30,825.0,72.0,2.5,17.0,458.0,53.11,41.09
2017,9,23,8,45,848.0,73.5,2.55,17.5,504.5,61.77,48.4
2017,9,23,9,0,871.0,75.0,2.6,18.0,551.0,96.65,52.96
2017,9,23,9,15,885.0,77.0,2.55,18.0,592.0,151.07,82.27
2017,9,23,9,30,899.0,79.0,2.5,18.0,633.0,206.61,123.79
2017,9,23,9,45,906.0,82.0,2.45,18.5,667.0,262.32,170.85
2017,9,23,10,0,913.0,85.0,2.4,19.0,701.0,317.99,219.72
2017,9,23,10,15,920.5,86.5,2.4,19.0,729.0,372.4,268.17
2017,9,23,10,30,928.0,88.0,2.4,19.0,757.0,426.35,315.57
2017,9,23,10,45,932.0,89.0,2.4,19.5,777.0,477.71,359.28
2017,9,23,11,0,936.0,90.0,2.4,20.0,797.0,527.81,400.65
2017,9,23,11,15,939.0,90.5,2.35,20.0,810.0,575.49,439.56
2017,9,23,11,30,942.0,91.0,2.3,20.0,823.0,621.39,476.02
2017,9,23,11,45,943.0,91.0,2.3,20.5,827.5,663.64,508.14
2017,9,23,12,0,944.0,91.0,2.3,21.0,832.0,703.56,537.71
2017,9,23,12,15,943.0,91.0,2.25,21.0,828.5,739.6,564.58
2017,9,23,12,30,942.0,91.0,2.2,21.0,825.0,772.85,587.85
2017,9,23,12,45,924.0,98.0,2.2,21.0,809.5,797.38,604.83
2017,9,23,13,0,906.0,105.0,2.2,21.0,794.0,818.16,619.34
2017,9,23,13,15,900.0,104.0,2.15,21.0,774.0,836.74,632.03
2017,9,23,13,30,894.0,103.0,2.1,21.0,754.0,851.94,642.49
2017,9,23,13,45,886.0,101.5,2.1,21.0,727.0,861.53,649.72
2017,9,23,14,0,878.0,100.0,2.1,21.0,700.0,867.63,654.8
2017,9,23,14,15,866.0,98.0,2.1,21.0,666.0,866.29,655.01
2017,9,23,14,30,854.0,96.0,2.1,21.0,632.0,869.39,658.49
2017,9,23,14,45,840.0,93.0,2.1,21.0,592.5,858.56,652.56
2017,9,23,15,0,826.0,90.0,2.1,21.0,553.0,844.41,644.57
2017,9,23,15,15,804.5,87.0,2.05,20.5,508.0,820.6,630.73
2017,9,23,15,30,783.0,84.0,2.0,20.0,463.0,793.91,614.83
2017,9,23,15,45,757.5,79.5,2.0,20.0,415.0,759.39,592.4
2017,9,23,16,0,732.0,75.0,2.0,20.0,367.0,722.61,567.95
2017,9,23,16,15,691.5,70.5,1.9,19.5,316.0,676.62,536.42
2017,9,23,16,30,651.0,66.0,1.8,19.0,265.0,625.62,500.05
2017,9,23,16,45,593.5,59.0,1.75,18.5,214.5,558.02,449.71
2017,9,23,17,0,536.0,52.0,1.7,18.0,164.0,491.6,397.67
2017,9,23,17,15,438.5,42.5,1.8,17.5,117.0,395.97,319.59
2017,9,23,17,30,341.0,33.0,1.9,17.0,70.0,306.02,238.89
2017,9,23,17,45,170.5,16.5,2.0,16.5,35.0,154.98,47.19
2017,9,23,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,161.0,13.5,1.05,14.5,27.0,12.28,0.0
2017,9,24,6,30,322.0,27.0,1.0,15.0,54.0,22.02,11.66
2017,9,24,6,45,424.0,37.0,0.95,15.5,99.5,29.41,19.88
2017,9,24,7,0,526.0,47.0,0.9,16.0,145.0,36.58,26.64
2017,9,24,7,15,591.0,53.5,0.95,16.0,196.0,40.49,30.38
2017,9,24,7,30,656.0,60.0,1.0,16.0,247.0,44.33,33.89
2017,9,24,7,45,693.0,66.0,1.05,16.5,297.5,52.06,40.64
2017,9,24,8,0,730.0,72.0,1.1,17.0,348.0,55.51,43.48
2017,9,24,8,15,760.0,76.0,1.2,17.5,397.5,57.2,44.74
2017,9,24,8,30,790.0,80.0,1.3,18.0,447.0,58.87,45.95
2017,9,24,8,45,812.0,82.5,1.45,18.5,492.5,59.34,46.1
2017,9,24,9,0,834.0,85.0,1.6,19.0,538.0,91.54,50.28
2017,9,24,9,15,849.5,87.5,1.6,19.0,578.5,144.95,78.6
2017,9,24,9,30,865.0,90.0,1.6,19.0,619.0,207.33,125.01
2017,9,24,9,45,880.0,90.0,1.65,19.5,654.5,260.8,169.27
2017,9,24,10,0,895.0,90.0,1.7,20.0,690.0,315.01,216.13
2017,9,24,10,15,903.0,91.5,1.65,20.0,718.0,368.67,263.25
2017,9,24,10,30,911.0,93.0,1.6,20.0,746.0,421.95,309.3
2017,9,24,10,45,912.0,96.0,1.6,20.5,765.5,472.88,351.98
2017,9,24,11,0,913.0,99.0,1.6,21.0,785.0,522.35,392.15
2017,9,24,11,15,916.0,99.5,1.55,21.0,798.0,569.08,429.55
2017,9,24,11,30,919.0,100.0,1.5,21.0,811.0,614.09,464.54
2017,9,24,11,45,916.5,102.0,1.5,21.5,814.5,655.18,495.12
2017,9,24,12,0,914.0,104.0,1.5,22.0,818.0,693.8,523.08
2017,9,24,12,15,913.0,104.0,1.5,22.0,814.5,728.97,549.04
2017,9,24,12,30,912.0,104.0,1.5,22.0,811.0,761.43,572.24
2017,9,24,12,45,918.0,99.0,1.55,22.0,801.5,791.36,593.04
2017,9,24,13,0,924.0,94.0,1.6,22.0,792.0,818.46,611.97
2017,9,24,13,15,919.0,93.0,1.6,22.0,773.0,837.95,625.35
2017,9,24,13,30,914.0,92.0,1.6,22.0,754.0,854.04,636.63
2017,9,24,13,45,910.5,89.0,1.65,22.0,728.0,865.78,645.72
2017,9,24,14,0,907.0,86.0,1.7,22.0,702.0,874.0,652.68
2017,9,24,14,15,897.0,84.5,1.7,22.0,668.5,874.85,654.34
2017,9,24,14,30,887.0,83.0,1.7,22.0,635.0,872.19,653.9
2017,9,24,14,45,873.5,80.5,1.7,22.0,595.5,861.89,648.5
2017,9,24,15,0,860.0,78.0,1.7,22.0,556.0,848.26,641.02
2017,9,24,15,15,840.5,75.5,1.7,21.5,511.0,826.31,629.13
2017,9,24,15,30,821.0,73.0,1.7,21.0,466.0,809.59,620.83
2017,9,24,15,45,792.5,70.5,1.7,21.0,417.0,774.57,598.35
2017,9,24,16,0,764.0,68.0,1.7,21.0,368.0,737.35,574.0
2017,9,24,16,15,725.0,63.5,1.65,20.5,317.0,687.25,540.26
2017,9,24,16,30,686.0,59.0,1.6,20.0,266.0,636.08,504.47
2017,9,24,16,45,622.0,54.0,1.6,19.5,214.0,570.27,456.15
2017,9,24,17,0,558.0,49.0,1.6,19.0,162.0,501.41,402.73
2017,9,24,17,15,460.0,40.0,1.7,18.5,115.0,405.86,325.12
2017,9,24,17,30,362.0,31.0,1.8,18.0,68.0,316.16,243.07
2017,9,24,17,45,181.0,15.5,1.9,17.5,34.0,157.32,12.35
2017,9,24,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,159.5,12.5,0.9,14.5,26.0,11.37,0.0
2017,9,25,6,30,319.0,25.0,0.8,15.0,52.0,20.28,9.97
2017,9,25,6,45,425.0,34.0,0.75,15.5,96.5,26.88,17.66
2017,9,25,7,0,531.0,43.0,0.7,16.0,141.0,33.3,23.76
2017,9,25,7,15,594.5,49.5,0.7,16.0,191.5,37.37,27.62
2017,9,25,7,30,658.0,56.0,0.7,16.0,242.0,45.16,34.64
2017,9,25,7,45,695.5,61.5,0.7,16.5,292.0,48.43,37.44
2017,9,25,8,0,733.0,67.0,0.7,17.0,342.0,51.61,40.08
2017,9,25,8,15,762.5,70.5,0.8,17.5,390.5,53.07,41.15
2017,9,25,8,30,792.0,74.0,0.9,18.0,439.0,54.52,42.19
2017,9,25,8,45,810.0,78.0,1.0,18.5,483.5,56.2,43.41
2017,9,25,9,0,828.0,82.0,1.1,19.0,528.0,87.32,47.85
2017,9,25,9,15,843.5,84.0,1.15,19.5,568.5,148.05,81.43
2017,9,25,9,30,859.0,86.0,1.2,20.0,609.0,201.57,120.01
2017,9,25,9,45,869.0,88.0,1.3,20.5,643.0,255.02,164.1
2017,9,25,10,0,879.0,90.0,1.4,21.0,677.0,308.75,210.41
2017,9,25,10,15,887.5,91.5,1.35,21.0,704.5,361.68,256.52
2017,9,25,10,30,896.0,93.0,1.3,21.0,732.0,414.29,301.64
2017,9,25,10,45,901.0,94.0,1.3,21.5,752.0,464.47,343.37
2017,9,25,11,0,906.0,95.0,1.3,22.0,772.0,513.54,382.91
2017,9,25,11,15,909.0,95.5,1.3,22.0,785.0,559.81,419.94
2017,9,25,11,30,912.0,96.0,1.3,22.0,798.0,604.37,454.67
2017,9,25,11,45,914.0,96.0,1.3,22.5,802.5,645.96,485.47
2017,9,25,12,0,916.0,96.0,1.3,23.0,807.0,685.37,513.87
2017,9,25,12,15,915.0,96.0,1.3,23.0,803.5,720.38,539.54
2017,9,25,12,30,914.0,96.0,1.3,23.0,800.0,752.67,562.34
2017,9,25,12,45,906.0,98.0,1.35,23.0,787.5,778.89,580.53
2017,9,25,13,0,898.0,100.0,1.4,23.0,775.0,801.85,596.64
2017,9,25,13,15,892.5,99.0,1.45,23.0,755.5,820.41,609.93
2017,9,25,13,30,887.0,98.0,1.5,23.0,736.0,835.64,621.16
2017,9,25,13,45,879.0,96.5,1.6,23.0,709.5,844.89,629.14
2017,9,25,14,0,871.0,95.0,1.7,23.0,683.0,850.69,635.01
2017,9,25,14,15,859.5,93.5,1.75,23.0,649.5,850.09,636.24
2017,9,25,14,30,848.0,92.0,1.8,23.0,616.0,846.09,635.39
2017,9,25,14,45,830.5,90.0,1.9,23.0,576.0,841.0,634.43
2017,9,25,15,0,813.0,88.0,2.0,23.0,536.0,824.96,626.05
2017,9,25,15,15,791.5,85.0,2.05,22.5,491.5,801.21,613.12
2017,9,25,15,30,770.0,82.0,2.1,22.0,447.0,774.65,598.07
2017,9,25,15,45,738.0,79.0,2.15,22.0,398.5,736.74,573.48
2017,9,25,16,0,706.0,76.0,2.2,22.0,350.0,701.46,550.25
2017,9,25,16,15,664.0,71.0,2.15,21.5,300.0,650.08,514.84
2017,9,25,16,30,622.0,66.0,2.1,21.0,250.0,598.08,477.65
2017,9,25,16,45,560.0,58.5,2.1,20.5,200.0,527.6,424.72
2017,9,25,17,0,498.0,51.0,2.1,20.0,150.0,458.65,370.19
2017,9,25,17,15,396.0,41.0,2.1,19.0,105.0,361.34,289.82
2017,9,25,17,30,294.0,31.0,2.1,18.0,60.0,270.35,205.41
2017,9,25,17,45,147.0,15.5,2.15,17.5,30.0,133.83,0.0
2017,9,25,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,153.0,12.5,1.2,16.5,24.5,11.37,0.0
2017,9,26,6,30,306.0,25.0,1.2,17.0,49.0,20.37,9.52
2017,9,26,6,45,414.0,34.5,1.25,17.5,93.5,27.39,17.85
2017,9,26,7,0,522.0,44.0,1.3,18.0,138.0,34.22,24.28
2017,9,26,7,15,587.5,50.0,1.4,18.0,188.5,37.84,27.74
2017,9,26,7,30,653.0,56.0,1.5,18.0,239.0,45.24,34.38
2017,9,26,7,45,693.5,61.5,1.65,18.5,289.5,48.53,37.18
2017,9,26,8,0,734.0,67.0,1.8,19.0,340.0,51.73,39.83
2017,9,26,8,15,764.0,70.5,1.9,19.5,389.0,53.2,40.9
2017,9,26,8,30,794.0,74.0,2.0,20.0,438.0,54.65,41.94
2017,9,26,8,45,814.0,77.0,2.1,20.5,483.0,55.63,42.56
2017,9,26,9,0,834.0,80.0,2.2,21.0,528.0,84.32,45.83
2017,9,26,9,15,850.0,82.5,2.2,21.5,568.5,145.74,79.18
2017,9,26,9,30,866.0,85.0,2.2,22.0,609.0,200.0,117.96
2017,9,26,9,45,877.5,86.5,2.2,22.5,643.5,253.73,162.02
2017,9,26,10,0,889.0,88.0,2.2,23.0,678.0,307.87,208.52
2017,9,26,10,15,898.0,89.5,2.2,23.5,706.0,361.41,254.87
2017,9,26,10,30,907.0,91.0,2.2,24.0,734.0,414.67,300.24
2017,9,26,10,45,912.5,92.0,2.25,24.5,755.0,465.54,342.83
2017,9,26,11,0,918.0,93.0,2.3,25.0,776.0,515.31,383.34
2017,9,26,11,15,921.5,93.5,2.25,25.0,789.0,562.31,421.09
2017,9,26,11,30,925.0,94.0,2.2,25.0,802.0,607.61,456.51
2017,9,26,11,45,927.5,94.0,2.2,25.5,807.0,649.94,488.17
2017,9,26,12,0,930.0,94.0,2.2,26.0,812.0,690.1,517.42
2017,9,26,12,15,929.5,94.0,2.15,26.0,808.5,725.85,543.65
2017,9,26,12,30,929.0,94.0,2.1,26.0,805.0,758.88,566.91
2017,9,26,12,45,931.0,91.0,2.05,26.0,795.0,787.89,586.27
2017,9,26,13,0,933.0,88.0,2.0,26.0,785.0,813.9,603.57
2017,9,26,13,15,928.5,87.0,1.95,26.0,765.5,833.74,616.75
2017,9,26,13,30,924.0,86.0,1.9,26.0,746.0,850.17,627.76
2017,9,26,13,45,916.5,85.0,1.85,26.0,719.5,860.67,634.94
2017,9,26,14,0,909.0,84.0,1.8,26.0,693.0,867.62,639.95
2017,9,26,14,15,898.5,82.5,1.75,26.0,659.0,867.93,640.74
2017,9,26,14,30,888.0,81.0,1.7,26.0,625.0,864.73,639.42
2017,9,26,14,45,873.5,79.0,1.7,26.0,585.5,854.07,633.85
2017,9,26,15,0,859.0,77.0,1.7,26.0,546.0,840.12,626.25
2017,9,26,15,15,839.0,74.5,1.6,25.5,501.0,817.75,613.21
2017,9,26,15,30,819.0,72.0,1.5,25.0,456.0,800.53,603.64
2017,9,26,15,45,791.5,69.0,1.45,25.0,407.0,765.8,581.22
2017,9,26,16,0,764.0,66.0,1.4,25.0,358.0,728.86,556.99
2017,9,26,16,15,723.5,61.5,1.3,24.5,307.0,677.76,522.61
2017,9,26,16,30,683.0,57.0,1.2,24.0,256.0,625.68,486.27
2017,9,26,16,45,622.0,51.0,1.15,23.5,205.0,555.88,435.47
2017,9,26,17,0,561.0,45.0,1.1,23.0,154.0,493.67,387.48
2017,9,26,17,15,456.5,36.5,1.2,22.0,107.0,395.22,309.42
2017,9,26,17,30,352.0,28.0,1.3,21.0,60.0,303.42,222.35
2017,9,26,17,45,176.0,14.0,1.4,20.5,30.0,146.89,0.0
2017,9,26,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,15,155.0,12.0,1.3,16.5,24.0,10.91,0.0
2017,9,27,6,30,310.0,24.0,1.3,17.0,48.0,19.55,8.45
2017,9,27,6,45,422.0,33.5,1.35,17.5,93.0,26.63,17.14
2017,9,27,7,0,534.0,43.0,1.4,18.0,138.0,33.51,23.64
2017,9,27,7,15,600.5,49.0,1.4,18.5,188.5,37.18,27.09
2017,9,27,7,30,667.0,55.0,1.4,19.0,239.0,44.55,33.62
2017,9,27,7,45,708.5,60.0,1.45,19.5,290.5,47.47,36.11
2017,9,27,8,0,750.0,65.0,1.5,20.0,342.0,50.34,38.46
2017,9,27,8,15,779.5,68.5,1.5,20.5,391.0,51.88,39.6
2017,9,27,8,30,809.0,72.0,1.5,21.0,440.0,53.4,40.7
2017,9,27,8,45,829.0,75.0,1.5,21.5,485.5,54.45,41.38
2017,9,27,9,0,849.0,78.0,1.5,22.0,531.0,90.16,51.07
2017,9,27,9,15,864.5,80.5,1.45,22.5,571.5,143.78,76.96
2017,9,27,9,30,880.0,83.0,1.4,23.0,612.0,198.7,115.59
2017,9,27,9,45,880.5,89.5,1.4,23.5,644.5,254.62,161.21
2017,9,27,10,0,881.0,96.0,1.4,24.0,677.0,309.89,208.28
2017,9,27,10,15,889.5,97.5,1.3,24.0,705.0,362.96,253.81
2017,9,27,10,30,898.0,99.0,1.2,24.0,733.0,415.7,298.31
2017,9,27,10,45,903.0,100.5,1.15,24.5,753.0,466.41,339.67
2017,9,27,11,0,908.0,102.0,1.1,25.0,773.0,516.02,378.74
2017,9,27,11,15,911.5,102.5,1.05,25.0,786.0,562.68,415.1
2017,9,27,11,30,915.0,103.0,1.0,25.0,799.0,607.66,449.1
2017,9,27,11,45,916.0,103.5,1.0,25.0,803.5,649.26,480.18
2017,9,27,12,0,917.0,104.0,1.0,25.0,808.0,688.6,508.96
2017,9,27,12,15,916.0,104.0,1.05,25.0,804.0,723.7,534.81
2017,9,27,12,30,915.0,104.0,1.1,25.0,800.0,756.07,558.36
2017,9,27,12,45,919.0,100.0,1.2,25.0,790.0,785.34,578.95
2017,9,27,13,0,923.0,96.0,1.3,25.0,780.0,811.7,597.71
2017,9,27,13,15,917.5,95.0,1.4,25.0,760.5,830.65,611.68
2017,9,27,13,30,912.0,94.0,1.5,25.0,741.0,846.18,623.61
2017,9,27,13,45,903.5,92.5,1.6,25.0,713.5,855.24,631.43
2017,9,27,14,0,895.0,91.0,1.7,25.0,686.0,860.75,637.11
2017,9,27,14,15,883.5,89.5,1.75,24.5,652.0,860.22,639.66
2017,9,27,14,30,872.0,88.0,1.8,24.0,618.0,856.21,640.09
2017,9,27,14,45,857.0,85.5,1.85,24.0,578.0,844.67,634.34
2017,9,27,15,0,842.0,83.0,1.9,24.0,538.0,837.78,631.9
2017,9,27,15,15,821.0,80.0,1.9,23.5,493.0,814.26,618.81
2017,9,27,15,30,800.0,77.0,1.9,23.0,448.0,787.84,603.69
2017,9,27,15,45,772.5,73.0,1.95,23.0,399.0,752.15,581.0
2017,9,27,16,0,745.0,69.0,2.0,23.0,350.0,714.26,556.2
2017,9,27,16,15,703.0,64.5,1.85,22.5,299.0,662.41,520.1
2017,9,27,16,30,661.0,60.0,1.7,22.0,248.0,614.97,485.94
2017,9,27,16,45,599.0,53.0,1.6,21.5,197.5,544.59,433.07
2017,9,27,17,0,537.0,46.0,1.5,21.0,147.0,475.8,378.66
2017,9,27,17,15,430.5,36.5,1.45,20.0,101.0,375.86,296.8
2017,9,27,17,30,324.0,27.0,1.4,19.0,55.0,282.98,203.77
2017,9,27,17,45,162.0,13.5,1.35,18.5,27.5,110.2,0.0
2017,9,27,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,6,15,130.0,12.5,0.55,15.0,22.0,11.37,0.0
2017,9,28,6,30,260.0,25.0,0.5,15.0,44.0,20.53,8.69
2017,9,28,6,45,373.0,36.0,0.45,15.5,88.0,28.86,19.22
2017,9,28,7,0,486.0,47.0,0.4,16.0,132.0,36.93,26.87
2017,9,28,7,15,554.5,54.0,0.4,16.0,181.5,41.2,30.99
2017,9,28,7,30,623.0,61.0,0.4,16.0,231.0,45.4,34.85
2017,9,28,7,45,668.5,66.5,0.45,16.5,282.0,48.22,37.28
2017,9,28,8,0,714.0,72.0,0.5,17.0,333.0,55.91,43.89
2017,9,28,8,15,745.0,76.0,0.45,17.5,381.5,57.61,45.15
2017,9,28,8,30,776.0,80.0,0.4,18.0,430.0,59.29,46.37
2017,9,28,8,45,573.0,142.0,0.4,19.0,415.5,94.5,76.2
2017,9,28,9,0,370.0,204.0,0.4,20.0,401.0,152.01,111.13
2017,9,28,9,15,610.5,147.5,0.5,20.0,500.5,152.93,94.74
2017,9,28,9,30,851.0,91.0,0.6,20.0,600.0,190.85,111.47
2017,9,28,9,45,862.5,93.0,0.7,20.5,634.0,251.54,160.48
2017,9,28,10,0,874.0,95.0,0.8,21.0,668.0,305.29,206.13
2017,9,28,10,15,882.5,96.5,0.9,21.0,695.5,357.92,251.91
2017,9,28,10,30,891.0,98.0,1.0,21.0,723.0,410.22,296.97
2017,9,28,10,45,896.0,99.0,1.15,21.5,743.0,460.11,339.0
2017,9,28,11,0,901.0,100.0,1.3,22.0,763.0,508.88,379.07
2017,9,28,11,15,904.0,100.5,1.4,22.0,775.0,554.86,416.58
2017,9,28,11,30,907.0,101.0,1.5,22.0,787.0,599.13,451.94
2017,9,28,11,45,907.5,101.5,1.6,22.0,791.0,640.0,484.12
2017,9,28,12,0,908.0,102.0,1.7,22.0,795.0,678.59,514.06
2017,9,28,12,15,907.0,101.5,1.8,22.0,791.0,712.79,540.46
2017,9,28,12,30,906.0,101.0,1.9,22.0,787.0,744.26,564.59
2017,9,28,12,45,908.0,97.5,2.0,22.0,776.5,772.11,584.64
2017,9,28,13,0,910.0,94.0,2.1,22.0,766.0,797.0,602.76
2017,9,28,13,15,904.5,93.5,2.15,22.0,746.0,816.06,616.59
2017,9,28,13,30,899.0,93.0,2.2,22.0,726.0,831.77,628.3
2017,9,28,13,45,892.0,91.0,2.25,22.0,699.5,841.23,635.92
2017,9,28,14,0,885.0,89.0,2.3,22.0,673.0,847.21,641.38
2017,9,28,14,15,873.5,87.0,2.3,21.5,639.0,845.93,642.87
2017,9,28,14,30,862.0,85.0,2.3,21.0,605.0,841.19,642.21
2017,9,28,14,45,848.5,82.5,2.35,21.0,566.0,830.81,636.96
2017,9,28,15,0,835.0,80.0,2.4,21.0,527.0,825.03,635.05
2017,9,28,15,15,814.0,77.0,2.35,20.5,482.0,801.52,621.13
2017,9,28,15,30,793.0,74.0,2.3,20.0,437.0,775.16,605.18
2017,9,28,15,45,766.5,70.0,2.25,20.0,389.0,740.4,581.78
2017,9,28,16,0,740.0,66.0,2.2,20.0,341.0,703.47,556.37
2017,9,28,16,15,698.5,61.5,2.1,19.5,291.0,652.26,520.31
2017,9,28,16,30,657.0,57.0,2.0,19.0,241.0,600.16,482.18
2017,9,28,16,45,595.5,50.0,1.95,19.0,191.0,535.43,431.79
2017,9,28,17,0,534.0,43.0,1.9,19.0,141.0,467.41,376.2
2017,9,28,17,15,428.0,34.0,1.9,18.5,96.0,369.15,293.44
2017,9,28,17,30,322.0,25.0,1.9,18.0,51.0,276.49,193.11
2017,9,28,17,45,161.0,12.5,1.9,17.5,25.5,108.02,0.0
2017,9,28,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,8.0,2.05,14.0,8.0,7.28,0.0
2017,9,29,6,30,0.0,16.0,2.1,14.0,16.0,14.08,3.69
2017,9,29,6,45,0.0,33.0,2.2,14.5,33.0,28.83,19.14
2017,9,29,7,0,0.0,50.0,2.3,15.0,50.0,43.07,32.27
2017,9,29,7,15,0.0,69.5,2.3,15.0,69.5,59.04,46.8
2017,9,29,7,30,0.0,89.0,2.3,15.0,89.0,74.82,60.98
2017,9,29,7,45,4.0,107.5,2.3,15.0,109.0,89.75,74.16
2017,9,29,8,0,8.0,126.0,2.3,15.0,129.0,104.53,86.99
2017,9,29,8,15,18.0,148.0,2.35,15.0,156.0,121.63,101.64
2017,9,29,8,30,28.0,170.0,2.4,15.0,183.0,131.4,109.79
2017,9,29,8,45,17.0,170.5,2.45,15.5,178.5,140.3,116.89
2017,9,29,9,0,6.0,171.0,2.5,16.0,174.0,142.43,112.8
2017,9,29,9,15,46.5,217.5,2.45,16.0,245.0,173.17,135.73
2017,9,29,9,30,87.0,264.0,2.4,16.0,316.0,216.23,167.88
2017,9,29,9,45,109.5,284.0,2.4,16.0,353.0,243.99,188.82
2017,9,29,10,0,132.0,304.0,2.4,16.0,390.0,268.38,207.59
2017,9,29,10,15,167.5,317.0,2.45,16.0,431.0,301.68,233.44
2017,9,29,10,30,203.0,330.0,2.5,16.0,472.0,338.77,262.59
2017,9,29,10,45,126.5,323.5,2.55,16.5,413.0,318.64,248.44
2017,9,29,11,0,50.0,317.0,2.6,17.0,354.0,291.67,228.03
2017,9,29,11,15,87.5,340.0,2.6,17.0,405.5,335.77,262.43
2017,9,29,11,30,125.0,363.0,2.6,17.0,457.0,384.62,300.18
2017,9,29,11,45,341.5,311.0,2.65,17.5,570.0,482.21,376.28
2017,9,29,12,0,558.0,259.0,2.7,18.0,683.0,597.13,464.11
2017,9,29,12,15,423.5,304.5,2.75,18.0,625.0,574.77,446.4
2017,9,29,12,30,289.0,350.0,2.8,18.0,567.0,537.84,417.88
2017,9,29,12,45,574.0,228.5,2.85,18.0,652.0,655.04,511.43
2017,9,29,13,0,859.0,107.0,2.9,18.0,737.0,768.7,598.41
2017,9,29,13,15,853.0,106.0,2.95,18.0,717.5,785.89,610.65
2017,9,29,13,30,847.0,105.0,3.0,18.0,698.0,799.87,621.49
2017,9,29,13,45,444.5,188.0,3.05,18.0,498.5,578.97,457.71
2017,9,29,14,0,42.0,271.0,3.1,18.0,299.0,301.88,237.61
2017,9,29,14,15,173.0,263.0,3.15,18.0,368.0,422.03,336.35
2017,9,29,14,30,304.0,255.0,3.2,18.0,437.0,545.12,433.7
2017,9,29,14,45,179.0,237.5,3.25,18.0,343.0,409.78,328.09
2017,9,29,15,0,54.0,220.0,3.3,18.0,249.0,273.28,218.64
2017,9,29,15,15,27.0,171.0,3.3,17.5,185.5,197.19,158.09
2017,9,29,15,30,0.0,122.0,3.3,17.0,122.0,112.58,88.57
2017,9,29,15,45,340.0,97.0,3.3,17.0,222.0,417.06,346.7
2017,9,29,16,0,680.0,72.0,3.3,17.0,322.0,664.34,541.13
2017,9,29,16,15,635.5,67.0,3.3,16.5,273.0,612.02,501.19
2017,9,29,16,30,591.0,62.0,3.3,16.0,224.0,559.34,461.28
2017,9,29,16,45,523.0,54.5,3.3,16.0,176.0,486.22,402.25
2017,9,29,17,0,455.0,47.0,3.3,16.0,128.0,415.15,341.74
2017,9,29,17,15,345.0,36.5,3.25,15.5,86.0,315.17,254.43
2017,9,29,17,30,235.0,26.0,3.2,15.0,44.0,218.11,145.92
2017,9,29,17,45,117.5,13.0,3.15,15.0,22.0,81.88,0.0
2017,9,29,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,30,6,15,91.0,13.0,2.5,12.5,19.0,11.82,0.0
2017,9,30,6,30,182.0,26.0,2.5,13.0,38.0,20.48,7.05
2017,9,30,6,45,300.0,39.0,2.55,13.5,80.0,31.76,21.66
2017,9,30,7,0,418.0,52.0,2.6,14.0,122.0,41.48,30.97
2017,9,30,7,15,492.5,60.5,2.5,14.0,171.0,46.76,36.09
2017,9,30,7,30,567.0,69.0,2.4,14.0,220.0,51.94,40.9
2017,9,30,7,45,616.0,75.0,2.35,14.5,270.0,54.83,43.42
2017,9,30,8,0,665.0,81.0,2.3,15.0,320.0,57.67,45.79
2017,9,30,8,15,699.0,85.5,2.2,15.5,368.0,59.24,46.96
2017,9,30,8,30,733.0,90.0,2.1,16.0,416.0,60.79,48.08
2017,9,30,8,45,759.0,93.0,2.05,16.5,461.0,67.62,53.79
2017,9,30,9,0,785.0,96.0,2.0,17.0,506.0,87.17,53.99
2017,9,30,9,15,803.0,99.0,1.95,17.5,546.0,138.24,77.64
2017,9,30,9,30,821.0,102.0,1.9,18.0,586.0,191.08,114.64
2017,9,30,9,45,838.5,102.0,1.85,18.5,621.5,243.02,156.86
2017,9,30,10,0,856.0,102.0,1.8,19.0,657.0,296.13,202.45
2017,9,30,10,15,865.5,103.5,1.75,19.0,684.5,353.97,252.77
2017,9,30,10,30,875.0,105.0,1.7,19.0,712.0,405.77,297.87
2017,9,30,10,45,882.0,105.5,1.7,19.5,732.5,455.31,339.83
2017,9,30,11,0,889.0,106.0,1.7,20.0,753.0,503.91,379.82
2017,9,30,11,15,893.0,107.0,1.7,20.0,766.0,550.28,417.7
2017,9,30,11,30,897.0,108.0,1.7,20.0,779.0,595.06,453.37
2017,9,30,11,45,900.5,107.0,1.75,20.5,784.0,635.98,484.77
2017,9,30,12,0,904.0,106.0,1.8,21.0,789.0,674.79,513.9
2017,9,30,12,15,903.5,106.0,1.85,21.0,785.0,709.62,540.56
2017,9,30,12,30,903.0,106.0,1.9,21.0,781.0,741.77,564.96
2017,9,30,12,45,891.5,109.0,1.95,21.0,767.0,766.06,582.66
2017,9,30,13,0,880.0,112.0,2.0,21.0,753.0,786.96,597.75
2017,9,30,13,15,874.0,111.0,2.1,21.0,733.0,804.7,611.2
2017,9,30,13,30,868.0,110.0,2.2,21.0,713.0,825.37,626.82
2017,9,30,13,45,860.5,107.5,2.35,21.0,686.5,834.2,634.8
2017,9,30,14,0,853.0,105.0,2.5,21.0,660.0,839.54,640.61
2017,9,30,14,15,840.0,103.0,2.55,21.0,626.0,837.38,640.65
2017,9,30,14,30,827.0,101.0,2.6,21.0,592.0,831.76,638.49
2017,9,30,14,45,810.5,98.0,2.7,21.0,552.0,818.68,631.56
2017,9,30,15,0,794.0,95.0,2.8,21.0,512.0,802.36,622.41
2017,9,30,15,15,770.0,91.5,2.85,20.5,467.0,776.12,606.97
2017,9,30,15,30,746.0,88.0,2.9,20.0,422.0,747.11,589.32
2017,9,30,15,45,713.0,83.5,3.0,20.0,374.0,712.19,566.04
2017,9,30,16,0,680.0,79.0,3.1,20.0,326.0,670.96,537.4
2017,9,30,16,15,632.5,73.5,3.15,19.0,275.5,615.75,498.83
2017,9,30,16,30,585.0,68.0,3.2,18.0,225.0,560.14,458.05
2017,9,30,16,45,512.5,59.5,3.25,17.5,176.0,482.69,396.81
2017,9,30,17,0,440.0,51.0,3.3,17.0,127.0,407.3,333.32
2017,9,30,17,15,320.0,39.0,3.3,16.5,84.0,299.57,239.66
2017,9,30,17,30,200.0,27.0,3.3,16.0,41.0,193.64,117.89
2017,9,30,17,45,100.0,13.5,3.35,15.5,20.5,71.49,0.0
2017,9,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,148.5,10.5,2.6,12.5,20.5,9.55,0.0
2017,10,1,6,30,297.0,21.0,2.7,13.0,41.0,17.17,4.04
2017,10,1,6,45,421.0,30.5,2.8,13.5,85.5,24.37,15.24
2017,10,1,7,0,545.0,40.0,2.9,14.0,130.0,34.26,24.58
2017,10,1,7,15,612.5,46.0,3.0,14.0,180.0,38.36,28.59
2017,10,1,7,30,680.0,52.0,3.1,14.0,230.0,42.43,32.4
2017,10,1,7,45,722.5,56.0,3.25,14.5,281.0,44.63,34.34
2017,10,1,8,0,765.0,60.0,3.4,15.0,332.0,46.84,36.18
2017,10,1,8,15,793.5,63.0,3.35,15.5,380.5,48.16,37.18
2017,10,1,8,30,822.0,66.0,3.3,16.0,429.0,49.47,38.15
2017,10,1,8,45,842.5,68.5,3.3,16.5,474.0,58.49,45.84
2017,10,1,9,0,863.0,71.0,3.3,17.0,519.0,77.99,46.31
2017,10,1,9,15,877.5,73.0,3.25,17.5,559.0,131.64,69.96
