Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,9,30,892.0,75.0,3.2,18.0,599.0,186.43,108.19
2017,10,1,9,45,895.0,79.5,3.15,18.5,631.0,241.79,154.11
2017,10,1,10,0,898.0,84.0,3.1,19.0,663.0,296.7,202.33
2017,10,1,10,15,906.0,85.5,3.05,19.0,690.0,350.1,250.18
2017,10,1,10,30,914.0,87.0,3.0,19.0,717.0,403.07,297.28
2017,10,1,10,45,917.0,88.5,2.95,19.5,736.0,453.35,340.78
2017,10,1,11,0,920.0,90.0,2.9,20.0,755.0,502.27,381.91
2017,10,1,11,15,923.0,90.5,2.85,20.0,767.0,548.76,420.7
2017,10,1,11,30,926.0,91.0,2.8,20.0,779.0,593.48,457.08
2017,10,1,11,45,925.0,92.0,2.75,20.5,782.5,634.33,488.72
2017,10,1,12,0,924.0,93.0,2.7,21.0,786.0,672.74,517.66
2017,10,1,12,15,922.5,93.0,2.7,21.0,782.0,707.28,544.37
2017,10,1,12,30,921.0,93.0,2.7,21.0,778.0,739.02,568.62
2017,10,1,12,45,917.0,92.5,2.7,21.0,765.5,765.52,587.53
2017,10,1,13,0,913.0,92.0,2.7,21.0,753.0,788.85,604.17
2017,10,1,13,15,907.0,91.5,2.75,21.0,733.0,807.38,617.85
2017,10,1,13,30,901.0,91.0,2.8,21.0,713.0,822.53,629.35
2017,10,1,13,45,891.0,90.5,2.85,21.0,685.5,831.03,636.38
2017,10,1,14,0,881.0,90.0,2.9,21.0,658.0,836.05,641.2
2017,10,1,14,15,869.5,88.0,2.9,20.5,624.0,834.67,642.64
2017,10,1,14,30,858.0,86.0,2.9,20.0,590.0,829.86,641.87
2017,10,1,14,45,839.5,84.5,2.9,20.0,550.0,824.02,639.32
2017,10,1,15,0,821.0,83.0,2.9,20.0,510.0,807.65,629.37
2017,10,1,15,15,799.5,80.0,2.9,19.5,466.0,783.88,615.37
2017,10,1,15,30,778.0,77.0,2.9,19.0,422.0,757.31,599.16
2017,10,1,15,45,743.0,74.5,2.9,19.0,373.0,717.84,571.98
2017,10,1,16,0,708.0,72.0,2.9,19.0,324.0,681.24,546.35
2017,10,1,16,15,662.5,67.0,2.8,18.5,274.5,627.87,507.65
2017,10,1,16,30,617.0,62.0,2.7,18.0,225.0,574.06,467.01
2017,10,1,16,45,538.5,55.0,2.65,17.5,175.0,493.76,403.66
2017,10,1,17,0,460.0,48.0,2.6,17.0,125.0,415.81,338.36
2017,10,1,17,15,335.0,36.5,2.55,16.0,82.0,305.43,242.74
2017,10,1,17,30,210.0,25.0,2.5,15.0,39.0,193.31,102.66
2017,10,1,17,45,105.0,12.5,2.45,14.5,19.5,73.12,0.0
2017,10,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,15,162.5,10.0,2.85,13.0,20.0,9.1,0.0
2017,10,2,6,30,325.0,20.0,2.9,13.0,40.0,17.86,3.17
2017,10,2,6,45,447.0,29.5,3.0,13.5,85.5,25.78,16.35
2017,10,2,7,0,569.0,39.0,3.1,14.0,131.0,33.5,23.87
2017,10,2,7,15,638.0,45.0,3.15,14.5,182.5,37.65,27.89
2017,10,2,7,30,707.0,51.0,3.2,15.0,234.0,41.79,31.69
2017,10,2,7,45,750.0,55.0,3.3,15.5,286.0,44.05,33.68
2017,10,2,8,0,793.0,59.0,3.4,16.0,338.0,46.31,35.57
2017,10,2,8,15,822.0,62.0,3.35,16.0,388.0,47.69,36.7
2017,10,2,8,30,851.0,65.0,3.3,16.0,438.0,56.32,44.18
2017,10,2,8,45,872.5,67.5,3.25,16.5,484.0,58.07,45.48
2017,10,2,9,0,894.0,70.0,3.2,17.0,530.0,76.12,45.58
2017,10,2,9,15,908.5,71.5,3.1,17.0,571.0,131.1,68.97
2017,10,2,9,30,923.0,73.0,3.0,17.0,612.0,187.17,107.89
2017,10,2,9,45,929.0,76.5,2.95,17.5,645.5,244.01,154.86
2017,10,2,10,0,935.0,80.0,2.9,18.0,679.0,300.66,204.57
2017,10,2,10,15,942.5,81.0,2.8,18.0,706.5,355.34,253.7
2017,10,2,10,30,950.0,82.0,2.7,18.0,734.0,409.46,301.92
2017,10,2,10,45,955.0,83.0,2.65,18.5,754.0,461.79,347.16
2017,10,2,11,0,960.0,84.0,2.6,19.0,774.0,512.86,390.03
2017,10,2,11,15,962.0,84.5,2.55,19.0,786.0,560.52,429.79
2017,10,2,11,30,964.0,85.0,2.5,19.0,798.0,606.22,466.92
2017,10,2,11,45,964.5,85.0,2.45,19.5,801.5,648.42,499.53
2017,10,2,12,0,965.0,85.0,2.4,20.0,805.0,688.14,529.37
2017,10,2,12,15,963.0,85.0,2.4,20.0,800.0,723.58,556.68
2017,10,2,12,30,961.0,85.0,2.4,20.0,795.0,756.07,581.27
2017,10,2,12,45,948.5,89.0,2.45,20.0,780.0,781.95,599.84
2017,10,2,13,0,936.0,93.0,2.5,20.0,765.0,804.25,616.03
2017,10,2,13,15,930.0,92.0,2.55,19.5,744.5,822.76,630.91
2017,10,2,13,30,924.0,91.0,2.6,19.0,724.0,837.78,643.57
2017,10,2,13,45,913.0,90.5,2.7,19.0,695.5,845.82,650.7
2017,10,2,14,0,902.0,90.0,2.8,19.0,667.0,850.26,655.52
2017,10,2,14,15,890.5,88.0,2.85,19.0,632.5,849.04,656.23
2017,10,2,14,30,879.0,86.0,2.9,19.0,598.0,844.32,654.67
2017,10,2,14,45,861.0,84.5,2.95,19.0,557.5,838.91,652.76
2017,10,2,15,0,843.0,83.0,3.0,19.0,517.0,822.9,643.42
2017,10,2,15,15,820.5,80.0,3.05,18.5,471.5,798.2,629.04
2017,10,2,15,30,798.0,77.0,3.1,18.0,426.0,770.62,612.36
2017,10,2,15,45,764.5,73.5,3.15,18.0,376.5,730.94,585.16
2017,10,2,16,0,731.0,70.0,3.2,18.0,327.0,689.23,555.75
2017,10,2,16,15,684.0,65.0,3.2,17.5,276.0,639.05,519.57
2017,10,2,16,30,637.0,60.0,3.2,17.0,225.0,583.8,477.72
2017,10,2,16,45,558.0,53.0,3.2,16.5,174.0,502.96,413.36
2017,10,2,17,0,479.0,46.0,3.2,16.0,123.0,424.53,346.97
2017,10,2,17,15,347.0,34.5,3.2,15.0,79.5,309.66,245.89
2017,10,2,17,30,215.0,23.0,3.2,14.0,36.0,191.04,79.87
2017,10,2,17,45,107.5,11.5,3.25,13.5,18.0,73.25,0.0
2017,10,2,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,15,101.0,10.5,1.85,10.0,16.5,9.55,0.0
2017,10,3,6,30,202.0,21.0,1.9,10.0,33.0,17.27,1.45
2017,10,3,6,45,332.5,32.5,2.0,10.5,75.5,26.21,16.88
2017,10,3,7,0,463.0,44.0,2.1,11.0,118.0,34.86,25.38
2017,10,3,7,15,539.0,52.0,2.1,11.5,168.0,40.07,30.42
2017,10,3,7,30,615.0,60.0,2.1,12.0,218.0,45.17,35.14
2017,10,3,7,45,666.0,65.0,2.15,12.5,269.0,47.65,37.35
2017,10,3,8,0,717.0,70.0,2.2,13.0,320.0,54.94,43.75
2017,10,3,8,15,750.5,74.0,2.2,13.5,369.0,56.72,45.14
2017,10,3,8,30,784.0,78.0,2.2,14.0,418.0,58.49,46.48
2017,10,3,8,45,810.5,80.0,2.2,14.5,464.0,58.69,46.42
2017,10,3,9,0,837.0,82.0,2.2,15.0,510.0,72.78,45.34
2017,10,3,9,15,854.5,84.5,2.1,15.5,551.0,126.08,67.7
2017,10,3,9,30,872.0,87.0,2.0,16.0,592.0,188.32,111.34
2017,10,3,9,45,885.5,88.5,1.95,16.5,627.0,242.5,155.41
2017,10,3,10,0,899.0,90.0,1.9,17.0,662.0,297.27,202.86
2017,10,3,10,15,907.5,91.0,1.9,17.5,689.5,350.49,249.94
2017,10,3,10,30,916.0,92.0,1.9,18.0,717.0,403.29,296.14
2017,10,3,10,45,922.0,93.0,1.9,18.5,737.0,454.45,340.01
2017,10,3,11,0,928.0,94.0,1.9,19.0,757.0,504.51,381.72
2017,10,3,11,15,931.0,94.5,1.9,19.0,769.5,551.34,420.52
2017,10,3,11,30,934.0,95.0,1.9,19.0,782.0,596.35,456.92
2017,10,3,11,45,935.0,95.5,1.95,19.0,786.0,638.21,490.35
2017,10,3,12,0,936.0,96.0,2.0,19.0,790.0,677.73,521.37
2017,10,3,12,15,935.0,96.0,2.0,19.0,785.5,712.96,548.42
2017,10,3,12,30,934.0,96.0,2.0,19.0,781.0,745.39,573.01
2017,10,3,12,45,929.5,95.5,2.05,19.5,768.5,771.88,591.34
2017,10,3,13,0,925.0,95.0,2.1,20.0,756.0,795.11,607.0
2017,10,3,13,15,919.5,94.0,2.1,20.0,735.5,813.74,620.3
2017,10,3,13,30,914.0,93.0,2.1,20.0,715.0,828.95,631.39
2017,10,3,13,45,905.5,91.5,2.15,20.0,687.5,837.75,638.66
2017,10,3,14,0,897.0,90.0,2.2,20.0,660.0,843.01,643.71
2017,10,3,14,15,884.5,88.5,2.25,19.5,625.0,841.47,645.48
2017,10,3,14,30,872.0,87.0,2.3,19.0,590.0,836.46,645.05
2017,10,3,14,45,855.5,84.0,2.35,19.0,549.5,830.47,642.84
2017,10,3,15,0,839.0,81.0,2.4,19.0,509.0,813.89,633.24
2017,10,3,15,15,815.5,78.0,2.45,18.5,463.5,788.38,618.48
2017,10,3,15,30,792.0,75.0,2.5,18.0,418.0,760.06,601.44
2017,10,3,15,45,759.5,71.0,2.55,18.0,368.5,720.73,574.73
2017,10,3,16,0,727.0,67.0,2.6,18.0,319.0,679.4,545.8
2017,10,3,16,15,679.0,62.0,2.6,17.5,268.0,623.33,505.29
2017,10,3,16,30,631.0,57.0,2.6,17.0,217.0,572.7,467.07
2017,10,3,16,45,555.5,49.5,2.65,16.5,167.0,494.25,404.81
2017,10,3,17,0,480.0,42.0,2.7,16.0,117.0,418.32,340.54
2017,10,3,17,15,349.0,31.0,2.75,15.5,74.5,305.56,239.73
2017,10,3,17,30,218.0,20.0,2.8,15.0,32.0,186.68,45.87
2017,10,3,17,45,109.0,10.0,2.9,14.5,16.0,72.33,0.0
2017,10,3,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,115.5,10.0,0.55,11.0,16.0,9.1,0.0
2017,10,4,6,30,231.0,20.0,0.5,11.0,32.0,16.47,0.0
2017,10,4,6,45,360.5,30.5,0.5,11.5,75.0,24.57,15.34
2017,10,4,7,0,490.0,41.0,0.5,12.0,118.0,32.42,23.15
2017,10,4,7,15,564.0,48.5,0.45,12.5,167.5,37.34,27.91
2017,10,4,7,30,638.0,56.0,0.4,13.0,217.0,42.16,32.37
2017,10,4,7,45,686.5,60.5,0.4,13.5,268.0,48.56,38.07
2017,10,4,8,0,735.0,65.0,0.4,14.0,319.0,51.02,40.15
2017,10,4,8,15,767.0,69.0,0.4,14.0,368.0,52.97,41.77
2017,10,4,8,30,799.0,73.0,0.4,14.0,417.0,54.88,43.34
2017,10,4,8,45,823.5,75.0,0.45,14.5,462.5,55.23,43.41
2017,10,4,9,0,848.0,77.0,0.5,15.0,508.0,67.48,42.21
2017,10,4,9,15,864.5,79.5,0.5,15.5,548.5,129.1,70.15
2017,10,4,9,30,881.0,82.0,0.5,16.0,589.0,183.79,106.66
2017,10,4,9,45,892.0,84.0,0.55,17.0,623.0,238.21,149.99
2017,10,4,10,0,903.0,86.0,0.6,18.0,657.0,292.95,196.31
2017,10,4,10,15,911.5,87.0,0.6,18.0,684.5,346.24,242.8
2017,10,4,10,30,920.0,88.0,0.6,18.0,712.0,399.1,288.47
2017,10,4,10,45,927.0,88.5,0.6,18.5,732.5,450.3,331.24
2017,10,4,11,0,934.0,89.0,0.6,19.0,753.0,500.47,371.84
2017,10,4,11,15,660.0,200.0,0.6,19.0,673.0,502.76,377.32
2017,10,4,11,30,386.0,311.0,0.6,19.0,593.0,481.18,362.91
2017,10,4,11,45,292.5,333.0,0.6,19.5,547.5,468.43,353.86
2017,10,4,12,0,199.0,355.0,0.6,20.0,502.0,444.4,335.79
2017,10,4,12,15,201.0,351.5,0.65,20.0,499.5,455.74,345.19
2017,10,4,12,30,203.0,348.0,0.7,20.0,497.0,466.45,353.79
2017,10,4,12,45,567.0,219.5,0.75,20.5,624.0,632.68,478.64
2017,10,4,13,0,931.0,91.0,0.8,21.0,751.0,792.48,590.68
2017,10,4,13,15,925.5,90.0,0.85,20.5,730.5,811.1,603.43
2017,10,4,13,30,920.0,89.0,0.9,20.0,710.0,826.27,615.96
2017,10,4,13,45,911.5,87.5,1.0,20.0,682.5,835.03,624.01
2017,10,4,14,0,903.0,86.0,1.1,20.0,655.0,840.23,629.9
2017,10,4,14,15,593.0,166.0,1.15,20.0,531.5,695.28,531.36
2017,10,4,14,30,283.0,246.0,1.2,20.0,408.0,513.19,397.58
2017,10,4,14,45,291.0,226.0,1.3,20.0,382.5,502.86,393.62
2017,10,4,15,0,299.0,206.0,1.4,20.0,357.0,490.75,386.8
2017,10,4,15,15,550.0,138.5,1.45,19.5,385.0,635.98,501.82
2017,10,4,15,30,801.0,71.0,1.5,19.0,413.0,759.17,592.36
2017,10,4,15,45,768.5,67.5,1.6,19.0,364.0,720.42,565.78
2017,10,4,16,0,736.0,64.0,1.7,19.0,315.0,679.68,538.5
2017,10,4,16,15,688.0,59.0,1.7,18.0,264.0,623.64,499.78
2017,10,4,16,30,640.0,54.0,1.7,17.0,213.0,572.62,462.74
2017,10,4,16,45,564.0,46.5,1.7,16.5,163.0,493.91,400.88
2017,10,4,17,0,488.0,39.0,1.7,16.0,113.0,417.89,337.07
2017,10,4,17,15,356.0,28.5,1.75,15.5,71.0,305.64,235.86
2017,10,4,17,30,224.0,18.0,1.8,15.0,29.0,184.95,0.0
2017,10,4,17,45,112.0,9.0,1.9,14.5,14.5,72.72,0.0
2017,10,4,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,131.0,9.0,0.55,11.0,16.0,8.19,0.0
2017,10,5,6,30,262.0,18.0,0.5,11.0,32.0,14.73,0.0
2017,10,5,6,45,390.0,28.0,0.5,11.5,75.0,22.48,13.43
2017,10,5,7,0,518.0,38.0,0.5,12.0,118.0,30.0,20.97
2017,10,5,7,15,591.5,45.0,0.5,12.0,168.0,37.8,28.35
2017,10,5,7,30,665.0,52.0,0.5,12.0,218.0,42.78,33.05
2017,10,5,7,45,408.0,95.0,0.5,12.5,203.5,68.92,56.41
2017,10,5,8,0,151.0,138.0,0.5,13.0,189.0,103.98,87.1
2017,10,5,8,15,484.5,103.5,0.5,13.5,303.5,72.52,59.05
2017,10,5,8,30,818.0,69.0,0.5,14.0,418.0,52.1,40.85
2017,10,5,8,45,840.0,71.5,0.55,15.0,463.5,52.91,41.3
2017,10,5,9,0,862.0,74.0,0.6,16.0,509.0,71.97,47.13
2017,10,5,9,15,878.0,76.0,0.55,16.5,549.0,125.57,67.07
2017,10,5,9,30,894.0,78.0,0.5,17.0,589.0,180.44,103.12
2017,10,5,9,45,901.0,81.5,0.45,17.5,622.5,235.83,147.19
2017,10,5,10,0,908.0,85.0,0.4,18.0,656.0,291.14,193.97
2017,10,5,10,15,916.5,86.5,0.4,18.5,683.5,345.02,240.22
2017,10,5,10,30,925.0,88.0,0.4,19.0,711.0,398.47,285.48
2017,10,5,10,45,931.0,88.5,0.45,19.5,731.0,449.46,328.08
2017,10,5,11,0,937.0,89.0,0.5,20.0,751.0,499.29,368.58
2017,10,5,11,15,940.0,89.5,0.6,20.0,763.0,546.3,407.02
2017,10,5,11,30,943.0,90.0,0.7,20.0,775.0,591.47,443.24
2017,10,5,11,45,944.5,90.0,0.8,20.5,779.0,633.28,475.4
2017,10,5,12,0,946.0,90.0,0.9,21.0,783.0,672.75,505.15
2017,10,5,12,15,945.0,90.0,1.0,21.0,778.5,708.07,532.44
2017,10,5,12,30,944.0,90.0,1.1,21.0,774.0,740.56,557.41
2017,10,5,12,45,945.5,87.5,1.2,21.0,763.0,769.34,578.66
2017,10,5,13,0,947.0,85.0,1.3,21.0,752.0,795.05,597.4
2017,10,5,13,15,941.5,84.0,1.4,21.0,731.5,813.83,611.59
2017,10,5,13,30,936.0,83.0,1.5,21.0,711.0,829.12,623.62
2017,10,5,13,45,927.5,82.0,1.6,21.0,683.0,838.5,631.84
2017,10,5,14,0,919.0,81.0,1.7,21.0,655.0,844.29,637.83
2017,10,5,14,15,907.0,79.0,1.75,20.5,620.0,842.5,639.54
2017,10,5,14,30,895.0,77.0,1.8,20.0,585.0,837.16,639.02
2017,10,5,14,45,878.5,75.0,1.85,20.0,544.5,824.67,632.48
2017,10,5,15,0,862.0,73.0,1.9,20.0,504.0,808.93,623.76
2017,10,5,15,15,839.0,70.5,1.9,19.5,458.0,791.7,614.68
2017,10,5,15,30,816.0,68.0,1.9,19.0,412.0,764.23,598.14
2017,10,5,15,45,783.5,64.5,1.95,19.0,362.5,725.35,572.28
2017,10,5,16,0,751.0,61.0,2.0,19.0,313.0,684.48,544.17
2017,10,5,16,15,703.5,56.0,1.9,18.5,262.0,628.72,503.79
2017,10,5,16,30,656.0,51.0,1.8,18.0,211.0,572.36,461.1
2017,10,5,16,45,578.5,44.5,1.75,17.5,161.0,492.88,398.34
2017,10,5,17,0,501.0,38.0,1.7,17.0,111.0,423.37,339.17
2017,10,5,17,15,364.0,27.0,1.75,16.5,69.0,307.57,232.82
2017,10,5,17,30,227.0,16.0,1.8,16.0,27.0,181.35,0.0
2017,10,5,17,45,113.5,8.0,1.85,15.5,13.5,72.24,0.0
2017,10,5,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,6,15,127.5,8.5,1.1,12.5,15.0,7.73,0.0
2017,10,6,6,30,255.0,17.0,1.1,13.0,30.0,13.89,0.0
2017,10,6,6,45,388.0,27.5,1.1,13.5,73.0,22.13,12.82
2017,10,6,7,0,521.0,38.0,1.1,14.0,116.0,30.11,20.8
2017,10,6,7,15,595.5,45.0,1.05,14.5,166.5,37.93,28.1
2017,10,6,7,30,670.0,52.0,1.0,15.0,217.0,42.92,32.7
2017,10,6,7,45,716.5,57.0,0.95,15.5,268.5,45.95,35.41
2017,10,6,8,0,763.0,62.0,0.9,16.0,320.0,48.96,37.97
2017,10,6,8,15,794.5,65.5,0.9,16.5,369.0,50.62,39.27
2017,10,6,8,30,826.0,69.0,0.9,17.0,418.0,52.27,40.52
2017,10,6,8,45,847.0,72.0,0.9,17.5,463.5,53.45,41.34
2017,10,6,9,0,868.0,75.0,0.9,18.0,509.0,70.7,56.06
2017,10,6,9,15,884.0,77.0,0.85,18.5,549.5,124.62,66.21
2017,10,6,9,30,900.0,79.0,0.8,19.0,590.0,179.78,101.87
2017,10,6,9,45,905.5,83.5,0.8,19.5,623.0,235.95,146.36
2017,10,6,10,0,911.0,88.0,0.8,20.0,656.0,291.91,193.74
2017,10,6,10,15,919.5,89.0,0.8,20.5,683.5,345.55,239.88
2017,10,6,10,30,928.0,90.0,0.8,21.0,711.0,398.73,285.11
2017,10,6,10,45,933.5,91.0,0.8,22.0,731.0,450.06,327.23
2017,10,6,11,0,939.0,92.0,0.8,23.0,751.0,500.21,366.93
2017,10,6,11,15,942.5,92.5,0.75,23.0,763.0,547.54,404.28
2017,10,6,11,30,946.0,93.0,0.7,23.0,775.0,593.08,439.09
2017,10,6,11,45,948.0,93.0,0.7,23.0,779.5,635.3,471.02
2017,10,6,12,0,950.0,93.0,0.7,23.0,784.0,675.2,500.54
2017,10,6,12,15,948.5,92.5,0.8,23.0,779.0,709.86,527.12
2017,10,6,12,30,947.0,92.0,0.9,23.0,774.0,741.61,551.4
2017,10,6,12,45,948.5,89.5,1.0,23.5,762.5,770.45,571.63
2017,10,6,13,0,950.0,87.0,1.1,24.0,751.0,796.21,589.08
2017,10,6,13,15,943.5,86.0,1.2,23.5,730.0,814.3,603.84
2017,10,6,13,30,937.0,85.0,1.3,23.0,709.0,828.84,616.51
2017,10,6,13,45,928.0,84.0,1.45,23.0,680.5,837.85,625.09
2017,10,6,14,0,919.0,83.0,1.6,23.0,652.0,843.25,631.4
2017,10,6,14,15,906.5,81.0,1.7,22.5,617.0,841.09,633.42
2017,10,6,14,30,894.0,79.0,1.8,22.0,582.0,835.37,633.18
2017,10,6,14,45,876.5,77.0,1.95,22.0,540.5,822.12,627.09
2017,10,6,15,0,859.0,75.0,2.1,22.0,499.0,813.02,623.85
2017,10,6,15,15,835.5,72.0,2.15,21.5,453.0,787.43,609.26
2017,10,6,15,30,812.0,69.0,2.2,21.0,407.0,758.99,592.44
2017,10,6,15,45,777.5,65.5,2.3,21.0,357.5,718.67,565.71
2017,10,6,16,0,743.0,62.0,2.4,21.0,308.0,676.41,536.64
2017,10,6,16,15,693.0,57.0,2.3,20.0,256.5,619.04,495.87
2017,10,6,16,30,643.0,52.0,2.2,19.0,205.0,561.16,452.6
2017,10,6,16,45,559.5,45.0,2.15,18.5,155.0,484.1,391.15
2017,10,6,17,0,476.0,38.0,2.1,18.0,105.0,404.53,323.33
2017,10,6,17,15,335.0,26.5,2.05,17.0,64.0,287.17,212.96
2017,10,6,17,30,194.0,15.0,2.0,16.0,23.0,157.3,0.0
2017,10,6,17,45,97.0,7.5,2.0,15.5,11.5,6.82,0.0
2017,10,6,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,6,15,102.0,8.5,1.15,12.5,13.0,7.73,0.0
2017,10,7,6,30,204.0,17.0,1.2,13.0,26.0,13.93,0.0
2017,10,7,6,45,338.5,28.0,1.3,13.5,67.0,22.59,13.03
2017,10,7,7,0,473.0,39.0,1.4,14.0,108.0,30.97,21.5
2017,10,7,7,15,550.0,46.5,1.4,14.5,157.0,35.95,26.31
2017,10,7,7,30,627.0,54.0,1.4,15.0,206.0,40.83,30.83
2017,10,7,7,45,676.0,59.0,1.45,15.5,256.5,47.57,36.83
2017,10,7,8,0,725.0,64.0,1.5,16.0,307.0,50.5,39.32
2017,10,7,8,15,758.0,68.0,1.45,16.5,355.5,52.47,40.89
2017,10,7,8,30,791.0,72.0,1.4,17.0,404.0,54.42,42.41
2017,10,7,8,45,814.5,74.5,1.35,17.5,449.0,55.15,42.83
2017,10,7,9,0,838.0,77.0,1.3,18.0,494.0,61.39,48.02
2017,10,7,9,15,854.5,79.5,1.2,18.5,533.5,114.35,59.51
2017,10,7,9,30,871.0,82.0,1.1,19.0,573.0,176.08,100.48
2017,10,7,9,45,877.5,86.0,1.05,19.5,605.5,230.47,143.39
2017,10,7,10,0,884.0,90.0,1.0,20.0,638.0,284.75,189.37
2017,10,7,10,15,892.5,91.0,1.0,20.0,665.0,336.93,234.92
2017,10,7,10,30,901.0,92.0,1.0,20.0,692.0,388.69,279.87
2017,10,7,10,45,906.0,93.5,1.0,20.5,711.0,438.87,322.15
2017,10,7,11,0,911.0,95.0,1.0,21.0,730.0,487.89,362.23
2017,10,7,11,15,914.0,95.5,1.05,21.0,741.5,533.69,399.77
2017,10,7,11,30,917.0,96.0,1.1,21.0,753.0,577.7,435.04
2017,10,7,11,45,918.0,96.0,1.2,21.5,757.0,618.15,466.44
2017,10,7,12,0,919.0,96.0,1.3,22.0,761.0,656.28,495.43
2017,10,7,12,15,917.5,96.0,1.5,22.0,756.0,690.32,522.78
2017,10,7,12,30,916.0,96.0,1.7,22.0,751.0,721.57,547.82
2017,10,7,12,45,911.0,95.5,1.95,22.0,738.0,746.93,568.57
2017,10,7,13,0,906.0,95.0,2.2,22.0,725.0,769.08,586.05
2017,10,7,13,15,899.0,94.5,2.35,21.5,704.0,786.45,600.76
2017,10,7,13,30,892.0,94.0,2.5,21.0,683.0,800.44,613.33
2017,10,7,13,45,880.0,93.0,2.7,21.0,654.5,806.53,619.73
2017,10,7,14,0,868.0,92.0,2.9,21.0,626.0,809.11,623.81
2017,10,7,14,15,854.0,90.0,3.0,20.5,591.0,812.33,629.1
2017,10,7,14,30,840.0,88.0,3.1,20.0,556.0,805.64,627.48
2017,10,7,14,45,818.5,86.5,3.25,20.0,515.0,790.07,618.69
2017,10,7,15,0,797.0,85.0,3.4,20.0,474.0,771.34,607.59
2017,10,7,15,15,770.5,81.5,3.45,19.5,429.0,743.21,590.14
2017,10,7,15,30,744.0,78.0,3.5,19.0,384.0,712.44,570.4
2017,10,7,15,45,704.5,74.0,3.55,18.5,335.5,673.08,543.6
2017,10,7,16,0,665.0,70.0,3.6,18.0,287.0,628.31,511.73
2017,10,7,16,15,610.0,64.0,3.55,17.5,237.5,568.3,466.32
2017,10,7,16,30,555.0,58.0,3.5,17.0,188.0,508.45,418.99
2017,10,7,16,45,464.0,50.0,3.5,16.5,140.5,421.69,347.05
2017,10,7,17,0,373.0,42.0,3.5,16.0,93.0,338.26,274.07
2017,10,7,17,15,230.5,28.5,3.5,15.5,55.5,221.81,161.02
2017,10,7,17,30,88.0,15.0,3.5,15.0,18.0,66.28,0.0
2017,10,7,17,45,44.0,7.5,3.55,14.5,9.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,6,15,80.0,8.5,2.4,11.5,12.0,7.73,0.0
2017,10,8,6,30,160.0,17.0,2.5,12.0,24.0,14.0,0.0
2017,10,8,6,45,312.5,28.5,2.6,12.5,65.5,23.12,13.3
2017,10,8,7,0,465.0,40.0,2.7,13.0,107.0,31.96,22.39
2017,10,8,7,15,547.5,47.5,2.85,13.0,156.5,36.9,27.28
2017,10,8,7,30,630.0,55.0,3.0,13.0,206.0,41.78,31.89
2017,10,8,7,45,688.0,59.0,3.2,13.5,258.0,47.76,37.28
2017,10,8,8,0,746.0,63.0,3.4,14.0,310.0,49.91,39.11
2017,10,8,8,15,779.5,66.5,3.45,14.5,359.5,51.54,40.39
2017,10,8,8,30,813.0,70.0,3.5,15.0,409.0,53.17,41.65
2017,10,8,8,45,842.0,71.5,3.6,15.5,455.5,53.27,41.53
2017,10,8,9,0,871.0,73.0,3.7,16.0,502.0,65.17,51.73
2017,10,8,9,15,887.5,75.0,3.65,16.5,542.5,119.12,63.63
2017,10,8,9,30,904.0,77.0,3.6,17.0,583.0,174.36,99.13
2017,10,8,9,45,909.5,81.5,3.6,17.5,616.0,230.62,144.4
2017,10,8,10,0,915.0,86.0,3.6,18.0,649.0,286.66,193.18
2017,10,8,10,15,924.0,87.0,3.6,18.0,677.0,340.47,241.65
2017,10,8,10,30,933.0,88.0,3.6,18.0,705.0,393.88,289.73
2017,10,8,10,45,938.0,89.5,3.6,18.5,725.0,445.51,335.1
2017,10,8,11,0,943.0,91.0,3.6,19.0,745.0,495.91,378.28
2017,10,8,11,15,947.0,91.5,3.6,19.0,757.5,543.5,418.87
2017,10,8,11,30,951.0,92.0,3.6,19.0,770.0,589.33,457.09
2017,10,8,11,45,951.5,92.5,3.6,19.5,773.5,631.19,490.51
2017,10,8,12,0,952.0,93.0,3.6,20.0,777.0,670.63,521.22
2017,10,8,12,15,951.0,93.0,3.6,20.0,772.5,706.03,549.3
2017,10,8,12,30,950.0,93.0,3.6,20.0,768.0,738.57,574.81
2017,10,8,12,45,938.0,96.5,3.6,20.0,753.0,763.92,594.38
2017,10,8,13,0,926.0,100.0,3.6,20.0,738.0,785.74,610.35
2017,10,8,13,15,919.5,99.0,3.6,20.0,717.5,803.48,623.52
2017,10,8,13,30,913.0,98.0,3.6,20.0,697.0,817.77,634.38
2017,10,8,13,45,905.0,96.0,3.65,20.5,669.0,826.33,640.35
2017,10,8,14,0,897.0,94.0,3.7,21.0,641.0,831.35,643.99
2017,10,8,14,15,883.5,92.0,3.65,20.5,606.0,835.28,649.01
2017,10,8,14,30,870.0,90.0,3.6,20.0,571.0,829.15,647.03
2017,10,8,14,45,858.0,85.5,3.6,20.0,531.0,817.81,640.5
2017,10,8,15,0,846.0,81.0,3.6,20.0,491.0,803.08,631.6
2017,10,8,15,15,821.0,77.5,3.5,20.0,444.5,775.87,613.13
2017,10,8,15,30,796.0,74.0,3.4,20.0,398.0,745.86,592.45
2017,10,8,15,45,659.0,88.0,3.3,20.0,334.0,652.44,524.01
2017,10,8,16,0,522.0,102.0,3.2,20.0,270.0,550.03,446.34
2017,10,8,16,15,462.5,90.5,3.0,19.5,220.5,484.2,395.29
2017,10,8,16,30,403.0,79.0,2.8,19.0,171.0,419.48,342.92
2017,10,8,16,45,263.5,62.0,2.6,18.5,116.0,293.59,238.86
2017,10,8,17,0,124.0,45.0,2.4,18.0,61.0,159.82,126.15
2017,10,8,17,15,70.0,25.0,2.45,17.5,33.5,94.19,62.31
2017,10,8,17,30,16.0,5.0,2.5,17.0,6.0,14.05,0.0
2017,10,8,17,45,8.0,2.5,2.55,17.0,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,15.0,3.5,2.65,13.0,4.5,3.18,0.0
2017,10,9,6,30,30.0,7.0,2.6,13.0,9.0,5.96,0.0
2017,10,9,6,45,80.5,26.5,2.6,13.5,36.5,21.58,11.73
2017,10,9,7,0,131.0,46.0,2.6,14.0,64.0,36.53,26.21
2017,10,9,7,15,180.0,69.5,2.55,14.0,105.5,53.81,42.06
2017,10,9,7,30,229.0,93.0,2.5,14.0,147.0,70.49,57.23
2017,10,9,7,45,260.0,114.5,2.5,14.5,189.5,85.18,70.27
2017,10,9,8,0,291.0,136.0,2.5,15.0,232.0,99.36,82.58
2017,10,9,8,15,323.0,154.0,2.45,15.5,275.5,110.84,92.28
2017,10,9,8,30,355.0,172.0,2.4,16.0,319.0,121.92,101.46
2017,10,9,8,45,289.5,190.5,2.35,16.5,319.0,132.12,109.73
2017,10,9,9,0,224.0,209.0,2.3,17.0,319.0,150.3,124.7
2017,10,9,9,15,271.0,220.0,2.2,17.5,363.5,171.02,126.4
2017,10,9,9,30,318.0,231.0,2.1,18.0,408.0,204.96,148.17
2017,10,9,9,45,410.0,234.0,2.05,18.5,476.0,246.59,176.61
2017,10,9,10,0,502.0,237.0,2.0,19.0,544.0,293.04,210.85
2017,10,9,10,15,514.0,243.0,1.9,19.0,569.5,333.52,244.78
2017,10,9,10,30,526.0,249.0,1.8,19.0,595.0,374.75,279.26
2017,10,9,10,45,461.5,280.5,1.7,19.5,590.5,406.98,306.85
2017,10,9,11,0,397.0,312.0,1.6,20.0,586.0,433.77,328.8
2017,10,9,11,15,401.5,315.5,1.5,20.0,596.0,463.59,352.3
2017,10,9,11,30,406.0,319.0,1.4,20.0,606.0,492.99,374.95
2017,10,9,11,45,357.0,335.0,1.3,20.5,588.5,502.5,381.56
2017,10,9,12,0,308.0,351.0,1.2,21.0,571.0,507.87,384.68
2017,10,9,12,15,306.0,349.5,1.2,21.0,567.0,523.59,396.85
2017,10,9,12,30,304.0,348.0,1.2,21.0,563.0,538.17,408.0
2017,10,9,12,45,375.5,319.5,1.25,21.5,580.0,577.15,437.4
2017,10,9,13,0,447.0,291.0,1.3,22.0,597.0,625.6,472.99
2017,10,9,13,15,437.0,285.0,1.3,21.5,577.5,629.19,476.93
2017,10,9,13,30,427.0,279.0,1.3,21.0,558.0,620.54,472.86
2017,10,9,13,45,355.5,285.5,1.35,21.0,511.0,584.09,447.04
2017,10,9,14,0,284.0,292.0,1.4,21.0,464.0,544.87,418.9
2017,10,9,14,15,269.0,277.0,1.45,20.5,433.0,525.23,406.88
2017,10,9,14,30,254.0,262.0,1.5,20.0,402.0,489.98,383.18
2017,10,9,14,45,224.5,244.0,1.6,20.0,360.5,451.71,355.83
2017,10,9,15,0,195.0,226.0,1.7,20.0,319.0,412.33,327.05
2017,10,9,15,15,175.5,202.5,1.65,19.5,280.0,373.22,298.42
2017,10,9,15,30,156.0,179.0,1.6,19.0,241.0,333.14,268.4
2017,10,9,15,45,143.0,155.0,1.6,18.5,206.5,296.66,240.79
2017,10,9,16,0,130.0,131.0,1.6,18.0,172.0,259.33,211.7
2017,10,9,16,15,104.0,103.5,1.5,17.5,132.5,206.34,168.63
2017,10,9,16,30,78.0,76.0,1.4,17.0,93.0,152.57,123.83
2017,10,9,16,45,62.5,54.0,1.3,16.5,65.5,113.84,90.73
2017,10,9,17,0,47.0,32.0,1.2,16.0,38.0,73.7,55.79
2017,10,9,17,15,24.5,17.0,1.15,15.5,20.0,38.38,20.82
2017,10,9,17,30,2.0,2.0,1.1,15.0,2.0,3.0,0.0
2017,10,9,17,45,1.0,1.0,1.1,14.5,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,15,4.5,2.0,1.25,12.0,2.5,0.0,0.0
2017,10,10,6,30,9.0,4.0,1.2,12.0,5.0,3.64,0.0
2017,10,10,6,45,31.5,19.0,1.2,12.0,23.5,16.54,7.55
2017,10,10,7,0,54.0,34.0,1.2,12.0,42.0,28.83,19.68
2017,10,10,7,15,82.5,59.5,1.15,12.5,76.5,48.37,37.49
2017,10,10,7,30,111.0,85.0,1.1,13.0,111.0,67.01,54.36
2017,10,10,7,45,134.5,112.0,1.05,13.5,151.0,85.87,71.11
2017,10,10,8,0,158.0,139.0,1.0,14.0,191.0,104.02,86.88
2017,10,10,8,15,181.5,164.5,0.9,14.5,232.5,120.66,100.98
2017,10,10,8,30,205.0,190.0,0.8,15.0,274.0,136.71,114.28
2017,10,10,8,45,222.0,212.0,0.75,15.5,312.0,150.28,125.22
2017,10,10,9,0,239.0,234.0,0.7,16.0,350.0,163.37,135.6
2017,10,10,9,15,255.5,252.5,0.85,16.5,385.5,195.53,146.64
2017,10,10,9,30,272.0,271.0,1.0,17.0,421.0,224.08,165.14
2017,10,10,9,45,390.0,251.0,1.15,17.5,480.5,253.47,182.61
2017,10,10,10,0,508.0,231.0,1.3,18.0,540.0,288.73,207.12
2017,10,10,10,15,521.0,236.5,1.4,18.0,565.0,329.28,241.34
2017,10,10,10,30,534.0,242.0,1.5,18.0,590.0,370.64,276.31
2017,10,10,10,45,510.0,259.5,1.65,18.5,600.0,407.92,307.94
2017,10,10,11,0,486.0,277.0,1.8,19.0,610.0,442.52,336.62
2017,10,10,11,15,491.0,280.0,1.8,19.0,621.0,476.5,364.17
2017,10,10,11,30,496.0,283.0,1.8,19.0,632.0,509.94,390.79
2017,10,10,11,45,470.5,295.5,1.85,19.0,628.0,533.65,409.8
2017,10,10,12,0,445.0,308.0,1.9,19.0,624.0,554.48,426.26
2017,10,10,12,15,443.5,307.0,1.95,19.0,620.0,575.88,443.2
2017,10,10,12,30,442.0,306.0,2.0,19.0,616.0,589.98,454.78
2017,10,10,12,45,495.5,277.5,2.05,19.0,619.5,626.84,483.71
2017,10,10,13,0,549.0,249.0,2.1,19.0,623.0,657.74,508.29
2017,10,10,13,15,523.5,238.0,2.1,19.0,586.0,646.36,500.95
2017,10,10,13,30,498.0,227.0,2.1,19.0,549.0,631.52,491.33
2017,10,10,13,45,374.5,247.5,2.15,19.0,484.0,557.34,436.35
2017,10,10,14,0,251.0,268.0,2.2,19.0,419.0,491.77,386.37
2017,10,10,14,15,338.0,234.0,2.15,18.5,425.0,531.62,420.56
2017,10,10,14,30,425.0,200.0,2.1,18.0,431.0,584.57,463.47
2017,10,10,14,45,325.5,200.5,2.1,18.0,369.5,495.59,395.89
2017,10,10,15,0,226.0,201.0,2.1,18.0,308.0,406.14,326.88
2017,10,10,15,15,218.5,181.0,2.05,17.5,276.5,380.01,308.46
2017,10,10,15,30,211.0,161.0,2.0,17.0,245.0,352.74,288.42
2017,10,10,15,45,174.5,149.5,2.0,16.5,213.0,313.6,257.6
2017,10,10,16,0,138.0,138.0,2.0,16.0,181.0,275.87,227.13
2017,10,10,16,15,112.0,113.5,2.05,15.5,144.5,227.9,187.91
2017,10,10,16,30,86.0,89.0,2.1,15.0,108.0,179.63,147.3
2017,10,10,16,45,93.0,66.0,2.15,15.0,81.5,156.06,126.6
2017,10,10,17,0,100.0,43.0,2.2,15.0,55.0,141.94,111.8
2017,10,10,17,15,53.5,23.5,2.25,14.5,29.5,79.72,44.75
2017,10,10,17,30,7.0,4.0,2.3,14.0,4.0,7.74,0.0
2017,10,10,17,45,3.5,2.0,2.4,13.5,2.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,6,15,5.0,3.0,2.5,10.0,3.5,0.0,0.0
2017,10,11,6,30,10.0,6.0,2.5,10.0,7.0,5.46,0.0
2017,10,11,6,45,54.0,29.0,2.55,10.5,36.0,24.15,13.27
2017,10,11,7,0,98.0,52.0,2.6,11.0,65.0,41.74,30.98
2017,10,11,7,15,149.5,77.5,2.65,11.0,107.0,59.15,47.23
2017,10,11,7,30,201.0,103.0,2.7,11.0,149.0,76.96,63.64
2017,10,11,7,45,266.5,121.5,2.8,11.5,197.5,89.74,75.15
2017,10,11,8,0,332.0,140.0,2.9,12.0,246.0,102.14,86.04
2017,10,11,8,15,370.5,155.0,2.9,12.5,291.0,111.81,94.27
2017,10,11,8,30,409.0,170.0,2.9,13.0,336.0,121.16,102.06
2017,10,11,8,45,435.0,182.5,2.95,13.5,377.0,123.25,103.41
2017,10,11,9,0,461.0,195.0,3.0,14.0,418.0,129.22,108.12
2017,10,11,9,15,459.0,210.5,2.95,14.5,447.5,168.96,120.99
2017,10,11,9,30,457.0,226.0,2.9,15.0,477.0,210.74,149.1
2017,10,11,9,45,566.5,186.5,2.9,15.5,516.5,232.29,160.91
2017,10,11,10,0,676.0,147.0,2.9,16.0,556.0,262.47,183.22
2017,10,11,10,15,661.0,177.0,2.8,16.0,591.0,322.27,235.43
2017,10,11,10,30,646.0,207.0,2.7,16.0,626.0,380.54,285.61
2017,10,11,10,45,566.0,247.5,2.65,16.0,622.0,418.38,319.97
2017,10,11,11,0,486.0,288.0,2.6,16.0,618.0,449.91,347.74
