Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,11,15,491.0,290.5,2.55,16.0,628.5,483.63,375.59
2017,10,11,11,30,496.0,293.0,2.5,16.0,639.0,516.79,402.45
2017,10,11,11,45,434.0,317.5,2.5,16.5,621.5,528.22,411.48
2017,10,11,12,0,372.0,342.0,2.5,17.0,604.0,536.22,417.3
2017,10,11,12,15,370.0,340.5,2.5,17.0,600.0,553.97,431.57
2017,10,11,12,30,368.0,339.0,2.5,17.0,596.0,570.39,444.65
2017,10,11,12,45,499.5,266.0,2.5,17.0,608.0,617.18,482.88
2017,10,11,13,0,631.0,193.0,2.5,17.0,620.0,664.3,521.25
2017,10,11,13,15,576.0,204.5,2.45,17.0,585.0,649.85,510.57
2017,10,11,13,30,521.0,216.0,2.4,17.0,550.0,636.0,500.46
2017,10,11,13,45,428.0,251.5,2.4,17.0,518.0,613.36,482.77
2017,10,11,14,0,335.0,287.0,2.4,17.0,486.0,577.89,455.47
2017,10,11,14,15,319.0,272.5,2.35,17.0,453.5,558.43,442.01
2017,10,11,14,30,303.0,258.0,2.3,17.0,421.0,537.16,426.99
2017,10,11,14,45,259.0,241.0,2.25,17.0,373.0,474.95,380.42
2017,10,11,15,0,215.0,224.0,2.2,17.0,325.0,425.39,342.71
2017,10,11,15,15,194.5,200.0,2.25,16.5,285.0,384.89,312.82
2017,10,11,15,30,174.0,176.0,2.3,16.0,245.0,343.33,281.3
2017,10,11,15,45,151.5,148.5,2.4,15.5,203.0,294.55,243.16
2017,10,11,16,0,129.0,121.0,2.5,15.0,161.0,244.8,203.12
2017,10,11,16,15,104.5,93.5,2.6,14.5,122.0,192.65,159.87
2017,10,11,16,30,80.0,66.0,2.7,14.0,83.0,139.62,114.74
2017,10,11,16,45,59.5,44.5,2.8,13.5,55.5,97.61,78.09
2017,10,11,17,0,39.0,23.0,2.9,13.0,28.0,54.61,40.12
2017,10,11,17,15,19.5,11.5,2.9,12.5,14.0,26.2,9.07
2017,10,11,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,7.0,3.4,9.0,7.0,0.0,0.0
2017,10,12,6,30,0.0,14.0,3.4,9.0,14.0,12.73,0.0
2017,10,12,6,45,155.5,30.5,3.45,9.5,51.0,23.88,12.62
2017,10,12,7,0,311.0,47.0,3.5,10.0,88.0,36.46,26.38
2017,10,12,7,15,398.5,60.0,3.55,10.5,135.0,45.87,35.44
2017,10,12,7,30,486.0,73.0,3.6,11.0,182.0,57.39,46.11
2017,10,12,7,45,544.0,82.0,3.65,11.5,232.0,62.57,50.86
2017,10,12,8,0,602.0,91.0,3.7,12.0,282.0,67.63,55.33
2017,10,12,8,15,642.5,97.5,3.6,12.5,330.0,70.42,57.63
2017,10,12,8,30,683.0,104.0,3.5,13.0,378.0,73.18,59.83
2017,10,12,8,45,706.0,110.5,3.4,13.5,422.0,75.76,61.82
2017,10,12,9,0,729.0,117.0,3.3,14.0,466.0,78.28,63.73
2017,10,12,9,15,750.5,121.5,3.15,14.0,505.5,122.6,74.44
2017,10,12,9,30,772.0,126.0,3.0,14.0,545.0,173.98,106.38
2017,10,12,9,45,769.5,135.5,2.95,14.5,575.0,227.09,148.64
2017,10,12,10,0,767.0,145.0,2.9,15.0,605.0,279.53,193.92
2017,10,12,10,15,778.5,147.5,2.75,15.0,631.5,329.44,238.13
2017,10,12,10,30,790.0,150.0,2.6,15.0,658.0,379.58,282.54
2017,10,12,10,45,759.0,168.0,2.5,15.5,668.0,426.54,323.86
2017,10,12,11,0,728.0,186.0,2.4,16.0,678.0,469.71,360.65
2017,10,12,11,15,732.0,187.0,2.35,16.0,688.5,510.99,395.37
2017,10,12,11,30,736.0,188.0,2.3,16.0,699.0,551.05,428.31
2017,10,12,11,45,697.5,206.0,2.25,16.5,692.0,581.18,451.9
2017,10,12,12,0,659.0,224.0,2.2,17.0,685.0,606.76,471.25
2017,10,12,12,15,656.0,223.5,2.15,17.0,680.0,633.74,492.4
2017,10,12,12,30,653.0,223.0,2.1,17.0,675.0,658.47,511.5
2017,10,12,12,45,711.0,193.5,2.1,17.5,677.0,695.91,539.91
2017,10,12,13,0,769.0,164.0,2.1,18.0,679.0,732.29,567.23
2017,10,12,13,15,759.0,161.5,2.15,18.0,657.5,744.57,577.42
2017,10,12,13,30,749.0,159.0,2.2,18.0,636.0,753.59,585.44
2017,10,12,13,45,684.5,174.5,2.25,18.0,596.0,735.76,573.26
2017,10,12,14,0,620.0,190.0,2.3,18.0,556.0,708.66,554.54
2017,10,12,14,15,600.5,184.0,2.3,17.5,521.5,696.41,548.17
2017,10,12,14,30,581.0,178.0,2.3,17.0,487.0,681.42,539.59
2017,10,12,14,45,530.0,176.5,2.3,17.0,442.0,643.82,512.66
2017,10,12,15,0,479.0,175.0,2.3,17.0,397.0,604.17,483.92
2017,10,12,15,15,446.0,163.5,2.25,16.5,354.0,565.9,456.92
2017,10,12,15,30,413.0,152.0,2.2,16.0,311.0,526.18,428.14
2017,10,12,15,45,370.5,137.0,2.15,16.0,265.5,460.52,377.85
2017,10,12,16,0,328.0,122.0,2.1,16.0,220.0,408.93,337.11
2017,10,12,16,15,276.0,102.5,2.15,15.5,175.0,344.46,285.35
2017,10,12,16,30,224.0,83.0,2.2,15.0,130.0,281.02,232.52
2017,10,12,16,45,168.0,60.5,2.25,14.5,90.0,211.14,172.6
2017,10,12,17,0,112.0,38.0,2.3,14.0,50.0,141.73,110.74
2017,10,12,17,15,56.0,19.0,2.3,13.5,25.0,70.83,25.82
2017,10,12,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,5.0,1.65,9.5,5.0,0.0,0.0
2017,10,13,6,30,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2017,10,13,6,45,116.0,29.0,1.6,10.5,43.5,23.39,11.6
2017,10,13,7,0,232.0,48.0,1.6,11.0,77.0,37.12,26.8
2017,10,13,7,15,314.5,63.5,1.7,11.0,122.0,48.35,37.57
2017,10,13,7,30,397.0,79.0,1.8,11.0,167.0,59.24,47.76
2017,10,13,7,45,464.5,88.5,1.95,11.5,216.0,65.31,53.32
2017,10,13,8,0,532.0,98.0,2.1,12.0,265.0,71.24,58.55
2017,10,13,8,15,574.0,105.5,2.1,12.5,311.5,76.8,63.3
2017,10,13,8,30,616.0,113.0,2.1,13.0,358.0,80.09,65.94
2017,10,13,8,45,651.5,117.5,2.15,13.5,402.5,80.95,66.39
2017,10,13,9,0,687.0,122.0,2.2,14.0,447.0,81.89,66.9
2017,10,13,9,15,709.0,126.0,2.1,14.5,486.0,121.73,75.5
2017,10,13,9,30,731.0,130.0,2.0,15.0,525.0,170.43,104.86
2017,10,13,9,45,745.5,134.0,1.95,15.5,558.0,219.95,142.94
2017,10,13,10,0,760.0,138.0,1.9,16.0,591.0,270.51,185.47
2017,10,13,10,15,771.5,140.5,1.85,16.5,617.5,319.86,228.38
2017,10,13,10,30,783.0,143.0,1.8,17.0,644.0,369.44,271.35
2017,10,13,10,45,770.5,153.0,1.8,17.5,658.0,416.26,311.91
2017,10,13,11,0,758.0,163.0,1.8,18.0,672.0,460.85,349.48
2017,10,13,11,15,762.0,164.5,1.75,18.0,683.0,503.46,384.84
2017,10,13,11,30,766.0,166.0,1.7,18.0,694.0,544.79,418.29
2017,10,13,11,45,740.0,178.0,1.7,18.5,690.0,577.57,443.86
2017,10,13,12,0,714.0,190.0,1.7,19.0,686.0,606.7,465.95
2017,10,13,12,15,711.5,189.5,1.75,19.0,681.0,635.39,488.65
2017,10,13,12,30,709.0,189.0,1.8,19.0,676.0,661.72,509.32
2017,10,13,12,45,723.5,179.0,1.85,19.0,668.0,688.13,530.17
2017,10,13,13,0,738.0,169.0,1.9,19.0,660.0,712.47,549.4
2017,10,13,13,15,729.0,166.5,1.95,19.0,639.0,724.84,559.7
2017,10,13,13,30,720.0,164.0,2.0,19.0,618.0,734.08,567.85
2017,10,13,13,45,678.5,171.0,2.1,19.0,584.0,724.95,562.7
2017,10,13,14,0,637.0,178.0,2.2,19.0,550.0,711.81,554.7
2017,10,13,14,15,618.0,172.5,2.25,18.5,516.0,700.28,549.12
2017,10,13,14,30,599.0,167.0,2.3,18.0,482.0,681.13,537.99
2017,10,13,14,45,558.5,164.0,2.35,18.0,440.0,650.25,516.6
2017,10,13,15,0,518.0,161.0,2.4,18.0,398.0,617.23,493.32
2017,10,13,15,15,485.0,150.5,2.35,17.5,355.0,579.74,467.01
2017,10,13,15,30,452.0,140.0,2.3,17.0,312.0,540.72,438.92
2017,10,13,15,45,407.0,127.0,2.25,17.0,266.5,488.49,398.91
2017,10,13,16,0,362.0,114.0,2.2,17.0,221.0,435.96,357.59
2017,10,13,16,15,306.0,97.0,2.25,16.0,176.0,357.5,295.78
2017,10,13,16,30,250.0,80.0,2.3,15.0,131.0,294.34,243.59
2017,10,13,16,45,184.5,59.0,2.35,14.5,90.5,220.01,179.72
2017,10,13,17,0,119.0,38.0,2.4,14.0,50.0,147.24,114.17
2017,10,13,17,15,59.5,19.0,2.45,13.5,25.0,72.62,14.98
2017,10,13,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,14,6,15,54.0,5.5,2.75,11.0,6.5,0.0,0.0
2017,10,14,6,30,108.0,11.0,2.8,11.0,13.0,10.01,0.0
2017,10,14,6,45,259.0,24.0,2.85,11.5,50.5,19.6,8.1
2017,10,14,7,0,410.0,37.0,2.9,12.0,88.0,29.93,20.34
2017,10,14,7,15,498.0,46.5,3.05,12.5,136.0,36.66,26.93
2017,10,14,7,30,586.0,56.0,3.2,13.0,184.0,43.22,33.08
2017,10,14,7,45,639.5,62.5,3.35,13.5,234.0,46.98,36.54
2017,10,14,8,0,693.0,69.0,3.5,14.0,284.0,50.67,39.8
2017,10,14,8,15,730.5,74.0,3.4,14.0,332.5,53.04,41.86
2017,10,14,8,30,768.0,79.0,3.3,14.0,381.0,60.84,48.69
2017,10,14,8,45,790.0,83.5,3.25,14.5,425.5,62.91,50.29
2017,10,14,9,0,812.0,88.0,3.2,15.0,470.0,64.95,51.83
2017,10,14,9,15,832.0,91.5,3.1,15.5,510.5,107.46,60.68
2017,10,14,9,30,852.0,95.0,3.0,16.0,551.0,161.38,92.4
2017,10,14,9,45,850.0,103.0,2.9,16.5,581.5,216.93,135.79
2017,10,14,10,0,848.0,111.0,2.8,17.0,612.0,271.66,182.76
2017,10,14,10,15,858.5,113.0,2.75,17.0,639.5,323.83,229.09
2017,10,14,10,30,869.0,115.0,2.7,17.0,667.0,375.95,275.54
2017,10,14,10,45,846.5,128.5,2.65,17.5,679.0,425.35,319.14
2017,10,14,11,0,824.0,142.0,2.6,18.0,691.0,471.39,358.65
2017,10,14,11,15,828.5,143.0,2.5,18.0,703.0,515.59,395.88
2017,10,14,11,30,833.0,144.0,2.4,18.0,715.0,558.39,431.0
2017,10,14,11,45,802.5,158.0,2.35,18.5,710.0,591.41,457.09
2017,10,14,12,0,772.0,172.0,2.3,19.0,705.0,621.93,480.36
2017,10,14,12,15,770.0,171.5,2.25,19.0,700.0,652.58,504.3
2017,10,14,12,30,768.0,171.0,2.2,19.0,695.0,680.75,525.97
2017,10,14,12,45,796.5,156.0,2.15,19.5,690.5,712.88,549.63
2017,10,14,13,0,825.0,141.0,2.1,20.0,686.0,740.8,570.0
2017,10,14,13,15,816.5,139.0,2.05,20.0,664.5,757.73,582.76
2017,10,14,13,30,808.0,137.0,2.0,20.0,643.0,769.04,591.61
2017,10,14,13,45,756.0,148.5,1.95,20.5,605.5,758.26,583.06
2017,10,14,14,0,704.0,160.0,1.9,21.0,568.0,742.99,571.48
2017,10,14,14,15,685.5,155.0,1.8,20.5,533.5,732.84,566.11
2017,10,14,14,30,667.0,150.0,1.7,20.0,499.0,719.5,558.36
2017,10,14,14,45,620.5,149.5,1.65,20.0,454.5,685.62,534.8
2017,10,14,15,0,574.0,149.0,1.6,20.0,410.0,645.35,506.56
2017,10,14,15,15,541.0,140.0,1.45,19.5,365.5,609.15,481.38
2017,10,14,15,30,508.0,131.0,1.3,19.0,321.0,571.3,454.37
2017,10,14,15,45,456.0,119.5,1.15,19.0,273.5,514.83,411.71
2017,10,14,16,0,404.0,108.0,1.0,19.0,226.0,458.19,367.92
2017,10,14,16,15,347.5,91.5,1.1,18.5,179.5,392.48,317.56
2017,10,14,16,30,291.0,75.0,1.2,18.0,133.0,327.94,265.63
2017,10,14,16,45,216.0,54.5,1.3,17.5,90.5,247.28,198.27
2017,10,14,17,0,141.0,34.0,1.4,17.0,48.0,169.17,128.3
2017,10,14,17,15,70.5,17.0,1.4,16.5,24.0,74.71,0.0
2017,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,15,6,15,16.5,3.0,2.9,11.0,3.5,0.0,0.0
2017,10,15,6,30,33.0,6.0,2.9,11.0,7.0,5.46,0.0
2017,10,15,6,45,129.0,25.0,2.95,11.5,39.0,19.58,7.28
2017,10,15,7,0,225.0,44.0,3.0,12.0,71.0,34.08,23.84
2017,10,15,7,15,304.0,60.0,3.05,12.5,115.0,45.78,34.95
2017,10,15,7,30,383.0,76.0,3.1,13.0,159.0,57.12,45.42
2017,10,15,7,45,439.5,88.5,3.15,13.5,206.0,65.4,52.95
2017,10,15,8,0,496.0,101.0,3.2,14.0,253.0,73.42,60.03
2017,10,15,8,15,538.0,110.5,3.15,14.5,299.5,78.98,64.76
2017,10,15,8,30,580.0,120.0,3.1,15.0,346.0,86.17,70.82
2017,10,15,8,45,607.0,128.0,3.05,15.5,388.5,89.51,73.4
2017,10,15,9,0,634.0,136.0,3.0,16.0,431.0,92.78,75.91
2017,10,15,9,15,657.0,141.5,2.85,16.5,469.5,127.32,82.53
2017,10,15,9,30,680.0,147.0,2.7,17.0,508.0,174.27,109.94
2017,10,15,9,45,684.5,155.5,2.6,17.5,538.5,222.89,147.01
2017,10,15,10,0,689.0,164.0,2.5,18.0,569.0,271.65,187.72
2017,10,15,10,15,701.5,167.0,2.4,18.5,595.0,318.1,227.54
2017,10,15,10,30,714.0,170.0,2.3,19.0,621.0,365.05,267.78
2017,10,15,10,45,696.5,183.0,2.2,19.5,633.5,409.52,305.94
2017,10,15,11,0,679.0,196.0,2.1,20.0,646.0,451.44,340.87
2017,10,15,11,15,683.5,197.5,2.0,20.0,657.0,491.07,373.5
2017,10,15,11,30,688.0,199.0,1.9,20.0,668.0,529.66,404.48
2017,10,15,11,45,660.0,212.0,1.85,20.5,663.5,559.41,427.42
2017,10,15,12,0,632.0,225.0,1.8,21.0,659.0,583.13,445.24
2017,10,15,12,15,630.0,224.5,1.7,21.5,654.0,609.41,464.33
2017,10,15,12,30,628.0,224.0,1.6,22.0,649.0,633.61,481.39
2017,10,15,12,45,693.5,192.5,1.5,22.5,654.0,675.52,511.55
2017,10,15,13,0,759.0,161.0,1.4,23.0,659.0,713.94,538.69
2017,10,15,13,15,750.0,158.5,1.3,23.0,638.0,726.58,547.47
2017,10,15,13,30,741.0,156.0,1.2,23.0,617.0,736.04,554.14
2017,10,15,13,45,679.5,169.5,1.15,23.5,578.0,718.85,541.06
2017,10,15,14,0,618.0,183.0,1.1,24.0,539.0,692.41,521.94
2017,10,15,14,15,598.5,177.0,1.0,23.5,505.0,680.14,514.91
2017,10,15,14,30,579.0,171.0,0.9,23.0,471.0,665.16,505.74
2017,10,15,14,45,523.5,170.5,0.85,23.0,425.5,625.61,478.25
2017,10,15,15,0,468.0,170.0,0.8,23.0,380.0,584.08,449.17
2017,10,15,15,15,435.0,158.0,0.75,22.5,337.5,545.62,423.22
2017,10,15,15,30,402.0,146.0,0.7,22.0,295.0,505.75,395.54
2017,10,15,15,45,347.0,131.0,0.7,22.0,247.5,431.56,341.15
2017,10,15,16,0,292.0,116.0,0.7,22.0,200.0,371.7,295.75
2017,10,15,16,15,243.5,95.0,0.75,21.0,156.0,308.79,247.62
2017,10,15,16,30,195.0,74.0,0.8,20.0,112.0,246.47,197.74
2017,10,15,16,45,136.5,50.5,0.9,19.5,73.0,173.78,137.19
2017,10,15,17,0,78.0,27.0,1.0,19.0,34.0,100.3,72.7
2017,10,15,17,15,39.0,13.5,1.0,18.5,17.0,48.3,0.0
2017,10,15,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,45,67.5,20.0,1.75,12.5,28.0,16.44,4.32
2017,10,16,7,0,135.0,40.0,1.8,13.0,56.0,31.95,21.82
2017,10,16,7,15,197.0,62.0,1.85,13.5,97.5,48.39,37.06
2017,10,16,7,30,259.0,84.0,1.9,14.0,139.0,64.31,51.57
2017,10,16,7,45,334.5,98.5,1.95,14.5,188.0,72.44,58.94
2017,10,16,8,0,410.0,113.0,2.0,15.0,237.0,81.79,67.15
2017,10,16,8,15,451.0,125.5,1.9,15.0,282.5,89.22,73.61
2017,10,16,8,30,492.0,138.0,1.8,15.0,328.0,96.4,79.74
2017,10,16,8,45,546.5,141.0,1.7,15.5,375.0,96.97,79.87
2017,10,16,9,0,601.0,144.0,1.6,16.0,422.0,97.64,80.07
2017,10,16,9,15,625.0,150.5,1.6,16.5,460.5,131.2,87.19
2017,10,16,9,30,649.0,157.0,1.6,17.0,499.0,177.16,113.55
2017,10,16,9,45,676.5,158.0,1.65,17.5,534.0,221.82,146.04
2017,10,16,10,0,704.0,159.0,1.7,18.0,569.0,269.03,184.32
2017,10,16,10,15,716.5,162.0,1.7,18.5,595.5,316.14,224.53
2017,10,16,10,30,729.0,165.0,1.7,19.0,622.0,363.7,265.19
2017,10,16,10,45,709.0,165.0,1.7,20.0,620.0,397.12,294.66
2017,10,16,11,0,689.0,165.0,1.7,21.0,618.0,427.36,320.69
2017,10,16,11,15,717.0,170.5,1.6,21.0,649.0,481.12,363.51
2017,10,16,11,30,745.0,176.0,1.5,21.0,680.0,535.94,405.88
2017,10,16,11,45,732.0,182.5,1.45,21.5,679.5,570.17,431.88
2017,10,16,12,0,719.0,189.0,1.4,22.0,679.0,601.64,455.16
2017,10,16,12,15,717.0,188.5,1.3,22.5,673.5,630.62,475.78
2017,10,16,12,30,715.0,188.0,1.2,23.0,668.0,657.25,494.12
2017,10,16,12,45,689.5,194.0,1.15,23.5,650.0,671.72,503.72
2017,10,16,13,0,664.0,200.0,1.1,24.0,632.0,682.49,510.58
2017,10,16,13,15,704.0,164.5,0.95,24.0,610.0,696.61,521.1
2017,10,16,13,30,744.0,129.0,0.8,24.0,588.0,706.9,528.83
2017,10,16,13,45,660.5,163.0,0.7,24.0,557.0,695.18,519.04
2017,10,16,14,0,577.0,197.0,0.6,24.0,526.0,673.48,502.67
2017,10,16,14,15,557.5,190.0,0.45,23.5,492.0,660.1,493.95
2017,10,16,14,30,538.0,183.0,0.3,23.0,458.0,644.1,483.26
2017,10,16,14,45,497.0,177.0,0.2,23.0,416.0,610.03,459.58
2017,10,16,15,0,456.0,171.0,0.1,23.0,374.0,573.94,434.6
2017,10,16,15,15,424.0,158.0,0.25,22.5,331.0,535.34,410.9
2017,10,16,15,30,392.0,145.0,0.4,22.0,288.0,495.33,385.31
2017,10,16,15,45,343.5,129.0,0.6,21.5,242.0,425.27,336.47
2017,10,16,16,0,295.0,113.0,0.8,21.0,196.0,369.0,295.34
2017,10,16,16,15,246.5,92.0,0.95,20.0,152.5,306.1,247.03
2017,10,16,16,30,198.0,71.0,1.1,19.0,109.0,243.73,196.7
2017,10,16,16,45,140.0,48.0,1.25,18.5,71.0,172.07,136.34
2017,10,16,17,0,82.0,25.0,1.4,18.0,33.0,99.49,71.1
2017,10,16,17,15,41.0,12.5,1.4,17.0,16.5,47.27,0.0
2017,10,16,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,45,23.0,19.0,0.6,13.5,21.5,16.26,3.11
2017,10,17,7,0,46.0,38.0,0.6,14.0,43.0,31.33,21.12
2017,10,17,7,15,87.5,60.5,0.55,14.0,76.5,48.39,36.99
2017,10,17,7,30,129.0,83.0,0.5,14.0,110.0,64.96,52.13
2017,10,17,7,45,161.5,105.0,0.5,14.5,147.5,80.73,66.19
2017,10,17,8,0,194.0,127.0,0.5,15.0,185.0,96.08,79.55
2017,10,17,8,15,245.0,136.0,0.45,15.0,222.0,99.04,82.01
2017,10,17,8,30,296.0,145.0,0.4,15.0,259.0,104.87,86.88
2017,10,17,8,45,277.5,167.0,0.4,15.5,283.0,118.14,97.9
2017,10,17,9,0,259.0,189.0,0.4,16.0,307.0,130.86,108.24
2017,10,17,9,15,440.5,161.5,0.45,16.5,383.5,127.48,89.11
2017,10,17,9,30,622.0,134.0,0.5,17.0,460.0,154.88,96.42
2017,10,17,9,45,605.0,150.5,0.55,17.5,483.5,202.97,133.32
2017,10,17,10,0,588.0,167.0,0.6,18.0,507.0,249.18,171.81
2017,10,17,10,15,548.5,190.0,0.65,18.5,518.5,291.3,208.67
2017,10,17,10,30,509.0,213.0,0.7,19.0,530.0,329.89,242.22
2017,10,17,10,45,610.0,196.5,0.8,19.5,587.0,385.38,285.21
2017,10,17,11,0,711.0,180.0,0.9,20.0,644.0,447.01,332.93
2017,10,17,11,15,642.0,196.0,0.85,20.0,620.5,466.74,350.79
2017,10,17,11,30,573.0,212.0,0.8,20.0,597.0,477.27,361.02
2017,10,17,11,45,572.5,213.5,0.8,20.5,599.5,507.06,384.02
2017,10,17,12,0,572.0,215.0,0.8,21.0,602.0,535.34,405.17
2017,10,17,12,15,593.0,206.0,0.75,21.0,604.5,565.37,427.76
2017,10,17,12,30,614.0,197.0,0.7,21.0,607.0,598.24,451.88
2017,10,17,12,45,447.5,244.0,0.7,21.5,540.0,550.95,416.49
2017,10,17,13,0,281.0,291.0,0.7,22.0,473.0,489.73,370.87
2017,10,17,13,15,476.5,222.0,0.8,22.0,518.5,583.23,443.37
2017,10,17,13,30,672.0,153.0,0.9,22.0,564.0,676.38,513.18
2017,10,17,13,45,655.0,163.5,1.0,22.0,549.0,688.92,522.68
2017,10,17,14,0,638.0,174.0,1.1,22.0,534.0,698.09,530.75
2017,10,17,14,15,618.5,168.5,1.2,21.5,500.0,681.49,522.43
2017,10,17,14,30,599.0,163.0,1.3,21.0,466.0,667.1,515.56
2017,10,17,14,45,587.5,151.5,1.4,21.0,429.5,649.55,505.47
2017,10,17,15,0,576.0,140.0,1.5,21.0,393.0,629.43,493.27
2017,10,17,15,15,541.5,131.5,1.45,20.0,349.0,592.88,469.1
2017,10,17,15,30,507.0,123.0,1.4,19.0,305.0,554.75,443.12
2017,10,17,15,45,478.5,109.0,1.4,18.5,261.5,513.17,413.27
2017,10,17,16,0,450.0,95.0,1.4,18.0,218.0,470.48,381.31
2017,10,17,16,15,385.5,81.0,1.4,17.0,172.0,401.79,327.65
2017,10,17,16,30,321.0,67.0,1.4,16.0,126.0,334.74,272.84
2017,10,17,16,45,244.0,49.5,1.45,15.5,86.0,257.05,206.34
2017,10,17,17,0,167.0,32.0,1.5,15.0,46.0,183.37,132.43
2017,10,17,17,15,83.5,16.0,1.6,14.5,23.0,63.8,0.0
2017,10,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,94.0,20.5,0.8,10.0,31.0,16.06,1.74
2017,10,18,7,0,188.0,41.0,0.7,10.0,62.0,31.82,21.79
2017,10,18,7,15,266.5,59.0,0.6,10.5,104.5,45.13,34.59
2017,10,18,7,30,345.0,77.0,0.5,11.0,147.0,58.02,46.56
2017,10,18,7,45,401.5,90.5,0.45,11.5,193.0,67.04,54.81
2017,10,18,8,0,458.0,104.0,0.4,12.0,239.0,75.77,62.55
2017,10,18,8,15,235.0,119.5,0.35,12.0,189.5,88.25,73.53
2017,10,18,8,30,12.0,135.0,0.3,12.0,140.0,111.48,93.71
2017,10,18,8,45,14.0,150.0,0.3,12.5,156.5,123.42,103.55
2017,10,18,9,0,16.0,165.0,0.3,13.0,173.0,135.22,113.16
2017,10,18,9,15,23.0,183.5,0.4,13.5,195.5,151.22,120.2
2017,10,18,9,30,30.0,202.0,0.5,14.0,218.0,161.83,127.6
2017,10,18,9,45,89.0,232.5,0.6,14.5,283.0,196.95,152.62
2017,10,18,10,0,148.0,263.0,0.7,15.0,348.0,234.17,179.42
2017,10,18,10,15,161.5,275.5,0.8,15.0,372.0,259.83,199.76
2017,10,18,10,30,175.0,288.0,0.9,15.0,396.0,286.9,221.52
2017,10,18,10,45,187.0,296.0,1.0,15.5,415.0,311.41,240.98
2017,10,18,11,0,199.0,304.0,1.1,16.0,434.0,336.86,261.09
2017,10,18,11,15,127.5,297.5,1.2,16.0,381.5,313.78,244.91
2017,10,18,11,30,56.0,291.0,1.3,16.0,329.0,281.97,221.12
2017,10,18,11,45,53.5,294.0,1.45,16.0,330.0,289.08,227.23
2017,10,18,12,0,51.0,297.0,1.6,16.0,331.0,295.94,232.93
2017,10,18,12,15,97.0,305.5,1.7,16.0,370.0,337.1,265.81
2017,10,18,12,30,143.0,314.0,1.8,16.0,409.0,388.08,306.01
2017,10,18,12,45,346.5,260.5,1.95,16.0,484.5,489.62,387.53
2017,10,18,13,0,550.0,207.0,2.1,16.0,560.0,601.54,475.34
2017,10,18,13,15,515.0,219.0,2.2,16.0,541.5,605.95,478.74
2017,10,18,13,30,480.0,231.0,2.3,16.0,523.0,607.29,480.57
2017,10,18,13,45,438.0,224.5,2.45,16.0,481.5,581.85,462.9
2017,10,18,14,0,396.0,218.0,2.6,16.0,440.0,540.85,433.52
2017,10,18,14,15,528.0,179.0,2.65,15.5,455.5,621.06,499.16
2017,10,18,14,30,660.0,140.0,2.7,15.0,471.0,692.34,557.0
2017,10,18,14,45,617.0,128.0,2.75,15.0,418.0,649.64,525.94
2017,10,18,15,0,574.0,116.0,2.8,15.0,365.0,604.19,493.03
2017,10,18,15,15,560.5,113.5,2.8,14.5,335.0,589.47,483.85
2017,10,18,15,30,547.0,111.0,2.8,14.0,305.0,568.08,469.0
2017,10,18,15,45,507.0,100.0,2.8,14.0,260.0,520.99,432.32
2017,10,18,16,0,467.0,89.0,2.8,14.0,215.0,473.24,393.98
2017,10,18,16,15,401.5,76.0,2.75,13.5,169.0,404.9,337.8
2017,10,18,16,30,336.0,63.0,2.7,13.0,123.0,338.28,280.81
2017,10,18,16,45,255.0,46.0,2.65,12.5,83.5,258.36,210.35
2017,10,18,17,0,174.0,29.0,2.6,12.0,44.0,180.77,128.09
2017,10,18,17,15,87.0,14.5,2.6,12.0,22.0,64.15,0.0
2017,10,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,6,45,172.5,16.0,2.3,11.0,34.0,12.7,0.0
2017,10,19,7,0,345.0,32.0,2.4,11.0,68.0,25.91,16.44
2017,10,19,7,15,437.5,40.5,2.4,11.0,112.0,31.9,22.69
2017,10,19,7,30,530.0,49.0,2.4,11.0,156.0,37.77,28.37
2017,10,19,7,45,265.0,36.5,2.45,11.5,90.0,25.59,17.53
2017,10,19,8,0,0.0,24.0,2.5,12.0,24.0,21.12,13.49
2017,10,19,8,15,0.0,28.5,2.45,12.0,28.5,25.09,17.09
2017,10,19,8,30,0.0,33.0,2.4,12.0,33.0,29.08,20.65
2017,10,19,8,45,0.0,84.0,2.4,12.0,84.0,73.78,60.58
2017,10,19,9,0,0.0,135.0,2.4,12.0,135.0,113.63,95.55
2017,10,19,9,15,0.0,141.5,2.4,12.0,141.5,119.72,96.08
2017,10,19,9,30,0.0,148.0,2.4,12.0,148.0,126.02,101.1
2017,10,19,9,45,1.5,162.0,2.4,12.5,163.0,138.33,110.82
2017,10,19,10,0,3.0,176.0,2.4,13.0,178.0,150.92,120.69
2017,10,19,10,15,3.0,178.5,2.45,13.0,181.0,154.22,123.19
2017,10,19,10,30,3.0,181.0,2.5,13.0,184.0,157.4,125.63
2017,10,19,10,45,1.5,156.0,2.55,13.5,157.5,136.91,108.53
2017,10,19,11,0,0.0,131.0,2.6,14.0,131.0,115.42,90.65
2017,10,19,11,15,0.0,129.0,2.7,14.0,129.0,113.91,89.37
2017,10,19,11,30,0.0,127.0,2.8,14.0,127.0,112.34,88.04
2017,10,19,11,45,0.0,128.0,2.9,14.0,128.0,113.38,88.88
2017,10,19,12,0,0.0,129.0,3.0,14.0,129.0,114.42,89.74
2017,10,19,12,15,0.0,145.0,3.05,14.0,145.0,128.87,101.63
2017,10,19,12,30,0.0,161.0,3.1,14.0,161.0,143.57,113.7
2017,10,19,12,45,0.0,135.5,3.2,14.0,135.5,120.8,95.08
2017,10,19,13,0,0.0,110.0,3.3,14.0,110.0,97.82,76.23
2017,10,19,13,15,0.0,107.5,3.25,14.0,107.5,95.62,74.52
2017,10,19,13,30,0.0,105.0,3.2,14.0,105.0,93.41,72.79
2017,10,19,13,45,0.0,127.5,3.2,14.0,127.5,114.45,90.39
2017,10,19,14,0,0.0,150.0,3.2,14.0,150.0,136.41,108.72
2017,10,19,14,15,0.0,121.0,3.15,14.0,121.0,109.09,86.25
2017,10,19,14,30,0.0,92.0,3.1,14.0,92.0,81.82,63.66
2017,10,19,14,45,0.0,91.0,3.1,14.0,91.0,81.13,63.27
2017,10,19,15,0,0.0,90.0,3.1,14.0,90.0,80.58,62.98
2017,10,19,15,15,0.0,52.5,3.1,14.0,52.5,46.34,34.06
2017,10,19,15,30,0.0,15.0,3.1,14.0,15.0,13.19,5.71
2017,10,19,15,45,0.0,13.0,3.1,14.0,13.0,11.43,4.2
2017,10,19,16,0,0.0,11.0,3.1,14.0,11.0,9.66,2.67
2017,10,19,16,15,0.0,8.5,3.0,13.5,8.5,7.46,0.76
2017,10,19,16,30,0.0,6.0,2.9,13.0,6.0,5.26,0.0
2017,10,19,16,45,0.0,4.0,2.8,13.0,4.0,3.5,0.0
2017,10,19,17,0,0.0,2.0,2.7,13.0,2.0,1.75,0.0
2017,10,19,17,15,0.0,1.0,2.65,12.5,1.0,0.91,0.0
2017,10,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,45,43.0,19.0,1.4,10.5,23.5,16.11,0.0
2017,10,20,7,0,86.0,38.0,1.4,11.0,47.0,30.25,19.97
2017,10,20,7,15,131.5,57.5,1.45,11.0,79.5,44.88,34.12
2017,10,20,7,30,177.0,77.0,1.5,11.0,112.0,59.08,47.39
2017,10,20,7,45,208.0,95.5,1.6,11.5,147.5,72.12,59.3
2017,10,20,8,0,239.0,114.0,1.7,12.0,183.0,84.75,70.57
2017,10,20,8,15,271.5,126.5,1.8,12.0,217.5,93.1,77.95
2017,10,20,8,30,304.0,139.0,1.9,12.0,252.0,101.18,84.97
2017,10,20,8,45,349.0,150.0,2.0,12.5,294.5,108.15,90.75
2017,10,20,9,0,394.0,161.0,2.1,13.0,337.0,108.21,90.39
2017,10,20,9,15,401.5,175.5,2.1,13.0,368.0,131.84,97.12
2017,10,20,9,30,409.0,190.0,2.1,13.0,399.0,169.98,120.46
2017,10,20,9,45,489.0,179.0,2.15,13.5,444.5,201.45,140.33
2017,10,20,10,0,569.0,168.0,2.2,14.0,490.0,240.53,169.63
2017,10,20,10,15,583.0,172.5,2.25,14.0,515.0,282.77,206.32
2017,10,20,10,30,597.0,177.0,2.3,14.0,540.0,325.0,243.49
2017,10,20,10,45,561.0,196.5,2.35,14.0,545.5,361.04,276.59
2017,10,20,11,0,525.0,216.0,2.4,14.0,551.0,394.31,306.5
2017,10,20,11,15,507.0,227.0,2.45,14.0,555.0,424.81,333.16
2017,10,20,11,30,489.0,238.0,2.5,14.0,559.0,452.97,357.32
2017,10,20,11,45,656.5,182.0,2.65,14.5,615.0,520.2,411.16
2017,10,20,12,0,824.0,126.0,2.8,15.0,671.0,593.18,469.26
2017,10,20,12,15,822.0,125.5,2.9,15.0,666.0,623.77,494.61
2017,10,20,12,30,820.0,125.0,3.0,15.0,661.0,651.76,517.88
2017,10,20,12,45,668.5,170.0,3.1,15.0,601.5,624.82,497.78
2017,10,20,13,0,517.0,215.0,3.2,15.0,542.0,582.7,465.68
2017,10,20,13,15,668.0,162.0,3.3,14.5,570.0,657.87,527.81
2017,10,20,13,30,819.0,109.0,3.4,14.0,598.0,726.07,583.89
2017,10,20,13,45,806.5,107.0,3.5,14.0,570.0,730.17,587.83
2017,10,20,14,0,794.0,105.0,3.6,14.0,542.0,730.9,589.83
2017,10,20,14,15,680.5,122.5,3.65,14.0,480.5,677.21,550.46
2017,10,20,14,30,567.0,140.0,3.7,14.0,419.0,615.67,503.43
2017,10,20,14,45,595.0,120.5,3.8,14.0,392.0,619.37,509.08
2017,10,20,15,0,623.0,101.0,3.9,14.0,365.0,619.54,511.39
2017,10,20,15,15,570.0,103.0,3.9,13.5,324.5,580.18,482.05
2017,10,20,15,30,517.0,105.0,3.9,13.0,284.0,533.9,446.57
2017,10,20,15,45,482.5,93.5,3.9,13.0,241.5,490.79,412.25
2017,10,20,16,0,448.0,82.0,3.9,13.0,199.0,446.91,376.06
2017,10,20,16,15,389.0,70.0,3.7,12.5,156.5,385.19,323.88
2017,10,20,16,30,330.0,58.0,3.5,12.0,114.0,325.07,271.04
2017,10,20,16,45,240.5,43.0,3.35,12.0,76.5,243.54,197.32
2017,10,20,17,0,151.0,28.0,3.2,12.0,39.0,160.6,100.89
2017,10,20,17,15,75.5,14.0,3.1,11.5,19.5,56.36,0.0
2017,10,20,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,173.5,15.0,1.35,9.5,32.5,11.97,0.0
2017,10,21,7,0,347.0,30.0,1.3,10.0,65.0,24.35,14.89
2017,10,21,7,15,444.0,38.5,1.25,10.0,108.5,30.42,21.42
2017,10,21,7,30,541.0,47.0,1.2,10.0,152.0,36.38,27.22
2017,10,21,7,45,599.0,52.5,1.2,10.5,198.5,39.61,30.32
2017,10,21,8,0,657.0,58.0,1.2,11.0,245.0,46.82,36.86
2017,10,21,8,15,695.5,62.5,1.35,11.5,290.5,49.37,39.06
2017,10,21,8,30,734.0,67.0,1.5,12.0,336.0,51.9,41.18
2017,10,21,8,45,761.0,69.5,1.65,12.5,378.0,52.75,41.76
2017,10,21,9,0,788.0,72.0,1.8,13.0,420.0,53.66,42.36
2017,10,21,9,15,806.5,74.5,1.8,13.5,457.5,78.38,44.76
2017,10,21,9,30,825.0,77.0,1.8,14.0,495.0,129.04,70.0
2017,10,21,9,45,841.5,77.5,1.8,14.5,527.5,185.72,111.53
2017,10,21,10,0,858.0,78.0,1.8,15.0,560.0,236.27,153.57
