Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,10,15,867.0,79.5,1.7,15.0,585.0,286.34,198.12
2017,10,21,10,30,876.0,81.0,1.6,15.0,610.0,336.04,242.87
2017,10,21,10,45,882.5,81.5,1.55,15.5,628.0,383.45,284.94
2017,10,21,11,0,889.0,82.0,1.5,16.0,646.0,429.8,325.12
2017,10,21,11,15,892.0,82.5,1.5,16.0,656.5,473.34,362.84
2017,10,21,11,30,895.0,83.0,1.5,16.0,667.0,515.12,398.21
2017,10,21,11,45,896.0,82.5,1.55,16.0,669.5,552.97,430.03
2017,10,21,12,0,897.0,82.0,1.6,16.0,672.0,588.52,459.43
2017,10,21,12,15,895.5,82.0,1.6,16.0,667.0,620.62,485.39
2017,10,21,12,30,894.0,82.0,1.6,16.0,662.0,650.0,508.84
2017,10,21,12,45,894.0,79.5,1.65,16.5,650.0,674.94,528.16
2017,10,21,13,0,894.0,77.0,1.7,17.0,638.0,696.92,545.07
2017,10,21,13,15,887.0,76.5,1.75,17.0,617.5,713.09,557.7
2017,10,21,13,30,880.0,76.0,1.8,17.0,597.0,725.96,567.94
2017,10,21,13,45,871.0,74.5,1.85,17.0,570.0,732.94,574.12
2017,10,21,14,0,862.0,73.0,1.9,17.0,543.0,736.55,578.09
2017,10,21,14,15,847.5,71.0,1.95,17.0,509.5,732.12,576.43
2017,10,21,14,30,833.0,69.0,2.0,17.0,476.0,724.41,572.54
2017,10,21,14,45,812.5,67.0,2.1,17.0,436.5,715.48,568.16
2017,10,21,15,0,792.0,65.0,2.2,17.0,397.0,697.37,556.93
2017,10,21,15,15,764.0,62.0,2.25,16.5,353.5,669.58,538.99
2017,10,21,15,30,736.0,59.0,2.3,16.0,310.0,639.39,518.68
2017,10,21,15,45,690.5,55.5,2.35,16.0,263.5,593.77,484.72
2017,10,21,16,0,645.0,52.0,2.4,16.0,217.0,546.9,448.4
2017,10,21,16,15,579.0,46.0,2.35,15.5,171.0,487.34,400.56
2017,10,21,16,30,513.0,40.0,2.3,15.0,125.0,424.56,346.71
2017,10,21,16,45,392.0,31.5,2.3,14.5,83.0,325.51,259.52
2017,10,21,17,0,271.0,23.0,2.3,14.0,41.0,224.42,128.15
2017,10,21,17,15,135.5,11.5,2.4,13.5,20.5,88.23,0.0
2017,10,21,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,6,45,204.5,13.5,1.75,10.5,33.0,10.74,0.0
2017,10,22,7,0,409.0,27.0,1.8,11.0,66.0,23.84,14.16
2017,10,22,7,15,505.0,34.5,1.8,11.5,111.0,29.68,20.56
2017,10,22,7,30,601.0,42.0,1.8,12.0,156.0,35.46,26.11
2017,10,22,7,45,659.5,46.5,1.8,12.5,204.5,38.34,28.89
2017,10,22,8,0,718.0,51.0,1.8,13.0,253.0,41.26,31.55
2017,10,22,8,15,755.0,55.0,1.75,13.5,299.5,43.65,33.62
2017,10,22,8,30,792.0,59.0,1.7,14.0,346.0,46.02,35.61
2017,10,22,8,45,819.0,61.0,1.65,14.5,389.5,46.76,36.11
2017,10,22,9,0,846.0,63.0,1.6,15.0,433.0,54.86,43.09
2017,10,22,9,15,864.0,65.0,1.55,15.5,472.0,78.57,44.77
2017,10,22,9,30,882.0,67.0,1.5,16.0,511.0,131.23,69.51
2017,10,22,9,45,891.5,70.0,1.45,16.5,543.0,184.65,107.55
2017,10,22,10,0,901.0,73.0,1.4,17.0,575.0,238.2,151.73
2017,10,22,10,15,910.5,74.0,1.35,17.0,601.0,290.02,197.3
2017,10,22,10,30,920.0,75.0,1.3,17.0,627.0,341.45,243.12
2017,10,22,10,45,927.0,75.5,1.3,17.5,646.0,390.96,286.63
2017,10,22,11,0,934.0,76.0,1.3,18.0,665.0,439.38,328.23
2017,10,22,11,15,937.5,76.5,1.25,18.0,676.0,484.94,366.96
2017,10,22,11,30,941.0,77.0,1.2,18.0,687.0,528.69,403.16
2017,10,22,11,45,942.0,77.0,1.2,18.5,689.5,568.65,435.02
2017,10,22,12,0,943.0,77.0,1.2,19.0,692.0,606.2,464.2
2017,10,22,12,15,942.0,76.5,1.25,19.0,687.0,639.52,490.88
2017,10,22,12,30,941.0,76.0,1.3,19.0,682.0,669.98,515.07
2017,10,22,12,45,934.0,77.0,1.4,19.0,668.0,695.14,535.54
2017,10,22,13,0,927.0,78.0,1.5,19.0,654.0,717.0,553.46
2017,10,22,13,15,920.5,77.0,1.55,19.0,633.5,733.69,566.45
2017,10,22,13,30,914.0,76.0,1.6,19.0,613.0,746.98,576.87
2017,10,22,13,45,904.0,74.5,1.7,19.5,585.0,753.72,582.2
2017,10,22,14,0,894.0,73.0,1.8,20.0,557.0,756.96,585.24
2017,10,22,14,15,880.0,71.5,1.85,19.5,522.5,753.78,585.68
2017,10,22,14,30,866.0,70.0,1.9,19.0,488.0,747.24,583.87
2017,10,22,14,45,846.5,67.5,1.95,19.0,448.0,732.1,574.82
2017,10,22,15,0,827.0,65.0,2.0,19.0,408.0,720.47,568.26
2017,10,22,15,15,798.0,62.0,1.95,18.5,363.0,691.79,549.38
2017,10,22,15,30,769.0,59.0,1.9,18.0,318.0,660.6,528.21
2017,10,22,15,45,726.5,55.0,1.9,18.0,270.5,616.21,495.61
2017,10,22,16,0,684.0,51.0,1.9,18.0,223.0,570.38,460.54
2017,10,22,16,15,616.0,45.0,1.9,17.5,175.0,503.68,408.22
2017,10,22,16,30,548.0,39.0,1.9,17.0,127.0,437.54,352.74
2017,10,22,16,45,426.5,30.0,1.95,16.5,83.5,343.84,269.69
2017,10,22,17,0,305.0,21.0,2.0,16.0,40.0,239.47,116.66
2017,10,22,17,15,152.5,10.5,2.0,15.5,20.0,96.49,0.0
2017,10,22,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,45,207.5,12.5,1.65,14.5,31.5,10.77,0.0
2017,10,23,7,0,415.0,25.0,1.7,15.0,63.0,21.98,12.12
2017,10,23,7,15,509.5,32.0,1.85,15.0,107.0,27.43,18.23
2017,10,23,7,30,604.0,39.0,2.0,15.0,151.0,32.84,23.42
2017,10,23,7,45,660.0,43.5,2.15,15.5,198.5,35.83,26.26
2017,10,23,8,0,716.0,48.0,2.3,16.0,246.0,38.83,28.97
2017,10,23,8,15,752.5,51.0,2.35,16.5,292.0,40.5,30.4
2017,10,23,8,30,789.0,54.0,2.4,17.0,338.0,42.19,31.78
2017,10,23,8,45,814.5,56.5,2.5,17.5,380.5,50.02,38.52
2017,10,23,9,0,840.0,59.0,2.6,18.0,423.0,51.96,40.02
2017,10,23,9,15,858.0,61.0,2.6,18.5,461.5,73.08,41.17
2017,10,23,9,30,876.0,63.0,2.6,19.0,500.0,125.2,64.63
2017,10,23,9,45,881.5,67.0,2.6,19.5,531.0,178.34,102.04
2017,10,23,10,0,887.0,71.0,2.6,20.0,562.0,231.24,145.54
2017,10,23,10,15,896.5,72.5,2.6,20.0,587.5,282.61,190.65
2017,10,23,10,30,906.0,74.0,2.6,20.0,613.0,333.63,236.28
2017,10,23,10,45,912.5,74.5,2.6,20.5,632.0,382.18,279.27
2017,10,23,11,0,919.0,75.0,2.6,21.0,651.0,429.62,320.48
2017,10,23,11,15,923.0,75.5,2.6,21.5,661.5,474.64,358.76
2017,10,23,11,30,927.0,76.0,2.6,22.0,672.0,517.91,394.6
2017,10,23,11,45,928.5,75.5,2.6,22.5,675.0,557.0,426.34
2017,10,23,12,0,930.0,75.0,2.6,23.0,678.0,593.73,455.45
2017,10,23,12,15,929.0,75.0,2.6,23.0,673.0,627.0,482.2
2017,10,23,12,30,928.0,75.0,2.6,23.0,668.0,657.48,506.41
2017,10,23,12,45,917.0,77.5,2.6,23.5,653.5,681.19,524.25
2017,10,23,13,0,906.0,80.0,2.6,24.0,639.0,701.5,539.32
2017,10,23,13,15,899.0,79.0,2.55,24.0,618.5,717.42,551.5
2017,10,23,13,30,892.0,78.0,2.5,24.0,598.0,729.98,560.77
2017,10,23,13,45,882.0,76.5,2.45,24.0,570.0,736.44,565.85
2017,10,23,14,0,872.0,75.0,2.4,24.0,542.0,739.49,568.69
2017,10,23,14,15,781.0,88.0,2.3,24.0,486.5,701.61,542.29
2017,10,23,14,30,690.0,101.0,2.2,24.0,431.0,657.59,511.57
2017,10,23,14,45,746.0,83.5,2.15,24.0,413.0,678.79,528.14
2017,10,23,15,0,802.0,66.0,2.1,24.0,395.0,699.62,543.88
2017,10,23,15,15,772.5,62.5,1.85,23.5,350.5,670.21,523.09
2017,10,23,15,30,743.0,59.0,1.6,23.0,306.0,638.39,500.37
2017,10,23,15,45,700.5,54.5,1.4,23.0,259.5,593.89,466.95
2017,10,23,16,0,658.0,50.0,1.2,23.0,213.0,548.06,431.37
2017,10,23,16,15,588.5,44.0,1.2,22.0,166.0,481.19,380.98
2017,10,23,16,30,519.0,38.0,1.2,21.0,119.0,421.71,332.11
2017,10,23,16,45,398.5,29.0,1.25,20.5,77.5,323.37,246.91
2017,10,23,17,0,278.0,20.0,1.3,20.0,36.0,218.94,80.94
2017,10,23,17,15,139.0,10.0,1.3,19.5,18.0,87.81,0.0
2017,10,23,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,45,191.5,13.0,2.15,14.5,30.0,10.42,0.0
2017,10,24,7,0,383.0,26.0,2.2,15.0,60.0,21.12,11.14
2017,10,24,7,15,483.5,34.0,2.25,15.5,104.5,29.4,19.82
2017,10,24,7,30,584.0,42.0,2.3,16.0,149.0,35.65,25.75
2017,10,24,7,45,642.5,47.5,2.4,16.5,196.5,39.38,29.26
2017,10,24,8,0,701.0,53.0,2.5,17.0,244.0,43.1,32.61
2017,10,24,8,15,739.5,56.5,2.5,17.5,290.5,45.0,34.23
2017,10,24,8,30,778.0,60.0,2.5,18.0,337.0,46.93,35.81
2017,10,24,8,45,803.0,63.5,2.55,18.5,379.5,48.77,37.27
2017,10,24,9,0,828.0,67.0,2.6,19.0,422.0,50.59,38.68
2017,10,24,9,15,846.5,69.0,2.55,19.5,460.5,76.11,45.12
2017,10,24,9,30,865.0,71.0,2.5,20.0,499.0,127.76,67.44
2017,10,24,9,45,880.0,72.0,2.5,20.5,532.0,179.42,102.63
2017,10,24,10,0,895.0,73.0,2.5,21.0,565.0,231.69,144.79
2017,10,24,10,15,904.5,74.5,2.45,21.5,590.5,283.44,189.5
2017,10,24,10,30,914.0,76.0,2.4,22.0,616.0,334.82,234.58
2017,10,24,10,45,918.5,77.0,2.4,22.5,634.0,383.47,277.33
2017,10,24,11,0,923.0,78.0,2.4,23.0,652.0,430.83,318.13
2017,10,24,11,15,926.5,78.5,2.35,23.5,662.5,475.8,355.92
2017,10,24,11,30,930.0,79.0,2.3,24.0,673.0,518.97,391.17
2017,10,24,11,45,929.0,79.5,2.3,24.5,675.5,557.85,422.39
2017,10,24,12,0,928.0,80.0,2.3,25.0,678.0,594.23,450.88
2017,10,24,12,15,926.5,80.0,2.2,25.0,672.5,627.19,476.63
2017,10,24,12,30,925.0,80.0,2.1,25.0,667.0,657.35,499.73
2017,10,24,12,45,920.5,79.5,2.05,25.5,653.5,682.13,517.83
2017,10,24,13,0,916.0,79.0,2.0,26.0,640.0,703.73,533.31
2017,10,24,13,15,909.0,78.0,1.9,26.0,619.0,719.82,545.06
2017,10,24,13,30,902.0,77.0,1.8,26.0,598.0,732.52,553.74
2017,10,24,13,45,891.0,75.5,1.75,26.0,570.0,738.38,558.17
2017,10,24,14,0,880.0,74.0,1.7,26.0,542.0,740.78,560.39
2017,10,24,14,15,865.0,72.5,1.5,25.5,507.5,736.82,558.12
2017,10,24,14,30,850.0,71.0,1.3,25.0,473.0,729.57,553.55
2017,10,24,14,45,829.0,68.5,1.15,25.0,433.0,719.77,546.57
2017,10,24,15,0,808.0,66.0,1.0,25.0,393.0,700.8,533.13
2017,10,24,15,15,778.0,62.5,1.0,24.5,348.5,671.09,514.68
2017,10,24,15,30,748.0,59.0,1.0,24.0,304.0,638.94,493.95
2017,10,24,15,45,703.5,54.5,1.0,23.5,257.0,593.11,462.35
2017,10,24,16,0,659.0,50.0,1.0,23.0,210.0,545.98,428.25
2017,10,24,16,15,588.5,44.0,1.05,22.5,163.0,478.64,377.04
2017,10,24,16,30,518.0,38.0,1.1,22.0,116.0,419.06,327.66
2017,10,24,16,45,394.0,28.5,1.2,21.5,75.0,318.49,240.06
2017,10,24,17,0,270.0,19.0,1.3,21.0,34.0,210.05,47.02
2017,10,24,17,15,135.0,9.5,1.3,20.5,17.0,84.59,0.0
2017,10,24,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,12.5,1.2,14.5,28.5,11.37,0.0
2017,10,25,7,0,376.0,25.0,1.2,15.0,57.0,20.31,10.19
2017,10,25,7,15,479.0,33.5,1.25,15.5,101.5,29.03,19.47
2017,10,25,7,30,582.0,42.0,1.3,16.0,146.0,35.77,25.85
2017,10,25,7,45,643.0,47.0,1.4,16.5,193.5,39.05,28.98
2017,10,25,8,0,704.0,52.0,1.5,17.0,241.0,42.37,31.97
2017,10,25,8,15,742.5,56.0,1.4,17.0,287.5,44.72,34.08
2017,10,25,8,30,781.0,60.0,1.3,17.0,334.0,47.06,36.11
2017,10,25,8,45,808.5,62.5,1.25,17.5,377.5,48.15,36.91
2017,10,25,9,0,836.0,65.0,1.2,18.0,421.0,49.27,37.72
2017,10,25,9,15,854.5,67.5,1.2,18.5,459.5,72.84,44.06
2017,10,25,9,30,873.0,70.0,1.2,19.0,498.0,125.16,65.79
2017,10,25,9,45,882.5,72.5,1.25,20.0,529.5,177.55,101.0
2017,10,25,10,0,892.0,75.0,1.3,21.0,561.0,230.02,142.78
2017,10,25,10,15,901.5,76.5,1.25,21.5,586.5,281.57,186.72
2017,10,25,10,30,911.0,78.0,1.2,22.0,612.0,332.76,230.97
2017,10,25,10,45,916.5,79.0,1.15,22.5,630.5,381.57,272.99
2017,10,25,11,0,922.0,80.0,1.1,23.0,649.0,429.19,313.03
2017,10,25,11,15,925.0,80.5,1.05,23.0,659.5,473.87,350.35
2017,10,25,11,30,928.0,81.0,1.0,23.0,670.0,516.71,385.18
2017,10,25,11,45,928.5,81.0,0.95,23.5,672.5,555.79,415.46
2017,10,25,12,0,929.0,81.0,0.9,24.0,675.0,592.47,443.0
2017,10,25,12,15,927.5,81.0,0.85,24.0,669.5,625.43,467.95
2017,10,25,12,30,926.0,81.0,0.8,24.0,664.0,655.59,490.32
2017,10,25,12,45,911.0,84.5,0.75,24.5,648.5,677.8,505.62
2017,10,25,13,0,896.0,88.0,0.7,25.0,633.0,696.45,518.12
2017,10,25,13,15,888.5,87.0,0.7,25.0,612.0,711.96,530.06
2017,10,25,13,30,881.0,86.0,0.7,25.0,591.0,724.14,539.03
2017,10,25,13,45,870.0,84.0,0.75,25.0,563.0,734.49,547.4
2017,10,25,14,0,859.0,82.0,0.8,25.0,535.0,736.72,550.46
2017,10,25,14,15,842.5,80.0,0.85,24.5,500.5,731.48,549.73
2017,10,25,14,30,826.0,78.0,0.9,24.0,466.0,722.87,546.82
2017,10,25,14,45,803.5,75.0,0.95,24.0,426.0,705.39,536.71
2017,10,25,15,0,781.0,72.0,1.0,24.0,386.0,684.88,524.39
2017,10,25,15,15,749.0,68.5,1.0,23.5,341.5,654.0,504.87
2017,10,25,15,30,717.0,65.0,1.0,23.0,297.0,620.74,483.04
2017,10,25,15,45,669.5,60.0,1.05,22.5,250.0,577.45,453.29
2017,10,25,16,0,622.0,55.0,1.1,22.0,203.0,529.15,418.05
2017,10,25,16,15,545.5,48.0,1.2,21.0,156.5,458.37,363.85
2017,10,25,16,30,469.0,41.0,1.3,20.0,110.0,389.14,307.28
2017,10,25,16,45,337.0,30.0,1.4,19.5,70.0,283.62,213.73
2017,10,25,17,0,205.0,19.0,1.5,19.0,30.0,168.78,4.29
2017,10,25,17,15,102.5,9.5,1.5,18.5,15.0,65.94,0.0
2017,10,25,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,45,179.5,12.5,1.3,13.5,27.0,11.37,0.0
2017,10,26,7,0,359.0,25.0,1.3,14.0,54.0,20.4,9.9
2017,10,26,7,15,465.5,33.5,1.35,14.5,98.0,26.69,17.47
2017,10,26,7,30,572.0,42.0,1.4,15.0,142.0,35.87,26.02
2017,10,26,7,45,638.0,47.0,1.5,15.5,190.0,39.15,29.17
2017,10,26,8,0,704.0,52.0,1.6,16.0,238.0,42.48,32.2
2017,10,26,8,15,743.5,55.5,1.6,16.5,284.5,44.42,33.88
2017,10,26,8,30,783.0,59.0,1.6,17.0,331.0,46.38,35.51
2017,10,26,8,45,812.5,61.5,1.6,17.5,375.0,47.51,36.35
2017,10,26,9,0,842.0,64.0,1.6,18.0,419.0,55.59,43.25
2017,10,26,9,15,861.0,66.0,1.65,18.5,457.5,69.47,42.93
2017,10,26,9,30,880.0,68.0,1.7,19.0,496.0,121.67,63.41
2017,10,26,9,45,890.0,71.0,1.8,20.0,528.0,174.76,98.75
2017,10,26,10,0,900.0,74.0,1.9,21.0,560.0,228.0,141.09
2017,10,26,10,15,909.5,75.0,1.9,21.5,586.0,279.45,185.21
2017,10,26,10,30,919.0,76.0,1.9,22.0,612.0,330.49,229.85
2017,10,26,10,45,925.0,77.0,1.9,22.5,630.0,379.74,272.86
2017,10,26,11,0,931.0,78.0,1.9,23.0,648.0,427.81,314.04
2017,10,26,11,15,934.5,78.5,1.8,23.5,659.0,472.99,351.67
2017,10,26,11,30,938.0,79.0,1.7,24.0,670.0,516.35,386.65
2017,10,26,11,45,938.5,79.0,1.65,24.5,672.5,555.72,417.76
2017,10,26,12,0,939.0,79.0,1.6,25.0,675.0,592.66,446.14
2017,10,26,12,15,937.0,79.0,1.5,25.0,669.5,625.58,471.39
2017,10,26,12,30,935.0,79.0,1.4,25.0,664.0,655.63,493.93
2017,10,26,12,45,931.5,78.0,1.35,25.5,650.5,680.72,511.88
2017,10,26,13,0,928.0,77.0,1.3,26.0,637.0,702.62,527.22
2017,10,26,13,15,920.5,76.0,1.2,26.0,616.0,718.54,538.61
2017,10,26,13,30,913.0,75.0,1.1,26.0,595.0,731.03,546.63
2017,10,26,13,45,902.0,74.0,1.0,26.0,566.5,737.59,550.67
2017,10,26,14,0,891.0,73.0,0.9,26.0,538.0,740.68,552.45
2017,10,26,14,15,876.0,71.0,0.8,25.5,503.5,736.26,550.31
2017,10,26,14,30,861.0,69.0,0.7,25.0,469.0,728.48,546.0
2017,10,26,14,45,839.0,66.5,0.65,25.0,428.5,717.94,539.47
2017,10,26,15,0,817.0,64.0,0.6,25.0,388.0,698.31,526.68
2017,10,26,15,15,786.0,61.0,0.6,24.5,343.0,668.64,508.47
2017,10,26,15,30,755.0,58.0,0.6,24.0,298.0,636.55,487.96
2017,10,26,15,45,708.0,53.5,0.65,23.5,251.0,589.19,456.06
2017,10,26,16,0,661.0,49.0,0.7,23.0,204.0,540.6,421.49
2017,10,26,16,15,586.5,42.5,0.85,22.0,157.0,470.55,369.57
2017,10,26,16,30,512.0,36.0,1.0,21.0,110.0,401.47,313.94
2017,10,26,16,45,256.0,32.0,1.2,20.5,69.0,234.3,172.97
2017,10,26,17,0,0.0,28.0,1.4,20.0,28.0,38.71,0.0
2017,10,26,17,15,0.0,14.0,1.45,19.5,14.0,12.73,0.0
2017,10,26,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,45,171.0,12.0,0.8,13.5,25.5,10.91,0.0
2017,10,27,7,0,342.0,24.0,0.8,14.0,51.0,19.57,8.79
2017,10,27,7,15,450.0,32.5,0.8,14.5,94.5,25.89,16.74
2017,10,27,7,30,558.0,41.0,0.8,15.0,138.0,35.01,25.26
2017,10,27,7,45,622.0,47.0,0.85,15.5,185.0,39.21,29.23
2017,10,27,8,0,686.0,53.0,0.9,16.0,232.0,43.39,33.02
2017,10,27,8,15,726.5,57.0,0.85,16.5,278.0,45.69,35.03
2017,10,27,8,30,767.0,61.0,0.8,17.0,324.0,48.01,36.97
2017,10,27,8,45,795.5,63.5,0.75,17.5,367.0,49.06,37.74
2017,10,27,9,0,824.0,66.0,0.7,18.0,410.0,50.16,38.53
2017,10,27,9,15,843.5,68.5,0.65,18.5,448.5,61.19,37.95
2017,10,27,9,30,863.0,71.0,0.6,19.0,487.0,120.07,63.28
2017,10,27,9,45,868.5,75.5,0.6,19.5,517.5,172.79,97.96
2017,10,27,10,0,874.0,80.0,0.6,20.0,548.0,225.28,139.35
2017,10,27,10,15,884.0,81.0,0.55,20.5,573.5,275.56,181.63
2017,10,27,10,30,894.0,82.0,0.5,21.0,599.0,325.51,224.29
2017,10,27,10,45,900.0,83.0,0.5,21.5,617.0,373.61,265.37
2017,10,27,11,0,906.0,84.0,0.5,22.0,635.0,420.57,304.63
2017,10,27,11,15,909.0,84.5,0.5,22.5,645.5,464.49,340.56
2017,10,27,11,30,912.0,85.0,0.5,23.0,656.0,506.61,374.02
2017,10,27,11,45,913.0,85.5,0.55,23.5,658.5,545.74,404.75
2017,10,27,12,0,914.0,86.0,0.6,24.0,661.0,582.58,433.03
2017,10,27,12,15,912.5,85.5,0.65,24.0,655.5,614.55,458.14
2017,10,27,12,30,911.0,85.0,0.7,24.0,650.0,643.74,480.9
2017,10,27,12,45,896.0,88.0,0.75,24.0,634.5,665.1,497.81
2017,10,27,13,0,881.0,91.0,0.8,24.0,619.0,682.93,512.11
2017,10,27,13,15,873.0,90.0,0.8,24.0,598.0,701.92,526.47
2017,10,27,13,30,865.0,89.0,0.8,24.0,577.0,714.08,536.1
2017,10,27,13,45,854.0,87.0,0.85,24.0,549.0,719.63,541.24
2017,10,27,14,0,843.0,85.0,0.9,24.0,521.0,721.75,544.25
2017,10,27,14,15,826.0,83.0,0.95,24.0,486.5,716.14,542.08
2017,10,27,14,30,809.0,81.0,1.0,24.0,452.0,707.2,537.74
2017,10,27,14,45,785.5,77.5,1.05,24.0,412.5,688.55,526.61
2017,10,27,15,0,762.0,74.0,1.1,24.0,373.0,666.92,513.25
2017,10,27,15,15,728.0,70.0,1.1,23.5,329.0,634.34,492.2
2017,10,27,15,30,694.0,66.0,1.1,23.0,285.0,603.95,472.07
2017,10,27,15,45,644.0,60.5,1.15,22.5,238.5,554.87,437.5
2017,10,27,16,0,594.0,55.0,1.2,22.0,192.0,505.01,400.08
2017,10,27,16,15,513.5,47.5,1.3,21.0,146.0,432.15,343.45
2017,10,27,16,30,433.0,40.0,1.4,20.0,100.0,361.1,284.59
2017,10,27,16,45,296.0,28.5,1.5,19.0,62.0,254.28,186.5
2017,10,27,17,0,159.0,17.0,1.6,18.0,24.0,134.89,0.0
2017,10,27,17,15,79.5,8.5,1.6,17.5,12.0,51.62,0.0
2017,10,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,6,45,141.5,12.5,0.55,11.5,23.0,11.37,0.0
2017,10,28,7,0,283.0,25.0,0.5,12.0,46.0,20.54,8.96
2017,10,28,7,15,396.0,34.5,0.5,12.0,87.5,27.67,18.44
2017,10,28,7,30,509.0,44.0,0.5,12.0,129.0,34.63,25.25
2017,10,28,7,45,575.5,50.0,0.55,12.5,175.5,38.34,28.84
2017,10,28,8,0,642.0,56.0,0.6,13.0,222.0,42.04,32.25
2017,10,28,8,15,321.0,72.5,0.6,13.5,155.5,52.22,41.33
2017,10,28,8,30,0.0,89.0,0.6,14.0,89.0,76.63,62.82
2017,10,28,8,45,11.5,122.5,0.6,14.5,127.0,102.58,85.22
2017,10,28,9,0,23.0,156.0,0.6,15.0,165.0,127.45,106.26
2017,10,28,9,15,27.5,172.0,0.6,15.5,184.0,133.26,110.68
2017,10,28,9,30,32.0,188.0,0.6,16.0,203.0,149.4,117.28
2017,10,28,9,45,438.0,137.0,0.6,16.5,369.0,153.16,101.89
2017,10,28,10,0,844.0,86.0,0.6,17.0,535.0,216.48,135.23
2017,10,28,10,15,472.5,173.0,0.5,17.5,426.5,242.55,172.66
2017,10,28,10,30,101.0,260.0,0.4,18.0,318.0,241.5,185.02
2017,10,28,10,45,489.5,176.0,0.35,18.5,470.0,306.7,226.59
2017,10,28,11,0,878.0,92.0,0.3,19.0,622.0,414.02,302.82
2017,10,28,11,15,556.5,189.0,0.25,19.0,527.0,399.88,298.87
2017,10,28,11,30,235.0,286.0,0.2,19.0,432.0,359.34,272.5
2017,10,28,11,45,257.5,283.5,0.15,19.5,444.5,385.76,292.59
2017,10,28,12,0,280.0,281.0,0.1,20.0,457.0,411.14,311.11
2017,10,28,12,15,581.5,187.0,0.2,20.0,547.0,517.57,391.64
2017,10,28,12,30,883.0,93.0,0.3,20.0,637.0,631.54,475.9
2017,10,28,12,45,672.0,157.5,0.45,20.5,566.5,594.62,449.27
2017,10,28,13,0,461.0,222.0,0.6,21.0,496.0,536.87,408.33
2017,10,28,13,15,666.5,153.0,0.75,21.0,534.0,626.78,478.42
2017,10,28,13,30,872.0,84.0,0.9,21.0,572.0,705.48,538.7
2017,10,28,13,45,522.5,156.5,1.05,21.0,445.0,553.0,428.1
2017,10,28,14,0,173.0,229.0,1.2,21.0,318.0,366.2,286.48
2017,10,28,14,15,493.0,153.0,1.3,20.5,382.5,545.74,430.27
2017,10,28,14,30,813.0,77.0,1.4,20.0,447.0,702.15,548.54
2017,10,28,14,45,788.5,74.5,1.5,20.0,407.5,684.0,535.96
2017,10,28,15,0,764.0,72.0,1.6,20.0,368.0,662.89,522.76
2017,10,28,15,15,730.0,68.0,1.6,19.5,324.0,630.42,501.03
2017,10,28,15,30,696.0,64.0,1.6,19.0,280.0,595.66,476.88
2017,10,28,15,45,644.0,59.0,1.65,18.5,233.5,550.33,443.85
2017,10,28,16,0,592.0,54.0,1.7,18.0,187.0,499.99,404.59
2017,10,28,16,15,512.0,46.5,1.8,17.0,142.0,427.85,346.68
2017,10,28,16,30,432.0,39.0,1.9,16.0,97.0,357.54,286.51
2017,10,28,16,45,292.5,27.5,2.0,15.5,59.5,249.96,182.42
2017,10,28,17,0,153.0,16.0,2.1,15.0,22.0,102.85,0.0
2017,10,28,17,15,76.5,8.0,2.15,14.5,11.0,7.28,0.0
2017,10,28,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,10.5,1.15,11.0,10.5,9.55,0.0
2017,10,29,7,0,0.0,21.0,1.1,11.0,21.0,18.42,6.71
2017,10,29,7,15,8.0,39.5,1.1,11.5,40.5,33.72,23.58
2017,10,29,7,30,16.0,58.0,1.1,12.0,60.0,47.89,36.88
2017,10,29,7,45,25.0,77.0,1.1,12.5,82.0,62.53,50.29
2017,10,29,8,0,34.0,96.0,1.1,13.0,104.0,76.88,63.2
2017,10,29,8,15,41.5,114.0,1.1,13.0,126.0,90.29,75.16
2017,10,29,8,30,49.0,132.0,1.1,13.0,148.0,103.42,86.67
2017,10,29,8,45,50.5,149.5,1.15,13.5,168.5,115.92,97.27
2017,10,29,9,0,52.0,167.0,1.2,14.0,189.0,128.11,107.44
2017,10,29,9,15,26.0,144.0,1.2,14.0,155.0,115.09,95.88
2017,10,29,9,30,0.0,121.0,1.2,14.0,121.0,104.15,82.33
2017,10,29,9,45,90.0,179.0,1.3,14.5,226.5,155.41,120.3
2017,10,29,10,0,180.0,237.0,1.4,15.0,332.0,214.85,163.89
2017,10,29,10,15,96.5,218.5,1.45,15.0,269.5,200.79,156.26
2017,10,29,10,30,13.0,200.0,1.5,15.0,207.0,174.65,138.33
2017,10,29,10,45,13.0,206.0,1.55,15.0,213.5,181.52,143.91
2017,10,29,11,0,13.0,212.0,1.6,15.0,220.0,188.37,149.38
2017,10,29,11,15,39.0,244.0,1.7,15.0,268.0,227.32,180.34
2017,10,29,11,30,65.0,276.0,1.8,15.0,316.0,270.81,214.78
2017,10,29,11,45,66.5,276.0,1.9,15.5,317.0,277.66,220.01
2017,10,29,12,0,68.0,276.0,2.0,16.0,318.0,284.4,225.29
2017,10,29,12,15,145.0,279.0,2.05,16.0,368.0,341.85,271.32
2017,10,29,12,30,222.0,282.0,2.1,16.0,418.0,399.99,317.59
2017,10,29,12,45,319.0,256.5,2.15,16.0,447.0,454.78,361.6
2017,10,29,13,0,416.0,231.0,2.2,16.0,476.0,514.46,409.18
2017,10,29,13,15,405.5,227.0,2.15,16.0,459.5,508.45,405.3
2017,10,29,13,30,395.0,223.0,2.1,16.0,443.0,509.3,406.8
2017,10,29,13,45,391.5,212.0,2.1,16.0,421.0,505.77,405.32
2017,10,29,14,0,388.0,201.0,2.1,16.0,399.0,500.41,402.44
2017,10,29,14,15,194.0,164.5,2.1,15.5,263.5,326.51,265.87
2017,10,29,14,30,0.0,128.0,2.1,15.0,128.0,117.59,93.08
2017,10,29,14,45,0.0,116.5,2.1,15.0,116.5,107.17,84.98
2017,10,29,15,0,0.0,105.0,2.1,15.0,105.0,96.71,76.42
2017,10,29,15,15,322.0,88.5,2.15,14.5,187.5,356.58,298.88
2017,10,29,15,30,644.0,72.0,2.2,14.0,270.0,570.71,471.81
2017,10,29,15,45,589.0,66.0,2.25,14.0,224.0,518.6,428.73
2017,10,29,16,0,534.0,60.0,2.3,14.0,178.0,465.83,385.25
2017,10,29,16,15,448.5,51.0,2.25,13.5,134.0,389.54,321.1
2017,10,29,16,30,363.0,42.0,2.2,13.0,90.0,315.23,255.51
2017,10,29,16,45,226.5,28.5,2.2,13.0,54.0,209.0,149.6
2017,10,29,17,0,90.0,15.0,2.2,13.0,18.0,65.25,0.0
2017,10,29,17,15,45.0,7.5,2.2,12.5,9.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,6,45,107.0,13.0,4.1,10.5,20.0,11.82,0.0
2017,10,30,7,0,214.0,26.0,4.2,11.0,40.0,21.72,7.73
2017,10,30,7,15,331.0,37.5,4.25,11.0,80.5,30.6,20.77
2017,10,30,7,30,448.0,49.0,4.3,11.0,121.0,39.23,29.25
2017,10,30,7,45,519.5,56.0,4.4,11.5,166.0,43.53,33.46
2017,10,30,8,0,591.0,63.0,4.5,12.0,211.0,47.82,37.47
2017,10,30,8,15,413.0,96.0,4.5,12.0,209.0,69.83,57.31
2017,10,30,8,30,235.0,129.0,4.5,12.0,207.0,94.5,79.3
2017,10,30,8,45,486.0,106.5,4.5,12.5,294.5,75.13,61.79
2017,10,30,9,0,737.0,84.0,4.5,13.0,382.0,58.31,46.59
2017,10,30,9,15,759.0,87.0,4.5,13.0,419.0,67.4,54.55
2017,10,30,9,30,781.0,90.0,4.5,13.0,456.0,115.22,66.13
2017,10,30,9,45,804.0,89.5,4.5,13.0,488.5,162.22,95.99
2017,10,30,10,0,827.0,89.0,4.5,13.0,521.0,210.86,134.9
2017,10,30,10,15,837.0,90.5,4.5,13.0,546.0,259.64,178.29
2017,10,30,10,30,847.0,92.0,4.5,13.0,571.0,308.26,223.03
2017,10,30,10,45,856.0,92.0,4.5,13.5,589.0,354.88,265.89
2017,10,30,11,0,865.0,92.0,4.5,14.0,607.0,400.73,307.55
2017,10,30,11,15,869.0,92.5,4.45,14.0,617.5,444.01,346.9
2017,10,30,11,30,873.0,93.0,4.4,14.0,628.0,486.74,384.89
2017,10,30,11,45,877.5,91.5,4.4,14.0,631.0,524.21,418.08
2017,10,30,12,0,882.0,90.0,4.4,14.0,634.0,559.65,449.0
2017,10,30,12,15,881.0,90.0,4.35,14.0,629.0,591.26,476.15
2017,10,30,12,30,880.0,90.0,4.3,14.0,624.0,620.25,500.73
2017,10,30,12,45,871.5,91.0,4.3,14.0,610.5,642.86,520.15
2017,10,30,13,0,863.0,92.0,4.3,14.0,597.0,665.75,539.4
2017,10,30,13,15,855.5,90.5,4.2,14.0,577.0,680.65,552.03
2017,10,30,13,30,848.0,89.0,4.1,14.0,557.0,692.28,562.14
2017,10,30,13,45,841.0,86.0,4.05,14.0,530.5,699.29,568.77
2017,10,30,14,0,834.0,83.0,4.0,14.0,504.0,703.0,572.42
2017,10,30,14,15,817.5,81.0,3.95,13.5,470.5,697.78,570.45
2017,10,30,14,30,801.0,79.0,3.9,13.0,437.0,689.29,566.08
2017,10,30,14,45,779.0,75.5,3.85,13.0,398.0,671.94,553.8
2017,10,30,15,0,757.0,72.0,3.8,13.0,359.0,651.64,539.12
2017,10,30,15,15,722.5,68.5,3.7,12.5,315.5,619.69,515.78
2017,10,30,15,30,688.0,65.0,3.6,12.0,272.0,590.15,493.63
2017,10,30,15,45,633.5,60.0,3.55,12.0,226.0,539.33,452.3
2017,10,30,16,0,579.0,55.0,3.5,12.0,180.0,487.83,408.49
2017,10,30,16,15,494.5,47.0,3.35,11.5,135.5,413.0,344.06
2017,10,30,16,30,410.0,39.0,3.2,11.0,91.0,340.12,277.85
2017,10,30,16,45,260.0,27.0,3.1,11.0,54.5,224.65,157.17
2017,10,30,17,0,110.0,15.0,3.0,11.0,18.0,76.32,0.0
2017,10,30,17,15,55.0,7.5,2.9,11.0,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,45,76.5,13.0,1.05,11.0,17.5,11.82,0.0
2017,10,31,7,0,153.0,26.0,1.1,11.0,35.0,20.49,5.6
2017,10,31,7,15,261.5,40.0,1.15,11.0,73.5,31.15,21.17
2017,10,31,7,30,370.0,54.0,1.2,11.0,112.0,41.57,31.32
2017,10,31,7,45,443.5,63.5,1.3,11.5,156.0,50.11,39.36
2017,10,31,8,0,517.0,73.0,1.4,12.0,200.0,56.25,45.04
2017,10,31,8,15,565.5,80.0,1.4,12.0,244.0,60.01,48.51
2017,10,31,8,30,614.0,87.0,1.4,12.0,288.0,63.74,51.84
2017,10,31,8,45,653.0,90.5,1.4,12.5,330.0,64.61,52.43
2017,10,31,9,0,692.0,94.0,1.4,13.0,372.0,65.6,53.09
2017,10,31,9,15,716.0,98.0,1.3,13.0,409.0,66.93,54.15
2017,10,31,9,30,740.0,102.0,1.2,13.0,446.0,113.73,66.84
2017,10,31,9,45,763.0,102.5,1.2,13.5,478.5,160.03,95.49
2017,10,31,10,0,786.0,103.0,1.2,14.0,511.0,212.97,136.69
