Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,10,15,797.5,105.0,1.05,14.0,536.0,260.48,177.41
2017,10,31,10,30,809.0,107.0,0.9,14.0,561.0,308.09,219.29
2017,10,31,10,45,821.0,106.5,0.8,14.5,579.5,353.56,258.95
2017,10,31,11,0,833.0,106.0,0.7,15.0,598.0,398.63,297.4
2017,10,31,11,15,837.0,107.0,0.6,15.0,608.0,441.15,333.41
2017,10,31,11,30,841.0,108.0,0.5,15.0,618.0,482.16,367.08
2017,10,31,11,45,844.5,106.5,0.4,15.5,621.0,518.89,395.75
2017,10,31,12,0,848.0,105.0,0.3,16.0,624.0,553.62,421.87
2017,10,31,12,15,846.0,105.0,0.3,16.0,618.5,584.57,446.3
2017,10,31,12,30,844.0,105.0,0.3,16.0,613.0,612.9,468.37
2017,10,31,12,45,839.5,103.5,0.35,16.5,600.0,635.43,485.73
2017,10,31,13,0,835.0,102.0,0.4,17.0,587.0,654.97,500.76
2017,10,31,13,15,826.0,101.0,0.5,17.0,566.5,669.0,513.37
2017,10,31,13,30,817.0,100.0,0.6,17.0,546.0,679.78,523.69
2017,10,31,13,45,804.0,97.5,0.75,17.0,518.5,682.92,529.25
2017,10,31,14,0,791.0,95.0,0.9,17.0,491.0,682.72,532.35
2017,10,31,14,15,772.5,92.5,1.0,16.5,457.5,675.34,530.35
2017,10,31,14,30,754.0,90.0,1.1,16.0,424.0,668.21,528.44
2017,10,31,14,45,728.0,86.5,1.2,16.0,385.0,648.63,516.32
2017,10,31,15,0,702.0,83.0,1.3,16.0,346.0,626.33,501.94
2017,10,31,15,15,665.0,78.0,1.4,15.5,303.0,591.93,478.65
2017,10,31,15,30,628.0,73.0,1.5,15.0,260.0,555.56,452.7
2017,10,31,15,45,573.0,66.5,1.6,15.0,215.0,503.46,412.22
2017,10,31,16,0,518.0,60.0,1.7,15.0,170.0,450.7,369.3
2017,10,31,16,15,434.5,50.0,1.75,14.5,126.5,375.55,306.69
2017,10,31,16,30,351.0,40.0,1.8,14.0,83.0,302.51,242.16
2017,10,31,16,45,219.0,26.0,1.9,13.5,49.0,196.19,129.0
2017,10,31,17,0,87.0,12.0,2.0,13.0,15.0,60.18,0.0
2017,10,31,17,15,43.5,6.0,2.1,12.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,45,90.5,11.5,1.05,11.0,16.5,10.46,0.0
2017,11,1,7,0,181.0,23.0,1.0,11.0,33.0,18.15,2.71
2017,11,1,7,15,293.5,35.5,0.95,11.5,71.5,29.0,19.14
2017,11,1,7,30,406.0,48.0,0.9,12.0,110.0,38.57,28.51
2017,11,1,7,45,479.0,56.5,0.85,12.5,154.0,44.18,33.91
2017,11,1,8,0,552.0,65.0,0.8,13.0,198.0,49.69,39.02
2017,11,1,8,15,599.5,71.0,0.8,13.0,242.0,52.9,41.99
2017,11,1,8,30,647.0,77.0,0.8,13.0,286.0,56.1,44.85
2017,11,1,8,45,682.5,80.5,0.8,13.5,327.5,57.28,45.74
2017,11,1,9,0,718.0,84.0,0.8,14.0,369.0,58.53,46.66
2017,11,1,9,15,519.0,133.5,0.8,14.0,350.0,91.44,75.47
2017,11,1,9,30,320.0,183.0,0.8,14.0,331.0,149.96,110.26
2017,11,1,9,45,562.5,138.0,0.85,14.5,419.0,162.86,106.0
2017,11,1,10,0,805.0,93.0,0.9,15.0,507.0,205.41,128.95
2017,11,1,10,15,816.0,94.5,0.9,15.0,531.5,253.15,169.82
2017,11,1,10,30,827.0,96.0,0.9,15.0,556.0,300.88,212.03
2017,11,1,10,45,574.5,175.0,0.95,15.5,499.5,325.98,242.75
2017,11,1,11,0,322.0,254.0,1.0,16.0,443.0,330.72,253.91
2017,11,1,11,15,326.0,256.5,1.05,16.0,450.5,354.16,273.9
2017,11,1,11,30,330.0,259.0,1.1,16.0,458.0,377.23,293.26
2017,11,1,11,45,588.0,180.5,1.15,16.5,537.0,457.98,355.41
2017,11,1,12,0,846.0,102.0,1.2,17.0,616.0,546.6,423.39
2017,11,1,12,15,843.5,101.5,1.25,17.0,610.5,576.62,447.78
2017,11,1,12,30,841.0,101.0,1.3,17.0,605.0,603.97,470.28
2017,11,1,12,45,827.5,103.5,1.4,17.0,590.0,624.88,488.02
2017,11,1,13,0,814.0,106.0,1.5,17.0,575.0,642.49,503.15
2017,11,1,13,15,805.0,104.5,1.55,16.5,554.5,655.6,515.57
2017,11,1,13,30,796.0,103.0,1.6,16.0,534.0,665.53,525.63
2017,11,1,13,45,785.5,99.5,1.7,16.0,507.5,669.08,530.45
2017,11,1,14,0,775.0,96.0,1.8,16.0,481.0,669.4,532.86
2017,11,1,14,15,756.5,93.5,1.85,16.0,447.5,664.98,531.2
2017,11,1,14,30,738.0,91.0,1.9,16.0,414.0,654.97,525.38
2017,11,1,14,45,714.5,86.0,1.95,16.0,376.0,635.47,512.34
2017,11,1,15,0,691.0,81.0,2.0,16.0,338.0,613.25,496.98
2017,11,1,15,15,654.0,76.5,2.0,15.5,295.5,579.69,472.9
2017,11,1,15,30,617.0,72.0,2.0,15.0,253.0,544.19,446.42
2017,11,1,15,45,564.5,64.5,2.05,15.0,209.0,492.97,405.75
2017,11,1,16,0,512.0,57.0,2.1,15.0,165.0,441.17,362.82
2017,11,1,16,15,427.0,47.5,2.0,14.5,122.0,366.19,299.39
2017,11,1,16,30,342.0,38.0,1.9,14.0,79.0,293.51,234.24
2017,11,1,16,45,212.0,24.5,1.8,13.5,46.0,187.84,116.03
2017,11,1,17,0,82.0,11.0,1.7,13.0,13.0,56.15,0.0
2017,11,1,17,15,41.0,5.5,1.7,12.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,45,83.0,11.0,1.1,10.5,15.5,10.01,0.0
2017,11,2,7,0,166.0,22.0,1.1,11.0,31.0,17.37,0.36
2017,11,2,7,15,279.0,34.5,1.15,11.0,68.0,28.2,18.33
2017,11,2,7,30,392.0,47.0,1.2,11.0,105.0,37.81,27.89
2017,11,2,7,45,463.5,55.5,1.25,11.5,148.0,43.42,33.33
2017,11,2,8,0,535.0,64.0,1.3,12.0,191.0,48.95,38.48
2017,11,2,8,15,583.0,70.0,1.35,12.0,234.5,52.18,41.5
2017,11,2,8,30,631.0,76.0,1.4,12.0,278.0,55.4,44.39
2017,11,2,8,45,664.0,80.5,1.5,12.5,318.5,57.35,45.98
2017,11,2,9,0,697.0,85.0,1.6,13.0,359.0,59.31,47.54
2017,11,2,9,15,720.5,88.0,1.65,13.0,395.0,60.13,48.15
2017,11,2,9,30,744.0,91.0,1.7,13.0,431.0,101.42,58.1
2017,11,2,9,45,756.0,95.0,1.75,13.5,461.0,154.18,91.66
2017,11,2,10,0,768.0,99.0,1.8,14.0,491.0,201.89,128.7
2017,11,2,10,15,780.0,101.0,1.8,14.0,515.5,248.35,168.72
2017,11,2,10,30,792.0,103.0,1.8,14.0,540.0,294.98,210.4
2017,11,2,10,45,802.0,103.5,1.85,14.5,558.0,339.63,250.45
2017,11,2,11,0,812.0,104.0,1.9,15.0,576.0,383.74,289.58
2017,11,2,11,15,816.0,104.5,1.9,15.0,586.0,424.71,326.03
2017,11,2,11,30,820.0,105.0,1.9,15.0,596.0,464.21,360.51
2017,11,2,11,45,824.0,104.0,1.9,15.0,599.5,500.64,391.86
2017,11,2,12,0,828.0,103.0,1.9,15.0,603.0,535.18,421.08
2017,11,2,12,15,826.0,102.5,1.9,15.0,597.5,564.84,446.0
2017,11,2,12,30,824.0,102.0,1.9,15.0,592.0,591.93,468.52
2017,11,2,12,45,811.5,104.0,1.95,15.5,577.5,612.49,485.07
2017,11,2,13,0,799.0,106.0,2.0,16.0,563.0,629.84,498.93
2017,11,2,13,15,789.5,104.5,2.0,16.0,543.0,642.31,509.74
2017,11,2,13,30,780.0,103.0,2.0,16.0,523.0,651.62,518.12
2017,11,2,13,45,769.5,99.5,2.0,16.0,496.5,654.96,522.07
2017,11,2,14,0,759.0,96.0,2.0,16.0,470.0,655.13,523.66
2017,11,2,14,15,740.0,93.5,2.0,15.5,437.0,650.33,522.29
2017,11,2,14,30,721.0,91.0,2.0,15.0,404.0,639.97,516.75
2017,11,2,14,45,697.0,86.0,2.0,15.0,366.0,620.2,503.05
2017,11,2,15,0,673.0,81.0,2.0,15.0,328.0,597.78,487.03
2017,11,2,15,15,635.0,76.0,1.95,15.0,286.5,563.17,460.79
2017,11,2,15,30,597.0,71.0,1.9,15.0,245.0,526.72,432.33
2017,11,2,15,45,541.5,64.5,1.9,15.0,201.5,475.16,390.98
2017,11,2,16,0,486.0,58.0,1.9,15.0,158.0,423.09,347.52
2017,11,2,16,15,401.0,48.0,1.8,14.5,116.0,348.35,284.2
2017,11,2,16,30,316.0,38.0,1.7,14.0,74.0,275.96,219.03
2017,11,2,16,45,188.0,24.0,1.6,13.5,42.5,169.09,95.7
2017,11,2,17,0,60.0,10.0,1.5,13.0,11.0,42.65,0.0
2017,11,2,17,15,30.0,5.0,1.5,13.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,9.0,2.35,12.5,9.0,8.19,0.0
2017,11,3,7,0,0.0,18.0,2.4,13.0,18.0,15.73,0.0
2017,11,3,7,15,41.5,35.5,2.45,13.0,41.5,29.22,18.78
2017,11,3,7,30,83.0,53.0,2.5,13.0,65.0,42.83,31.95
2017,11,3,7,45,100.0,72.0,2.55,13.5,92.0,57.09,45.06
2017,11,3,8,0,117.0,91.0,2.6,14.0,119.0,70.98,57.65
2017,11,3,8,15,127.5,110.0,2.6,14.0,145.5,84.47,69.77
2017,11,3,8,30,138.0,129.0,2.6,14.0,172.0,97.59,81.37
2017,11,3,8,45,144.5,146.5,2.65,14.0,197.5,109.42,91.66
2017,11,3,9,0,151.0,164.0,2.7,14.0,223.0,120.9,101.53
2017,11,3,9,15,75.5,144.5,2.7,14.0,174.0,114.87,96.04
2017,11,3,9,30,0.0,125.0,2.7,14.0,125.0,106.79,84.8
2017,11,3,9,45,21.5,166.0,2.7,14.5,177.0,141.52,112.38
2017,11,3,10,0,43.0,207.0,2.7,15.0,229.0,173.01,136.7
2017,11,3,10,15,77.0,227.5,2.7,15.0,269.0,200.58,157.64
2017,11,3,10,30,111.0,248.0,2.7,15.0,309.0,232.05,182.12
2017,11,3,10,45,55.5,166.5,2.7,15.5,197.0,160.09,125.68
2017,11,3,11,0,0.0,85.0,2.7,16.0,85.0,75.3,57.29
2017,11,3,11,15,0.0,121.5,2.7,16.0,121.5,107.2,83.67
2017,11,3,11,30,0.0,158.0,2.7,16.0,158.0,139.14,109.74
2017,11,3,11,45,0.0,141.5,2.75,16.0,141.5,125.13,98.22
2017,11,3,12,0,0.0,125.0,2.8,16.0,125.0,110.8,86.5
2017,11,3,12,15,0.0,117.5,2.8,16.0,117.5,104.28,81.18
2017,11,3,12,30,0.0,110.0,2.8,16.0,110.0,97.68,75.78
2017,11,3,12,45,0.0,110.5,2.85,16.0,110.5,98.22,76.3
2017,11,3,13,0,0.0,111.0,2.9,16.0,111.0,98.79,76.85
2017,11,3,13,15,0.0,124.0,2.9,16.0,124.0,110.93,86.96
2017,11,3,13,30,0.0,137.0,2.9,16.0,137.0,123.49,97.43
2017,11,3,13,45,0.0,121.5,2.95,16.0,121.5,109.3,85.86
2017,11,3,14,0,0.0,106.0,3.0,16.0,106.0,94.99,74.17
2017,11,3,14,15,0.0,98.5,2.95,15.5,98.5,88.2,68.82
2017,11,3,14,30,0.0,91.0,2.9,15.0,91.0,81.39,63.4
2017,11,3,14,45,0.0,86.0,2.85,15.0,86.0,77.02,59.85
2017,11,3,15,0,0.0,81.0,2.8,15.0,81.0,72.72,56.34
2017,11,3,15,15,0.0,70.5,2.65,15.0,70.5,62.94,48.14
2017,11,3,15,30,0.0,60.0,2.5,15.0,60.0,53.12,39.8
2017,11,3,15,45,0.0,49.0,2.45,15.0,49.0,43.25,31.32
2017,11,3,16,0,0.0,38.0,2.4,15.0,38.0,33.51,22.85
2017,11,3,16,15,0.0,27.5,2.2,14.5,27.5,24.22,14.74
2017,11,3,16,30,0.0,17.0,2.0,14.0,17.0,14.95,6.55
2017,11,3,16,45,0.0,8.5,1.8,13.5,8.5,7.46,0.0
2017,11,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,2.5,2.35,10.0,2.5,2.27,0.0
2017,11,4,7,0,0.0,5.0,2.4,10.0,5.0,4.38,0.0
2017,11,4,7,15,0.0,11.5,2.45,10.0,11.5,10.1,2.81
2017,11,4,7,30,0.0,18.0,2.5,10.0,18.0,15.82,8.4
2017,11,4,7,45,0.0,26.0,2.55,10.5,26.0,22.88,14.96
2017,11,4,8,0,0.0,34.0,2.6,11.0,34.0,29.95,21.48
2017,11,4,8,15,0.0,41.5,2.65,11.0,41.5,36.59,27.57
2017,11,4,8,30,0.0,49.0,2.7,11.0,49.0,43.24,33.59
2017,11,4,8,45,0.0,56.5,2.75,11.5,56.5,49.89,39.48
2017,11,4,9,0,0.0,64.0,2.8,12.0,64.0,56.55,45.28
2017,11,4,9,15,0.0,78.5,2.8,12.0,78.5,69.36,56.61
2017,11,4,9,30,0.0,93.0,2.8,12.0,93.0,81.48,64.15
2017,11,4,9,45,0.0,123.0,2.8,12.5,123.0,106.08,84.6
2017,11,4,10,0,0.0,153.0,2.8,13.0,153.0,130.66,104.75
2017,11,4,10,15,63.0,200.0,2.8,13.0,234.5,177.44,140.6
2017,11,4,10,30,126.0,247.0,2.8,13.0,316.0,232.02,183.07
2017,11,4,10,45,504.0,165.5,2.85,13.5,452.5,291.0,221.07
2017,11,4,11,0,882.0,84.0,2.9,14.0,589.0,387.73,293.62
2017,11,4,11,15,886.5,84.5,2.9,14.0,600.0,430.67,332.42
2017,11,4,11,30,891.0,85.0,2.9,14.0,611.0,471.99,369.31
2017,11,4,11,45,897.0,83.5,2.95,14.0,615.0,510.36,403.19
2017,11,4,12,0,903.0,82.0,3.0,14.0,619.0,546.77,434.85
2017,11,4,12,15,902.0,81.5,3.1,14.0,614.0,578.22,462.24
2017,11,4,12,30,901.0,81.0,3.2,14.0,609.0,606.98,487.1
2017,11,4,12,45,897.5,80.5,3.3,14.0,596.5,631.44,508.3
2017,11,4,13,0,894.0,80.0,3.4,14.0,584.0,652.88,526.94
2017,11,4,13,15,886.5,79.0,3.4,14.0,563.5,668.11,540.33
2017,11,4,13,30,879.0,78.0,3.4,14.0,543.0,680.08,551.1
2017,11,4,13,45,871.0,75.5,3.45,14.0,516.5,686.74,558.0
2017,11,4,14,0,863.0,73.0,3.5,14.0,490.0,690.1,561.78
2017,11,4,14,15,846.5,71.0,3.5,13.5,456.0,690.19,563.98
2017,11,4,14,30,830.0,69.0,3.5,13.0,422.0,681.99,559.88
2017,11,4,14,45,810.0,65.5,3.5,13.0,383.5,666.33,549.0
2017,11,4,15,0,790.0,62.0,3.5,13.0,345.0,647.69,535.61
2017,11,4,15,15,755.5,58.5,3.4,12.5,301.5,616.23,512.41
2017,11,4,15,30,721.0,55.0,3.3,12.0,258.0,582.51,486.59
2017,11,4,15,45,671.0,50.0,3.2,12.0,213.0,534.67,447.09
2017,11,4,16,0,621.0,45.0,3.1,12.0,168.0,485.75,404.61
2017,11,4,16,15,533.5,38.0,2.9,11.5,123.5,410.34,338.84
2017,11,4,16,30,446.0,31.0,2.7,11.0,79.0,345.1,274.95
2017,11,4,16,45,223.0,15.5,2.5,10.5,39.5,175.32,76.41
2017,11,4,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,6,45,109.0,9.0,2.35,8.5,14.0,8.19,0.0
2017,11,5,7,0,218.0,18.0,2.4,9.0,28.0,14.88,0.0
2017,11,5,7,15,349.0,28.5,2.45,9.0,66.5,23.19,13.59
2017,11,5,7,30,480.0,39.0,2.5,9.0,105.0,31.26,22.11
2017,11,5,7,45,555.0,45.5,2.6,9.5,150.0,35.52,26.38
2017,11,5,8,0,630.0,52.0,2.7,10.0,195.0,39.76,30.43
2017,11,5,8,15,677.0,56.5,2.7,10.0,239.5,46.17,36.36
2017,11,5,8,30,724.0,61.0,2.7,10.0,284.0,48.91,38.87
2017,11,5,8,45,756.5,64.5,2.75,10.5,326.0,50.74,40.41
2017,11,5,9,0,789.0,68.0,2.8,11.0,368.0,52.59,41.92
2017,11,5,9,15,810.5,70.5,2.75,11.5,405.5,53.61,42.66
2017,11,5,9,30,832.0,73.0,2.7,12.0,443.0,90.28,49.53
2017,11,5,9,45,845.5,75.5,2.65,12.5,474.0,140.48,77.98
2017,11,5,10,0,859.0,78.0,2.6,13.0,505.0,191.3,116.65
2017,11,5,10,15,869.0,79.0,2.55,13.0,530.0,240.56,159.24
2017,11,5,10,30,879.0,80.0,2.5,13.0,555.0,293.87,207.13
2017,11,5,10,45,886.0,81.0,2.5,13.0,572.5,340.83,250.45
2017,11,5,11,0,893.0,82.0,2.5,13.0,590.0,386.78,292.61
2017,11,5,11,15,896.5,82.5,2.45,13.0,600.0,429.7,331.62
2017,11,5,11,30,900.0,83.0,2.4,13.0,610.0,470.9,368.35
2017,11,5,11,45,900.5,83.0,2.35,13.5,612.0,508.33,400.51
2017,11,5,12,0,901.0,83.0,2.3,14.0,614.0,543.45,429.95
2017,11,5,12,15,898.5,82.5,2.3,14.0,608.5,574.02,456.15
2017,11,5,12,30,896.0,82.0,2.3,14.0,603.0,601.81,479.71
2017,11,5,12,45,889.5,82.0,2.35,14.0,589.5,624.85,499.49
2017,11,5,13,0,883.0,82.0,2.4,14.0,576.0,644.78,516.64
2017,11,5,13,15,874.0,80.5,2.4,14.0,555.0,658.33,528.6
2017,11,5,13,30,865.0,79.0,2.4,14.0,534.0,668.58,537.95
2017,11,5,13,45,853.5,77.0,2.45,14.0,506.5,677.87,546.63
2017,11,5,14,0,842.0,75.0,2.5,14.0,479.0,679.67,549.68
2017,11,5,14,15,824.0,73.0,2.5,14.0,445.0,673.67,546.21
2017,11,5,14,30,806.0,71.0,2.5,14.0,411.0,664.41,540.36
2017,11,5,14,45,780.5,68.0,2.55,14.0,372.0,645.62,527.45
2017,11,5,15,0,755.0,65.0,2.6,14.0,333.0,623.95,512.1
2017,11,5,15,15,718.5,61.5,2.6,13.5,290.5,591.47,488.58
2017,11,5,15,30,682.0,58.0,2.6,13.0,248.0,556.81,462.24
2017,11,5,15,45,627.0,52.5,2.6,13.0,203.0,510.67,424.15
2017,11,5,16,0,572.0,47.0,2.6,13.0,158.0,459.84,380.58
2017,11,5,16,15,481.0,39.5,2.45,12.5,115.0,384.0,314.83
2017,11,5,16,30,390.0,32.0,2.3,12.0,72.0,310.85,244.88
2017,11,5,16,45,195.0,16.0,2.2,11.5,36.0,158.23,52.72
2017,11,5,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,45,105.5,8.5,1.3,9.0,13.0,7.73,0.0
2017,11,6,7,0,211.0,17.0,1.3,9.0,26.0,14.04,0.0
2017,11,6,7,15,345.5,26.5,1.35,9.0,63.5,21.47,11.92
2017,11,6,7,30,480.0,36.0,1.4,9.0,101.0,28.72,19.84
2017,11,6,7,45,559.5,42.0,1.45,9.5,146.0,35.67,26.52
2017,11,6,8,0,639.0,48.0,1.5,10.0,191.0,40.0,30.64
2017,11,6,8,15,686.0,52.5,1.5,10.5,235.5,42.84,33.29
2017,11,6,8,30,733.0,57.0,1.5,11.0,280.0,45.7,35.84
2017,11,6,8,45,767.5,59.5,1.5,11.5,322.0,46.85,36.77
2017,11,6,9,0,802.0,62.0,1.5,12.0,364.0,48.06,37.72
2017,11,6,9,15,824.0,64.5,1.4,12.0,401.5,49.23,38.69
2017,11,6,9,30,846.0,67.0,1.3,12.0,439.0,83.74,44.8
2017,11,6,9,45,856.0,70.5,1.25,12.5,470.0,141.05,78.32
2017,11,6,10,0,866.0,74.0,1.2,13.0,501.0,191.96,116.42
2017,11,6,10,15,877.5,75.5,1.1,13.0,526.5,241.54,158.48
2017,11,6,10,30,889.0,77.0,1.0,13.0,552.0,290.97,202.37
2017,11,6,10,45,895.5,78.0,0.95,13.5,570.5,338.11,244.56
2017,11,6,11,0,902.0,79.0,0.9,14.0,589.0,384.18,285.21
2017,11,6,11,15,906.5,79.5,0.95,14.0,599.5,427.76,323.98
2017,11,6,11,30,911.0,80.0,1.0,14.0,610.0,469.68,360.61
2017,11,6,11,45,913.5,80.0,1.05,14.0,613.0,508.35,393.96
2017,11,6,12,0,916.0,80.0,1.1,14.0,616.0,544.84,424.92
2017,11,6,12,15,915.0,79.5,1.1,14.0,611.0,576.62,451.37
2017,11,6,12,30,914.0,79.0,1.1,14.0,606.0,605.68,475.25
2017,11,6,12,45,915.5,76.0,1.15,14.0,594.5,630.78,496.29
2017,11,6,13,0,917.0,73.0,1.2,14.0,583.0,652.95,514.93
2017,11,6,13,15,909.5,72.0,1.15,14.0,562.5,668.52,527.54
2017,11,6,13,30,902.0,71.0,1.1,14.0,542.0,680.75,537.54
2017,11,6,13,45,892.5,69.5,1.1,14.0,514.5,687.74,544.16
2017,11,6,14,0,883.0,68.0,1.1,14.0,487.0,691.37,547.84
2017,11,6,14,15,866.5,66.0,1.05,14.0,453.0,686.28,544.6
2017,11,6,14,30,850.0,64.0,1.0,14.0,419.0,677.92,539.12
2017,11,6,14,45,827.0,61.5,1.0,14.0,380.0,667.01,532.28
2017,11,6,15,0,804.0,59.0,1.0,14.0,341.0,647.62,519.02
2017,11,6,15,15,769.5,55.5,1.0,13.5,297.5,616.35,497.44
2017,11,6,15,30,735.0,52.0,1.0,13.0,254.0,582.8,473.26
2017,11,6,15,45,681.5,47.5,1.05,13.0,208.5,533.52,434.74
2017,11,6,16,0,628.0,43.0,1.1,13.0,163.0,483.24,393.17
2017,11,6,16,15,538.0,36.0,1.2,12.5,118.5,406.92,329.24
2017,11,6,16,30,448.0,29.0,1.3,12.0,74.0,332.31,258.04
2017,11,6,16,45,224.0,14.5,1.45,11.5,37.0,170.65,36.52
2017,11,6,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,11.5,2.6,7.5,11.5,10.46,0.0
2017,11,7,7,0,0.0,23.0,2.6,8.0,23.0,20.92,0.0
2017,11,7,7,15,233.0,30.5,2.65,8.0,61.0,23.93,13.58
2017,11,7,7,30,466.0,38.0,2.7,8.0,99.0,30.61,21.5
2017,11,7,7,45,526.5,47.0,2.75,8.5,142.0,37.0,27.76
2017,11,7,8,0,587.0,56.0,2.8,9.0,185.0,43.21,33.64
2017,11,7,8,15,637.0,62.0,2.8,9.5,229.5,46.74,36.93
2017,11,7,8,30,687.0,68.0,2.8,10.0,274.0,50.23,40.07
2017,11,7,8,45,708.5,74.5,2.8,10.5,314.0,53.9,43.27
2017,11,7,9,0,730.0,81.0,2.8,11.0,354.0,57.46,46.31
2017,11,7,9,15,754.5,84.5,2.7,11.0,391.0,58.77,47.39
2017,11,7,9,30,779.0,88.0,2.6,11.0,428.0,95.04,57.5
2017,11,7,9,45,788.0,93.5,2.55,11.5,458.5,144.43,84.85
2017,11,7,10,0,797.0,99.0,2.5,12.0,489.0,194.13,122.19
2017,11,7,10,15,809.5,100.5,2.4,12.0,514.0,241.26,162.32
2017,11,7,10,30,822.0,102.0,2.3,12.0,539.0,288.56,204.73
2017,11,7,10,45,826.0,105.0,2.25,12.5,556.5,334.59,246.51
2017,11,7,11,0,830.0,108.0,2.2,13.0,574.0,379.57,286.95
2017,11,7,11,15,835.0,109.0,2.1,13.0,584.5,421.9,324.89
2017,11,7,11,30,840.0,110.0,2.0,13.0,595.0,462.83,360.8
2017,11,7,11,45,843.0,109.5,1.9,13.5,598.0,499.84,392.06
2017,11,7,12,0,846.0,109.0,1.8,14.0,601.0,534.87,420.83
2017,11,7,12,15,844.5,108.5,1.7,14.0,596.0,565.35,446.12
2017,11,7,12,30,843.0,108.0,1.6,14.0,591.0,593.25,468.83
2017,11,7,12,45,872.0,95.5,1.55,14.5,585.5,624.3,493.06
2017,11,7,13,0,901.0,83.0,1.5,15.0,580.0,650.33,513.24
2017,11,7,13,15,893.5,82.0,1.45,15.0,559.5,665.82,525.9
2017,11,7,13,30,886.0,81.0,1.4,15.0,539.0,682.12,538.88
2017,11,7,13,45,878.0,78.0,1.35,15.0,512.0,688.92,544.93
2017,11,7,14,0,870.0,75.0,1.3,15.0,485.0,692.3,548.47
2017,11,7,14,15,852.5,73.0,1.3,15.0,451.0,686.98,545.8
2017,11,7,14,30,835.0,71.0,1.3,15.0,417.0,678.32,540.6
2017,11,7,14,45,813.5,67.5,1.35,15.0,378.0,661.91,530.1
2017,11,7,15,0,792.0,64.0,1.4,15.0,339.0,642.49,517.11
2017,11,7,15,15,755.5,60.0,1.25,14.5,295.0,609.45,492.74
2017,11,7,15,30,719.0,56.0,1.1,14.0,251.0,574.14,465.57
2017,11,7,15,45,664.5,50.5,0.95,14.0,205.5,523.3,424.2
2017,11,7,16,0,610.0,45.0,0.8,14.0,160.0,471.44,380.27
2017,11,7,16,15,516.5,37.0,0.65,14.0,115.5,399.42,318.11
2017,11,7,16,30,423.0,29.0,0.5,14.0,71.0,324.41,245.09
2017,11,7,16,45,211.5,14.5,0.35,14.0,35.5,161.85,9.61
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,3.0,1.75,11.5,3.0,2.73,0.0
2017,11,8,7,0,0.0,6.0,1.8,12.0,6.0,5.46,0.0
2017,11,8,7,15,0.0,16.0,1.9,12.0,16.0,14.08,5.24
2017,11,8,7,30,0.0,26.0,2.0,12.0,26.0,22.91,14.36
2017,11,8,7,45,0.0,38.0,2.1,12.5,38.0,33.53,24.18
2017,11,8,8,0,0.0,50.0,2.2,13.0,50.0,43.94,33.71
2017,11,8,8,15,0.0,62.5,2.3,13.0,62.5,54.51,43.34
2017,11,8,8,30,0.0,75.0,2.4,13.0,75.0,64.99,52.76
2017,11,8,8,45,0.0,86.5,2.55,13.0,86.5,74.6,61.28
2017,11,8,9,0,0.0,98.0,2.7,13.0,98.0,84.11,69.63
2017,11,8,9,15,0.0,73.5,2.7,13.0,73.5,65.0,52.54
2017,11,8,9,30,0.0,49.0,2.7,13.0,49.0,43.25,31.47
2017,11,8,9,45,33.0,127.5,2.75,13.0,144.0,109.05,85.74
2017,11,8,10,0,66.0,206.0,2.8,13.0,239.0,173.61,137.51
2017,11,8,10,15,111.5,222.5,2.8,13.0,280.5,197.94,155.38
2017,11,8,10,30,157.0,239.0,2.8,13.0,322.0,231.22,181.26
2017,11,8,10,45,78.5,135.0,2.8,13.5,176.5,138.93,108.65
2017,11,8,11,0,0.0,31.0,2.8,14.0,31.0,27.37,17.55
2017,11,8,11,15,6.5,117.0,2.9,14.0,121.0,105.7,83.2
2017,11,8,11,30,13.0,203.0,3.0,14.0,211.0,183.26,146.87
2017,11,8,11,45,6.5,142.0,3.15,14.0,146.0,128.5,101.9
2017,11,8,12,0,0.0,81.0,3.3,14.0,81.0,71.74,54.81
2017,11,8,12,15,0.0,98.0,3.4,14.0,98.0,86.88,67.52
2017,11,8,12,30,0.0,115.0,3.5,14.0,115.0,102.17,80.29
2017,11,8,12,45,3.0,148.0,3.65,14.5,150.0,134.16,106.73
2017,11,8,13,0,6.0,181.0,3.8,15.0,185.0,167.42,133.99
2017,11,8,13,15,3.0,136.0,3.85,15.0,138.0,124.11,98.4
2017,11,8,13,30,0.0,91.0,3.9,15.0,91.0,80.72,62.41
2017,11,8,13,45,0.0,99.0,4.0,15.0,99.0,88.25,68.86
2017,11,8,14,0,0.0,107.0,4.1,15.0,107.0,96.12,75.58
2017,11,8,14,15,0.0,92.5,4.0,15.0,92.5,82.64,64.41
2017,11,8,14,30,0.0,78.0,3.9,15.0,78.0,69.1,53.13
2017,11,8,14,45,0.0,70.5,3.8,15.0,70.5,62.33,47.51
2017,11,8,15,0,0.0,63.0,3.7,15.0,63.0,55.66,41.93
2017,11,8,15,15,0.0,54.5,3.6,14.5,54.5,48.12,35.62
2017,11,8,15,30,0.0,46.0,3.5,14.0,46.0,40.58,29.22
2017,11,8,15,45,0.0,37.0,3.4,14.0,37.0,32.61,22.3
2017,11,8,16,0,0.0,28.0,3.3,14.0,28.0,24.65,15.32
2017,11,8,16,15,0.0,20.0,3.25,14.0,20.0,17.59,9.07
2017,11,8,16,30,0.0,12.0,3.2,14.0,12.0,10.54,2.62
2017,11,8,16,45,0.0,6.0,3.2,14.0,6.0,5.26,0.0
2017,11,8,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,10.0,1.3,12.0,10.0,0.0,0.0
2017,11,9,7,0,0.0,20.0,1.3,12.0,20.0,18.19,0.0
2017,11,9,7,15,237.5,26.5,1.35,12.5,56.5,21.71,10.59
2017,11,9,7,30,475.0,33.0,1.4,13.0,93.0,26.42,17.28
2017,11,9,7,45,549.0,40.0,1.45,13.5,136.0,34.15,24.61
2017,11,9,8,0,623.0,47.0,1.5,14.0,179.0,39.41,29.54
2017,11,9,8,15,672.0,51.5,1.5,14.0,223.0,42.27,32.27
2017,11,9,8,30,721.0,56.0,1.5,14.0,267.0,45.15,34.9
2017,11,9,8,45,483.5,101.5,1.55,14.0,252.0,72.93,59.59
2017,11,9,9,0,246.0,147.0,1.6,14.0,237.0,105.94,88.53
2017,11,9,9,15,253.0,161.5,1.65,14.0,262.5,114.82,96.07
2017,11,9,9,30,260.0,176.0,1.7,14.0,288.0,133.86,102.12
2017,11,9,9,45,200.0,194.5,1.8,14.5,284.5,164.75,124.52
2017,11,9,10,0,140.0,213.0,1.9,15.0,281.0,184.03,141.36
2017,11,9,10,15,242.0,213.0,1.95,15.0,337.0,212.23,160.0
2017,11,9,10,30,344.0,213.0,2.0,15.0,393.0,253.78,190.84
2017,11,9,10,45,383.0,212.0,2.1,15.5,418.5,285.49,216.73
2017,11,9,11,0,422.0,211.0,2.2,16.0,444.0,320.0,245.24
2017,11,9,11,15,389.0,223.5,2.25,16.0,441.0,340.84,264.64
2017,11,9,11,30,356.0,236.0,2.3,16.0,438.0,358.63,281.02
2017,11,9,11,45,352.0,239.0,2.35,16.0,440.0,378.34,298.21
2017,11,9,12,0,348.0,242.0,2.4,16.0,442.0,396.95,314.25
2017,11,9,12,15,347.5,239.5,2.45,16.0,438.0,411.2,326.76
2017,11,9,12,30,347.0,237.0,2.5,16.0,434.0,424.3,338.25
2017,11,9,12,45,324.5,236.0,2.55,16.0,416.5,424.85,339.72
2017,11,9,13,0,302.0,235.0,2.6,16.0,399.0,423.23,339.39
2017,11,9,13,15,305.0,223.5,2.6,16.0,384.0,424.93,341.87
2017,11,9,13,30,308.0,212.0,2.6,16.0,369.0,425.27,343.27
2017,11,9,13,45,319.0,198.0,2.6,16.0,353.0,426.82,345.77
2017,11,9,14,0,330.0,184.0,2.6,16.0,337.0,427.03,347.21
2017,11,9,14,15,335.5,168.5,2.55,15.5,314.5,420.34,343.72
2017,11,9,14,30,341.0,153.0,2.5,15.0,292.0,411.98,338.85
2017,11,9,14,45,326.0,141.0,2.5,15.0,263.5,392.17,323.79
2017,11,9,15,0,311.0,129.0,2.5,15.0,235.0,371.06,307.41
2017,11,9,15,15,296.5,113.5,2.35,15.0,203.5,344.68,286.19
2017,11,9,15,30,282.0,98.0,2.2,15.0,172.0,317.17,263.47
2017,11,9,15,45,255.0,81.5,2.05,15.0,139.5,279.17,231.25
2017,11,9,16,0,228.0,65.0,1.9,15.0,107.0,240.71,197.7
2017,11,9,16,15,183.0,48.5,1.75,14.5,76.0,191.0,153.84
2017,11,9,16,30,138.0,32.0,1.6,14.0,45.0,156.04,115.79
2017,11,9,16,45,69.0,16.0,1.45,13.5,22.5,67.98,0.0
2017,11,9,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,3.0,1.6,12.5,3.0,0.0,0.0
2017,11,10,7,0,0.0,6.0,1.6,13.0,6.0,5.46,0.0
2017,11,10,7,15,0.0,19.0,1.65,13.0,19.0,16.74,6.34
2017,11,10,7,30,0.0,32.0,1.7,13.0,32.0,28.03,18.58
2017,11,10,7,45,0.0,48.5,1.8,13.5,48.5,41.76,31.25
2017,11,10,8,0,0.0,65.0,1.9,14.0,65.0,55.31,43.59
2017,11,10,8,15,0.0,81.0,1.9,14.0,81.0,68.35,55.41
2017,11,10,8,30,0.0,97.0,1.9,14.0,97.0,81.23,66.92
2017,11,10,8,45,2.0,111.5,1.95,14.0,112.5,92.92,77.21
2017,11,10,9,0,4.0,126.0,2.0,14.0,128.0,104.46,87.25
2017,11,10,9,15,5.5,137.5,2.0,14.0,140.0,113.76,95.21
2017,11,10,9,30,7.0,149.0,2.0,14.0,152.0,123.72,98.93
2017,11,10,9,45,3.5,115.0,2.05,14.5,116.5,99.59,78.45
2017,11,10,10,0,0.0,81.0,2.1,15.0,81.0,71.69,55.0
2017,11,10,10,15,16.0,143.5,2.15,15.0,152.0,126.61,99.94
2017,11,10,10,30,32.0,206.0,2.2,15.0,223.0,178.41,141.62
2017,11,10,10,45,19.5,194.0,2.25,15.5,204.5,172.0,136.47
2017,11,10,11,0,7.0,182.0,2.3,16.0,186.0,160.14,126.9
2017,11,10,11,15,10.0,191.0,2.35,16.0,196.5,170.13,134.96
2017,11,10,11,30,13.0,200.0,2.4,16.0,207.0,180.51,143.32
2017,11,10,11,45,45.0,226.5,2.45,16.0,252.0,221.45,176.23
2017,11,10,12,0,77.0,253.0,2.5,16.0,297.0,265.07,211.21
2017,11,10,12,15,118.0,255.5,2.5,16.0,322.5,299.59,239.04
2017,11,10,12,30,159.0,258.0,2.5,16.0,348.0,332.7,265.89
2017,11,10,12,45,79.5,200.5,2.5,16.0,245.5,232.74,186.47
2017,11,10,13,0,0.0,143.0,2.5,16.0,143.0,128.3,101.09
2017,11,10,13,15,5.0,160.0,2.45,16.0,162.5,148.03,117.66
2017,11,10,13,30,10.0,177.0,2.4,16.0,182.0,168.84,134.9
2017,11,10,13,45,67.5,189.5,2.4,16.0,220.5,230.23,186.27
2017,11,10,14,0,125.0,202.0,2.4,16.0,259.0,297.75,241.88
2017,11,10,14,15,122.0,187.5,2.3,15.5,240.0,285.08,232.42
2017,11,10,14,30,119.0,173.0,2.2,15.0,221.0,271.67,222.54
2017,11,10,14,45,437.5,116.5,2.15,15.0,267.5,451.38,372.54
2017,11,10,15,0,756.0,60.0,2.1,15.0,314.0,604.49,494.78
2017,11,10,15,15,718.0,56.0,1.95,14.5,272.0,571.15,468.09
2017,11,10,15,30,680.0,52.0,1.8,14.0,230.0,535.75,440.17
2017,11,10,15,45,624.5,47.0,1.65,14.0,186.5,486.12,398.88
2017,11,10,16,0,569.0,42.0,1.5,14.0,143.0,435.67,355.14
