Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,16,15,471.5,34.5,1.4,13.5,101.5,363.57,292.2
2017,11,10,16,30,374.0,27.0,1.3,13.0,60.0,289.27,214.05
2017,11,10,16,45,187.0,13.5,1.2,13.0,30.0,141.87,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,6,45,82.5,6.0,0.35,11.0,8.0,0.0,0.0
2017,11,11,7,0,165.0,12.0,0.3,11.0,16.0,10.91,0.0
2017,11,11,7,15,313.5,22.0,0.3,11.0,51.0,17.89,6.6
2017,11,11,7,30,462.0,32.0,0.3,11.0,86.0,25.74,16.76
2017,11,11,7,45,540.5,38.5,0.3,11.5,129.0,32.97,23.78
2017,11,11,8,0,619.0,45.0,0.3,12.0,172.0,37.82,28.41
2017,11,11,8,15,668.5,49.5,0.35,12.0,215.5,40.73,31.21
2017,11,11,8,30,718.0,54.0,0.4,12.0,259.0,43.67,33.92
2017,11,11,8,45,749.5,57.5,0.5,12.5,300.0,45.67,35.63
2017,11,11,9,0,781.0,61.0,0.6,13.0,341.0,47.69,37.31
2017,11,11,9,15,804.0,64.0,0.55,13.0,377.5,49.26,38.64
2017,11,11,9,30,827.0,67.0,0.5,13.0,414.0,70.23,40.55
2017,11,11,9,45,475.5,138.0,0.5,13.5,340.5,137.06,91.74
2017,11,11,10,0,124.0,209.0,0.5,14.0,267.0,177.78,136.81
2017,11,11,10,15,487.0,146.0,0.5,14.0,394.0,202.54,141.24
2017,11,11,10,30,850.0,83.0,0.5,14.0,521.0,267.91,182.34
2017,11,11,10,45,613.5,150.5,0.5,14.5,472.0,298.9,218.23
2017,11,11,11,0,377.0,218.0,0.5,15.0,423.0,307.76,233.71
2017,11,11,11,15,405.5,215.5,0.55,15.0,440.0,337.4,258.56
2017,11,11,11,30,434.0,213.0,0.6,15.0,457.0,370.55,285.91
2017,11,11,11,45,654.5,150.0,0.65,15.5,519.5,439.03,338.34
2017,11,11,12,0,875.0,87.0,0.7,16.0,582.0,515.4,396.85
2017,11,11,12,15,872.5,86.5,0.75,16.0,576.5,545.79,422.01
2017,11,11,12,30,870.0,86.0,0.8,16.0,571.0,573.49,445.14
2017,11,11,12,45,446.0,144.5,0.9,16.0,393.0,410.72,324.76
2017,11,11,13,0,22.0,203.0,1.0,16.0,215.0,197.98,156.49
2017,11,11,13,15,437.0,140.5,1.05,15.5,360.5,429.36,345.85
2017,11,11,13,30,852.0,78.0,1.1,15.0,506.0,643.77,510.64
2017,11,11,13,45,840.0,76.0,1.2,15.0,479.0,648.65,514.4
2017,11,11,14,0,828.0,74.0,1.3,15.0,452.0,650.22,517.89
2017,11,11,14,15,809.0,72.0,1.35,15.0,419.0,643.86,514.94
2017,11,11,14,30,790.0,70.0,1.4,15.0,386.0,634.3,509.48
2017,11,11,14,45,764.0,66.5,1.45,15.0,347.5,615.19,496.61
2017,11,11,15,0,738.0,63.0,1.5,15.0,309.0,593.27,481.17
2017,11,11,15,15,698.5,59.0,1.5,14.5,267.5,559.19,456.2
2017,11,11,15,30,659.0,55.0,1.5,14.0,226.0,523.05,428.51
2017,11,11,15,45,602.0,49.5,1.5,14.0,182.5,477.4,390.88
2017,11,11,16,0,545.0,44.0,1.5,14.0,139.0,427.11,347.73
2017,11,11,16,15,445.5,35.5,1.5,13.5,98.0,347.6,279.2
2017,11,11,16,30,346.0,27.0,1.5,13.0,57.0,271.79,198.18
2017,11,11,16,45,173.0,13.5,1.55,12.5,28.5,132.67,0.0
2017,11,11,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,5.0,1.4,10.5,5.0,0.0,0.0
2017,11,12,7,0,0.0,10.0,1.4,11.0,10.0,9.1,0.0
2017,11,12,7,15,96.0,24.5,1.4,11.0,35.5,19.91,6.93
2017,11,12,7,30,192.0,39.0,1.4,11.0,61.0,30.18,20.42
2017,11,12,7,45,232.0,54.5,1.4,11.5,93.0,41.55,31.24
2017,11,12,8,0,272.0,70.0,1.4,12.0,125.0,52.54,41.43
2017,11,12,8,15,296.5,85.0,1.45,12.0,157.5,62.76,50.83
2017,11,12,8,30,321.0,100.0,1.5,12.0,190.0,72.64,59.78
2017,11,12,8,45,338.5,113.0,1.55,12.5,221.0,80.74,66.87
2017,11,12,9,0,356.0,126.0,1.6,13.0,252.0,88.61,73.62
2017,11,12,9,15,364.5,139.5,1.55,13.0,280.5,96.56,80.49
2017,11,12,9,30,373.0,153.0,1.5,13.0,309.0,113.65,85.44
2017,11,12,9,45,217.0,175.0,1.5,13.5,267.5,145.76,109.16
2017,11,12,10,0,61.0,197.0,1.5,14.0,226.0,164.92,129.81
2017,11,12,10,15,152.5,210.0,1.5,14.0,287.0,194.21,149.57
2017,11,12,10,30,244.0,223.0,1.5,14.0,348.0,234.41,179.1
2017,11,12,10,45,357.5,208.0,1.5,14.0,398.0,271.07,206.3
2017,11,12,11,0,471.0,193.0,1.5,14.0,448.0,316.52,241.88
2017,11,12,11,15,459.0,200.5,1.5,14.0,452.5,344.14,266.53
2017,11,12,11,30,447.0,208.0,1.5,14.0,457.0,369.96,289.31
2017,11,12,11,45,661.5,144.0,1.55,14.5,514.5,434.33,339.85
2017,11,12,12,0,876.0,80.0,1.6,15.0,572.0,505.85,396.32
2017,11,12,12,15,873.5,79.5,1.6,15.0,566.5,535.38,421.42
2017,11,12,12,30,871.0,79.0,1.6,15.0,561.0,562.23,444.24
2017,11,12,12,45,579.0,153.5,1.6,15.0,471.0,498.68,396.44
2017,11,12,13,0,287.0,228.0,1.6,15.0,381.0,403.89,322.78
2017,11,12,13,15,550.0,156.5,1.6,15.0,435.5,514.25,412.39
2017,11,12,13,30,813.0,85.0,1.6,15.0,490.0,623.6,498.23
2017,11,12,13,45,805.5,81.0,1.65,15.0,464.5,628.79,503.09
2017,11,12,14,0,798.0,77.0,1.7,15.0,439.0,630.81,506.44
2017,11,12,14,15,778.0,74.5,1.7,15.0,406.0,623.09,501.97
2017,11,12,14,30,758.0,72.0,1.7,15.0,373.0,612.25,495.02
2017,11,12,14,45,737.5,67.5,1.7,15.0,336.5,595.79,483.61
2017,11,12,15,0,717.0,63.0,1.7,15.0,300.0,576.57,469.68
2017,11,12,15,15,677.0,59.0,1.6,14.5,258.5,542.45,443.82
2017,11,12,15,30,637.0,55.0,1.5,14.0,217.0,510.76,418.69
2017,11,12,15,45,583.5,48.5,1.45,14.0,175.5,462.23,378.57
2017,11,12,16,0,530.0,42.0,1.4,14.0,134.0,413.38,336.32
2017,11,12,16,15,430.5,34.0,1.35,13.5,94.0,335.23,268.54
2017,11,12,16,30,331.0,26.0,1.3,13.0,54.0,260.23,185.92
2017,11,12,16,45,165.5,13.0,1.3,12.5,27.0,103.52,0.0
2017,11,12,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,2.0,1.9,13.0,2.0,0.0,0.0
2017,11,13,7,0,0.0,4.0,1.9,13.0,4.0,3.64,0.0
2017,11,13,7,15,0.0,16.5,1.95,13.0,16.5,14.53,2.53
2017,11,13,7,30,0.0,29.0,2.0,13.0,29.0,25.46,16.07
2017,11,13,7,45,0.0,45.5,2.1,13.5,45.5,39.2,28.85
2017,11,13,8,0,0.0,62.0,2.2,14.0,62.0,52.76,41.23
2017,11,13,8,15,0.0,78.5,2.2,14.0,78.5,66.16,53.41
2017,11,13,8,30,0.0,95.0,2.2,14.0,95.0,79.4,65.29
2017,11,13,8,45,3.5,109.5,2.25,14.5,111.0,91.09,75.48
2017,11,13,9,0,7.0,124.0,2.3,15.0,127.0,102.64,85.38
2017,11,13,9,15,7.0,134.5,2.3,15.0,138.0,111.24,92.74
2017,11,13,9,30,7.0,145.0,2.3,15.0,149.0,120.21,95.78
2017,11,13,9,45,8.5,155.0,2.3,15.0,159.5,130.03,103.52
2017,11,13,10,0,10.0,165.0,2.3,15.0,170.0,139.99,111.4
2017,11,13,10,15,64.0,196.0,2.3,15.0,228.5,171.08,134.38
2017,11,13,10,30,118.0,227.0,2.3,15.0,287.0,209.99,164.01
2017,11,13,10,45,158.0,234.5,2.3,15.5,317.5,236.85,184.58
2017,11,13,11,0,198.0,242.0,2.3,16.0,348.0,267.21,208.38
2017,11,13,11,15,99.0,189.0,2.3,16.0,242.0,200.99,158.33
2017,11,13,11,30,0.0,136.0,2.3,16.0,136.0,119.86,94.08
2017,11,13,11,45,31.0,189.0,2.3,16.0,206.0,181.86,144.62
2017,11,13,12,0,62.0,242.0,2.3,16.0,276.0,247.12,197.0
2017,11,13,12,15,45.5,229.0,2.25,16.0,254.5,231.84,184.82
2017,11,13,12,30,29.0,216.0,2.2,16.0,233.0,214.8,171.3
2017,11,13,12,45,14.5,149.5,2.2,16.0,158.0,142.11,112.57
2017,11,13,13,0,0.0,83.0,2.2,16.0,83.0,73.49,56.01
2017,11,13,13,15,0.0,66.0,2.2,16.0,66.0,58.37,43.53
2017,11,13,13,30,0.0,49.0,2.2,16.0,49.0,43.27,30.93
2017,11,13,13,45,0.0,67.0,2.2,16.0,67.0,59.24,44.42
2017,11,13,14,0,0.0,85.0,2.2,16.0,85.0,75.43,58.08
2017,11,13,14,15,0.0,100.0,2.15,15.5,100.0,90.08,70.58
2017,11,13,14,30,0.0,115.0,2.1,15.0,115.0,106.0,84.18
2017,11,13,14,45,0.0,103.0,2.05,15.0,103.0,95.03,75.1
2017,11,13,15,0,0.0,91.0,2.0,15.0,91.0,84.0,65.92
2017,11,13,15,15,0.0,78.5,1.85,15.0,78.5,72.36,56.11
2017,11,13,15,30,0.0,66.0,1.7,15.0,66.0,60.62,46.09
2017,11,13,15,45,0.0,52.5,1.6,15.0,52.5,47.63,34.88
2017,11,13,16,0,0.0,39.0,1.5,15.0,39.0,34.42,23.38
2017,11,13,16,15,0.0,27.0,1.4,14.5,27.0,23.8,14.04
2017,11,13,16,30,0.0,15.0,1.3,14.0,15.0,13.19,3.92
2017,11,13,16,45,0.0,7.5,1.2,13.5,7.5,6.82,0.0
2017,11,13,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,15,204.5,16.0,1.5,10.0,38.0,12.64,0.52
2017,11,14,7,30,409.0,32.0,1.5,10.0,76.0,26.01,16.66
2017,11,14,7,45,503.0,39.0,1.5,10.5,118.5,30.9,21.83
2017,11,14,8,0,597.0,46.0,1.5,11.0,161.0,39.06,29.49
2017,11,14,8,15,651.0,51.0,1.35,11.5,204.5,42.37,32.63
2017,11,14,8,30,705.0,56.0,1.2,12.0,248.0,45.69,35.67
2017,11,14,8,45,743.5,58.5,1.1,12.5,290.0,46.81,36.63
2017,11,14,9,0,782.0,61.0,1.0,13.0,332.0,48.03,37.61
2017,11,14,9,15,806.0,63.5,0.95,13.0,368.5,49.22,38.61
2017,11,14,9,30,830.0,66.0,0.9,13.0,405.0,61.86,38.65
2017,11,14,9,45,847.5,67.5,0.85,13.5,437.0,110.45,57.63
2017,11,14,10,0,865.0,69.0,0.8,14.0,469.0,165.55,95.06
2017,11,14,10,15,876.5,70.5,0.85,14.0,494.0,214.3,134.35
2017,11,14,10,30,888.0,72.0,0.9,14.0,519.0,262.89,176.76
2017,11,14,10,45,896.5,72.5,0.95,14.5,537.0,309.46,218.41
2017,11,14,11,0,905.0,73.0,1.0,15.0,555.0,355.13,259.24
2017,11,14,11,15,908.5,73.5,1.05,15.0,565.0,397.9,297.81
2017,11,14,11,30,912.0,74.0,1.1,15.0,575.0,438.95,334.28
2017,11,14,11,45,914.0,73.5,1.15,15.0,578.0,476.49,367.3
2017,11,14,12,0,916.0,73.0,1.2,15.0,581.0,511.82,397.89
2017,11,14,12,15,914.0,73.0,1.2,15.0,575.5,543.26,424.6
2017,11,14,12,30,912.0,73.0,1.2,15.0,570.0,571.97,448.67
2017,11,14,12,45,906.0,72.5,1.25,15.5,557.0,595.08,467.62
2017,11,14,13,0,900.0,72.0,1.3,16.0,544.0,615.07,483.91
2017,11,14,13,15,766.0,98.5,1.25,15.5,489.5,585.94,463.67
2017,11,14,13,30,632.0,125.0,1.2,15.0,435.0,548.39,436.76
2017,11,14,13,45,566.5,133.5,1.2,15.0,400.5,527.71,422.28
2017,11,14,14,0,501.0,142.0,1.2,15.0,366.0,498.86,401.16
2017,11,14,14,15,661.0,102.5,1.2,15.0,374.5,574.68,461.83
2017,11,14,14,30,821.0,63.0,1.2,15.0,383.0,638.16,511.61
2017,11,14,14,45,794.5,60.0,1.2,15.0,344.5,619.61,498.03
2017,11,14,15,0,768.0,57.0,1.2,15.0,306.0,598.2,482.65
2017,11,14,15,15,729.0,53.5,1.1,14.5,264.0,565.38,457.97
2017,11,14,15,30,690.0,50.0,1.0,14.0,222.0,530.47,430.6
2017,11,14,15,45,629.5,45.0,0.95,14.0,178.5,478.41,388.08
2017,11,14,16,0,569.0,40.0,0.9,14.0,135.0,425.64,342.99
2017,11,14,16,15,466.0,32.5,0.95,13.5,94.0,351.89,278.87
2017,11,14,16,30,363.0,25.0,1.0,13.0,53.0,272.84,185.19
2017,11,14,16,45,181.5,12.5,1.1,13.0,26.5,110.91,0.0
2017,11,14,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,12.5,1.75,10.0,12.5,10.99,0.0
2017,11,15,7,30,0.0,25.0,1.9,10.0,25.0,22.04,13.12
2017,11,15,7,45,0.0,41.0,2.1,10.5,41.0,35.58,25.91
2017,11,15,8,0,0.0,57.0,2.3,11.0,57.0,48.82,38.15
2017,11,15,8,15,0.0,74.0,2.25,11.0,74.0,62.64,50.85
2017,11,15,8,30,0.0,91.0,2.2,11.0,91.0,76.27,63.24
2017,11,15,8,45,3.5,106.5,2.2,11.0,108.0,88.69,74.37
2017,11,15,9,0,7.0,122.0,2.2,11.0,125.0,100.95,85.23
2017,11,15,9,15,3.5,98.0,2.2,11.5,99.5,84.25,70.09
2017,11,15,9,30,0.0,74.0,2.2,12.0,74.0,65.45,50.66
2017,11,15,9,45,0.0,75.5,2.25,12.5,75.5,66.78,51.62
2017,11,15,10,0,0.0,77.0,2.3,13.0,77.0,68.12,52.55
2017,11,15,10,15,0.0,102.0,2.35,13.0,102.0,89.46,70.46
2017,11,15,10,30,0.0,127.0,2.4,13.0,127.0,110.56,88.01
2017,11,15,10,45,19.5,171.5,2.45,13.5,181.5,152.98,122.23
2017,11,15,11,0,39.0,216.0,2.5,14.0,236.0,195.92,156.58
2017,11,15,11,15,19.5,158.5,2.55,14.0,168.5,145.59,115.86
2017,11,15,11,30,0.0,101.0,2.6,14.0,101.0,89.35,69.64
2017,11,15,11,45,0.0,101.5,2.7,14.5,101.5,89.85,69.97
2017,11,15,12,0,0.0,102.0,2.8,15.0,102.0,90.36,70.26
2017,11,15,12,15,34.0,169.5,2.95,15.0,187.5,171.07,137.02
2017,11,15,12,30,68.0,237.0,3.1,15.0,273.0,255.37,205.62
2017,11,15,12,45,53.0,224.5,3.3,15.0,252.5,239.84,193.19
2017,11,15,13,0,38.0,212.0,3.5,15.0,232.0,222.92,179.74
2017,11,15,13,15,57.0,211.5,3.6,15.0,240.5,237.81,192.55
2017,11,15,13,30,76.0,211.0,3.7,15.0,249.0,253.64,206.14
2017,11,15,13,45,91.0,201.5,3.8,15.0,244.0,257.91,210.4
2017,11,15,14,0,106.0,192.0,3.9,15.0,239.0,262.27,214.82
2017,11,15,14,15,155.0,176.5,3.85,14.5,239.5,292.76,241.6
2017,11,15,14,30,204.0,161.0,3.8,14.0,240.0,312.58,259.72
2017,11,15,14,45,194.0,146.0,3.8,14.0,215.0,293.05,244.1
2017,11,15,15,0,184.0,131.0,3.8,14.0,190.0,272.66,227.58
2017,11,15,15,15,171.0,114.0,3.75,14.0,163.0,246.89,206.17
2017,11,15,15,30,158.0,97.0,3.7,14.0,136.0,220.41,183.65
2017,11,15,15,45,137.0,79.0,3.65,14.0,108.0,186.77,154.42
2017,11,15,16,0,116.0,61.0,3.6,14.0,80.0,152.66,124.15
2017,11,15,16,15,79.0,43.5,3.65,14.0,55.0,109.32,85.18
2017,11,15,16,30,42.0,26.0,3.7,14.0,30.0,63.37,38.23
2017,11,15,16,45,21.0,13.0,3.8,14.0,15.0,23.29,0.0
2017,11,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,14.5,1.55,11.0,14.5,12.77,0.0
2017,11,16,7,30,0.0,29.0,1.6,11.0,29.0,25.25,15.59
2017,11,16,7,45,0.0,46.5,1.65,11.0,46.5,39.66,29.39
2017,11,16,8,0,0.0,64.0,1.7,11.0,64.0,53.87,42.61
2017,11,16,8,15,6.0,80.0,1.75,11.0,82.0,66.87,54.61
2017,11,16,8,30,12.0,96.0,1.8,11.0,100.0,79.74,66.32
2017,11,16,8,45,16.5,111.5,1.85,11.5,117.0,92.12,77.27
2017,11,16,9,0,21.0,127.0,1.9,12.0,134.0,104.35,87.89
2017,11,16,9,15,18.5,137.5,1.9,12.0,144.5,112.95,95.34
2017,11,16,9,30,16.0,148.0,1.9,12.0,155.0,121.71,102.85
2017,11,16,9,45,8.0,99.0,1.95,12.0,102.5,86.7,68.31
2017,11,16,10,0,0.0,50.0,2.0,12.0,50.0,44.15,32.31
2017,11,16,10,15,0.0,99.0,2.0,12.0,99.0,86.93,68.64
2017,11,16,10,30,0.0,148.0,2.0,12.0,148.0,127.66,102.64
2017,11,16,10,45,0.0,133.0,2.05,12.0,133.0,116.0,92.72
2017,11,16,11,0,0.0,118.0,2.1,12.0,118.0,103.72,82.38
2017,11,16,11,15,0.0,132.0,2.1,12.0,132.0,116.0,92.6
2017,11,16,11,30,0.0,146.0,2.1,12.0,146.0,128.46,102.9
2017,11,16,11,45,0.0,147.0,2.15,12.0,147.0,129.77,103.95
2017,11,16,12,0,0.0,148.0,2.2,12.0,148.0,131.09,105.04
2017,11,16,12,15,0.0,103.5,2.2,12.0,103.5,91.76,72.22
2017,11,16,12,30,0.0,59.0,2.2,12.0,59.0,52.16,38.88
2017,11,16,12,45,0.0,49.5,2.25,12.5,49.5,43.73,31.7
2017,11,16,13,0,0.0,40.0,2.3,13.0,40.0,35.31,24.51
2017,11,16,13,15,0.0,94.0,2.3,13.0,94.0,83.46,65.33
2017,11,16,13,30,0.0,148.0,2.3,13.0,148.0,134.58,108.16
2017,11,16,13,45,0.0,143.5,2.35,13.0,143.5,131.2,105.43
2017,11,16,14,0,0.0,139.0,2.4,13.0,139.0,127.92,102.89
2017,11,16,14,15,9.5,141.5,2.4,13.0,145.0,138.3,112.02
2017,11,16,14,30,19.0,144.0,2.4,13.0,151.0,149.62,121.92
2017,11,16,14,45,15.0,130.0,2.4,13.0,135.5,134.56,109.39
2017,11,16,15,0,11.0,116.0,2.4,13.0,120.0,119.42,96.69
2017,11,16,15,15,6.0,100.5,2.3,12.5,102.5,101.84,81.86
2017,11,16,15,30,1.0,85.0,2.2,12.0,85.0,84.18,66.73
2017,11,16,15,45,0.5,67.5,2.15,12.0,67.5,66.71,51.5
2017,11,16,16,0,0.0,50.0,2.1,12.0,50.0,48.7,35.68
2017,11,16,16,15,0.0,34.0,1.95,12.0,34.0,32.23,21.03
2017,11,16,16,30,0.0,18.0,1.8,12.0,18.0,15.86,4.94
2017,11,16,16,45,0.0,9.0,1.7,12.0,9.0,8.19,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,229.0,13.5,2.0,9.5,35.5,11.59,0.0
2017,11,17,7,30,458.0,27.0,2.0,10.0,71.0,23.9,14.32
2017,11,17,7,45,553.0,33.5,2.05,10.5,114.5,28.97,19.97
2017,11,17,8,0,648.0,40.0,2.1,11.0,158.0,34.02,24.87
2017,11,17,8,15,701.5,44.0,2.15,11.0,202.0,36.67,27.51
2017,11,17,8,30,755.0,48.0,2.2,11.0,246.0,39.36,30.06
2017,11,17,8,45,792.0,50.5,2.25,11.0,288.0,40.75,31.35
2017,11,17,9,0,829.0,53.0,2.3,11.0,330.0,47.48,37.41
2017,11,17,9,15,851.5,55.5,2.3,11.0,367.5,49.54,39.21
2017,11,17,9,30,874.0,58.0,2.3,11.0,405.0,55.01,44.05
2017,11,17,9,45,884.5,61.5,2.35,11.5,436.0,106.13,55.88
2017,11,17,10,0,895.0,65.0,2.4,12.0,467.0,157.48,88.88
2017,11,17,10,15,905.5,66.0,2.3,12.0,492.5,206.82,128.45
2017,11,17,10,30,916.0,67.0,2.2,12.0,518.0,255.86,171.71
2017,11,17,10,45,923.0,68.0,2.15,12.5,536.0,303.47,215.09
2017,11,17,11,0,930.0,69.0,2.1,13.0,554.0,350.04,257.63
2017,11,17,11,15,934.0,69.5,1.95,13.0,564.5,393.85,297.74
2017,11,17,11,30,938.0,70.0,1.8,13.0,575.0,435.93,335.52
2017,11,17,11,45,939.0,70.0,1.7,13.5,578.0,474.36,368.91
2017,11,17,12,0,940.0,70.0,1.6,14.0,581.0,510.46,399.41
2017,11,17,12,15,938.0,70.0,1.55,14.0,576.0,542.62,426.96
2017,11,17,12,30,936.0,70.0,1.5,14.0,571.0,572.0,451.71
2017,11,17,12,45,924.0,71.5,1.45,14.0,557.0,594.53,470.74
2017,11,17,13,0,912.0,73.0,1.4,14.0,543.0,613.68,486.81
2017,11,17,13,15,904.0,72.0,1.4,14.0,522.5,629.15,500.24
2017,11,17,13,30,896.0,71.0,1.4,14.0,502.0,641.33,511.03
2017,11,17,13,45,883.5,69.5,1.45,14.5,475.0,646.83,516.18
2017,11,17,14,0,871.0,68.0,1.5,15.0,448.0,648.99,518.72
2017,11,17,14,15,853.0,66.0,1.5,14.5,415.0,648.5,520.53
2017,11,17,14,30,835.0,64.0,1.5,14.0,382.0,640.26,516.49
2017,11,17,14,45,808.5,61.0,1.55,14.0,343.5,622.1,504.13
2017,11,17,15,0,782.0,58.0,1.6,14.0,305.0,601.02,489.03
2017,11,17,15,15,742.5,54.0,1.55,13.5,262.5,567.64,463.93
2017,11,17,15,30,703.0,50.0,1.5,13.0,220.0,532.11,435.93
2017,11,17,15,45,641.5,45.0,1.45,13.0,176.0,479.86,392.41
2017,11,17,16,0,580.0,40.0,1.4,13.0,132.0,426.73,346.05
2017,11,17,16,15,470.5,31.5,1.5,12.5,90.5,341.87,271.51
2017,11,17,16,30,361.0,23.0,1.6,12.0,49.0,263.0,161.99
2017,11,17,16,45,180.5,11.5,1.75,11.5,24.5,108.05,0.0
2017,11,17,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,18,7,15,219.5,13.5,1.9,8.0,34.0,10.73,0.0
2017,11,18,7,30,439.0,27.0,2.0,8.0,68.0,24.0,14.3
2017,11,18,7,45,531.5,34.5,2.1,8.5,111.0,29.99,21.0
2017,11,18,8,0,624.0,42.0,2.2,9.0,154.0,35.92,26.76
2017,11,18,8,15,679.5,47.0,2.15,9.5,198.0,39.36,30.1
2017,11,18,8,30,735.0,52.0,2.1,10.0,242.0,42.82,33.31
2017,11,18,8,45,769.0,55.5,2.1,10.5,283.5,44.88,35.16
2017,11,18,9,0,803.0,59.0,2.1,11.0,325.0,46.97,36.96
2017,11,18,9,15,827.5,61.5,2.05,11.0,362.5,48.21,38.03
2017,11,18,9,30,852.0,64.0,2.0,11.0,400.0,50.24,39.78
2017,11,18,9,45,871.0,65.5,2.0,11.5,432.0,105.54,56.79
2017,11,18,10,0,890.0,67.0,2.0,12.0,464.0,155.61,87.78
2017,11,18,10,15,901.0,68.0,1.95,12.0,489.5,204.78,126.76
2017,11,18,10,30,912.0,69.0,1.9,12.0,515.0,253.69,169.62
2017,11,18,10,45,919.0,70.0,1.85,12.5,533.0,301.11,212.63
2017,11,18,11,0,926.0,71.0,1.8,13.0,551.0,347.49,254.85
2017,11,18,11,15,930.0,71.5,1.75,13.0,561.5,391.13,294.87
2017,11,18,11,30,934.0,72.0,1.7,13.0,572.0,433.07,332.71
2017,11,18,11,45,934.0,72.5,1.65,13.5,574.5,471.42,366.2
2017,11,18,12,0,934.0,73.0,1.6,14.0,577.0,507.43,396.84
2017,11,18,12,15,932.0,73.0,1.5,14.0,572.0,539.45,424.07
2017,11,18,12,30,930.0,73.0,1.4,14.0,567.0,568.73,448.44
2017,11,18,12,45,925.0,72.0,1.35,14.5,554.0,592.45,467.5
2017,11,18,13,0,920.0,71.0,1.3,15.0,541.0,613.04,483.73
2017,11,18,13,15,911.0,70.0,1.25,15.0,521.0,628.06,496.37
2017,11,18,13,30,902.0,69.0,1.2,15.0,501.0,639.76,506.32
2017,11,18,13,45,888.5,67.5,1.15,15.0,473.5,644.73,511.14
2017,11,18,14,0,875.0,66.0,1.1,15.0,446.0,646.33,513.35
2017,11,18,14,15,776.0,72.0,1.05,14.5,390.0,602.75,482.31
2017,11,18,14,30,677.0,78.0,1.0,14.0,334.0,553.55,446.68
2017,11,18,14,45,647.5,75.5,0.95,14.0,300.0,534.7,433.12
2017,11,18,15,0,618.0,73.0,0.9,14.0,266.0,513.47,416.93
2017,11,18,15,15,585.0,66.0,0.85,13.5,228.5,482.45,393.4
2017,11,18,15,30,552.0,59.0,0.8,13.0,191.0,449.71,367.48
2017,11,18,15,45,487.0,53.0,0.75,13.0,152.0,396.94,323.63
2017,11,18,16,0,422.0,47.0,0.7,13.0,113.0,344.01,277.92
2017,11,18,16,15,341.0,35.0,0.8,12.5,77.0,276.22,217.83
2017,11,18,16,30,260.0,23.0,0.9,12.0,41.0,204.14,119.02
2017,11,18,16,45,130.0,11.5,1.0,12.0,20.5,80.43,0.0
2017,11,18,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,19,7,15,199.0,13.5,1.55,7.0,31.0,10.78,0.0
2017,11,19,7,30,398.0,27.0,1.5,7.0,62.0,22.03,12.46
2017,11,19,7,45,491.5,34.5,1.45,7.5,103.5,27.51,18.85
2017,11,19,8,0,585.0,42.0,1.4,8.0,145.0,35.92,26.87
2017,11,19,8,15,641.0,47.0,1.3,8.0,187.5,39.33,30.27
2017,11,19,8,30,697.0,52.0,1.2,8.0,230.0,42.75,33.55
2017,11,19,8,45,733.5,56.0,1.15,8.5,271.0,45.22,35.79
2017,11,19,9,0,770.0,60.0,1.1,9.0,312.0,47.7,37.96
2017,11,19,9,15,795.0,62.5,0.95,9.5,348.5,48.9,38.92
2017,11,19,9,30,820.0,65.0,0.8,10.0,385.0,50.15,39.91
2017,11,19,9,45,811.5,74.0,0.7,11.0,411.5,100.3,55.25
2017,11,19,10,0,803.0,83.0,0.6,12.0,438.0,151.01,87.63
2017,11,19,10,15,761.0,91.0,0.75,12.0,442.5,194.06,123.39
2017,11,19,10,30,719.0,99.0,0.9,12.0,447.0,228.03,155.38
2017,11,19,10,45,783.0,94.0,1.1,12.5,485.5,280.81,199.7
2017,11,19,11,0,847.0,89.0,1.3,13.0,524.0,333.82,244.94
2017,11,19,11,15,751.5,111.0,1.2,13.0,503.0,357.91,270.77
2017,11,19,11,30,656.0,133.0,1.1,13.0,482.0,375.87,290.18
2017,11,19,11,45,643.5,140.5,1.05,13.0,484.0,407.08,317.64
2017,11,19,12,0,631.0,148.0,1.0,13.0,486.0,435.92,342.38
2017,11,19,12,15,540.5,170.5,0.9,13.0,458.5,434.5,343.2
2017,11,19,12,30,450.0,193.0,0.8,13.0,431.0,429.66,340.62
2017,11,19,12,45,513.5,170.5,0.75,13.5,436.0,460.28,365.05
2017,11,19,13,0,577.0,148.0,0.7,14.0,441.0,495.69,392.46
2017,11,19,13,15,562.5,147.5,0.75,14.0,424.0,498.5,396.12
2017,11,19,13,30,548.0,147.0,0.8,14.0,407.0,503.28,401.34
2017,11,19,13,45,451.0,155.5,0.9,14.0,362.0,463.52,372.19
2017,11,19,14,0,354.0,164.0,1.0,14.0,317.0,408.94,331.17
2017,11,19,14,15,476.5,129.0,1.05,14.0,318.0,467.71,379.88
2017,11,19,14,30,599.0,94.0,1.1,14.0,319.0,519.24,421.68
2017,11,19,14,45,569.0,89.5,1.15,14.0,286.0,497.8,405.63
2017,11,19,15,0,539.0,85.0,1.2,14.0,253.0,474.08,387.9
2017,11,19,15,15,507.0,76.5,1.1,13.5,216.5,442.68,363.46
2017,11,19,15,30,475.0,68.0,1.0,13.0,180.0,409.66,336.74
2017,11,19,15,45,427.0,57.5,0.95,13.0,142.5,363.34,297.75
2017,11,19,16,0,379.0,47.0,0.9,13.0,105.0,316.79,256.94
2017,11,19,16,15,296.0,35.0,0.9,12.5,71.0,248.96,196.09
2017,11,19,16,30,213.0,23.0,0.9,12.0,37.0,176.12,96.76
2017,11,19,16,45,106.5,11.5,0.9,12.0,18.5,67.53,0.0
2017,11,19,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,6.0,1.75,12.0,6.0,5.26,0.0
2017,11,20,7,30,0.0,12.0,1.8,12.0,12.0,10.54,2.7
2017,11,20,7,45,0.0,20.5,1.85,12.5,20.5,18.04,10.1
2017,11,20,8,0,0.0,29.0,1.9,13.0,29.0,25.54,17.06
2017,11,20,8,15,0.0,38.0,1.85,13.0,38.0,33.5,24.4
2017,11,20,8,30,0.0,47.0,1.8,13.0,47.0,41.47,31.68
2017,11,20,8,45,0.0,55.5,1.8,13.0,55.5,49.01,38.5
2017,11,20,9,0,0.0,64.0,1.8,13.0,64.0,56.56,45.24
2017,11,20,9,15,0.0,72.0,1.75,13.0,72.0,63.48,51.35
2017,11,20,9,30,0.0,80.0,1.7,13.0,80.0,70.27,57.29
2017,11,20,9,45,0.0,86.5,1.65,13.5,86.5,75.89,59.18
2017,11,20,10,0,0.0,93.0,1.6,14.0,93.0,81.54,63.71
2017,11,20,10,15,0.0,83.0,1.6,14.0,83.0,73.42,56.76
2017,11,20,10,30,0.0,73.0,1.6,14.0,73.0,64.57,49.24
2017,11,20,10,45,0.0,114.0,1.6,14.0,114.0,99.94,78.82
2017,11,20,11,0,0.0,155.0,1.6,14.0,155.0,134.77,107.53
2017,11,20,11,15,0.0,135.0,1.6,14.0,135.0,118.46,93.91
2017,11,20,11,30,0.0,115.0,1.6,14.0,115.0,101.5,79.83
2017,11,20,11,45,0.0,116.5,1.65,14.5,116.5,103.0,80.92
2017,11,20,12,0,0.0,118.0,1.7,15.0,118.0,104.5,82.01
2017,11,20,12,15,0.0,95.5,1.7,15.0,95.5,84.62,65.53
2017,11,20,12,30,0.0,73.0,1.7,15.0,73.0,64.59,48.87
2017,11,20,12,45,0.0,106.0,1.75,15.0,106.0,94.2,73.64
2017,11,20,13,0,0.0,139.0,1.8,15.0,139.0,124.77,98.99
2017,11,20,13,15,16.5,163.0,1.75,15.0,171.0,157.94,126.6
2017,11,20,13,30,33.0,187.0,1.7,15.0,203.0,201.29,162.35
2017,11,20,13,45,20.0,169.0,1.65,15.5,178.5,169.4,135.99
2017,11,20,14,0,7.0,151.0,1.6,16.0,154.0,144.88,115.7
2017,11,20,14,15,4.5,140.0,1.45,16.0,142.0,133.84,106.78
2017,11,20,14,30,2.0,129.0,1.3,16.0,130.0,122.75,97.73
2017,11,20,14,45,1.0,116.0,1.2,16.0,116.5,110.45,87.63
2017,11,20,15,0,0.0,103.0,1.1,16.0,103.0,98.1,77.39
2017,11,20,15,15,0.0,88.0,1.0,15.5,88.0,84.04,65.73
2017,11,20,15,30,0.0,73.0,0.9,15.0,73.0,69.8,53.72
2017,11,20,15,45,0.0,57.5,0.85,15.0,57.5,54.69,40.68
2017,11,20,16,0,0.0,42.0,0.8,15.0,42.0,39.16,27.17
2017,11,20,16,15,0.0,28.0,0.8,14.5,28.0,24.91,14.6
2017,11,20,16,30,0.0,14.0,0.8,14.0,14.0,12.32,1.06
2017,11,20,16,45,0.0,7.0,0.85,14.0,7.0,6.37,0.0
2017,11,20,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
