Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,15,89.0,14.0,2.15,11.0,21.5,12.73,0.0
2017,11,21,7,30,178.0,28.0,2.2,11.0,43.0,21.9,11.34
2017,11,21,7,45,234.0,42.0,2.25,11.5,74.0,32.43,22.64
2017,11,21,8,0,290.0,56.0,2.3,12.0,105.0,42.66,32.27
2017,11,21,8,15,321.0,70.0,2.25,12.0,138.0,52.51,41.46
2017,11,21,8,30,352.0,84.0,2.2,12.0,171.0,62.06,50.24
2017,11,21,8,45,372.5,96.0,2.2,12.5,202.5,69.83,57.17
2017,11,21,9,0,393.0,108.0,2.2,13.0,234.0,77.39,63.77
2017,11,21,9,15,409.0,118.5,2.1,13.0,263.0,83.66,69.27
2017,11,21,9,30,425.0,129.0,2.0,13.0,292.0,89.81,74.59
2017,11,21,9,45,421.0,143.5,1.95,13.5,316.0,122.25,86.22
2017,11,21,10,0,417.0,158.0,1.9,14.0,340.0,158.68,110.43
2017,11,21,10,15,610.5,119.0,1.8,14.0,402.0,184.59,121.83
2017,11,21,10,30,804.0,80.0,1.7,14.0,464.0,228.14,151.18
2017,11,21,10,45,813.5,81.0,1.65,14.5,481.5,271.81,190.1
2017,11,21,11,0,823.0,82.0,1.6,15.0,499.0,314.93,228.83
2017,11,21,11,15,828.0,82.5,1.5,15.0,509.5,355.31,265.45
2017,11,21,11,30,833.0,83.0,1.4,15.0,520.0,394.32,300.26
2017,11,21,11,45,836.5,82.5,1.35,15.5,523.5,430.21,331.37
2017,11,21,12,0,840.0,82.0,1.3,16.0,527.0,464.23,360.13
2017,11,21,12,15,838.5,82.0,1.25,16.0,523.0,494.3,385.8
2017,11,21,12,30,837.0,82.0,1.2,16.0,519.0,521.91,408.98
2017,11,21,12,45,837.0,79.5,1.15,16.5,508.0,545.14,427.6
2017,11,21,13,0,837.0,77.0,1.1,17.0,497.0,565.69,443.75
2017,11,21,13,15,741.5,95.5,1.0,17.0,457.0,550.9,433.24
2017,11,21,13,30,646.0,114.0,0.9,17.0,417.0,529.78,417.81
2017,11,21,13,45,651.0,105.5,0.85,17.0,396.5,536.82,424.46
2017,11,21,14,0,656.0,97.0,0.8,17.0,376.0,541.32,428.8
2017,11,21,14,15,637.0,93.0,0.75,17.0,347.0,532.99,423.24
2017,11,21,14,30,618.0,89.0,0.7,17.0,318.0,521.99,415.58
2017,11,21,14,45,590.0,84.0,0.65,17.0,284.5,501.53,400.53
2017,11,21,15,0,562.0,79.0,0.6,17.0,251.0,478.78,383.35
2017,11,21,15,15,526.5,72.0,0.6,16.5,214.5,446.95,359.65
2017,11,21,15,30,491.0,65.0,0.6,16.0,178.0,413.51,333.6
2017,11,21,15,45,443.0,54.5,0.6,16.0,141.0,367.34,295.67
2017,11,21,16,0,395.0,44.0,0.6,16.0,104.0,320.93,255.76
2017,11,21,16,15,307.0,33.0,0.65,15.5,70.0,251.56,194.07
2017,11,21,16,30,219.0,22.0,0.7,15.0,36.0,175.59,82.81
2017,11,21,16,45,109.5,11.0,0.8,15.0,18.0,68.2,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,89.5,14.0,2.0,11.5,21.0,12.73,0.0
2017,11,22,7,30,179.0,28.0,2.0,12.0,42.0,21.94,10.81
2017,11,22,7,45,240.0,42.0,2.05,12.5,74.0,32.5,22.52
2017,11,22,8,0,301.0,56.0,2.1,13.0,106.0,42.76,32.19
2017,11,22,8,15,338.0,69.0,2.0,13.0,139.5,51.9,40.72
2017,11,22,8,30,375.0,82.0,1.9,13.0,173.0,60.78,48.88
2017,11,22,8,45,397.0,94.0,1.85,13.5,206.0,68.61,55.85
2017,11,22,9,0,419.0,106.0,1.8,14.0,239.0,76.23,62.49
2017,11,22,9,15,443.0,113.0,1.65,14.0,268.5,80.14,65.88
2017,11,22,9,30,467.0,120.0,1.5,14.0,298.0,84.0,69.18
2017,11,22,9,45,274.0,152.0,1.4,14.5,259.0,124.25,92.01
2017,11,22,10,0,81.0,184.0,1.3,15.0,220.0,153.43,119.58
2017,11,22,10,15,46.0,176.5,1.25,15.5,197.0,150.75,118.18
2017,11,22,10,30,11.0,169.0,1.2,16.0,174.0,145.99,115.48
2017,11,22,10,45,11.5,175.0,1.2,16.5,181.0,152.78,120.69
2017,11,22,11,0,12.0,181.0,1.2,17.0,188.0,159.59,125.89
2017,11,22,11,15,265.5,176.5,1.15,17.0,315.5,242.18,186.57
2017,11,22,11,30,519.0,172.0,1.1,17.0,443.0,349.66,267.72
2017,11,22,11,45,358.5,205.0,1.05,17.5,392.5,334.24,258.87
2017,11,22,12,0,198.0,238.0,1.0,18.0,342.0,305.55,238.64
2017,11,22,12,15,157.0,236.0,0.95,18.0,318.0,294.81,231.33
2017,11,22,12,30,116.0,234.0,0.9,18.0,294.0,280.95,221.07
2017,11,22,12,45,58.0,123.0,0.85,18.0,153.0,144.19,113.39
2017,11,22,13,0,0.0,12.0,0.8,18.0,12.0,10.57,3.23
2017,11,22,13,15,89.0,109.0,0.7,18.0,150.5,159.52,127.78
2017,11,22,13,30,178.0,206.0,0.6,18.0,289.0,317.59,252.76
2017,11,22,13,45,347.0,168.0,0.55,18.0,318.5,397.47,315.45
2017,11,22,14,0,516.0,130.0,0.5,18.0,348.0,481.5,380.32
2017,11,22,14,15,400.0,136.5,0.45,18.0,298.0,422.71,334.84
2017,11,22,14,30,284.0,143.0,0.4,18.0,248.0,349.96,279.16
2017,11,22,14,45,268.5,130.5,0.4,18.0,221.5,330.0,264.79
2017,11,22,15,0,253.0,118.0,0.4,18.0,195.0,308.94,248.69
2017,11,22,15,15,236.0,102.5,0.45,17.5,166.5,282.09,228.18
2017,11,22,15,30,219.0,87.0,0.5,17.0,138.0,254.35,206.15
2017,11,22,15,45,193.5,70.5,0.6,17.0,108.5,219.24,176.89
2017,11,22,16,0,168.0,54.0,0.7,17.0,79.0,183.7,146.16
2017,11,22,16,15,117.5,38.0,0.75,16.5,52.5,134.35,101.93
2017,11,22,16,30,67.0,22.0,0.8,16.0,26.0,77.67,30.73
2017,11,22,16,45,33.5,11.0,0.85,16.0,13.0,27.74,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,0.0,6.0,0.85,13.0,6.0,5.46,0.0
2017,11,23,7,30,0.0,12.0,0.8,13.0,12.0,10.54,1.96
2017,11,23,7,45,0.0,22.0,0.75,13.5,22.0,19.37,11.08
2017,11,23,8,0,0.0,32.0,0.7,14.0,32.0,28.21,19.28
2017,11,23,8,15,0.0,42.5,0.7,14.0,42.5,37.5,27.83
2017,11,23,8,30,0.0,53.0,0.7,14.0,53.0,46.72,36.23
2017,11,23,8,45,0.0,63.5,0.75,14.5,63.5,55.65,44.17
2017,11,23,9,0,0.0,74.0,0.8,15.0,74.0,64.5,51.91
2017,11,23,9,15,0.0,83.0,0.9,15.0,83.0,72.1,58.55
2017,11,23,9,30,0.0,92.0,1.0,15.0,92.0,79.62,65.06
2017,11,23,9,45,0.0,92.5,1.1,15.5,92.5,80.59,62.66
2017,11,23,10,0,0.0,93.0,1.2,16.0,93.0,81.43,63.13
2017,11,23,10,15,10.5,135.5,1.2,16.0,141.0,117.7,92.63
2017,11,23,10,30,21.0,178.0,1.2,16.0,189.0,154.78,122.35
2017,11,23,10,45,10.5,146.0,1.25,16.5,151.5,128.92,101.31
2017,11,23,11,0,0.0,114.0,1.3,17.0,114.0,100.15,77.9
2017,11,23,11,15,7.0,151.0,1.35,17.0,154.5,134.27,105.68
2017,11,23,11,30,14.0,188.0,1.4,17.0,195.0,169.41,133.96
2017,11,23,11,45,14.0,189.0,1.45,17.5,196.5,171.9,135.67
2017,11,23,12,0,14.0,190.0,1.5,18.0,198.0,174.35,137.46
2017,11,23,12,15,8.0,178.0,1.5,18.0,183.0,162.24,127.8
2017,11,23,12,30,2.0,166.0,1.5,18.0,168.0,149.4,117.53
2017,11,23,12,45,1.5,162.5,1.55,18.0,164.0,146.76,115.52
2017,11,23,13,0,1.0,159.0,1.6,18.0,160.0,144.08,113.47
2017,11,23,13,15,14.5,170.0,1.6,18.0,177.0,163.47,129.54
2017,11,23,13,30,28.0,181.0,1.6,18.0,194.0,191.88,152.86
2017,11,23,13,45,26.0,171.0,1.6,18.0,183.0,175.18,139.54
2017,11,23,14,0,24.0,161.0,1.6,18.0,172.0,166.05,132.43
2017,11,23,14,15,12.0,86.0,1.55,18.0,91.5,84.47,65.48
2017,11,23,14,30,0.0,11.0,1.5,18.0,11.0,9.67,2.55
2017,11,23,14,45,0.0,10.0,1.45,18.0,10.0,8.79,1.83
2017,11,23,15,0,0.0,9.0,1.4,18.0,9.0,7.91,1.08
2017,11,23,15,15,0.0,7.5,1.3,17.5,7.5,6.58,0.0
2017,11,23,15,30,0.0,6.0,1.2,17.0,6.0,5.26,0.0
2017,11,23,15,45,0.0,4.5,1.15,16.5,4.5,3.95,0.0
2017,11,23,16,0,0.0,3.0,1.1,16.0,3.0,2.63,0.0
2017,11,23,16,15,0.0,2.0,1.2,15.5,2.0,1.75,0.0
2017,11,23,16,30,0.0,1.0,1.3,15.0,1.0,0.87,0.0
2017,11,23,16,45,0.0,0.5,1.4,15.0,0.5,0.45,0.0
2017,11,23,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,7,15,92.0,12.0,2.45,12.0,19.0,10.91,0.0
2017,11,24,7,30,184.0,24.0,2.5,12.0,38.0,18.84,7.3
2017,11,24,7,45,237.0,38.0,2.55,12.5,68.0,29.46,19.71
2017,11,24,8,0,290.0,52.0,2.6,13.0,98.0,39.78,29.46
2017,11,24,8,15,322.0,65.0,2.45,13.0,130.5,48.97,38.06
2017,11,24,8,30,354.0,78.0,2.3,13.0,163.0,57.9,46.28
2017,11,24,8,45,371.0,91.0,2.15,13.5,194.0,66.5,53.97
2017,11,24,9,0,388.0,104.0,2.0,14.0,225.0,74.86,61.29
2017,11,24,9,15,399.5,115.5,1.9,14.0,253.0,81.9,67.47
2017,11,24,9,30,411.0,127.0,1.8,14.0,281.0,88.79,73.43
2017,11,24,9,45,576.5,102.0,1.7,14.0,337.0,94.72,61.0
2017,11,24,10,0,742.0,77.0,1.6,14.0,393.0,127.79,72.31
2017,11,24,10,15,375.5,121.0,1.55,14.5,281.0,146.07,100.36
2017,11,24,10,30,9.0,165.0,1.5,15.0,169.0,142.17,113.04
2017,11,24,10,45,437.5,118.5,1.5,15.5,336.0,202.2,146.2
2017,11,24,11,0,866.0,72.0,1.5,16.0,503.0,313.22,224.53
2017,11,24,11,15,570.5,147.5,1.45,16.5,434.0,316.14,237.9
2017,11,24,11,30,275.0,223.0,1.4,17.0,365.0,298.06,231.26
2017,11,24,11,45,362.0,206.5,1.35,17.5,394.5,334.45,259.81
2017,11,24,12,0,449.0,190.0,1.3,18.0,424.0,379.58,295.05
2017,11,24,12,15,442.5,190.0,1.3,18.0,419.0,396.54,309.73
2017,11,24,12,30,436.0,190.0,1.3,18.0,414.0,411.78,322.97
2017,11,24,12,45,236.5,195.0,1.35,18.0,316.0,320.38,253.61
2017,11,24,13,0,37.0,200.0,1.4,18.0,218.0,209.62,165.93
2017,11,24,13,15,36.5,192.5,1.4,18.0,210.0,205.33,163.21
2017,11,24,13,30,36.0,185.0,1.4,18.0,202.0,200.84,159.93
2017,11,24,13,45,114.0,182.0,1.45,18.0,230.5,258.4,207.6
2017,11,24,14,0,192.0,179.0,1.5,18.0,259.0,309.28,249.4
2017,11,24,14,15,319.5,148.0,1.45,18.0,269.5,370.82,299.94
2017,11,24,14,30,447.0,117.0,1.4,18.0,280.0,433.84,350.66
2017,11,24,14,45,434.5,106.0,1.35,18.0,251.0,417.29,337.8
2017,11,24,15,0,422.0,95.0,1.3,18.0,222.0,398.89,323.65
2017,11,24,15,15,550.5,69.5,1.25,17.5,210.0,454.67,368.41
2017,11,24,15,30,679.0,44.0,1.2,17.0,198.0,496.16,399.99
2017,11,24,15,45,615.0,39.0,1.2,16.5,156.0,444.42,357.31
2017,11,24,16,0,551.0,34.0,1.2,16.0,114.0,392.25,312.5
2017,11,24,16,15,439.5,26.5,1.2,15.5,76.0,310.66,238.1
2017,11,24,16,30,328.0,19.0,1.2,15.0,38.0,222.73,79.27
2017,11,24,16,45,164.0,9.5,1.3,14.5,19.0,94.82,0.0
2017,11,24,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,74.0,12.0,2.65,11.0,17.0,10.91,0.0
2017,11,25,7,30,148.0,24.0,2.7,11.0,34.0,18.82,6.52
2017,11,25,7,45,193.5,39.0,2.8,11.5,62.5,30.2,20.33
2017,11,25,8,0,239.0,54.0,2.9,12.0,91.0,41.24,30.82
2017,11,25,8,15,266.5,68.5,2.85,12.5,121.5,51.51,40.35
2017,11,25,8,30,294.0,83.0,2.8,13.0,152.0,61.47,49.43
2017,11,25,8,45,306.5,98.0,2.75,13.5,181.5,71.44,58.34
2017,11,25,9,0,319.0,113.0,2.7,14.0,211.0,84.53,69.86
2017,11,25,9,15,332.0,124.5,2.55,14.0,237.5,92.13,76.51
2017,11,25,9,30,345.0,136.0,2.4,14.0,264.0,99.53,82.91
2017,11,25,9,45,373.5,144.0,2.25,14.5,293.0,115.09,83.43
2017,11,25,10,0,402.0,152.0,2.1,15.0,322.0,147.25,102.15
2017,11,25,10,15,465.5,149.0,2.05,15.5,356.5,178.58,122.8
2017,11,25,10,30,529.0,146.0,2.0,16.0,391.0,215.26,150.42
2017,11,25,10,45,491.5,161.5,1.95,16.5,396.0,248.01,180.3
2017,11,25,11,0,454.0,177.0,1.9,17.0,401.0,277.01,206.99
2017,11,25,11,15,371.0,198.0,1.95,17.0,384.0,291.22,222.95
2017,11,25,11,30,288.0,219.0,2.0,17.0,367.0,298.4,232.21
2017,11,25,11,45,239.5,226.5,2.05,17.0,350.0,298.73,234.65
2017,11,25,12,0,191.0,234.0,2.1,17.0,333.0,296.72,234.62
2017,11,25,12,15,228.5,228.0,2.15,17.0,345.5,319.45,253.49
2017,11,25,12,30,266.0,222.0,2.2,17.0,358.0,349.29,277.95
2017,11,25,12,45,325.5,206.0,2.25,17.0,368.5,377.46,301.36
2017,11,25,13,0,385.0,190.0,2.3,17.0,379.0,406.95,325.96
2017,11,25,13,15,333.5,190.5,2.2,17.0,350.0,390.37,313.5
2017,11,25,13,30,282.0,191.0,2.1,17.0,321.0,370.87,298.63
2017,11,25,13,45,263.0,182.0,2.05,17.0,298.0,358.45,289.62
2017,11,25,14,0,244.0,173.0,2.0,17.0,275.0,344.44,279.15
2017,11,25,14,15,336.0,146.5,1.85,16.5,275.0,378.57,308.64
2017,11,25,14,30,428.0,120.0,1.7,16.0,275.0,423.95,346.22
2017,11,25,14,45,408.0,110.5,1.55,16.0,246.0,404.56,330.7
2017,11,25,15,0,388.0,101.0,1.4,16.0,217.0,383.52,313.87
2017,11,25,15,15,365.5,88.5,1.3,15.5,185.0,355.89,291.99
2017,11,25,15,30,343.0,76.0,1.2,15.0,153.0,327.04,268.27
2017,11,25,15,45,306.0,62.5,1.2,15.0,120.0,287.24,234.31
2017,11,25,16,0,269.0,49.0,1.2,15.0,87.0,247.35,198.88
2017,11,25,16,15,201.0,35.0,1.2,14.5,57.5,189.71,145.18
2017,11,25,16,30,133.0,21.0,1.2,14.0,28.0,121.28,35.9
2017,11,25,16,45,66.5,10.5,1.25,14.0,14.0,44.37,0.0
2017,11,25,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,3.6,14.0,2.5,2.27,0.0
2017,11,26,7,30,0.0,5.0,3.6,14.0,5.0,4.38,0.0
2017,11,26,7,45,0.0,10.0,3.6,14.0,10.0,8.78,1.8
2017,11,26,8,0,0.0,15.0,3.6,14.0,15.0,13.18,5.93
2017,11,26,8,15,0.0,20.5,3.65,14.0,20.5,18.02,10.4
2017,11,26,8,30,0.0,26.0,3.7,14.0,26.0,22.88,14.85
2017,11,26,8,45,0.0,31.5,3.75,14.5,31.5,27.74,19.22
2017,11,26,9,0,0.0,37.0,3.8,15.0,37.0,32.6,23.54
2017,11,26,9,15,0.0,42.0,3.75,15.0,42.0,37.03,27.48
2017,11,26,9,30,0.0,47.0,3.7,15.0,47.0,41.46,31.39
2017,11,26,9,45,0.0,31.5,3.7,15.0,31.5,27.76,18.09
2017,11,26,10,0,0.0,16.0,3.7,15.0,16.0,14.08,6.39
2017,11,26,10,15,0.0,33.0,3.7,15.0,33.0,29.09,19.17
2017,11,26,10,30,0.0,50.0,3.7,15.0,50.0,44.15,31.9
2017,11,26,10,45,0.0,51.5,3.75,15.0,51.5,45.48,32.97
2017,11,26,11,0,0.0,53.0,3.8,15.0,53.0,46.82,34.06
2017,11,26,11,15,0.0,85.0,3.75,15.0,85.0,75.26,57.95
2017,11,26,11,30,0.0,117.0,3.7,15.0,117.0,103.15,81.19
2017,11,26,11,45,0.0,133.0,3.65,15.0,133.0,117.36,92.93
2017,11,26,12,0,0.0,149.0,3.6,15.0,149.0,131.85,104.89
2017,11,26,12,15,3.0,160.5,3.5,15.0,162.5,144.08,114.98
2017,11,26,12,30,6.0,172.0,3.4,15.0,176.0,156.85,125.54
2017,11,26,12,45,3.0,164.0,3.35,15.0,166.0,148.95,119.09
2017,11,26,13,0,0.0,156.0,3.3,15.0,156.0,140.75,112.4
2017,11,26,13,15,0.5,153.5,3.15,14.5,154.0,139.56,111.77
2017,11,26,13,30,1.0,151.0,3.0,14.0,152.0,138.5,111.24
2017,11,26,13,45,0.5,135.0,2.95,14.0,135.5,123.64,99.01
2017,11,26,14,0,0.0,119.0,2.9,14.0,119.0,108.56,86.54
2017,11,26,14,15,93.0,134.0,2.8,14.0,167.5,200.77,165.55
2017,11,26,14,30,186.0,149.0,2.7,14.0,216.0,281.55,233.52
2017,11,26,14,45,178.5,135.0,2.6,14.0,193.5,265.09,220.01
2017,11,26,15,0,171.0,121.0,2.5,14.0,171.0,247.89,205.91
2017,11,26,15,15,158.5,104.5,2.35,13.5,145.5,223.53,185.8
2017,11,26,15,30,146.0,88.0,2.2,13.0,120.0,198.49,164.55
2017,11,26,15,45,126.5,70.5,2.1,13.0,94.0,167.11,137.02
2017,11,26,16,0,107.0,53.0,2.0,13.0,68.0,145.87,117.09
2017,11,26,16,15,63.5,36.5,1.95,13.0,44.5,90.56,67.21
2017,11,26,16,30,20.0,20.0,1.9,13.0,21.0,33.2,4.32
2017,11,26,16,45,10.0,10.0,1.85,13.0,10.5,14.32,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,72.5,13.5,1.55,9.5,18.0,12.28,0.0
2017,11,27,7,30,145.0,27.0,1.5,10.0,36.0,21.29,5.66
2017,11,27,7,45,274.0,38.0,1.5,10.5,72.5,29.67,19.73
2017,11,27,8,0,403.0,49.0,1.5,11.0,109.0,39.77,29.59
2017,11,27,8,15,476.5,57.0,1.6,11.0,149.5,45.1,34.83
2017,11,27,8,30,550.0,65.0,1.7,11.0,190.0,50.39,39.87
2017,11,27,8,45,605.0,69.0,1.85,11.0,230.5,52.17,41.62
2017,11,27,9,0,660.0,73.0,2.0,11.0,271.0,54.08,43.38
2017,11,27,9,15,692.0,76.5,2.1,11.0,307.0,55.56,44.69
2017,11,27,9,30,724.0,80.0,2.2,11.0,343.0,57.1,46.02
2017,11,27,9,45,758.5,79.5,2.3,11.5,376.0,83.27,51.12
2017,11,27,10,0,793.0,79.0,2.4,12.0,409.0,126.95,71.66
2017,11,27,10,15,807.5,80.5,2.4,12.0,434.0,172.25,104.18
2017,11,27,10,30,822.0,82.0,2.4,12.0,459.0,217.93,142.4
2017,11,27,10,45,836.0,82.0,2.45,12.5,478.0,262.32,181.85
2017,11,27,11,0,850.0,82.0,2.5,13.0,497.0,306.53,221.98
2017,11,27,11,15,855.0,82.5,2.45,13.0,508.0,347.91,260.39
2017,11,27,11,30,860.0,83.0,2.4,13.0,519.0,387.89,297.16
2017,11,27,11,45,868.5,80.5,2.4,13.0,523.5,424.81,330.87
2017,11,27,12,0,877.0,78.0,2.4,13.0,528.0,460.39,362.86
2017,11,27,12,15,875.0,78.0,2.3,13.0,523.5,490.78,389.92
2017,11,27,12,30,873.0,78.0,2.2,13.0,519.0,519.66,415.09
2017,11,27,12,45,871.5,76.0,2.15,13.5,508.0,543.66,435.32
2017,11,27,13,0,870.0,74.0,2.1,14.0,497.0,562.62,451.25
2017,11,27,13,15,860.5,73.0,2.0,14.0,478.0,579.69,465.84
2017,11,27,13,30,851.0,72.0,1.9,14.0,459.0,591.33,476.0
2017,11,27,13,45,838.0,70.0,1.85,14.0,433.5,596.54,481.35
2017,11,27,14,0,825.0,68.0,1.8,14.0,408.0,598.49,484.04
2017,11,27,14,15,805.0,65.5,1.75,14.0,376.0,592.32,480.35
2017,11,27,14,30,785.0,63.0,1.7,14.0,344.0,583.01,474.03
2017,11,27,14,45,757.5,60.0,1.7,14.0,307.5,565.42,461.25
2017,11,27,15,0,730.0,57.0,1.7,14.0,271.0,545.06,445.78
2017,11,27,15,15,686.5,53.0,1.6,13.5,231.0,511.08,419.16
2017,11,27,15,30,643.0,49.0,1.5,13.0,191.0,475.09,389.72
2017,11,27,15,45,576.0,43.0,1.4,12.5,150.0,421.19,344.5
2017,11,27,16,0,509.0,37.0,1.3,12.0,109.0,373.48,301.67
2017,11,27,16,15,391.0,28.0,1.35,11.5,71.5,289.04,222.7
2017,11,27,16,30,273.0,19.0,1.4,11.0,34.0,195.24,44.3
2017,11,27,16,45,136.5,9.5,1.5,11.0,17.0,79.67,0.0
2017,11,27,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,7,15,148.5,10.0,1.6,9.0,19.0,9.1,0.0
2017,11,28,7,30,297.0,20.0,1.6,9.0,38.0,16.39,1.76
2017,11,28,7,45,409.0,28.0,1.65,9.5,75.0,22.5,13.56
2017,11,28,8,0,521.0,36.0,1.7,10.0,112.0,31.09,21.98
2017,11,28,8,15,585.0,41.5,1.8,10.5,152.5,35.08,25.91
2017,11,28,8,30,649.0,47.0,1.9,11.0,193.0,39.07,29.68
2017,11,28,8,45,691.5,50.5,2.05,11.5,232.5,41.21,31.67
2017,11,28,9,0,734.0,54.0,2.2,12.0,272.0,43.4,33.61
2017,11,28,9,15,761.0,56.5,2.25,12.0,307.5,44.71,34.78
2017,11,28,9,30,788.0,59.0,2.3,12.0,343.0,46.07,35.95
2017,11,28,9,45,797.5,63.5,2.35,12.5,372.5,69.18,39.5
2017,11,28,10,0,807.0,68.0,2.4,13.0,402.0,116.63,62.71
2017,11,28,10,15,558.0,126.5,2.4,13.0,363.5,169.08,112.33
2017,11,28,10,30,309.0,185.0,2.4,13.0,325.0,202.44,150.97
2017,11,28,10,45,577.0,130.0,2.4,13.5,405.0,238.73,171.49
2017,11,28,11,0,845.0,75.0,2.4,14.0,485.0,296.3,212.8
2017,11,28,11,15,849.5,75.5,2.4,14.0,495.5,337.14,250.69
2017,11,28,11,30,854.0,76.0,2.4,14.0,506.0,376.56,287.03
2017,11,28,11,45,724.0,110.5,2.45,14.0,476.5,391.93,305.5
2017,11,28,12,0,594.0,145.0,2.5,14.0,447.0,398.26,315.08
2017,11,28,12,15,719.5,111.5,2.5,14.0,475.0,448.82,357.08
2017,11,28,12,30,845.0,78.0,2.5,14.0,503.0,503.25,402.03
2017,11,28,12,45,729.0,103.5,2.55,14.0,464.5,495.3,398.25
2017,11,28,13,0,613.0,129.0,2.6,14.0,426.0,479.52,387.75
2017,11,28,13,15,521.0,145.0,2.6,14.0,391.0,456.04,370.65
2017,11,28,13,30,429.0,161.0,2.6,14.0,356.0,432.28,352.59
2017,11,28,13,45,492.5,138.5,2.65,14.0,350.0,457.49,374.68
2017,11,28,14,0,556.0,116.0,2.7,14.0,344.0,486.53,399.43
2017,11,28,14,15,530.5,110.5,2.65,14.0,314.0,467.47,385.19
2017,11,28,14,30,505.0,105.0,2.6,14.0,284.0,451.32,373.07
2017,11,28,14,45,473.5,99.0,2.55,14.0,253.0,428.83,355.46
2017,11,28,15,0,442.0,93.0,2.5,14.0,222.0,404.66,336.01
2017,11,28,15,15,496.5,75.0,2.35,13.5,200.0,421.61,350.17
2017,11,28,15,30,551.0,57.0,2.2,13.0,178.0,432.02,357.75
2017,11,28,15,45,480.0,50.0,2.1,13.0,139.0,376.52,309.8
2017,11,28,16,0,409.0,43.0,2.0,13.0,100.0,321.06,260.27
2017,11,28,16,15,291.5,32.0,2.0,12.5,65.0,236.59,181.67
2017,11,28,16,30,174.0,21.0,2.0,12.0,30.0,141.9,24.42
2017,11,28,16,45,87.0,10.5,2.05,11.5,15.0,54.69,0.0
2017,11,28,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,7,15,183.0,9.5,2.15,8.0,19.5,8.64,0.0
2017,11,29,7,30,366.0,19.0,2.2,8.0,39.0,17.05,0.38
2017,11,29,7,45,478.5,26.5,2.3,8.5,78.5,23.29,14.15
2017,11,29,8,0,591.0,34.0,2.4,9.0,118.0,29.46,20.57
2017,11,29,8,15,655.0,39.0,2.45,9.5,160.5,33.11,24.21
2017,11,29,8,30,719.0,44.0,2.5,10.0,203.0,36.78,27.71
2017,11,29,8,45,758.5,47.5,2.65,10.5,244.0,39.04,29.82
2017,11,29,9,0,798.0,51.0,2.8,11.0,285.0,41.33,31.86
2017,11,29,9,15,825.0,53.5,2.75,11.0,322.5,42.75,33.14
2017,11,29,9,30,852.0,56.0,2.7,11.0,360.0,49.89,39.55
2017,11,29,9,45,864.0,59.5,2.65,11.5,391.0,71.37,41.89
2017,11,29,10,0,876.0,63.0,2.6,12.0,422.0,121.0,64.67
2017,11,29,10,15,889.0,64.5,2.55,12.0,448.0,169.38,98.43
2017,11,29,10,30,902.0,66.0,2.5,12.0,474.0,217.78,138.58
2017,11,29,10,45,909.0,67.0,2.45,12.5,492.5,264.23,180.06
2017,11,29,11,0,916.0,68.0,2.4,13.0,511.0,309.69,221.67
2017,11,29,11,15,810.0,89.0,2.3,13.0,486.5,334.64,250.04
2017,11,29,11,30,704.0,110.0,2.2,13.0,462.0,350.46,269.51
2017,11,29,11,45,814.5,90.5,2.15,13.5,501.0,408.0,316.87
2017,11,29,12,0,925.0,71.0,2.1,14.0,540.0,468.82,366.38
2017,11,29,12,15,923.0,70.5,2.05,14.0,535.5,500.21,394.17
2017,11,29,12,30,921.0,70.0,2.0,14.0,531.0,528.9,419.34
2017,11,29,12,45,815.0,86.0,2.0,14.0,487.0,519.71,415.13
2017,11,29,13,0,709.0,102.0,2.0,14.0,443.0,502.4,404.01
2017,11,29,13,15,656.5,111.0,1.95,14.0,417.5,501.1,404.55
2017,11,29,13,30,604.0,120.0,1.9,14.0,392.0,495.47,401.25
2017,11,29,13,45,736.5,91.0,1.9,14.0,404.5,556.33,450.68
2017,11,29,14,0,869.0,62.0,1.9,14.0,417.0,609.86,493.74
2017,11,29,14,15,849.0,60.0,1.8,14.0,384.5,604.44,489.95
2017,11,29,14,30,829.0,58.0,1.7,14.0,352.0,600.46,487.27
2017,11,29,14,45,799.5,55.5,1.65,14.0,314.5,582.5,473.93
2017,11,29,15,0,770.0,53.0,1.6,14.0,277.0,561.7,457.87
2017,11,29,15,15,727.0,49.5,1.5,13.5,236.0,528.77,432.13
2017,11,29,15,30,684.0,46.0,1.4,13.0,195.0,493.76,403.47
2017,11,29,15,45,612.5,41.0,1.3,13.0,153.0,438.31,356.43
2017,11,29,16,0,541.0,36.0,1.2,13.0,111.0,382.24,306.62
2017,11,29,16,15,422.5,27.5,1.25,12.5,73.0,296.97,226.31
2017,11,29,16,30,304.0,19.0,1.3,12.0,35.0,210.18,29.66
2017,11,29,16,45,152.0,9.5,1.4,12.0,17.5,87.28,0.0
2017,11,29,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,30,7,15,119.5,10.0,1.7,8.5,16.0,9.1,0.0
2017,11,30,7,30,239.0,20.0,1.7,9.0,32.0,16.53,0.0
2017,11,30,7,45,358.0,29.0,1.7,9.5,68.5,23.51,14.11
2017,11,30,8,0,477.0,38.0,1.7,10.0,105.0,30.34,21.23
2017,11,30,8,15,545.5,44.5,1.7,10.0,145.5,34.76,25.63
2017,11,30,8,30,614.0,51.0,1.7,10.0,186.0,39.14,29.85
2017,11,30,8,45,657.0,55.5,1.7,10.5,225.0,45.64,35.8
2017,11,30,9,0,700.0,60.0,1.7,11.0,264.0,48.53,38.38
2017,11,30,9,15,730.0,63.5,1.7,11.5,300.0,50.51,40.08
2017,11,30,9,30,760.0,67.0,1.7,12.0,336.0,52.52,41.76
2017,11,30,9,45,785.0,68.0,1.75,12.5,367.5,67.81,41.37
2017,11,30,10,0,810.0,69.0,1.8,13.0,399.0,112.91,60.64
2017,11,30,10,15,824.0,70.5,1.75,13.0,424.0,158.66,92.01
2017,11,30,10,30,838.0,72.0,1.7,13.0,449.0,204.71,129.64
2017,11,30,10,45,724.0,100.5,1.65,13.5,435.5,242.48,168.06
2017,11,30,11,0,610.0,129.0,1.6,14.0,422.0,273.11,200.22
2017,11,30,11,15,738.5,102.5,1.55,14.0,465.0,319.67,237.84
2017,11,30,11,30,867.0,76.0,1.5,14.0,508.0,375.97,284.03
2017,11,30,11,45,869.5,75.5,1.5,14.5,512.0,413.65,317.38
2017,11,30,12,0,872.0,75.0,1.5,15.0,516.0,447.58,347.06
2017,11,30,12,15,870.5,75.0,1.5,15.0,512.0,478.05,374.02
2017,11,30,12,30,869.0,75.0,1.5,15.0,508.0,506.03,398.46
2017,11,30,12,45,682.0,117.5,1.5,15.5,453.0,480.93,380.94
2017,11,30,13,0,495.0,160.0,1.5,16.0,398.0,438.56,349.23
2017,11,30,13,15,670.0,115.0,1.45,16.0,424.0,510.94,407.25
2017,11,30,13,30,845.0,70.0,1.4,16.0,450.0,578.61,460.4
2017,11,30,13,45,660.5,100.5,1.4,16.0,387.5,519.57,415.76
2017,11,30,14,0,476.0,131.0,1.4,16.0,325.0,446.33,359.9
2017,11,30,14,15,523.0,111.5,1.3,15.5,309.0,461.27,373.88
2017,11,30,14,30,570.0,92.0,1.2,15.0,293.0,479.95,389.76
2017,11,30,14,45,543.5,86.5,1.2,15.0,262.0,460.83,375.27
2017,11,30,15,0,517.0,81.0,1.2,15.0,231.0,439.49,358.8
2017,11,30,15,15,577.5,64.5,1.2,14.5,209.0,457.43,373.64
2017,11,30,15,30,638.0,48.0,1.2,14.0,187.0,466.77,380.35
2017,11,30,15,45,571.0,42.0,1.3,14.0,146.5,413.53,335.72
2017,11,30,16,0,504.0,36.0,1.4,14.0,106.0,366.38,293.48
2017,11,30,16,15,252.0,34.5,1.45,13.5,69.5,216.32,163.51
2017,11,30,16,30,0.0,33.0,1.5,13.0,33.0,47.52,0.38
2017,11,30,16,45,0.0,16.5,1.55,12.5,16.5,15.01,0.0
2017,11,30,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
