Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,8.5,1.1,9.0,8.5,7.73,0.0
2017,12,1,7,30,0.0,17.0,1.0,9.0,17.0,14.9,0.0
2017,12,1,7,45,31.0,33.0,0.95,9.0,37.5,27.91,17.65
2017,12,1,8,0,62.0,49.0,0.9,9.0,58.0,39.73,29.6
2017,12,1,8,15,76.0,67.0,0.85,9.5,81.0,53.23,42.21
2017,12,1,8,30,90.0,85.0,0.8,10.0,104.0,66.37,54.29
2017,12,1,8,45,101.5,101.5,0.75,10.5,127.0,78.22,65.01
2017,12,1,9,0,113.0,118.0,0.7,11.0,150.0,89.77,75.23
2017,12,1,9,15,121.0,132.5,0.75,11.5,171.0,99.78,83.93
2017,12,1,9,30,129.0,147.0,0.8,12.0,192.0,109.54,92.26
2017,12,1,9,45,367.5,125.0,0.85,12.5,270.0,94.07,70.26
2017,12,1,10,0,606.0,103.0,0.9,13.0,348.0,118.29,73.02
2017,12,1,10,15,586.0,116.0,0.95,13.0,365.0,160.17,103.61
2017,12,1,10,30,566.0,129.0,1.0,13.0,382.0,199.75,136.84
2017,12,1,10,45,541.0,141.5,1.1,13.5,391.5,233.2,166.91
2017,12,1,11,0,516.0,154.0,1.2,14.0,401.0,265.48,196.44
2017,12,1,11,15,521.0,157.5,1.2,14.0,411.5,296.63,224.22
2017,12,1,11,30,526.0,161.0,1.2,14.0,422.0,327.19,251.31
2017,12,1,11,45,466.5,176.0,1.25,14.0,409.0,342.35,266.98
2017,12,1,12,0,407.0,191.0,1.3,14.0,396.0,352.38,277.78
2017,12,1,12,15,624.5,138.0,1.3,14.0,449.5,424.43,334.84
2017,12,1,12,30,842.0,85.0,1.3,14.0,503.0,501.64,395.79
2017,12,1,12,45,752.0,99.5,1.3,14.5,466.5,496.68,393.48
2017,12,1,13,0,662.0,114.0,1.3,15.0,430.0,485.49,386.3
2017,12,1,13,15,549.0,136.0,1.25,15.0,391.5,457.97,366.36
2017,12,1,13,30,436.0,158.0,1.2,15.0,353.0,429.52,344.92
2017,12,1,13,45,451.5,145.0,1.2,15.0,337.0,435.99,351.57
2017,12,1,14,0,467.0,132.0,1.2,15.0,321.0,440.75,356.56
2017,12,1,14,15,584.0,99.5,1.2,14.5,317.5,489.6,397.14
2017,12,1,14,30,701.0,67.0,1.2,14.0,314.0,528.12,429.3
2017,12,1,14,45,657.0,68.5,1.2,14.0,280.5,509.07,414.52
2017,12,1,15,0,613.0,70.0,1.2,14.0,247.0,485.25,396.02
2017,12,1,15,15,615.5,60.5,1.15,13.5,216.0,474.71,387.98
2017,12,1,15,30,618.0,51.0,1.1,13.0,185.0,461.69,376.7
2017,12,1,15,45,551.5,44.5,1.1,13.0,145.0,409.35,332.46
2017,12,1,16,0,485.0,38.0,1.1,13.0,105.0,357.01,286.06
2017,12,1,16,15,242.5,35.0,1.2,12.5,68.5,211.55,159.72
2017,12,1,16,30,0.0,32.0,1.3,12.0,32.0,45.24,0.0
2017,12,1,16,45,0.0,16.0,1.4,12.0,16.0,14.55,0.0
2017,12,1,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,12.0,1.4,9.0,12.0,10.91,0.0
2017,12,2,7,30,0.0,24.0,1.3,9.0,24.0,20.04,0.0
2017,12,2,7,45,138.0,34.5,1.25,9.0,53.0,27.66,17.16
2017,12,2,8,0,276.0,45.0,1.2,9.0,82.0,34.75,25.13
2017,12,2,8,15,317.0,58.5,1.15,9.0,115.5,44.54,34.47
2017,12,2,8,30,358.0,72.0,1.1,9.0,149.0,54.06,43.42
2017,12,2,8,45,387.0,83.5,1.05,9.5,181.5,61.79,50.52
2017,12,2,9,0,416.0,95.0,1.0,10.0,214.0,69.33,57.28
2017,12,2,9,15,447.0,100.5,0.95,10.0,243.5,72.4,60.04
2017,12,2,9,30,478.0,106.0,0.9,10.0,273.0,75.46,62.72
2017,12,2,9,45,470.5,122.0,0.85,10.5,298.5,92.75,69.47
2017,12,2,10,0,463.0,138.0,0.8,11.0,324.0,132.03,90.71
2017,12,2,10,15,470.5,143.0,0.7,11.0,342.0,164.13,112.72
2017,12,2,10,30,478.0,148.0,0.6,11.0,360.0,196.43,138.52
2017,12,2,10,45,472.0,156.5,0.55,11.0,373.0,228.72,166.62
2017,12,2,11,0,466.0,165.0,0.5,11.0,386.0,259.92,194.32
2017,12,2,11,15,478.0,166.5,0.4,11.0,398.0,289.58,220.01
2017,12,2,11,30,490.0,168.0,0.3,11.0,410.0,319.24,245.43
2017,12,2,11,45,424.0,184.5,0.25,11.5,395.0,332.1,258.2
2017,12,2,12,0,358.0,201.0,0.2,12.0,380.0,335.85,263.02
2017,12,2,12,15,463.5,174.0,0.15,12.0,404.0,379.86,297.85
2017,12,2,12,30,569.0,147.0,0.1,12.0,428.0,424.11,332.63
2017,12,2,12,45,497.5,160.5,0.1,12.0,402.5,420.8,331.48
2017,12,2,13,0,426.0,174.0,0.1,12.0,377.0,412.51,326.51
2017,12,2,13,15,413.5,171.5,0.05,12.0,362.5,416.91,330.96
2017,12,2,13,30,401.0,169.0,0.0,12.0,348.0,419.32,333.7
2017,12,2,13,45,428.0,151.5,0.0,12.0,332.5,427.72,341.56
2017,12,2,14,0,455.0,134.0,0.0,12.0,317.0,434.51,348.1
2017,12,2,14,15,354.5,136.5,0.05,12.0,272.5,383.56,309.12
2017,12,2,14,30,254.0,139.0,0.1,12.0,228.0,319.68,259.72
2017,12,2,14,45,238.0,126.5,0.2,12.0,203.0,300.0,245.51
2017,12,2,15,0,222.0,114.0,0.3,12.0,178.0,279.32,229.58
2017,12,2,15,15,205.5,98.5,0.45,11.5,151.0,253.56,209.5
2017,12,2,15,30,189.0,83.0,0.6,11.0,124.0,226.96,187.78
2017,12,2,15,45,165.5,66.5,0.75,11.0,96.5,194.09,159.43
2017,12,2,16,0,142.0,50.0,0.9,11.0,69.0,160.71,129.51
2017,12,2,16,15,71.0,35.0,1.0,11.0,44.5,92.69,68.02
2017,12,2,16,30,0.0,20.0,1.1,11.0,20.0,20.29,0.0
2017,12,2,16,45,0.0,10.0,1.25,11.0,10.0,9.1,0.0
2017,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,7,15,101.0,9.5,2.6,8.0,14.0,8.64,0.0
2017,12,3,7,30,202.0,19.0,2.6,8.0,28.0,15.86,0.0
2017,12,3,7,45,336.0,28.5,2.65,8.5,63.5,23.34,13.36
2017,12,3,8,0,470.0,38.0,2.7,9.0,99.0,30.66,21.43
2017,12,3,8,15,545.0,44.0,2.8,9.0,139.5,34.64,25.52
2017,12,3,8,30,620.0,50.0,2.9,9.0,180.0,38.63,29.43
2017,12,3,8,45,671.0,53.5,3.0,9.5,220.5,44.24,34.62
2017,12,3,9,0,722.0,57.0,3.1,10.0,261.0,46.34,36.53
2017,12,3,9,15,753.0,60.0,3.05,10.0,297.5,47.99,38.03
2017,12,3,9,30,784.0,63.0,3.0,10.0,334.0,49.68,39.53
2017,12,3,9,45,805.5,65.5,2.95,10.5,366.0,59.45,39.21
2017,12,3,10,0,827.0,68.0,2.9,11.0,398.0,106.28,56.98
2017,12,3,10,15,841.5,69.5,2.8,11.0,423.5,152.75,87.67
2017,12,3,10,30,856.0,71.0,2.7,11.0,449.0,199.56,125.58
2017,12,3,10,45,866.5,72.0,2.65,11.5,468.0,245.19,165.86
2017,12,3,11,0,877.0,73.0,2.6,12.0,487.0,293.44,209.51
2017,12,3,11,15,882.0,73.5,2.55,12.0,498.5,335.1,248.51
2017,12,3,11,30,887.0,74.0,2.5,12.0,510.0,375.3,285.97
2017,12,3,11,45,889.0,74.0,2.5,12.5,514.0,412.27,319.75
2017,12,3,12,0,891.0,74.0,2.5,13.0,518.0,447.21,351.08
2017,12,3,12,15,889.5,74.0,2.45,13.0,514.5,478.4,379.28
2017,12,3,12,30,888.0,74.0,2.4,13.0,511.0,507.07,404.82
2017,12,3,12,45,866.5,78.5,2.35,13.0,497.0,529.15,424.63
2017,12,3,13,0,845.0,83.0,2.3,13.0,483.0,546.78,440.48
2017,12,3,13,15,835.5,81.5,2.25,13.0,465.0,561.14,453.53
2017,12,3,13,30,826.0,80.0,2.2,13.0,447.0,572.37,463.87
2017,12,3,13,45,811.0,78.0,2.15,13.0,421.5,576.69,468.66
2017,12,3,14,0,796.0,76.0,2.1,13.0,396.0,577.77,470.75
2017,12,3,14,15,774.5,73.5,2.05,13.0,365.0,571.18,466.71
2017,12,3,14,30,753.0,71.0,2.0,13.0,334.0,561.46,459.97
2017,12,3,14,45,724.0,67.0,2.0,13.0,298.0,542.5,445.89
2017,12,3,15,0,695.0,63.0,2.0,13.0,262.0,524.64,431.97
2017,12,3,15,15,648.5,58.5,1.9,12.5,222.5,489.98,404.38
2017,12,3,15,30,602.0,54.0,1.8,12.0,183.0,453.57,374.17
2017,12,3,15,45,533.5,47.0,1.75,11.5,143.0,399.92,328.72
2017,12,3,16,0,465.0,40.0,1.7,11.0,103.0,346.21,280.81
2017,12,3,16,15,232.5,35.5,1.8,10.5,67.0,206.24,156.58
2017,12,3,16,30,0.0,31.0,1.9,10.0,31.0,43.11,0.0
2017,12,3,16,45,0.0,15.5,2.0,10.0,15.5,14.1,0.0
2017,12,3,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,15.0,3.6,7.0,15.0,13.64,0.0
2017,12,4,7,30,0.0,30.0,3.7,7.0,30.0,23.69,0.0
2017,12,4,7,45,300.5,30.5,3.85,7.5,69.0,25.3,14.7
2017,12,4,8,0,601.0,31.0,4.0,8.0,108.0,27.06,18.28
2017,12,4,8,15,669.0,36.0,4.25,8.5,151.0,30.8,22.09
2017,12,4,8,30,737.0,41.0,4.5,9.0,194.0,34.56,25.71
2017,12,4,8,45,779.5,44.0,4.75,9.5,235.5,36.48,27.56
2017,12,4,9,0,822.0,47.0,5.0,10.0,277.0,42.67,33.18
2017,12,4,9,15,849.5,49.5,5.0,10.0,315.0,44.89,35.2
2017,12,4,9,30,877.0,52.0,5.0,10.0,353.0,47.05,37.13
2017,12,4,9,45,890.5,55.5,5.05,10.5,385.5,56.42,45.46
2017,12,4,10,0,904.0,59.0,5.1,11.0,418.0,107.14,55.93
2017,12,4,10,15,917.0,60.5,5.15,11.0,444.0,156.58,88.05
2017,12,4,10,30,930.0,62.0,5.2,11.0,470.0,206.02,128.15
2017,12,4,10,45,938.5,63.0,5.3,11.5,489.5,253.89,170.89
2017,12,4,11,0,947.0,64.0,5.4,12.0,509.0,300.89,214.54
2017,12,4,11,15,951.5,64.5,5.5,12.0,521.0,345.19,256.88
2017,12,4,11,30,956.0,65.0,5.6,12.0,533.0,387.85,297.67
2017,12,4,11,45,956.0,65.5,5.7,12.5,536.5,427.01,334.53
2017,12,4,12,0,956.0,66.0,5.8,13.0,540.0,463.86,368.69
2017,12,4,12,15,954.0,66.0,5.85,13.0,536.5,496.86,399.66
2017,12,4,12,30,952.0,66.0,5.9,13.0,533.0,527.14,427.8
2017,12,4,12,45,943.0,66.5,5.95,13.5,521.0,551.58,449.92
2017,12,4,13,0,934.0,67.0,6.0,14.0,509.0,572.78,468.9
2017,12,4,13,15,925.0,66.5,5.95,14.0,490.0,589.64,484.69
2017,12,4,13,30,916.0,66.0,5.9,14.0,471.0,603.21,497.53
2017,12,4,13,45,900.0,65.0,5.9,14.0,444.5,608.86,503.93
2017,12,4,14,0,884.0,64.0,5.9,14.0,418.0,611.1,507.36
2017,12,4,14,15,864.5,62.0,5.75,14.0,386.0,610.93,508.12
2017,12,4,14,30,845.0,60.0,5.6,14.0,354.0,603.57,502.9
2017,12,4,14,45,816.0,57.0,5.5,14.0,316.5,586.02,489.25
2017,12,4,15,0,787.0,54.0,5.4,14.0,279.0,565.53,472.58
2017,12,4,15,15,744.0,50.0,5.25,13.5,238.0,532.66,445.75
2017,12,4,15,30,701.0,46.0,5.1,13.0,197.0,497.6,415.76
2017,12,4,15,45,636.0,40.5,4.95,13.0,154.5,446.13,369.96
2017,12,4,16,0,571.0,35.0,4.8,13.0,112.0,393.82,321.02
2017,12,4,16,15,447.5,26.5,4.7,12.5,73.0,306.55,234.03
2017,12,4,16,30,324.0,18.0,4.6,12.0,34.0,210.75,0.0
2017,12,4,16,45,162.0,9.0,4.5,11.5,17.0,91.05,0.0
2017,12,4,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,14.0,2.45,7.0,14.0,12.73,0.0
2017,12,5,7,30,0.0,28.0,2.4,7.0,28.0,22.28,0.0
2017,12,5,7,45,293.5,29.5,2.35,7.5,66.0,24.46,13.68
2017,12,5,8,0,587.0,31.0,2.3,8.0,104.0,27.11,18.29
2017,12,5,8,15,655.5,36.0,2.3,8.5,146.5,30.83,22.12
2017,12,5,8,30,724.0,41.0,2.3,9.0,189.0,34.58,25.75
2017,12,5,8,45,765.5,44.5,2.3,9.5,230.0,36.91,27.97
2017,12,5,9,0,807.0,48.0,2.3,10.0,271.0,43.34,33.82
2017,12,5,9,15,835.0,50.5,2.3,10.5,308.5,45.55,35.76
2017,12,5,9,30,863.0,53.0,2.3,11.0,346.0,47.7,37.6
2017,12,5,9,45,870.5,57.5,2.35,11.5,377.0,55.23,44.24
2017,12,5,10,0,878.0,62.0,2.4,12.0,408.0,105.36,55.82
2017,12,5,10,15,891.5,63.5,2.35,12.0,434.5,153.62,86.31
2017,12,5,10,30,905.0,65.0,2.3,12.0,461.0,201.97,124.69
2017,12,5,10,45,913.5,66.5,2.25,12.5,480.0,249.16,165.92
2017,12,5,11,0,922.0,68.0,2.2,13.0,499.0,295.56,207.95
2017,12,5,11,15,927.0,68.5,2.15,13.0,511.0,339.04,248.35
2017,12,5,11,30,932.0,69.0,2.1,13.0,523.0,380.98,287.14
2017,12,5,11,45,933.5,69.5,2.05,13.5,527.5,419.9,322.3
2017,12,5,12,0,935.0,70.0,2.0,14.0,532.0,456.68,354.82
2017,12,5,12,15,933.5,69.5,1.95,14.0,528.5,488.84,383.6
2017,12,5,12,30,932.0,69.0,1.9,14.0,525.0,518.35,409.61
2017,12,5,12,45,900.5,76.0,1.85,14.5,508.5,537.81,426.5
2017,12,5,13,0,869.0,83.0,1.8,15.0,492.0,555.27,441.18
2017,12,5,13,15,859.0,81.5,1.75,15.0,473.5,570.04,454.33
2017,12,5,13,30,849.0,80.0,1.7,15.0,455.0,581.59,464.71
2017,12,5,13,45,833.5,78.5,1.65,15.0,429.0,586.71,469.98
2017,12,5,14,0,818.0,77.0,1.6,15.0,403.0,588.51,472.53
2017,12,5,14,15,795.5,74.0,1.45,15.0,371.5,581.19,467.35
2017,12,5,14,30,773.0,71.0,1.3,15.0,340.0,570.64,459.43
2017,12,5,14,45,742.0,67.5,1.15,15.0,303.0,551.28,444.39
2017,12,5,15,0,711.0,64.0,1.0,15.0,266.0,533.12,429.58
2017,12,5,15,15,663.0,59.0,1.0,14.5,226.0,497.14,402.23
2017,12,5,15,30,615.0,54.0,1.0,14.0,186.0,459.37,372.17
2017,12,5,15,45,541.5,47.0,1.0,13.5,144.5,402.96,325.8
2017,12,5,16,0,468.0,40.0,1.0,13.0,103.0,346.55,276.88
2017,12,5,16,15,339.5,30.0,1.0,13.0,66.5,257.71,192.8
2017,12,5,16,30,211.0,20.0,1.0,13.0,30.0,157.54,0.0
2017,12,5,16,45,105.5,10.0,1.0,13.0,15.0,62.96,0.0
2017,12,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,7,15,96.5,7.5,2.5,6.5,11.0,6.82,0.0
2017,12,6,7,30,193.0,15.0,2.5,7.0,22.0,13.64,0.0
2017,12,6,7,45,329.5,25.0,2.55,7.5,57.0,20.38,10.12
2017,12,6,8,0,466.0,35.0,2.6,8.0,92.0,28.25,19.23
2017,12,6,8,15,542.5,42.0,2.6,8.0,133.0,33.18,24.25
2017,12,6,8,30,619.0,49.0,2.6,8.0,174.0,38.07,29.0
2017,12,6,8,45,668.5,53.5,2.65,8.5,214.5,44.52,35.0
2017,12,6,9,0,718.0,58.0,2.7,9.0,255.0,47.47,37.7
2017,12,6,9,15,750.0,61.5,2.7,9.5,292.0,49.5,39.49
2017,12,6,9,30,782.0,65.0,2.7,10.0,329.0,51.57,41.26
2017,12,6,9,45,818.5,64.0,2.7,10.5,363.5,51.77,41.29
2017,12,6,10,0,855.0,63.0,2.7,11.0,398.0,97.06,50.53
2017,12,6,10,15,869.5,64.5,2.7,11.5,424.0,149.62,84.38
2017,12,6,10,30,884.0,66.0,2.7,12.0,450.0,197.06,121.6
2017,12,6,10,45,894.5,67.0,2.7,12.5,469.5,243.28,161.88
2017,12,6,11,0,905.0,68.0,2.7,13.0,489.0,288.89,203.25
2017,12,6,11,15,910.5,68.5,2.65,13.0,501.0,331.79,243.28
2017,12,6,11,30,916.0,69.0,2.6,13.0,513.0,373.24,281.84
2017,12,6,11,45,918.5,69.0,2.6,13.5,518.0,411.46,316.76
2017,12,6,12,0,921.0,69.0,2.6,14.0,523.0,447.64,349.21
2017,12,6,12,15,920.0,69.0,2.55,14.0,519.5,480.08,378.5
2017,12,6,12,30,919.0,69.0,2.5,14.0,516.0,509.96,405.1
2017,12,6,12,45,915.5,68.0,2.45,14.0,505.5,534.88,427.29
2017,12,6,13,0,912.0,67.0,2.4,14.0,495.0,556.87,446.72
2017,12,6,13,15,904.0,66.0,2.35,14.0,477.0,573.41,461.56
2017,12,6,13,30,896.0,65.0,2.3,14.0,459.0,586.76,473.63
2017,12,6,13,45,883.0,63.5,2.3,14.5,434.0,593.44,479.67
2017,12,6,14,0,870.0,62.0,2.3,15.0,409.0,596.85,482.96
2017,12,6,14,15,851.0,60.0,2.15,14.5,377.5,597.01,484.5
2017,12,6,14,30,832.0,58.0,2.0,14.0,346.0,590.08,480.37
2017,12,6,14,45,804.5,55.5,1.95,14.0,309.5,574.28,468.61
2017,12,6,15,0,777.0,53.0,1.9,14.0,273.0,555.58,454.01
2017,12,6,15,15,735.0,49.0,1.8,13.5,233.0,523.66,428.86
2017,12,6,15,30,693.0,45.0,1.7,13.0,193.0,489.59,400.71
2017,12,6,15,45,625.0,39.5,1.6,12.5,151.0,436.83,356.11
2017,12,6,16,0,557.0,34.0,1.5,12.0,109.0,383.44,308.39
2017,12,6,16,15,439.0,25.5,1.5,11.5,71.0,300.05,226.41
2017,12,6,16,30,321.0,17.0,1.5,11.0,33.0,207.86,0.0
2017,12,6,16,45,160.5,8.5,1.55,11.0,16.5,89.56,0.0
2017,12,6,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,7,15,132.0,7.0,3.65,7.0,11.5,6.37,0.0
2017,12,7,7,30,264.0,14.0,3.7,7.0,23.0,12.73,0.0
2017,12,7,7,45,394.0,23.5,3.8,7.5,59.5,20.93,10.12
2017,12,7,8,0,524.0,33.0,3.9,8.0,96.0,29.12,19.91
2017,12,7,8,15,599.0,39.5,3.9,8.5,138.0,34.12,24.99
2017,12,7,8,30,674.0,46.0,3.9,9.0,180.0,39.1,29.78
2017,12,7,8,45,709.5,51.5,3.95,9.5,220.0,42.98,33.43
2017,12,7,9,0,745.0,57.0,4.0,10.0,260.0,46.82,36.94
2017,12,7,9,15,776.5,60.5,3.95,10.5,297.5,48.88,38.75
2017,12,7,9,30,808.0,64.0,3.9,11.0,335.0,50.98,40.55
2017,12,7,9,45,820.5,68.5,3.85,11.5,366.0,53.81,42.96
2017,12,7,10,0,833.0,73.0,3.8,12.0,397.0,101.75,55.87
2017,12,7,10,15,848.5,75.0,3.6,12.5,423.5,148.92,84.7
2017,12,7,10,30,864.0,77.0,3.4,13.0,450.0,196.58,121.72
2017,12,7,10,45,860.0,82.0,3.25,13.5,467.0,243.19,162.58
2017,12,7,11,0,856.0,87.0,3.1,14.0,484.0,288.13,203.51
2017,12,7,11,15,862.0,88.0,2.9,14.0,496.0,330.54,242.61
2017,12,7,11,30,868.0,89.0,2.7,14.0,508.0,371.7,280.36
2017,12,7,11,45,857.0,93.0,2.55,14.5,510.0,407.98,313.33
2017,12,7,12,0,846.0,97.0,2.4,15.0,512.0,441.48,343.08
2017,12,7,12,15,844.0,96.5,2.3,15.0,509.0,471.74,370.11
2017,12,7,12,30,842.0,96.0,2.2,15.0,506.0,499.54,394.54
2017,12,7,12,45,814.0,101.5,2.15,15.0,490.5,517.76,411.19
2017,12,7,13,0,786.0,107.0,2.1,15.0,475.0,533.1,425.1
2017,12,7,13,15,775.0,105.0,2.0,15.0,456.5,546.04,436.68
2017,12,7,13,30,764.0,103.0,1.9,15.0,438.0,555.93,445.6
2017,12,7,13,45,684.0,102.5,1.85,15.5,390.0,524.39,421.97
2017,12,7,14,0,604.0,102.0,1.8,16.0,342.0,488.17,394.48
2017,12,7,14,15,543.0,111.0,1.65,15.5,314.5,464.67,377.31
2017,12,7,14,30,482.0,120.0,1.5,15.0,287.0,444.49,361.98
2017,12,7,14,45,447.5,111.5,1.35,15.0,253.5,418.59,341.65
2017,12,7,15,0,413.0,103.0,1.2,15.0,220.0,390.94,319.42
2017,12,7,15,15,375.5,91.0,1.2,14.0,185.5,355.96,292.37
2017,12,7,15,30,338.0,79.0,1.2,13.0,151.0,319.97,263.33
2017,12,7,15,45,280.5,64.5,1.25,12.5,115.5,268.6,220.05
2017,12,7,16,0,223.0,50.0,1.3,12.0,80.0,217.68,175.48
2017,12,7,16,15,111.5,35.5,1.35,11.5,50.5,126.51,93.71
2017,12,7,16,30,0.0,21.0,1.4,11.0,21.0,22.21,0.0
2017,12,7,16,45,0.0,10.5,1.45,11.0,10.5,9.55,0.0
2017,12,7,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.5,2.75,7.0,7.5,6.82,0.0
2017,12,8,7,30,0.0,15.0,2.8,7.0,15.0,13.64,0.0
2017,12,8,7,45,134.0,28.5,2.85,7.5,44.0,22.32,10.66
2017,12,8,8,0,268.0,42.0,2.9,8.0,73.0,32.64,22.93
2017,12,8,8,15,322.0,55.0,2.9,8.5,108.0,42.18,32.17
2017,12,8,8,30,376.0,68.0,2.9,9.0,143.0,51.48,40.92
2017,12,8,8,45,427.0,76.5,2.95,9.5,178.5,57.19,46.26
2017,12,8,9,0,478.0,85.0,3.0,10.0,214.0,62.8,51.37
2017,12,8,9,15,532.5,83.5,3.0,10.0,246.0,61.89,50.59
2017,12,8,9,30,587.0,82.0,3.0,10.0,278.0,59.24,48.18
2017,12,8,9,45,648.5,78.5,3.0,10.5,313.5,55.55,44.71
2017,12,8,10,0,710.0,75.0,3.0,11.0,349.0,94.61,54.51
2017,12,8,10,15,678.5,88.5,2.9,11.5,364.5,135.78,81.41
2017,12,8,10,30,647.0,102.0,2.8,12.0,380.0,178.22,116.44
2017,12,8,10,45,632.0,111.5,2.75,12.5,393.0,217.15,150.83
2017,12,8,11,0,617.0,121.0,2.7,13.0,406.0,253.97,184.52
2017,12,8,11,15,488.5,155.5,2.6,13.0,385.0,275.01,209.02
2017,12,8,11,30,360.0,190.0,2.5,13.0,364.0,285.17,223.0
2017,12,8,11,45,416.5,180.0,2.4,13.5,382.5,317.97,250.06
2017,12,8,12,0,473.0,170.0,2.3,14.0,401.0,351.9,278.04
2017,12,8,12,15,545.5,149.0,2.25,14.0,414.5,384.86,305.84
2017,12,8,12,30,618.0,128.0,2.2,14.0,428.0,423.71,338.34
2017,12,8,12,45,728.0,109.0,2.2,14.5,454.5,481.06,384.39
2017,12,8,13,0,838.0,90.0,2.2,15.0,481.0,540.44,431.46
2017,12,8,13,15,828.0,88.5,2.15,15.0,463.0,554.89,444.25
2017,12,8,13,30,818.0,87.0,2.1,15.0,445.0,566.2,454.61
2017,12,8,13,45,810.0,83.0,2.1,15.0,421.0,572.88,461.47
2017,12,8,14,0,802.0,79.0,2.1,15.0,397.0,576.45,465.75
2017,12,8,14,15,780.0,76.5,1.95,14.5,366.0,570.18,462.38
2017,12,8,14,30,758.0,74.0,1.8,14.0,335.0,560.72,456.23
2017,12,8,14,45,734.0,69.0,1.65,14.0,300.0,544.32,443.53
2017,12,8,15,0,710.0,64.0,1.5,14.0,265.0,529.17,431.1
2017,12,8,15,15,664.0,59.0,1.45,13.5,225.0,494.82,404.27
2017,12,8,15,30,618.0,54.0,1.4,13.0,185.0,458.62,374.74
2017,12,8,15,45,554.5,46.5,1.35,12.5,145.0,407.87,332.07
2017,12,8,16,0,491.0,39.0,1.3,12.0,105.0,356.86,286.69
2017,12,8,16,15,245.5,35.0,1.3,11.5,68.0,211.25,158.58
2017,12,8,16,30,0.0,31.0,1.3,11.0,31.0,43.25,0.0
2017,12,8,16,45,0.0,15.5,1.35,11.0,15.5,14.1,0.0
2017,12,8,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.5,2.85,6.5,8.5,0.0,0.0
2017,12,9,7,30,0.0,17.0,2.9,7.0,17.0,15.46,0.0
2017,12,9,7,45,199.0,26.5,3.0,7.5,49.0,20.84,9.04
2017,12,9,8,0,398.0,36.0,3.1,8.0,81.0,29.33,19.96
2017,12,9,8,15,475.0,42.5,3.15,8.0,119.0,33.7,24.62
2017,12,9,8,30,552.0,49.0,3.2,8.0,157.0,38.09,28.96
2017,12,9,8,45,599.5,54.0,3.3,8.5,194.0,41.1,31.85
2017,12,9,9,0,647.0,59.0,3.4,9.0,231.0,44.12,34.64
2017,12,9,9,15,690.5,58.0,3.45,9.5,265.5,46.44,36.7
2017,12,9,9,30,734.0,57.0,3.5,10.0,300.0,44.92,35.24
2017,12,9,9,45,791.0,62.5,3.55,10.5,347.0,48.9,38.72
2017,12,9,10,0,848.0,68.0,3.6,11.0,394.0,94.09,50.82
2017,12,9,10,15,863.5,69.5,3.5,11.5,421.0,141.45,78.67
2017,12,9,10,30,879.0,71.0,3.4,12.0,448.0,189.25,115.36
2017,12,9,10,45,770.5,89.5,3.35,12.5,430.5,227.83,153.92
2017,12,9,11,0,662.0,108.0,3.3,13.0,413.0,252.0,181.38
2017,12,9,11,15,611.0,126.0,3.15,13.0,413.0,285.68,214.34
2017,12,9,11,30,560.0,144.0,3.0,13.0,413.0,311.61,240.15
2017,12,9,11,45,570.5,142.5,2.95,13.5,418.5,340.03,265.61
2017,12,9,12,0,581.0,141.0,2.9,14.0,424.0,370.9,292.56
2017,12,9,12,15,572.5,142.5,2.8,14.0,420.5,389.19,309.76
2017,12,9,12,30,564.0,144.0,2.7,14.0,417.0,408.57,327.36
2017,12,9,12,45,729.0,110.5,2.65,14.5,455.0,481.42,385.76
2017,12,9,13,0,894.0,77.0,2.6,15.0,493.0,554.22,443.37
2017,12,9,13,15,884.5,76.0,2.55,15.0,475.0,570.59,457.76
2017,12,9,13,30,875.0,75.0,2.5,15.0,457.0,583.71,469.66
2017,12,9,13,45,863.0,72.5,2.45,15.0,432.0,590.49,476.47
2017,12,9,14,0,851.0,70.0,2.4,15.0,407.0,593.94,480.51
2017,12,9,14,15,830.5,68.0,2.25,15.0,375.5,589.64,477.89
2017,12,9,14,30,810.0,66.0,2.1,15.0,344.0,582.08,472.44
2017,12,9,14,45,781.5,62.5,1.95,15.0,308.0,564.84,459.17
2017,12,9,15,0,753.0,59.0,1.8,15.0,272.0,544.68,443.05
2017,12,9,15,15,709.5,54.5,1.7,14.0,231.5,511.7,417.95
2017,12,9,15,30,666.0,50.0,1.6,13.0,191.0,476.48,389.71
2017,12,9,15,45,599.0,43.5,1.55,12.5,149.5,423.67,345.34
2017,12,9,16,0,532.0,37.0,1.5,12.0,108.0,370.04,297.72
2017,12,9,16,15,266.0,35.0,1.6,11.5,70.5,222.25,167.28
2017,12,9,16,30,0.0,33.0,1.7,11.0,33.0,48.17,0.0
2017,12,9,16,45,0.0,16.5,1.8,11.0,16.5,15.01,0.0
2017,12,9,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,15,111.5,6.0,3.2,6.5,9.0,0.0,0.0
2017,12,10,7,30,223.0,12.0,3.3,7.0,18.0,10.91,0.0
2017,12,10,7,45,367.5,21.5,3.4,7.5,53.5,19.13,7.26
2017,12,10,8,0,512.0,31.0,3.5,8.0,89.0,27.38,18.19
2017,12,10,8,15,589.5,37.5,3.55,8.0,130.5,32.44,23.45
2017,12,10,8,30,667.0,44.0,3.6,8.0,172.0,37.47,28.37
2017,12,10,8,45,714.5,48.0,3.65,8.5,213.0,40.09,30.92
2017,12,10,9,0,762.0,52.0,3.7,9.0,254.0,42.76,33.39
2017,12,10,9,15,793.0,55.0,3.7,9.5,291.5,44.53,34.96
2017,12,10,9,30,824.0,58.0,3.7,10.0,329.0,46.34,36.52
2017,12,10,9,45,845.5,60.5,3.75,10.5,362.0,47.71,37.65
2017,12,10,10,0,867.0,63.0,3.8,11.0,395.0,88.83,46.68
2017,12,10,10,15,881.5,64.5,3.7,11.5,421.5,141.83,78.58
2017,12,10,10,30,896.0,66.0,3.6,12.0,448.0,189.76,115.06
2017,12,10,10,45,903.5,68.0,3.55,12.5,467.5,236.77,155.65
2017,12,10,11,0,911.0,70.0,3.5,13.0,487.0,282.95,197.53
2017,12,10,11,15,916.5,70.5,3.35,13.5,499.5,326.22,237.53
2017,12,10,11,30,922.0,71.0,3.2,14.0,512.0,368.05,276.01
2017,12,10,11,45,920.5,72.5,3.05,14.5,516.5,406.67,311.29
2017,12,10,12,0,919.0,74.0,2.9,15.0,521.0,443.01,343.81
2017,12,10,12,15,918.0,73.5,2.8,15.0,518.0,475.22,372.96
2017,12,10,12,30,917.0,73.0,2.7,15.0,515.0,504.88,399.38
2017,12,10,12,45,908.5,73.5,2.65,15.0,504.0,529.21,421.21
2017,12,10,13,0,900.0,74.0,2.6,15.0,493.0,550.46,440.13
2017,12,10,13,15,891.5,73.0,2.55,15.0,475.0,569.42,456.83
2017,12,10,13,30,883.0,72.0,2.5,15.0,457.0,583.27,469.31
2017,12,10,13,45,867.0,71.0,2.45,15.0,431.5,589.6,475.75
2017,12,10,14,0,851.0,70.0,2.4,15.0,406.0,592.54,479.35
2017,12,10,14,15,831.0,67.5,2.25,15.0,375.0,588.08,476.64
2017,12,10,14,30,811.0,65.0,2.1,15.0,344.0,580.36,471.1
2017,12,10,14,45,780.0,62.0,2.0,15.0,307.5,562.31,457.41
2017,12,10,15,0,749.0,59.0,1.9,15.0,271.0,541.32,440.88
2017,12,10,15,15,706.0,54.5,1.85,14.0,231.0,508.79,416.3
2017,12,10,15,30,663.0,50.0,1.8,13.0,191.0,474.02,388.53
2017,12,10,15,45,595.0,43.5,1.75,12.5,149.5,420.8,343.7
2017,12,10,16,0,527.0,37.0,1.7,12.0,108.0,374.05,301.2
2017,12,10,16,15,263.5,35.0,1.85,11.5,70.5,220.6,166.36
2017,12,10,16,30,0.0,33.0,2.0,11.0,33.0,48.03,0.0
2017,12,10,16,45,0.0,16.5,2.15,11.0,16.5,15.01,0.0
2017,12,10,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,4.0,3.15,6.5,4.0,0.0,0.0
2017,12,11,7,30,0.0,8.0,3.2,7.0,8.0,7.28,0.0
2017,12,11,7,45,121.5,23.5,3.25,7.5,37.0,18.4,6.14
2017,12,11,8,0,243.0,39.0,3.3,8.0,66.0,30.34,20.67
2017,12,11,8,15,313.5,53.0,3.35,8.0,103.5,40.75,30.84
2017,12,11,8,30,384.0,67.0,3.4,8.0,141.0,50.91,40.49
2017,12,11,8,45,455.5,75.5,3.5,8.5,181.5,56.73,45.98
2017,12,11,9,0,527.0,84.0,3.6,9.0,222.0,64.91,53.46
