Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,9,15,563.5,91.0,3.55,9.5,258.5,68.88,57.0
2017,12,11,9,30,600.0,98.0,3.5,10.0,295.0,72.88,60.47
2017,12,11,9,45,689.5,90.0,3.5,10.5,337.0,65.04,53.25
2017,12,11,10,0,779.0,82.0,3.5,11.0,379.0,98.4,58.17
2017,12,11,10,15,796.0,84.5,3.45,11.5,405.5,143.39,83.77
2017,12,11,10,30,813.0,87.0,3.4,12.0,432.0,189.15,118.22
2017,12,11,10,45,825.0,88.0,3.4,12.5,452.0,233.15,155.73
2017,12,11,11,0,837.0,89.0,3.4,13.0,472.0,276.93,195.0
2017,12,11,11,15,843.5,90.0,3.2,13.0,484.5,318.73,233.69
2017,12,11,11,30,850.0,91.0,3.0,13.0,497.0,359.39,271.27
2017,12,11,11,45,850.0,92.5,2.9,13.5,501.5,396.85,305.4
2017,12,11,12,0,850.0,94.0,2.8,14.0,506.0,432.33,337.09
2017,12,11,12,15,848.5,93.5,2.65,14.0,503.0,463.1,364.83
2017,12,11,12,30,847.0,93.0,2.5,14.0,500.0,491.45,389.97
2017,12,11,12,45,841.5,92.0,2.45,14.5,489.5,514.82,410.16
2017,12,11,13,0,836.0,91.0,2.4,15.0,479.0,535.33,427.6
2017,12,11,13,15,826.0,89.5,2.3,15.0,461.5,550.02,440.76
2017,12,11,13,30,816.0,88.0,2.2,15.0,444.0,561.56,451.18
2017,12,11,13,45,800.5,86.0,2.15,15.0,419.0,566.31,456.33
2017,12,11,14,0,785.0,84.0,2.1,15.0,394.0,567.79,458.77
2017,12,11,14,15,763.0,81.0,1.9,15.0,363.0,564.02,456.17
2017,12,11,14,30,741.0,78.0,1.7,15.0,332.0,554.88,449.15
2017,12,11,14,45,707.5,74.0,1.5,15.0,296.0,534.73,433.28
2017,12,11,15,0,674.0,70.0,1.3,15.0,260.0,511.9,414.77
2017,12,11,15,15,628.0,64.0,1.25,14.0,221.0,476.89,388.34
2017,12,11,15,30,582.0,58.0,1.2,13.0,182.0,440.02,359.1
2017,12,11,15,45,512.0,50.0,1.2,12.5,141.5,385.6,313.87
2017,12,11,16,0,442.0,42.0,1.2,12.0,101.0,331.0,266.1
2017,12,11,16,15,330.5,30.0,1.2,11.5,65.0,250.83,189.21
2017,12,11,16,30,219.0,18.0,1.2,11.0,29.0,159.2,0.64
2017,12,11,16,45,109.5,9.0,1.3,11.0,14.5,63.73,0.0
2017,12,11,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,15,98.0,5.5,2.5,5.5,7.5,0.0,0.0
2017,12,12,7,30,196.0,11.0,2.5,6.0,15.0,10.01,0.0
2017,12,12,7,45,339.0,21.5,2.5,6.5,49.5,17.64,5.02
2017,12,12,8,0,482.0,32.0,2.5,7.0,84.0,28.52,19.11
2017,12,12,8,15,562.0,39.0,2.5,7.5,125.0,33.98,24.84
2017,12,12,8,30,642.0,46.0,2.5,8.0,166.0,39.42,30.11
2017,12,12,8,45,687.5,51.0,2.55,8.5,207.0,42.84,33.41
2017,12,12,9,0,733.0,56.0,2.6,9.0,248.0,46.27,36.58
2017,12,12,9,15,766.5,60.0,2.6,9.5,285.5,48.77,38.83
2017,12,12,9,30,800.0,64.0,2.6,10.0,323.0,51.3,41.02
2017,12,12,9,45,806.0,70.0,2.65,10.5,353.5,55.33,44.53
2017,12,12,10,0,812.0,76.0,2.7,11.0,384.0,92.91,53.47
2017,12,12,10,15,829.0,78.5,2.65,11.5,411.0,139.46,79.35
2017,12,12,10,30,846.0,81.0,2.6,12.0,438.0,186.72,114.59
2017,12,12,10,45,854.5,83.0,2.55,12.5,458.0,232.4,153.43
2017,12,12,11,0,863.0,85.0,2.5,13.0,478.0,277.52,193.78
2017,12,12,11,15,869.5,86.0,2.4,13.0,491.0,320.39,233.3
2017,12,12,11,30,876.0,87.0,2.3,13.0,504.0,362.08,271.67
2017,12,12,11,45,875.0,88.5,2.2,13.5,508.5,400.18,306.18
2017,12,12,12,0,874.0,90.0,2.1,14.0,513.0,436.16,338.1
2017,12,12,12,15,873.0,89.5,2.0,14.0,510.5,467.94,366.52
2017,12,12,12,30,872.0,89.0,1.9,14.0,508.0,497.29,392.3
2017,12,12,12,45,853.0,92.0,1.85,14.5,495.0,518.81,410.88
2017,12,12,13,0,834.0,95.0,1.8,15.0,482.0,536.8,426.16
2017,12,12,13,15,824.0,93.5,1.7,15.0,464.0,551.57,439.15
2017,12,12,13,30,814.0,92.0,1.6,15.0,446.0,563.21,449.38
2017,12,12,13,45,792.5,91.0,1.5,15.5,420.0,567.75,453.03
2017,12,12,14,0,771.0,90.0,1.4,16.0,394.0,567.46,452.8
2017,12,12,14,15,748.0,86.5,1.25,15.5,363.0,560.29,448.53
2017,12,12,14,30,725.0,83.0,1.1,15.0,332.0,550.04,441.58
2017,12,12,14,45,685.0,79.5,0.95,15.0,295.5,526.63,423.37
2017,12,12,15,0,645.0,76.0,0.8,15.0,259.0,500.5,402.56
2017,12,12,15,15,598.0,69.5,0.85,14.5,219.5,464.5,375.58
2017,12,12,15,30,551.0,63.0,0.9,14.0,180.0,426.61,345.73
2017,12,12,15,45,472.5,54.0,0.95,13.5,139.5,366.47,296.66
2017,12,12,16,0,394.0,45.0,1.0,13.0,99.0,306.32,245.2
2017,12,12,16,15,287.5,32.0,0.95,13.0,63.5,228.86,171.57
2017,12,12,16,30,181.0,19.0,0.9,13.0,28.0,140.21,3.54
2017,12,12,16,45,90.5,9.5,0.9,13.0,14.0,54.52,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,5.0,2.25,5.5,5.0,0.0,0.0
2017,12,13,7,30,0.0,10.0,2.2,6.0,10.0,9.1,0.0
2017,12,13,7,45,172.0,23.0,2.2,6.5,41.5,18.11,4.51
2017,12,13,8,0,344.0,36.0,2.2,7.0,73.0,29.64,19.99
2017,12,13,8,15,425.0,46.5,2.2,7.5,112.0,37.6,28.04
2017,12,13,8,30,506.0,57.0,2.2,8.0,151.0,45.38,35.47
2017,12,13,8,45,568.0,63.5,2.2,8.5,192.0,49.41,39.35
2017,12,13,9,0,630.0,70.0,2.2,9.0,233.0,53.46,43.1
2017,12,13,9,15,666.0,75.0,2.1,9.0,270.0,56.14,45.59
2017,12,13,9,30,702.0,80.0,2.0,9.0,307.0,58.85,48.04
2017,12,13,9,45,728.0,83.5,1.95,9.5,339.5,60.37,49.27
2017,12,13,10,0,754.0,87.0,1.9,10.0,372.0,92.25,55.41
2017,12,13,10,15,770.5,90.0,1.95,10.5,398.0,136.91,80.15
2017,12,13,10,30,787.0,93.0,2.0,11.0,424.0,182.32,113.86
2017,12,13,10,45,803.0,93.5,2.05,11.5,445.0,230.05,153.88
2017,12,13,11,0,819.0,94.0,2.1,12.0,466.0,273.38,192.25
2017,12,13,11,15,824.5,95.0,2.05,12.5,478.0,314.23,229.52
2017,12,13,11,30,830.0,96.0,2.0,13.0,490.0,353.91,265.59
2017,12,13,11,45,836.5,94.5,1.95,13.5,495.5,390.26,298.4
2017,12,13,12,0,843.0,93.0,1.9,14.0,501.0,425.07,329.24
2017,12,13,12,15,840.5,93.0,1.85,14.0,497.5,455.76,356.83
2017,12,13,12,30,838.0,93.0,1.8,14.0,494.0,484.01,381.86
2017,12,13,12,45,823.5,94.0,1.8,14.5,482.0,504.89,400.12
2017,12,13,13,0,809.0,95.0,1.8,15.0,470.0,522.53,415.38
2017,12,13,13,15,797.5,93.5,1.7,15.0,452.0,536.03,427.43
2017,12,13,13,30,786.0,92.0,1.6,15.0,434.0,547.88,437.82
2017,12,13,13,45,774.0,88.5,1.5,15.0,410.0,553.25,443.04
2017,12,13,14,0,762.0,85.0,1.4,15.0,386.0,555.54,445.69
2017,12,13,14,15,739.0,82.0,1.25,14.5,355.5,548.9,441.75
2017,12,13,14,30,716.0,79.0,1.1,14.0,325.0,539.23,435.18
2017,12,13,14,45,685.5,74.0,1.0,14.0,290.0,519.9,420.41
2017,12,13,15,0,655.0,69.0,0.9,14.0,255.0,497.94,403.1
2017,12,13,15,15,608.0,63.5,0.95,13.5,216.0,463.23,376.81
2017,12,13,15,30,561.0,58.0,1.0,13.0,177.0,426.71,347.77
2017,12,13,15,45,491.0,50.0,1.1,13.0,138.0,372.74,302.88
2017,12,13,16,0,421.0,42.0,1.2,13.0,99.0,318.65,255.56
2017,12,13,16,15,210.5,35.5,1.3,12.5,64.0,191.61,144.0
2017,12,13,16,30,0.0,29.0,1.4,12.0,29.0,37.79,0.0
2017,12,13,16,45,0.0,14.5,1.5,11.5,14.5,13.19,0.0
2017,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,15,73.0,4.5,1.35,9.0,6.0,0.0,0.0
2017,12,14,7,30,146.0,9.0,1.3,9.0,12.0,8.19,0.0
2017,12,14,7,45,287.5,19.5,1.3,9.5,43.5,15.86,2.37
2017,12,14,8,0,429.0,30.0,1.3,10.0,75.0,24.31,15.11
2017,12,14,8,15,511.0,37.5,1.45,10.5,114.5,29.8,20.79
2017,12,14,8,30,593.0,45.0,1.6,11.0,154.0,38.46,28.87
2017,12,14,8,45,644.0,50.0,1.75,11.5,193.5,41.89,32.14
2017,12,14,9,0,695.0,55.0,1.9,12.0,233.0,45.34,35.3
2017,12,14,9,15,729.0,58.5,1.95,12.0,270.0,47.41,37.21
2017,12,14,9,30,763.0,62.0,2.0,12.0,307.0,49.52,39.11
2017,12,14,9,45,787.5,64.5,2.1,12.5,339.5,50.8,40.13
2017,12,14,10,0,812.0,67.0,2.2,13.0,372.0,81.68,45.28
2017,12,14,10,15,828.0,68.5,2.1,13.0,398.5,127.15,69.23
2017,12,14,10,30,844.0,70.0,2.0,13.0,425.0,173.18,102.95
2017,12,14,10,45,858.5,70.5,1.95,13.5,445.5,218.4,140.72
2017,12,14,11,0,873.0,71.0,1.9,14.0,466.0,263.55,180.6
2017,12,14,11,15,879.5,72.0,1.9,14.0,479.0,309.33,222.34
2017,12,14,11,30,886.0,73.0,1.9,14.0,492.0,350.58,260.34
2017,12,14,11,45,892.0,72.0,1.95,14.5,498.0,388.36,294.7
2017,12,14,12,0,898.0,71.0,2.0,15.0,504.0,424.42,327.0
2017,12,14,12,15,897.5,71.0,2.0,15.0,502.0,456.8,356.26
2017,12,14,12,30,897.0,71.0,2.0,15.0,500.0,486.75,382.98
2017,12,14,12,45,884.0,73.0,2.0,15.5,489.0,510.17,403.37
2017,12,14,13,0,871.0,75.0,2.0,16.0,478.0,532.21,422.08
2017,12,14,13,15,862.5,74.0,1.95,16.0,461.0,549.02,436.97
2017,12,14,13,30,854.0,73.0,1.9,16.0,444.0,562.7,449.15
2017,12,14,13,45,843.0,71.0,1.85,16.0,420.5,570.73,456.78
2017,12,14,14,0,832.0,69.0,1.8,16.0,397.0,575.56,461.75
2017,12,14,14,15,812.0,66.5,1.65,16.0,366.5,571.36,459.06
2017,12,14,14,30,792.0,64.0,1.5,16.0,336.0,563.96,453.64
2017,12,14,14,45,765.0,60.5,1.35,16.0,301.0,548.16,441.42
2017,12,14,15,0,738.0,57.0,1.2,16.0,266.0,529.5,426.46
2017,12,14,15,15,695.0,53.0,1.2,15.0,227.0,498.11,403.34
2017,12,14,15,30,652.0,49.0,1.2,14.0,188.0,464.5,377.14
2017,12,14,15,45,586.0,42.5,1.2,13.5,147.5,413.13,334.62
2017,12,14,16,0,520.0,36.0,1.2,13.0,107.0,361.04,289.05
2017,12,14,16,15,403.0,27.5,1.25,12.5,70.0,287.28,217.13
2017,12,14,16,30,286.0,19.0,1.3,12.0,33.0,196.07,20.84
2017,12,14,16,45,143.0,9.5,1.4,12.0,16.5,81.12,0.0
2017,12,14,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,15,7,45,53.5,18.0,1.85,6.5,23.5,14.83,1.12
2017,12,15,8,0,107.0,36.0,1.8,7.0,47.0,28.82,19.09
2017,12,15,8,15,134.0,52.5,1.75,7.5,73.0,41.25,31.24
2017,12,15,8,30,161.0,69.0,1.7,8.0,99.0,53.35,42.61
2017,12,15,8,45,176.5,85.0,1.7,8.5,124.5,64.73,53.16
2017,12,15,9,0,192.0,101.0,1.7,9.0,150.0,75.8,63.24
2017,12,15,9,15,201.5,116.0,1.6,9.0,174.5,85.88,72.39
2017,12,15,9,30,211.0,131.0,1.5,9.0,199.0,95.68,81.17
2017,12,15,9,45,222.0,142.0,1.4,9.5,219.5,102.71,87.19
2017,12,15,10,0,233.0,153.0,1.3,10.0,240.0,120.33,92.65
2017,12,15,10,15,281.5,158.0,1.3,10.0,271.0,144.36,106.68
2017,12,15,10,30,330.0,163.0,1.3,10.0,302.0,172.64,126.52
2017,12,15,10,45,446.0,148.0,1.35,10.5,344.5,200.33,144.58
2017,12,15,11,0,562.0,133.0,1.4,11.0,387.0,239.23,173.86
2017,12,15,11,15,519.5,147.5,1.3,11.0,387.0,268.25,201.9
2017,12,15,11,30,477.0,162.0,1.2,11.0,387.0,293.14,225.97
2017,12,15,11,45,462.5,170.5,1.2,11.5,391.0,318.7,248.98
2017,12,15,12,0,448.0,179.0,1.2,12.0,395.0,342.33,269.84
2017,12,15,12,15,392.5,189.0,1.1,12.0,377.5,343.88,273.39
2017,12,15,12,30,337.0,199.0,1.0,12.0,360.0,344.58,275.62
2017,12,15,12,45,342.0,191.0,0.9,12.0,351.5,353.41,283.71
2017,12,15,13,0,347.0,183.0,0.8,12.0,343.0,361.14,290.73
2017,12,15,13,15,342.5,176.5,0.85,12.0,330.0,364.22,294.54
2017,12,15,13,30,338.0,170.0,0.9,12.0,317.0,365.84,297.11
2017,12,15,13,45,310.0,164.0,0.95,12.0,293.0,353.25,288.19
2017,12,15,14,0,282.0,158.0,1.0,12.0,269.0,338.75,277.59
2017,12,15,14,15,265.0,149.5,1.1,12.0,248.0,326.33,268.64
2017,12,15,14,30,248.0,141.0,1.2,12.0,227.0,312.68,258.4
2017,12,15,14,45,237.0,127.0,1.3,12.0,202.0,294.91,244.64
2017,12,15,15,0,226.0,113.0,1.4,12.0,177.0,275.97,229.5
2017,12,15,15,15,207.0,98.0,1.4,11.5,150.0,249.93,208.16
2017,12,15,15,30,188.0,83.0,1.4,11.0,123.0,223.07,185.45
2017,12,15,15,45,160.0,66.5,1.45,11.0,95.5,188.15,154.9
2017,12,15,16,0,132.0,50.0,1.5,11.0,68.0,152.72,123.07
2017,12,15,16,15,77.5,34.5,1.5,11.0,44.5,104.13,77.36
2017,12,15,16,30,23.0,19.0,1.5,11.0,21.0,38.84,1.24
2017,12,15,16,45,11.5,9.5,1.55,11.0,10.5,14.47,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,7,45,241.0,13.5,4.6,9.5,38.0,11.47,0.0
2017,12,16,8,0,482.0,27.0,4.8,10.0,76.0,23.8,14.44
2017,12,16,8,15,563.5,33.0,4.95,10.0,116.0,28.48,19.56
2017,12,16,8,30,645.0,39.0,5.1,10.0,156.0,33.16,24.14
2017,12,16,8,45,695.0,43.0,5.25,10.5,196.0,35.91,26.81
2017,12,16,9,0,745.0,47.0,5.4,11.0,236.0,38.69,29.39
2017,12,16,9,15,776.5,50.0,5.5,11.0,272.5,40.56,31.13
2017,12,16,9,30,808.0,53.0,5.6,11.0,309.0,42.45,32.85
2017,12,16,9,45,824.5,56.0,5.7,11.5,340.5,44.27,34.39
2017,12,16,10,0,841.0,59.0,5.8,12.0,372.0,72.69,38.99
2017,12,16,10,15,740.0,80.0,5.8,12.0,369.5,125.73,72.71
2017,12,16,10,30,639.0,101.0,5.8,12.0,367.0,163.84,105.29
2017,12,16,10,45,652.5,103.0,5.85,12.5,386.0,201.57,136.91
2017,12,16,11,0,666.0,105.0,5.9,13.0,405.0,239.56,170.75
2017,12,16,11,15,670.0,107.5,5.9,13.0,416.0,275.49,204.34
2017,12,16,11,30,674.0,110.0,5.9,13.0,427.0,310.5,237.29
2017,12,16,11,45,602.0,132.0,5.9,13.5,418.0,335.53,262.73
2017,12,16,12,0,530.0,154.0,5.9,14.0,409.0,350.91,279.04
2017,12,16,12,15,719.0,109.5,5.9,14.0,453.5,414.88,332.06
2017,12,16,12,30,908.0,65.0,5.9,14.0,498.0,482.69,388.91
2017,12,16,12,45,891.5,68.0,5.9,14.0,486.5,505.86,410.83
2017,12,16,13,0,875.0,71.0,5.9,14.0,475.0,525.66,429.6
2017,12,16,13,15,865.5,70.0,5.85,14.0,458.0,543.84,446.56
2017,12,16,13,30,856.0,69.0,5.8,14.0,441.0,557.14,459.3
2017,12,16,13,45,844.0,67.0,5.8,14.0,417.5,564.76,467.32
2017,12,16,14,0,832.0,65.0,5.8,14.0,394.0,569.16,472.51
2017,12,16,14,15,811.5,63.0,5.7,14.0,363.5,565.4,470.65
2017,12,16,14,30,791.0,61.0,5.6,14.0,333.0,558.47,465.9
2017,12,16,14,45,764.5,57.5,5.5,14.0,298.5,543.16,454.01
2017,12,16,15,0,738.0,54.0,5.4,14.0,264.0,525.02,439.23
2017,12,16,15,15,695.0,50.5,5.3,13.5,225.5,494.48,414.29
2017,12,16,15,30,652.0,47.0,5.2,13.0,187.0,461.78,386.34
2017,12,16,15,45,588.0,41.0,5.1,13.0,147.0,412.4,342.53
2017,12,16,16,0,524.0,35.0,5.0,13.0,107.0,362.29,296.02
2017,12,16,16,15,410.0,27.0,5.0,12.5,71.0,283.09,218.58
2017,12,16,16,30,296.0,19.0,5.0,12.0,35.0,202.01,38.29
2017,12,16,16,45,148.0,9.5,5.0,12.0,17.5,83.68,0.0
2017,12,16,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,17,7,45,242.0,12.5,3.05,8.5,36.5,10.57,0.0
2017,12,17,8,0,484.0,25.0,3.1,9.0,73.0,21.89,12.83
2017,12,17,8,15,563.5,31.0,3.1,9.0,112.0,26.64,18.02
2017,12,17,8,30,643.0,37.0,3.1,9.0,151.0,31.37,22.65
2017,12,17,8,45,691.5,40.5,3.15,9.5,190.5,33.74,24.98
2017,12,17,9,0,740.0,44.0,3.2,10.0,230.0,36.15,27.24
2017,12,17,9,15,771.5,46.5,3.2,10.5,266.5,42.06,32.59
2017,12,17,9,30,803.0,49.0,3.2,11.0,303.0,44.27,34.51
2017,12,17,9,45,813.5,54.0,3.25,11.5,334.0,48.15,37.91
2017,12,17,10,0,824.0,59.0,3.3,12.0,365.0,70.36,38.27
2017,12,17,10,15,839.0,60.5,3.15,12.0,391.0,121.25,65.26
2017,12,17,10,30,854.0,62.0,3.0,12.0,417.0,167.04,98.1
2017,12,17,10,45,863.5,63.0,2.9,12.5,436.5,211.6,135.42
2017,12,17,11,0,873.0,64.0,2.8,13.0,456.0,255.57,174.76
2017,12,17,11,15,878.5,64.5,2.6,13.0,468.5,297.26,213.51
2017,12,17,11,30,884.0,65.0,2.4,13.0,481.0,337.63,251.12
2017,12,17,11,45,884.5,66.0,2.2,13.5,486.0,375.24,285.5
2017,12,17,12,0,885.0,67.0,2.0,14.0,491.0,410.83,317.32
2017,12,17,12,15,884.0,66.5,1.9,14.0,489.0,442.16,345.72
2017,12,17,12,30,883.0,66.0,1.8,14.0,487.0,471.06,371.48
2017,12,17,12,45,880.0,65.5,1.7,14.5,478.0,496.47,393.12
2017,12,17,13,0,877.0,65.0,1.6,15.0,469.0,519.14,411.99
2017,12,17,13,15,869.5,64.0,1.55,15.0,453.0,536.1,427.0
2017,12,17,13,30,862.0,63.0,1.5,15.0,437.0,550.01,439.35
2017,12,17,13,45,846.0,62.5,1.45,15.0,413.5,556.67,445.88
2017,12,17,14,0,830.0,62.0,1.4,15.0,390.0,563.73,452.37
2017,12,17,14,15,811.0,60.0,1.2,14.5,360.5,560.89,451.02
2017,12,17,14,30,792.0,58.0,1.0,14.0,331.0,554.92,446.88
2017,12,17,14,45,761.5,56.0,0.85,14.0,296.5,539.1,434.33
2017,12,17,15,0,731.0,54.0,0.7,14.0,262.0,520.46,419.11
2017,12,17,15,15,689.5,50.0,0.65,13.5,224.0,490.35,396.0
2017,12,17,15,30,648.0,46.0,0.6,13.0,186.0,458.13,370.1
2017,12,17,15,45,579.5,41.0,0.6,13.0,146.0,407.41,328.02
2017,12,17,16,0,511.0,36.0,0.6,13.0,106.0,355.87,283.13
2017,12,17,16,15,398.5,27.5,0.6,12.5,70.5,284.55,215.38
2017,12,17,16,30,286.0,19.0,0.6,12.0,35.0,197.15,44.96
2017,12,17,16,45,143.0,9.5,0.6,12.0,17.5,81.18,0.0
2017,12,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,190.5,14.5,2.2,6.5,33.0,11.45,0.0
2017,12,18,8,0,381.0,29.0,2.2,7.0,66.0,23.57,14.3
2017,12,18,8,15,467.5,36.5,2.2,7.0,104.0,29.05,20.33
2017,12,18,8,30,554.0,44.0,2.2,7.0,142.0,34.46,25.66
2017,12,18,8,45,608.0,49.0,2.2,7.5,181.0,37.61,28.73
2017,12,18,9,0,662.0,54.0,2.2,8.0,220.0,44.54,35.13
2017,12,18,9,15,698.0,58.0,2.15,8.5,256.5,47.04,37.4
2017,12,18,9,30,734.0,62.0,2.1,9.0,293.0,49.57,39.63
2017,12,18,9,45,761.5,64.0,2.05,9.5,325.5,50.41,40.29
2017,12,18,10,0,789.0,66.0,2.0,10.0,358.0,73.23,42.66
2017,12,18,10,15,806.0,67.5,1.95,10.5,384.5,117.57,64.08
2017,12,18,10,30,823.0,69.0,1.9,11.0,411.0,162.62,96.03
2017,12,18,10,45,834.5,70.5,1.85,11.5,431.0,207.19,133.07
2017,12,18,11,0,846.0,72.0,1.8,12.0,451.0,251.51,172.34
2017,12,18,11,15,853.0,72.5,1.7,12.0,464.5,293.26,210.8
2017,12,18,11,30,860.0,73.0,1.6,12.0,478.0,333.9,248.32
2017,12,18,11,45,862.0,74.0,1.55,12.5,483.5,371.99,282.94
2017,12,18,12,0,864.0,75.0,1.5,13.0,489.0,408.24,315.27
2017,12,18,12,15,770.5,92.5,1.45,13.0,461.0,418.74,328.22
2017,12,18,12,30,677.0,110.0,1.4,13.0,433.0,420.77,333.46
2017,12,18,12,45,664.0,113.0,1.35,13.5,424.5,440.93,350.92
2017,12,18,13,0,651.0,116.0,1.3,14.0,416.0,458.46,365.67
2017,12,18,13,15,742.5,94.0,1.2,14.0,425.0,502.87,401.34
2017,12,18,13,30,834.0,72.0,1.1,14.0,434.0,546.5,435.77
2017,12,18,13,45,807.0,68.0,1.05,14.0,403.0,543.29,434.53
2017,12,18,14,0,780.0,64.0,1.0,14.0,372.0,536.44,430.66
2017,12,18,14,15,772.5,64.5,0.9,14.0,350.5,542.91,436.06
2017,12,18,14,30,765.0,65.0,0.8,14.0,329.0,546.55,438.8
2017,12,18,14,45,735.5,62.0,0.7,14.0,294.5,530.18,426.13
2017,12,18,15,0,706.0,59.0,0.6,14.0,260.0,511.0,410.95
2017,12,18,15,15,663.0,54.5,0.55,13.5,222.0,479.54,386.85
2017,12,18,15,30,620.0,50.0,0.5,13.0,184.0,450.57,363.41
2017,12,18,15,45,552.0,44.0,0.5,13.0,145.0,400.1,321.64
2017,12,18,16,0,484.0,38.0,0.5,13.0,106.0,349.42,277.65
2017,12,18,16,15,372.5,29.0,0.45,12.5,70.0,272.13,206.25
2017,12,18,16,30,261.0,20.0,0.4,12.0,34.0,185.48,49.88
2017,12,18,16,45,130.5,10.0,0.35,12.0,17.0,75.34,0.0
2017,12,18,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,7,45,45.5,16.5,0.7,8.0,21.0,13.62,0.0
2017,12,19,8,0,91.0,33.0,0.7,8.0,42.0,26.51,16.63
2017,12,19,8,15,119.5,49.5,0.7,8.0,67.5,39.0,29.09
2017,12,19,8,30,148.0,66.0,0.7,8.0,93.0,51.15,40.59
2017,12,19,8,45,166.5,82.0,0.75,8.5,118.5,62.6,51.2
2017,12,19,9,0,185.0,98.0,0.8,9.0,144.0,73.73,61.34
2017,12,19,9,15,194.5,113.5,0.85,9.5,168.5,84.19,70.69
2017,12,19,9,30,204.0,129.0,0.9,10.0,193.0,94.36,79.63
2017,12,19,9,45,216.0,140.0,1.0,10.5,214.5,101.42,85.68
2017,12,19,10,0,228.0,151.0,1.1,11.0,236.0,116.28,90.0
2017,12,19,10,15,367.5,140.0,1.1,11.0,287.5,132.33,93.38
2017,12,19,10,30,507.0,129.0,1.1,11.0,339.0,164.16,111.19
2017,12,19,10,45,565.5,122.0,1.15,11.0,366.5,198.45,137.28
2017,12,19,11,0,624.0,115.0,1.2,11.0,394.0,234.96,167.34
2017,12,19,11,15,536.5,141.0,1.2,11.0,386.0,263.1,196.56
2017,12,19,11,30,449.0,167.0,1.2,11.0,378.0,284.93,219.65
2017,12,19,11,45,437.0,172.0,1.3,11.5,379.5,307.53,240.4
2017,12,19,12,0,425.0,177.0,1.4,12.0,381.0,328.32,259.25
2017,12,19,12,15,286.5,195.0,1.45,12.0,332.5,302.29,241.93
2017,12,19,12,30,148.0,213.0,1.5,12.0,284.0,265.56,214.53
2017,12,19,12,45,145.0,210.5,1.6,12.0,278.5,269.95,219.09
2017,12,19,13,0,142.0,208.0,1.7,12.0,273.0,273.74,222.92
2017,12,19,13,15,141.0,200.5,1.7,12.0,263.5,272.99,222.97
2017,12,19,13,30,140.0,193.0,1.7,12.0,254.0,271.6,222.46
2017,12,19,13,45,137.5,183.0,1.75,12.0,240.0,266.08,218.63
2017,12,19,14,0,135.0,173.0,1.8,12.0,226.0,259.85,214.17
2017,12,19,14,15,131.5,160.0,1.75,11.5,209.0,248.95,206.09
2017,12,19,14,30,128.0,147.0,1.7,11.0,192.0,237.29,197.25
2017,12,19,14,45,125.0,132.0,1.7,11.0,172.0,222.79,185.56
2017,12,19,15,0,122.0,117.0,1.7,11.0,152.0,207.55,173.0
2017,12,19,15,15,111.5,101.5,1.7,10.5,130.0,186.51,155.43
2017,12,19,15,30,101.0,86.0,1.7,10.0,108.0,164.93,136.92
2017,12,19,15,45,90.0,68.5,1.7,10.0,85.0,139.5,114.42
2017,12,19,16,0,79.0,51.0,1.7,10.0,62.0,113.14,90.59
2017,12,19,16,15,40.5,35.5,1.75,9.5,41.5,74.09,54.54
2017,12,19,16,30,2.0,20.0,1.8,9.0,21.0,20.35,1.49
2017,12,19,16,45,1.0,10.0,1.85,9.0,10.5,9.6,0.0
2017,12,19,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,45,192.5,15.0,2.85,6.5,33.0,11.96,0.0
2017,12,20,8,0,385.0,30.0,2.9,7.0,66.0,24.63,14.95
2017,12,20,8,15,477.5,37.5,2.95,7.0,105.0,30.08,21.17
2017,12,20,8,30,570.0,45.0,3.0,7.0,144.0,35.48,26.54
2017,12,20,8,45,622.5,50.5,3.15,7.5,183.5,39.01,29.97
2017,12,20,9,0,675.0,56.0,3.3,8.0,223.0,46.5,36.89
2017,12,20,9,15,711.5,59.5,3.3,8.0,260.0,48.51,38.8
2017,12,20,9,30,748.0,63.0,3.3,8.0,297.0,50.58,40.7
2017,12,20,9,45,774.5,65.0,3.35,8.5,329.5,51.4,41.33
2017,12,20,10,0,801.0,67.0,3.4,9.0,362.0,71.36,42.77
2017,12,20,10,15,818.0,69.0,3.35,9.0,389.0,116.71,64.06
2017,12,20,10,30,835.0,71.0,3.3,9.0,416.0,162.8,96.71
2017,12,20,10,45,843.0,73.5,3.25,9.5,436.0,208.26,134.84
2017,12,20,11,0,851.0,76.0,3.2,10.0,456.0,253.19,175.23
2017,12,20,11,15,857.5,76.5,3.15,10.0,469.5,295.18,214.6
2017,12,20,11,30,864.0,77.0,3.1,10.0,483.0,336.04,253.16
2017,12,20,11,45,861.0,79.5,3.1,10.5,487.5,374.18,288.86
2017,12,20,12,0,858.0,82.0,3.1,11.0,492.0,410.18,322.01
2017,12,20,12,15,857.0,82.0,3.1,11.0,490.5,442.29,351.88
2017,12,20,12,30,856.0,82.0,3.1,11.0,489.0,472.06,379.24
2017,12,20,12,45,850.5,81.5,3.15,11.0,480.0,496.73,402.13
2017,12,20,13,0,845.0,81.0,3.2,11.0,471.0,518.58,422.32
2017,12,20,13,15,836.0,80.0,3.2,11.0,454.5,535.19,437.88
2017,12,20,13,30,827.0,79.0,3.2,11.0,438.0,548.74,450.69
2017,12,20,13,45,810.0,78.0,3.2,11.0,414.5,554.72,457.25
2017,12,20,14,0,793.0,77.0,3.2,11.0,391.0,557.42,460.99
2017,12,20,14,15,772.5,74.5,3.15,11.0,361.5,553.25,458.91
2017,12,20,14,30,752.0,72.0,3.1,11.0,332.0,545.92,454.03
2017,12,20,14,45,726.5,68.0,3.1,11.0,298.5,530.98,442.85
2017,12,20,15,0,701.0,64.0,3.1,11.0,265.0,516.97,431.75
2017,12,20,15,15,656.5,59.5,2.95,10.5,226.5,485.46,406.23
2017,12,20,15,30,612.0,55.0,2.8,10.0,188.0,451.99,377.97
2017,12,20,15,45,553.0,47.5,2.65,9.5,149.0,405.05,337.31
2017,12,20,16,0,494.0,40.0,2.5,9.0,110.0,357.58,294.12
2017,12,20,16,15,377.0,31.0,2.5,8.5,73.5,277.0,217.95
2017,12,20,16,30,260.0,22.0,2.5,8.0,37.0,188.07,68.76
2017,12,20,16,45,130.0,11.0,2.55,8.0,18.5,76.14,0.0
2017,12,20,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,45,243.0,13.0,2.85,5.5,35.5,11.15,0.0
2017,12,21,8,0,486.0,26.0,2.9,6.0,71.0,23.09,13.63
2017,12,21,8,15,571.5,32.5,2.95,6.5,111.5,28.27,19.59
2017,12,21,8,30,657.0,39.0,3.0,7.0,152.0,33.42,24.66
2017,12,21,8,45,709.0,43.0,3.1,7.5,193.0,36.16,27.37
2017,12,21,9,0,761.0,47.0,3.2,8.0,234.0,38.94,30.0
2017,12,21,9,15,794.5,50.0,3.2,8.0,272.5,40.81,31.78
2017,12,21,9,30,828.0,53.0,3.2,8.0,311.0,42.71,33.53
2017,12,21,9,45,848.0,55.5,3.25,8.5,344.0,49.46,39.58
2017,12,21,10,0,868.0,58.0,3.3,9.0,377.0,69.95,41.36
2017,12,21,10,15,884.0,60.0,3.25,9.5,405.0,118.03,62.95
2017,12,21,10,30,900.0,62.0,3.2,10.0,433.0,166.57,96.7
2017,12,21,10,45,909.5,63.0,3.2,10.5,454.0,213.39,135.61
2017,12,21,11,0,919.0,64.0,3.2,11.0,475.0,259.59,177.04
2017,12,21,11,15,925.5,65.0,3.15,11.0,488.5,304.18,218.71
2017,12,21,11,30,932.0,66.0,3.1,11.0,502.0,347.49,259.47
2017,12,21,11,45,934.0,66.5,3.1,11.0,508.5,387.31,297.17
2017,12,21,12,0,936.0,67.0,3.1,11.0,515.0,425.11,332.58
2017,12,21,12,15,935.5,67.0,3.0,11.0,513.5,459.22,364.15
2017,12,21,12,30,935.0,67.0,2.9,11.0,512.0,490.83,392.97
2017,12,21,12,45,915.0,71.0,2.8,11.5,500.0,514.68,414.26
2017,12,21,13,0,895.0,75.0,2.7,12.0,488.0,536.59,433.26
2017,12,21,13,15,886.5,74.0,2.55,12.0,471.5,554.62,449.36
2017,12,21,13,30,878.0,73.0,2.4,12.0,455.0,569.47,462.53
