Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,13,45,865.5,71.5,2.3,12.0,431.5,578.32,470.89
2017,12,21,14,0,853.0,70.0,2.2,12.0,408.0,583.87,476.42
2017,12,21,14,15,833.5,67.5,1.95,12.0,378.0,580.94,474.39
2017,12,21,14,30,814.0,65.0,1.7,12.0,348.0,574.73,469.42
2017,12,21,14,45,785.0,62.5,1.5,12.0,312.5,559.7,457.43
2017,12,21,15,0,756.0,60.0,1.3,12.0,277.0,541.67,442.54
2017,12,21,15,15,713.5,55.5,1.2,11.5,238.0,510.6,418.19
2017,12,21,15,30,671.0,51.0,1.1,11.0,199.0,477.19,390.87
2017,12,21,15,45,603.5,45.5,1.05,10.5,157.5,426.24,348.45
2017,12,21,16,0,536.0,40.0,1.0,10.0,116.0,381.5,308.51
2017,12,21,16,15,419.0,31.0,1.05,9.5,78.0,300.22,233.75
2017,12,21,16,30,302.0,22.0,1.1,9.0,40.0,211.13,85.49
2017,12,21,16,45,151.0,11.0,1.15,9.0,20.0,86.92,0.0
2017,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,7,45,133.0,15.0,2.2,5.5,27.0,11.97,0.0
2017,12,22,8,0,266.0,30.0,2.4,6.0,54.0,24.54,14.73
2017,12,22,8,15,329.5,42.0,2.45,6.0,88.0,33.95,24.67
2017,12,22,8,30,393.0,54.0,2.5,6.0,122.0,43.08,33.51
2017,12,22,8,45,436.0,63.0,2.55,6.5,156.0,49.22,39.39
2017,12,22,9,0,479.0,72.0,2.6,7.0,190.0,55.24,45.01
2017,12,22,9,15,505.0,80.5,2.55,7.5,222.0,60.65,49.95
2017,12,22,9,30,531.0,89.0,2.5,8.0,254.0,65.98,54.71
2017,12,22,9,45,561.5,91.5,2.45,8.5,282.5,66.35,54.9
2017,12,22,10,0,592.0,94.0,2.4,9.0,311.0,79.74,54.84
2017,12,22,10,15,535.0,114.0,2.25,9.0,321.0,123.39,80.99
2017,12,22,10,30,478.0,134.0,2.1,9.0,331.0,161.5,111.54
2017,12,22,10,45,518.5,133.0,1.95,9.5,356.0,194.45,137.05
2017,12,22,11,0,559.0,132.0,1.8,10.0,381.0,230.18,166.73
2017,12,22,11,15,514.5,147.0,1.65,10.0,381.5,259.59,195.36
2017,12,22,11,30,470.0,162.0,1.5,10.0,382.0,284.72,219.93
2017,12,22,11,45,597.5,130.0,1.35,10.0,413.5,326.14,253.35
2017,12,22,12,0,725.0,98.0,1.2,10.0,445.0,371.22,290.34
2017,12,22,12,15,681.5,109.5,1.2,10.0,435.0,393.07,311.41
2017,12,22,12,30,638.0,121.0,1.2,10.0,425.0,410.48,328.27
2017,12,22,12,45,670.0,110.0,1.25,10.5,424.5,437.64,351.57
2017,12,22,13,0,702.0,99.0,1.3,11.0,424.0,464.01,373.93
2017,12,22,13,15,690.5,98.0,1.25,11.0,408.0,476.92,385.68
2017,12,22,13,30,679.0,97.0,1.2,11.0,392.0,487.11,395.07
2017,12,22,13,45,484.0,128.0,1.15,11.0,333.0,420.05,343.01
2017,12,22,14,0,289.0,159.0,1.1,11.0,274.0,341.68,280.66
2017,12,22,14,15,279.0,149.5,1.05,10.5,253.5,332.59,274.98
2017,12,22,14,30,269.0,140.0,1.0,10.0,233.0,322.22,267.59
2017,12,22,14,45,256.0,127.0,0.95,10.0,208.5,304.71,253.7
2017,12,22,15,0,243.0,114.0,0.9,10.0,184.0,285.98,238.52
2017,12,22,15,15,227.5,99.5,1.0,9.5,158.0,262.79,219.94
2017,12,22,15,30,212.0,85.0,1.1,9.0,132.0,238.68,199.82
2017,12,22,15,45,188.0,69.0,1.25,9.0,104.5,206.71,171.92
2017,12,22,16,0,164.0,53.0,1.4,9.0,77.0,174.12,142.52
2017,12,22,16,15,115.5,37.5,1.45,8.5,51.5,128.41,99.81
2017,12,22,16,30,67.0,22.0,1.5,8.0,26.0,75.26,30.51
2017,12,22,16,45,33.5,11.0,1.6,8.0,13.0,27.09,0.0
2017,12,22,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,7,45,51.0,15.5,1.85,5.5,20.0,12.81,0.0
2017,12,23,8,0,102.0,31.0,1.9,6.0,40.0,24.99,14.99
2017,12,23,8,15,133.0,47.5,1.95,6.0,65.5,37.54,27.85
2017,12,23,8,30,164.0,64.0,2.0,6.0,91.0,49.75,39.53
2017,12,23,8,45,183.0,79.5,2.05,6.5,117.5,60.91,50.0
2017,12,23,9,0,202.0,95.0,2.1,7.0,144.0,71.76,60.02
2017,12,23,9,15,212.5,109.5,2.1,7.5,169.0,81.63,68.96
2017,12,23,9,30,223.0,124.0,2.1,8.0,194.0,91.23,77.51
2017,12,23,9,45,233.5,136.0,2.1,8.5,215.5,98.98,84.27
2017,12,23,10,0,244.0,148.0,2.1,9.0,237.0,112.52,88.38
2017,12,23,10,15,353.0,142.5,2.05,9.0,282.0,133.57,96.53
2017,12,23,10,30,462.0,137.0,2.0,9.0,327.0,160.99,111.83
2017,12,23,10,45,278.0,165.5,2.0,9.5,281.5,179.82,135.44
2017,12,23,11,0,94.0,194.0,2.0,10.0,236.0,181.37,144.81
2017,12,23,11,15,306.0,172.5,1.95,10.0,315.0,225.66,174.8
2017,12,23,11,30,518.0,151.0,1.9,10.0,394.0,289.12,222.78
2017,12,23,11,45,487.5,160.5,1.85,10.0,391.5,311.94,244.8
2017,12,23,12,0,457.0,170.0,1.8,10.0,389.0,331.6,263.74
2017,12,23,12,15,284.5,191.0,1.7,10.0,327.5,296.01,238.89
2017,12,23,12,30,112.0,212.0,1.6,10.0,266.0,247.52,201.64
2017,12,23,12,45,164.0,207.0,1.5,10.5,284.0,274.58,223.95
2017,12,23,13,0,216.0,202.0,1.4,11.0,302.0,303.92,247.83
2017,12,23,13,15,209.0,195.5,1.35,11.0,289.5,302.66,247.43
2017,12,23,13,30,202.0,189.0,1.3,11.0,277.0,300.32,246.24
2017,12,23,13,45,169.5,180.0,1.3,11.0,251.5,279.99,230.29
2017,12,23,14,0,137.0,171.0,1.3,11.0,226.0,257.97,212.73
2017,12,23,14,15,131.5,160.0,1.25,11.0,209.5,248.18,205.22
2017,12,23,14,30,126.0,149.0,1.2,11.0,193.0,237.75,197.0
2017,12,23,14,45,122.0,134.0,1.15,11.0,173.5,222.74,184.9
2017,12,23,15,0,118.0,119.0,1.1,11.0,154.0,207.0,171.97
2017,12,23,15,15,109.5,103.5,1.1,10.5,132.0,187.24,155.65
2017,12,23,15,30,101.0,88.0,1.1,10.0,110.0,166.91,138.38
2017,12,23,15,45,87.5,71.0,1.15,10.0,87.0,140.89,115.53
2017,12,23,16,0,74.0,54.0,1.2,10.0,64.0,114.17,91.56
2017,12,23,16,15,39.0,38.0,1.3,9.5,43.0,76.46,57.21
2017,12,23,16,30,4.0,22.0,1.4,9.0,22.0,23.81,6.59
2017,12,23,16,45,2.0,11.0,1.5,9.0,11.0,11.03,0.0
2017,12,23,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,7,45,22.5,15.0,2.3,7.0,17.0,12.92,0.0
2017,12,24,8,0,45.0,30.0,2.4,7.0,34.0,24.98,14.78
2017,12,24,8,15,67.0,46.5,2.2,7.0,56.5,37.81,27.94
2017,12,24,8,30,89.0,63.0,2.0,7.0,79.0,50.34,39.89
2017,12,24,8,45,100.0,80.0,1.85,7.5,101.5,62.87,51.57
2017,12,24,9,0,111.0,97.0,1.7,8.0,124.0,75.08,62.78
2017,12,24,9,15,118.0,112.5,1.55,8.5,145.0,86.02,72.64
2017,12,24,9,30,125.0,128.0,1.4,9.0,166.0,96.68,82.06
2017,12,24,9,45,129.0,141.0,1.25,9.5,184.5,105.54,89.72
2017,12,24,10,0,133.0,154.0,1.1,10.0,203.0,117.61,93.91
2017,12,24,10,15,79.5,156.5,1.1,10.0,186.5,130.21,103.2
2017,12,24,10,30,26.0,159.0,1.1,10.0,170.0,136.09,109.7
2017,12,24,10,45,165.5,170.5,1.1,10.0,244.0,166.41,128.67
2017,12,24,11,0,305.0,182.0,1.1,10.0,318.0,214.74,163.47
2017,12,24,11,15,244.5,195.0,1.05,10.0,306.0,227.34,177.27
2017,12,24,11,30,184.0,208.0,1.0,10.0,294.0,233.92,185.63
2017,12,24,11,45,92.0,175.0,0.95,10.0,218.0,184.66,148.34
2017,12,24,12,0,0.0,142.0,0.9,10.0,142.0,125.17,100.97
2017,12,24,12,15,43.0,176.0,0.9,10.0,196.5,175.86,142.96
2017,12,24,12,30,86.0,210.0,0.9,10.0,251.0,229.59,186.83
2017,12,24,12,45,79.5,205.0,0.9,10.0,242.5,227.2,185.06
2017,12,24,13,0,73.0,200.0,0.9,10.0,234.0,224.09,182.94
2017,12,24,13,15,61.0,190.5,1.0,10.0,218.0,212.96,174.32
2017,12,24,13,30,49.0,181.0,1.1,10.0,202.0,200.87,164.79
2017,12,24,13,45,144.5,173.5,1.25,10.5,232.0,258.78,213.67
2017,12,24,14,0,240.0,166.0,1.4,11.0,262.0,320.77,265.07
2017,12,24,14,15,232.5,155.0,1.35,10.5,242.5,311.21,258.02
2017,12,24,14,30,225.0,144.0,1.3,10.0,223.0,300.47,250.24
2017,12,24,14,45,218.0,129.5,1.3,10.0,200.0,284.75,237.86
2017,12,24,15,0,211.0,115.0,1.3,10.0,177.0,267.84,224.2
2017,12,24,15,15,197.0,100.0,1.3,10.0,151.5,245.03,205.16
2017,12,24,15,30,183.0,85.0,1.3,10.0,126.0,221.3,184.81
2017,12,24,15,45,163.5,69.0,1.3,10.0,100.0,192.15,159.22
2017,12,24,16,0,144.0,53.0,1.3,10.0,74.0,162.31,132.28
2017,12,24,16,15,99.0,38.0,1.25,9.5,50.0,119.51,92.76
2017,12,24,16,30,54.0,23.0,1.2,9.0,26.0,70.48,33.22
2017,12,24,16,45,27.0,11.5,1.2,9.0,13.0,24.28,0.0
2017,12,24,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,7,45,102.5,14.5,1.05,8.0,23.5,11.4,0.0
2017,12,25,8,0,205.0,29.0,1.0,8.0,47.0,22.68,12.77
2017,12,25,8,15,252.5,42.5,0.95,8.0,77.0,32.82,23.45
2017,12,25,8,30,300.0,56.0,0.9,8.0,107.0,42.69,32.89
2017,12,25,8,45,328.5,68.5,0.9,8.5,137.5,51.47,41.13
2017,12,25,9,0,357.0,81.0,0.9,9.0,168.0,60.02,48.99
2017,12,25,9,15,373.5,93.0,0.85,9.0,196.5,67.93,56.23
2017,12,25,9,30,390.0,105.0,0.8,9.0,225.0,75.65,63.19
2017,12,25,9,45,398.5,116.5,0.75,9.5,250.5,82.8,69.43
2017,12,25,10,0,407.0,128.0,0.7,10.0,276.0,97.21,73.55
2017,12,25,10,15,415.5,136.0,0.75,10.0,297.0,128.46,89.66
2017,12,25,10,30,424.0,144.0,0.8,10.0,318.0,160.25,112.15
2017,12,25,10,45,423.5,153.0,0.85,10.0,334.5,191.78,138.03
2017,12,25,11,0,423.0,162.0,0.9,10.0,351.0,222.88,165.09
2017,12,25,11,15,377.5,176.0,0.95,10.0,348.0,245.85,187.65
2017,12,25,11,30,332.0,190.0,1.0,10.0,345.0,263.8,205.74
2017,12,25,11,45,301.5,197.5,1.1,10.5,340.0,277.43,219.11
2017,12,25,12,0,271.0,205.0,1.2,11.0,335.0,288.29,229.74
2017,12,25,12,15,190.5,209.0,1.15,11.0,300.5,269.27,216.56
2017,12,25,12,30,110.0,213.0,1.1,11.0,266.0,242.85,196.57
2017,12,25,12,45,111.0,209.5,1.05,11.5,262.0,246.24,199.58
2017,12,25,13,0,112.0,206.0,1.0,12.0,258.0,255.38,207.02
2017,12,25,13,15,59.0,180.0,0.9,12.0,207.0,201.22,163.22
2017,12,25,13,30,6.0,154.0,0.8,12.0,156.0,143.83,115.96
2017,12,25,13,45,4.5,146.5,0.75,12.0,148.5,137.02,110.63
2017,12,25,14,0,3.0,139.0,0.7,12.0,141.0,130.15,105.05
2017,12,25,14,15,1.5,129.5,0.65,12.0,130.5,121.21,97.71
2017,12,25,14,30,0.0,120.0,0.6,12.0,120.0,112.24,90.29
2017,12,25,14,45,0.0,108.0,0.6,12.0,108.0,101.49,81.35
2017,12,25,15,0,0.0,96.0,0.6,12.0,96.0,90.68,72.27
2017,12,25,15,15,0.0,83.0,0.65,12.0,83.0,78.69,62.05
2017,12,25,15,30,0.0,70.0,0.7,12.0,70.0,66.6,51.59
2017,12,25,15,45,0.0,55.5,0.75,12.0,55.5,52.52,39.29
2017,12,25,16,0,0.0,41.0,0.8,12.0,41.0,38.08,26.57
2017,12,25,16,15,0.0,28.0,0.85,11.5,28.0,24.98,14.84
2017,12,25,16,30,0.0,15.0,0.9,11.0,15.0,13.2,1.98
2017,12,25,16,45,0.0,7.5,1.0,11.0,7.5,6.82,0.0
2017,12,25,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,7,45,195.5,13.0,1.0,8.5,29.5,10.34,0.0
2017,12,26,8,0,391.0,26.0,1.0,9.0,59.0,21.2,11.41
2017,12,26,8,15,481.5,33.0,1.0,9.0,97.5,28.73,19.72
2017,12,26,8,30,572.0,40.0,1.0,9.0,136.0,34.27,25.21
2017,12,26,8,45,627.0,44.5,1.0,9.5,175.0,37.35,28.24
2017,12,26,9,0,682.0,49.0,1.0,10.0,214.0,40.47,31.17
2017,12,26,9,15,718.0,52.5,0.95,10.0,251.0,42.65,33.23
2017,12,26,9,30,754.0,56.0,0.9,10.0,288.0,44.87,35.26
2017,12,26,9,45,768.0,61.0,0.85,10.5,319.5,48.2,38.17
2017,12,26,10,0,782.0,66.0,0.8,11.0,351.0,62.42,40.09
2017,12,26,10,15,800.0,68.0,0.7,11.0,378.0,106.93,57.79
2017,12,26,10,30,818.0,70.0,0.6,11.0,405.0,152.34,87.85
2017,12,26,10,45,829.5,71.0,0.55,11.5,426.0,196.47,123.06
2017,12,26,11,0,841.0,72.0,0.5,12.0,447.0,240.4,160.91
2017,12,26,11,15,848.5,73.0,0.45,12.5,461.5,282.88,198.67
2017,12,26,11,30,856.0,74.0,0.4,13.0,476.0,324.38,235.5
2017,12,26,11,45,860.5,74.0,0.4,13.5,483.0,362.74,269.55
2017,12,26,12,0,865.0,74.0,0.4,14.0,490.0,399.46,301.54
2017,12,26,12,15,865.0,74.0,0.45,14.0,489.0,432.53,330.93
2017,12,26,12,30,865.0,74.0,0.5,14.0,488.0,463.33,357.99
2017,12,26,12,45,865.0,72.5,0.55,14.0,480.5,490.19,381.56
2017,12,26,13,0,865.0,71.0,0.6,14.0,473.0,512.97,401.67
2017,12,26,13,15,857.5,70.5,0.7,14.0,458.0,533.27,419.96
2017,12,26,13,30,850.0,70.0,0.8,14.0,443.0,549.05,434.59
2017,12,26,13,45,833.5,69.5,0.9,14.0,420.0,556.73,442.95
2017,12,26,14,0,817.0,69.0,1.0,14.0,397.0,561.13,448.63
2017,12,26,14,15,798.5,67.0,1.05,13.5,368.5,559.45,449.94
2017,12,26,14,30,780.0,65.0,1.1,13.0,340.0,554.62,448.61
2017,12,26,14,45,750.0,62.5,1.2,13.0,306.0,539.32,438.41
2017,12,26,15,0,720.0,60.0,1.3,13.0,272.0,521.11,425.38
2017,12,26,15,15,679.5,56.0,1.35,12.5,234.5,492.28,403.73
2017,12,26,15,30,639.0,52.0,1.4,12.0,197.0,461.16,379.08
2017,12,26,15,45,587.0,45.5,1.45,11.5,158.0,423.94,347.9
2017,12,26,16,0,535.0,39.0,1.5,11.0,119.0,381.45,310.52
2017,12,26,16,15,430.0,31.0,1.5,10.5,82.0,307.74,243.6
2017,12,26,16,30,325.0,23.0,1.5,10.0,45.0,229.48,132.96
2017,12,26,16,45,162.5,11.5,1.55,10.0,22.5,94.0,0.0
2017,12,26,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,7,45,171.5,13.5,1.35,7.5,28.0,10.78,0.0
2017,12,27,8,0,343.0,27.0,1.3,8.0,56.0,22.08,12.08
2017,12,27,8,15,433.5,35.0,1.25,8.0,93.0,28.02,19.16
2017,12,27,8,30,524.0,43.0,1.2,8.0,130.0,33.87,24.94
2017,12,27,8,45,572.5,49.0,1.15,8.5,167.5,37.8,28.75
2017,12,27,9,0,621.0,55.0,1.1,9.0,205.0,41.68,32.4
2017,12,27,9,15,658.5,59.0,1.05,9.0,241.0,43.89,34.49
2017,12,27,9,30,696.0,63.0,1.0,9.0,277.0,50.48,40.5
2017,12,27,9,45,723.0,65.5,0.95,9.5,309.0,51.66,41.45
2017,12,27,10,0,750.0,68.0,0.9,10.0,341.0,62.44,41.31
2017,12,27,10,15,695.5,83.0,0.85,10.0,351.0,106.44,61.59
2017,12,27,10,30,641.0,98.0,0.8,10.0,361.0,149.52,93.78
2017,12,27,10,45,559.0,124.0,0.75,10.5,362.0,191.9,131.82
2017,12,27,11,0,477.0,150.0,0.7,11.0,363.0,223.49,162.46
2017,12,27,11,15,658.0,111.5,0.7,11.5,414.5,264.53,191.72
2017,12,27,11,30,839.0,73.0,0.7,12.0,466.0,317.63,232.64
2017,12,27,11,45,665.0,118.0,0.7,12.5,432.5,334.62,253.89
2017,12,27,12,0,491.0,163.0,0.7,13.0,399.0,336.12,260.79
2017,12,27,12,15,569.0,141.5,0.7,13.0,414.5,370.35,289.29
2017,12,27,12,30,647.0,120.0,0.7,13.0,430.0,410.8,322.45
2017,12,27,12,45,746.0,95.5,0.7,13.5,447.5,456.61,358.88
2017,12,27,13,0,845.0,71.0,0.7,14.0,465.0,504.21,396.32
2017,12,27,13,15,739.5,90.5,0.7,14.0,427.0,492.94,389.65
2017,12,27,13,30,634.0,110.0,0.7,14.0,389.0,474.87,377.65
2017,12,27,13,45,720.5,88.5,0.7,14.0,390.5,515.3,410.48
2017,12,27,14,0,807.0,67.0,0.7,14.0,392.0,553.2,440.6
2017,12,27,14,15,789.5,65.0,0.7,14.0,364.5,552.05,440.71
2017,12,27,14,30,772.0,63.0,0.7,14.0,337.0,547.82,438.65
2017,12,27,14,45,747.0,60.0,0.75,14.0,304.0,534.97,430.23
2017,12,27,15,0,722.0,57.0,0.8,14.0,271.0,519.28,419.16
2017,12,27,15,15,683.5,53.0,0.8,13.5,234.0,491.75,398.63
2017,12,27,15,30,645.0,49.0,0.8,13.0,197.0,461.98,375.3
2017,12,27,15,45,587.0,43.5,0.85,13.0,158.0,417.28,338.52
2017,12,27,16,0,529.0,38.0,0.9,13.0,119.0,371.51,298.95
2017,12,27,16,15,427.0,30.5,0.95,12.5,82.0,305.84,239.91
2017,12,27,16,30,325.0,23.0,1.0,12.0,45.0,230.71,138.43
2017,12,27,16,45,162.5,11.5,1.1,11.5,22.5,94.19,0.0
2017,12,27,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,7,45,189.5,13.0,0.95,8.5,29.0,10.37,0.0
2017,12,28,8,0,379.0,26.0,0.9,9.0,58.0,21.23,11.27
2017,12,28,8,15,473.5,33.5,0.9,9.0,97.0,26.8,18.0
2017,12,28,8,30,568.0,41.0,0.9,9.0,136.0,35.26,26.09
2017,12,28,8,45,630.5,45.5,0.9,9.5,176.5,38.32,29.11
2017,12,28,9,0,693.0,50.0,0.9,10.0,217.0,41.43,32.04
2017,12,28,9,15,729.5,53.5,0.8,10.0,254.5,43.59,34.09
2017,12,28,9,30,766.0,57.0,0.7,10.0,292.0,45.79,36.11
2017,12,28,9,45,783.5,61.0,0.65,10.5,324.5,48.31,38.28
2017,12,28,10,0,801.0,65.0,0.6,11.0,357.0,59.92,39.19
2017,12,28,10,15,818.5,67.0,0.55,11.5,385.0,105.38,56.28
2017,12,28,10,30,836.0,69.0,0.5,12.0,413.0,151.67,86.27
2017,12,28,10,45,847.5,70.5,0.5,12.5,434.5,197.16,122.22
2017,12,28,11,0,859.0,72.0,0.5,13.0,456.0,242.44,161.04
2017,12,28,11,15,866.5,73.0,0.5,13.0,470.5,285.83,199.93
2017,12,28,11,30,874.0,74.0,0.5,13.0,485.0,328.22,238.14
2017,12,28,11,45,876.5,74.5,0.55,13.5,492.0,367.25,273.15
2017,12,28,12,0,879.0,75.0,0.6,14.0,499.0,404.47,306.04
2017,12,28,12,15,879.5,75.0,0.6,14.0,498.5,438.43,335.98
2017,12,28,12,30,880.0,75.0,0.6,14.0,498.0,470.12,363.47
2017,12,28,12,45,781.5,90.5,0.65,14.0,461.5,468.41,366.01
2017,12,28,13,0,683.0,106.0,0.7,14.0,425.0,459.32,362.26
2017,12,28,13,15,628.5,116.0,0.7,14.0,402.5,461.06,365.63
2017,12,28,13,30,574.0,126.0,0.7,14.0,380.0,458.23,364.95
2017,12,28,13,45,574.5,119.0,0.7,14.5,362.5,465.33,371.27
2017,12,28,14,0,575.0,112.0,0.7,15.0,345.0,470.2,375.62
2017,12,28,14,15,460.5,121.5,0.65,14.5,300.0,418.25,336.63
2017,12,28,14,30,346.0,131.0,0.6,14.0,255.0,357.02,289.79
2017,12,28,14,45,322.0,123.0,0.6,14.0,229.5,339.0,276.49
2017,12,28,15,0,298.0,115.0,0.6,14.0,204.0,319.84,261.51
2017,12,28,15,15,279.5,101.5,0.6,13.5,176.0,296.06,242.97
2017,12,28,15,30,261.0,88.0,0.6,13.0,148.0,271.27,222.9
2017,12,28,15,45,231.0,73.0,0.65,13.0,118.5,236.85,193.83
2017,12,28,16,0,201.0,58.0,0.7,13.0,89.0,202.03,163.42
2017,12,28,16,15,149.5,42.5,0.7,12.5,61.5,154.28,120.77
2017,12,28,16,30,98.0,27.0,0.7,12.0,34.0,102.63,61.96
2017,12,28,16,45,49.0,13.5,0.75,12.0,17.0,37.59,0.0
2017,12,28,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,169.0,14.5,2.2,6.5,28.5,11.72,0.0
2017,12,29,8,0,338.0,29.0,2.2,7.0,57.0,24.01,13.49
2017,12,29,8,15,436.5,37.5,2.25,7.5,95.5,30.34,21.19
2017,12,29,8,30,535.0,46.0,2.3,8.0,134.0,36.58,27.33
2017,12,29,8,45,594.0,51.5,2.35,8.5,174.0,40.02,30.73
2017,12,29,9,0,653.0,57.0,2.4,9.0,214.0,43.49,34.0
2017,12,29,9,15,591.0,73.0,2.35,9.0,233.0,54.97,44.51
2017,12,29,9,30,529.0,89.0,2.3,9.0,252.0,66.21,54.71
2017,12,29,9,45,554.0,95.0,2.3,9.5,282.0,69.37,57.41
2017,12,29,10,0,579.0,101.0,2.3,10.0,312.0,79.0,58.16
2017,12,29,10,15,606.0,100.5,2.25,10.5,336.5,112.82,70.53
2017,12,29,10,30,633.0,100.0,2.2,11.0,361.0,148.75,93.55
2017,12,29,10,45,713.5,86.5,2.15,11.5,394.5,184.44,118.97
2017,12,29,11,0,794.0,73.0,2.1,12.0,428.0,229.0,154.86
2017,12,29,11,15,780.0,79.5,1.95,12.0,437.0,269.1,192.41
2017,12,29,11,30,766.0,86.0,1.8,12.0,446.0,306.71,227.86
2017,12,29,11,45,610.0,129.0,1.7,12.5,418.5,325.03,249.78
2017,12,29,12,0,454.0,172.0,1.6,13.0,391.0,329.47,258.41
2017,12,29,12,15,465.0,169.5,1.55,13.0,393.5,352.58,278.91
2017,12,29,12,30,476.0,167.0,1.5,13.0,396.0,375.08,298.55
2017,12,29,12,45,463.5,166.5,1.45,13.5,387.0,387.61,309.61
2017,12,29,13,0,451.0,166.0,1.4,14.0,378.0,398.02,318.69
2017,12,29,13,15,516.0,145.5,1.3,14.0,380.5,427.18,342.84
2017,12,29,13,30,581.0,125.0,1.2,14.0,383.0,461.08,370.29
2017,12,29,13,45,562.0,122.0,1.15,14.0,361.5,461.38,371.48
2017,12,29,14,0,543.0,119.0,1.1,14.0,340.0,454.38,367.17
2017,12,29,14,15,530.0,112.0,1.0,14.0,315.0,448.77,363.53
2017,12,29,14,30,517.0,105.0,0.9,14.0,290.0,440.89,357.87
2017,12,29,14,45,492.5,99.5,0.85,14.0,262.0,425.73,346.45
2017,12,29,15,0,468.0,94.0,0.8,14.0,234.0,408.67,333.19
2017,12,29,15,15,443.0,84.0,0.8,13.5,202.5,384.23,314.54
2017,12,29,15,30,418.0,74.0,0.8,13.0,171.0,358.28,293.85
2017,12,29,15,45,376.0,63.0,0.8,12.5,138.0,319.93,262.06
2017,12,29,16,0,334.0,52.0,0.8,12.0,105.0,281.25,228.58
2017,12,29,16,15,270.0,39.0,0.8,11.5,73.0,227.71,180.49
2017,12,29,16,30,206.0,26.0,0.8,11.0,41.0,171.04,110.4
2017,12,29,16,45,103.0,13.0,0.8,11.0,20.5,65.18,0.0
2017,12,29,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,45,111.5,14.0,1.75,7.5,23.5,11.04,0.0
2017,12,30,8,0,223.0,28.0,1.8,8.0,47.0,22.9,12.49
2017,12,30,8,15,276.0,41.5,1.8,8.0,78.5,32.15,22.74
2017,12,30,8,30,329.0,55.0,1.8,8.0,110.0,42.07,32.26
2017,12,30,8,45,369.0,65.5,1.85,8.5,142.5,49.42,39.22
2017,12,30,9,0,409.0,76.0,1.9,9.0,175.0,56.59,45.86
2017,12,30,9,15,430.0,86.5,1.85,9.0,205.5,63.51,52.24
2017,12,30,9,30,451.0,97.0,1.8,9.0,236.0,70.27,58.37
2017,12,30,9,45,469.0,104.5,1.8,9.5,263.0,74.74,62.24
2017,12,30,10,0,487.0,112.0,1.8,10.0,290.0,84.14,70.46
2017,12,30,10,15,500.0,119.5,1.75,10.0,314.0,118.99,79.68
2017,12,30,10,30,513.0,127.0,1.7,10.0,338.0,154.75,104.17
2017,12,30,10,45,576.0,119.0,1.7,10.5,367.5,188.59,128.79
2017,12,30,11,0,639.0,111.0,1.7,11.0,397.0,225.34,158.32
2017,12,30,11,15,690.0,101.5,1.65,11.5,419.5,262.17,189.84
2017,12,30,11,30,741.0,92.0,1.6,12.0,442.0,301.7,224.21
2017,12,30,11,45,727.0,97.5,1.55,12.5,445.0,335.37,255.34
2017,12,30,12,0,713.0,103.0,1.5,13.0,448.0,366.5,283.63
2017,12,30,12,15,646.5,122.0,1.45,13.0,434.5,386.32,303.23
2017,12,30,12,30,580.0,141.0,1.4,13.0,421.0,400.1,317.07
2017,12,30,12,45,471.5,163.0,1.4,13.0,388.5,387.95,310.12
2017,12,30,13,0,363.0,185.0,1.4,13.0,356.0,365.69,294.37
2017,12,30,13,15,356.0,181.5,1.35,13.0,344.5,371.52,300.28
2017,12,30,13,30,349.0,178.0,1.3,13.0,333.0,375.87,304.68
2017,12,30,13,45,524.0,131.0,1.3,13.5,351.0,444.95,360.59
2017,12,30,14,0,699.0,84.0,1.3,14.0,369.0,512.13,413.89
2017,12,30,14,15,582.0,99.0,1.15,13.5,325.5,470.88,382.01
2017,12,30,14,30,465.0,114.0,1.0,13.0,282.0,420.32,343.0
2017,12,30,14,45,441.5,107.5,0.9,13.0,254.5,404.61,331.16
2017,12,30,15,0,418.0,101.0,0.8,13.0,227.0,387.13,317.24
2017,12,30,15,15,396.0,90.0,0.85,12.5,196.5,363.66,299.42
2017,12,30,15,30,374.0,79.0,0.9,12.0,166.0,338.75,279.6
2017,12,30,15,45,336.5,67.0,0.95,12.0,134.0,302.37,248.88
2017,12,30,16,0,299.0,55.0,1.0,12.0,102.0,265.59,216.56
2017,12,30,16,15,241.5,41.0,1.0,11.5,71.5,214.94,171.03
2017,12,30,16,30,184.0,27.0,1.0,11.0,41.0,161.78,107.61
2017,12,30,16,45,92.0,13.5,1.0,11.0,20.5,60.08,0.0
2017,12,30,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,45,50.5,14.5,1.65,7.5,19.0,11.99,0.0
2017,12,31,8,0,101.0,29.0,1.7,8.0,38.0,23.44,12.85
2017,12,31,8,15,139.5,45.0,1.85,8.0,64.0,35.69,25.84
2017,12,31,8,30,178.0,61.0,2.0,8.0,90.0,47.63,37.23
2017,12,31,8,45,201.5,76.5,2.15,8.5,118.0,58.87,47.73
2017,12,31,9,0,225.0,92.0,2.3,9.0,146.0,69.82,57.78
2017,12,31,9,15,238.0,106.5,2.35,9.0,172.5,79.75,66.88
2017,12,31,9,30,251.0,121.0,2.4,9.0,199.0,89.43,75.62
2017,12,31,9,45,263.5,132.5,2.45,9.5,222.0,96.92,82.13
2017,12,31,10,0,276.0,144.0,2.5,10.0,245.0,107.1,90.96
2017,12,31,10,15,160.5,155.5,2.45,10.0,215.5,129.98,100.71
2017,12,31,10,30,45.0,167.0,2.4,10.0,186.0,139.72,112.21
2017,12,31,10,45,101.5,182.5,2.35,10.5,227.5,165.22,130.64
2017,12,31,11,0,158.0,198.0,2.3,11.0,269.0,194.86,152.88
2017,12,31,11,15,215.0,199.5,2.05,11.0,299.5,221.56,173.54
2017,12,31,11,30,272.0,201.0,1.8,11.0,330.0,253.06,198.76
2017,12,31,11,45,160.5,202.0,1.6,11.0,278.0,230.77,184.39
2017,12,31,12,0,49.0,203.0,1.4,11.0,226.0,197.47,159.68
2017,12,31,12,15,69.5,208.5,1.2,11.0,242.0,215.05,174.1
2017,12,31,12,30,90.0,214.0,1.0,11.0,258.0,234.16,189.62
2017,12,31,12,45,45.0,151.0,0.8,11.5,173.0,159.38,128.56
2017,12,31,13,0,0.0,88.0,0.6,12.0,88.0,77.97,60.8
2017,12,31,13,15,7.5,126.5,0.5,12.0,130.0,117.36,94.13
2017,12,31,13,30,15.0,165.0,0.4,12.0,172.0,159.05,128.58
2017,12,31,13,45,7.5,142.0,0.35,12.0,145.5,133.93,107.7
2017,12,31,14,0,0.0,119.0,0.3,12.0,119.0,108.19,86.42
2017,12,31,14,15,0.0,110.5,0.25,12.0,110.5,100.71,80.36
2017,12,31,14,30,0.0,102.0,0.2,12.0,102.0,93.2,74.17
2017,12,31,14,45,0.0,92.5,0.2,12.5,92.5,84.66,66.94
2017,12,31,15,0,0.0,83.0,0.2,13.0,83.0,76.09,59.63
2017,12,31,15,15,0.0,71.5,0.2,13.0,71.5,65.37,50.54
2017,12,31,15,30,0.0,60.0,0.2,13.0,60.0,54.55,41.25
2017,12,31,15,45,264.5,51.5,0.75,11.0,94.0,239.04,199.6
2017,12,31,16,0,529.0,43.0,1.3,9.0,128.0,385.99,318.63
2017,12,31,16,15,431.5,34.5,1.5,8.5,90.5,315.32,254.81
2017,12,31,16,30,334.0,26.0,1.7,8.0,53.0,244.55,170.85
2017,12,31,16,45,167.0,13.0,1.9,7.5,26.5,98.87,0.0
2017,12,31,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
